Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563131,Bethania St,2024-04-09T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.6
563131,Bethania St,2024-04-09T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.2
563131,Bethania St,2024-04-09T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
563131,Bethania St,2024-04-09T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
563131,Bethania St,2024-04-09T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
563131,Bethania St,2024-04-09T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.93
563131,Bethania St,2024-04-09T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.94
563131,Bethania St,2024-04-09T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.63
563131,Bethania St,2024-04-09T22:10:00.000+00:00,feeder,3,N Current (RMS),A,48.1
563131,Bethania St,2024-04-09T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,62.2
563131,Bethania St,2024-04-09T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,84.2
563131,Bethania St,2024-04-09T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
563131,Bethania St,2024-04-09T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
563131,Bethania St,2024-04-09T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
563131,Bethania St,2024-04-09T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
563131,Bethania St,2024-04-09T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.34
563131,Bethania St,2024-04-09T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.09
563131,Bethania St,2024-04-09T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.96
563131,Bethania St,2024-04-09T22:10:00.000+00:00,feeder,2,N Current (RMS),A,20.8
563131,Bethania St,2024-04-09T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.2
563131,Bethania St,2024-04-09T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
563131,Bethania St,2024-04-09T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
563131,Bethania St,2024-04-09T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
563131,Bethania St,2024-04-09T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
563131,Bethania St,2024-04-09T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.16
563131,Bethania St,2024-04-09T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.34
563131,Bethania St,2024-04-09T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.65
563131,Bethania St,2024-04-09T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.76
563131,Bethania St,2024-04-09T22:10:00.000+00:00,feeder,1,N Current (RMS),A,29.4
563131,Bethania St,2024-04-09T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.4
563131,Bethania St,2024-04-09T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.6
563131,Bethania St,2024-04-09T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.7
563131,Bethania St,2024-04-09T22:10:00.000+00:00,transformer,,Temperature,C,17.9
563131,Bethania St,2024-04-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
563131,Bethania St,2024-04-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
563131,Bethania St,2024-04-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
563131,Bethania St,2024-04-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
563131,Bethania St,2024-04-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
563131,Bethania St,2024-04-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
563131,Bethania St,2024-04-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
563131,Bethania St,2024-04-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
563131,Bethania St,2024-04-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
563131,Bethania St,2024-04-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,33.75
563131,Bethania St,2024-04-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,40.09
563131,Bethania St,2024-04-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,29.31
563131,Bethania St,2024-04-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,81.6
563131,Bethania St,2024-04-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
563131,Bethania St,2024-04-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
563131,Bethania St,2024-04-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
563131,Bethania St,2024-04-09T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
563131,Bethania St,2024-04-09T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
563131,Bethania St,2024-04-09T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.41
563131,Bethania St,2024-04-09T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.25
563131,Bethania St,2024-04-09T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.32
563131,Bethania St,2024-04-09T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.02
563131,Bethania St,2024-04-09T22:00:00.000+00:00,feeder,4,N Current (RMS),A,22.4
563131,Bethania St,2024-04-09T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
563131,Bethania St,2024-04-09T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
563131,Bethania St,2024-04-09T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.4
563131,Bethania St,2024-04-09T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
563131,Bethania St,2024-04-09T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.69
563131,Bethania St,2024-04-09T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
563131,Bethania St,2024-04-09T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.43
563131,Bethania St,2024-04-09T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.56
563131,Bethania St,2024-04-09T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.64
563131,Bethania St,2024-04-09T22:00:00.000+00:00,feeder,3,N Current (RMS),A,38.3
563131,Bethania St,2024-04-09T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,64.1
563131,Bethania St,2024-04-09T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,77.4
563131,Bethania St,2024-04-09T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
563131,Bethania St,2024-04-09T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
563131,Bethania St,2024-04-09T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
563131,Bethania St,2024-04-09T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
563131,Bethania St,2024-04-09T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.2
563131,Bethania St,2024-04-09T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.82
563131,Bethania St,2024-04-09T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.82
563131,Bethania St,2024-04-09T22:00:00.000+00:00,feeder,2,N Current (RMS),A,23.2
563131,Bethania St,2024-04-09T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
563131,Bethania St,2024-04-09T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
563131,Bethania St,2024-04-09T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
563131,Bethania St,2024-04-09T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
563131,Bethania St,2024-04-09T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
563131,Bethania St,2024-04-09T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.39
563131,Bethania St,2024-04-09T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.53
563131,Bethania St,2024-04-09T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.68
563131,Bethania St,2024-04-09T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.39
563131,Bethania St,2024-04-09T22:00:00.000+00:00,feeder,1,N Current (RMS),A,32.7
563131,Bethania St,2024-04-09T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.9
563131,Bethania St,2024-04-09T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
563131,Bethania St,2024-04-09T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
563131,Bethania St,2024-04-09T22:00:00.000+00:00,transformer,,Temperature,C,18.2
563131,Bethania St,2024-04-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
563131,Bethania St,2024-04-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
563131,Bethania St,2024-04-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
563131,Bethania St,2024-04-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
563131,Bethania St,2024-04-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
563131,Bethania St,2024-04-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
563131,Bethania St,2024-04-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
563131,Bethania St,2024-04-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
563131,Bethania St,2024-04-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
563131,Bethania St,2024-04-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,35.41
563131,Bethania St,2024-04-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,39.38
563131,Bethania St,2024-04-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,30.87
563131,Bethania St,2024-04-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,76.9
563131,Bethania St,2024-04-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
563131,Bethania St,2024-04-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
563131,Bethania St,2024-04-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
563131,Bethania St,2024-04-09T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
563131,Bethania St,2024-04-09T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
563131,Bethania St,2024-04-09T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.4
563131,Bethania St,2024-04-09T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.39
563131,Bethania St,2024-04-09T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.14
563131,Bethania St,2024-04-09T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.3
563131,Bethania St,2024-04-09T21:50:00.000+00:00,feeder,4,N Current (RMS),A,23.2
563131,Bethania St,2024-04-09T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
563131,Bethania St,2024-04-09T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
563131,Bethania St,2024-04-09T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.7
563131,Bethania St,2024-04-09T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
563131,Bethania St,2024-04-09T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
563131,Bethania St,2024-04-09T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
563131,Bethania St,2024-04-09T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.4
563131,Bethania St,2024-04-09T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.27
563131,Bethania St,2024-04-09T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.95
563131,Bethania St,2024-04-09T21:50:00.000+00:00,feeder,3,N Current (RMS),A,45.1
563131,Bethania St,2024-04-09T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,76.8
563131,Bethania St,2024-04-09T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,84.4
563131,Bethania St,2024-04-09T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
563131,Bethania St,2024-04-09T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
563131,Bethania St,2024-04-09T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
563131,Bethania St,2024-04-09T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
563131,Bethania St,2024-04-09T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.2
563131,Bethania St,2024-04-09T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.94
563131,Bethania St,2024-04-09T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.7
563131,Bethania St,2024-04-09T21:50:00.000+00:00,feeder,2,N Current (RMS),A,26.6
563131,Bethania St,2024-04-09T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.5
563131,Bethania St,2024-04-09T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
563131,Bethania St,2024-04-09T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
563131,Bethania St,2024-04-09T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
563131,Bethania St,2024-04-09T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
563131,Bethania St,2024-04-09T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.37
563131,Bethania St,2024-04-09T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.95
563131,Bethania St,2024-04-09T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.16
563131,Bethania St,2024-04-09T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.84
563131,Bethania St,2024-04-09T21:50:00.000+00:00,feeder,1,N Current (RMS),A,35.4
563131,Bethania St,2024-04-09T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
563131,Bethania St,2024-04-09T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.9
563131,Bethania St,2024-04-09T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.6
563131,Bethania St,2024-04-09T21:50:00.000+00:00,transformer,,Temperature,C,18.3
563131,Bethania St,2024-04-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
563131,Bethania St,2024-04-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
563131,Bethania St,2024-04-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
563131,Bethania St,2024-04-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
563131,Bethania St,2024-04-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
563131,Bethania St,2024-04-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
563131,Bethania St,2024-04-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
563131,Bethania St,2024-04-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
563131,Bethania St,2024-04-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
563131,Bethania St,2024-04-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,39.94
563131,Bethania St,2024-04-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,42.51
563131,Bethania St,2024-04-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,31.78
563131,Bethania St,2024-04-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,79.7
563131,Bethania St,2024-04-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
563131,Bethania St,2024-04-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
563131,Bethania St,2024-04-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
563131,Bethania St,2024-04-09T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
563131,Bethania St,2024-04-09T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
563131,Bethania St,2024-04-09T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.36
563131,Bethania St,2024-04-09T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.49
563131,Bethania St,2024-04-09T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.2
563131,Bethania St,2024-04-09T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.37
563131,Bethania St,2024-04-09T21:40:00.000+00:00,feeder,4,N Current (RMS),A,34.0
563131,Bethania St,2024-04-09T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
563131,Bethania St,2024-04-09T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
563131,Bethania St,2024-04-09T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.6
563131,Bethania St,2024-04-09T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
563131,Bethania St,2024-04-09T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
563131,Bethania St,2024-04-09T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
563131,Bethania St,2024-04-09T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.97
563131,Bethania St,2024-04-09T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.01
563131,Bethania St,2024-04-09T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.99
563131,Bethania St,2024-04-09T21:40:00.000+00:00,feeder,3,N Current (RMS),A,46.2
563131,Bethania St,2024-04-09T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,63.1
563131,Bethania St,2024-04-09T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,87.5
563131,Bethania St,2024-04-09T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.3
563131,Bethania St,2024-04-09T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
563131,Bethania St,2024-04-09T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
563131,Bethania St,2024-04-09T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
563131,Bethania St,2024-04-09T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.72
563131,Bethania St,2024-04-09T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.56
563131,Bethania St,2024-04-09T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.57
563131,Bethania St,2024-04-09T21:40:00.000+00:00,feeder,2,N Current (RMS),A,30.2
563131,Bethania St,2024-04-09T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.6
563131,Bethania St,2024-04-09T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
563131,Bethania St,2024-04-09T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
563131,Bethania St,2024-04-09T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
563131,Bethania St,2024-04-09T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
563131,Bethania St,2024-04-09T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.33
563131,Bethania St,2024-04-09T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.67
563131,Bethania St,2024-04-09T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.39
563131,Bethania St,2024-04-09T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.92
563131,Bethania St,2024-04-09T21:40:00.000+00:00,feeder,1,N Current (RMS),A,29.8
563131,Bethania St,2024-04-09T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.1
563131,Bethania St,2024-04-09T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
563131,Bethania St,2024-04-09T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.8
563131,Bethania St,2024-04-09T21:40:00.000+00:00,transformer,,Temperature,C,18.4
563131,Bethania St,2024-04-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
563131,Bethania St,2024-04-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
563131,Bethania St,2024-04-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
563131,Bethania St,2024-04-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
563131,Bethania St,2024-04-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
563131,Bethania St,2024-04-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
563131,Bethania St,2024-04-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
563131,Bethania St,2024-04-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
563131,Bethania St,2024-04-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
563131,Bethania St,2024-04-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,35.84
563131,Bethania St,2024-04-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,46.16
563131,Bethania St,2024-04-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,33.86
563131,Bethania St,2024-04-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,94.8
563131,Bethania St,2024-04-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
563131,Bethania St,2024-04-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
563131,Bethania St,2024-04-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
563131,Bethania St,2024-04-09T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
563131,Bethania St,2024-04-09T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
563131,Bethania St,2024-04-09T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
563131,Bethania St,2024-04-09T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.45
563131,Bethania St,2024-04-09T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.69
563131,Bethania St,2024-04-09T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.11
563131,Bethania St,2024-04-09T21:30:00.000+00:00,feeder,4,N Current (RMS),A,20.0
563131,Bethania St,2024-04-09T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.7
563131,Bethania St,2024-04-09T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.8
563131,Bethania St,2024-04-09T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.1
563131,Bethania St,2024-04-09T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
563131,Bethania St,2024-04-09T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
563131,Bethania St,2024-04-09T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
563131,Bethania St,2024-04-09T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.51
563131,Bethania St,2024-04-09T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.21
563131,Bethania St,2024-04-09T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
563131,Bethania St,2024-04-09T21:30:00.000+00:00,feeder,3,N Current (RMS),A,48.8
563131,Bethania St,2024-04-09T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.2
563131,Bethania St,2024-04-09T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,88.2
563131,Bethania St,2024-04-09T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.4
563131,Bethania St,2024-04-09T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
563131,Bethania St,2024-04-09T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
563131,Bethania St,2024-04-09T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
563131,Bethania St,2024-04-09T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.41
563131,Bethania St,2024-04-09T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.65
563131,Bethania St,2024-04-09T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.26
563131,Bethania St,2024-04-09T21:30:00.000+00:00,feeder,2,N Current (RMS),A,21.0
563131,Bethania St,2024-04-09T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.4
563131,Bethania St,2024-04-09T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.1
563131,Bethania St,2024-04-09T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
563131,Bethania St,2024-04-09T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
563131,Bethania St,2024-04-09T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
563131,Bethania St,2024-04-09T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.08
563131,Bethania St,2024-04-09T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.25
563131,Bethania St,2024-04-09T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.64
563131,Bethania St,2024-04-09T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.43
563131,Bethania St,2024-04-09T21:30:00.000+00:00,feeder,1,N Current (RMS),A,44.9
563131,Bethania St,2024-04-09T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.8
563131,Bethania St,2024-04-09T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
563131,Bethania St,2024-04-09T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,87.4
563131,Bethania St,2024-04-09T21:30:00.000+00:00,transformer,,Temperature,C,18.5
563131,Bethania St,2024-04-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
563131,Bethania St,2024-04-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
563131,Bethania St,2024-04-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
563131,Bethania St,2024-04-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
563131,Bethania St,2024-04-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
563131,Bethania St,2024-04-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
563131,Bethania St,2024-04-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
563131,Bethania St,2024-04-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
563131,Bethania St,2024-04-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
563131,Bethania St,2024-04-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,36.62
563131,Bethania St,2024-04-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,46.19
563131,Bethania St,2024-04-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,38.8
563131,Bethania St,2024-04-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,90.4
563131,Bethania St,2024-04-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
563131,Bethania St,2024-04-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.8
563131,Bethania St,2024-04-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
563131,Bethania St,2024-04-09T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
563131,Bethania St,2024-04-09T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
563131,Bethania St,2024-04-09T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
563131,Bethania St,2024-04-09T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.37
563131,Bethania St,2024-04-09T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.17
563131,Bethania St,2024-04-09T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.08
563131,Bethania St,2024-04-09T21:20:00.000+00:00,feeder,4,N Current (RMS),A,18.8
563131,Bethania St,2024-04-09T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
563131,Bethania St,2024-04-09T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
563131,Bethania St,2024-04-09T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
563131,Bethania St,2024-04-09T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
563131,Bethania St,2024-04-09T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
563131,Bethania St,2024-04-09T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
563131,Bethania St,2024-04-09T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.1
563131,Bethania St,2024-04-09T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.89
563131,Bethania St,2024-04-09T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.55
563131,Bethania St,2024-04-09T21:20:00.000+00:00,feeder,3,N Current (RMS),A,49.9
563131,Bethania St,2024-04-09T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,67.9
563131,Bethania St,2024-04-09T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,87.4
563131,Bethania St,2024-04-09T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.7
563131,Bethania St,2024-04-09T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
563131,Bethania St,2024-04-09T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
563131,Bethania St,2024-04-09T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
563131,Bethania St,2024-04-09T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.26
563131,Bethania St,2024-04-09T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.71
563131,Bethania St,2024-04-09T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.96
563131,Bethania St,2024-04-09T21:20:00.000+00:00,feeder,2,N Current (RMS),A,20.3
563131,Bethania St,2024-04-09T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.4
563131,Bethania St,2024-04-09T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.2
563131,Bethania St,2024-04-09T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
563131,Bethania St,2024-04-09T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.89
563131,Bethania St,2024-04-09T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
563131,Bethania St,2024-04-09T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.49
563131,Bethania St,2024-04-09T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.3
563131,Bethania St,2024-04-09T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.36
563131,Bethania St,2024-04-09T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.13
563131,Bethania St,2024-04-09T21:20:00.000+00:00,feeder,1,N Current (RMS),A,41.2
563131,Bethania St,2024-04-09T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.6
563131,Bethania St,2024-04-09T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.2
563131,Bethania St,2024-04-09T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.4
563131,Bethania St,2024-04-09T21:20:00.000+00:00,transformer,,Temperature,C,18.6
563131,Bethania St,2024-04-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
563131,Bethania St,2024-04-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
563131,Bethania St,2024-04-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
563131,Bethania St,2024-04-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
563131,Bethania St,2024-04-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
563131,Bethania St,2024-04-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
563131,Bethania St,2024-04-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
563131,Bethania St,2024-04-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
563131,Bethania St,2024-04-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
563131,Bethania St,2024-04-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,37.03
563131,Bethania St,2024-04-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,47.13
563131,Bethania St,2024-04-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,33.73
563131,Bethania St,2024-04-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,96.3
563131,Bethania St,2024-04-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
563131,Bethania St,2024-04-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
563131,Bethania St,2024-04-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
563131,Bethania St,2024-04-09T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
563131,Bethania St,2024-04-09T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
563131,Bethania St,2024-04-09T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.41
563131,Bethania St,2024-04-09T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.42
563131,Bethania St,2024-04-09T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.83
563131,Bethania St,2024-04-09T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.15
563131,Bethania St,2024-04-09T21:10:00.000+00:00,feeder,4,N Current (RMS),A,18.8
563131,Bethania St,2024-04-09T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
563131,Bethania St,2024-04-09T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.9
563131,Bethania St,2024-04-09T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
563131,Bethania St,2024-04-09T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
563131,Bethania St,2024-04-09T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
563131,Bethania St,2024-04-09T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
563131,Bethania St,2024-04-09T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.8
563131,Bethania St,2024-04-09T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.28
563131,Bethania St,2024-04-09T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.49
563131,Bethania St,2024-04-09T21:10:00.000+00:00,feeder,3,N Current (RMS),A,52.4
563131,Bethania St,2024-04-09T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,74.5
563131,Bethania St,2024-04-09T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,88.7
563131,Bethania St,2024-04-09T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
563131,Bethania St,2024-04-09T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
563131,Bethania St,2024-04-09T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
563131,Bethania St,2024-04-09T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
563131,Bethania St,2024-04-09T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.93
563131,Bethania St,2024-04-09T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.81
563131,Bethania St,2024-04-09T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.18
563131,Bethania St,2024-04-09T21:10:00.000+00:00,feeder,2,N Current (RMS),A,23.8
563131,Bethania St,2024-04-09T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
563131,Bethania St,2024-04-09T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
563131,Bethania St,2024-04-09T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
563131,Bethania St,2024-04-09T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
563131,Bethania St,2024-04-09T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
563131,Bethania St,2024-04-09T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.25
563131,Bethania St,2024-04-09T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.07
563131,Bethania St,2024-04-09T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.16
563131,Bethania St,2024-04-09T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.71
563131,Bethania St,2024-04-09T21:10:00.000+00:00,feeder,1,N Current (RMS),A,36.5
563131,Bethania St,2024-04-09T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
563131,Bethania St,2024-04-09T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.9
563131,Bethania St,2024-04-09T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.3
563131,Bethania St,2024-04-09T21:10:00.000+00:00,transformer,,Temperature,C,18.7
563131,Bethania St,2024-04-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
563131,Bethania St,2024-04-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
563131,Bethania St,2024-04-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
563131,Bethania St,2024-04-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
563131,Bethania St,2024-04-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
563131,Bethania St,2024-04-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
563131,Bethania St,2024-04-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
563131,Bethania St,2024-04-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
563131,Bethania St,2024-04-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
563131,Bethania St,2024-04-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,39.22
563131,Bethania St,2024-04-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,46.07
563131,Bethania St,2024-04-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,28.53
563131,Bethania St,2024-04-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,100.5
563131,Bethania St,2024-04-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
563131,Bethania St,2024-04-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
563131,Bethania St,2024-04-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
563131,Bethania St,2024-04-09T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
563131,Bethania St,2024-04-09T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
563131,Bethania St,2024-04-09T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.49
563131,Bethania St,2024-04-09T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.58
563131,Bethania St,2024-04-09T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.98
563131,Bethania St,2024-04-09T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.53
563131,Bethania St,2024-04-09T21:00:00.000+00:00,feeder,4,N Current (RMS),A,22.4
563131,Bethania St,2024-04-09T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.2
563131,Bethania St,2024-04-09T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.1
563131,Bethania St,2024-04-09T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
563131,Bethania St,2024-04-09T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
563131,Bethania St,2024-04-09T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
563131,Bethania St,2024-04-09T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
563131,Bethania St,2024-04-09T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.21
563131,Bethania St,2024-04-09T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.29
563131,Bethania St,2024-04-09T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.53
563131,Bethania St,2024-04-09T21:00:00.000+00:00,feeder,3,N Current (RMS),A,63.8
563131,Bethania St,2024-04-09T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.2
563131,Bethania St,2024-04-09T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,104.3
563131,Bethania St,2024-04-09T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.6
563131,Bethania St,2024-04-09T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
563131,Bethania St,2024-04-09T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
563131,Bethania St,2024-04-09T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
563131,Bethania St,2024-04-09T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.14
563131,Bethania St,2024-04-09T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.29
563131,Bethania St,2024-04-09T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.88
563131,Bethania St,2024-04-09T21:00:00.000+00:00,feeder,2,N Current (RMS),A,20.8
563131,Bethania St,2024-04-09T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.1
563131,Bethania St,2024-04-09T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
563131,Bethania St,2024-04-09T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
563131,Bethania St,2024-04-09T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
563131,Bethania St,2024-04-09T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
563131,Bethania St,2024-04-09T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.91
563131,Bethania St,2024-04-09T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.59
563131,Bethania St,2024-04-09T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.18
563131,Bethania St,2024-04-09T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.65
563131,Bethania St,2024-04-09T21:00:00.000+00:00,feeder,1,N Current (RMS),A,40.0
563131,Bethania St,2024-04-09T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.7
563131,Bethania St,2024-04-09T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.9
563131,Bethania St,2024-04-09T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.1
563131,Bethania St,2024-04-09T21:00:00.000+00:00,transformer,,Temperature,C,18.8
563131,Bethania St,2024-04-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
563131,Bethania St,2024-04-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
563131,Bethania St,2024-04-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
563131,Bethania St,2024-04-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
563131,Bethania St,2024-04-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
563131,Bethania St,2024-04-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
563131,Bethania St,2024-04-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
563131,Bethania St,2024-04-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
563131,Bethania St,2024-04-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
563131,Bethania St,2024-04-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,34.51
563131,Bethania St,2024-04-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,53.75
563131,Bethania St,2024-04-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,34.6
563131,Bethania St,2024-04-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,120.6
563131,Bethania St,2024-04-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
563131,Bethania St,2024-04-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.4
563131,Bethania St,2024-04-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
563131,Bethania St,2024-04-09T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
563131,Bethania St,2024-04-09T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
563131,Bethania St,2024-04-09T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.47
563131,Bethania St,2024-04-09T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.83
563131,Bethania St,2024-04-09T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.83
563131,Bethania St,2024-04-09T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.74
563131,Bethania St,2024-04-09T20:50:00.000+00:00,feeder,4,N Current (RMS),A,23.9
563131,Bethania St,2024-04-09T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.4
563131,Bethania St,2024-04-09T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.3
563131,Bethania St,2024-04-09T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.3
563131,Bethania St,2024-04-09T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
563131,Bethania St,2024-04-09T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
563131,Bethania St,2024-04-09T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
563131,Bethania St,2024-04-09T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.12
563131,Bethania St,2024-04-09T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,25.69
563131,Bethania St,2024-04-09T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.27
563131,Bethania St,2024-04-09T20:50:00.000+00:00,feeder,3,N Current (RMS),A,61.8
563131,Bethania St,2024-04-09T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.9
563131,Bethania St,2024-04-09T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,106.3
563131,Bethania St,2024-04-09T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.4
563131,Bethania St,2024-04-09T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
563131,Bethania St,2024-04-09T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
563131,Bethania St,2024-04-09T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
563131,Bethania St,2024-04-09T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.44
563131,Bethania St,2024-04-09T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.9
563131,Bethania St,2024-04-09T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.38
563131,Bethania St,2024-04-09T20:50:00.000+00:00,feeder,2,N Current (RMS),A,23.6
563131,Bethania St,2024-04-09T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.3
563131,Bethania St,2024-04-09T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
563131,Bethania St,2024-04-09T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
563131,Bethania St,2024-04-09T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
563131,Bethania St,2024-04-09T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
563131,Bethania St,2024-04-09T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.38
563131,Bethania St,2024-04-09T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.57
563131,Bethania St,2024-04-09T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.74
563131,Bethania St,2024-04-09T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.78
563131,Bethania St,2024-04-09T20:50:00.000+00:00,feeder,1,N Current (RMS),A,42.0
563131,Bethania St,2024-04-09T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
563131,Bethania St,2024-04-09T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.4
563131,Bethania St,2024-04-09T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.9
563131,Bethania St,2024-04-09T20:50:00.000+00:00,transformer,,Temperature,C,18.8
563131,Bethania St,2024-04-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
563131,Bethania St,2024-04-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
563131,Bethania St,2024-04-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
563131,Bethania St,2024-04-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
563131,Bethania St,2024-04-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
563131,Bethania St,2024-04-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
563131,Bethania St,2024-04-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
563131,Bethania St,2024-04-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
563131,Bethania St,2024-04-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
563131,Bethania St,2024-04-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,35.97
563131,Bethania St,2024-04-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,55.16
563131,Bethania St,2024-04-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,36.17
563131,Bethania St,2024-04-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,120.8
563131,Bethania St,2024-04-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
563131,Bethania St,2024-04-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.5
563131,Bethania St,2024-04-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
563131,Bethania St,2024-04-09T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
563131,Bethania St,2024-04-09T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
563131,Bethania St,2024-04-09T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.62
563131,Bethania St,2024-04-09T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.77
563131,Bethania St,2024-04-09T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.94
563131,Bethania St,2024-04-09T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.98
563131,Bethania St,2024-04-09T20:40:00.000+00:00,feeder,4,N Current (RMS),A,25.0
563131,Bethania St,2024-04-09T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.9
563131,Bethania St,2024-04-09T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.3
563131,Bethania St,2024-04-09T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.6
563131,Bethania St,2024-04-09T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
563131,Bethania St,2024-04-09T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
563131,Bethania St,2024-04-09T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
563131,Bethania St,2024-04-09T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.13
563131,Bethania St,2024-04-09T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,28.05
563131,Bethania St,2024-04-09T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.87
563131,Bethania St,2024-04-09T20:40:00.000+00:00,feeder,3,N Current (RMS),A,68.3
563131,Bethania St,2024-04-09T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,55.7
563131,Bethania St,2024-04-09T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,117.4
563131,Bethania St,2024-04-09T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.5
563131,Bethania St,2024-04-09T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
563131,Bethania St,2024-04-09T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
563131,Bethania St,2024-04-09T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
563131,Bethania St,2024-04-09T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.01
563131,Bethania St,2024-04-09T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.44
563131,Bethania St,2024-04-09T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.15
563131,Bethania St,2024-04-09T20:40:00.000+00:00,feeder,2,N Current (RMS),A,21.5
563131,Bethania St,2024-04-09T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.1
563131,Bethania St,2024-04-09T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
563131,Bethania St,2024-04-09T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.9
563131,Bethania St,2024-04-09T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
563131,Bethania St,2024-04-09T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
563131,Bethania St,2024-04-09T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.55
563131,Bethania St,2024-04-09T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.91
563131,Bethania St,2024-04-09T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.39
563131,Bethania St,2024-04-09T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.24
563131,Bethania St,2024-04-09T20:40:00.000+00:00,feeder,1,N Current (RMS),A,37.8
563131,Bethania St,2024-04-09T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
563131,Bethania St,2024-04-09T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.5
563131,Bethania St,2024-04-09T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.9
563131,Bethania St,2024-04-09T20:40:00.000+00:00,transformer,,Temperature,C,18.8
563131,Bethania St,2024-04-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
563131,Bethania St,2024-04-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
563131,Bethania St,2024-04-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
563131,Bethania St,2024-04-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
563131,Bethania St,2024-04-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
563131,Bethania St,2024-04-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
563131,Bethania St,2024-04-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
563131,Bethania St,2024-04-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
563131,Bethania St,2024-04-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
563131,Bethania St,2024-04-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,37.83
563131,Bethania St,2024-04-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,57.82
563131,Bethania St,2024-04-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,38.24
563131,Bethania St,2024-04-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,123.6
563131,Bethania St,2024-04-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
563131,Bethania St,2024-04-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.7
563131,Bethania St,2024-04-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
563131,Bethania St,2024-04-09T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
563131,Bethania St,2024-04-09T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
563131,Bethania St,2024-04-09T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.61
563131,Bethania St,2024-04-09T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.59
563131,Bethania St,2024-04-09T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.56
563131,Bethania St,2024-04-09T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.54
563131,Bethania St,2024-04-09T20:30:00.000+00:00,feeder,4,N Current (RMS),A,28.7
563131,Bethania St,2024-04-09T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
563131,Bethania St,2024-04-09T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.4
563131,Bethania St,2024-04-09T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.1
563131,Bethania St,2024-04-09T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.44
563131,Bethania St,2024-04-09T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
563131,Bethania St,2024-04-09T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
563131,Bethania St,2024-04-09T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.63
563131,Bethania St,2024-04-09T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.62
563131,Bethania St,2024-04-09T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.58
