Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563131,Bethania St,2024-04-09T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.33
563131,Bethania St,2024-04-09T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.38
563131,Bethania St,2024-04-09T18:50:00.000+00:00,feeder,2,N Current (RMS),A,20.4
563131,Bethania St,2024-04-09T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
563131,Bethania St,2024-04-09T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.2
563131,Bethania St,2024-04-09T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.7
563131,Bethania St,2024-04-09T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
563131,Bethania St,2024-04-09T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
563131,Bethania St,2024-04-09T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.5
563131,Bethania St,2024-04-09T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.73
563131,Bethania St,2024-04-09T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.33
563131,Bethania St,2024-04-09T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.47
563131,Bethania St,2024-04-09T18:50:00.000+00:00,feeder,1,N Current (RMS),A,35.6
563131,Bethania St,2024-04-09T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.1
563131,Bethania St,2024-04-09T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,81.8
563131,Bethania St,2024-04-09T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.4
563131,Bethania St,2024-04-09T18:50:00.000+00:00,transformer,,Temperature,C,18.8
563131,Bethania St,2024-04-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
563131,Bethania St,2024-04-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
563131,Bethania St,2024-04-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
563131,Bethania St,2024-04-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
563131,Bethania St,2024-04-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
563131,Bethania St,2024-04-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
563131,Bethania St,2024-04-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
563131,Bethania St,2024-04-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
563131,Bethania St,2024-04-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
563131,Bethania St,2024-04-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,44.95
563131,Bethania St,2024-04-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,71.47
563131,Bethania St,2024-04-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,36.46
563131,Bethania St,2024-04-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,146.9
563131,Bethania St,2024-04-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
563131,Bethania St,2024-04-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,299.5
563131,Bethania St,2024-04-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
563131,Bethania St,2024-04-09T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
563131,Bethania St,2024-04-09T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
563131,Bethania St,2024-04-09T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.41
563131,Bethania St,2024-04-09T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.86
563131,Bethania St,2024-04-09T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.55
563131,Bethania St,2024-04-09T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.12
563131,Bethania St,2024-04-09T18:40:00.000+00:00,feeder,4,N Current (RMS),A,18.5
563131,Bethania St,2024-04-09T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
563131,Bethania St,2024-04-09T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
563131,Bethania St,2024-04-09T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.7
563131,Bethania St,2024-04-09T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.69
563131,Bethania St,2024-04-09T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
563131,Bethania St,2024-04-09T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
563131,Bethania St,2024-04-09T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.29
563131,Bethania St,2024-04-09T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,32.6
563131,Bethania St,2024-04-09T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.89
563131,Bethania St,2024-04-09T18:40:00.000+00:00,feeder,3,N Current (RMS),A,90.9
563131,Bethania St,2024-04-09T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.9
563131,Bethania St,2024-04-09T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,137.6
563131,Bethania St,2024-04-09T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.6
563131,Bethania St,2024-04-09T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
563131,Bethania St,2024-04-09T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
563131,Bethania St,2024-04-09T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
563131,Bethania St,2024-04-09T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.62
563131,Bethania St,2024-04-09T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.68
563131,Bethania St,2024-04-09T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.71
563131,Bethania St,2024-04-09T18:40:00.000+00:00,feeder,2,N Current (RMS),A,22.8
563131,Bethania St,2024-04-09T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.1
563131,Bethania St,2024-04-09T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
563131,Bethania St,2024-04-09T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.7
563131,Bethania St,2024-04-09T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
563131,Bethania St,2024-04-09T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
563131,Bethania St,2024-04-09T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.1
563131,Bethania St,2024-04-09T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.36
563131,Bethania St,2024-04-09T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.11
563131,Bethania St,2024-04-09T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
563131,Bethania St,2024-04-09T18:40:00.000+00:00,feeder,1,N Current (RMS),A,33.7
563131,Bethania St,2024-04-09T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.4
563131,Bethania St,2024-04-09T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.8
563131,Bethania St,2024-04-09T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.8
563131,Bethania St,2024-04-09T18:40:00.000+00:00,transformer,,Temperature,C,18.6
563131,Bethania St,2024-04-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
563131,Bethania St,2024-04-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
563131,Bethania St,2024-04-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
563131,Bethania St,2024-04-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
563131,Bethania St,2024-04-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
563131,Bethania St,2024-04-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
563131,Bethania St,2024-04-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
563131,Bethania St,2024-04-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
563131,Bethania St,2024-04-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
563131,Bethania St,2024-04-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,39.13
563131,Bethania St,2024-04-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,62.94
563131,Bethania St,2024-04-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,35.72
563131,Bethania St,2024-04-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,129.0
563131,Bethania St,2024-04-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
563131,Bethania St,2024-04-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,264.8
563131,Bethania St,2024-04-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
563131,Bethania St,2024-04-09T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
563131,Bethania St,2024-04-09T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
563131,Bethania St,2024-04-09T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.8
563131,Bethania St,2024-04-09T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.39
563131,Bethania St,2024-04-09T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.35
563131,Bethania St,2024-04-09T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.84
563131,Bethania St,2024-04-09T18:30:00.000+00:00,feeder,4,N Current (RMS),A,17.2
563131,Bethania St,2024-04-09T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.1
563131,Bethania St,2024-04-09T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.3
563131,Bethania St,2024-04-09T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.6
563131,Bethania St,2024-04-09T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.46
563131,Bethania St,2024-04-09T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
563131,Bethania St,2024-04-09T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
563131,Bethania St,2024-04-09T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.28
563131,Bethania St,2024-04-09T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.62
563131,Bethania St,2024-04-09T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.97
563131,Bethania St,2024-04-09T18:30:00.000+00:00,feeder,3,N Current (RMS),A,46.4
563131,Bethania St,2024-04-09T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,60.9
563131,Bethania St,2024-04-09T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,95.4
563131,Bethania St,2024-04-09T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.1
563131,Bethania St,2024-04-09T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
563131,Bethania St,2024-04-09T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
563131,Bethania St,2024-04-09T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
563131,Bethania St,2024-04-09T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.23
563131,Bethania St,2024-04-09T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.16
563131,Bethania St,2024-04-09T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.55
563131,Bethania St,2024-04-09T18:30:00.000+00:00,feeder,2,N Current (RMS),A,26.0
563131,Bethania St,2024-04-09T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.4
563131,Bethania St,2024-04-09T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.2
563131,Bethania St,2024-04-09T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.3
563131,Bethania St,2024-04-09T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
563131,Bethania St,2024-04-09T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
563131,Bethania St,2024-04-09T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.07
563131,Bethania St,2024-04-09T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.89
563131,Bethania St,2024-04-09T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.64
563131,Bethania St,2024-04-09T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.38
563131,Bethania St,2024-04-09T18:30:00.000+00:00,feeder,1,N Current (RMS),A,35.8
563131,Bethania St,2024-04-09T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.5
563131,Bethania St,2024-04-09T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.4
563131,Bethania St,2024-04-09T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.8
563131,Bethania St,2024-04-09T18:30:00.000+00:00,transformer,,Temperature,C,18.4
563131,Bethania St,2024-04-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
563131,Bethania St,2024-04-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
563131,Bethania St,2024-04-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
563131,Bethania St,2024-04-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
563131,Bethania St,2024-04-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
563131,Bethania St,2024-04-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
563131,Bethania St,2024-04-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
563131,Bethania St,2024-04-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
563131,Bethania St,2024-04-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
563131,Bethania St,2024-04-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,40.79
563131,Bethania St,2024-04-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,52.77
563131,Bethania St,2024-04-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,42.74
563131,Bethania St,2024-04-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,91.6
563131,Bethania St,2024-04-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
563131,Bethania St,2024-04-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.6
563131,Bethania St,2024-04-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
563131,Bethania St,2024-04-09T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
563131,Bethania St,2024-04-09T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
563131,Bethania St,2024-04-09T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.51
563131,Bethania St,2024-04-09T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.39
563131,Bethania St,2024-04-09T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.32
563131,Bethania St,2024-04-09T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.39
563131,Bethania St,2024-04-09T18:20:00.000+00:00,feeder,4,N Current (RMS),A,28.6
563131,Bethania St,2024-04-09T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
563131,Bethania St,2024-04-09T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.2
563131,Bethania St,2024-04-09T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.9
563131,Bethania St,2024-04-09T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
563131,Bethania St,2024-04-09T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
563131,Bethania St,2024-04-09T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
563131,Bethania St,2024-04-09T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.11
563131,Bethania St,2024-04-09T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,27.79
563131,Bethania St,2024-04-09T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.37
563131,Bethania St,2024-04-09T18:20:00.000+00:00,feeder,3,N Current (RMS),A,60.1
563131,Bethania St,2024-04-09T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,60.3
563131,Bethania St,2024-04-09T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,117.0
563131,Bethania St,2024-04-09T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.6
563131,Bethania St,2024-04-09T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
563131,Bethania St,2024-04-09T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
563131,Bethania St,2024-04-09T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
563131,Bethania St,2024-04-09T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.28
563131,Bethania St,2024-04-09T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.52
563131,Bethania St,2024-04-09T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.98
563131,Bethania St,2024-04-09T18:20:00.000+00:00,feeder,2,N Current (RMS),A,19.5
563131,Bethania St,2024-04-09T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
563131,Bethania St,2024-04-09T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
563131,Bethania St,2024-04-09T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
563131,Bethania St,2024-04-09T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
563131,Bethania St,2024-04-09T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
563131,Bethania St,2024-04-09T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.67
563131,Bethania St,2024-04-09T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.52
563131,Bethania St,2024-04-09T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.81
563131,Bethania St,2024-04-09T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.42
563131,Bethania St,2024-04-09T18:20:00.000+00:00,feeder,1,N Current (RMS),A,35.7
563131,Bethania St,2024-04-09T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,91.5
563131,Bethania St,2024-04-09T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.1
563131,Bethania St,2024-04-09T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.5
563131,Bethania St,2024-04-09T18:20:00.000+00:00,transformer,,Temperature,C,18.3
563131,Bethania St,2024-04-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
563131,Bethania St,2024-04-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
563131,Bethania St,2024-04-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
563131,Bethania St,2024-04-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
563131,Bethania St,2024-04-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
563131,Bethania St,2024-04-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
563131,Bethania St,2024-04-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
563131,Bethania St,2024-04-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
563131,Bethania St,2024-04-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
563131,Bethania St,2024-04-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,46.3
563131,Bethania St,2024-04-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,62.44
563131,Bethania St,2024-04-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,45.16
563131,Bethania St,2024-04-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,102.0
563131,Bethania St,2024-04-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
563131,Bethania St,2024-04-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,264.5
563131,Bethania St,2024-04-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
563131,Bethania St,2024-04-09T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
563131,Bethania St,2024-04-09T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
563131,Bethania St,2024-04-09T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.64
563131,Bethania St,2024-04-09T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.88
563131,Bethania St,2024-04-09T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.81
563131,Bethania St,2024-04-09T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.83
563131,Bethania St,2024-04-09T18:10:00.000+00:00,feeder,4,N Current (RMS),A,32.3
563131,Bethania St,2024-04-09T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
563131,Bethania St,2024-04-09T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.6
563131,Bethania St,2024-04-09T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
563131,Bethania St,2024-04-09T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
563131,Bethania St,2024-04-09T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
563131,Bethania St,2024-04-09T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
563131,Bethania St,2024-04-09T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.08
563131,Bethania St,2024-04-09T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.3
563131,Bethania St,2024-04-09T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.67
563131,Bethania St,2024-04-09T18:10:00.000+00:00,feeder,3,N Current (RMS),A,54.8
563131,Bethania St,2024-04-09T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.7
563131,Bethania St,2024-04-09T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,106.6
563131,Bethania St,2024-04-09T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,75.4
563131,Bethania St,2024-04-09T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
563131,Bethania St,2024-04-09T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
563131,Bethania St,2024-04-09T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
563131,Bethania St,2024-04-09T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.5
563131,Bethania St,2024-04-09T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.75
563131,Bethania St,2024-04-09T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.52
563131,Bethania St,2024-04-09T18:10:00.000+00:00,feeder,2,N Current (RMS),A,24.0
563131,Bethania St,2024-04-09T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
563131,Bethania St,2024-04-09T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.7
563131,Bethania St,2024-04-09T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.2
563131,Bethania St,2024-04-09T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
563131,Bethania St,2024-04-09T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
563131,Bethania St,2024-04-09T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.28
563131,Bethania St,2024-04-09T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.92
563131,Bethania St,2024-04-09T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.37
563131,Bethania St,2024-04-09T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.41
563131,Bethania St,2024-04-09T18:10:00.000+00:00,feeder,1,N Current (RMS),A,40.4
563131,Bethania St,2024-04-09T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,89.7
563131,Bethania St,2024-04-09T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,87.8
563131,Bethania St,2024-04-09T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,83.6
563131,Bethania St,2024-04-09T18:10:00.000+00:00,transformer,,Temperature,C,18.4
563131,Bethania St,2024-04-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
563131,Bethania St,2024-04-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
563131,Bethania St,2024-04-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
563131,Bethania St,2024-04-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
563131,Bethania St,2024-04-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
563131,Bethania St,2024-04-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
563131,Bethania St,2024-04-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
563131,Bethania St,2024-04-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
563131,Bethania St,2024-04-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
563131,Bethania St,2024-04-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,40.38
563131,Bethania St,2024-04-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,64.22
563131,Bethania St,2024-04-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,49.43
563131,Bethania St,2024-04-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,125.7
563131,Bethania St,2024-04-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
563131,Bethania St,2024-04-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,271.7
563131,Bethania St,2024-04-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.4
563131,Bethania St,2024-04-09T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
563131,Bethania St,2024-04-09T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
563131,Bethania St,2024-04-09T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.86
563131,Bethania St,2024-04-09T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.97
563131,Bethania St,2024-04-09T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.13
563131,Bethania St,2024-04-09T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.92
563131,Bethania St,2024-04-09T18:00:00.000+00:00,feeder,4,N Current (RMS),A,28.7
563131,Bethania St,2024-04-09T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
563131,Bethania St,2024-04-09T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.2
563131,Bethania St,2024-04-09T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.3
563131,Bethania St,2024-04-09T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
563131,Bethania St,2024-04-09T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
563131,Bethania St,2024-04-09T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
563131,Bethania St,2024-04-09T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.23
563131,Bethania St,2024-04-09T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.7
563131,Bethania St,2024-04-09T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.53
563131,Bethania St,2024-04-09T18:00:00.000+00:00,feeder,3,N Current (RMS),A,51.1
563131,Bethania St,2024-04-09T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.9
563131,Bethania St,2024-04-09T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,99.8
563131,Bethania St,2024-04-09T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,66.5
563131,Bethania St,2024-04-09T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
563131,Bethania St,2024-04-09T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
563131,Bethania St,2024-04-09T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
563131,Bethania St,2024-04-09T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.7
563131,Bethania St,2024-04-09T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.16
563131,Bethania St,2024-04-09T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.35
563131,Bethania St,2024-04-09T18:00:00.000+00:00,feeder,2,N Current (RMS),A,40.6
563131,Bethania St,2024-04-09T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
563131,Bethania St,2024-04-09T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.4
563131,Bethania St,2024-04-09T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
563131,Bethania St,2024-04-09T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
563131,Bethania St,2024-04-09T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
563131,Bethania St,2024-04-09T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.33
563131,Bethania St,2024-04-09T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.67
563131,Bethania St,2024-04-09T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.78
563131,Bethania St,2024-04-09T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.78
563131,Bethania St,2024-04-09T18:00:00.000+00:00,feeder,1,N Current (RMS),A,36.6
563131,Bethania St,2024-04-09T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,88.7
563131,Bethania St,2024-04-09T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,76.6
563131,Bethania St,2024-04-09T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,101.7
563131,Bethania St,2024-04-09T18:00:00.000+00:00,transformer,,Temperature,C,18.6
563131,Bethania St,2024-04-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
563131,Bethania St,2024-04-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
563131,Bethania St,2024-04-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
563131,Bethania St,2024-04-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
563131,Bethania St,2024-04-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
563131,Bethania St,2024-04-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
563131,Bethania St,2024-04-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
563131,Bethania St,2024-04-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
563131,Bethania St,2024-04-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
563131,Bethania St,2024-04-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,40.56
563131,Bethania St,2024-04-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,62.78
563131,Bethania St,2024-04-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,49.58
563131,Bethania St,2024-04-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,127.9
563131,Bethania St,2024-04-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
563131,Bethania St,2024-04-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,268.0
563131,Bethania St,2024-04-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.0
563131,Bethania St,2024-04-09T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
563131,Bethania St,2024-04-09T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
563131,Bethania St,2024-04-09T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.08
563131,Bethania St,2024-04-09T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.86
563131,Bethania St,2024-04-09T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.61
563131,Bethania St,2024-04-09T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.69
563131,Bethania St,2024-04-09T17:50:00.000+00:00,feeder,4,N Current (RMS),A,17.9
563131,Bethania St,2024-04-09T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.9
563131,Bethania St,2024-04-09T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
563131,Bethania St,2024-04-09T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.3
563131,Bethania St,2024-04-09T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
563131,Bethania St,2024-04-09T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
563131,Bethania St,2024-04-09T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
563131,Bethania St,2024-04-09T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.88
563131,Bethania St,2024-04-09T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,25.43
563131,Bethania St,2024-04-09T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.26
563131,Bethania St,2024-04-09T17:50:00.000+00:00,feeder,3,N Current (RMS),A,58.4
563131,Bethania St,2024-04-09T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.3
563131,Bethania St,2024-04-09T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,106.3
563131,Bethania St,2024-04-09T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,65.5
563131,Bethania St,2024-04-09T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
563131,Bethania St,2024-04-09T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
563131,Bethania St,2024-04-09T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
563131,Bethania St,2024-04-09T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.22
563131,Bethania St,2024-04-09T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.16
563131,Bethania St,2024-04-09T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.43
563131,Bethania St,2024-04-09T17:50:00.000+00:00,feeder,2,N Current (RMS),A,54.4
563131,Bethania St,2024-04-09T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
563131,Bethania St,2024-04-09T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,77.7
563131,Bethania St,2024-04-09T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
563131,Bethania St,2024-04-09T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
563131,Bethania St,2024-04-09T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
563131,Bethania St,2024-04-09T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.66
563131,Bethania St,2024-04-09T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.03
563131,Bethania St,2024-04-09T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.3
563131,Bethania St,2024-04-09T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.91
563131,Bethania St,2024-04-09T17:50:00.000+00:00,feeder,1,N Current (RMS),A,45.4
563131,Bethania St,2024-04-09T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.3
563131,Bethania St,2024-04-09T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,78.0
563131,Bethania St,2024-04-09T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,101.5
563131,Bethania St,2024-04-09T17:50:00.000+00:00,transformer,,Temperature,C,18.4
563131,Bethania St,2024-04-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
563131,Bethania St,2024-04-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
563131,Bethania St,2024-04-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
563131,Bethania St,2024-04-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
563131,Bethania St,2024-04-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
563131,Bethania St,2024-04-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
563131,Bethania St,2024-04-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
563131,Bethania St,2024-04-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
563131,Bethania St,2024-04-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
563131,Bethania St,2024-04-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,33.99
563131,Bethania St,2024-04-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,65.49
563131,Bethania St,2024-04-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,51.3
563131,Bethania St,2024-04-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,149.4
563131,Bethania St,2024-04-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
563131,Bethania St,2024-04-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,275.0
563131,Bethania St,2024-04-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
563131,Bethania St,2024-04-09T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
563131,Bethania St,2024-04-09T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
563131,Bethania St,2024-04-09T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.29
563131,Bethania St,2024-04-09T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.47
563131,Bethania St,2024-04-09T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.79
563131,Bethania St,2024-04-09T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.02
563131,Bethania St,2024-04-09T17:40:00.000+00:00,feeder,4,N Current (RMS),A,34.2
563131,Bethania St,2024-04-09T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
563131,Bethania St,2024-04-09T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.9
563131,Bethania St,2024-04-09T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.8
563131,Bethania St,2024-04-09T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
563131,Bethania St,2024-04-09T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
563131,Bethania St,2024-04-09T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
563131,Bethania St,2024-04-09T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.21
563131,Bethania St,2024-04-09T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.71
563131,Bethania St,2024-04-09T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.03
563131,Bethania St,2024-04-09T17:40:00.000+00:00,feeder,3,N Current (RMS),A,50.4
563131,Bethania St,2024-04-09T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,69.8
563131,Bethania St,2024-04-09T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,103.1
563131,Bethania St,2024-04-09T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.8
563131,Bethania St,2024-04-09T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
563131,Bethania St,2024-04-09T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
563131,Bethania St,2024-04-09T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
563131,Bethania St,2024-04-09T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.34
563131,Bethania St,2024-04-09T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.72
563131,Bethania St,2024-04-09T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.07
563131,Bethania St,2024-04-09T17:40:00.000+00:00,feeder,2,N Current (RMS),A,33.2
563131,Bethania St,2024-04-09T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
563131,Bethania St,2024-04-09T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
563131,Bethania St,2024-04-09T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.5
563131,Bethania St,2024-04-09T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
563131,Bethania St,2024-04-09T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
563131,Bethania St,2024-04-09T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.36
563131,Bethania St,2024-04-09T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.85
563131,Bethania St,2024-04-09T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.16
563131,Bethania St,2024-04-09T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.87
563131,Bethania St,2024-04-09T17:40:00.000+00:00,feeder,1,N Current (RMS),A,52.9
563131,Bethania St,2024-04-09T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.8
563131,Bethania St,2024-04-09T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.1
563131,Bethania St,2024-04-09T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,109.3
563131,Bethania St,2024-04-09T17:40:00.000+00:00,transformer,,Temperature,C,18.2
563131,Bethania St,2024-04-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
563131,Bethania St,2024-04-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
563131,Bethania St,2024-04-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
563131,Bethania St,2024-04-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
563131,Bethania St,2024-04-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
563131,Bethania St,2024-04-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
563131,Bethania St,2024-04-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
563131,Bethania St,2024-04-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
563131,Bethania St,2024-04-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
563131,Bethania St,2024-04-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,36.88
563131,Bethania St,2024-04-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,57.39
563131,Bethania St,2024-04-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,58.98
563131,Bethania St,2024-04-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,124.4
563131,Bethania St,2024-04-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
563131,Bethania St,2024-04-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,240.9
563131,Bethania St,2024-04-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.6
563131,Bethania St,2024-04-09T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
563131,Bethania St,2024-04-09T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
563131,Bethania St,2024-04-09T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.63
563131,Bethania St,2024-04-09T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.6
563131,Bethania St,2024-04-09T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.35
563131,Bethania St,2024-04-09T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.66
563131,Bethania St,2024-04-09T17:30:00.000+00:00,feeder,4,N Current (RMS),A,32.5
563131,Bethania St,2024-04-09T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
563131,Bethania St,2024-04-09T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
563131,Bethania St,2024-04-09T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.5
563131,Bethania St,2024-04-09T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.37
563131,Bethania St,2024-04-09T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
563131,Bethania St,2024-04-09T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
563131,Bethania St,2024-04-09T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.13
563131,Bethania St,2024-04-09T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.79
563131,Bethania St,2024-04-09T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.15
563131,Bethania St,2024-04-09T17:30:00.000+00:00,feeder,3,N Current (RMS),A,39.6
563131,Bethania St,2024-04-09T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,72.2
563131,Bethania St,2024-04-09T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,91.5
563131,Bethania St,2024-04-09T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.6
563131,Bethania St,2024-04-09T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
563131,Bethania St,2024-04-09T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
563131,Bethania St,2024-04-09T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
563131,Bethania St,2024-04-09T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.35
563131,Bethania St,2024-04-09T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.14
563131,Bethania St,2024-04-09T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.84
563131,Bethania St,2024-04-09T17:30:00.000+00:00,feeder,2,N Current (RMS),A,28.7
563131,Bethania St,2024-04-09T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
563131,Bethania St,2024-04-09T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.6
563131,Bethania St,2024-04-09T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.2
563131,Bethania St,2024-04-09T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
563131,Bethania St,2024-04-09T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
563131,Bethania St,2024-04-09T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.76
563131,Bethania St,2024-04-09T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.19
563131,Bethania St,2024-04-09T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.26
563131,Bethania St,2024-04-09T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.59
563131,Bethania St,2024-04-09T17:30:00.000+00:00,feeder,1,N Current (RMS),A,52.1
563131,Bethania St,2024-04-09T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.9
563131,Bethania St,2024-04-09T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.6
563131,Bethania St,2024-04-09T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,104.9
563131,Bethania St,2024-04-09T17:30:00.000+00:00,transformer,,Temperature,C,18.1
563131,Bethania St,2024-04-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
563131,Bethania St,2024-04-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
563131,Bethania St,2024-04-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
563131,Bethania St,2024-04-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
563131,Bethania St,2024-04-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
563131,Bethania St,2024-04-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
563131,Bethania St,2024-04-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
563131,Bethania St,2024-04-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
563131,Bethania St,2024-04-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
563131,Bethania St,2024-04-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,39.27
563131,Bethania St,2024-04-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,51.54
563131,Bethania St,2024-04-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,59.23
563131,Bethania St,2024-04-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,107.4
563131,Bethania St,2024-04-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
563131,Bethania St,2024-04-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.9
563131,Bethania St,2024-04-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.1
563131,Bethania St,2024-04-09T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
563131,Bethania St,2024-04-09T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
563131,Bethania St,2024-04-09T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
563131,Bethania St,2024-04-09T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.56
563131,Bethania St,2024-04-09T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.74
563131,Bethania St,2024-04-09T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.06
563131,Bethania St,2024-04-09T17:20:00.000+00:00,feeder,4,N Current (RMS),A,20.1
563131,Bethania St,2024-04-09T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.6
563131,Bethania St,2024-04-09T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
563131,Bethania St,2024-04-09T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.1
563131,Bethania St,2024-04-09T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.5
563131,Bethania St,2024-04-09T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
563131,Bethania St,2024-04-09T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
563131,Bethania St,2024-04-09T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.44
563131,Bethania St,2024-04-09T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.42
563131,Bethania St,2024-04-09T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.03
563131,Bethania St,2024-04-09T17:20:00.000+00:00,feeder,3,N Current (RMS),A,60.5
563131,Bethania St,2024-04-09T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.3
563131,Bethania St,2024-04-09T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,105.0
563131,Bethania St,2024-04-09T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.3
563131,Bethania St,2024-04-09T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
563131,Bethania St,2024-04-09T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
563131,Bethania St,2024-04-09T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
563131,Bethania St,2024-04-09T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.5
563131,Bethania St,2024-04-09T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.27
563131,Bethania St,2024-04-09T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.51
563131,Bethania St,2024-04-09T17:20:00.000+00:00,feeder,2,N Current (RMS),A,27.7
563131,Bethania St,2024-04-09T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
563131,Bethania St,2024-04-09T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.2
563131,Bethania St,2024-04-09T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.2
563131,Bethania St,2024-04-09T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
563131,Bethania St,2024-04-09T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
563131,Bethania St,2024-04-09T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.06
563131,Bethania St,2024-04-09T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.01
563131,Bethania St,2024-04-09T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.3
563131,Bethania St,2024-04-09T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.23
563131,Bethania St,2024-04-09T17:20:00.000+00:00,feeder,1,N Current (RMS),A,33.0
563131,Bethania St,2024-04-09T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.1
563131,Bethania St,2024-04-09T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,77.6
563131,Bethania St,2024-04-09T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,79.0
563131,Bethania St,2024-04-09T17:20:00.000+00:00,transformer,,Temperature,C,17.9
563131,Bethania St,2024-04-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
563131,Bethania St,2024-04-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
563131,Bethania St,2024-04-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
563131,Bethania St,2024-04-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
563131,Bethania St,2024-04-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
563131,Bethania St,2024-04-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
563131,Bethania St,2024-04-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
563131,Bethania St,2024-04-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
563131,Bethania St,2024-04-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
563131,Bethania St,2024-04-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,41.52
563131,Bethania St,2024-04-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,60.73
563131,Bethania St,2024-04-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,47.83
563131,Bethania St,2024-04-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,114.9
563131,Bethania St,2024-04-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
563131,Bethania St,2024-04-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.6
563131,Bethania St,2024-04-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
563131,Bethania St,2024-04-09T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
563131,Bethania St,2024-04-09T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
563131,Bethania St,2024-04-09T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
563131,Bethania St,2024-04-09T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.09
563131,Bethania St,2024-04-09T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.69
563131,Bethania St,2024-04-09T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.48
563131,Bethania St,2024-04-09T17:10:00.000+00:00,feeder,4,N Current (RMS),A,21.1
563131,Bethania St,2024-04-09T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
563131,Bethania St,2024-04-09T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
563131,Bethania St,2024-04-09T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
563131,Bethania St,2024-04-09T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.83
563131,Bethania St,2024-04-09T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
563131,Bethania St,2024-04-09T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
563131,Bethania St,2024-04-09T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.56
563131,Bethania St,2024-04-09T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,27.91
563131,Bethania St,2024-04-09T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.52
563131,Bethania St,2024-04-09T17:10:00.000+00:00,feeder,3,N Current (RMS),A,70.4
563131,Bethania St,2024-04-09T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,61.7
563131,Bethania St,2024-04-09T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,118.0
563131,Bethania St,2024-04-09T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.6
563131,Bethania St,2024-04-09T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
563131,Bethania St,2024-04-09T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
563131,Bethania St,2024-04-09T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
563131,Bethania St,2024-04-09T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.05
563131,Bethania St,2024-04-09T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.93
563131,Bethania St,2024-04-09T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.56
563131,Bethania St,2024-04-09T17:10:00.000+00:00,feeder,2,N Current (RMS),A,24.7
563131,Bethania St,2024-04-09T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
563131,Bethania St,2024-04-09T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.0
563131,Bethania St,2024-04-09T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.1
563131,Bethania St,2024-04-09T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
563131,Bethania St,2024-04-09T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
