Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563131,Bethania St,2024-04-09T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.73
563131,Bethania St,2024-04-09T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.73
563131,Bethania St,2024-04-09T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.12
563131,Bethania St,2024-04-09T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.92
563131,Bethania St,2024-04-09T17:10:00.000+00:00,feeder,1,N Current (RMS),A,35.2
563131,Bethania St,2024-04-09T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.7
563131,Bethania St,2024-04-09T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,81.2
563131,Bethania St,2024-04-09T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,81.2
563131,Bethania St,2024-04-09T17:10:00.000+00:00,transformer,,Temperature,C,17.6
563131,Bethania St,2024-04-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
563131,Bethania St,2024-04-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
563131,Bethania St,2024-04-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
563131,Bethania St,2024-04-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
563131,Bethania St,2024-04-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
563131,Bethania St,2024-04-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
563131,Bethania St,2024-04-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
563131,Bethania St,2024-04-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
563131,Bethania St,2024-04-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
563131,Bethania St,2024-04-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,42.44
563131,Bethania St,2024-04-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,66.64
563131,Bethania St,2024-04-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,42.48
563131,Bethania St,2024-04-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,131.2
563131,Bethania St,2024-04-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
563131,Bethania St,2024-04-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,280.2
563131,Bethania St,2024-04-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
563131,Bethania St,2024-04-09T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
563131,Bethania St,2024-04-09T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
563131,Bethania St,2024-04-09T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
563131,Bethania St,2024-04-09T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.76
563131,Bethania St,2024-04-09T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.65
563131,Bethania St,2024-04-09T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.99
563131,Bethania St,2024-04-09T17:00:00.000+00:00,feeder,4,N Current (RMS),A,19.1
563131,Bethania St,2024-04-09T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
563131,Bethania St,2024-04-09T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
563131,Bethania St,2024-04-09T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.3
563131,Bethania St,2024-04-09T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.47
563131,Bethania St,2024-04-09T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
563131,Bethania St,2024-04-09T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
563131,Bethania St,2024-04-09T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.96
563131,Bethania St,2024-04-09T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.71
563131,Bethania St,2024-04-09T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.63
563131,Bethania St,2024-04-09T17:00:00.000+00:00,feeder,3,N Current (RMS),A,40.7
563131,Bethania St,2024-04-09T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,63.8
563131,Bethania St,2024-04-09T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,87.3
563131,Bethania St,2024-04-09T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.9
563131,Bethania St,2024-04-09T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
563131,Bethania St,2024-04-09T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
563131,Bethania St,2024-04-09T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
563131,Bethania St,2024-04-09T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.98
563131,Bethania St,2024-04-09T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.92
563131,Bethania St,2024-04-09T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.36
563131,Bethania St,2024-04-09T17:00:00.000+00:00,feeder,2,N Current (RMS),A,17.9
563131,Bethania St,2024-04-09T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.9
563131,Bethania St,2024-04-09T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.4
563131,Bethania St,2024-04-09T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.9
563131,Bethania St,2024-04-09T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
563131,Bethania St,2024-04-09T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
563131,Bethania St,2024-04-09T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.67
563131,Bethania St,2024-04-09T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.62
563131,Bethania St,2024-04-09T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.55
563131,Bethania St,2024-04-09T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.39
563131,Bethania St,2024-04-09T17:00:00.000+00:00,feeder,1,N Current (RMS),A,32.7
563131,Bethania St,2024-04-09T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,91.8
563131,Bethania St,2024-04-09T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,79.5
563131,Bethania St,2024-04-09T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,79.1
563131,Bethania St,2024-04-09T17:00:00.000+00:00,transformer,,Temperature,C,17.3
563131,Bethania St,2024-04-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
563131,Bethania St,2024-04-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
563131,Bethania St,2024-04-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
563131,Bethania St,2024-04-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
563131,Bethania St,2024-04-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
563131,Bethania St,2024-04-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
563131,Bethania St,2024-04-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
563131,Bethania St,2024-04-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
563131,Bethania St,2024-04-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
563131,Bethania St,2024-04-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,46.32
563131,Bethania St,2024-04-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,54.83
563131,Bethania St,2024-04-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,43.38
563131,Bethania St,2024-04-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,84.2
563131,Bethania St,2024-04-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
563131,Bethania St,2024-04-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.2
563131,Bethania St,2024-04-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
563131,Bethania St,2024-04-09T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
563131,Bethania St,2024-04-09T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
563131,Bethania St,2024-04-09T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
563131,Bethania St,2024-04-09T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.22
563131,Bethania St,2024-04-09T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.98
563131,Bethania St,2024-04-09T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.11
563131,Bethania St,2024-04-09T16:50:00.000+00:00,feeder,4,N Current (RMS),A,15.2
563131,Bethania St,2024-04-09T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
563131,Bethania St,2024-04-09T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.9
563131,Bethania St,2024-04-09T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
563131,Bethania St,2024-04-09T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
563131,Bethania St,2024-04-09T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
563131,Bethania St,2024-04-09T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
563131,Bethania St,2024-04-09T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.88
563131,Bethania St,2024-04-09T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.01
563131,Bethania St,2024-04-09T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.24
563131,Bethania St,2024-04-09T16:50:00.000+00:00,feeder,3,N Current (RMS),A,37.9
563131,Bethania St,2024-04-09T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,64.5
563131,Bethania St,2024-04-09T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,89.3
563131,Bethania St,2024-04-09T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.9
563131,Bethania St,2024-04-09T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
563131,Bethania St,2024-04-09T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
563131,Bethania St,2024-04-09T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
563131,Bethania St,2024-04-09T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.56
563131,Bethania St,2024-04-09T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.84
563131,Bethania St,2024-04-09T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.17
563131,Bethania St,2024-04-09T16:50:00.000+00:00,feeder,2,N Current (RMS),A,17.7
563131,Bethania St,2024-04-09T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
563131,Bethania St,2024-04-09T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
563131,Bethania St,2024-04-09T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
563131,Bethania St,2024-04-09T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
563131,Bethania St,2024-04-09T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
563131,Bethania St,2024-04-09T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.95
563131,Bethania St,2024-04-09T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.62
563131,Bethania St,2024-04-09T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.29
563131,Bethania St,2024-04-09T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.47
563131,Bethania St,2024-04-09T16:50:00.000+00:00,feeder,1,N Current (RMS),A,32.1
563131,Bethania St,2024-04-09T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.4
563131,Bethania St,2024-04-09T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,78.4
563131,Bethania St,2024-04-09T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,75.8
563131,Bethania St,2024-04-09T16:50:00.000+00:00,transformer,,Temperature,C,17.5
563131,Bethania St,2024-04-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
563131,Bethania St,2024-04-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
563131,Bethania St,2024-04-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
563131,Bethania St,2024-04-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
563131,Bethania St,2024-04-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
563131,Bethania St,2024-04-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
563131,Bethania St,2024-04-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
563131,Bethania St,2024-04-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
563131,Bethania St,2024-04-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
563131,Bethania St,2024-04-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,43.28
563131,Bethania St,2024-04-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,51.12
563131,Bethania St,2024-04-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
563131,Bethania St,2024-04-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,77.6
563131,Bethania St,2024-04-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
563131,Bethania St,2024-04-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.9
563131,Bethania St,2024-04-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
563131,Bethania St,2024-04-09T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
563131,Bethania St,2024-04-09T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
563131,Bethania St,2024-04-09T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
563131,Bethania St,2024-04-09T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.65
563131,Bethania St,2024-04-09T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.14
563131,Bethania St,2024-04-09T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.33
563131,Bethania St,2024-04-09T16:40:00.000+00:00,feeder,4,N Current (RMS),A,19.5
563131,Bethania St,2024-04-09T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.9
563131,Bethania St,2024-04-09T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.1
563131,Bethania St,2024-04-09T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.2
563131,Bethania St,2024-04-09T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
563131,Bethania St,2024-04-09T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
563131,Bethania St,2024-04-09T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
563131,Bethania St,2024-04-09T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.39
563131,Bethania St,2024-04-09T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.24
563131,Bethania St,2024-04-09T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.92
563131,Bethania St,2024-04-09T16:40:00.000+00:00,feeder,3,N Current (RMS),A,46.5
563131,Bethania St,2024-04-09T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.4
563131,Bethania St,2024-04-09T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,94.5
563131,Bethania St,2024-04-09T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.2
563131,Bethania St,2024-04-09T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
563131,Bethania St,2024-04-09T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
563131,Bethania St,2024-04-09T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
563131,Bethania St,2024-04-09T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.99
563131,Bethania St,2024-04-09T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.01
563131,Bethania St,2024-04-09T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.24
563131,Bethania St,2024-04-09T16:40:00.000+00:00,feeder,2,N Current (RMS),A,16.8
563131,Bethania St,2024-04-09T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.6
563131,Bethania St,2024-04-09T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
563131,Bethania St,2024-04-09T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.7
563131,Bethania St,2024-04-09T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
563131,Bethania St,2024-04-09T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
563131,Bethania St,2024-04-09T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.7
563131,Bethania St,2024-04-09T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.77
563131,Bethania St,2024-04-09T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.28
563131,Bethania St,2024-04-09T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.84
563131,Bethania St,2024-04-09T16:40:00.000+00:00,feeder,1,N Current (RMS),A,36.1
563131,Bethania St,2024-04-09T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,72.6
563131,Bethania St,2024-04-09T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.7
563131,Bethania St,2024-04-09T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.9
563131,Bethania St,2024-04-09T16:40:00.000+00:00,transformer,,Temperature,C,17.2
563131,Bethania St,2024-04-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
563131,Bethania St,2024-04-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
563131,Bethania St,2024-04-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
563131,Bethania St,2024-04-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
563131,Bethania St,2024-04-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
563131,Bethania St,2024-04-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
563131,Bethania St,2024-04-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
563131,Bethania St,2024-04-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
563131,Bethania St,2024-04-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
563131,Bethania St,2024-04-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,44.8
563131,Bethania St,2024-04-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,52.67
563131,Bethania St,2024-04-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,40.33
563131,Bethania St,2024-04-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,83.5
563131,Bethania St,2024-04-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
563131,Bethania St,2024-04-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.6
563131,Bethania St,2024-04-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
563131,Bethania St,2024-04-09T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
563131,Bethania St,2024-04-09T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
563131,Bethania St,2024-04-09T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
563131,Bethania St,2024-04-09T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.25
563131,Bethania St,2024-04-09T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.82
563131,Bethania St,2024-04-09T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.83
563131,Bethania St,2024-04-09T16:30:00.000+00:00,feeder,4,N Current (RMS),A,22.3
563131,Bethania St,2024-04-09T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
563131,Bethania St,2024-04-09T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.7
563131,Bethania St,2024-04-09T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
563131,Bethania St,2024-04-09T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
563131,Bethania St,2024-04-09T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
563131,Bethania St,2024-04-09T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
563131,Bethania St,2024-04-09T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.16
563131,Bethania St,2024-04-09T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,25.82
563131,Bethania St,2024-04-09T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.23
563131,Bethania St,2024-04-09T16:30:00.000+00:00,feeder,3,N Current (RMS),A,73.8
563131,Bethania St,2024-04-09T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.7
563131,Bethania St,2024-04-09T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,109.4
563131,Bethania St,2024-04-09T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.4
563131,Bethania St,2024-04-09T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
563131,Bethania St,2024-04-09T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
563131,Bethania St,2024-04-09T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
563131,Bethania St,2024-04-09T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.92
563131,Bethania St,2024-04-09T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.19
563131,Bethania St,2024-04-09T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.8
563131,Bethania St,2024-04-09T16:30:00.000+00:00,feeder,2,N Current (RMS),A,23.8
563131,Bethania St,2024-04-09T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
563131,Bethania St,2024-04-09T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
563131,Bethania St,2024-04-09T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.3
563131,Bethania St,2024-04-09T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
563131,Bethania St,2024-04-09T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
563131,Bethania St,2024-04-09T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.5
563131,Bethania St,2024-04-09T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.81
563131,Bethania St,2024-04-09T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.36
563131,Bethania St,2024-04-09T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.79
563131,Bethania St,2024-04-09T16:30:00.000+00:00,feeder,1,N Current (RMS),A,34.4
563131,Bethania St,2024-04-09T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.9
563131,Bethania St,2024-04-09T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,76.0
563131,Bethania St,2024-04-09T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,76.9
563131,Bethania St,2024-04-09T16:30:00.000+00:00,transformer,,Temperature,C,17.2
563131,Bethania St,2024-04-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
563131,Bethania St,2024-04-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
563131,Bethania St,2024-04-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
563131,Bethania St,2024-04-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
563131,Bethania St,2024-04-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
563131,Bethania St,2024-04-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
563131,Bethania St,2024-04-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
563131,Bethania St,2024-04-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
563131,Bethania St,2024-04-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
563131,Bethania St,2024-04-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,36.15
563131,Bethania St,2024-04-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,55.2
563131,Bethania St,2024-04-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,38.66
563131,Bethania St,2024-04-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,115.7
563131,Bethania St,2024-04-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
563131,Bethania St,2024-04-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.9
563131,Bethania St,2024-04-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
563131,Bethania St,2024-04-09T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
563131,Bethania St,2024-04-09T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
563131,Bethania St,2024-04-09T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
563131,Bethania St,2024-04-09T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.85
563131,Bethania St,2024-04-09T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.31
563131,Bethania St,2024-04-09T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.68
563131,Bethania St,2024-04-09T16:20:00.000+00:00,feeder,4,N Current (RMS),A,21.9
563131,Bethania St,2024-04-09T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
563131,Bethania St,2024-04-09T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.3
563131,Bethania St,2024-04-09T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
563131,Bethania St,2024-04-09T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.4
563131,Bethania St,2024-04-09T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
563131,Bethania St,2024-04-09T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
563131,Bethania St,2024-04-09T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.59
563131,Bethania St,2024-04-09T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.4
563131,Bethania St,2024-04-09T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.67
563131,Bethania St,2024-04-09T16:20:00.000+00:00,feeder,3,N Current (RMS),A,38.9
563131,Bethania St,2024-04-09T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,58.5
563131,Bethania St,2024-04-09T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,78.6
563131,Bethania St,2024-04-09T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.7
563131,Bethania St,2024-04-09T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
563131,Bethania St,2024-04-09T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
563131,Bethania St,2024-04-09T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
563131,Bethania St,2024-04-09T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.55
563131,Bethania St,2024-04-09T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.16
563131,Bethania St,2024-04-09T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.36
563131,Bethania St,2024-04-09T16:20:00.000+00:00,feeder,2,N Current (RMS),A,25.4
563131,Bethania St,2024-04-09T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
563131,Bethania St,2024-04-09T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
563131,Bethania St,2024-04-09T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.8
563131,Bethania St,2024-04-09T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
563131,Bethania St,2024-04-09T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
563131,Bethania St,2024-04-09T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.4
563131,Bethania St,2024-04-09T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.91
563131,Bethania St,2024-04-09T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.69
563131,Bethania St,2024-04-09T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.36
563131,Bethania St,2024-04-09T16:20:00.000+00:00,feeder,1,N Current (RMS),A,41.8
563131,Bethania St,2024-04-09T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.3
563131,Bethania St,2024-04-09T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,92.3
563131,Bethania St,2024-04-09T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,82.9
563131,Bethania St,2024-04-09T16:20:00.000+00:00,transformer,,Temperature,C,17.0
563131,Bethania St,2024-04-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
563131,Bethania St,2024-04-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
563131,Bethania St,2024-04-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
563131,Bethania St,2024-04-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
563131,Bethania St,2024-04-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
563131,Bethania St,2024-04-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
563131,Bethania St,2024-04-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
563131,Bethania St,2024-04-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
563131,Bethania St,2024-04-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
563131,Bethania St,2024-04-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,39.9
563131,Bethania St,2024-04-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,53.56
563131,Bethania St,2024-04-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,44.07
563131,Bethania St,2024-04-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,94.9
563131,Bethania St,2024-04-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
563131,Bethania St,2024-04-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.8
563131,Bethania St,2024-04-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
563131,Bethania St,2024-04-09T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
563131,Bethania St,2024-04-09T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
563131,Bethania St,2024-04-09T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
563131,Bethania St,2024-04-09T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.41
563131,Bethania St,2024-04-09T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.83
563131,Bethania St,2024-04-09T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.39
563131,Bethania St,2024-04-09T16:10:00.000+00:00,feeder,4,N Current (RMS),A,19.5
563131,Bethania St,2024-04-09T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
563131,Bethania St,2024-04-09T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.4
563131,Bethania St,2024-04-09T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.7
563131,Bethania St,2024-04-09T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
563131,Bethania St,2024-04-09T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
563131,Bethania St,2024-04-09T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
563131,Bethania St,2024-04-09T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.48
563131,Bethania St,2024-04-09T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.87
563131,Bethania St,2024-04-09T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.34
563131,Bethania St,2024-04-09T16:10:00.000+00:00,feeder,3,N Current (RMS),A,38.8
563131,Bethania St,2024-04-09T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,66.6
563131,Bethania St,2024-04-09T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,76.7
563131,Bethania St,2024-04-09T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.2
563131,Bethania St,2024-04-09T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
563131,Bethania St,2024-04-09T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
563131,Bethania St,2024-04-09T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
563131,Bethania St,2024-04-09T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
563131,Bethania St,2024-04-09T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.96
563131,Bethania St,2024-04-09T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.5
563131,Bethania St,2024-04-09T16:10:00.000+00:00,feeder,2,N Current (RMS),A,18.3
563131,Bethania St,2024-04-09T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
563131,Bethania St,2024-04-09T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
563131,Bethania St,2024-04-09T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
563131,Bethania St,2024-04-09T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
563131,Bethania St,2024-04-09T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
563131,Bethania St,2024-04-09T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.51
563131,Bethania St,2024-04-09T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.02
563131,Bethania St,2024-04-09T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.64
563131,Bethania St,2024-04-09T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.84
563131,Bethania St,2024-04-09T16:10:00.000+00:00,feeder,1,N Current (RMS),A,33.2
563131,Bethania St,2024-04-09T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.8
563131,Bethania St,2024-04-09T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.2
563131,Bethania St,2024-04-09T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,80.7
563131,Bethania St,2024-04-09T16:10:00.000+00:00,transformer,,Temperature,C,17.0
563131,Bethania St,2024-04-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
563131,Bethania St,2024-04-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
563131,Bethania St,2024-04-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
563131,Bethania St,2024-04-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
563131,Bethania St,2024-04-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
563131,Bethania St,2024-04-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
563131,Bethania St,2024-04-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
563131,Bethania St,2024-04-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
563131,Bethania St,2024-04-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
563131,Bethania St,2024-04-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,40.92
563131,Bethania St,2024-04-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,46.3
563131,Bethania St,2024-04-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,39.07
563131,Bethania St,2024-04-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
563131,Bethania St,2024-04-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
563131,Bethania St,2024-04-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.1
563131,Bethania St,2024-04-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
563131,Bethania St,2024-04-09T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
563131,Bethania St,2024-04-09T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
563131,Bethania St,2024-04-09T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
563131,Bethania St,2024-04-09T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.57
563131,Bethania St,2024-04-09T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.12
563131,Bethania St,2024-04-09T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.95
563131,Bethania St,2024-04-09T16:00:00.000+00:00,feeder,4,N Current (RMS),A,14.8
563131,Bethania St,2024-04-09T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.3
563131,Bethania St,2024-04-09T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
563131,Bethania St,2024-04-09T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
563131,Bethania St,2024-04-09T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
563131,Bethania St,2024-04-09T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
563131,Bethania St,2024-04-09T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.64
563131,Bethania St,2024-04-09T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.89
563131,Bethania St,2024-04-09T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.5
563131,Bethania St,2024-04-09T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
563131,Bethania St,2024-04-09T16:00:00.000+00:00,feeder,3,N Current (RMS),A,25.9
563131,Bethania St,2024-04-09T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,63.2
563131,Bethania St,2024-04-09T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.7
563131,Bethania St,2024-04-09T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.0
563131,Bethania St,2024-04-09T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
563131,Bethania St,2024-04-09T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
563131,Bethania St,2024-04-09T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
563131,Bethania St,2024-04-09T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.4
563131,Bethania St,2024-04-09T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.98
563131,Bethania St,2024-04-09T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.56
563131,Bethania St,2024-04-09T16:00:00.000+00:00,feeder,2,N Current (RMS),A,21.9
563131,Bethania St,2024-04-09T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.2
563131,Bethania St,2024-04-09T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
563131,Bethania St,2024-04-09T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.9
563131,Bethania St,2024-04-09T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
563131,Bethania St,2024-04-09T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
563131,Bethania St,2024-04-09T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.6
563131,Bethania St,2024-04-09T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.12
563131,Bethania St,2024-04-09T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.89
563131,Bethania St,2024-04-09T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.7
563131,Bethania St,2024-04-09T16:00:00.000+00:00,feeder,1,N Current (RMS),A,38.9
563131,Bethania St,2024-04-09T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.6
563131,Bethania St,2024-04-09T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.2
563131,Bethania St,2024-04-09T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,92.5
563131,Bethania St,2024-04-09T16:00:00.000+00:00,transformer,,Temperature,C,17.2
563131,Bethania St,2024-04-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
563131,Bethania St,2024-04-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
563131,Bethania St,2024-04-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
563131,Bethania St,2024-04-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
563131,Bethania St,2024-04-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
563131,Bethania St,2024-04-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
563131,Bethania St,2024-04-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
563131,Bethania St,2024-04-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
563131,Bethania St,2024-04-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
563131,Bethania St,2024-04-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,41.97
563131,Bethania St,2024-04-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,36.5
563131,Bethania St,2024-04-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,42.21
563131,Bethania St,2024-04-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
563131,Bethania St,2024-04-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
563131,Bethania St,2024-04-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
563131,Bethania St,2024-04-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
563131,Bethania St,2024-04-09T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
563131,Bethania St,2024-04-09T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
563131,Bethania St,2024-04-09T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
563131,Bethania St,2024-04-09T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.6
563131,Bethania St,2024-04-09T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.25
563131,Bethania St,2024-04-09T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.1
563131,Bethania St,2024-04-09T15:50:00.000+00:00,feeder,4,N Current (RMS),A,19.1
563131,Bethania St,2024-04-09T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
563131,Bethania St,2024-04-09T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.4
563131,Bethania St,2024-04-09T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
563131,Bethania St,2024-04-09T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
563131,Bethania St,2024-04-09T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
563131,Bethania St,2024-04-09T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.33
563131,Bethania St,2024-04-09T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.33
563131,Bethania St,2024-04-09T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
563131,Bethania St,2024-04-09T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.72
563131,Bethania St,2024-04-09T15:50:00.000+00:00,feeder,3,N Current (RMS),A,37.6
563131,Bethania St,2024-04-09T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,64.6
563131,Bethania St,2024-04-09T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,79.9
563131,Bethania St,2024-04-09T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.3
563131,Bethania St,2024-04-09T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
563131,Bethania St,2024-04-09T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
563131,Bethania St,2024-04-09T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
563131,Bethania St,2024-04-09T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.71
563131,Bethania St,2024-04-09T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.87
563131,Bethania St,2024-04-09T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.87
563131,Bethania St,2024-04-09T15:50:00.000+00:00,feeder,2,N Current (RMS),A,38.3
563131,Bethania St,2024-04-09T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.6
563131,Bethania St,2024-04-09T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
563131,Bethania St,2024-04-09T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.4
563131,Bethania St,2024-04-09T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
563131,Bethania St,2024-04-09T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
563131,Bethania St,2024-04-09T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.32
563131,Bethania St,2024-04-09T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.09
563131,Bethania St,2024-04-09T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.06
563131,Bethania St,2024-04-09T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.26
563131,Bethania St,2024-04-09T15:50:00.000+00:00,feeder,1,N Current (RMS),A,39.7
563131,Bethania St,2024-04-09T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.5
563131,Bethania St,2024-04-09T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,73.0
563131,Bethania St,2024-04-09T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,90.4
563131,Bethania St,2024-04-09T15:50:00.000+00:00,transformer,,Temperature,C,16.9
563131,Bethania St,2024-04-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
563131,Bethania St,2024-04-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
563131,Bethania St,2024-04-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
563131,Bethania St,2024-04-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
563131,Bethania St,2024-04-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
563131,Bethania St,2024-04-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
563131,Bethania St,2024-04-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
563131,Bethania St,2024-04-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
563131,Bethania St,2024-04-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
563131,Bethania St,2024-04-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,43.73
563131,Bethania St,2024-04-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,45.18
563131,Bethania St,2024-04-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,48.95
563131,Bethania St,2024-04-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,77.4
563131,Bethania St,2024-04-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
563131,Bethania St,2024-04-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
563131,Bethania St,2024-04-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.7
563131,Bethania St,2024-04-09T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
563131,Bethania St,2024-04-09T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
563131,Bethania St,2024-04-09T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
563131,Bethania St,2024-04-09T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.5
563131,Bethania St,2024-04-09T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.9
563131,Bethania St,2024-04-09T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.89
563131,Bethania St,2024-04-09T15:40:00.000+00:00,feeder,4,N Current (RMS),A,21.8
563131,Bethania St,2024-04-09T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
563131,Bethania St,2024-04-09T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.8
563131,Bethania St,2024-04-09T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
563131,Bethania St,2024-04-09T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.42
563131,Bethania St,2024-04-09T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
563131,Bethania St,2024-04-09T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.42
563131,Bethania St,2024-04-09T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.76
563131,Bethania St,2024-04-09T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.17
563131,Bethania St,2024-04-09T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.34
563131,Bethania St,2024-04-09T15:40:00.000+00:00,feeder,3,N Current (RMS),A,41.3
563131,Bethania St,2024-04-09T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,70.2
563131,Bethania St,2024-04-09T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,80.2
563131,Bethania St,2024-04-09T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
563131,Bethania St,2024-04-09T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
563131,Bethania St,2024-04-09T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
563131,Bethania St,2024-04-09T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
563131,Bethania St,2024-04-09T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.57
563131,Bethania St,2024-04-09T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.12
563131,Bethania St,2024-04-09T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.86
563131,Bethania St,2024-04-09T15:40:00.000+00:00,feeder,2,N Current (RMS),A,29.1
563131,Bethania St,2024-04-09T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
563131,Bethania St,2024-04-09T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
563131,Bethania St,2024-04-09T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
563131,Bethania St,2024-04-09T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
563131,Bethania St,2024-04-09T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
563131,Bethania St,2024-04-09T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.09
563131,Bethania St,2024-04-09T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.75
563131,Bethania St,2024-04-09T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.15
563131,Bethania St,2024-04-09T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.76
563131,Bethania St,2024-04-09T15:40:00.000+00:00,feeder,1,N Current (RMS),A,33.8
563131,Bethania St,2024-04-09T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.0
563131,Bethania St,2024-04-09T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.2
563131,Bethania St,2024-04-09T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.8
563131,Bethania St,2024-04-09T15:40:00.000+00:00,transformer,,Temperature,C,16.6
563131,Bethania St,2024-04-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
563131,Bethania St,2024-04-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
563131,Bethania St,2024-04-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
563131,Bethania St,2024-04-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
563131,Bethania St,2024-04-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
563131,Bethania St,2024-04-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
563131,Bethania St,2024-04-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
563131,Bethania St,2024-04-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
563131,Bethania St,2024-04-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
563131,Bethania St,2024-04-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,42.59
563131,Bethania St,2024-04-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,45.34
563131,Bethania St,2024-04-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,34.84
563131,Bethania St,2024-04-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,80.0
563131,Bethania St,2024-04-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
563131,Bethania St,2024-04-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.8
563131,Bethania St,2024-04-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
563131,Bethania St,2024-04-09T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
563131,Bethania St,2024-04-09T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
563131,Bethania St,2024-04-09T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
563131,Bethania St,2024-04-09T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.17
563131,Bethania St,2024-04-09T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.9
563131,Bethania St,2024-04-09T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.52
563131,Bethania St,2024-04-09T15:30:00.000+00:00,feeder,4,N Current (RMS),A,16.2
563131,Bethania St,2024-04-09T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
563131,Bethania St,2024-04-09T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.4
563131,Bethania St,2024-04-09T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.2
563131,Bethania St,2024-04-09T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.79
563131,Bethania St,2024-04-09T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
563131,Bethania St,2024-04-09T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.36
563131,Bethania St,2024-04-09T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.3
563131,Bethania St,2024-04-09T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.99
563131,Bethania St,2024-04-09T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.19
563131,Bethania St,2024-04-09T15:30:00.000+00:00,feeder,3,N Current (RMS),A,33.6
563131,Bethania St,2024-04-09T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,76.6
563131,Bethania St,2024-04-09T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,63.1
563131,Bethania St,2024-04-09T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.3
563131,Bethania St,2024-04-09T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
563131,Bethania St,2024-04-09T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
563131,Bethania St,2024-04-09T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
563131,Bethania St,2024-04-09T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.2
563131,Bethania St,2024-04-09T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.44
563131,Bethania St,2024-04-09T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.96
563131,Bethania St,2024-04-09T15:30:00.000+00:00,feeder,2,N Current (RMS),A,21.0
563131,Bethania St,2024-04-09T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
563131,Bethania St,2024-04-09T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
563131,Bethania St,2024-04-09T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
563131,Bethania St,2024-04-09T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
563131,Bethania St,2024-04-09T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
563131,Bethania St,2024-04-09T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.85
563131,Bethania St,2024-04-09T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.43
563131,Bethania St,2024-04-09T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.02
563131,Bethania St,2024-04-09T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.65
563131,Bethania St,2024-04-09T15:30:00.000+00:00,feeder,1,N Current (RMS),A,36.0
563131,Bethania St,2024-04-09T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.6
563131,Bethania St,2024-04-09T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.6
563131,Bethania St,2024-04-09T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.9
