Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563131,Bethania St,2024-04-09T15:30:00.000+00:00,transformer,,Temperature,C,16.7
563131,Bethania St,2024-04-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
563131,Bethania St,2024-04-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
563131,Bethania St,2024-04-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
563131,Bethania St,2024-04-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
563131,Bethania St,2024-04-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
563131,Bethania St,2024-04-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
563131,Bethania St,2024-04-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
563131,Bethania St,2024-04-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
563131,Bethania St,2024-04-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
563131,Bethania St,2024-04-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,41.1
563131,Bethania St,2024-04-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,39.35
563131,Bethania St,2024-04-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,37.32
563131,Bethania St,2024-04-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
563131,Bethania St,2024-04-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
563131,Bethania St,2024-04-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
563131,Bethania St,2024-04-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
563131,Bethania St,2024-04-09T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
563131,Bethania St,2024-04-09T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
563131,Bethania St,2024-04-09T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
563131,Bethania St,2024-04-09T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.81
563131,Bethania St,2024-04-09T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.7
563131,Bethania St,2024-04-09T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.47
563131,Bethania St,2024-04-09T15:20:00.000+00:00,feeder,4,N Current (RMS),A,18.0
563131,Bethania St,2024-04-09T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
563131,Bethania St,2024-04-09T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.3
563131,Bethania St,2024-04-09T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
563131,Bethania St,2024-04-09T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.66
563131,Bethania St,2024-04-09T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
563131,Bethania St,2024-04-09T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
563131,Bethania St,2024-04-09T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.1
563131,Bethania St,2024-04-09T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.54
563131,Bethania St,2024-04-09T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.66
563131,Bethania St,2024-04-09T15:20:00.000+00:00,feeder,3,N Current (RMS),A,38.8
563131,Bethania St,2024-04-09T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,79.8
563131,Bethania St,2024-04-09T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.5
563131,Bethania St,2024-04-09T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
563131,Bethania St,2024-04-09T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
563131,Bethania St,2024-04-09T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
563131,Bethania St,2024-04-09T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
563131,Bethania St,2024-04-09T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.24
563131,Bethania St,2024-04-09T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.07
563131,Bethania St,2024-04-09T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.43
563131,Bethania St,2024-04-09T15:20:00.000+00:00,feeder,2,N Current (RMS),A,39.2
563131,Bethania St,2024-04-09T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
563131,Bethania St,2024-04-09T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
563131,Bethania St,2024-04-09T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.5
563131,Bethania St,2024-04-09T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
563131,Bethania St,2024-04-09T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
563131,Bethania St,2024-04-09T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.29
563131,Bethania St,2024-04-09T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.03
563131,Bethania St,2024-04-09T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.47
563131,Bethania St,2024-04-09T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.62
563131,Bethania St,2024-04-09T15:20:00.000+00:00,feeder,1,N Current (RMS),A,40.1
563131,Bethania St,2024-04-09T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
563131,Bethania St,2024-04-09T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.5
563131,Bethania St,2024-04-09T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,79.3
563131,Bethania St,2024-04-09T15:20:00.000+00:00,transformer,,Temperature,C,16.6
563131,Bethania St,2024-04-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
563131,Bethania St,2024-04-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
563131,Bethania St,2024-04-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
563131,Bethania St,2024-04-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
563131,Bethania St,2024-04-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
563131,Bethania St,2024-04-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
563131,Bethania St,2024-04-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
563131,Bethania St,2024-04-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
563131,Bethania St,2024-04-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
563131,Bethania St,2024-04-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,42.19
563131,Bethania St,2024-04-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,38.78
563131,Bethania St,2024-04-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,43.17
563131,Bethania St,2024-04-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
563131,Bethania St,2024-04-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
563131,Bethania St,2024-04-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
563131,Bethania St,2024-04-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
563131,Bethania St,2024-04-09T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
563131,Bethania St,2024-04-09T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
563131,Bethania St,2024-04-09T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
563131,Bethania St,2024-04-09T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.91
563131,Bethania St,2024-04-09T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.29
563131,Bethania St,2024-04-09T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.56
563131,Bethania St,2024-04-09T15:10:00.000+00:00,feeder,4,N Current (RMS),A,18.2
563131,Bethania St,2024-04-09T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
563131,Bethania St,2024-04-09T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.4
563131,Bethania St,2024-04-09T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
563131,Bethania St,2024-04-09T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
563131,Bethania St,2024-04-09T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
563131,Bethania St,2024-04-09T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
563131,Bethania St,2024-04-09T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.55
563131,Bethania St,2024-04-09T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.28
563131,Bethania St,2024-04-09T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.67
563131,Bethania St,2024-04-09T15:10:00.000+00:00,feeder,3,N Current (RMS),A,31.5
563131,Bethania St,2024-04-09T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,65.1
563131,Bethania St,2024-04-09T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
563131,Bethania St,2024-04-09T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
563131,Bethania St,2024-04-09T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
563131,Bethania St,2024-04-09T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
563131,Bethania St,2024-04-09T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
563131,Bethania St,2024-04-09T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.24
563131,Bethania St,2024-04-09T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.11
563131,Bethania St,2024-04-09T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.69
563131,Bethania St,2024-04-09T15:10:00.000+00:00,feeder,2,N Current (RMS),A,39.0
563131,Bethania St,2024-04-09T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
563131,Bethania St,2024-04-09T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
563131,Bethania St,2024-04-09T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.5
563131,Bethania St,2024-04-09T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
563131,Bethania St,2024-04-09T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
563131,Bethania St,2024-04-09T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.31
563131,Bethania St,2024-04-09T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.66
563131,Bethania St,2024-04-09T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.5
563131,Bethania St,2024-04-09T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.93
563131,Bethania St,2024-04-09T15:10:00.000+00:00,feeder,1,N Current (RMS),A,34.4
563131,Bethania St,2024-04-09T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.5
563131,Bethania St,2024-04-09T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.6
563131,Bethania St,2024-04-09T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,80.6
563131,Bethania St,2024-04-09T15:10:00.000+00:00,transformer,,Temperature,C,16.6
563131,Bethania St,2024-04-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
563131,Bethania St,2024-04-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
563131,Bethania St,2024-04-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
563131,Bethania St,2024-04-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
563131,Bethania St,2024-04-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
563131,Bethania St,2024-04-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
563131,Bethania St,2024-04-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
563131,Bethania St,2024-04-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
563131,Bethania St,2024-04-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
563131,Bethania St,2024-04-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,40.36
563131,Bethania St,2024-04-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,32.18
563131,Bethania St,2024-04-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,40.86
563131,Bethania St,2024-04-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
563131,Bethania St,2024-04-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
563131,Bethania St,2024-04-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
563131,Bethania St,2024-04-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
563131,Bethania St,2024-04-09T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
563131,Bethania St,2024-04-09T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
563131,Bethania St,2024-04-09T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
563131,Bethania St,2024-04-09T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.16
563131,Bethania St,2024-04-09T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.77
563131,Bethania St,2024-04-09T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.6
563131,Bethania St,2024-04-09T15:00:00.000+00:00,feeder,4,N Current (RMS),A,12.2
563131,Bethania St,2024-04-09T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.3
563131,Bethania St,2024-04-09T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
563131,Bethania St,2024-04-09T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
563131,Bethania St,2024-04-09T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.51
563131,Bethania St,2024-04-09T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
563131,Bethania St,2024-04-09T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
563131,Bethania St,2024-04-09T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.44
563131,Bethania St,2024-04-09T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.32
563131,Bethania St,2024-04-09T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.38
563131,Bethania St,2024-04-09T15:00:00.000+00:00,feeder,3,N Current (RMS),A,43.8
563131,Bethania St,2024-04-09T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,77.7
563131,Bethania St,2024-04-09T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.2
563131,Bethania St,2024-04-09T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.6
563131,Bethania St,2024-04-09T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
563131,Bethania St,2024-04-09T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
563131,Bethania St,2024-04-09T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
563131,Bethania St,2024-04-09T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.25
563131,Bethania St,2024-04-09T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.13
563131,Bethania St,2024-04-09T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.82
563131,Bethania St,2024-04-09T15:00:00.000+00:00,feeder,2,N Current (RMS),A,26.4
563131,Bethania St,2024-04-09T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
563131,Bethania St,2024-04-09T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
563131,Bethania St,2024-04-09T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
563131,Bethania St,2024-04-09T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
563131,Bethania St,2024-04-09T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
563131,Bethania St,2024-04-09T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.13
563131,Bethania St,2024-04-09T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.62
563131,Bethania St,2024-04-09T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.27
563131,Bethania St,2024-04-09T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.15
563131,Bethania St,2024-04-09T15:00:00.000+00:00,feeder,1,N Current (RMS),A,35.6
563131,Bethania St,2024-04-09T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.4
563131,Bethania St,2024-04-09T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.5
563131,Bethania St,2024-04-09T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,77.8
563131,Bethania St,2024-04-09T15:00:00.000+00:00,transformer,,Temperature,C,16.7
563131,Bethania St,2024-04-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
563131,Bethania St,2024-04-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
563131,Bethania St,2024-04-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
563131,Bethania St,2024-04-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
563131,Bethania St,2024-04-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
563131,Bethania St,2024-04-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
563131,Bethania St,2024-04-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
563131,Bethania St,2024-04-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
563131,Bethania St,2024-04-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
563131,Bethania St,2024-04-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,43.46
563131,Bethania St,2024-04-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,30.49
563131,Bethania St,2024-04-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,35.95
563131,Bethania St,2024-04-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
563131,Bethania St,2024-04-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
563131,Bethania St,2024-04-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
563131,Bethania St,2024-04-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
563131,Bethania St,2024-04-09T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
563131,Bethania St,2024-04-09T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
563131,Bethania St,2024-04-09T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
563131,Bethania St,2024-04-09T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.87
563131,Bethania St,2024-04-09T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.63
563131,Bethania St,2024-04-09T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
563131,Bethania St,2024-04-09T14:50:00.000+00:00,feeder,4,N Current (RMS),A,12.7
563131,Bethania St,2024-04-09T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
563131,Bethania St,2024-04-09T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
563131,Bethania St,2024-04-09T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
563131,Bethania St,2024-04-09T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.37
563131,Bethania St,2024-04-09T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
563131,Bethania St,2024-04-09T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
563131,Bethania St,2024-04-09T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.93
563131,Bethania St,2024-04-09T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.54
563131,Bethania St,2024-04-09T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.27
563131,Bethania St,2024-04-09T14:50:00.000+00:00,feeder,3,N Current (RMS),A,27.7
563131,Bethania St,2024-04-09T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,62.8
563131,Bethania St,2024-04-09T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.2
563131,Bethania St,2024-04-09T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.4
563131,Bethania St,2024-04-09T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
563131,Bethania St,2024-04-09T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
563131,Bethania St,2024-04-09T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
563131,Bethania St,2024-04-09T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.15
563131,Bethania St,2024-04-09T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.39
563131,Bethania St,2024-04-09T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.66
563131,Bethania St,2024-04-09T14:50:00.000+00:00,feeder,2,N Current (RMS),A,30.9
563131,Bethania St,2024-04-09T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.3
563131,Bethania St,2024-04-09T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
563131,Bethania St,2024-04-09T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.4
563131,Bethania St,2024-04-09T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
563131,Bethania St,2024-04-09T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
563131,Bethania St,2024-04-09T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.12
563131,Bethania St,2024-04-09T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.78
563131,Bethania St,2024-04-09T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.08
563131,Bethania St,2024-04-09T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.9
563131,Bethania St,2024-04-09T14:50:00.000+00:00,feeder,1,N Current (RMS),A,52.3
563131,Bethania St,2024-04-09T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.3
563131,Bethania St,2024-04-09T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,77.1
563131,Bethania St,2024-04-09T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.6
563131,Bethania St,2024-04-09T14:50:00.000+00:00,transformer,,Temperature,C,16.9
563131,Bethania St,2024-04-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
563131,Bethania St,2024-04-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
563131,Bethania St,2024-04-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
563131,Bethania St,2024-04-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
563131,Bethania St,2024-04-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
563131,Bethania St,2024-04-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
563131,Bethania St,2024-04-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
563131,Bethania St,2024-04-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
563131,Bethania St,2024-04-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
563131,Bethania St,2024-04-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,38.72
563131,Bethania St,2024-04-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,32.64
563131,Bethania St,2024-04-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,38.84
563131,Bethania St,2024-04-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
563131,Bethania St,2024-04-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
563131,Bethania St,2024-04-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
563131,Bethania St,2024-04-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
563131,Bethania St,2024-04-09T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
563131,Bethania St,2024-04-09T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
563131,Bethania St,2024-04-09T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
563131,Bethania St,2024-04-09T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.29
563131,Bethania St,2024-04-09T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.32
563131,Bethania St,2024-04-09T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.78
563131,Bethania St,2024-04-09T14:40:00.000+00:00,feeder,4,N Current (RMS),A,17.3
563131,Bethania St,2024-04-09T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
563131,Bethania St,2024-04-09T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.7
563131,Bethania St,2024-04-09T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
563131,Bethania St,2024-04-09T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.68
563131,Bethania St,2024-04-09T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
563131,Bethania St,2024-04-09T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
563131,Bethania St,2024-04-09T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.94
563131,Bethania St,2024-04-09T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.69
563131,Bethania St,2024-04-09T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.25
563131,Bethania St,2024-04-09T14:40:00.000+00:00,feeder,3,N Current (RMS),A,41.1
563131,Bethania St,2024-04-09T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,75.3
563131,Bethania St,2024-04-09T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.3
563131,Bethania St,2024-04-09T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
563131,Bethania St,2024-04-09T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
563131,Bethania St,2024-04-09T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
563131,Bethania St,2024-04-09T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.69
563131,Bethania St,2024-04-09T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.42
563131,Bethania St,2024-04-09T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.66
563131,Bethania St,2024-04-09T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.86
563131,Bethania St,2024-04-09T14:40:00.000+00:00,feeder,2,N Current (RMS),A,32.9
563131,Bethania St,2024-04-09T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.8
563131,Bethania St,2024-04-09T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
563131,Bethania St,2024-04-09T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.5
563131,Bethania St,2024-04-09T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
563131,Bethania St,2024-04-09T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
563131,Bethania St,2024-04-09T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.21
563131,Bethania St,2024-04-09T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.77
563131,Bethania St,2024-04-09T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.37
563131,Bethania St,2024-04-09T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.88
563131,Bethania St,2024-04-09T14:40:00.000+00:00,feeder,1,N Current (RMS),A,46.9
563131,Bethania St,2024-04-09T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.7
563131,Bethania St,2024-04-09T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.8
563131,Bethania St,2024-04-09T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.4
563131,Bethania St,2024-04-09T14:40:00.000+00:00,transformer,,Temperature,C,17.0
563131,Bethania St,2024-04-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
563131,Bethania St,2024-04-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
563131,Bethania St,2024-04-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
563131,Bethania St,2024-04-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
563131,Bethania St,2024-04-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
563131,Bethania St,2024-04-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
563131,Bethania St,2024-04-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
563131,Bethania St,2024-04-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
563131,Bethania St,2024-04-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
563131,Bethania St,2024-04-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,38.43
563131,Bethania St,2024-04-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,32.05
563131,Bethania St,2024-04-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,37.78
563131,Bethania St,2024-04-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
563131,Bethania St,2024-04-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
563131,Bethania St,2024-04-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
563131,Bethania St,2024-04-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
563131,Bethania St,2024-04-09T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
563131,Bethania St,2024-04-09T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
563131,Bethania St,2024-04-09T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.39
563131,Bethania St,2024-04-09T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.42
563131,Bethania St,2024-04-09T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.42
563131,Bethania St,2024-04-09T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.38
563131,Bethania St,2024-04-09T14:30:00.000+00:00,feeder,4,N Current (RMS),A,20.3
563131,Bethania St,2024-04-09T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
563131,Bethania St,2024-04-09T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
563131,Bethania St,2024-04-09T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
563131,Bethania St,2024-04-09T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.54
563131,Bethania St,2024-04-09T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
563131,Bethania St,2024-04-09T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
563131,Bethania St,2024-04-09T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.95
563131,Bethania St,2024-04-09T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.8
563131,Bethania St,2024-04-09T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.9
563131,Bethania St,2024-04-09T14:30:00.000+00:00,feeder,3,N Current (RMS),A,30.2
563131,Bethania St,2024-04-09T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,71.1
563131,Bethania St,2024-04-09T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.5
563131,Bethania St,2024-04-09T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.2
563131,Bethania St,2024-04-09T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
563131,Bethania St,2024-04-09T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
563131,Bethania St,2024-04-09T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
563131,Bethania St,2024-04-09T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.38
563131,Bethania St,2024-04-09T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.51
563131,Bethania St,2024-04-09T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.57
563131,Bethania St,2024-04-09T14:30:00.000+00:00,feeder,2,N Current (RMS),A,20.3
563131,Bethania St,2024-04-09T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
563131,Bethania St,2024-04-09T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
563131,Bethania St,2024-04-09T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
563131,Bethania St,2024-04-09T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
563131,Bethania St,2024-04-09T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
563131,Bethania St,2024-04-09T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.37
563131,Bethania St,2024-04-09T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.82
563131,Bethania St,2024-04-09T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.08
563131,Bethania St,2024-04-09T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.84
563131,Bethania St,2024-04-09T14:30:00.000+00:00,feeder,1,N Current (RMS),A,32.1
563131,Bethania St,2024-04-09T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
563131,Bethania St,2024-04-09T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.3
563131,Bethania St,2024-04-09T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.9
563131,Bethania St,2024-04-09T14:30:00.000+00:00,transformer,,Temperature,C,16.9
563131,Bethania St,2024-04-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
563131,Bethania St,2024-04-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
563131,Bethania St,2024-04-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
563131,Bethania St,2024-04-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
563131,Bethania St,2024-04-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
563131,Bethania St,2024-04-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
563131,Bethania St,2024-04-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
563131,Bethania St,2024-04-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
563131,Bethania St,2024-04-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
563131,Bethania St,2024-04-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,34.57
563131,Bethania St,2024-04-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,27.81
563131,Bethania St,2024-04-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,34.69
563131,Bethania St,2024-04-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
563131,Bethania St,2024-04-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
563131,Bethania St,2024-04-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
563131,Bethania St,2024-04-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
563131,Bethania St,2024-04-09T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
563131,Bethania St,2024-04-09T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
563131,Bethania St,2024-04-09T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.35
563131,Bethania St,2024-04-09T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.33
563131,Bethania St,2024-04-09T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.51
563131,Bethania St,2024-04-09T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.14
563131,Bethania St,2024-04-09T14:20:00.000+00:00,feeder,4,N Current (RMS),A,25.7
563131,Bethania St,2024-04-09T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
563131,Bethania St,2024-04-09T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
563131,Bethania St,2024-04-09T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.5
563131,Bethania St,2024-04-09T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.36
563131,Bethania St,2024-04-09T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
563131,Bethania St,2024-04-09T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
563131,Bethania St,2024-04-09T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.55
563131,Bethania St,2024-04-09T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.42
563131,Bethania St,2024-04-09T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.43
563131,Bethania St,2024-04-09T14:20:00.000+00:00,feeder,3,N Current (RMS),A,40.6
563131,Bethania St,2024-04-09T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,78.1
563131,Bethania St,2024-04-09T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.7
563131,Bethania St,2024-04-09T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.9
563131,Bethania St,2024-04-09T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
563131,Bethania St,2024-04-09T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
563131,Bethania St,2024-04-09T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
563131,Bethania St,2024-04-09T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.85
563131,Bethania St,2024-04-09T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.1
563131,Bethania St,2024-04-09T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.06
563131,Bethania St,2024-04-09T14:20:00.000+00:00,feeder,2,N Current (RMS),A,19.0
563131,Bethania St,2024-04-09T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.1
563131,Bethania St,2024-04-09T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
563131,Bethania St,2024-04-09T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
563131,Bethania St,2024-04-09T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
563131,Bethania St,2024-04-09T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
563131,Bethania St,2024-04-09T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.98
563131,Bethania St,2024-04-09T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.63
563131,Bethania St,2024-04-09T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.54
563131,Bethania St,2024-04-09T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.22
563131,Bethania St,2024-04-09T14:20:00.000+00:00,feeder,1,N Current (RMS),A,28.7
563131,Bethania St,2024-04-09T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.4
563131,Bethania St,2024-04-09T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.4
563131,Bethania St,2024-04-09T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
563131,Bethania St,2024-04-09T14:20:00.000+00:00,transformer,,Temperature,C,17.0
563131,Bethania St,2024-04-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
563131,Bethania St,2024-04-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
563131,Bethania St,2024-04-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
563131,Bethania St,2024-04-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
563131,Bethania St,2024-04-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
563131,Bethania St,2024-04-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
563131,Bethania St,2024-04-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
563131,Bethania St,2024-04-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
563131,Bethania St,2024-04-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
563131,Bethania St,2024-04-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,41.36
563131,Bethania St,2024-04-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,29.58
563131,Bethania St,2024-04-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,33.85
563131,Bethania St,2024-04-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,66.0
563131,Bethania St,2024-04-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
563131,Bethania St,2024-04-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
563131,Bethania St,2024-04-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
563131,Bethania St,2024-04-09T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
563131,Bethania St,2024-04-09T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
563131,Bethania St,2024-04-09T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.58
563131,Bethania St,2024-04-09T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.59
563131,Bethania St,2024-04-09T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.06
563131,Bethania St,2024-04-09T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.54
563131,Bethania St,2024-04-09T14:10:00.000+00:00,feeder,4,N Current (RMS),A,27.4
563131,Bethania St,2024-04-09T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
563131,Bethania St,2024-04-09T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.2
563131,Bethania St,2024-04-09T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.8
563131,Bethania St,2024-04-09T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
563131,Bethania St,2024-04-09T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
563131,Bethania St,2024-04-09T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
563131,Bethania St,2024-04-09T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.62
563131,Bethania St,2024-04-09T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.23
563131,Bethania St,2024-04-09T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.53
563131,Bethania St,2024-04-09T14:10:00.000+00:00,feeder,3,N Current (RMS),A,49.0
563131,Bethania St,2024-04-09T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,90.7
563131,Bethania St,2024-04-09T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.7
563131,Bethania St,2024-04-09T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.2
563131,Bethania St,2024-04-09T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
563131,Bethania St,2024-04-09T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
563131,Bethania St,2024-04-09T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
563131,Bethania St,2024-04-09T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.95
563131,Bethania St,2024-04-09T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.64
563131,Bethania St,2024-04-09T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.14
563131,Bethania St,2024-04-09T14:10:00.000+00:00,feeder,2,N Current (RMS),A,23.7
563131,Bethania St,2024-04-09T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.1
563131,Bethania St,2024-04-09T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
563131,Bethania St,2024-04-09T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
563131,Bethania St,2024-04-09T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
563131,Bethania St,2024-04-09T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
563131,Bethania St,2024-04-09T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.35
563131,Bethania St,2024-04-09T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.9
563131,Bethania St,2024-04-09T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.16
563131,Bethania St,2024-04-09T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.84
563131,Bethania St,2024-04-09T14:10:00.000+00:00,feeder,1,N Current (RMS),A,28.8
563131,Bethania St,2024-04-09T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.1
563131,Bethania St,2024-04-09T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.7
563131,Bethania St,2024-04-09T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.2
563131,Bethania St,2024-04-09T14:10:00.000+00:00,transformer,,Temperature,C,17.1
563131,Bethania St,2024-04-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
563131,Bethania St,2024-04-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
563131,Bethania St,2024-04-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
563131,Bethania St,2024-04-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
563131,Bethania St,2024-04-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
563131,Bethania St,2024-04-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
563131,Bethania St,2024-04-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
563131,Bethania St,2024-04-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
563131,Bethania St,2024-04-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
563131,Bethania St,2024-04-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,45.07
563131,Bethania St,2024-04-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,26.1
563131,Bethania St,2024-04-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,36.05
563131,Bethania St,2024-04-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,77.1
563131,Bethania St,2024-04-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
563131,Bethania St,2024-04-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
563131,Bethania St,2024-04-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
563131,Bethania St,2024-04-09T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
563131,Bethania St,2024-04-09T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
563131,Bethania St,2024-04-09T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.6
563131,Bethania St,2024-04-09T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.7
563131,Bethania St,2024-04-09T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.91
563131,Bethania St,2024-04-09T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.63
563131,Bethania St,2024-04-09T14:00:00.000+00:00,feeder,4,N Current (RMS),A,26.3
563131,Bethania St,2024-04-09T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
563131,Bethania St,2024-04-09T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.6
563131,Bethania St,2024-04-09T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.4
563131,Bethania St,2024-04-09T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.42
563131,Bethania St,2024-04-09T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
563131,Bethania St,2024-04-09T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
563131,Bethania St,2024-04-09T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.4
563131,Bethania St,2024-04-09T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.38
563131,Bethania St,2024-04-09T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.41
563131,Bethania St,2024-04-09T14:00:00.000+00:00,feeder,3,N Current (RMS),A,37.3
563131,Bethania St,2024-04-09T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,73.2
563131,Bethania St,2024-04-09T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.9
563131,Bethania St,2024-04-09T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.4
563131,Bethania St,2024-04-09T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
563131,Bethania St,2024-04-09T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
563131,Bethania St,2024-04-09T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
563131,Bethania St,2024-04-09T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.98
563131,Bethania St,2024-04-09T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.82
563131,Bethania St,2024-04-09T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.92
563131,Bethania St,2024-04-09T14:00:00.000+00:00,feeder,2,N Current (RMS),A,17.4
563131,Bethania St,2024-04-09T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.3
563131,Bethania St,2024-04-09T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
563131,Bethania St,2024-04-09T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
563131,Bethania St,2024-04-09T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
563131,Bethania St,2024-04-09T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
563131,Bethania St,2024-04-09T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.35
563131,Bethania St,2024-04-09T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.25
563131,Bethania St,2024-04-09T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.44
563131,Bethania St,2024-04-09T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.32
563131,Bethania St,2024-04-09T14:00:00.000+00:00,feeder,1,N Current (RMS),A,29.0
563131,Bethania St,2024-04-09T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.6
563131,Bethania St,2024-04-09T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.3
563131,Bethania St,2024-04-09T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.7
563131,Bethania St,2024-04-09T14:00:00.000+00:00,transformer,,Temperature,C,17.0
563131,Bethania St,2024-04-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
563131,Bethania St,2024-04-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
563131,Bethania St,2024-04-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
563131,Bethania St,2024-04-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
563131,Bethania St,2024-04-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
563131,Bethania St,2024-04-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
563131,Bethania St,2024-04-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
563131,Bethania St,2024-04-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
563131,Bethania St,2024-04-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
563131,Bethania St,2024-04-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,38.33
563131,Bethania St,2024-04-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,25.55
563131,Bethania St,2024-04-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,36.29
563131,Bethania St,2024-04-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
563131,Bethania St,2024-04-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
563131,Bethania St,2024-04-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
563131,Bethania St,2024-04-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
563131,Bethania St,2024-04-09T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
563131,Bethania St,2024-04-09T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
563131,Bethania St,2024-04-09T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.36
563131,Bethania St,2024-04-09T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.39
563131,Bethania St,2024-04-09T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.4
563131,Bethania St,2024-04-09T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.16
563131,Bethania St,2024-04-09T13:50:00.000+00:00,feeder,4,N Current (RMS),A,21.0
563131,Bethania St,2024-04-09T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.7
563131,Bethania St,2024-04-09T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
563131,Bethania St,2024-04-09T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
563131,Bethania St,2024-04-09T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
563131,Bethania St,2024-04-09T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
563131,Bethania St,2024-04-09T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
563131,Bethania St,2024-04-09T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.39
563131,Bethania St,2024-04-09T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.79
563131,Bethania St,2024-04-09T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.48
563131,Bethania St,2024-04-09T13:50:00.000+00:00,feeder,3,N Current (RMS),A,27.0
563131,Bethania St,2024-04-09T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.0
563131,Bethania St,2024-04-09T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.2
563131,Bethania St,2024-04-09T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
563131,Bethania St,2024-04-09T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
563131,Bethania St,2024-04-09T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
563131,Bethania St,2024-04-09T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
563131,Bethania St,2024-04-09T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.61
563131,Bethania St,2024-04-09T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.63
563131,Bethania St,2024-04-09T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.14
563131,Bethania St,2024-04-09T13:50:00.000+00:00,feeder,2,N Current (RMS),A,16.1
563131,Bethania St,2024-04-09T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
563131,Bethania St,2024-04-09T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
563131,Bethania St,2024-04-09T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
563131,Bethania St,2024-04-09T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
563131,Bethania St,2024-04-09T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
563131,Bethania St,2024-04-09T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.01
563131,Bethania St,2024-04-09T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.62
563131,Bethania St,2024-04-09T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.2
563131,Bethania St,2024-04-09T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.46
563131,Bethania St,2024-04-09T13:50:00.000+00:00,feeder,1,N Current (RMS),A,37.0
563131,Bethania St,2024-04-09T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.3
563131,Bethania St,2024-04-09T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.6
563131,Bethania St,2024-04-09T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,75.1
563131,Bethania St,2024-04-09T13:50:00.000+00:00,transformer,,Temperature,C,16.9
563131,Bethania St,2024-04-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
563131,Bethania St,2024-04-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
563131,Bethania St,2024-04-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
563131,Bethania St,2024-04-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
563131,Bethania St,2024-04-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
563131,Bethania St,2024-04-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
563131,Bethania St,2024-04-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
