Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563131,Bethania St,2024-04-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
563131,Bethania St,2024-04-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
563131,Bethania St,2024-04-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,31.01
563131,Bethania St,2024-04-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,27.02
563131,Bethania St,2024-04-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,35.24
563131,Bethania St,2024-04-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
563131,Bethania St,2024-04-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
563131,Bethania St,2024-04-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
563131,Bethania St,2024-04-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
563131,Bethania St,2024-04-09T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
563131,Bethania St,2024-04-09T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
563131,Bethania St,2024-04-09T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.53
563131,Bethania St,2024-04-09T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.46
563131,Bethania St,2024-04-09T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.84
563131,Bethania St,2024-04-09T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.58
563131,Bethania St,2024-04-09T13:40:00.000+00:00,feeder,4,N Current (RMS),A,22.6
563131,Bethania St,2024-04-09T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
563131,Bethania St,2024-04-09T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
563131,Bethania St,2024-04-09T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.9
563131,Bethania St,2024-04-09T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.38
563131,Bethania St,2024-04-09T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
563131,Bethania St,2024-04-09T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
563131,Bethania St,2024-04-09T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.88
563131,Bethania St,2024-04-09T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.68
563131,Bethania St,2024-04-09T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.32
563131,Bethania St,2024-04-09T13:40:00.000+00:00,feeder,3,N Current (RMS),A,22.8
563131,Bethania St,2024-04-09T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.7
563131,Bethania St,2024-04-09T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.0
563131,Bethania St,2024-04-09T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.4
563131,Bethania St,2024-04-09T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
563131,Bethania St,2024-04-09T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
563131,Bethania St,2024-04-09T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
563131,Bethania St,2024-04-09T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.75
563131,Bethania St,2024-04-09T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.44
563131,Bethania St,2024-04-09T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.07
563131,Bethania St,2024-04-09T13:40:00.000+00:00,feeder,2,N Current (RMS),A,19.3
563131,Bethania St,2024-04-09T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
563131,Bethania St,2024-04-09T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
563131,Bethania St,2024-04-09T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
563131,Bethania St,2024-04-09T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
563131,Bethania St,2024-04-09T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
563131,Bethania St,2024-04-09T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.4
563131,Bethania St,2024-04-09T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.98
563131,Bethania St,2024-04-09T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.7
563131,Bethania St,2024-04-09T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.38
563131,Bethania St,2024-04-09T13:40:00.000+00:00,feeder,1,N Current (RMS),A,42.6
563131,Bethania St,2024-04-09T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
563131,Bethania St,2024-04-09T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.3
563131,Bethania St,2024-04-09T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,82.8
563131,Bethania St,2024-04-09T13:40:00.000+00:00,transformer,,Temperature,C,16.7
563131,Bethania St,2024-04-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
563131,Bethania St,2024-04-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
563131,Bethania St,2024-04-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
563131,Bethania St,2024-04-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
563131,Bethania St,2024-04-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
563131,Bethania St,2024-04-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
563131,Bethania St,2024-04-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
563131,Bethania St,2024-04-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
563131,Bethania St,2024-04-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
563131,Bethania St,2024-04-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,28.06
563131,Bethania St,2024-04-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,25.66
563131,Bethania St,2024-04-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,39.34
563131,Bethania St,2024-04-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,82.5
563131,Bethania St,2024-04-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
563131,Bethania St,2024-04-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
563131,Bethania St,2024-04-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
563131,Bethania St,2024-04-09T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
563131,Bethania St,2024-04-09T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
563131,Bethania St,2024-04-09T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
563131,Bethania St,2024-04-09T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.6
563131,Bethania St,2024-04-09T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.98
563131,Bethania St,2024-04-09T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.62
563131,Bethania St,2024-04-09T13:30:00.000+00:00,feeder,4,N Current (RMS),A,13.8
563131,Bethania St,2024-04-09T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.3
563131,Bethania St,2024-04-09T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
563131,Bethania St,2024-04-09T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.6
563131,Bethania St,2024-04-09T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.6
563131,Bethania St,2024-04-09T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
563131,Bethania St,2024-04-09T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
563131,Bethania St,2024-04-09T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.57
563131,Bethania St,2024-04-09T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.63
563131,Bethania St,2024-04-09T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.18
563131,Bethania St,2024-04-09T13:30:00.000+00:00,feeder,3,N Current (RMS),A,19.3
563131,Bethania St,2024-04-09T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.2
563131,Bethania St,2024-04-09T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
563131,Bethania St,2024-04-09T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
563131,Bethania St,2024-04-09T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
563131,Bethania St,2024-04-09T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
563131,Bethania St,2024-04-09T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
563131,Bethania St,2024-04-09T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.93
563131,Bethania St,2024-04-09T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.78
563131,Bethania St,2024-04-09T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.56
563131,Bethania St,2024-04-09T13:30:00.000+00:00,feeder,2,N Current (RMS),A,18.7
563131,Bethania St,2024-04-09T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.9
563131,Bethania St,2024-04-09T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
563131,Bethania St,2024-04-09T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
563131,Bethania St,2024-04-09T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
563131,Bethania St,2024-04-09T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
563131,Bethania St,2024-04-09T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.7
563131,Bethania St,2024-04-09T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.25
563131,Bethania St,2024-04-09T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.48
563131,Bethania St,2024-04-09T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,23.17
563131,Bethania St,2024-04-09T13:30:00.000+00:00,feeder,1,N Current (RMS),A,52.5
563131,Bethania St,2024-04-09T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.4
563131,Bethania St,2024-04-09T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.7
563131,Bethania St,2024-04-09T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,98.1
563131,Bethania St,2024-04-09T13:30:00.000+00:00,transformer,,Temperature,C,16.3
563131,Bethania St,2024-04-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
563131,Bethania St,2024-04-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
563131,Bethania St,2024-04-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
563131,Bethania St,2024-04-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
563131,Bethania St,2024-04-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
563131,Bethania St,2024-04-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
563131,Bethania St,2024-04-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
563131,Bethania St,2024-04-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
563131,Bethania St,2024-04-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
563131,Bethania St,2024-04-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,29.36
563131,Bethania St,2024-04-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,24.87
563131,Bethania St,2024-04-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,39.53
563131,Bethania St,2024-04-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,78.7
563131,Bethania St,2024-04-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
563131,Bethania St,2024-04-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
563131,Bethania St,2024-04-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
563131,Bethania St,2024-04-09T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
563131,Bethania St,2024-04-09T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
563131,Bethania St,2024-04-09T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
563131,Bethania St,2024-04-09T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.49
563131,Bethania St,2024-04-09T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.28
563131,Bethania St,2024-04-09T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.26
563131,Bethania St,2024-04-09T13:20:00.000+00:00,feeder,4,N Current (RMS),A,12.4
563131,Bethania St,2024-04-09T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.9
563131,Bethania St,2024-04-09T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
563131,Bethania St,2024-04-09T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.7
563131,Bethania St,2024-04-09T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
563131,Bethania St,2024-04-09T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
563131,Bethania St,2024-04-09T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
563131,Bethania St,2024-04-09T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.04
563131,Bethania St,2024-04-09T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.73
563131,Bethania St,2024-04-09T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.61
563131,Bethania St,2024-04-09T13:20:00.000+00:00,feeder,3,N Current (RMS),A,20.8
563131,Bethania St,2024-04-09T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.6
563131,Bethania St,2024-04-09T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.3
563131,Bethania St,2024-04-09T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.4
563131,Bethania St,2024-04-09T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
563131,Bethania St,2024-04-09T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
563131,Bethania St,2024-04-09T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
563131,Bethania St,2024-04-09T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.35
563131,Bethania St,2024-04-09T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.52
563131,Bethania St,2024-04-09T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.09
563131,Bethania St,2024-04-09T13:20:00.000+00:00,feeder,2,N Current (RMS),A,17.9
563131,Bethania St,2024-04-09T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
563131,Bethania St,2024-04-09T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
563131,Bethania St,2024-04-09T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
563131,Bethania St,2024-04-09T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
563131,Bethania St,2024-04-09T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
563131,Bethania St,2024-04-09T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.28
563131,Bethania St,2024-04-09T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.58
563131,Bethania St,2024-04-09T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.01
563131,Bethania St,2024-04-09T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.01
563131,Bethania St,2024-04-09T13:20:00.000+00:00,feeder,1,N Current (RMS),A,38.6
563131,Bethania St,2024-04-09T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
563131,Bethania St,2024-04-09T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
563131,Bethania St,2024-04-09T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.1
563131,Bethania St,2024-04-09T13:20:00.000+00:00,transformer,,Temperature,C,16.3
563131,Bethania St,2024-04-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
563131,Bethania St,2024-04-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
563131,Bethania St,2024-04-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
563131,Bethania St,2024-04-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
563131,Bethania St,2024-04-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
563131,Bethania St,2024-04-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
563131,Bethania St,2024-04-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
563131,Bethania St,2024-04-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
563131,Bethania St,2024-04-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
563131,Bethania St,2024-04-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,31.45
563131,Bethania St,2024-04-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,27.54
563131,Bethania St,2024-04-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,33.97
563131,Bethania St,2024-04-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
563131,Bethania St,2024-04-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
563131,Bethania St,2024-04-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
563131,Bethania St,2024-04-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
563131,Bethania St,2024-04-09T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
563131,Bethania St,2024-04-09T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
563131,Bethania St,2024-04-09T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
563131,Bethania St,2024-04-09T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.22
563131,Bethania St,2024-04-09T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.91
563131,Bethania St,2024-04-09T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.4
563131,Bethania St,2024-04-09T13:10:00.000+00:00,feeder,4,N Current (RMS),A,13.5
563131,Bethania St,2024-04-09T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
563131,Bethania St,2024-04-09T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.9
563131,Bethania St,2024-04-09T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
563131,Bethania St,2024-04-09T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
563131,Bethania St,2024-04-09T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
563131,Bethania St,2024-04-09T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
563131,Bethania St,2024-04-09T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.01
563131,Bethania St,2024-04-09T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.81
563131,Bethania St,2024-04-09T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.41
563131,Bethania St,2024-04-09T13:10:00.000+00:00,feeder,3,N Current (RMS),A,23.9
563131,Bethania St,2024-04-09T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.7
563131,Bethania St,2024-04-09T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.0
563131,Bethania St,2024-04-09T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.3
563131,Bethania St,2024-04-09T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
563131,Bethania St,2024-04-09T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
563131,Bethania St,2024-04-09T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
563131,Bethania St,2024-04-09T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.5
563131,Bethania St,2024-04-09T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.5
563131,Bethania St,2024-04-09T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.81
563131,Bethania St,2024-04-09T13:10:00.000+00:00,feeder,2,N Current (RMS),A,23.0
563131,Bethania St,2024-04-09T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
563131,Bethania St,2024-04-09T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
563131,Bethania St,2024-04-09T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
563131,Bethania St,2024-04-09T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.92
563131,Bethania St,2024-04-09T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
563131,Bethania St,2024-04-09T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.05
563131,Bethania St,2024-04-09T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.43
563131,Bethania St,2024-04-09T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.2
563131,Bethania St,2024-04-09T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.12
563131,Bethania St,2024-04-09T13:10:00.000+00:00,feeder,1,N Current (RMS),A,46.9
563131,Bethania St,2024-04-09T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.6
563131,Bethania St,2024-04-09T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.4
563131,Bethania St,2024-04-09T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,86.0
563131,Bethania St,2024-04-09T13:10:00.000+00:00,transformer,,Temperature,C,16.1
563131,Bethania St,2024-04-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
563131,Bethania St,2024-04-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
563131,Bethania St,2024-04-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
563131,Bethania St,2024-04-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
563131,Bethania St,2024-04-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
563131,Bethania St,2024-04-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
563131,Bethania St,2024-04-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
563131,Bethania St,2024-04-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
563131,Bethania St,2024-04-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
563131,Bethania St,2024-04-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,29.16
563131,Bethania St,2024-04-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,28.43
563131,Bethania St,2024-04-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,37.74
563131,Bethania St,2024-04-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,71.7
563131,Bethania St,2024-04-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
563131,Bethania St,2024-04-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
563131,Bethania St,2024-04-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
563131,Bethania St,2024-04-09T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
563131,Bethania St,2024-04-09T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
563131,Bethania St,2024-04-09T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
563131,Bethania St,2024-04-09T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.4
563131,Bethania St,2024-04-09T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.72
563131,Bethania St,2024-04-09T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.94
563131,Bethania St,2024-04-09T13:00:00.000+00:00,feeder,4,N Current (RMS),A,17.6
563131,Bethania St,2024-04-09T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
563131,Bethania St,2024-04-09T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
563131,Bethania St,2024-04-09T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
563131,Bethania St,2024-04-09T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
563131,Bethania St,2024-04-09T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
563131,Bethania St,2024-04-09T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
563131,Bethania St,2024-04-09T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.81
563131,Bethania St,2024-04-09T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.35
563131,Bethania St,2024-04-09T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.98
563131,Bethania St,2024-04-09T13:00:00.000+00:00,feeder,3,N Current (RMS),A,26.7
563131,Bethania St,2024-04-09T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.8
563131,Bethania St,2024-04-09T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.5
563131,Bethania St,2024-04-09T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.8
563131,Bethania St,2024-04-09T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
563131,Bethania St,2024-04-09T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
563131,Bethania St,2024-04-09T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
563131,Bethania St,2024-04-09T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.39
563131,Bethania St,2024-04-09T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.4
563131,Bethania St,2024-04-09T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.93
563131,Bethania St,2024-04-09T13:00:00.000+00:00,feeder,2,N Current (RMS),A,18.0
563131,Bethania St,2024-04-09T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
563131,Bethania St,2024-04-09T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
563131,Bethania St,2024-04-09T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
563131,Bethania St,2024-04-09T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
563131,Bethania St,2024-04-09T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
563131,Bethania St,2024-04-09T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.09
563131,Bethania St,2024-04-09T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.75
563131,Bethania St,2024-04-09T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.59
563131,Bethania St,2024-04-09T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.31
563131,Bethania St,2024-04-09T13:00:00.000+00:00,feeder,1,N Current (RMS),A,40.1
563131,Bethania St,2024-04-09T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
563131,Bethania St,2024-04-09T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
563131,Bethania St,2024-04-09T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.7
563131,Bethania St,2024-04-09T13:00:00.000+00:00,transformer,,Temperature,C,16.1
563131,Bethania St,2024-04-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
563131,Bethania St,2024-04-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
563131,Bethania St,2024-04-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
563131,Bethania St,2024-04-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
563131,Bethania St,2024-04-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
563131,Bethania St,2024-04-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
563131,Bethania St,2024-04-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
563131,Bethania St,2024-04-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
563131,Bethania St,2024-04-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
563131,Bethania St,2024-04-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,27.35
563131,Bethania St,2024-04-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,27.06
563131,Bethania St,2024-04-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,36.15
563131,Bethania St,2024-04-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,73.5
563131,Bethania St,2024-04-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
563131,Bethania St,2024-04-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
563131,Bethania St,2024-04-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
563131,Bethania St,2024-04-09T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
563131,Bethania St,2024-04-09T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
563131,Bethania St,2024-04-09T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
563131,Bethania St,2024-04-09T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.3
563131,Bethania St,2024-04-09T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.05
563131,Bethania St,2024-04-09T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.23
563131,Bethania St,2024-04-09T12:50:00.000+00:00,feeder,4,N Current (RMS),A,24.0
563131,Bethania St,2024-04-09T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
563131,Bethania St,2024-04-09T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
563131,Bethania St,2024-04-09T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.6
563131,Bethania St,2024-04-09T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
563131,Bethania St,2024-04-09T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
563131,Bethania St,2024-04-09T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
563131,Bethania St,2024-04-09T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.43
563131,Bethania St,2024-04-09T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.87
563131,Bethania St,2024-04-09T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.06
563131,Bethania St,2024-04-09T12:50:00.000+00:00,feeder,3,N Current (RMS),A,22.7
563131,Bethania St,2024-04-09T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.5
563131,Bethania St,2024-04-09T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.2
563131,Bethania St,2024-04-09T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.2
563131,Bethania St,2024-04-09T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
563131,Bethania St,2024-04-09T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
563131,Bethania St,2024-04-09T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
563131,Bethania St,2024-04-09T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.82
563131,Bethania St,2024-04-09T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.51
563131,Bethania St,2024-04-09T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.48
563131,Bethania St,2024-04-09T12:50:00.000+00:00,feeder,2,N Current (RMS),A,17.7
563131,Bethania St,2024-04-09T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.1
563131,Bethania St,2024-04-09T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
563131,Bethania St,2024-04-09T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
563131,Bethania St,2024-04-09T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
563131,Bethania St,2024-04-09T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
563131,Bethania St,2024-04-09T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.24
563131,Bethania St,2024-04-09T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.59
563131,Bethania St,2024-04-09T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.76
563131,Bethania St,2024-04-09T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.13
563131,Bethania St,2024-04-09T12:50:00.000+00:00,feeder,1,N Current (RMS),A,38.9
563131,Bethania St,2024-04-09T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.4
563131,Bethania St,2024-04-09T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.2
563131,Bethania St,2024-04-09T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,77.2
563131,Bethania St,2024-04-09T12:50:00.000+00:00,transformer,,Temperature,C,15.9
563131,Bethania St,2024-04-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
563131,Bethania St,2024-04-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
563131,Bethania St,2024-04-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
563131,Bethania St,2024-04-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
563131,Bethania St,2024-04-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
563131,Bethania St,2024-04-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
563131,Bethania St,2024-04-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
563131,Bethania St,2024-04-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
563131,Bethania St,2024-04-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
563131,Bethania St,2024-04-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,30.14
563131,Bethania St,2024-04-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,27.2
563131,Bethania St,2024-04-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,37.9
563131,Bethania St,2024-04-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,71.8
563131,Bethania St,2024-04-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
563131,Bethania St,2024-04-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
563131,Bethania St,2024-04-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
563131,Bethania St,2024-04-09T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
563131,Bethania St,2024-04-09T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.29
563131,Bethania St,2024-04-09T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
563131,Bethania St,2024-04-09T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.73
563131,Bethania St,2024-04-09T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.8
563131,Bethania St,2024-04-09T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.12
563131,Bethania St,2024-04-09T12:40:00.000+00:00,feeder,4,N Current (RMS),A,25.0
563131,Bethania St,2024-04-09T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
563131,Bethania St,2024-04-09T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.7
563131,Bethania St,2024-04-09T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.1
563131,Bethania St,2024-04-09T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.38
563131,Bethania St,2024-04-09T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
563131,Bethania St,2024-04-09T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
563131,Bethania St,2024-04-09T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.79
563131,Bethania St,2024-04-09T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.91
563131,Bethania St,2024-04-09T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.36
563131,Bethania St,2024-04-09T12:40:00.000+00:00,feeder,3,N Current (RMS),A,28.0
563131,Bethania St,2024-04-09T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.6
563131,Bethania St,2024-04-09T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.4
563131,Bethania St,2024-04-09T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
563131,Bethania St,2024-04-09T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
563131,Bethania St,2024-04-09T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
563131,Bethania St,2024-04-09T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
563131,Bethania St,2024-04-09T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.69
563131,Bethania St,2024-04-09T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.76
563131,Bethania St,2024-04-09T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.14
563131,Bethania St,2024-04-09T12:40:00.000+00:00,feeder,2,N Current (RMS),A,22.0
563131,Bethania St,2024-04-09T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
563131,Bethania St,2024-04-09T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
563131,Bethania St,2024-04-09T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
563131,Bethania St,2024-04-09T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
563131,Bethania St,2024-04-09T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
563131,Bethania St,2024-04-09T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.23
563131,Bethania St,2024-04-09T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.17
563131,Bethania St,2024-04-09T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.4
563131,Bethania St,2024-04-09T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.96
563131,Bethania St,2024-04-09T12:40:00.000+00:00,feeder,1,N Current (RMS),A,34.4
563131,Bethania St,2024-04-09T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
563131,Bethania St,2024-04-09T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.4
563131,Bethania St,2024-04-09T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.1
563131,Bethania St,2024-04-09T12:40:00.000+00:00,transformer,,Temperature,C,16.2
563131,Bethania St,2024-04-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
563131,Bethania St,2024-04-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
563131,Bethania St,2024-04-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
563131,Bethania St,2024-04-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
563131,Bethania St,2024-04-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
563131,Bethania St,2024-04-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
563131,Bethania St,2024-04-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
563131,Bethania St,2024-04-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
563131,Bethania St,2024-04-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
563131,Bethania St,2024-04-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,31.39
563131,Bethania St,2024-04-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,31.88
563131,Bethania St,2024-04-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,34.58
563131,Bethania St,2024-04-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
563131,Bethania St,2024-04-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
563131,Bethania St,2024-04-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
563131,Bethania St,2024-04-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
563131,Bethania St,2024-04-09T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
563131,Bethania St,2024-04-09T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.62
563131,Bethania St,2024-04-09T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
563131,Bethania St,2024-04-09T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.89
563131,Bethania St,2024-04-09T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.84
563131,Bethania St,2024-04-09T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.97
563131,Bethania St,2024-04-09T12:30:00.000+00:00,feeder,4,N Current (RMS),A,14.5
563131,Bethania St,2024-04-09T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
563131,Bethania St,2024-04-09T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
563131,Bethania St,2024-04-09T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.6
563131,Bethania St,2024-04-09T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.84
563131,Bethania St,2024-04-09T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
563131,Bethania St,2024-04-09T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
563131,Bethania St,2024-04-09T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.8
563131,Bethania St,2024-04-09T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.3
563131,Bethania St,2024-04-09T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.97
563131,Bethania St,2024-04-09T12:30:00.000+00:00,feeder,3,N Current (RMS),A,28.6
563131,Bethania St,2024-04-09T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.6
563131,Bethania St,2024-04-09T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,60.4
563131,Bethania St,2024-04-09T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.7
563131,Bethania St,2024-04-09T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
563131,Bethania St,2024-04-09T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
563131,Bethania St,2024-04-09T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.57
563131,Bethania St,2024-04-09T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.73
563131,Bethania St,2024-04-09T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.04
563131,Bethania St,2024-04-09T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.45
563131,Bethania St,2024-04-09T12:30:00.000+00:00,feeder,2,N Current (RMS),A,27.6
563131,Bethania St,2024-04-09T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.6
563131,Bethania St,2024-04-09T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
563131,Bethania St,2024-04-09T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
563131,Bethania St,2024-04-09T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
563131,Bethania St,2024-04-09T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
563131,Bethania St,2024-04-09T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.71
563131,Bethania St,2024-04-09T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.47
563131,Bethania St,2024-04-09T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
563131,Bethania St,2024-04-09T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.34
563131,Bethania St,2024-04-09T12:30:00.000+00:00,feeder,1,N Current (RMS),A,38.2
563131,Bethania St,2024-04-09T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
563131,Bethania St,2024-04-09T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
563131,Bethania St,2024-04-09T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.7
563131,Bethania St,2024-04-09T12:30:00.000+00:00,transformer,,Temperature,C,16.1
563131,Bethania St,2024-04-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
563131,Bethania St,2024-04-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
563131,Bethania St,2024-04-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
563131,Bethania St,2024-04-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
563131,Bethania St,2024-04-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
563131,Bethania St,2024-04-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
563131,Bethania St,2024-04-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
563131,Bethania St,2024-04-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
563131,Bethania St,2024-04-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
563131,Bethania St,2024-04-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,30.9
563131,Bethania St,2024-04-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,35.19
563131,Bethania St,2024-04-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,31.73
563131,Bethania St,2024-04-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
563131,Bethania St,2024-04-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
563131,Bethania St,2024-04-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
563131,Bethania St,2024-04-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
563131,Bethania St,2024-04-09T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
563131,Bethania St,2024-04-09T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.41
563131,Bethania St,2024-04-09T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
563131,Bethania St,2024-04-09T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.33
563131,Bethania St,2024-04-09T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.57
563131,Bethania St,2024-04-09T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.99
563131,Bethania St,2024-04-09T12:20:00.000+00:00,feeder,4,N Current (RMS),A,10.8
563131,Bethania St,2024-04-09T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
563131,Bethania St,2024-04-09T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.1
563131,Bethania St,2024-04-09T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
563131,Bethania St,2024-04-09T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.52
563131,Bethania St,2024-04-09T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
563131,Bethania St,2024-04-09T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
563131,Bethania St,2024-04-09T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.33
563131,Bethania St,2024-04-09T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.34
563131,Bethania St,2024-04-09T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.33
563131,Bethania St,2024-04-09T12:20:00.000+00:00,feeder,3,N Current (RMS),A,34.3
563131,Bethania St,2024-04-09T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.6
563131,Bethania St,2024-04-09T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,69.5
563131,Bethania St,2024-04-09T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.9
563131,Bethania St,2024-04-09T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
563131,Bethania St,2024-04-09T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
563131,Bethania St,2024-04-09T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
563131,Bethania St,2024-04-09T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.34
563131,Bethania St,2024-04-09T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.55
563131,Bethania St,2024-04-09T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.54
563131,Bethania St,2024-04-09T12:20:00.000+00:00,feeder,2,N Current (RMS),A,22.0
563131,Bethania St,2024-04-09T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.3
563131,Bethania St,2024-04-09T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
563131,Bethania St,2024-04-09T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.3
563131,Bethania St,2024-04-09T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
563131,Bethania St,2024-04-09T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
563131,Bethania St,2024-04-09T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.12
563131,Bethania St,2024-04-09T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.15
563131,Bethania St,2024-04-09T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.47
563131,Bethania St,2024-04-09T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.03
563131,Bethania St,2024-04-09T12:20:00.000+00:00,feeder,1,N Current (RMS),A,35.2
563131,Bethania St,2024-04-09T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.9
563131,Bethania St,2024-04-09T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.8
563131,Bethania St,2024-04-09T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.4
563131,Bethania St,2024-04-09T12:20:00.000+00:00,transformer,,Temperature,C,15.8
563131,Bethania St,2024-04-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
563131,Bethania St,2024-04-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
563131,Bethania St,2024-04-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
563131,Bethania St,2024-04-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
563131,Bethania St,2024-04-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
563131,Bethania St,2024-04-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
563131,Bethania St,2024-04-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
563131,Bethania St,2024-04-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
563131,Bethania St,2024-04-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
563131,Bethania St,2024-04-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,31.15
563131,Bethania St,2024-04-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,36.94
563131,Bethania St,2024-04-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,32.88
563131,Bethania St,2024-04-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
563131,Bethania St,2024-04-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
563131,Bethania St,2024-04-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
563131,Bethania St,2024-04-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
563131,Bethania St,2024-04-09T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
563131,Bethania St,2024-04-09T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
563131,Bethania St,2024-04-09T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
563131,Bethania St,2024-04-09T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.68
563131,Bethania St,2024-04-09T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.77
563131,Bethania St,2024-04-09T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.59
563131,Bethania St,2024-04-09T12:10:00.000+00:00,feeder,4,N Current (RMS),A,17.0
563131,Bethania St,2024-04-09T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.9
563131,Bethania St,2024-04-09T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.8
563131,Bethania St,2024-04-09T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.6
563131,Bethania St,2024-04-09T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
563131,Bethania St,2024-04-09T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
563131,Bethania St,2024-04-09T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
563131,Bethania St,2024-04-09T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.53
563131,Bethania St,2024-04-09T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.98
563131,Bethania St,2024-04-09T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.38
563131,Bethania St,2024-04-09T12:10:00.000+00:00,feeder,3,N Current (RMS),A,25.2
563131,Bethania St,2024-04-09T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
563131,Bethania St,2024-04-09T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.9
563131,Bethania St,2024-04-09T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.9
563131,Bethania St,2024-04-09T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
563131,Bethania St,2024-04-09T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
563131,Bethania St,2024-04-09T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
563131,Bethania St,2024-04-09T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.75
563131,Bethania St,2024-04-09T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.99
563131,Bethania St,2024-04-09T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.31
563131,Bethania St,2024-04-09T12:10:00.000+00:00,feeder,2,N Current (RMS),A,19.5
563131,Bethania St,2024-04-09T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.3
563131,Bethania St,2024-04-09T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
563131,Bethania St,2024-04-09T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.3
563131,Bethania St,2024-04-09T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
563131,Bethania St,2024-04-09T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
563131,Bethania St,2024-04-09T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.93
563131,Bethania St,2024-04-09T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.36
563131,Bethania St,2024-04-09T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.14
563131,Bethania St,2024-04-09T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.26
563131,Bethania St,2024-04-09T12:10:00.000+00:00,feeder,1,N Current (RMS),A,45.2
563131,Bethania St,2024-04-09T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.0
563131,Bethania St,2024-04-09T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.0
563131,Bethania St,2024-04-09T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,79.8
563131,Bethania St,2024-04-09T12:10:00.000+00:00,transformer,,Temperature,C,15.3
563131,Bethania St,2024-04-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
563131,Bethania St,2024-04-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
563131,Bethania St,2024-04-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
563131,Bethania St,2024-04-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
563131,Bethania St,2024-04-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
563131,Bethania St,2024-04-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
563131,Bethania St,2024-04-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
563131,Bethania St,2024-04-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563131,Bethania St,2024-04-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
563131,Bethania St,2024-04-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,32.31
563131,Bethania St,2024-04-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,37.87
563131,Bethania St,2024-04-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,35.54
563131,Bethania St,2024-04-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
563131,Bethania St,2024-04-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
563131,Bethania St,2024-04-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
