Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563131,Bethania St,2024-04-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
563131,Bethania St,2024-04-09T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
563131,Bethania St,2024-04-09T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
563131,Bethania St,2024-04-09T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
563131,Bethania St,2024-04-09T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.42
563131,Bethania St,2024-04-09T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.27
563131,Bethania St,2024-04-09T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.93
563131,Bethania St,2024-04-09T12:00:00.000+00:00,feeder,4,N Current (RMS),A,7.6
563131,Bethania St,2024-04-09T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
563131,Bethania St,2024-04-09T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
563131,Bethania St,2024-04-09T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
563131,Bethania St,2024-04-09T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
563131,Bethania St,2024-04-09T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
563131,Bethania St,2024-04-09T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
563131,Bethania St,2024-04-09T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.53
563131,Bethania St,2024-04-09T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.51
563131,Bethania St,2024-04-09T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.22
563131,Bethania St,2024-04-09T12:00:00.000+00:00,feeder,3,N Current (RMS),A,24.9
563131,Bethania St,2024-04-09T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.9
563131,Bethania St,2024-04-09T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.7
563131,Bethania St,2024-04-09T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
563131,Bethania St,2024-04-09T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
563131,Bethania St,2024-04-09T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
563131,Bethania St,2024-04-09T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
563131,Bethania St,2024-04-09T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.68
563131,Bethania St,2024-04-09T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.44
563131,Bethania St,2024-04-09T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.65
563131,Bethania St,2024-04-09T12:00:00.000+00:00,feeder,2,N Current (RMS),A,24.8
563131,Bethania St,2024-04-09T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.9
563131,Bethania St,2024-04-09T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
563131,Bethania St,2024-04-09T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.3
563131,Bethania St,2024-04-09T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
563131,Bethania St,2024-04-09T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
563131,Bethania St,2024-04-09T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.59
563131,Bethania St,2024-04-09T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.55
563131,Bethania St,2024-04-09T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.11
563131,Bethania St,2024-04-09T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.89
563131,Bethania St,2024-04-09T12:00:00.000+00:00,feeder,1,N Current (RMS),A,38.5
563131,Bethania St,2024-04-09T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.9
563131,Bethania St,2024-04-09T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.3
563131,Bethania St,2024-04-09T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,82.0
563131,Bethania St,2024-04-09T12:00:00.000+00:00,transformer,,Temperature,C,15.2
563131,Bethania St,2024-04-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
563131,Bethania St,2024-04-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
563131,Bethania St,2024-04-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
563131,Bethania St,2024-04-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
563131,Bethania St,2024-04-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
563131,Bethania St,2024-04-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
563131,Bethania St,2024-04-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
563131,Bethania St,2024-04-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
563131,Bethania St,2024-04-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
563131,Bethania St,2024-04-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,33.19
563131,Bethania St,2024-04-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,31.33
563131,Bethania St,2024-04-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,35.68
563131,Bethania St,2024-04-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
563131,Bethania St,2024-04-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
563131,Bethania St,2024-04-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
563131,Bethania St,2024-04-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
563131,Bethania St,2024-04-09T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
563131,Bethania St,2024-04-09T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
563131,Bethania St,2024-04-09T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
563131,Bethania St,2024-04-09T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.59
563131,Bethania St,2024-04-09T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.33
563131,Bethania St,2024-04-09T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.53
563131,Bethania St,2024-04-09T11:50:00.000+00:00,feeder,4,N Current (RMS),A,9.6
563131,Bethania St,2024-04-09T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
563131,Bethania St,2024-04-09T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
563131,Bethania St,2024-04-09T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
563131,Bethania St,2024-04-09T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
563131,Bethania St,2024-04-09T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
563131,Bethania St,2024-04-09T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.6
563131,Bethania St,2024-04-09T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.3
563131,Bethania St,2024-04-09T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.77
563131,Bethania St,2024-04-09T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.18
563131,Bethania St,2024-04-09T11:50:00.000+00:00,feeder,3,N Current (RMS),A,24.5
563131,Bethania St,2024-04-09T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.7
563131,Bethania St,2024-04-09T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.9
563131,Bethania St,2024-04-09T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
563131,Bethania St,2024-04-09T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
563131,Bethania St,2024-04-09T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
563131,Bethania St,2024-04-09T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
563131,Bethania St,2024-04-09T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.78
563131,Bethania St,2024-04-09T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.44
563131,Bethania St,2024-04-09T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.17
563131,Bethania St,2024-04-09T11:50:00.000+00:00,feeder,2,N Current (RMS),A,20.8
563131,Bethania St,2024-04-09T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.3
563131,Bethania St,2024-04-09T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
563131,Bethania St,2024-04-09T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
563131,Bethania St,2024-04-09T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
563131,Bethania St,2024-04-09T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
563131,Bethania St,2024-04-09T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.31
563131,Bethania St,2024-04-09T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.84
563131,Bethania St,2024-04-09T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.34
563131,Bethania St,2024-04-09T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.4
563131,Bethania St,2024-04-09T11:50:00.000+00:00,feeder,1,N Current (RMS),A,30.4
563131,Bethania St,2024-04-09T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.3
563131,Bethania St,2024-04-09T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.4
563131,Bethania St,2024-04-09T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.7
563131,Bethania St,2024-04-09T11:50:00.000+00:00,transformer,,Temperature,C,15.0
563131,Bethania St,2024-04-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
563131,Bethania St,2024-04-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
563131,Bethania St,2024-04-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
563131,Bethania St,2024-04-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
563131,Bethania St,2024-04-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
563131,Bethania St,2024-04-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
563131,Bethania St,2024-04-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
563131,Bethania St,2024-04-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
563131,Bethania St,2024-04-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
563131,Bethania St,2024-04-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,34.51
563131,Bethania St,2024-04-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,31.88
563131,Bethania St,2024-04-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,33.28
563131,Bethania St,2024-04-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
563131,Bethania St,2024-04-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
563131,Bethania St,2024-04-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
563131,Bethania St,2024-04-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
563131,Bethania St,2024-04-09T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
563131,Bethania St,2024-04-09T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
563131,Bethania St,2024-04-09T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
563131,Bethania St,2024-04-09T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.15
563131,Bethania St,2024-04-09T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.5
563131,Bethania St,2024-04-09T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.97
563131,Bethania St,2024-04-09T11:40:00.000+00:00,feeder,4,N Current (RMS),A,10.1
563131,Bethania St,2024-04-09T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
563131,Bethania St,2024-04-09T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
563131,Bethania St,2024-04-09T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
563131,Bethania St,2024-04-09T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
563131,Bethania St,2024-04-09T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
563131,Bethania St,2024-04-09T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.7
563131,Bethania St,2024-04-09T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.51
563131,Bethania St,2024-04-09T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.93
563131,Bethania St,2024-04-09T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.39
563131,Bethania St,2024-04-09T11:40:00.000+00:00,feeder,3,N Current (RMS),A,27.9
563131,Bethania St,2024-04-09T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.2
563131,Bethania St,2024-04-09T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.7
563131,Bethania St,2024-04-09T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.7
563131,Bethania St,2024-04-09T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
563131,Bethania St,2024-04-09T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
563131,Bethania St,2024-04-09T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
563131,Bethania St,2024-04-09T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.94
563131,Bethania St,2024-04-09T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.5
563131,Bethania St,2024-04-09T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.78
563131,Bethania St,2024-04-09T11:40:00.000+00:00,feeder,2,N Current (RMS),A,17.5
563131,Bethania St,2024-04-09T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
563131,Bethania St,2024-04-09T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
563131,Bethania St,2024-04-09T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
563131,Bethania St,2024-04-09T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
563131,Bethania St,2024-04-09T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
563131,Bethania St,2024-04-09T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.38
563131,Bethania St,2024-04-09T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.46
563131,Bethania St,2024-04-09T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.57
563131,Bethania St,2024-04-09T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.1
563131,Bethania St,2024-04-09T11:40:00.000+00:00,feeder,1,N Current (RMS),A,34.2
563131,Bethania St,2024-04-09T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.3
563131,Bethania St,2024-04-09T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.3
563131,Bethania St,2024-04-09T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,73.4
563131,Bethania St,2024-04-09T11:40:00.000+00:00,transformer,,Temperature,C,14.8
563131,Bethania St,2024-04-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
563131,Bethania St,2024-04-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
563131,Bethania St,2024-04-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
563131,Bethania St,2024-04-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
563131,Bethania St,2024-04-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
563131,Bethania St,2024-04-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
563131,Bethania St,2024-04-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
563131,Bethania St,2024-04-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
563131,Bethania St,2024-04-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.05
563131,Bethania St,2024-04-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,31.07
563131,Bethania St,2024-04-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,28.5
563131,Bethania St,2024-04-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,35.24
563131,Bethania St,2024-04-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
563131,Bethania St,2024-04-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
563131,Bethania St,2024-04-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
563131,Bethania St,2024-04-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
563131,Bethania St,2024-04-09T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
563131,Bethania St,2024-04-09T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
563131,Bethania St,2024-04-09T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
563131,Bethania St,2024-04-09T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.26
563131,Bethania St,2024-04-09T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.37
563131,Bethania St,2024-04-09T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.01
563131,Bethania St,2024-04-09T11:30:00.000+00:00,feeder,4,N Current (RMS),A,7.7
563131,Bethania St,2024-04-09T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
563131,Bethania St,2024-04-09T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
563131,Bethania St,2024-04-09T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
563131,Bethania St,2024-04-09T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
563131,Bethania St,2024-04-09T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
563131,Bethania St,2024-04-09T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
563131,Bethania St,2024-04-09T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.82
563131,Bethania St,2024-04-09T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.62
563131,Bethania St,2024-04-09T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.9
563131,Bethania St,2024-04-09T11:30:00.000+00:00,feeder,3,N Current (RMS),A,25.2
563131,Bethania St,2024-04-09T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.8
563131,Bethania St,2024-04-09T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.6
563131,Bethania St,2024-04-09T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
563131,Bethania St,2024-04-09T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
563131,Bethania St,2024-04-09T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
563131,Bethania St,2024-04-09T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
563131,Bethania St,2024-04-09T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.79
563131,Bethania St,2024-04-09T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.84
563131,Bethania St,2024-04-09T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.49
563131,Bethania St,2024-04-09T11:30:00.000+00:00,feeder,2,N Current (RMS),A,20.1
563131,Bethania St,2024-04-09T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.3
563131,Bethania St,2024-04-09T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
563131,Bethania St,2024-04-09T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
563131,Bethania St,2024-04-09T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
563131,Bethania St,2024-04-09T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
563131,Bethania St,2024-04-09T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.65
563131,Bethania St,2024-04-09T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.07
563131,Bethania St,2024-04-09T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.69
563131,Bethania St,2024-04-09T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.06
563131,Bethania St,2024-04-09T11:30:00.000+00:00,feeder,1,N Current (RMS),A,31.7
563131,Bethania St,2024-04-09T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.1
563131,Bethania St,2024-04-09T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.4
563131,Bethania St,2024-04-09T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.8
563131,Bethania St,2024-04-09T11:30:00.000+00:00,transformer,,Temperature,C,14.9
563131,Bethania St,2024-04-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
563131,Bethania St,2024-04-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
563131,Bethania St,2024-04-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
563131,Bethania St,2024-04-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
563131,Bethania St,2024-04-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
563131,Bethania St,2024-04-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
563131,Bethania St,2024-04-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
563131,Bethania St,2024-04-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
563131,Bethania St,2024-04-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
563131,Bethania St,2024-04-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,34.94
563131,Bethania St,2024-04-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,28.52
563131,Bethania St,2024-04-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,32.46
563131,Bethania St,2024-04-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
563131,Bethania St,2024-04-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
563131,Bethania St,2024-04-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
563131,Bethania St,2024-04-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
563131,Bethania St,2024-04-09T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
563131,Bethania St,2024-04-09T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
563131,Bethania St,2024-04-09T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
563131,Bethania St,2024-04-09T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.96
563131,Bethania St,2024-04-09T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.4
563131,Bethania St,2024-04-09T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.58
563131,Bethania St,2024-04-09T11:20:00.000+00:00,feeder,4,N Current (RMS),A,15.9
563131,Bethania St,2024-04-09T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.6
563131,Bethania St,2024-04-09T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
563131,Bethania St,2024-04-09T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.2
563131,Bethania St,2024-04-09T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
563131,Bethania St,2024-04-09T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
563131,Bethania St,2024-04-09T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
563131,Bethania St,2024-04-09T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.05
563131,Bethania St,2024-04-09T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.31
563131,Bethania St,2024-04-09T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.68
563131,Bethania St,2024-04-09T11:20:00.000+00:00,feeder,3,N Current (RMS),A,28.9
563131,Bethania St,2024-04-09T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.9
563131,Bethania St,2024-04-09T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.0
563131,Bethania St,2024-04-09T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
563131,Bethania St,2024-04-09T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
563131,Bethania St,2024-04-09T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
563131,Bethania St,2024-04-09T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
563131,Bethania St,2024-04-09T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.96
563131,Bethania St,2024-04-09T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.41
563131,Bethania St,2024-04-09T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.48
563131,Bethania St,2024-04-09T11:20:00.000+00:00,feeder,2,N Current (RMS),A,19.9
563131,Bethania St,2024-04-09T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
563131,Bethania St,2024-04-09T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
563131,Bethania St,2024-04-09T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
563131,Bethania St,2024-04-09T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
563131,Bethania St,2024-04-09T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
563131,Bethania St,2024-04-09T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.24
563131,Bethania St,2024-04-09T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.69
563131,Bethania St,2024-04-09T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.55
563131,Bethania St,2024-04-09T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.8
563131,Bethania St,2024-04-09T11:20:00.000+00:00,feeder,1,N Current (RMS),A,25.4
563131,Bethania St,2024-04-09T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.3
563131,Bethania St,2024-04-09T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.1
563131,Bethania St,2024-04-09T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.4
563131,Bethania St,2024-04-09T11:20:00.000+00:00,transformer,,Temperature,C,14.8
563131,Bethania St,2024-04-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
563131,Bethania St,2024-04-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
563131,Bethania St,2024-04-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
563131,Bethania St,2024-04-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
563131,Bethania St,2024-04-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
563131,Bethania St,2024-04-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
563131,Bethania St,2024-04-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
563131,Bethania St,2024-04-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
563131,Bethania St,2024-04-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
563131,Bethania St,2024-04-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,28.66
563131,Bethania St,2024-04-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.67
563131,Bethania St,2024-04-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,31.55
563131,Bethania St,2024-04-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
563131,Bethania St,2024-04-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
563131,Bethania St,2024-04-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
563131,Bethania St,2024-04-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
563131,Bethania St,2024-04-09T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
563131,Bethania St,2024-04-09T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
563131,Bethania St,2024-04-09T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
563131,Bethania St,2024-04-09T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.09
563131,Bethania St,2024-04-09T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.8
563131,Bethania St,2024-04-09T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.88
563131,Bethania St,2024-04-09T11:10:00.000+00:00,feeder,4,N Current (RMS),A,9.9
563131,Bethania St,2024-04-09T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
563131,Bethania St,2024-04-09T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
563131,Bethania St,2024-04-09T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
563131,Bethania St,2024-04-09T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
563131,Bethania St,2024-04-09T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
563131,Bethania St,2024-04-09T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
563131,Bethania St,2024-04-09T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.41
563131,Bethania St,2024-04-09T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.4
563131,Bethania St,2024-04-09T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.54
563131,Bethania St,2024-04-09T11:10:00.000+00:00,feeder,3,N Current (RMS),A,30.0
563131,Bethania St,2024-04-09T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.5
563131,Bethania St,2024-04-09T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.0
563131,Bethania St,2024-04-09T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
563131,Bethania St,2024-04-09T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
563131,Bethania St,2024-04-09T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
563131,Bethania St,2024-04-09T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
563131,Bethania St,2024-04-09T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.7
563131,Bethania St,2024-04-09T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.55
563131,Bethania St,2024-04-09T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.66
563131,Bethania St,2024-04-09T11:10:00.000+00:00,feeder,2,N Current (RMS),A,23.8
563131,Bethania St,2024-04-09T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.4
563131,Bethania St,2024-04-09T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
563131,Bethania St,2024-04-09T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
563131,Bethania St,2024-04-09T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
563131,Bethania St,2024-04-09T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
563131,Bethania St,2024-04-09T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.14
563131,Bethania St,2024-04-09T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.34
563131,Bethania St,2024-04-09T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.56
563131,Bethania St,2024-04-09T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.6
563131,Bethania St,2024-04-09T11:10:00.000+00:00,feeder,1,N Current (RMS),A,29.4
563131,Bethania St,2024-04-09T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.9
563131,Bethania St,2024-04-09T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.3
563131,Bethania St,2024-04-09T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.7
563131,Bethania St,2024-04-09T11:10:00.000+00:00,transformer,,Temperature,C,14.6
563131,Bethania St,2024-04-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
563131,Bethania St,2024-04-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
563131,Bethania St,2024-04-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
563131,Bethania St,2024-04-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
563131,Bethania St,2024-04-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
563131,Bethania St,2024-04-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
563131,Bethania St,2024-04-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
563131,Bethania St,2024-04-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
563131,Bethania St,2024-04-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
563131,Bethania St,2024-04-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,31.55
563131,Bethania St,2024-04-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,30.32
563131,Bethania St,2024-04-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,32.68
563131,Bethania St,2024-04-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
563131,Bethania St,2024-04-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
563131,Bethania St,2024-04-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
563131,Bethania St,2024-04-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
563131,Bethania St,2024-04-09T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
563131,Bethania St,2024-04-09T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
563131,Bethania St,2024-04-09T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
563131,Bethania St,2024-04-09T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.13
563131,Bethania St,2024-04-09T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.78
563131,Bethania St,2024-04-09T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.49
563131,Bethania St,2024-04-09T11:00:00.000+00:00,feeder,4,N Current (RMS),A,9.6
563131,Bethania St,2024-04-09T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
563131,Bethania St,2024-04-09T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
563131,Bethania St,2024-04-09T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.7
563131,Bethania St,2024-04-09T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
563131,Bethania St,2024-04-09T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
563131,Bethania St,2024-04-09T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
563131,Bethania St,2024-04-09T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.99
563131,Bethania St,2024-04-09T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.47
563131,Bethania St,2024-04-09T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.92
563131,Bethania St,2024-04-09T11:00:00.000+00:00,feeder,3,N Current (RMS),A,32.2
563131,Bethania St,2024-04-09T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.5
563131,Bethania St,2024-04-09T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.7
563131,Bethania St,2024-04-09T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
563131,Bethania St,2024-04-09T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
563131,Bethania St,2024-04-09T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
563131,Bethania St,2024-04-09T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
563131,Bethania St,2024-04-09T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.72
563131,Bethania St,2024-04-09T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.93
563131,Bethania St,2024-04-09T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.79
563131,Bethania St,2024-04-09T11:00:00.000+00:00,feeder,2,N Current (RMS),A,20.9
563131,Bethania St,2024-04-09T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
563131,Bethania St,2024-04-09T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
563131,Bethania St,2024-04-09T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
563131,Bethania St,2024-04-09T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
563131,Bethania St,2024-04-09T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
563131,Bethania St,2024-04-09T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.6
563131,Bethania St,2024-04-09T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.73
563131,Bethania St,2024-04-09T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.67
563131,Bethania St,2024-04-09T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.67
563131,Bethania St,2024-04-09T11:00:00.000+00:00,feeder,1,N Current (RMS),A,30.6
563131,Bethania St,2024-04-09T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.8
563131,Bethania St,2024-04-09T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.5
563131,Bethania St,2024-04-09T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.6
563131,Bethania St,2024-04-09T11:00:00.000+00:00,transformer,,Temperature,C,14.6
563131,Bethania St,2024-04-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
563131,Bethania St,2024-04-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
563131,Bethania St,2024-04-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
563131,Bethania St,2024-04-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
563131,Bethania St,2024-04-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
563131,Bethania St,2024-04-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
563131,Bethania St,2024-04-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
563131,Bethania St,2024-04-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
563131,Bethania St,2024-04-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
563131,Bethania St,2024-04-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,30.58
563131,Bethania St,2024-04-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,35.85
563131,Bethania St,2024-04-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,33.88
563131,Bethania St,2024-04-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
563131,Bethania St,2024-04-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
563131,Bethania St,2024-04-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
563131,Bethania St,2024-04-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
563131,Bethania St,2024-04-09T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
563131,Bethania St,2024-04-09T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
563131,Bethania St,2024-04-09T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
563131,Bethania St,2024-04-09T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.13
563131,Bethania St,2024-04-09T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.48
563131,Bethania St,2024-04-09T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.99
563131,Bethania St,2024-04-09T10:50:00.000+00:00,feeder,4,N Current (RMS),A,13.8
563131,Bethania St,2024-04-09T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
563131,Bethania St,2024-04-09T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.8
563131,Bethania St,2024-04-09T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.1
563131,Bethania St,2024-04-09T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
563131,Bethania St,2024-04-09T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
563131,Bethania St,2024-04-09T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
563131,Bethania St,2024-04-09T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.2
563131,Bethania St,2024-04-09T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.86
563131,Bethania St,2024-04-09T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.73
563131,Bethania St,2024-04-09T10:50:00.000+00:00,feeder,3,N Current (RMS),A,26.9
563131,Bethania St,2024-04-09T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.3
563131,Bethania St,2024-04-09T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.6
563131,Bethania St,2024-04-09T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
563131,Bethania St,2024-04-09T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
563131,Bethania St,2024-04-09T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
563131,Bethania St,2024-04-09T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
563131,Bethania St,2024-04-09T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.34
563131,Bethania St,2024-04-09T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.34
563131,Bethania St,2024-04-09T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.3
563131,Bethania St,2024-04-09T10:50:00.000+00:00,feeder,2,N Current (RMS),A,27.8
563131,Bethania St,2024-04-09T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
563131,Bethania St,2024-04-09T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.9
563131,Bethania St,2024-04-09T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.7
563131,Bethania St,2024-04-09T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
563131,Bethania St,2024-04-09T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
563131,Bethania St,2024-04-09T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.09
563131,Bethania St,2024-04-09T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.03
563131,Bethania St,2024-04-09T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.75
563131,Bethania St,2024-04-09T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.55
563131,Bethania St,2024-04-09T10:50:00.000+00:00,feeder,1,N Current (RMS),A,41.3
563131,Bethania St,2024-04-09T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.2
563131,Bethania St,2024-04-09T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.1
563131,Bethania St,2024-04-09T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.9
563131,Bethania St,2024-04-09T10:50:00.000+00:00,transformer,,Temperature,C,14.5
563131,Bethania St,2024-04-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
563131,Bethania St,2024-04-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
563131,Bethania St,2024-04-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
563131,Bethania St,2024-04-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
563131,Bethania St,2024-04-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
563131,Bethania St,2024-04-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
563131,Bethania St,2024-04-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563131,Bethania St,2024-04-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
563131,Bethania St,2024-04-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
563131,Bethania St,2024-04-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,24.71
563131,Bethania St,2024-04-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,36.43
563131,Bethania St,2024-04-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,32.57
563131,Bethania St,2024-04-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,84.2
563131,Bethania St,2024-04-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
563131,Bethania St,2024-04-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
563131,Bethania St,2024-04-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
563131,Bethania St,2024-04-09T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
563131,Bethania St,2024-04-09T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
563131,Bethania St,2024-04-09T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
563131,Bethania St,2024-04-09T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.6
563131,Bethania St,2024-04-09T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.66
563131,Bethania St,2024-04-09T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.31
563131,Bethania St,2024-04-09T10:40:00.000+00:00,feeder,4,N Current (RMS),A,15.8
563131,Bethania St,2024-04-09T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
563131,Bethania St,2024-04-09T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.3
563131,Bethania St,2024-04-09T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
563131,Bethania St,2024-04-09T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
563131,Bethania St,2024-04-09T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
563131,Bethania St,2024-04-09T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
563131,Bethania St,2024-04-09T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.77
563131,Bethania St,2024-04-09T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.22
563131,Bethania St,2024-04-09T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.98
563131,Bethania St,2024-04-09T10:40:00.000+00:00,feeder,3,N Current (RMS),A,23.5
563131,Bethania St,2024-04-09T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.4
563131,Bethania St,2024-04-09T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.7
563131,Bethania St,2024-04-09T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.3
563131,Bethania St,2024-04-09T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
563131,Bethania St,2024-04-09T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
563131,Bethania St,2024-04-09T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
563131,Bethania St,2024-04-09T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.12
563131,Bethania St,2024-04-09T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.14
563131,Bethania St,2024-04-09T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.9
563131,Bethania St,2024-04-09T10:40:00.000+00:00,feeder,2,N Current (RMS),A,19.3
563131,Bethania St,2024-04-09T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
563131,Bethania St,2024-04-09T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
563131,Bethania St,2024-04-09T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
563131,Bethania St,2024-04-09T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
563131,Bethania St,2024-04-09T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
563131,Bethania St,2024-04-09T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.38
563131,Bethania St,2024-04-09T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.08
563131,Bethania St,2024-04-09T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.19
563131,Bethania St,2024-04-09T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.96
563131,Bethania St,2024-04-09T10:40:00.000+00:00,feeder,1,N Current (RMS),A,35.6
563131,Bethania St,2024-04-09T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
563131,Bethania St,2024-04-09T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.6
563131,Bethania St,2024-04-09T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.6
563131,Bethania St,2024-04-09T10:40:00.000+00:00,transformer,,Temperature,C,14.3
563131,Bethania St,2024-04-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
563131,Bethania St,2024-04-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
563131,Bethania St,2024-04-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
563131,Bethania St,2024-04-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
563131,Bethania St,2024-04-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
563131,Bethania St,2024-04-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
563131,Bethania St,2024-04-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
563131,Bethania St,2024-04-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
563131,Bethania St,2024-04-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
563131,Bethania St,2024-04-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,28.57
563131,Bethania St,2024-04-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,34.21
563131,Bethania St,2024-04-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,32.15
563131,Bethania St,2024-04-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
563131,Bethania St,2024-04-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
563131,Bethania St,2024-04-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
563131,Bethania St,2024-04-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
563131,Bethania St,2024-04-09T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
563131,Bethania St,2024-04-09T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
563131,Bethania St,2024-04-09T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
563131,Bethania St,2024-04-09T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.91
563131,Bethania St,2024-04-09T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.05
563131,Bethania St,2024-04-09T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.44
563131,Bethania St,2024-04-09T10:30:00.000+00:00,feeder,4,N Current (RMS),A,12.3
563131,Bethania St,2024-04-09T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.4
563131,Bethania St,2024-04-09T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
563131,Bethania St,2024-04-09T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
563131,Bethania St,2024-04-09T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
563131,Bethania St,2024-04-09T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
563131,Bethania St,2024-04-09T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
563131,Bethania St,2024-04-09T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.32
563131,Bethania St,2024-04-09T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.75
563131,Bethania St,2024-04-09T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.71
563131,Bethania St,2024-04-09T10:30:00.000+00:00,feeder,3,N Current (RMS),A,38.2
563131,Bethania St,2024-04-09T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,78.6
563131,Bethania St,2024-04-09T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.5
563131,Bethania St,2024-04-09T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.6
563131,Bethania St,2024-04-09T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
563131,Bethania St,2024-04-09T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
563131,Bethania St,2024-04-09T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
563131,Bethania St,2024-04-09T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.56
563131,Bethania St,2024-04-09T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.25
563131,Bethania St,2024-04-09T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.17
563131,Bethania St,2024-04-09T10:30:00.000+00:00,feeder,2,N Current (RMS),A,17.8
563131,Bethania St,2024-04-09T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
563131,Bethania St,2024-04-09T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
563131,Bethania St,2024-04-09T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
563131,Bethania St,2024-04-09T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
563131,Bethania St,2024-04-09T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
563131,Bethania St,2024-04-09T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.96
563131,Bethania St,2024-04-09T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.47
563131,Bethania St,2024-04-09T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.4
563131,Bethania St,2024-04-09T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
563131,Bethania St,2024-04-09T10:30:00.000+00:00,feeder,1,N Current (RMS),A,34.8
563131,Bethania St,2024-04-09T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.2
563131,Bethania St,2024-04-09T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.1
563131,Bethania St,2024-04-09T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.6
563131,Bethania St,2024-04-09T10:30:00.000+00:00,transformer,,Temperature,C,14.3
563131,Bethania St,2024-04-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
563131,Bethania St,2024-04-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
563131,Bethania St,2024-04-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
563131,Bethania St,2024-04-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
563131,Bethania St,2024-04-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
563131,Bethania St,2024-04-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
563131,Bethania St,2024-04-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
563131,Bethania St,2024-04-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
563131,Bethania St,2024-04-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
563131,Bethania St,2024-04-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,38.27
563131,Bethania St,2024-04-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,28.45
563131,Bethania St,2024-04-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,33.32
563131,Bethania St,2024-04-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
563131,Bethania St,2024-04-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
563131,Bethania St,2024-04-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
563131,Bethania St,2024-04-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
563131,Bethania St,2024-04-09T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.23
563131,Bethania St,2024-04-09T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
563131,Bethania St,2024-04-09T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.4
563131,Bethania St,2024-04-09T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.22
563131,Bethania St,2024-04-09T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.49
563131,Bethania St,2024-04-09T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.52
563131,Bethania St,2024-04-09T10:20:00.000+00:00,feeder,4,N Current (RMS),A,11.3
