Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563131,Bethania St,2024-04-09T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
563131,Bethania St,2024-04-09T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.7
563131,Bethania St,2024-04-09T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
563131,Bethania St,2024-04-09T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
563131,Bethania St,2024-04-09T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
563131,Bethania St,2024-04-09T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
563131,Bethania St,2024-04-09T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.44
563131,Bethania St,2024-04-09T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.68
563131,Bethania St,2024-04-09T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.21
563131,Bethania St,2024-04-09T10:20:00.000+00:00,feeder,3,N Current (RMS),A,29.8
563131,Bethania St,2024-04-09T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,69.3
563131,Bethania St,2024-04-09T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.6
563131,Bethania St,2024-04-09T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.4
563131,Bethania St,2024-04-09T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.74
563131,Bethania St,2024-04-09T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
563131,Bethania St,2024-04-09T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
563131,Bethania St,2024-04-09T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.63
563131,Bethania St,2024-04-09T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.84
563131,Bethania St,2024-04-09T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.89
563131,Bethania St,2024-04-09T10:20:00.000+00:00,feeder,2,N Current (RMS),A,16.8
563131,Bethania St,2024-04-09T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
563131,Bethania St,2024-04-09T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
563131,Bethania St,2024-04-09T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
563131,Bethania St,2024-04-09T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
563131,Bethania St,2024-04-09T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
563131,Bethania St,2024-04-09T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.39
563131,Bethania St,2024-04-09T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.7
563131,Bethania St,2024-04-09T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.44
563131,Bethania St,2024-04-09T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.19
563131,Bethania St,2024-04-09T10:20:00.000+00:00,feeder,1,N Current (RMS),A,37.6
563131,Bethania St,2024-04-09T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
563131,Bethania St,2024-04-09T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.7
563131,Bethania St,2024-04-09T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.3
563131,Bethania St,2024-04-09T10:20:00.000+00:00,transformer,,Temperature,C,13.4
563131,Bethania St,2024-04-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
563131,Bethania St,2024-04-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
563131,Bethania St,2024-04-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
563131,Bethania St,2024-04-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
563131,Bethania St,2024-04-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
563131,Bethania St,2024-04-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
563131,Bethania St,2024-04-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
563131,Bethania St,2024-04-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
563131,Bethania St,2024-04-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
563131,Bethania St,2024-04-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,33.99
563131,Bethania St,2024-04-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,29.45
563131,Bethania St,2024-04-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,31.81
563131,Bethania St,2024-04-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
563131,Bethania St,2024-04-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
563131,Bethania St,2024-04-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
563131,Bethania St,2024-04-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
563131,Bethania St,2024-04-09T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
563131,Bethania St,2024-04-09T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
563131,Bethania St,2024-04-09T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.3
563131,Bethania St,2024-04-09T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.34
563131,Bethania St,2024-04-09T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.08
563131,Bethania St,2024-04-09T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.93
563131,Bethania St,2024-04-09T10:10:00.000+00:00,feeder,4,N Current (RMS),A,10.8
563131,Bethania St,2024-04-09T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
563131,Bethania St,2024-04-09T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.1
563131,Bethania St,2024-04-09T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
563131,Bethania St,2024-04-09T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
563131,Bethania St,2024-04-09T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
563131,Bethania St,2024-04-09T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.71
563131,Bethania St,2024-04-09T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.95
563131,Bethania St,2024-04-09T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.81
563131,Bethania St,2024-04-09T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.09
563131,Bethania St,2024-04-09T10:10:00.000+00:00,feeder,3,N Current (RMS),A,32.8
563131,Bethania St,2024-04-09T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.6
563131,Bethania St,2024-04-09T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.0
563131,Bethania St,2024-04-09T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.9
563131,Bethania St,2024-04-09T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
563131,Bethania St,2024-04-09T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
563131,Bethania St,2024-04-09T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
563131,Bethania St,2024-04-09T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.36
563131,Bethania St,2024-04-09T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.15
563131,Bethania St,2024-04-09T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.25
563131,Bethania St,2024-04-09T10:10:00.000+00:00,feeder,2,N Current (RMS),A,16.2
563131,Bethania St,2024-04-09T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
563131,Bethania St,2024-04-09T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
563131,Bethania St,2024-04-09T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
563131,Bethania St,2024-04-09T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
563131,Bethania St,2024-04-09T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
563131,Bethania St,2024-04-09T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.13
563131,Bethania St,2024-04-09T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.59
563131,Bethania St,2024-04-09T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.73
563131,Bethania St,2024-04-09T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.03
563131,Bethania St,2024-04-09T10:10:00.000+00:00,feeder,1,N Current (RMS),A,39.8
563131,Bethania St,2024-04-09T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.2
563131,Bethania St,2024-04-09T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.8
563131,Bethania St,2024-04-09T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,77.5
563131,Bethania St,2024-04-09T10:10:00.000+00:00,transformer,,Temperature,C,13.5
563131,Bethania St,2024-04-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
563131,Bethania St,2024-04-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
563131,Bethania St,2024-04-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
563131,Bethania St,2024-04-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
563131,Bethania St,2024-04-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
563131,Bethania St,2024-04-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
563131,Bethania St,2024-04-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
563131,Bethania St,2024-04-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
563131,Bethania St,2024-04-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
563131,Bethania St,2024-04-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,28.2
563131,Bethania St,2024-04-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,33.78
563131,Bethania St,2024-04-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,35.26
563131,Bethania St,2024-04-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,69.3
563131,Bethania St,2024-04-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
563131,Bethania St,2024-04-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
563131,Bethania St,2024-04-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
563131,Bethania St,2024-04-15T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
563131,Bethania St,2024-04-15T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
563131,Bethania St,2024-04-15T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
563131,Bethania St,2024-04-15T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.81
563131,Bethania St,2024-04-15T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.3
563131,Bethania St,2024-04-15T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.17
563131,Bethania St,2024-04-15T23:50:00.000+00:00,feeder,4,N Current (RMS),A,25.5
563131,Bethania St,2024-04-15T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.2
563131,Bethania St,2024-04-15T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
563131,Bethania St,2024-04-15T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
563131,Bethania St,2024-04-15T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
563131,Bethania St,2024-04-15T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
563131,Bethania St,2024-04-15T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
563131,Bethania St,2024-04-15T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.86
563131,Bethania St,2024-04-15T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.41
563131,Bethania St,2024-04-15T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.84
563131,Bethania St,2024-04-15T23:50:00.000+00:00,feeder,3,N Current (RMS),A,25.5
563131,Bethania St,2024-04-15T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.3
563131,Bethania St,2024-04-15T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
563131,Bethania St,2024-04-15T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
563131,Bethania St,2024-04-15T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
563131,Bethania St,2024-04-15T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
563131,Bethania St,2024-04-15T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
563131,Bethania St,2024-04-15T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.39
563131,Bethania St,2024-04-15T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.49
563131,Bethania St,2024-04-15T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.43
563131,Bethania St,2024-04-15T23:50:00.000+00:00,feeder,2,N Current (RMS),A,10.0
563131,Bethania St,2024-04-15T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
563131,Bethania St,2024-04-15T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
563131,Bethania St,2024-04-15T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
563131,Bethania St,2024-04-15T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.89
563131,Bethania St,2024-04-15T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
563131,Bethania St,2024-04-15T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.84
563131,Bethania St,2024-04-15T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.43
563131,Bethania St,2024-04-15T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.5
563131,Bethania St,2024-04-15T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.13
563131,Bethania St,2024-04-15T23:50:00.000+00:00,feeder,1,N Current (RMS),A,28.6
563131,Bethania St,2024-04-15T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
563131,Bethania St,2024-04-15T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.3
563131,Bethania St,2024-04-15T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.9
563131,Bethania St,2024-04-15T23:50:00.000+00:00,transformer,,Temperature,C,16.4
563131,Bethania St,2024-04-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
563131,Bethania St,2024-04-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
563131,Bethania St,2024-04-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
563131,Bethania St,2024-04-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
563131,Bethania St,2024-04-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
563131,Bethania St,2024-04-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
563131,Bethania St,2024-04-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
563131,Bethania St,2024-04-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
563131,Bethania St,2024-04-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
563131,Bethania St,2024-04-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.49
563131,Bethania St,2024-04-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,26.7
563131,Bethania St,2024-04-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.59
563131,Bethania St,2024-04-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
563131,Bethania St,2024-04-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
563131,Bethania St,2024-04-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
563131,Bethania St,2024-04-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
563131,Bethania St,2024-04-15T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
563131,Bethania St,2024-04-15T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
563131,Bethania St,2024-04-15T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
563131,Bethania St,2024-04-15T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.97
563131,Bethania St,2024-04-15T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.71
563131,Bethania St,2024-04-15T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.27
563131,Bethania St,2024-04-15T23:40:00.000+00:00,feeder,4,N Current (RMS),A,21.3
563131,Bethania St,2024-04-15T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
563131,Bethania St,2024-04-15T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
563131,Bethania St,2024-04-15T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.3
563131,Bethania St,2024-04-15T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
563131,Bethania St,2024-04-15T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
563131,Bethania St,2024-04-15T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
563131,Bethania St,2024-04-15T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.74
563131,Bethania St,2024-04-15T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.95
563131,Bethania St,2024-04-15T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.93
563131,Bethania St,2024-04-15T23:40:00.000+00:00,feeder,3,N Current (RMS),A,25.5
563131,Bethania St,2024-04-15T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.9
563131,Bethania St,2024-04-15T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.7
563131,Bethania St,2024-04-15T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.8
563131,Bethania St,2024-04-15T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
563131,Bethania St,2024-04-15T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
563131,Bethania St,2024-04-15T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
563131,Bethania St,2024-04-15T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.81
563131,Bethania St,2024-04-15T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.5
563131,Bethania St,2024-04-15T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.42
563131,Bethania St,2024-04-15T23:40:00.000+00:00,feeder,2,N Current (RMS),A,9.6
563131,Bethania St,2024-04-15T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
563131,Bethania St,2024-04-15T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
563131,Bethania St,2024-04-15T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
563131,Bethania St,2024-04-15T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
563131,Bethania St,2024-04-15T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
563131,Bethania St,2024-04-15T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.27
563131,Bethania St,2024-04-15T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.39
563131,Bethania St,2024-04-15T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.49
563131,Bethania St,2024-04-15T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.05
563131,Bethania St,2024-04-15T23:40:00.000+00:00,feeder,1,N Current (RMS),A,27.6
563131,Bethania St,2024-04-15T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
563131,Bethania St,2024-04-15T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.7
563131,Bethania St,2024-04-15T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
563131,Bethania St,2024-04-15T23:40:00.000+00:00,transformer,,Temperature,C,16.6
563131,Bethania St,2024-04-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
563131,Bethania St,2024-04-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
563131,Bethania St,2024-04-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
563131,Bethania St,2024-04-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
563131,Bethania St,2024-04-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
563131,Bethania St,2024-04-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
563131,Bethania St,2024-04-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
563131,Bethania St,2024-04-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
563131,Bethania St,2024-04-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
563131,Bethania St,2024-04-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.91
563131,Bethania St,2024-04-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,25.66
563131,Bethania St,2024-04-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.67
563131,Bethania St,2024-04-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
563131,Bethania St,2024-04-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
563131,Bethania St,2024-04-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
563131,Bethania St,2024-04-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
563131,Bethania St,2024-04-15T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
563131,Bethania St,2024-04-15T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
563131,Bethania St,2024-04-15T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
563131,Bethania St,2024-04-15T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.04
563131,Bethania St,2024-04-15T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.38
563131,Bethania St,2024-04-15T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.13
563131,Bethania St,2024-04-15T23:30:00.000+00:00,feeder,4,N Current (RMS),A,13.2
563131,Bethania St,2024-04-15T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
563131,Bethania St,2024-04-15T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.7
563131,Bethania St,2024-04-15T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
563131,Bethania St,2024-04-15T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
563131,Bethania St,2024-04-15T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
563131,Bethania St,2024-04-15T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
563131,Bethania St,2024-04-15T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.57
563131,Bethania St,2024-04-15T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.69
563131,Bethania St,2024-04-15T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.28
563131,Bethania St,2024-04-15T23:30:00.000+00:00,feeder,3,N Current (RMS),A,24.3
563131,Bethania St,2024-04-15T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.2
563131,Bethania St,2024-04-15T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.6
563131,Bethania St,2024-04-15T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.3
563131,Bethania St,2024-04-15T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
563131,Bethania St,2024-04-15T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
563131,Bethania St,2024-04-15T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
563131,Bethania St,2024-04-15T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.8
563131,Bethania St,2024-04-15T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.28
563131,Bethania St,2024-04-15T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.56
563131,Bethania St,2024-04-15T23:30:00.000+00:00,feeder,2,N Current (RMS),A,9.7
563131,Bethania St,2024-04-15T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
563131,Bethania St,2024-04-15T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
563131,Bethania St,2024-04-15T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
563131,Bethania St,2024-04-15T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
563131,Bethania St,2024-04-15T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
563131,Bethania St,2024-04-15T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.65
563131,Bethania St,2024-04-15T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.99
563131,Bethania St,2024-04-15T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.41
563131,Bethania St,2024-04-15T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.94
563131,Bethania St,2024-04-15T23:30:00.000+00:00,feeder,1,N Current (RMS),A,29.1
563131,Bethania St,2024-04-15T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
563131,Bethania St,2024-04-15T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.2
563131,Bethania St,2024-04-15T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.1
563131,Bethania St,2024-04-15T23:30:00.000+00:00,transformer,,Temperature,C,16.7
563131,Bethania St,2024-04-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
563131,Bethania St,2024-04-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
563131,Bethania St,2024-04-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
563131,Bethania St,2024-04-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
563131,Bethania St,2024-04-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
563131,Bethania St,2024-04-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
563131,Bethania St,2024-04-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
563131,Bethania St,2024-04-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
563131,Bethania St,2024-04-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
563131,Bethania St,2024-04-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,22.41
563131,Bethania St,2024-04-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.77
563131,Bethania St,2024-04-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.91
563131,Bethania St,2024-04-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
563131,Bethania St,2024-04-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
563131,Bethania St,2024-04-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
563131,Bethania St,2024-04-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
563131,Bethania St,2024-04-15T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
563131,Bethania St,2024-04-15T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
563131,Bethania St,2024-04-15T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
563131,Bethania St,2024-04-15T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.12
563131,Bethania St,2024-04-15T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.43
563131,Bethania St,2024-04-15T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.1
563131,Bethania St,2024-04-15T23:20:00.000+00:00,feeder,4,N Current (RMS),A,12.9
563131,Bethania St,2024-04-15T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
563131,Bethania St,2024-04-15T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
563131,Bethania St,2024-04-15T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
563131,Bethania St,2024-04-15T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
563131,Bethania St,2024-04-15T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.63
563131,Bethania St,2024-04-15T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
563131,Bethania St,2024-04-15T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.41
563131,Bethania St,2024-04-15T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.76
563131,Bethania St,2024-04-15T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.38
563131,Bethania St,2024-04-15T23:20:00.000+00:00,feeder,3,N Current (RMS),A,25.6
563131,Bethania St,2024-04-15T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.4
563131,Bethania St,2024-04-15T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.5
563131,Bethania St,2024-04-15T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.8
563131,Bethania St,2024-04-15T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
563131,Bethania St,2024-04-15T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
563131,Bethania St,2024-04-15T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
563131,Bethania St,2024-04-15T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
563131,Bethania St,2024-04-15T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.25
563131,Bethania St,2024-04-15T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.71
563131,Bethania St,2024-04-15T23:20:00.000+00:00,feeder,2,N Current (RMS),A,10.2
563131,Bethania St,2024-04-15T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
563131,Bethania St,2024-04-15T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
563131,Bethania St,2024-04-15T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
563131,Bethania St,2024-04-15T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
563131,Bethania St,2024-04-15T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
563131,Bethania St,2024-04-15T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.18
563131,Bethania St,2024-04-15T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.47
563131,Bethania St,2024-04-15T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.98
563131,Bethania St,2024-04-15T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.71
563131,Bethania St,2024-04-15T23:20:00.000+00:00,feeder,1,N Current (RMS),A,27.8
563131,Bethania St,2024-04-15T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
563131,Bethania St,2024-04-15T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
563131,Bethania St,2024-04-15T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
563131,Bethania St,2024-04-15T23:20:00.000+00:00,transformer,,Temperature,C,17.0
563131,Bethania St,2024-04-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
563131,Bethania St,2024-04-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
563131,Bethania St,2024-04-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
563131,Bethania St,2024-04-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
563131,Bethania St,2024-04-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
563131,Bethania St,2024-04-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
563131,Bethania St,2024-04-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
563131,Bethania St,2024-04-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
563131,Bethania St,2024-04-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
563131,Bethania St,2024-04-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
563131,Bethania St,2024-04-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.42
563131,Bethania St,2024-04-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.9
563131,Bethania St,2024-04-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
563131,Bethania St,2024-04-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
563131,Bethania St,2024-04-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
563131,Bethania St,2024-04-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
563131,Bethania St,2024-04-15T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
563131,Bethania St,2024-04-15T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
563131,Bethania St,2024-04-15T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
563131,Bethania St,2024-04-15T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.92
563131,Bethania St,2024-04-15T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.31
563131,Bethania St,2024-04-15T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.9
563131,Bethania St,2024-04-15T23:10:00.000+00:00,feeder,4,N Current (RMS),A,12.9
563131,Bethania St,2024-04-15T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.6
563131,Bethania St,2024-04-15T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
563131,Bethania St,2024-04-15T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.7
563131,Bethania St,2024-04-15T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
563131,Bethania St,2024-04-15T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
563131,Bethania St,2024-04-15T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
563131,Bethania St,2024-04-15T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.63
563131,Bethania St,2024-04-15T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.89
563131,Bethania St,2024-04-15T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.88
563131,Bethania St,2024-04-15T23:10:00.000+00:00,feeder,3,N Current (RMS),A,46.2
563131,Bethania St,2024-04-15T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,75.8
563131,Bethania St,2024-04-15T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.9
563131,Bethania St,2024-04-15T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
563131,Bethania St,2024-04-15T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
563131,Bethania St,2024-04-15T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
563131,Bethania St,2024-04-15T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
563131,Bethania St,2024-04-15T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.1
563131,Bethania St,2024-04-15T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.3
563131,Bethania St,2024-04-15T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.99
563131,Bethania St,2024-04-15T23:10:00.000+00:00,feeder,2,N Current (RMS),A,11.7
563131,Bethania St,2024-04-15T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
563131,Bethania St,2024-04-15T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
563131,Bethania St,2024-04-15T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
563131,Bethania St,2024-04-15T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
563131,Bethania St,2024-04-15T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
563131,Bethania St,2024-04-15T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.48
563131,Bethania St,2024-04-15T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.97
563131,Bethania St,2024-04-15T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.18
563131,Bethania St,2024-04-15T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.89
563131,Bethania St,2024-04-15T23:10:00.000+00:00,feeder,1,N Current (RMS),A,24.7
563131,Bethania St,2024-04-15T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
563131,Bethania St,2024-04-15T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
563131,Bethania St,2024-04-15T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.6
563131,Bethania St,2024-04-15T23:10:00.000+00:00,transformer,,Temperature,C,16.9
563131,Bethania St,2024-04-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
563131,Bethania St,2024-04-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
563131,Bethania St,2024-04-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
563131,Bethania St,2024-04-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
563131,Bethania St,2024-04-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
563131,Bethania St,2024-04-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
563131,Bethania St,2024-04-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
563131,Bethania St,2024-04-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
563131,Bethania St,2024-04-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
563131,Bethania St,2024-04-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,29.62
563131,Bethania St,2024-04-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.69
563131,Bethania St,2024-04-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.66
563131,Bethania St,2024-04-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
563131,Bethania St,2024-04-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
563131,Bethania St,2024-04-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
563131,Bethania St,2024-04-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
563131,Bethania St,2024-04-15T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
563131,Bethania St,2024-04-15T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
563131,Bethania St,2024-04-15T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
563131,Bethania St,2024-04-15T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.88
563131,Bethania St,2024-04-15T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.69
563131,Bethania St,2024-04-15T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.88
563131,Bethania St,2024-04-15T23:00:00.000+00:00,feeder,4,N Current (RMS),A,13.0
563131,Bethania St,2024-04-15T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
563131,Bethania St,2024-04-15T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
563131,Bethania St,2024-04-15T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
563131,Bethania St,2024-04-15T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
563131,Bethania St,2024-04-15T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
563131,Bethania St,2024-04-15T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
563131,Bethania St,2024-04-15T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.46
563131,Bethania St,2024-04-15T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.33
563131,Bethania St,2024-04-15T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.24
563131,Bethania St,2024-04-15T23:00:00.000+00:00,feeder,3,N Current (RMS),A,22.5
563131,Bethania St,2024-04-15T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.7
563131,Bethania St,2024-04-15T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.6
563131,Bethania St,2024-04-15T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.9
563131,Bethania St,2024-04-15T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
563131,Bethania St,2024-04-15T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
563131,Bethania St,2024-04-15T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
563131,Bethania St,2024-04-15T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.37
563131,Bethania St,2024-04-15T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.37
563131,Bethania St,2024-04-15T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.96
563131,Bethania St,2024-04-15T23:00:00.000+00:00,feeder,2,N Current (RMS),A,11.0
563131,Bethania St,2024-04-15T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
563131,Bethania St,2024-04-15T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
563131,Bethania St,2024-04-15T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
563131,Bethania St,2024-04-15T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
563131,Bethania St,2024-04-15T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
563131,Bethania St,2024-04-15T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.89
563131,Bethania St,2024-04-15T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.2
563131,Bethania St,2024-04-15T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.59
563131,Bethania St,2024-04-15T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.59
563131,Bethania St,2024-04-15T23:00:00.000+00:00,feeder,1,N Current (RMS),A,31.5
563131,Bethania St,2024-04-15T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
563131,Bethania St,2024-04-15T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
563131,Bethania St,2024-04-15T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.4
563131,Bethania St,2024-04-15T23:00:00.000+00:00,transformer,,Temperature,C,17.1
563131,Bethania St,2024-04-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
563131,Bethania St,2024-04-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
563131,Bethania St,2024-04-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
563131,Bethania St,2024-04-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
563131,Bethania St,2024-04-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
563131,Bethania St,2024-04-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
563131,Bethania St,2024-04-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
563131,Bethania St,2024-04-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
563131,Bethania St,2024-04-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
563131,Bethania St,2024-04-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.9
563131,Bethania St,2024-04-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.98
563131,Bethania St,2024-04-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,26.66
563131,Bethania St,2024-04-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
563131,Bethania St,2024-04-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
563131,Bethania St,2024-04-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
563131,Bethania St,2024-04-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
563131,Bethania St,2024-04-15T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
563131,Bethania St,2024-04-15T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
563131,Bethania St,2024-04-15T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
563131,Bethania St,2024-04-15T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.04
563131,Bethania St,2024-04-15T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.66
563131,Bethania St,2024-04-15T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.91
563131,Bethania St,2024-04-15T22:50:00.000+00:00,feeder,4,N Current (RMS),A,12.3
563131,Bethania St,2024-04-15T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
563131,Bethania St,2024-04-15T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
563131,Bethania St,2024-04-15T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.7
563131,Bethania St,2024-04-15T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
563131,Bethania St,2024-04-15T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
563131,Bethania St,2024-04-15T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
563131,Bethania St,2024-04-15T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.07
563131,Bethania St,2024-04-15T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.87
563131,Bethania St,2024-04-15T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.44
563131,Bethania St,2024-04-15T22:50:00.000+00:00,feeder,3,N Current (RMS),A,22.8
563131,Bethania St,2024-04-15T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.4
563131,Bethania St,2024-04-15T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.7
563131,Bethania St,2024-04-15T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.4
563131,Bethania St,2024-04-15T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
563131,Bethania St,2024-04-15T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
563131,Bethania St,2024-04-15T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
563131,Bethania St,2024-04-15T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.47
563131,Bethania St,2024-04-15T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.07
563131,Bethania St,2024-04-15T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.31
563131,Bethania St,2024-04-15T22:50:00.000+00:00,feeder,2,N Current (RMS),A,12.4
563131,Bethania St,2024-04-15T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
563131,Bethania St,2024-04-15T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
563131,Bethania St,2024-04-15T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
563131,Bethania St,2024-04-15T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
563131,Bethania St,2024-04-15T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
563131,Bethania St,2024-04-15T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.63
563131,Bethania St,2024-04-15T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.47
563131,Bethania St,2024-04-15T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.23
563131,Bethania St,2024-04-15T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.49
563131,Bethania St,2024-04-15T22:50:00.000+00:00,feeder,1,N Current (RMS),A,30.1
563131,Bethania St,2024-04-15T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
563131,Bethania St,2024-04-15T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
563131,Bethania St,2024-04-15T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.4
563131,Bethania St,2024-04-15T22:50:00.000+00:00,transformer,,Temperature,C,17.1
563131,Bethania St,2024-04-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
563131,Bethania St,2024-04-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
563131,Bethania St,2024-04-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
563131,Bethania St,2024-04-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
563131,Bethania St,2024-04-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
563131,Bethania St,2024-04-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
563131,Bethania St,2024-04-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
563131,Bethania St,2024-04-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
563131,Bethania St,2024-04-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
563131,Bethania St,2024-04-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.04
563131,Bethania St,2024-04-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,23.82
563131,Bethania St,2024-04-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.15
563131,Bethania St,2024-04-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
563131,Bethania St,2024-04-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
563131,Bethania St,2024-04-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
563131,Bethania St,2024-04-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
563131,Bethania St,2024-04-15T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
563131,Bethania St,2024-04-15T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
563131,Bethania St,2024-04-15T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
563131,Bethania St,2024-04-15T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.98
563131,Bethania St,2024-04-15T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.87
563131,Bethania St,2024-04-15T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.24
563131,Bethania St,2024-04-15T22:40:00.000+00:00,feeder,4,N Current (RMS),A,19.8
563131,Bethania St,2024-04-15T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
563131,Bethania St,2024-04-15T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
563131,Bethania St,2024-04-15T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.2
563131,Bethania St,2024-04-15T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
563131,Bethania St,2024-04-15T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
563131,Bethania St,2024-04-15T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
563131,Bethania St,2024-04-15T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.38
563131,Bethania St,2024-04-15T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.8
563131,Bethania St,2024-04-15T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.64
563131,Bethania St,2024-04-15T22:40:00.000+00:00,feeder,3,N Current (RMS),A,22.1
563131,Bethania St,2024-04-15T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.2
563131,Bethania St,2024-04-15T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.4
563131,Bethania St,2024-04-15T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.2
563131,Bethania St,2024-04-15T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
563131,Bethania St,2024-04-15T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
563131,Bethania St,2024-04-15T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
563131,Bethania St,2024-04-15T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.71
563131,Bethania St,2024-04-15T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.37
563131,Bethania St,2024-04-15T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.34
563131,Bethania St,2024-04-15T22:40:00.000+00:00,feeder,2,N Current (RMS),A,11.2
563131,Bethania St,2024-04-15T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
563131,Bethania St,2024-04-15T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
563131,Bethania St,2024-04-15T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.7
563131,Bethania St,2024-04-15T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
563131,Bethania St,2024-04-15T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
563131,Bethania St,2024-04-15T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.06
563131,Bethania St,2024-04-15T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
563131,Bethania St,2024-04-15T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.28
563131,Bethania St,2024-04-15T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.79
563131,Bethania St,2024-04-15T22:40:00.000+00:00,feeder,1,N Current (RMS),A,28.8
563131,Bethania St,2024-04-15T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
563131,Bethania St,2024-04-15T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
563131,Bethania St,2024-04-15T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
563131,Bethania St,2024-04-15T22:40:00.000+00:00,transformer,,Temperature,C,17.4
563131,Bethania St,2024-04-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
563131,Bethania St,2024-04-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
563131,Bethania St,2024-04-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
563131,Bethania St,2024-04-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
563131,Bethania St,2024-04-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
563131,Bethania St,2024-04-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
563131,Bethania St,2024-04-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
563131,Bethania St,2024-04-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
563131,Bethania St,2024-04-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
563131,Bethania St,2024-04-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,23.07
563131,Bethania St,2024-04-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.32
563131,Bethania St,2024-04-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,29.01
563131,Bethania St,2024-04-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
563131,Bethania St,2024-04-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
563131,Bethania St,2024-04-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
563131,Bethania St,2024-04-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
563131,Bethania St,2024-04-15T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
563131,Bethania St,2024-04-15T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
563131,Bethania St,2024-04-15T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
563131,Bethania St,2024-04-15T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.23
563131,Bethania St,2024-04-15T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.09
563131,Bethania St,2024-04-15T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.09
563131,Bethania St,2024-04-15T22:30:00.000+00:00,feeder,4,N Current (RMS),A,13.7
563131,Bethania St,2024-04-15T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.8
563131,Bethania St,2024-04-15T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
563131,Bethania St,2024-04-15T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
563131,Bethania St,2024-04-15T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
563131,Bethania St,2024-04-15T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
563131,Bethania St,2024-04-15T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
563131,Bethania St,2024-04-15T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.49
563131,Bethania St,2024-04-15T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.26
