Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563131,Bethania St,2024-04-15T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.49
563131,Bethania St,2024-04-15T22:30:00.000+00:00,feeder,3,N Current (RMS),A,24.4
563131,Bethania St,2024-04-15T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.7
563131,Bethania St,2024-04-15T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.3
563131,Bethania St,2024-04-15T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.2
563131,Bethania St,2024-04-15T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
563131,Bethania St,2024-04-15T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
563131,Bethania St,2024-04-15T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
563131,Bethania St,2024-04-15T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.65
563131,Bethania St,2024-04-15T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.99
563131,Bethania St,2024-04-15T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.57
563131,Bethania St,2024-04-15T22:30:00.000+00:00,feeder,2,N Current (RMS),A,12.1
563131,Bethania St,2024-04-15T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
563131,Bethania St,2024-04-15T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
563131,Bethania St,2024-04-15T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
563131,Bethania St,2024-04-15T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
563131,Bethania St,2024-04-15T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
563131,Bethania St,2024-04-15T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.71
563131,Bethania St,2024-04-15T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.27
563131,Bethania St,2024-04-15T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.53
563131,Bethania St,2024-04-15T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.97
563131,Bethania St,2024-04-15T22:30:00.000+00:00,feeder,1,N Current (RMS),A,29.2
563131,Bethania St,2024-04-15T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
563131,Bethania St,2024-04-15T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
563131,Bethania St,2024-04-15T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.6
563131,Bethania St,2024-04-15T22:30:00.000+00:00,transformer,,Temperature,C,17.4
563131,Bethania St,2024-04-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
563131,Bethania St,2024-04-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
563131,Bethania St,2024-04-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
563131,Bethania St,2024-04-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
563131,Bethania St,2024-04-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
563131,Bethania St,2024-04-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
563131,Bethania St,2024-04-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
563131,Bethania St,2024-04-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
563131,Bethania St,2024-04-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
563131,Bethania St,2024-04-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.63
563131,Bethania St,2024-04-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.86
563131,Bethania St,2024-04-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,30.12
563131,Bethania St,2024-04-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,66.5
563131,Bethania St,2024-04-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
563131,Bethania St,2024-04-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
563131,Bethania St,2024-04-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
563131,Bethania St,2024-04-15T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
563131,Bethania St,2024-04-15T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
563131,Bethania St,2024-04-15T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.3
563131,Bethania St,2024-04-15T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.43
563131,Bethania St,2024-04-15T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.31
563131,Bethania St,2024-04-15T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.24
563131,Bethania St,2024-04-15T22:20:00.000+00:00,feeder,4,N Current (RMS),A,14.0
563131,Bethania St,2024-04-15T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
563131,Bethania St,2024-04-15T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
563131,Bethania St,2024-04-15T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
563131,Bethania St,2024-04-15T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
563131,Bethania St,2024-04-15T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
563131,Bethania St,2024-04-15T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
563131,Bethania St,2024-04-15T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.63
563131,Bethania St,2024-04-15T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.67
563131,Bethania St,2024-04-15T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.86
563131,Bethania St,2024-04-15T22:20:00.000+00:00,feeder,3,N Current (RMS),A,23.7
563131,Bethania St,2024-04-15T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.4
563131,Bethania St,2024-04-15T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.4
563131,Bethania St,2024-04-15T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.1
563131,Bethania St,2024-04-15T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
563131,Bethania St,2024-04-15T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
563131,Bethania St,2024-04-15T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
563131,Bethania St,2024-04-15T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.7
563131,Bethania St,2024-04-15T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.36
563131,Bethania St,2024-04-15T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.79
563131,Bethania St,2024-04-15T22:20:00.000+00:00,feeder,2,N Current (RMS),A,14.5
563131,Bethania St,2024-04-15T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
563131,Bethania St,2024-04-15T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
563131,Bethania St,2024-04-15T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
563131,Bethania St,2024-04-15T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
563131,Bethania St,2024-04-15T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
563131,Bethania St,2024-04-15T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.63
563131,Bethania St,2024-04-15T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.32
563131,Bethania St,2024-04-15T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.81
563131,Bethania St,2024-04-15T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.21
563131,Bethania St,2024-04-15T22:20:00.000+00:00,feeder,1,N Current (RMS),A,29.8
563131,Bethania St,2024-04-15T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.2
563131,Bethania St,2024-04-15T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.2
563131,Bethania St,2024-04-15T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.1
563131,Bethania St,2024-04-15T22:20:00.000+00:00,transformer,,Temperature,C,17.4
563131,Bethania St,2024-04-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
563131,Bethania St,2024-04-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
563131,Bethania St,2024-04-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
563131,Bethania St,2024-04-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
563131,Bethania St,2024-04-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
563131,Bethania St,2024-04-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
563131,Bethania St,2024-04-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
563131,Bethania St,2024-04-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
563131,Bethania St,2024-04-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
563131,Bethania St,2024-04-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,25.08
563131,Bethania St,2024-04-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,26.15
563131,Bethania St,2024-04-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,29.11
563131,Bethania St,2024-04-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,69.3
563131,Bethania St,2024-04-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
563131,Bethania St,2024-04-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
563131,Bethania St,2024-04-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
563131,Bethania St,2024-04-15T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
563131,Bethania St,2024-04-15T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
563131,Bethania St,2024-04-15T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.36
563131,Bethania St,2024-04-15T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.27
563131,Bethania St,2024-04-15T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.87
563131,Bethania St,2024-04-15T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.34
563131,Bethania St,2024-04-15T22:10:00.000+00:00,feeder,4,N Current (RMS),A,14.0
563131,Bethania St,2024-04-15T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
563131,Bethania St,2024-04-15T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
563131,Bethania St,2024-04-15T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
563131,Bethania St,2024-04-15T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
563131,Bethania St,2024-04-15T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
563131,Bethania St,2024-04-15T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
563131,Bethania St,2024-04-15T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.99
563131,Bethania St,2024-04-15T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.05
563131,Bethania St,2024-04-15T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.16
563131,Bethania St,2024-04-15T22:10:00.000+00:00,feeder,3,N Current (RMS),A,25.4
563131,Bethania St,2024-04-15T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.2
563131,Bethania St,2024-04-15T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.6
563131,Bethania St,2024-04-15T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.2
563131,Bethania St,2024-04-15T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
563131,Bethania St,2024-04-15T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
563131,Bethania St,2024-04-15T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
563131,Bethania St,2024-04-15T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.79
563131,Bethania St,2024-04-15T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.39
563131,Bethania St,2024-04-15T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.36
563131,Bethania St,2024-04-15T22:10:00.000+00:00,feeder,2,N Current (RMS),A,14.5
563131,Bethania St,2024-04-15T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
563131,Bethania St,2024-04-15T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
563131,Bethania St,2024-04-15T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
563131,Bethania St,2024-04-15T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
563131,Bethania St,2024-04-15T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
563131,Bethania St,2024-04-15T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.72
563131,Bethania St,2024-04-15T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.46
563131,Bethania St,2024-04-15T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.42
563131,Bethania St,2024-04-15T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.12
563131,Bethania St,2024-04-15T22:10:00.000+00:00,feeder,1,N Current (RMS),A,31.0
563131,Bethania St,2024-04-15T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.6
563131,Bethania St,2024-04-15T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
563131,Bethania St,2024-04-15T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.1
563131,Bethania St,2024-04-15T22:10:00.000+00:00,transformer,,Temperature,C,17.1
563131,Bethania St,2024-04-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
563131,Bethania St,2024-04-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
563131,Bethania St,2024-04-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
563131,Bethania St,2024-04-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
563131,Bethania St,2024-04-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
563131,Bethania St,2024-04-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
563131,Bethania St,2024-04-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
563131,Bethania St,2024-04-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
563131,Bethania St,2024-04-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
563131,Bethania St,2024-04-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,25.51
563131,Bethania St,2024-04-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,28.74
563131,Bethania St,2024-04-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.99
563131,Bethania St,2024-04-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,69.9
563131,Bethania St,2024-04-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
563131,Bethania St,2024-04-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
563131,Bethania St,2024-04-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
563131,Bethania St,2024-04-15T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
563131,Bethania St,2024-04-15T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
563131,Bethania St,2024-04-15T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.42
563131,Bethania St,2024-04-15T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.16
563131,Bethania St,2024-04-15T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.13
563131,Bethania St,2024-04-15T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.66
563131,Bethania St,2024-04-15T22:00:00.000+00:00,feeder,4,N Current (RMS),A,15.8
563131,Bethania St,2024-04-15T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.8
563131,Bethania St,2024-04-15T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
563131,Bethania St,2024-04-15T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
563131,Bethania St,2024-04-15T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
563131,Bethania St,2024-04-15T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
563131,Bethania St,2024-04-15T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
563131,Bethania St,2024-04-15T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.33
563131,Bethania St,2024-04-15T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.88
563131,Bethania St,2024-04-15T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.75
563131,Bethania St,2024-04-15T22:00:00.000+00:00,feeder,3,N Current (RMS),A,44.4
563131,Bethania St,2024-04-15T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.4
563131,Bethania St,2024-04-15T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,81.2
563131,Bethania St,2024-04-15T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.7
563131,Bethania St,2024-04-15T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
563131,Bethania St,2024-04-15T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
563131,Bethania St,2024-04-15T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
563131,Bethania St,2024-04-15T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.87
563131,Bethania St,2024-04-15T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.01
563131,Bethania St,2024-04-15T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.08
563131,Bethania St,2024-04-15T22:00:00.000+00:00,feeder,2,N Current (RMS),A,15.6
563131,Bethania St,2024-04-15T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
563131,Bethania St,2024-04-15T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
563131,Bethania St,2024-04-15T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.3
563131,Bethania St,2024-04-15T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
563131,Bethania St,2024-04-15T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
563131,Bethania St,2024-04-15T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.73
563131,Bethania St,2024-04-15T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.56
563131,Bethania St,2024-04-15T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.59
563131,Bethania St,2024-04-15T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.16
563131,Bethania St,2024-04-15T22:00:00.000+00:00,feeder,1,N Current (RMS),A,30.2
563131,Bethania St,2024-04-15T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
563131,Bethania St,2024-04-15T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
563131,Bethania St,2024-04-15T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.4
563131,Bethania St,2024-04-15T22:00:00.000+00:00,transformer,,Temperature,C,17.3
563131,Bethania St,2024-04-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
563131,Bethania St,2024-04-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
563131,Bethania St,2024-04-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
563131,Bethania St,2024-04-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
563131,Bethania St,2024-04-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
563131,Bethania St,2024-04-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
563131,Bethania St,2024-04-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
563131,Bethania St,2024-04-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
563131,Bethania St,2024-04-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
563131,Bethania St,2024-04-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,24.93
563131,Bethania St,2024-04-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,33.62
563131,Bethania St,2024-04-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,31.65
563131,Bethania St,2024-04-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,82.9
563131,Bethania St,2024-04-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
563131,Bethania St,2024-04-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
563131,Bethania St,2024-04-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
563131,Bethania St,2024-04-15T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
563131,Bethania St,2024-04-15T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
563131,Bethania St,2024-04-15T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.34
563131,Bethania St,2024-04-15T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.29
563131,Bethania St,2024-04-15T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.91
563131,Bethania St,2024-04-15T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.46
563131,Bethania St,2024-04-15T21:50:00.000+00:00,feeder,4,N Current (RMS),A,16.7
563131,Bethania St,2024-04-15T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
563131,Bethania St,2024-04-15T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.4
563131,Bethania St,2024-04-15T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
563131,Bethania St,2024-04-15T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
563131,Bethania St,2024-04-15T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
563131,Bethania St,2024-04-15T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
563131,Bethania St,2024-04-15T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.66
563131,Bethania St,2024-04-15T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.92
563131,Bethania St,2024-04-15T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.54
563131,Bethania St,2024-04-15T21:50:00.000+00:00,feeder,3,N Current (RMS),A,44.6
563131,Bethania St,2024-04-15T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.4
563131,Bethania St,2024-04-15T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,87.5
563131,Bethania St,2024-04-15T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
563131,Bethania St,2024-04-15T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
563131,Bethania St,2024-04-15T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
563131,Bethania St,2024-04-15T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
563131,Bethania St,2024-04-15T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.32
563131,Bethania St,2024-04-15T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.54
563131,Bethania St,2024-04-15T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.41
563131,Bethania St,2024-04-15T21:50:00.000+00:00,feeder,2,N Current (RMS),A,14.7
563131,Bethania St,2024-04-15T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
563131,Bethania St,2024-04-15T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
563131,Bethania St,2024-04-15T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
563131,Bethania St,2024-04-15T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
563131,Bethania St,2024-04-15T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
563131,Bethania St,2024-04-15T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.22
563131,Bethania St,2024-04-15T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.39
563131,Bethania St,2024-04-15T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.88
563131,Bethania St,2024-04-15T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.54
563131,Bethania St,2024-04-15T21:50:00.000+00:00,feeder,1,N Current (RMS),A,31.9
563131,Bethania St,2024-04-15T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
563131,Bethania St,2024-04-15T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
563131,Bethania St,2024-04-15T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.1
563131,Bethania St,2024-04-15T21:50:00.000+00:00,transformer,,Temperature,C,17.2
563131,Bethania St,2024-04-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
563131,Bethania St,2024-04-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
563131,Bethania St,2024-04-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
563131,Bethania St,2024-04-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
563131,Bethania St,2024-04-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
563131,Bethania St,2024-04-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
563131,Bethania St,2024-04-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
563131,Bethania St,2024-04-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
563131,Bethania St,2024-04-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
563131,Bethania St,2024-04-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.66
563131,Bethania St,2024-04-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,37.25
563131,Bethania St,2024-04-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,33.95
563131,Bethania St,2024-04-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,89.7
563131,Bethania St,2024-04-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
563131,Bethania St,2024-04-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
563131,Bethania St,2024-04-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
563131,Bethania St,2024-04-15T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
563131,Bethania St,2024-04-15T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
563131,Bethania St,2024-04-15T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
563131,Bethania St,2024-04-15T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.3
563131,Bethania St,2024-04-15T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.16
563131,Bethania St,2024-04-15T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.16
563131,Bethania St,2024-04-15T21:40:00.000+00:00,feeder,4,N Current (RMS),A,16.6
563131,Bethania St,2024-04-15T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
563131,Bethania St,2024-04-15T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
563131,Bethania St,2024-04-15T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
563131,Bethania St,2024-04-15T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
563131,Bethania St,2024-04-15T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
563131,Bethania St,2024-04-15T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
563131,Bethania St,2024-04-15T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.76
563131,Bethania St,2024-04-15T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.89
563131,Bethania St,2024-04-15T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.94
563131,Bethania St,2024-04-15T21:40:00.000+00:00,feeder,3,N Current (RMS),A,32.1
563131,Bethania St,2024-04-15T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.5
563131,Bethania St,2024-04-15T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,63.2
563131,Bethania St,2024-04-15T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.5
563131,Bethania St,2024-04-15T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
563131,Bethania St,2024-04-15T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
563131,Bethania St,2024-04-15T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
563131,Bethania St,2024-04-15T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.71
563131,Bethania St,2024-04-15T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.72
563131,Bethania St,2024-04-15T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.78
563131,Bethania St,2024-04-15T21:40:00.000+00:00,feeder,2,N Current (RMS),A,17.3
563131,Bethania St,2024-04-15T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
563131,Bethania St,2024-04-15T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
563131,Bethania St,2024-04-15T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
563131,Bethania St,2024-04-15T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
563131,Bethania St,2024-04-15T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
563131,Bethania St,2024-04-15T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.9
563131,Bethania St,2024-04-15T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.38
563131,Bethania St,2024-04-15T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.85
563131,Bethania St,2024-04-15T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.03
563131,Bethania St,2024-04-15T21:40:00.000+00:00,feeder,1,N Current (RMS),A,33.6
563131,Bethania St,2024-04-15T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
563131,Bethania St,2024-04-15T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.1
563131,Bethania St,2024-04-15T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.8
563131,Bethania St,2024-04-15T21:40:00.000+00:00,transformer,,Temperature,C,17.3
563131,Bethania St,2024-04-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
563131,Bethania St,2024-04-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
563131,Bethania St,2024-04-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
563131,Bethania St,2024-04-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
563131,Bethania St,2024-04-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
563131,Bethania St,2024-04-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
563131,Bethania St,2024-04-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
563131,Bethania St,2024-04-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
563131,Bethania St,2024-04-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
563131,Bethania St,2024-04-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.15
563131,Bethania St,2024-04-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,32.63
563131,Bethania St,2024-04-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,30.9
563131,Bethania St,2024-04-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,81.3
563131,Bethania St,2024-04-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
563131,Bethania St,2024-04-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
563131,Bethania St,2024-04-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
563131,Bethania St,2024-04-15T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
563131,Bethania St,2024-04-15T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
563131,Bethania St,2024-04-15T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
563131,Bethania St,2024-04-15T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.18
563131,Bethania St,2024-04-15T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.22
563131,Bethania St,2024-04-15T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.2
563131,Bethania St,2024-04-15T21:30:00.000+00:00,feeder,4,N Current (RMS),A,21.6
563131,Bethania St,2024-04-15T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.8
563131,Bethania St,2024-04-15T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.2
563131,Bethania St,2024-04-15T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
563131,Bethania St,2024-04-15T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
563131,Bethania St,2024-04-15T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
563131,Bethania St,2024-04-15T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
563131,Bethania St,2024-04-15T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.9
563131,Bethania St,2024-04-15T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.32
563131,Bethania St,2024-04-15T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.23
563131,Bethania St,2024-04-15T21:30:00.000+00:00,feeder,3,N Current (RMS),A,38.0
563131,Bethania St,2024-04-15T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.4
563131,Bethania St,2024-04-15T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,68.7
563131,Bethania St,2024-04-15T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.3
563131,Bethania St,2024-04-15T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
563131,Bethania St,2024-04-15T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
563131,Bethania St,2024-04-15T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
563131,Bethania St,2024-04-15T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.85
563131,Bethania St,2024-04-15T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.97
563131,Bethania St,2024-04-15T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.32
563131,Bethania St,2024-04-15T21:30:00.000+00:00,feeder,2,N Current (RMS),A,14.0
563131,Bethania St,2024-04-15T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
563131,Bethania St,2024-04-15T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
563131,Bethania St,2024-04-15T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
563131,Bethania St,2024-04-15T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
563131,Bethania St,2024-04-15T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
563131,Bethania St,2024-04-15T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.72
563131,Bethania St,2024-04-15T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.91
563131,Bethania St,2024-04-15T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.82
563131,Bethania St,2024-04-15T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.96
563131,Bethania St,2024-04-15T21:30:00.000+00:00,feeder,1,N Current (RMS),A,35.6
563131,Bethania St,2024-04-15T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.3
563131,Bethania St,2024-04-15T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.1
563131,Bethania St,2024-04-15T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.4
563131,Bethania St,2024-04-15T21:30:00.000+00:00,transformer,,Temperature,C,17.5
563131,Bethania St,2024-04-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
563131,Bethania St,2024-04-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
563131,Bethania St,2024-04-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
563131,Bethania St,2024-04-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
563131,Bethania St,2024-04-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
563131,Bethania St,2024-04-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
563131,Bethania St,2024-04-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
563131,Bethania St,2024-04-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
563131,Bethania St,2024-04-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
563131,Bethania St,2024-04-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,27.84
563131,Bethania St,2024-04-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,36.33
563131,Bethania St,2024-04-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,29.72
563131,Bethania St,2024-04-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,84.8
563131,Bethania St,2024-04-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
563131,Bethania St,2024-04-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
563131,Bethania St,2024-04-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
563131,Bethania St,2024-04-15T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
563131,Bethania St,2024-04-15T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
563131,Bethania St,2024-04-15T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.39
563131,Bethania St,2024-04-15T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.32
563131,Bethania St,2024-04-15T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.62
563131,Bethania St,2024-04-15T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.18
563131,Bethania St,2024-04-15T21:20:00.000+00:00,feeder,4,N Current (RMS),A,21.4
563131,Bethania St,2024-04-15T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
563131,Bethania St,2024-04-15T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.9
563131,Bethania St,2024-04-15T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.3
563131,Bethania St,2024-04-15T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
563131,Bethania St,2024-04-15T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
563131,Bethania St,2024-04-15T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
563131,Bethania St,2024-04-15T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.12
563131,Bethania St,2024-04-15T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.97
563131,Bethania St,2024-04-15T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.15
563131,Bethania St,2024-04-15T21:20:00.000+00:00,feeder,3,N Current (RMS),A,53.2
563131,Bethania St,2024-04-15T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.1
563131,Bethania St,2024-04-15T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,87.7
563131,Bethania St,2024-04-15T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
563131,Bethania St,2024-04-15T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
563131,Bethania St,2024-04-15T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
563131,Bethania St,2024-04-15T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
563131,Bethania St,2024-04-15T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.82
563131,Bethania St,2024-04-15T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.33
563131,Bethania St,2024-04-15T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.05
563131,Bethania St,2024-04-15T21:20:00.000+00:00,feeder,2,N Current (RMS),A,14.6
563131,Bethania St,2024-04-15T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
563131,Bethania St,2024-04-15T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
563131,Bethania St,2024-04-15T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
563131,Bethania St,2024-04-15T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
563131,Bethania St,2024-04-15T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
563131,Bethania St,2024-04-15T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.9
563131,Bethania St,2024-04-15T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.04
563131,Bethania St,2024-04-15T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.9
563131,Bethania St,2024-04-15T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.93
563131,Bethania St,2024-04-15T21:20:00.000+00:00,feeder,1,N Current (RMS),A,34.0
563131,Bethania St,2024-04-15T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.1
563131,Bethania St,2024-04-15T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.3
563131,Bethania St,2024-04-15T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.2
563131,Bethania St,2024-04-15T21:20:00.000+00:00,transformer,,Temperature,C,17.7
563131,Bethania St,2024-04-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
563131,Bethania St,2024-04-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
563131,Bethania St,2024-04-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
563131,Bethania St,2024-04-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
563131,Bethania St,2024-04-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
563131,Bethania St,2024-04-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
563131,Bethania St,2024-04-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
563131,Bethania St,2024-04-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
563131,Bethania St,2024-04-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
563131,Bethania St,2024-04-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,29.29
563131,Bethania St,2024-04-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,41.82
563131,Bethania St,2024-04-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,30.31
563131,Bethania St,2024-04-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,93.2
563131,Bethania St,2024-04-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
563131,Bethania St,2024-04-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
563131,Bethania St,2024-04-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
563131,Bethania St,2024-04-15T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
563131,Bethania St,2024-04-15T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
563131,Bethania St,2024-04-15T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.33
563131,Bethania St,2024-04-15T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.37
563131,Bethania St,2024-04-15T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.1
563131,Bethania St,2024-04-15T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.86
563131,Bethania St,2024-04-15T21:10:00.000+00:00,feeder,4,N Current (RMS),A,23.9
563131,Bethania St,2024-04-15T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
563131,Bethania St,2024-04-15T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.3
563131,Bethania St,2024-04-15T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
563131,Bethania St,2024-04-15T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
563131,Bethania St,2024-04-15T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
563131,Bethania St,2024-04-15T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
563131,Bethania St,2024-04-15T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.88
563131,Bethania St,2024-04-15T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.69
563131,Bethania St,2024-04-15T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.15
563131,Bethania St,2024-04-15T21:10:00.000+00:00,feeder,3,N Current (RMS),A,37.6
563131,Bethania St,2024-04-15T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,62.6
563131,Bethania St,2024-04-15T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,74.3
563131,Bethania St,2024-04-15T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.6
563131,Bethania St,2024-04-15T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
563131,Bethania St,2024-04-15T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
563131,Bethania St,2024-04-15T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
563131,Bethania St,2024-04-15T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.72
563131,Bethania St,2024-04-15T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.22
563131,Bethania St,2024-04-15T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.87
563131,Bethania St,2024-04-15T21:10:00.000+00:00,feeder,2,N Current (RMS),A,18.4
563131,Bethania St,2024-04-15T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
563131,Bethania St,2024-04-15T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
563131,Bethania St,2024-04-15T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
563131,Bethania St,2024-04-15T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
563131,Bethania St,2024-04-15T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
563131,Bethania St,2024-04-15T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.03
563131,Bethania St,2024-04-15T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.87
563131,Bethania St,2024-04-15T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.15
563131,Bethania St,2024-04-15T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.46
563131,Bethania St,2024-04-15T21:10:00.000+00:00,feeder,1,N Current (RMS),A,41.8
563131,Bethania St,2024-04-15T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
563131,Bethania St,2024-04-15T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,78.2
563131,Bethania St,2024-04-15T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.5
563131,Bethania St,2024-04-15T21:10:00.000+00:00,transformer,,Temperature,C,17.8
563131,Bethania St,2024-04-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
563131,Bethania St,2024-04-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
563131,Bethania St,2024-04-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
563131,Bethania St,2024-04-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
563131,Bethania St,2024-04-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
563131,Bethania St,2024-04-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
563131,Bethania St,2024-04-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
563131,Bethania St,2024-04-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
563131,Bethania St,2024-04-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
563131,Bethania St,2024-04-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,34.84
563131,Bethania St,2024-04-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,44.16
563131,Bethania St,2024-04-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,35.34
563131,Bethania St,2024-04-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,90.8
563131,Bethania St,2024-04-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
563131,Bethania St,2024-04-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
563131,Bethania St,2024-04-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
563131,Bethania St,2024-04-15T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
563131,Bethania St,2024-04-15T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
563131,Bethania St,2024-04-15T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
563131,Bethania St,2024-04-15T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.4
563131,Bethania St,2024-04-15T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.21
563131,Bethania St,2024-04-15T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.78
563131,Bethania St,2024-04-15T21:00:00.000+00:00,feeder,4,N Current (RMS),A,22.4
563131,Bethania St,2024-04-15T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
563131,Bethania St,2024-04-15T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
563131,Bethania St,2024-04-15T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
563131,Bethania St,2024-04-15T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
563131,Bethania St,2024-04-15T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
563131,Bethania St,2024-04-15T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
563131,Bethania St,2024-04-15T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.31
563131,Bethania St,2024-04-15T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.11
563131,Bethania St,2024-04-15T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.25
563131,Bethania St,2024-04-15T21:00:00.000+00:00,feeder,3,N Current (RMS),A,42.4
563131,Bethania St,2024-04-15T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,65.1
563131,Bethania St,2024-04-15T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,88.8
563131,Bethania St,2024-04-15T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.1
563131,Bethania St,2024-04-15T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
563131,Bethania St,2024-04-15T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
563131,Bethania St,2024-04-15T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
563131,Bethania St,2024-04-15T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.63
563131,Bethania St,2024-04-15T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.8
563131,Bethania St,2024-04-15T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
563131,Bethania St,2024-04-15T21:00:00.000+00:00,feeder,2,N Current (RMS),A,37.1
563131,Bethania St,2024-04-15T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
563131,Bethania St,2024-04-15T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.4
563131,Bethania St,2024-04-15T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
563131,Bethania St,2024-04-15T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
563131,Bethania St,2024-04-15T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
563131,Bethania St,2024-04-15T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.05
563131,Bethania St,2024-04-15T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.93
563131,Bethania St,2024-04-15T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.32
563131,Bethania St,2024-04-15T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.22
563131,Bethania St,2024-04-15T21:00:00.000+00:00,feeder,1,N Current (RMS),A,32.1
563131,Bethania St,2024-04-15T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
563131,Bethania St,2024-04-15T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.9
563131,Bethania St,2024-04-15T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.3
563131,Bethania St,2024-04-15T21:00:00.000+00:00,transformer,,Temperature,C,17.8
563131,Bethania St,2024-04-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
563131,Bethania St,2024-04-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
563131,Bethania St,2024-04-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
563131,Bethania St,2024-04-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
563131,Bethania St,2024-04-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
563131,Bethania St,2024-04-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
563131,Bethania St,2024-04-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563131,Bethania St,2024-04-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
563131,Bethania St,2024-04-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
563131,Bethania St,2024-04-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,35.26
563131,Bethania St,2024-04-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,51.45
563131,Bethania St,2024-04-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,37.25
563131,Bethania St,2024-04-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,105.3
563131,Bethania St,2024-04-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
563131,Bethania St,2024-04-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.6
563131,Bethania St,2024-04-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
563131,Bethania St,2024-04-15T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
563131,Bethania St,2024-04-15T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
563131,Bethania St,2024-04-15T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
563131,Bethania St,2024-04-15T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.3
563131,Bethania St,2024-04-15T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.11
563131,Bethania St,2024-04-15T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.62
563131,Bethania St,2024-04-15T20:50:00.000+00:00,feeder,4,N Current (RMS),A,26.8
563131,Bethania St,2024-04-15T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
563131,Bethania St,2024-04-15T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.1
563131,Bethania St,2024-04-15T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.8
563131,Bethania St,2024-04-15T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
563131,Bethania St,2024-04-15T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
563131,Bethania St,2024-04-15T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
563131,Bethania St,2024-04-15T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.07
563131,Bethania St,2024-04-15T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.62
563131,Bethania St,2024-04-15T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.13
563131,Bethania St,2024-04-15T20:50:00.000+00:00,feeder,3,N Current (RMS),A,39.8
563131,Bethania St,2024-04-15T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,67.9
563131,Bethania St,2024-04-15T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,90.3
563131,Bethania St,2024-04-15T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.3
563131,Bethania St,2024-04-15T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
563131,Bethania St,2024-04-15T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
563131,Bethania St,2024-04-15T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
