Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563131,Bethania St,2024-04-15T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.16
563131,Bethania St,2024-04-15T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.78
563131,Bethania St,2024-04-15T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.46
563131,Bethania St,2024-04-15T20:50:00.000+00:00,feeder,2,N Current (RMS),A,28.4
563131,Bethania St,2024-04-15T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
563131,Bethania St,2024-04-15T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
563131,Bethania St,2024-04-15T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
563131,Bethania St,2024-04-15T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
563131,Bethania St,2024-04-15T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
563131,Bethania St,2024-04-15T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.24
563131,Bethania St,2024-04-15T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.95
563131,Bethania St,2024-04-15T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.96
563131,Bethania St,2024-04-15T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.79
563131,Bethania St,2024-04-15T20:50:00.000+00:00,feeder,1,N Current (RMS),A,36.2
563131,Bethania St,2024-04-15T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.7
563131,Bethania St,2024-04-15T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.7
563131,Bethania St,2024-04-15T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.2
563131,Bethania St,2024-04-15T20:50:00.000+00:00,transformer,,Temperature,C,17.9
563131,Bethania St,2024-04-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
563131,Bethania St,2024-04-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
563131,Bethania St,2024-04-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
563131,Bethania St,2024-04-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
563131,Bethania St,2024-04-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
563131,Bethania St,2024-04-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
563131,Bethania St,2024-04-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
563131,Bethania St,2024-04-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
563131,Bethania St,2024-04-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
563131,Bethania St,2024-04-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,39.49
563131,Bethania St,2024-04-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,47.48
563131,Bethania St,2024-04-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,39.01
563131,Bethania St,2024-04-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,91.4
563131,Bethania St,2024-04-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
563131,Bethania St,2024-04-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.1
563131,Bethania St,2024-04-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
563131,Bethania St,2024-04-15T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
563131,Bethania St,2024-04-15T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
563131,Bethania St,2024-04-15T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
563131,Bethania St,2024-04-15T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.95
563131,Bethania St,2024-04-15T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.03
563131,Bethania St,2024-04-15T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.99
563131,Bethania St,2024-04-15T20:40:00.000+00:00,feeder,4,N Current (RMS),A,24.5
563131,Bethania St,2024-04-15T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
563131,Bethania St,2024-04-15T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.7
563131,Bethania St,2024-04-15T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.4
563131,Bethania St,2024-04-15T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
563131,Bethania St,2024-04-15T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
563131,Bethania St,2024-04-15T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
563131,Bethania St,2024-04-15T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.73
563131,Bethania St,2024-04-15T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.23
563131,Bethania St,2024-04-15T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.77
563131,Bethania St,2024-04-15T20:40:00.000+00:00,feeder,3,N Current (RMS),A,39.9
563131,Bethania St,2024-04-15T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,66.8
563131,Bethania St,2024-04-15T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,92.9
563131,Bethania St,2024-04-15T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.9
563131,Bethania St,2024-04-15T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
563131,Bethania St,2024-04-15T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
563131,Bethania St,2024-04-15T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
563131,Bethania St,2024-04-15T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.37
563131,Bethania St,2024-04-15T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.2
563131,Bethania St,2024-04-15T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.94
563131,Bethania St,2024-04-15T20:40:00.000+00:00,feeder,2,N Current (RMS),A,31.7
563131,Bethania St,2024-04-15T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.6
563131,Bethania St,2024-04-15T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.1
563131,Bethania St,2024-04-15T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.1
563131,Bethania St,2024-04-15T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
563131,Bethania St,2024-04-15T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
563131,Bethania St,2024-04-15T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.14
563131,Bethania St,2024-04-15T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.3
563131,Bethania St,2024-04-15T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.68
563131,Bethania St,2024-04-15T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.16
563131,Bethania St,2024-04-15T20:40:00.000+00:00,feeder,1,N Current (RMS),A,34.8
563131,Bethania St,2024-04-15T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.1
563131,Bethania St,2024-04-15T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
563131,Bethania St,2024-04-15T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.6
563131,Bethania St,2024-04-15T20:40:00.000+00:00,transformer,,Temperature,C,18.1
563131,Bethania St,2024-04-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
563131,Bethania St,2024-04-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
563131,Bethania St,2024-04-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
563131,Bethania St,2024-04-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
563131,Bethania St,2024-04-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
563131,Bethania St,2024-04-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
563131,Bethania St,2024-04-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
563131,Bethania St,2024-04-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
563131,Bethania St,2024-04-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
563131,Bethania St,2024-04-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,44.35
563131,Bethania St,2024-04-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,49.14
563131,Bethania St,2024-04-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,40.87
563131,Bethania St,2024-04-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,89.5
563131,Bethania St,2024-04-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.6
563131,Bethania St,2024-04-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
563131,Bethania St,2024-04-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
563131,Bethania St,2024-04-15T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
563131,Bethania St,2024-04-15T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
563131,Bethania St,2024-04-15T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.36
563131,Bethania St,2024-04-15T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.25
563131,Bethania St,2024-04-15T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.7
563131,Bethania St,2024-04-15T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.56
563131,Bethania St,2024-04-15T20:30:00.000+00:00,feeder,4,N Current (RMS),A,16.6
563131,Bethania St,2024-04-15T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
563131,Bethania St,2024-04-15T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.1
563131,Bethania St,2024-04-15T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
563131,Bethania St,2024-04-15T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
563131,Bethania St,2024-04-15T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
563131,Bethania St,2024-04-15T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
563131,Bethania St,2024-04-15T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.56
563131,Bethania St,2024-04-15T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.22
563131,Bethania St,2024-04-15T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.79
563131,Bethania St,2024-04-15T20:30:00.000+00:00,feeder,3,N Current (RMS),A,52.5
563131,Bethania St,2024-04-15T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.9
563131,Bethania St,2024-04-15T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,96.8
563131,Bethania St,2024-04-15T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.3
563131,Bethania St,2024-04-15T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
563131,Bethania St,2024-04-15T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
563131,Bethania St,2024-04-15T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
563131,Bethania St,2024-04-15T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.75
563131,Bethania St,2024-04-15T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.09
563131,Bethania St,2024-04-15T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.24
563131,Bethania St,2024-04-15T20:30:00.000+00:00,feeder,2,N Current (RMS),A,39.8
563131,Bethania St,2024-04-15T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.2
563131,Bethania St,2024-04-15T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,75.5
563131,Bethania St,2024-04-15T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.9
563131,Bethania St,2024-04-15T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
563131,Bethania St,2024-04-15T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
563131,Bethania St,2024-04-15T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.2
563131,Bethania St,2024-04-15T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.64
563131,Bethania St,2024-04-15T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.26
563131,Bethania St,2024-04-15T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.17
563131,Bethania St,2024-04-15T20:30:00.000+00:00,feeder,1,N Current (RMS),A,31.2
563131,Bethania St,2024-04-15T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.4
563131,Bethania St,2024-04-15T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.5
563131,Bethania St,2024-04-15T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.1
563131,Bethania St,2024-04-15T20:30:00.000+00:00,transformer,,Temperature,C,18.5
563131,Bethania St,2024-04-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
563131,Bethania St,2024-04-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
563131,Bethania St,2024-04-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
563131,Bethania St,2024-04-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
563131,Bethania St,2024-04-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
563131,Bethania St,2024-04-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
563131,Bethania St,2024-04-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
563131,Bethania St,2024-04-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
563131,Bethania St,2024-04-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
563131,Bethania St,2024-04-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,44.19
563131,Bethania St,2024-04-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,59.26
563131,Bethania St,2024-04-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,37.76
563131,Bethania St,2024-04-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,117.9
563131,Bethania St,2024-04-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
563131,Bethania St,2024-04-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.5
563131,Bethania St,2024-04-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
563131,Bethania St,2024-04-15T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
563131,Bethania St,2024-04-15T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
563131,Bethania St,2024-04-15T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.42
563131,Bethania St,2024-04-15T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.07
563131,Bethania St,2024-04-15T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.5
563131,Bethania St,2024-04-15T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.3
563131,Bethania St,2024-04-15T20:20:00.000+00:00,feeder,4,N Current (RMS),A,41.6
563131,Bethania St,2024-04-15T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
563131,Bethania St,2024-04-15T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.6
563131,Bethania St,2024-04-15T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.6
563131,Bethania St,2024-04-15T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.49
563131,Bethania St,2024-04-15T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
563131,Bethania St,2024-04-15T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
563131,Bethania St,2024-04-15T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.96
563131,Bethania St,2024-04-15T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.29
563131,Bethania St,2024-04-15T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.15
563131,Bethania St,2024-04-15T20:20:00.000+00:00,feeder,3,N Current (RMS),A,49.2
563131,Bethania St,2024-04-15T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,63.0
563131,Bethania St,2024-04-15T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,96.9
563131,Bethania St,2024-04-15T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
563131,Bethania St,2024-04-15T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
563131,Bethania St,2024-04-15T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
563131,Bethania St,2024-04-15T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
563131,Bethania St,2024-04-15T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.42
563131,Bethania St,2024-04-15T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.91
563131,Bethania St,2024-04-15T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.82
563131,Bethania St,2024-04-15T20:20:00.000+00:00,feeder,2,N Current (RMS),A,25.0
563131,Bethania St,2024-04-15T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.4
563131,Bethania St,2024-04-15T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
563131,Bethania St,2024-04-15T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
563131,Bethania St,2024-04-15T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
563131,Bethania St,2024-04-15T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
563131,Bethania St,2024-04-15T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.69
563131,Bethania St,2024-04-15T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.34
563131,Bethania St,2024-04-15T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.98
563131,Bethania St,2024-04-15T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.1
563131,Bethania St,2024-04-15T20:20:00.000+00:00,feeder,1,N Current (RMS),A,35.6
563131,Bethania St,2024-04-15T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.3
563131,Bethania St,2024-04-15T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.9
563131,Bethania St,2024-04-15T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.7
563131,Bethania St,2024-04-15T20:20:00.000+00:00,transformer,,Temperature,C,18.5
563131,Bethania St,2024-04-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
563131,Bethania St,2024-04-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
563131,Bethania St,2024-04-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
563131,Bethania St,2024-04-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
563131,Bethania St,2024-04-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
563131,Bethania St,2024-04-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
563131,Bethania St,2024-04-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
563131,Bethania St,2024-04-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
563131,Bethania St,2024-04-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
563131,Bethania St,2024-04-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,40.79
563131,Bethania St,2024-04-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,54.68
563131,Bethania St,2024-04-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,37.37
563131,Bethania St,2024-04-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,109.8
563131,Bethania St,2024-04-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
563131,Bethania St,2024-04-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.7
563131,Bethania St,2024-04-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
563131,Bethania St,2024-04-15T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
563131,Bethania St,2024-04-15T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
563131,Bethania St,2024-04-15T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
563131,Bethania St,2024-04-15T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.26
563131,Bethania St,2024-04-15T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.44
563131,Bethania St,2024-04-15T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.77
563131,Bethania St,2024-04-15T20:10:00.000+00:00,feeder,4,N Current (RMS),A,22.0
563131,Bethania St,2024-04-15T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.3
563131,Bethania St,2024-04-15T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
563131,Bethania St,2024-04-15T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
563131,Bethania St,2024-04-15T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.47
563131,Bethania St,2024-04-15T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
563131,Bethania St,2024-04-15T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
563131,Bethania St,2024-04-15T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.29
563131,Bethania St,2024-04-15T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.77
563131,Bethania St,2024-04-15T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.26
563131,Bethania St,2024-04-15T20:10:00.000+00:00,feeder,3,N Current (RMS),A,39.6
563131,Bethania St,2024-04-15T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,77.5
563131,Bethania St,2024-04-15T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,91.2
563131,Bethania St,2024-04-15T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.6
563131,Bethania St,2024-04-15T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
563131,Bethania St,2024-04-15T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
563131,Bethania St,2024-04-15T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
563131,Bethania St,2024-04-15T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.15
563131,Bethania St,2024-04-15T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.41
563131,Bethania St,2024-04-15T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.6
563131,Bethania St,2024-04-15T20:10:00.000+00:00,feeder,2,N Current (RMS),A,22.6
563131,Bethania St,2024-04-15T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
563131,Bethania St,2024-04-15T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
563131,Bethania St,2024-04-15T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.8
563131,Bethania St,2024-04-15T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
563131,Bethania St,2024-04-15T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
563131,Bethania St,2024-04-15T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.8
563131,Bethania St,2024-04-15T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.52
563131,Bethania St,2024-04-15T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.76
563131,Bethania St,2024-04-15T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.23
563131,Bethania St,2024-04-15T20:10:00.000+00:00,feeder,1,N Current (RMS),A,41.5
563131,Bethania St,2024-04-15T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,74.4
563131,Bethania St,2024-04-15T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.8
563131,Bethania St,2024-04-15T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,94.9
563131,Bethania St,2024-04-15T20:10:00.000+00:00,transformer,,Temperature,C,18.6
563131,Bethania St,2024-04-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
563131,Bethania St,2024-04-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
563131,Bethania St,2024-04-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
563131,Bethania St,2024-04-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
563131,Bethania St,2024-04-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
563131,Bethania St,2024-04-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
563131,Bethania St,2024-04-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
563131,Bethania St,2024-04-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
563131,Bethania St,2024-04-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
563131,Bethania St,2024-04-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,47.22
563131,Bethania St,2024-04-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,50.38
563131,Bethania St,2024-04-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,48.86
563131,Bethania St,2024-04-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,88.3
563131,Bethania St,2024-04-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.4
563131,Bethania St,2024-04-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.6
563131,Bethania St,2024-04-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
563131,Bethania St,2024-04-15T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
563131,Bethania St,2024-04-15T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
563131,Bethania St,2024-04-15T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
563131,Bethania St,2024-04-15T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.48
563131,Bethania St,2024-04-15T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.73
563131,Bethania St,2024-04-15T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.02
563131,Bethania St,2024-04-15T20:00:00.000+00:00,feeder,4,N Current (RMS),A,20.6
563131,Bethania St,2024-04-15T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
563131,Bethania St,2024-04-15T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.3
563131,Bethania St,2024-04-15T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
563131,Bethania St,2024-04-15T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
563131,Bethania St,2024-04-15T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
563131,Bethania St,2024-04-15T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
563131,Bethania St,2024-04-15T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.32
563131,Bethania St,2024-04-15T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.69
563131,Bethania St,2024-04-15T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.53
563131,Bethania St,2024-04-15T20:00:00.000+00:00,feeder,3,N Current (RMS),A,36.1
563131,Bethania St,2024-04-15T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,81.4
563131,Bethania St,2024-04-15T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,91.0
563131,Bethania St,2024-04-15T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.9
563131,Bethania St,2024-04-15T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
563131,Bethania St,2024-04-15T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
563131,Bethania St,2024-04-15T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
563131,Bethania St,2024-04-15T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.39
563131,Bethania St,2024-04-15T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.47
563131,Bethania St,2024-04-15T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.35
563131,Bethania St,2024-04-15T20:00:00.000+00:00,feeder,2,N Current (RMS),A,27.4
563131,Bethania St,2024-04-15T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.4
563131,Bethania St,2024-04-15T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
563131,Bethania St,2024-04-15T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
563131,Bethania St,2024-04-15T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
563131,Bethania St,2024-04-15T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
563131,Bethania St,2024-04-15T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.39
563131,Bethania St,2024-04-15T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.96
563131,Bethania St,2024-04-15T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.41
563131,Bethania St,2024-04-15T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.79
563131,Bethania St,2024-04-15T20:00:00.000+00:00,feeder,1,N Current (RMS),A,59.5
563131,Bethania St,2024-04-15T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,76.7
563131,Bethania St,2024-04-15T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.4
563131,Bethania St,2024-04-15T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,125.0
563131,Bethania St,2024-04-15T20:00:00.000+00:00,transformer,,Temperature,C,18.8
563131,Bethania St,2024-04-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
563131,Bethania St,2024-04-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
563131,Bethania St,2024-04-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
563131,Bethania St,2024-04-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
563131,Bethania St,2024-04-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
563131,Bethania St,2024-04-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
563131,Bethania St,2024-04-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
563131,Bethania St,2024-04-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
563131,Bethania St,2024-04-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
563131,Bethania St,2024-04-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,48.15
563131,Bethania St,2024-04-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,48.32
563131,Bethania St,2024-04-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,58.68
563131,Bethania St,2024-04-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,96.5
563131,Bethania St,2024-04-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
563131,Bethania St,2024-04-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.8
563131,Bethania St,2024-04-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.9
563131,Bethania St,2024-04-15T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
563131,Bethania St,2024-04-15T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
563131,Bethania St,2024-04-15T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
563131,Bethania St,2024-04-15T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.78
563131,Bethania St,2024-04-15T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.96
563131,Bethania St,2024-04-15T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.85
563131,Bethania St,2024-04-15T19:50:00.000+00:00,feeder,4,N Current (RMS),A,21.0
563131,Bethania St,2024-04-15T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
563131,Bethania St,2024-04-15T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.4
563131,Bethania St,2024-04-15T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.9
563131,Bethania St,2024-04-15T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
563131,Bethania St,2024-04-15T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
563131,Bethania St,2024-04-15T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
563131,Bethania St,2024-04-15T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.45
563131,Bethania St,2024-04-15T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.68
563131,Bethania St,2024-04-15T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.07
563131,Bethania St,2024-04-15T19:50:00.000+00:00,feeder,3,N Current (RMS),A,34.1
563131,Bethania St,2024-04-15T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,82.4
563131,Bethania St,2024-04-15T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,94.9
563131,Bethania St,2024-04-15T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,67.9
563131,Bethania St,2024-04-15T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
563131,Bethania St,2024-04-15T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
563131,Bethania St,2024-04-15T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
563131,Bethania St,2024-04-15T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.69
563131,Bethania St,2024-04-15T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.67
563131,Bethania St,2024-04-15T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.73
563131,Bethania St,2024-04-15T19:50:00.000+00:00,feeder,2,N Current (RMS),A,26.8
563131,Bethania St,2024-04-15T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.1
563131,Bethania St,2024-04-15T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
563131,Bethania St,2024-04-15T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.3
563131,Bethania St,2024-04-15T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
563131,Bethania St,2024-04-15T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
563131,Bethania St,2024-04-15T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.16
563131,Bethania St,2024-04-15T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.22
563131,Bethania St,2024-04-15T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.3
563131,Bethania St,2024-04-15T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.06
563131,Bethania St,2024-04-15T19:50:00.000+00:00,feeder,1,N Current (RMS),A,39.9
563131,Bethania St,2024-04-15T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,73.7
563131,Bethania St,2024-04-15T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.3
563131,Bethania St,2024-04-15T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,89.1
563131,Bethania St,2024-04-15T19:50:00.000+00:00,transformer,,Temperature,C,18.8
563131,Bethania St,2024-04-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
563131,Bethania St,2024-04-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
563131,Bethania St,2024-04-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
563131,Bethania St,2024-04-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
563131,Bethania St,2024-04-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
563131,Bethania St,2024-04-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
563131,Bethania St,2024-04-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
563131,Bethania St,2024-04-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
563131,Bethania St,2024-04-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
563131,Bethania St,2024-04-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,49.13
563131,Bethania St,2024-04-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,47.61
563131,Bethania St,2024-04-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,50.71
563131,Bethania St,2024-04-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,81.9
563131,Bethania St,2024-04-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.3
563131,Bethania St,2024-04-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.6
563131,Bethania St,2024-04-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.6
563131,Bethania St,2024-04-15T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
563131,Bethania St,2024-04-15T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
563131,Bethania St,2024-04-15T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
563131,Bethania St,2024-04-15T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.26
563131,Bethania St,2024-04-15T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.88
563131,Bethania St,2024-04-15T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.72
563131,Bethania St,2024-04-15T19:40:00.000+00:00,feeder,4,N Current (RMS),A,19.7
563131,Bethania St,2024-04-15T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.3
563131,Bethania St,2024-04-15T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.8
563131,Bethania St,2024-04-15T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.3
563131,Bethania St,2024-04-15T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
563131,Bethania St,2024-04-15T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
563131,Bethania St,2024-04-15T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
563131,Bethania St,2024-04-15T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.82
563131,Bethania St,2024-04-15T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.79
563131,Bethania St,2024-04-15T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.03
563131,Bethania St,2024-04-15T19:40:00.000+00:00,feeder,3,N Current (RMS),A,47.3
563131,Bethania St,2024-04-15T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,54.8
563131,Bethania St,2024-04-15T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,100.2
563131,Bethania St,2024-04-15T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,68.5
563131,Bethania St,2024-04-15T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
563131,Bethania St,2024-04-15T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
563131,Bethania St,2024-04-15T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
563131,Bethania St,2024-04-15T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.14
563131,Bethania St,2024-04-15T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.7
563131,Bethania St,2024-04-15T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.01
563131,Bethania St,2024-04-15T19:40:00.000+00:00,feeder,2,N Current (RMS),A,24.2
563131,Bethania St,2024-04-15T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.1
563131,Bethania St,2024-04-15T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.9
563131,Bethania St,2024-04-15T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.7
563131,Bethania St,2024-04-15T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
563131,Bethania St,2024-04-15T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
563131,Bethania St,2024-04-15T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.53
563131,Bethania St,2024-04-15T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.37
563131,Bethania St,2024-04-15T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.55
563131,Bethania St,2024-04-15T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.95
563131,Bethania St,2024-04-15T19:40:00.000+00:00,feeder,1,N Current (RMS),A,35.2
563131,Bethania St,2024-04-15T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,78.3
563131,Bethania St,2024-04-15T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.4
563131,Bethania St,2024-04-15T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.7
563131,Bethania St,2024-04-15T19:40:00.000+00:00,transformer,,Temperature,C,18.7
563131,Bethania St,2024-04-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
563131,Bethania St,2024-04-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
563131,Bethania St,2024-04-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
563131,Bethania St,2024-04-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
563131,Bethania St,2024-04-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
563131,Bethania St,2024-04-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
563131,Bethania St,2024-04-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
563131,Bethania St,2024-04-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
563131,Bethania St,2024-04-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
563131,Bethania St,2024-04-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,42.59
563131,Bethania St,2024-04-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,49.92
563131,Bethania St,2024-04-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,48.7
563131,Bethania St,2024-04-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,87.5
563131,Bethania St,2024-04-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.6
563131,Bethania St,2024-04-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.7
563131,Bethania St,2024-04-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.3
563131,Bethania St,2024-04-15T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
563131,Bethania St,2024-04-15T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
563131,Bethania St,2024-04-15T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.44
563131,Bethania St,2024-04-15T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
563131,Bethania St,2024-04-15T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.26
563131,Bethania St,2024-04-15T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.13
563131,Bethania St,2024-04-15T19:30:00.000+00:00,feeder,4,N Current (RMS),A,21.1
563131,Bethania St,2024-04-15T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
563131,Bethania St,2024-04-15T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.8
563131,Bethania St,2024-04-15T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.6
563131,Bethania St,2024-04-15T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
563131,Bethania St,2024-04-15T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
563131,Bethania St,2024-04-15T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
563131,Bethania St,2024-04-15T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.07
563131,Bethania St,2024-04-15T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,25.13
563131,Bethania St,2024-04-15T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.03
563131,Bethania St,2024-04-15T19:30:00.000+00:00,feeder,3,N Current (RMS),A,57.4
563131,Bethania St,2024-04-15T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.4
563131,Bethania St,2024-04-15T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,105.8
563131,Bethania St,2024-04-15T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.1
563131,Bethania St,2024-04-15T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
563131,Bethania St,2024-04-15T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
563131,Bethania St,2024-04-15T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
563131,Bethania St,2024-04-15T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.12
563131,Bethania St,2024-04-15T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.2
563131,Bethania St,2024-04-15T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.22
563131,Bethania St,2024-04-15T19:30:00.000+00:00,feeder,2,N Current (RMS),A,23.6
563131,Bethania St,2024-04-15T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.4
563131,Bethania St,2024-04-15T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.4
563131,Bethania St,2024-04-15T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.6
563131,Bethania St,2024-04-15T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
563131,Bethania St,2024-04-15T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
563131,Bethania St,2024-04-15T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.38
563131,Bethania St,2024-04-15T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.55
563131,Bethania St,2024-04-15T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.06
563131,Bethania St,2024-04-15T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.92
563131,Bethania St,2024-04-15T19:30:00.000+00:00,feeder,1,N Current (RMS),A,36.8
563131,Bethania St,2024-04-15T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.6
563131,Bethania St,2024-04-15T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,77.4
563131,Bethania St,2024-04-15T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,76.6
563131,Bethania St,2024-04-15T19:30:00.000+00:00,transformer,,Temperature,C,18.6
563131,Bethania St,2024-04-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
563131,Bethania St,2024-04-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
563131,Bethania St,2024-04-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
563131,Bethania St,2024-04-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
563131,Bethania St,2024-04-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
563131,Bethania St,2024-04-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
563131,Bethania St,2024-04-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
563131,Bethania St,2024-04-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
563131,Bethania St,2024-04-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
563131,Bethania St,2024-04-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,42.74
563131,Bethania St,2024-04-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,57.64
563131,Bethania St,2024-04-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,48.3
563131,Bethania St,2024-04-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,106.5
563131,Bethania St,2024-04-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
563131,Bethania St,2024-04-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.7
563131,Bethania St,2024-04-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
563131,Bethania St,2024-04-15T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
563131,Bethania St,2024-04-15T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
563131,Bethania St,2024-04-15T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.49
563131,Bethania St,2024-04-15T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.76
563131,Bethania St,2024-04-15T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.52
563131,Bethania St,2024-04-15T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.13
563131,Bethania St,2024-04-15T19:20:00.000+00:00,feeder,4,N Current (RMS),A,17.5
563131,Bethania St,2024-04-15T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.9
563131,Bethania St,2024-04-15T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.3
563131,Bethania St,2024-04-15T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.1
563131,Bethania St,2024-04-15T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
563131,Bethania St,2024-04-15T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
563131,Bethania St,2024-04-15T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
563131,Bethania St,2024-04-15T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.16
563131,Bethania St,2024-04-15T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.96
563131,Bethania St,2024-04-15T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.01
563131,Bethania St,2024-04-15T19:20:00.000+00:00,feeder,3,N Current (RMS),A,41.0
563131,Bethania St,2024-04-15T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,64.7
563131,Bethania St,2024-04-15T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,92.8
563131,Bethania St,2024-04-15T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.8
563131,Bethania St,2024-04-15T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
563131,Bethania St,2024-04-15T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
563131,Bethania St,2024-04-15T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
563131,Bethania St,2024-04-15T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.1
563131,Bethania St,2024-04-15T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.24
563131,Bethania St,2024-04-15T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.79
563131,Bethania St,2024-04-15T19:20:00.000+00:00,feeder,2,N Current (RMS),A,24.3
563131,Bethania St,2024-04-15T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.7
563131,Bethania St,2024-04-15T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
563131,Bethania St,2024-04-15T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.8
563131,Bethania St,2024-04-15T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
563131,Bethania St,2024-04-15T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
563131,Bethania St,2024-04-15T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.01
563131,Bethania St,2024-04-15T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.1
563131,Bethania St,2024-04-15T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.82
563131,Bethania St,2024-04-15T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.39
563131,Bethania St,2024-04-15T19:20:00.000+00:00,feeder,1,N Current (RMS),A,36.6
563131,Bethania St,2024-04-15T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,85.4
563131,Bethania St,2024-04-15T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,84.6
563131,Bethania St,2024-04-15T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,82.9
563131,Bethania St,2024-04-15T19:20:00.000+00:00,transformer,,Temperature,C,18.5
563131,Bethania St,2024-04-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
563131,Bethania St,2024-04-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
563131,Bethania St,2024-04-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
563131,Bethania St,2024-04-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
563131,Bethania St,2024-04-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
563131,Bethania St,2024-04-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
563131,Bethania St,2024-04-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
563131,Bethania St,2024-04-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
563131,Bethania St,2024-04-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
563131,Bethania St,2024-04-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,48.12
563131,Bethania St,2024-04-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,53.54
563131,Bethania St,2024-04-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,49.33
563131,Bethania St,2024-04-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,85.3
563131,Bethania St,2024-04-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.3
563131,Bethania St,2024-04-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.3
563131,Bethania St,2024-04-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.8
563131,Bethania St,2024-04-15T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
563131,Bethania St,2024-04-15T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
563131,Bethania St,2024-04-15T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
563131,Bethania St,2024-04-15T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.66
563131,Bethania St,2024-04-15T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.53
563131,Bethania St,2024-04-15T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.25
563131,Bethania St,2024-04-15T19:10:00.000+00:00,feeder,4,N Current (RMS),A,20.7
563131,Bethania St,2024-04-15T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.7
563131,Bethania St,2024-04-15T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.1
563131,Bethania St,2024-04-15T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
563131,Bethania St,2024-04-15T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
563131,Bethania St,2024-04-15T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
563131,Bethania St,2024-04-15T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
563131,Bethania St,2024-04-15T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.79
563131,Bethania St,2024-04-15T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
563131,Bethania St,2024-04-15T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.19
563131,Bethania St,2024-04-15T19:10:00.000+00:00,feeder,3,N Current (RMS),A,45.2
563131,Bethania St,2024-04-15T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,93.1
563131,Bethania St,2024-04-15T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,80.1
563131,Bethania St,2024-04-15T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.6
563131,Bethania St,2024-04-15T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
563131,Bethania St,2024-04-15T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
563131,Bethania St,2024-04-15T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
563131,Bethania St,2024-04-15T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.71
563131,Bethania St,2024-04-15T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.5
563131,Bethania St,2024-04-15T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.88
563131,Bethania St,2024-04-15T19:10:00.000+00:00,feeder,2,N Current (RMS),A,20.7
563131,Bethania St,2024-04-15T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.4
563131,Bethania St,2024-04-15T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.3
563131,Bethania St,2024-04-15T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.7
563131,Bethania St,2024-04-15T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
