Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563131,Bethania St,2024-04-15T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
563131,Bethania St,2024-04-15T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.71
563131,Bethania St,2024-04-15T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.49
563131,Bethania St,2024-04-15T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.59
563131,Bethania St,2024-04-15T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.6
563131,Bethania St,2024-04-15T19:10:00.000+00:00,feeder,1,N Current (RMS),A,41.3
563131,Bethania St,2024-04-15T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,78.6
563131,Bethania St,2024-04-15T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,91.8
563131,Bethania St,2024-04-15T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,79.6
563131,Bethania St,2024-04-15T19:10:00.000+00:00,transformer,,Temperature,C,18.6
563131,Bethania St,2024-04-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
563131,Bethania St,2024-04-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
563131,Bethania St,2024-04-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
563131,Bethania St,2024-04-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
563131,Bethania St,2024-04-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
563131,Bethania St,2024-04-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
563131,Bethania St,2024-04-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
563131,Bethania St,2024-04-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
563131,Bethania St,2024-04-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
563131,Bethania St,2024-04-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,53.65
563131,Bethania St,2024-04-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,56.62
563131,Bethania St,2024-04-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,48.92
563131,Bethania St,2024-04-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,85.8
563131,Bethania St,2024-04-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.5
563131,Bethania St,2024-04-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.3
563131,Bethania St,2024-04-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
563131,Bethania St,2024-04-15T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
563131,Bethania St,2024-04-15T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
563131,Bethania St,2024-04-15T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
563131,Bethania St,2024-04-15T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.71
563131,Bethania St,2024-04-15T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.27
563131,Bethania St,2024-04-15T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.99
563131,Bethania St,2024-04-15T19:00:00.000+00:00,feeder,4,N Current (RMS),A,21.2
563131,Bethania St,2024-04-15T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
563131,Bethania St,2024-04-15T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
563131,Bethania St,2024-04-15T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.8
563131,Bethania St,2024-04-15T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
563131,Bethania St,2024-04-15T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
563131,Bethania St,2024-04-15T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
563131,Bethania St,2024-04-15T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.9
563131,Bethania St,2024-04-15T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.87
563131,Bethania St,2024-04-15T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.71
563131,Bethania St,2024-04-15T19:00:00.000+00:00,feeder,3,N Current (RMS),A,46.9
563131,Bethania St,2024-04-15T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,80.1
563131,Bethania St,2024-04-15T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,83.8
563131,Bethania St,2024-04-15T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.8
563131,Bethania St,2024-04-15T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
563131,Bethania St,2024-04-15T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
563131,Bethania St,2024-04-15T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
563131,Bethania St,2024-04-15T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.71
563131,Bethania St,2024-04-15T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.74
563131,Bethania St,2024-04-15T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.28
563131,Bethania St,2024-04-15T19:00:00.000+00:00,feeder,2,N Current (RMS),A,24.0
563131,Bethania St,2024-04-15T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.8
563131,Bethania St,2024-04-15T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.8
563131,Bethania St,2024-04-15T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.0
563131,Bethania St,2024-04-15T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
563131,Bethania St,2024-04-15T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
563131,Bethania St,2024-04-15T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.61
563131,Bethania St,2024-04-15T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.8
563131,Bethania St,2024-04-15T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.17
563131,Bethania St,2024-04-15T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.88
563131,Bethania St,2024-04-15T19:00:00.000+00:00,feeder,1,N Current (RMS),A,50.7
563131,Bethania St,2024-04-15T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.4
563131,Bethania St,2024-04-15T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,103.0
563131,Bethania St,2024-04-15T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,85.1
563131,Bethania St,2024-04-15T19:00:00.000+00:00,transformer,,Temperature,C,18.7
563131,Bethania St,2024-04-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
563131,Bethania St,2024-04-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
563131,Bethania St,2024-04-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
563131,Bethania St,2024-04-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
563131,Bethania St,2024-04-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
563131,Bethania St,2024-04-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
563131,Bethania St,2024-04-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
563131,Bethania St,2024-04-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
563131,Bethania St,2024-04-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
563131,Bethania St,2024-04-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,50.13
563131,Bethania St,2024-04-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,62.04
563131,Bethania St,2024-04-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,49.86
563131,Bethania St,2024-04-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,101.0
563131,Bethania St,2024-04-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.6
563131,Bethania St,2024-04-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.0
563131,Bethania St,2024-04-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.9
563131,Bethania St,2024-04-15T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
563131,Bethania St,2024-04-15T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
563131,Bethania St,2024-04-15T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
563131,Bethania St,2024-04-15T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.56
563131,Bethania St,2024-04-15T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.31
563131,Bethania St,2024-04-15T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.4
563131,Bethania St,2024-04-15T18:50:00.000+00:00,feeder,4,N Current (RMS),A,26.6
563131,Bethania St,2024-04-15T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.2
563131,Bethania St,2024-04-15T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.6
563131,Bethania St,2024-04-15T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.7
563131,Bethania St,2024-04-15T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
563131,Bethania St,2024-04-15T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
563131,Bethania St,2024-04-15T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
563131,Bethania St,2024-04-15T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.23
563131,Bethania St,2024-04-15T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.02
563131,Bethania St,2024-04-15T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.02
563131,Bethania St,2024-04-15T18:50:00.000+00:00,feeder,3,N Current (RMS),A,44.3
563131,Bethania St,2024-04-15T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,72.7
563131,Bethania St,2024-04-15T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,84.1
563131,Bethania St,2024-04-15T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.1
563131,Bethania St,2024-04-15T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
563131,Bethania St,2024-04-15T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
563131,Bethania St,2024-04-15T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
563131,Bethania St,2024-04-15T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.47
563131,Bethania St,2024-04-15T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.46
563131,Bethania St,2024-04-15T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.42
563131,Bethania St,2024-04-15T18:50:00.000+00:00,feeder,2,N Current (RMS),A,25.6
563131,Bethania St,2024-04-15T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.3
563131,Bethania St,2024-04-15T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.3
563131,Bethania St,2024-04-15T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.0
563131,Bethania St,2024-04-15T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
563131,Bethania St,2024-04-15T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
563131,Bethania St,2024-04-15T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.73
563131,Bethania St,2024-04-15T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.93
563131,Bethania St,2024-04-15T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.32
563131,Bethania St,2024-04-15T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.07
563131,Bethania St,2024-04-15T18:50:00.000+00:00,feeder,1,N Current (RMS),A,51.9
563131,Bethania St,2024-04-15T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.4
563131,Bethania St,2024-04-15T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,98.4
563131,Bethania St,2024-04-15T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,110.7
563131,Bethania St,2024-04-15T18:50:00.000+00:00,transformer,,Temperature,C,18.5
563131,Bethania St,2024-04-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
563131,Bethania St,2024-04-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
563131,Bethania St,2024-04-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
563131,Bethania St,2024-04-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
563131,Bethania St,2024-04-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
563131,Bethania St,2024-04-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
563131,Bethania St,2024-04-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
563131,Bethania St,2024-04-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
563131,Bethania St,2024-04-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
563131,Bethania St,2024-04-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,46.2
563131,Bethania St,2024-04-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,59.11
563131,Bethania St,2024-04-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,57.91
563131,Bethania St,2024-04-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,102.5
563131,Bethania St,2024-04-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
563131,Bethania St,2024-04-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.2
563131,Bethania St,2024-04-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.4
563131,Bethania St,2024-04-15T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
563131,Bethania St,2024-04-15T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
563131,Bethania St,2024-04-15T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
563131,Bethania St,2024-04-15T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.34
563131,Bethania St,2024-04-15T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.53
563131,Bethania St,2024-04-15T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.03
563131,Bethania St,2024-04-15T18:40:00.000+00:00,feeder,4,N Current (RMS),A,26.8
563131,Bethania St,2024-04-15T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.9
563131,Bethania St,2024-04-15T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
563131,Bethania St,2024-04-15T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.7
563131,Bethania St,2024-04-15T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
563131,Bethania St,2024-04-15T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
563131,Bethania St,2024-04-15T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
563131,Bethania St,2024-04-15T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.94
563131,Bethania St,2024-04-15T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.51
563131,Bethania St,2024-04-15T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.05
563131,Bethania St,2024-04-15T18:40:00.000+00:00,feeder,3,N Current (RMS),A,53.7
563131,Bethania St,2024-04-15T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,64.2
563131,Bethania St,2024-04-15T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,103.2
563131,Bethania St,2024-04-15T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.8
563131,Bethania St,2024-04-15T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
563131,Bethania St,2024-04-15T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
563131,Bethania St,2024-04-15T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.48
563131,Bethania St,2024-04-15T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.17
563131,Bethania St,2024-04-15T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.89
563131,Bethania St,2024-04-15T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.26
563131,Bethania St,2024-04-15T18:40:00.000+00:00,feeder,2,N Current (RMS),A,39.6
563131,Bethania St,2024-04-15T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.2
563131,Bethania St,2024-04-15T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
563131,Bethania St,2024-04-15T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.8
563131,Bethania St,2024-04-15T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
563131,Bethania St,2024-04-15T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
563131,Bethania St,2024-04-15T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.5
563131,Bethania St,2024-04-15T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.33
563131,Bethania St,2024-04-15T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.77
563131,Bethania St,2024-04-15T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.25
563131,Bethania St,2024-04-15T18:40:00.000+00:00,feeder,1,N Current (RMS),A,35.5
563131,Bethania St,2024-04-15T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,102.9
563131,Bethania St,2024-04-15T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,88.4
563131,Bethania St,2024-04-15T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,111.7
563131,Bethania St,2024-04-15T18:40:00.000+00:00,transformer,,Temperature,C,18.2
563131,Bethania St,2024-04-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
563131,Bethania St,2024-04-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
563131,Bethania St,2024-04-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
563131,Bethania St,2024-04-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
563131,Bethania St,2024-04-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
563131,Bethania St,2024-04-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
563131,Bethania St,2024-04-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
563131,Bethania St,2024-04-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
563131,Bethania St,2024-04-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
563131,Bethania St,2024-04-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,52.79
563131,Bethania St,2024-04-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,55.7
563131,Bethania St,2024-04-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,61.6
563131,Bethania St,2024-04-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,87.7
563131,Bethania St,2024-04-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.2
563131,Bethania St,2024-04-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.9
563131,Bethania St,2024-04-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.6
563131,Bethania St,2024-04-15T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
563131,Bethania St,2024-04-15T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
563131,Bethania St,2024-04-15T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
563131,Bethania St,2024-04-15T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.93
563131,Bethania St,2024-04-15T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.32
563131,Bethania St,2024-04-15T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.96
563131,Bethania St,2024-04-15T18:30:00.000+00:00,feeder,4,N Current (RMS),A,36.0
563131,Bethania St,2024-04-15T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.6
563131,Bethania St,2024-04-15T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
563131,Bethania St,2024-04-15T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.4
563131,Bethania St,2024-04-15T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.39
563131,Bethania St,2024-04-15T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
563131,Bethania St,2024-04-15T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
563131,Bethania St,2024-04-15T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.13
563131,Bethania St,2024-04-15T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,25.25
563131,Bethania St,2024-04-15T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.09
563131,Bethania St,2024-04-15T18:30:00.000+00:00,feeder,3,N Current (RMS),A,50.9
563131,Bethania St,2024-04-15T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,85.3
563131,Bethania St,2024-04-15T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,106.1
563131,Bethania St,2024-04-15T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.3
563131,Bethania St,2024-04-15T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
563131,Bethania St,2024-04-15T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
563131,Bethania St,2024-04-15T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.75
563131,Bethania St,2024-04-15T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.38
563131,Bethania St,2024-04-15T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.99
563131,Bethania St,2024-04-15T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.69
563131,Bethania St,2024-04-15T18:30:00.000+00:00,feeder,2,N Current (RMS),A,49.3
563131,Bethania St,2024-04-15T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.3
563131,Bethania St,2024-04-15T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
563131,Bethania St,2024-04-15T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,83.6
563131,Bethania St,2024-04-15T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
563131,Bethania St,2024-04-15T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
563131,Bethania St,2024-04-15T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.13
563131,Bethania St,2024-04-15T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.98
563131,Bethania St,2024-04-15T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.51
563131,Bethania St,2024-04-15T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.68
563131,Bethania St,2024-04-15T18:30:00.000+00:00,feeder,1,N Current (RMS),A,37.2
563131,Bethania St,2024-04-15T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,97.6
563131,Bethania St,2024-04-15T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,92.1
563131,Bethania St,2024-04-15T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,88.4
563131,Bethania St,2024-04-15T18:30:00.000+00:00,transformer,,Temperature,C,17.9
563131,Bethania St,2024-04-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
563131,Bethania St,2024-04-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
563131,Bethania St,2024-04-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
563131,Bethania St,2024-04-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
563131,Bethania St,2024-04-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
563131,Bethania St,2024-04-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
563131,Bethania St,2024-04-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
563131,Bethania St,2024-04-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
563131,Bethania St,2024-04-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
563131,Bethania St,2024-04-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,55.42
563131,Bethania St,2024-04-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,58.07
563131,Bethania St,2024-04-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,62.41
563131,Bethania St,2024-04-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,86.1
563131,Bethania St,2024-04-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.0
563131,Bethania St,2024-04-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.9
563131,Bethania St,2024-04-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.3
563131,Bethania St,2024-04-15T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
563131,Bethania St,2024-04-15T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
563131,Bethania St,2024-04-15T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
563131,Bethania St,2024-04-15T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.86
563131,Bethania St,2024-04-15T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.7
563131,Bethania St,2024-04-15T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.98
563131,Bethania St,2024-04-15T18:20:00.000+00:00,feeder,4,N Current (RMS),A,26.9
563131,Bethania St,2024-04-15T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
563131,Bethania St,2024-04-15T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.4
563131,Bethania St,2024-04-15T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
563131,Bethania St,2024-04-15T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
563131,Bethania St,2024-04-15T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
563131,Bethania St,2024-04-15T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
563131,Bethania St,2024-04-15T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.1
563131,Bethania St,2024-04-15T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.69
563131,Bethania St,2024-04-15T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.13
563131,Bethania St,2024-04-15T18:20:00.000+00:00,feeder,3,N Current (RMS),A,34.2
563131,Bethania St,2024-04-15T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,76.8
563131,Bethania St,2024-04-15T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,83.3
563131,Bethania St,2024-04-15T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.3
563131,Bethania St,2024-04-15T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
563131,Bethania St,2024-04-15T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
563131,Bethania St,2024-04-15T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.28
563131,Bethania St,2024-04-15T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.16
563131,Bethania St,2024-04-15T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.02
563131,Bethania St,2024-04-15T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.99
563131,Bethania St,2024-04-15T18:20:00.000+00:00,feeder,2,N Current (RMS),A,84.8
563131,Bethania St,2024-04-15T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.8
563131,Bethania St,2024-04-15T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
563131,Bethania St,2024-04-15T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,120.0
563131,Bethania St,2024-04-15T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
563131,Bethania St,2024-04-15T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
563131,Bethania St,2024-04-15T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.08
563131,Bethania St,2024-04-15T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.79
563131,Bethania St,2024-04-15T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.09
563131,Bethania St,2024-04-15T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.81
563131,Bethania St,2024-04-15T18:20:00.000+00:00,feeder,1,N Current (RMS),A,53.8
563131,Bethania St,2024-04-15T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.4
563131,Bethania St,2024-04-15T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,102.2
563131,Bethania St,2024-04-15T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,110.0
563131,Bethania St,2024-04-15T18:20:00.000+00:00,transformer,,Temperature,C,17.3
563131,Bethania St,2024-04-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
563131,Bethania St,2024-04-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
563131,Bethania St,2024-04-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
563131,Bethania St,2024-04-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
563131,Bethania St,2024-04-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
563131,Bethania St,2024-04-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
563131,Bethania St,2024-04-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
563131,Bethania St,2024-04-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
563131,Bethania St,2024-04-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
563131,Bethania St,2024-04-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,45.9
563131,Bethania St,2024-04-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,54.5
563131,Bethania St,2024-04-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,74.91
563131,Bethania St,2024-04-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,139.0
563131,Bethania St,2024-04-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
563131,Bethania St,2024-04-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.3
563131,Bethania St,2024-04-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,316.6
563131,Bethania St,2024-04-15T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
563131,Bethania St,2024-04-15T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
563131,Bethania St,2024-04-15T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
563131,Bethania St,2024-04-15T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.77
563131,Bethania St,2024-04-15T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.43
563131,Bethania St,2024-04-15T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.94
563131,Bethania St,2024-04-15T18:10:00.000+00:00,feeder,4,N Current (RMS),A,23.8
563131,Bethania St,2024-04-15T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.7
563131,Bethania St,2024-04-15T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.9
563131,Bethania St,2024-04-15T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.6
563131,Bethania St,2024-04-15T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
563131,Bethania St,2024-04-15T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
563131,Bethania St,2024-04-15T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
563131,Bethania St,2024-04-15T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.23
563131,Bethania St,2024-04-15T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.87
563131,Bethania St,2024-04-15T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.09
563131,Bethania St,2024-04-15T18:10:00.000+00:00,feeder,3,N Current (RMS),A,32.4
563131,Bethania St,2024-04-15T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,77.2
563131,Bethania St,2024-04-15T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,84.0
563131,Bethania St,2024-04-15T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.0
563131,Bethania St,2024-04-15T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
563131,Bethania St,2024-04-15T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
563131,Bethania St,2024-04-15T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.13
563131,Bethania St,2024-04-15T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.93
563131,Bethania St,2024-04-15T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.83
563131,Bethania St,2024-04-15T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.31
563131,Bethania St,2024-04-15T18:10:00.000+00:00,feeder,2,N Current (RMS),A,86.6
563131,Bethania St,2024-04-15T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
563131,Bethania St,2024-04-15T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
563131,Bethania St,2024-04-15T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,123.7
563131,Bethania St,2024-04-15T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
563131,Bethania St,2024-04-15T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
563131,Bethania St,2024-04-15T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.73
563131,Bethania St,2024-04-15T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.98
563131,Bethania St,2024-04-15T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.59
563131,Bethania St,2024-04-15T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.66
563131,Bethania St,2024-04-15T18:10:00.000+00:00,feeder,1,N Current (RMS),A,44.9
563131,Bethania St,2024-04-15T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,76.4
563131,Bethania St,2024-04-15T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,97.2
563131,Bethania St,2024-04-15T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,93.4
563131,Bethania St,2024-04-15T18:10:00.000+00:00,transformer,,Temperature,C,16.8
563131,Bethania St,2024-04-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
563131,Bethania St,2024-04-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
563131,Bethania St,2024-04-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
563131,Bethania St,2024-04-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
563131,Bethania St,2024-04-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
563131,Bethania St,2024-04-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
563131,Bethania St,2024-04-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
563131,Bethania St,2024-04-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
563131,Bethania St,2024-04-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
563131,Bethania St,2024-04-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,48.9
563131,Bethania St,2024-04-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,52.71
563131,Bethania St,2024-04-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,72.02
563131,Bethania St,2024-04-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,121.6
563131,Bethania St,2024-04-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.8
563131,Bethania St,2024-04-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.8
563131,Bethania St,2024-04-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,305.1
563131,Bethania St,2024-04-15T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
563131,Bethania St,2024-04-15T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
563131,Bethania St,2024-04-15T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
563131,Bethania St,2024-04-15T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.69
563131,Bethania St,2024-04-15T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.95
563131,Bethania St,2024-04-15T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.15
563131,Bethania St,2024-04-15T18:00:00.000+00:00,feeder,4,N Current (RMS),A,14.5
563131,Bethania St,2024-04-15T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
563131,Bethania St,2024-04-15T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
563131,Bethania St,2024-04-15T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
563131,Bethania St,2024-04-15T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.36
563131,Bethania St,2024-04-15T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
563131,Bethania St,2024-04-15T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
563131,Bethania St,2024-04-15T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.81
563131,Bethania St,2024-04-15T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.17
563131,Bethania St,2024-04-15T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.97
563131,Bethania St,2024-04-15T18:00:00.000+00:00,feeder,3,N Current (RMS),A,40.8
563131,Bethania St,2024-04-15T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,79.6
563131,Bethania St,2024-04-15T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,97.3
563131,Bethania St,2024-04-15T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.6
563131,Bethania St,2024-04-15T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
563131,Bethania St,2024-04-15T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
563131,Bethania St,2024-04-15T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.2
563131,Bethania St,2024-04-15T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.08
563131,Bethania St,2024-04-15T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.78
563131,Bethania St,2024-04-15T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.2
563131,Bethania St,2024-04-15T18:00:00.000+00:00,feeder,2,N Current (RMS),A,54.0
563131,Bethania St,2024-04-15T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.3
563131,Bethania St,2024-04-15T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.7
563131,Bethania St,2024-04-15T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,90.3
563131,Bethania St,2024-04-15T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
563131,Bethania St,2024-04-15T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
563131,Bethania St,2024-04-15T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.6
563131,Bethania St,2024-04-15T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.94
563131,Bethania St,2024-04-15T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.8
563131,Bethania St,2024-04-15T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.55
563131,Bethania St,2024-04-15T18:00:00.000+00:00,feeder,1,N Current (RMS),A,32.3
563131,Bethania St,2024-04-15T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,80.9
563131,Bethania St,2024-04-15T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,71.8
563131,Bethania St,2024-04-15T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,84.0
563131,Bethania St,2024-04-15T18:00:00.000+00:00,transformer,,Temperature,C,16.9
563131,Bethania St,2024-04-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
563131,Bethania St,2024-04-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
563131,Bethania St,2024-04-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
563131,Bethania St,2024-04-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
563131,Bethania St,2024-04-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
563131,Bethania St,2024-04-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
563131,Bethania St,2024-04-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
563131,Bethania St,2024-04-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
563131,Bethania St,2024-04-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
563131,Bethania St,2024-04-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,50.52
563131,Bethania St,2024-04-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,54.69
563131,Bethania St,2024-04-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,59.87
563131,Bethania St,2024-04-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,89.3
563131,Bethania St,2024-04-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.7
563131,Bethania St,2024-04-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.1
563131,Bethania St,2024-04-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.8
563131,Bethania St,2024-04-15T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
563131,Bethania St,2024-04-15T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
563131,Bethania St,2024-04-15T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
563131,Bethania St,2024-04-15T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.64
563131,Bethania St,2024-04-15T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.55
563131,Bethania St,2024-04-15T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.99
563131,Bethania St,2024-04-15T17:50:00.000+00:00,feeder,4,N Current (RMS),A,22.2
563131,Bethania St,2024-04-15T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.4
563131,Bethania St,2024-04-15T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.6
563131,Bethania St,2024-04-15T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.8
563131,Bethania St,2024-04-15T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.4
563131,Bethania St,2024-04-15T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
563131,Bethania St,2024-04-15T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
563131,Bethania St,2024-04-15T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.39
563131,Bethania St,2024-04-15T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,25.62
563131,Bethania St,2024-04-15T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.1
563131,Bethania St,2024-04-15T17:50:00.000+00:00,feeder,3,N Current (RMS),A,51.7
563131,Bethania St,2024-04-15T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,77.5
563131,Bethania St,2024-04-15T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,107.2
563131,Bethania St,2024-04-15T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.7
563131,Bethania St,2024-04-15T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
563131,Bethania St,2024-04-15T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.3
563131,Bethania St,2024-04-15T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.11
563131,Bethania St,2024-04-15T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.47
563131,Bethania St,2024-04-15T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.01
563131,Bethania St,2024-04-15T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.02
563131,Bethania St,2024-04-15T17:50:00.000+00:00,feeder,2,N Current (RMS),A,37.4
563131,Bethania St,2024-04-15T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
563131,Bethania St,2024-04-15T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.3
563131,Bethania St,2024-04-15T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,75.8
563131,Bethania St,2024-04-15T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
563131,Bethania St,2024-04-15T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
563131,Bethania St,2024-04-15T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.9
563131,Bethania St,2024-04-15T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.67
563131,Bethania St,2024-04-15T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.29
563131,Bethania St,2024-04-15T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.35
563131,Bethania St,2024-04-15T17:50:00.000+00:00,feeder,1,N Current (RMS),A,35.7
563131,Bethania St,2024-04-15T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,95.9
563131,Bethania St,2024-04-15T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.2
563131,Bethania St,2024-04-15T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,95.1
563131,Bethania St,2024-04-15T17:50:00.000+00:00,transformer,,Temperature,C,17.0
563131,Bethania St,2024-04-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
563131,Bethania St,2024-04-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
563131,Bethania St,2024-04-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
563131,Bethania St,2024-04-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
563131,Bethania St,2024-04-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
563131,Bethania St,2024-04-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
563131,Bethania St,2024-04-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
563131,Bethania St,2024-04-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
563131,Bethania St,2024-04-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
563131,Bethania St,2024-04-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,51.16
563131,Bethania St,2024-04-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,57.48
563131,Bethania St,2024-04-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,59.46
563131,Bethania St,2024-04-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
563131,Bethania St,2024-04-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.7
563131,Bethania St,2024-04-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.8
563131,Bethania St,2024-04-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.8
563131,Bethania St,2024-04-15T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
563131,Bethania St,2024-04-15T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
563131,Bethania St,2024-04-15T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
563131,Bethania St,2024-04-15T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.59
563131,Bethania St,2024-04-15T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.68
563131,Bethania St,2024-04-15T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.1
563131,Bethania St,2024-04-15T17:40:00.000+00:00,feeder,4,N Current (RMS),A,31.0
563131,Bethania St,2024-04-15T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.3
563131,Bethania St,2024-04-15T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.0
563131,Bethania St,2024-04-15T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.1
563131,Bethania St,2024-04-15T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
563131,Bethania St,2024-04-15T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
563131,Bethania St,2024-04-15T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
563131,Bethania St,2024-04-15T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.89
563131,Bethania St,2024-04-15T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.1
563131,Bethania St,2024-04-15T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.81
563131,Bethania St,2024-04-15T17:40:00.000+00:00,feeder,3,N Current (RMS),A,43.9
563131,Bethania St,2024-04-15T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,63.2
563131,Bethania St,2024-04-15T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,93.0
563131,Bethania St,2024-04-15T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.5
563131,Bethania St,2024-04-15T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
563131,Bethania St,2024-04-15T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
563131,Bethania St,2024-04-15T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.76
563131,Bethania St,2024-04-15T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.01
563131,Bethania St,2024-04-15T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.18
563131,Bethania St,2024-04-15T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.72
563131,Bethania St,2024-04-15T17:40:00.000+00:00,feeder,2,N Current (RMS),A,47.2
563131,Bethania St,2024-04-15T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
563131,Bethania St,2024-04-15T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.6
563131,Bethania St,2024-04-15T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,82.6
563131,Bethania St,2024-04-15T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
563131,Bethania St,2024-04-15T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
563131,Bethania St,2024-04-15T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.12
563131,Bethania St,2024-04-15T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.14
563131,Bethania St,2024-04-15T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.7
563131,Bethania St,2024-04-15T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.62
563131,Bethania St,2024-04-15T17:40:00.000+00:00,feeder,1,N Current (RMS),A,38.6
563131,Bethania St,2024-04-15T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,81.5
563131,Bethania St,2024-04-15T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,88.4
563131,Bethania St,2024-04-15T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,99.8
563131,Bethania St,2024-04-15T17:40:00.000+00:00,transformer,,Temperature,C,17.0
563131,Bethania St,2024-04-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
563131,Bethania St,2024-04-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
563131,Bethania St,2024-04-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
563131,Bethania St,2024-04-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
563131,Bethania St,2024-04-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
563131,Bethania St,2024-04-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
563131,Bethania St,2024-04-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
563131,Bethania St,2024-04-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
563131,Bethania St,2024-04-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
563131,Bethania St,2024-04-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,41.63
563131,Bethania St,2024-04-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,61.65
563131,Bethania St,2024-04-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,62.25
563131,Bethania St,2024-04-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,117.4
563131,Bethania St,2024-04-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
563131,Bethania St,2024-04-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,259.5
563131,Bethania St,2024-04-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.3
563131,Bethania St,2024-04-15T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
563131,Bethania St,2024-04-15T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
563131,Bethania St,2024-04-15T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
563131,Bethania St,2024-04-15T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.96
563131,Bethania St,2024-04-15T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.07
563131,Bethania St,2024-04-15T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.27
563131,Bethania St,2024-04-15T17:30:00.000+00:00,feeder,4,N Current (RMS),A,26.0
563131,Bethania St,2024-04-15T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
563131,Bethania St,2024-04-15T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.2
563131,Bethania St,2024-04-15T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.1
563131,Bethania St,2024-04-15T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
563131,Bethania St,2024-04-15T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
563131,Bethania St,2024-04-15T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
563131,Bethania St,2024-04-15T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.09
563131,Bethania St,2024-04-15T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.69
563131,Bethania St,2024-04-15T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.04
563131,Bethania St,2024-04-15T17:30:00.000+00:00,feeder,3,N Current (RMS),A,54.1
563131,Bethania St,2024-04-15T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,76.5
563131,Bethania St,2024-04-15T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,100.3
563131,Bethania St,2024-04-15T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.7
563131,Bethania St,2024-04-15T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
563131,Bethania St,2024-04-15T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
563131,Bethania St,2024-04-15T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
563131,Bethania St,2024-04-15T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.82
563131,Bethania St,2024-04-15T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.22
563131,Bethania St,2024-04-15T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.95
563131,Bethania St,2024-04-15T17:30:00.000+00:00,feeder,2,N Current (RMS),A,32.0
563131,Bethania St,2024-04-15T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
563131,Bethania St,2024-04-15T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.4
563131,Bethania St,2024-04-15T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.6
563131,Bethania St,2024-04-15T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
563131,Bethania St,2024-04-15T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
563131,Bethania St,2024-04-15T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.74
563131,Bethania St,2024-04-15T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.81
563131,Bethania St,2024-04-15T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.69
563131,Bethania St,2024-04-15T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.46
563131,Bethania St,2024-04-15T17:30:00.000+00:00,feeder,1,N Current (RMS),A,44.3
563131,Bethania St,2024-04-15T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.3
563131,Bethania St,2024-04-15T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,83.7
