Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563131,Bethania St,2024-04-15T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,91.4
563131,Bethania St,2024-04-15T17:30:00.000+00:00,transformer,,Temperature,C,16.5
563131,Bethania St,2024-04-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
563131,Bethania St,2024-04-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
563131,Bethania St,2024-04-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
563131,Bethania St,2024-04-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
563131,Bethania St,2024-04-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
563131,Bethania St,2024-04-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
563131,Bethania St,2024-04-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
563131,Bethania St,2024-04-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
563131,Bethania St,2024-04-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
563131,Bethania St,2024-04-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,42.68
563131,Bethania St,2024-04-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,59.68
563131,Bethania St,2024-04-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,56.73
563131,Bethania St,2024-04-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,112.5
563131,Bethania St,2024-04-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
563131,Bethania St,2024-04-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.1
563131,Bethania St,2024-04-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.2
563131,Bethania St,2024-04-15T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
563131,Bethania St,2024-04-15T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
563131,Bethania St,2024-04-15T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
563131,Bethania St,2024-04-15T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.57
563131,Bethania St,2024-04-15T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.03
563131,Bethania St,2024-04-15T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.08
563131,Bethania St,2024-04-15T17:20:00.000+00:00,feeder,4,N Current (RMS),A,21.8
563131,Bethania St,2024-04-15T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
563131,Bethania St,2024-04-15T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.6
563131,Bethania St,2024-04-15T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.4
563131,Bethania St,2024-04-15T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
563131,Bethania St,2024-04-15T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
563131,Bethania St,2024-04-15T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
563131,Bethania St,2024-04-15T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.99
563131,Bethania St,2024-04-15T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.87
563131,Bethania St,2024-04-15T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.13
563131,Bethania St,2024-04-15T17:20:00.000+00:00,feeder,3,N Current (RMS),A,39.5
563131,Bethania St,2024-04-15T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.7
563131,Bethania St,2024-04-15T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,87.8
563131,Bethania St,2024-04-15T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.8
563131,Bethania St,2024-04-15T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
563131,Bethania St,2024-04-15T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
563131,Bethania St,2024-04-15T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
563131,Bethania St,2024-04-15T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.22
563131,Bethania St,2024-04-15T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.3
563131,Bethania St,2024-04-15T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.32
563131,Bethania St,2024-04-15T17:20:00.000+00:00,feeder,2,N Current (RMS),A,44.2
563131,Bethania St,2024-04-15T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
563131,Bethania St,2024-04-15T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.2
563131,Bethania St,2024-04-15T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,77.1
563131,Bethania St,2024-04-15T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
563131,Bethania St,2024-04-15T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
563131,Bethania St,2024-04-15T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.58
563131,Bethania St,2024-04-15T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.71
563131,Bethania St,2024-04-15T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.75
563131,Bethania St,2024-04-15T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.67
563131,Bethania St,2024-04-15T17:20:00.000+00:00,feeder,1,N Current (RMS),A,60.0
563131,Bethania St,2024-04-15T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.2
563131,Bethania St,2024-04-15T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,88.3
563131,Bethania St,2024-04-15T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,110.1
563131,Bethania St,2024-04-15T17:20:00.000+00:00,transformer,,Temperature,C,16.5
563131,Bethania St,2024-04-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
563131,Bethania St,2024-04-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
563131,Bethania St,2024-04-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
563131,Bethania St,2024-04-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
563131,Bethania St,2024-04-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
563131,Bethania St,2024-04-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
563131,Bethania St,2024-04-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
563131,Bethania St,2024-04-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
563131,Bethania St,2024-04-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
563131,Bethania St,2024-04-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.49
563131,Bethania St,2024-04-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,57.94
563131,Bethania St,2024-04-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,65.2
563131,Bethania St,2024-04-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,137.6
563131,Bethania St,2024-04-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
563131,Bethania St,2024-04-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,244.7
563131,Bethania St,2024-04-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,276.4
563131,Bethania St,2024-04-15T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
563131,Bethania St,2024-04-15T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
563131,Bethania St,2024-04-15T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
563131,Bethania St,2024-04-15T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.8
563131,Bethania St,2024-04-15T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.65
563131,Bethania St,2024-04-15T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.87
563131,Bethania St,2024-04-15T17:10:00.000+00:00,feeder,4,N Current (RMS),A,27.7
563131,Bethania St,2024-04-15T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
563131,Bethania St,2024-04-15T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.8
563131,Bethania St,2024-04-15T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.3
563131,Bethania St,2024-04-15T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
563131,Bethania St,2024-04-15T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
563131,Bethania St,2024-04-15T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
563131,Bethania St,2024-04-15T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.92
563131,Bethania St,2024-04-15T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.67
563131,Bethania St,2024-04-15T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.72
563131,Bethania St,2024-04-15T17:10:00.000+00:00,feeder,3,N Current (RMS),A,39.5
563131,Bethania St,2024-04-15T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,63.3
563131,Bethania St,2024-04-15T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,92.2
563131,Bethania St,2024-04-15T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,71.3
563131,Bethania St,2024-04-15T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
563131,Bethania St,2024-04-15T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
563131,Bethania St,2024-04-15T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
563131,Bethania St,2024-04-15T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.44
563131,Bethania St,2024-04-15T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.91
563131,Bethania St,2024-04-15T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.5
563131,Bethania St,2024-04-15T17:10:00.000+00:00,feeder,2,N Current (RMS),A,39.3
563131,Bethania St,2024-04-15T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
563131,Bethania St,2024-04-15T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
563131,Bethania St,2024-04-15T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.2
563131,Bethania St,2024-04-15T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
563131,Bethania St,2024-04-15T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
563131,Bethania St,2024-04-15T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.13
563131,Bethania St,2024-04-15T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.37
563131,Bethania St,2024-04-15T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.56
563131,Bethania St,2024-04-15T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.63
563131,Bethania St,2024-04-15T17:10:00.000+00:00,feeder,1,N Current (RMS),A,46.3
563131,Bethania St,2024-04-15T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.7
563131,Bethania St,2024-04-15T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.0
563131,Bethania St,2024-04-15T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,92.1
563131,Bethania St,2024-04-15T17:10:00.000+00:00,transformer,,Temperature,C,16.6
563131,Bethania St,2024-04-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
563131,Bethania St,2024-04-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
563131,Bethania St,2024-04-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
563131,Bethania St,2024-04-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
563131,Bethania St,2024-04-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
563131,Bethania St,2024-04-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
563131,Bethania St,2024-04-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
563131,Bethania St,2024-04-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
563131,Bethania St,2024-04-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
563131,Bethania St,2024-04-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,37.53
563131,Bethania St,2024-04-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,49.79
563131,Bethania St,2024-04-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,61.73
563131,Bethania St,2024-04-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,122.9
563131,Bethania St,2024-04-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
563131,Bethania St,2024-04-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.4
563131,Bethania St,2024-04-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.1
563131,Bethania St,2024-04-15T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
563131,Bethania St,2024-04-15T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
563131,Bethania St,2024-04-15T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
563131,Bethania St,2024-04-15T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.75
563131,Bethania St,2024-04-15T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.24
563131,Bethania St,2024-04-15T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.46
563131,Bethania St,2024-04-15T17:00:00.000+00:00,feeder,4,N Current (RMS),A,26.0
563131,Bethania St,2024-04-15T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
563131,Bethania St,2024-04-15T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
563131,Bethania St,2024-04-15T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.2
563131,Bethania St,2024-04-15T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
563131,Bethania St,2024-04-15T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
563131,Bethania St,2024-04-15T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
563131,Bethania St,2024-04-15T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.64
563131,Bethania St,2024-04-15T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.59
563131,Bethania St,2024-04-15T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.96
563131,Bethania St,2024-04-15T17:00:00.000+00:00,feeder,3,N Current (RMS),A,40.8
563131,Bethania St,2024-04-15T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,82.9
563131,Bethania St,2024-04-15T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,83.2
563131,Bethania St,2024-04-15T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.0
563131,Bethania St,2024-04-15T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
563131,Bethania St,2024-04-15T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
563131,Bethania St,2024-04-15T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
563131,Bethania St,2024-04-15T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.76
563131,Bethania St,2024-04-15T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.14
563131,Bethania St,2024-04-15T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.69
563131,Bethania St,2024-04-15T17:00:00.000+00:00,feeder,2,N Current (RMS),A,22.4
563131,Bethania St,2024-04-15T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.6
563131,Bethania St,2024-04-15T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.1
563131,Bethania St,2024-04-15T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
563131,Bethania St,2024-04-15T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
563131,Bethania St,2024-04-15T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
563131,Bethania St,2024-04-15T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.32
563131,Bethania St,2024-04-15T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.96
563131,Bethania St,2024-04-15T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.14
563131,Bethania St,2024-04-15T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.33
563131,Bethania St,2024-04-15T17:00:00.000+00:00,feeder,1,N Current (RMS),A,40.4
563131,Bethania St,2024-04-15T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.8
563131,Bethania St,2024-04-15T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,68.6
563131,Bethania St,2024-04-15T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,81.8
563131,Bethania St,2024-04-15T17:00:00.000+00:00,transformer,,Temperature,C,16.6
563131,Bethania St,2024-04-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
563131,Bethania St,2024-04-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
563131,Bethania St,2024-04-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
563131,Bethania St,2024-04-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
563131,Bethania St,2024-04-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
563131,Bethania St,2024-04-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
563131,Bethania St,2024-04-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
563131,Bethania St,2024-04-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
563131,Bethania St,2024-04-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
563131,Bethania St,2024-04-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,45.11
563131,Bethania St,2024-04-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,49.11
563131,Bethania St,2024-04-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,47.44
563131,Bethania St,2024-04-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,77.1
563131,Bethania St,2024-04-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
563131,Bethania St,2024-04-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.8
563131,Bethania St,2024-04-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
563131,Bethania St,2024-04-15T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
563131,Bethania St,2024-04-15T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
563131,Bethania St,2024-04-15T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
563131,Bethania St,2024-04-15T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.83
563131,Bethania St,2024-04-15T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.62
563131,Bethania St,2024-04-15T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.6
563131,Bethania St,2024-04-15T16:50:00.000+00:00,feeder,4,N Current (RMS),A,23.7
563131,Bethania St,2024-04-15T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
563131,Bethania St,2024-04-15T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.7
563131,Bethania St,2024-04-15T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.7
563131,Bethania St,2024-04-15T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
563131,Bethania St,2024-04-15T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
563131,Bethania St,2024-04-15T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
563131,Bethania St,2024-04-15T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.42
563131,Bethania St,2024-04-15T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.58
563131,Bethania St,2024-04-15T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.91
563131,Bethania St,2024-04-15T16:50:00.000+00:00,feeder,3,N Current (RMS),A,36.2
563131,Bethania St,2024-04-15T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,78.7
563131,Bethania St,2024-04-15T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,73.8
563131,Bethania St,2024-04-15T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.5
563131,Bethania St,2024-04-15T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
563131,Bethania St,2024-04-15T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
563131,Bethania St,2024-04-15T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
563131,Bethania St,2024-04-15T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.85
563131,Bethania St,2024-04-15T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.89
563131,Bethania St,2024-04-15T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.28
563131,Bethania St,2024-04-15T16:50:00.000+00:00,feeder,2,N Current (RMS),A,40.2
563131,Bethania St,2024-04-15T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.4
563131,Bethania St,2024-04-15T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.3
563131,Bethania St,2024-04-15T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.3
563131,Bethania St,2024-04-15T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
563131,Bethania St,2024-04-15T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
563131,Bethania St,2024-04-15T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.38
563131,Bethania St,2024-04-15T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.16
563131,Bethania St,2024-04-15T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.69
563131,Bethania St,2024-04-15T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.56
563131,Bethania St,2024-04-15T16:50:00.000+00:00,feeder,1,N Current (RMS),A,32.4
563131,Bethania St,2024-04-15T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.1
563131,Bethania St,2024-04-15T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,79.3
563131,Bethania St,2024-04-15T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,75.7
563131,Bethania St,2024-04-15T16:50:00.000+00:00,transformer,,Temperature,C,17.0
563131,Bethania St,2024-04-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
563131,Bethania St,2024-04-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
563131,Bethania St,2024-04-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
563131,Bethania St,2024-04-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
563131,Bethania St,2024-04-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
563131,Bethania St,2024-04-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
563131,Bethania St,2024-04-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
563131,Bethania St,2024-04-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
563131,Bethania St,2024-04-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
563131,Bethania St,2024-04-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,52.26
563131,Bethania St,2024-04-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,55.79
563131,Bethania St,2024-04-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,43.35
563131,Bethania St,2024-04-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,87.6
563131,Bethania St,2024-04-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.7
563131,Bethania St,2024-04-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.9
563131,Bethania St,2024-04-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
563131,Bethania St,2024-04-15T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
563131,Bethania St,2024-04-15T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
563131,Bethania St,2024-04-15T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
563131,Bethania St,2024-04-15T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.3
563131,Bethania St,2024-04-15T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.13
563131,Bethania St,2024-04-15T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.01
563131,Bethania St,2024-04-15T16:40:00.000+00:00,feeder,4,N Current (RMS),A,38.8
563131,Bethania St,2024-04-15T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.1
563131,Bethania St,2024-04-15T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.2
563131,Bethania St,2024-04-15T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.9
563131,Bethania St,2024-04-15T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
563131,Bethania St,2024-04-15T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
563131,Bethania St,2024-04-15T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
563131,Bethania St,2024-04-15T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.66
563131,Bethania St,2024-04-15T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.1
563131,Bethania St,2024-04-15T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.07
563131,Bethania St,2024-04-15T16:40:00.000+00:00,feeder,3,N Current (RMS),A,24.7
563131,Bethania St,2024-04-15T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,54.0
563131,Bethania St,2024-04-15T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.8
563131,Bethania St,2024-04-15T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.8
563131,Bethania St,2024-04-15T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
563131,Bethania St,2024-04-15T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
563131,Bethania St,2024-04-15T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.63
563131,Bethania St,2024-04-15T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.06
563131,Bethania St,2024-04-15T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.54
563131,Bethania St,2024-04-15T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.33
563131,Bethania St,2024-04-15T16:40:00.000+00:00,feeder,2,N Current (RMS),A,47.0
563131,Bethania St,2024-04-15T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.9
563131,Bethania St,2024-04-15T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,69.8
563131,Bethania St,2024-04-15T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
563131,Bethania St,2024-04-15T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
563131,Bethania St,2024-04-15T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
563131,Bethania St,2024-04-15T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.17
563131,Bethania St,2024-04-15T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.32
563131,Bethania St,2024-04-15T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.12
563131,Bethania St,2024-04-15T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.89
563131,Bethania St,2024-04-15T16:40:00.000+00:00,feeder,1,N Current (RMS),A,34.5
563131,Bethania St,2024-04-15T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.8
563131,Bethania St,2024-04-15T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,85.6
563131,Bethania St,2024-04-15T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,80.2
563131,Bethania St,2024-04-15T16:40:00.000+00:00,transformer,,Temperature,C,17.7
563131,Bethania St,2024-04-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
563131,Bethania St,2024-04-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
563131,Bethania St,2024-04-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
563131,Bethania St,2024-04-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
563131,Bethania St,2024-04-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
563131,Bethania St,2024-04-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
563131,Bethania St,2024-04-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
563131,Bethania St,2024-04-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
563131,Bethania St,2024-04-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
563131,Bethania St,2024-04-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,43.34
563131,Bethania St,2024-04-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,57.89
563131,Bethania St,2024-04-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,48.3
563131,Bethania St,2024-04-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,102.3
563131,Bethania St,2024-04-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
563131,Bethania St,2024-04-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.2
563131,Bethania St,2024-04-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
563131,Bethania St,2024-04-15T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
563131,Bethania St,2024-04-15T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
563131,Bethania St,2024-04-15T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
563131,Bethania St,2024-04-15T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.04
563131,Bethania St,2024-04-15T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.29
563131,Bethania St,2024-04-15T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.63
563131,Bethania St,2024-04-15T16:30:00.000+00:00,feeder,4,N Current (RMS),A,39.5
563131,Bethania St,2024-04-15T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
563131,Bethania St,2024-04-15T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
563131,Bethania St,2024-04-15T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.4
563131,Bethania St,2024-04-15T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
563131,Bethania St,2024-04-15T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
563131,Bethania St,2024-04-15T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
563131,Bethania St,2024-04-15T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.21
563131,Bethania St,2024-04-15T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.29
563131,Bethania St,2024-04-15T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.82
563131,Bethania St,2024-04-15T16:30:00.000+00:00,feeder,3,N Current (RMS),A,28.7
563131,Bethania St,2024-04-15T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,56.0
563131,Bethania St,2024-04-15T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.5
563131,Bethania St,2024-04-15T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,66.9
563131,Bethania St,2024-04-15T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
563131,Bethania St,2024-04-15T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
563131,Bethania St,2024-04-15T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.54
563131,Bethania St,2024-04-15T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.45
563131,Bethania St,2024-04-15T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.12
563131,Bethania St,2024-04-15T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.92
563131,Bethania St,2024-04-15T16:30:00.000+00:00,feeder,2,N Current (RMS),A,26.8
563131,Bethania St,2024-04-15T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.8
563131,Bethania St,2024-04-15T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
563131,Bethania St,2024-04-15T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.4
563131,Bethania St,2024-04-15T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
563131,Bethania St,2024-04-15T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
563131,Bethania St,2024-04-15T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.97
563131,Bethania St,2024-04-15T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.84
563131,Bethania St,2024-04-15T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.53
563131,Bethania St,2024-04-15T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.66
563131,Bethania St,2024-04-15T16:30:00.000+00:00,feeder,1,N Current (RMS),A,41.7
563131,Bethania St,2024-04-15T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
563131,Bethania St,2024-04-15T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.5
563131,Bethania St,2024-04-15T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,79.9
563131,Bethania St,2024-04-15T16:30:00.000+00:00,transformer,,Temperature,C,17.8
563131,Bethania St,2024-04-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
563131,Bethania St,2024-04-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
563131,Bethania St,2024-04-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
563131,Bethania St,2024-04-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
563131,Bethania St,2024-04-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
563131,Bethania St,2024-04-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
563131,Bethania St,2024-04-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
563131,Bethania St,2024-04-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
563131,Bethania St,2024-04-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
563131,Bethania St,2024-04-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,38.55
563131,Bethania St,2024-04-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,36.23
563131,Bethania St,2024-04-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,55.03
563131,Bethania St,2024-04-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,105.8
563131,Bethania St,2024-04-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
563131,Bethania St,2024-04-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
563131,Bethania St,2024-04-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.8
563131,Bethania St,2024-04-15T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
563131,Bethania St,2024-04-15T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
563131,Bethania St,2024-04-15T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
563131,Bethania St,2024-04-15T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.06
563131,Bethania St,2024-04-15T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.7
563131,Bethania St,2024-04-15T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.72
563131,Bethania St,2024-04-15T16:20:00.000+00:00,feeder,4,N Current (RMS),A,36.7
563131,Bethania St,2024-04-15T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
563131,Bethania St,2024-04-15T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
563131,Bethania St,2024-04-15T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.7
563131,Bethania St,2024-04-15T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
563131,Bethania St,2024-04-15T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
563131,Bethania St,2024-04-15T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
563131,Bethania St,2024-04-15T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.41
563131,Bethania St,2024-04-15T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.91
563131,Bethania St,2024-04-15T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.49
563131,Bethania St,2024-04-15T16:20:00.000+00:00,feeder,3,N Current (RMS),A,30.5
563131,Bethania St,2024-04-15T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,52.8
563131,Bethania St,2024-04-15T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.6
563131,Bethania St,2024-04-15T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,65.6
563131,Bethania St,2024-04-15T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
563131,Bethania St,2024-04-15T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
563131,Bethania St,2024-04-15T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.61
563131,Bethania St,2024-04-15T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.13
563131,Bethania St,2024-04-15T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.26
563131,Bethania St,2024-04-15T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.35
563131,Bethania St,2024-04-15T16:20:00.000+00:00,feeder,2,N Current (RMS),A,32.7
563131,Bethania St,2024-04-15T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.1
563131,Bethania St,2024-04-15T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
563131,Bethania St,2024-04-15T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.9
563131,Bethania St,2024-04-15T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
563131,Bethania St,2024-04-15T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
563131,Bethania St,2024-04-15T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.52
563131,Bethania St,2024-04-15T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.5
563131,Bethania St,2024-04-15T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.99
563131,Bethania St,2024-04-15T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.46
563131,Bethania St,2024-04-15T16:20:00.000+00:00,feeder,1,N Current (RMS),A,35.2
563131,Bethania St,2024-04-15T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.6
563131,Bethania St,2024-04-15T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.4
563131,Bethania St,2024-04-15T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.2
563131,Bethania St,2024-04-15T16:20:00.000+00:00,transformer,,Temperature,C,17.9
563131,Bethania St,2024-04-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
563131,Bethania St,2024-04-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
563131,Bethania St,2024-04-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
563131,Bethania St,2024-04-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
563131,Bethania St,2024-04-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
563131,Bethania St,2024-04-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
563131,Bethania St,2024-04-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
563131,Bethania St,2024-04-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
563131,Bethania St,2024-04-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
563131,Bethania St,2024-04-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,37.09
563131,Bethania St,2024-04-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,37.85
563131,Bethania St,2024-04-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,57.01
563131,Bethania St,2024-04-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,113.9
563131,Bethania St,2024-04-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
563131,Bethania St,2024-04-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
563131,Bethania St,2024-04-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.5
563131,Bethania St,2024-04-15T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
563131,Bethania St,2024-04-15T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
563131,Bethania St,2024-04-15T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
563131,Bethania St,2024-04-15T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.18
563131,Bethania St,2024-04-15T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.55
563131,Bethania St,2024-04-15T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.97
563131,Bethania St,2024-04-15T16:10:00.000+00:00,feeder,4,N Current (RMS),A,21.8
563131,Bethania St,2024-04-15T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
563131,Bethania St,2024-04-15T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
563131,Bethania St,2024-04-15T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
563131,Bethania St,2024-04-15T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
563131,Bethania St,2024-04-15T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
563131,Bethania St,2024-04-15T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
563131,Bethania St,2024-04-15T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.21
563131,Bethania St,2024-04-15T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.46
563131,Bethania St,2024-04-15T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.28
563131,Bethania St,2024-04-15T16:10:00.000+00:00,feeder,3,N Current (RMS),A,49.1
563131,Bethania St,2024-04-15T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.1
563131,Bethania St,2024-04-15T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,95.8
563131,Bethania St,2024-04-15T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.3
563131,Bethania St,2024-04-15T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
563131,Bethania St,2024-04-15T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
563131,Bethania St,2024-04-15T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
563131,Bethania St,2024-04-15T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.62
563131,Bethania St,2024-04-15T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.55
563131,Bethania St,2024-04-15T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.26
563131,Bethania St,2024-04-15T16:10:00.000+00:00,feeder,2,N Current (RMS),A,23.3
563131,Bethania St,2024-04-15T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
563131,Bethania St,2024-04-15T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.1
563131,Bethania St,2024-04-15T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
563131,Bethania St,2024-04-15T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.17
563131,Bethania St,2024-04-15T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
563131,Bethania St,2024-04-15T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.03
563131,Bethania St,2024-04-15T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.7
563131,Bethania St,2024-04-15T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.29
563131,Bethania St,2024-04-15T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.4
563131,Bethania St,2024-04-15T16:10:00.000+00:00,feeder,1,N Current (RMS),A,42.3
563131,Bethania St,2024-04-15T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.4
563131,Bethania St,2024-04-15T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,90.4
563131,Bethania St,2024-04-15T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,87.7
563131,Bethania St,2024-04-15T16:10:00.000+00:00,transformer,,Temperature,C,17.9
563131,Bethania St,2024-04-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
563131,Bethania St,2024-04-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
563131,Bethania St,2024-04-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
563131,Bethania St,2024-04-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
563131,Bethania St,2024-04-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
563131,Bethania St,2024-04-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
563131,Bethania St,2024-04-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
563131,Bethania St,2024-04-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
563131,Bethania St,2024-04-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
563131,Bethania St,2024-04-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,34.72
563131,Bethania St,2024-04-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,55.85
563131,Bethania St,2024-04-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,49.91
563131,Bethania St,2024-04-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,112.5
563131,Bethania St,2024-04-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
563131,Bethania St,2024-04-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.6
563131,Bethania St,2024-04-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
563131,Bethania St,2024-04-15T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
563131,Bethania St,2024-04-15T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
563131,Bethania St,2024-04-15T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
563131,Bethania St,2024-04-15T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.09
563131,Bethania St,2024-04-15T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.73
563131,Bethania St,2024-04-15T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.19
563131,Bethania St,2024-04-15T16:00:00.000+00:00,feeder,4,N Current (RMS),A,21.4
563131,Bethania St,2024-04-15T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
563131,Bethania St,2024-04-15T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
563131,Bethania St,2024-04-15T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
563131,Bethania St,2024-04-15T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
563131,Bethania St,2024-04-15T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
563131,Bethania St,2024-04-15T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
563131,Bethania St,2024-04-15T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.37
563131,Bethania St,2024-04-15T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.93
563131,Bethania St,2024-04-15T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.48
563131,Bethania St,2024-04-15T16:00:00.000+00:00,feeder,3,N Current (RMS),A,34.8
563131,Bethania St,2024-04-15T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,61.5
563131,Bethania St,2024-04-15T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,72.9
563131,Bethania St,2024-04-15T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.7
563131,Bethania St,2024-04-15T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
563131,Bethania St,2024-04-15T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
563131,Bethania St,2024-04-15T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
563131,Bethania St,2024-04-15T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.38
563131,Bethania St,2024-04-15T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.64
563131,Bethania St,2024-04-15T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.01
563131,Bethania St,2024-04-15T16:00:00.000+00:00,feeder,2,N Current (RMS),A,26.7
563131,Bethania St,2024-04-15T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
563131,Bethania St,2024-04-15T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
563131,Bethania St,2024-04-15T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.8
563131,Bethania St,2024-04-15T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
563131,Bethania St,2024-04-15T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
563131,Bethania St,2024-04-15T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.69
563131,Bethania St,2024-04-15T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.58
563131,Bethania St,2024-04-15T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.88
563131,Bethania St,2024-04-15T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.47
563131,Bethania St,2024-04-15T16:00:00.000+00:00,feeder,1,N Current (RMS),A,46.3
563131,Bethania St,2024-04-15T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.4
563131,Bethania St,2024-04-15T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,92.9
563131,Bethania St,2024-04-15T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,79.8
563131,Bethania St,2024-04-15T16:00:00.000+00:00,transformer,,Temperature,C,18.1
563131,Bethania St,2024-04-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
563131,Bethania St,2024-04-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
563131,Bethania St,2024-04-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
563131,Bethania St,2024-04-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
563131,Bethania St,2024-04-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
563131,Bethania St,2024-04-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
563131,Bethania St,2024-04-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
563131,Bethania St,2024-04-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
563131,Bethania St,2024-04-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
563131,Bethania St,2024-04-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,35.43
563131,Bethania St,2024-04-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,50.19
563131,Bethania St,2024-04-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,43.15
563131,Bethania St,2024-04-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,92.2
563131,Bethania St,2024-04-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
563131,Bethania St,2024-04-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.2
563131,Bethania St,2024-04-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
563131,Bethania St,2024-04-15T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
563131,Bethania St,2024-04-15T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
563131,Bethania St,2024-04-15T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
563131,Bethania St,2024-04-15T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.5
563131,Bethania St,2024-04-15T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.49
563131,Bethania St,2024-04-15T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.69
563131,Bethania St,2024-04-15T15:50:00.000+00:00,feeder,4,N Current (RMS),A,27.1
563131,Bethania St,2024-04-15T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.9
563131,Bethania St,2024-04-15T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.8
563131,Bethania St,2024-04-15T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.3
563131,Bethania St,2024-04-15T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
563131,Bethania St,2024-04-15T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
563131,Bethania St,2024-04-15T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
563131,Bethania St,2024-04-15T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.8
563131,Bethania St,2024-04-15T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.48
563131,Bethania St,2024-04-15T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.91
563131,Bethania St,2024-04-15T15:50:00.000+00:00,feeder,3,N Current (RMS),A,39.6
563131,Bethania St,2024-04-15T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,68.6
563131,Bethania St,2024-04-15T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.9
563131,Bethania St,2024-04-15T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
563131,Bethania St,2024-04-15T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
563131,Bethania St,2024-04-15T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
563131,Bethania St,2024-04-15T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.07
563131,Bethania St,2024-04-15T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.1
563131,Bethania St,2024-04-15T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.93
563131,Bethania St,2024-04-15T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.44
563131,Bethania St,2024-04-15T15:50:00.000+00:00,feeder,2,N Current (RMS),A,54.2
563131,Bethania St,2024-04-15T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.2
563131,Bethania St,2024-04-15T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
563131,Bethania St,2024-04-15T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,78.8
563131,Bethania St,2024-04-15T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
563131,Bethania St,2024-04-15T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
563131,Bethania St,2024-04-15T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.21
563131,Bethania St,2024-04-15T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.81
563131,Bethania St,2024-04-15T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.94
563131,Bethania St,2024-04-15T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.7
563131,Bethania St,2024-04-15T15:50:00.000+00:00,feeder,1,N Current (RMS),A,35.6
563131,Bethania St,2024-04-15T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.3
563131,Bethania St,2024-04-15T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,81.4
563131,Bethania St,2024-04-15T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.6
563131,Bethania St,2024-04-15T15:50:00.000+00:00,transformer,,Temperature,C,18.0
563131,Bethania St,2024-04-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
563131,Bethania St,2024-04-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
563131,Bethania St,2024-04-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
563131,Bethania St,2024-04-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
563131,Bethania St,2024-04-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
563131,Bethania St,2024-04-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
