Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563131,Bethania St,2024-04-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
563131,Bethania St,2024-04-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
563131,Bethania St,2024-04-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
563131,Bethania St,2024-04-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,41.21
563131,Bethania St,2024-04-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,40.83
563131,Bethania St,2024-04-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,48.75
563131,Bethania St,2024-04-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,81.0
563131,Bethania St,2024-04-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
563131,Bethania St,2024-04-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
563131,Bethania St,2024-04-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
563131,Bethania St,2024-04-15T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
563131,Bethania St,2024-04-15T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
563131,Bethania St,2024-04-15T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
563131,Bethania St,2024-04-15T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.56
563131,Bethania St,2024-04-15T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.02
563131,Bethania St,2024-04-15T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.99
563131,Bethania St,2024-04-15T15:40:00.000+00:00,feeder,4,N Current (RMS),A,16.6
563131,Bethania St,2024-04-15T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.1
563131,Bethania St,2024-04-15T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
563131,Bethania St,2024-04-15T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.1
563131,Bethania St,2024-04-15T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
563131,Bethania St,2024-04-15T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
563131,Bethania St,2024-04-15T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
563131,Bethania St,2024-04-15T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.12
563131,Bethania St,2024-04-15T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.86
563131,Bethania St,2024-04-15T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.21
563131,Bethania St,2024-04-15T15:40:00.000+00:00,feeder,3,N Current (RMS),A,29.4
563131,Bethania St,2024-04-15T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.2
563131,Bethania St,2024-04-15T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.1
563131,Bethania St,2024-04-15T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.4
563131,Bethania St,2024-04-15T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
563131,Bethania St,2024-04-15T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
563131,Bethania St,2024-04-15T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.57
563131,Bethania St,2024-04-15T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.37
563131,Bethania St,2024-04-15T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.45
563131,Bethania St,2024-04-15T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.77
563131,Bethania St,2024-04-15T15:40:00.000+00:00,feeder,2,N Current (RMS),A,41.1
563131,Bethania St,2024-04-15T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
563131,Bethania St,2024-04-15T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
563131,Bethania St,2024-04-15T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.8
563131,Bethania St,2024-04-15T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
563131,Bethania St,2024-04-15T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
563131,Bethania St,2024-04-15T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.92
563131,Bethania St,2024-04-15T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.15
563131,Bethania St,2024-04-15T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
563131,Bethania St,2024-04-15T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.79
563131,Bethania St,2024-04-15T15:40:00.000+00:00,feeder,1,N Current (RMS),A,45.1
563131,Bethania St,2024-04-15T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.2
563131,Bethania St,2024-04-15T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,77.5
563131,Bethania St,2024-04-15T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.1
563131,Bethania St,2024-04-15T15:40:00.000+00:00,transformer,,Temperature,C,18.0
563131,Bethania St,2024-04-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
563131,Bethania St,2024-04-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
563131,Bethania St,2024-04-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
563131,Bethania St,2024-04-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
563131,Bethania St,2024-04-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
563131,Bethania St,2024-04-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
563131,Bethania St,2024-04-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
563131,Bethania St,2024-04-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
563131,Bethania St,2024-04-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
563131,Bethania St,2024-04-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,30.19
563131,Bethania St,2024-04-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,38.32
563131,Bethania St,2024-04-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,41.76
563131,Bethania St,2024-04-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,88.9
563131,Bethania St,2024-04-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
563131,Bethania St,2024-04-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
563131,Bethania St,2024-04-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
563131,Bethania St,2024-04-15T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
563131,Bethania St,2024-04-15T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
563131,Bethania St,2024-04-15T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
563131,Bethania St,2024-04-15T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.88
563131,Bethania St,2024-04-15T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.23
563131,Bethania St,2024-04-15T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.28
563131,Bethania St,2024-04-15T15:30:00.000+00:00,feeder,4,N Current (RMS),A,14.4
563131,Bethania St,2024-04-15T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
563131,Bethania St,2024-04-15T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.1
563131,Bethania St,2024-04-15T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.6
563131,Bethania St,2024-04-15T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.38
563131,Bethania St,2024-04-15T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.23
563131,Bethania St,2024-04-15T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
563131,Bethania St,2024-04-15T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.44
563131,Bethania St,2024-04-15T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.59
563131,Bethania St,2024-04-15T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.41
563131,Bethania St,2024-04-15T15:30:00.000+00:00,feeder,3,N Current (RMS),A,28.2
563131,Bethania St,2024-04-15T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.6
563131,Bethania St,2024-04-15T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,62.5
563131,Bethania St,2024-04-15T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.1
563131,Bethania St,2024-04-15T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
563131,Bethania St,2024-04-15T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
563131,Bethania St,2024-04-15T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
563131,Bethania St,2024-04-15T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.7
563131,Bethania St,2024-04-15T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.08
563131,Bethania St,2024-04-15T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.75
563131,Bethania St,2024-04-15T15:30:00.000+00:00,feeder,2,N Current (RMS),A,36.0
563131,Bethania St,2024-04-15T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
563131,Bethania St,2024-04-15T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
563131,Bethania St,2024-04-15T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.9
563131,Bethania St,2024-04-15T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
563131,Bethania St,2024-04-15T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
563131,Bethania St,2024-04-15T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.33
563131,Bethania St,2024-04-15T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.3
563131,Bethania St,2024-04-15T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.49
563131,Bethania St,2024-04-15T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.95
563131,Bethania St,2024-04-15T15:30:00.000+00:00,feeder,1,N Current (RMS),A,43.2
563131,Bethania St,2024-04-15T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.4
563131,Bethania St,2024-04-15T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,79.1
563131,Bethania St,2024-04-15T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.3
563131,Bethania St,2024-04-15T15:30:00.000+00:00,transformer,,Temperature,C,18.1
563131,Bethania St,2024-04-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
563131,Bethania St,2024-04-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
563131,Bethania St,2024-04-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
563131,Bethania St,2024-04-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
563131,Bethania St,2024-04-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
563131,Bethania St,2024-04-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
563131,Bethania St,2024-04-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
563131,Bethania St,2024-04-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
563131,Bethania St,2024-04-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
563131,Bethania St,2024-04-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,28.32
563131,Bethania St,2024-04-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,39.39
563131,Bethania St,2024-04-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,43.4
563131,Bethania St,2024-04-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,92.6
563131,Bethania St,2024-04-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
563131,Bethania St,2024-04-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
563131,Bethania St,2024-04-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
563131,Bethania St,2024-04-15T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
563131,Bethania St,2024-04-15T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
563131,Bethania St,2024-04-15T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
563131,Bethania St,2024-04-15T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.3
563131,Bethania St,2024-04-15T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.58
563131,Bethania St,2024-04-15T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.97
563131,Bethania St,2024-04-15T15:20:00.000+00:00,feeder,4,N Current (RMS),A,17.9
563131,Bethania St,2024-04-15T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
563131,Bethania St,2024-04-15T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
563131,Bethania St,2024-04-15T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
563131,Bethania St,2024-04-15T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.51
563131,Bethania St,2024-04-15T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.4
563131,Bethania St,2024-04-15T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
563131,Bethania St,2024-04-15T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.61
563131,Bethania St,2024-04-15T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.81
563131,Bethania St,2024-04-15T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.02
563131,Bethania St,2024-04-15T15:20:00.000+00:00,feeder,3,N Current (RMS),A,24.6
563131,Bethania St,2024-04-15T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.0
563131,Bethania St,2024-04-15T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,62.8
563131,Bethania St,2024-04-15T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.0
563131,Bethania St,2024-04-15T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
563131,Bethania St,2024-04-15T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
563131,Bethania St,2024-04-15T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
563131,Bethania St,2024-04-15T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.78
563131,Bethania St,2024-04-15T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.09
563131,Bethania St,2024-04-15T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.06
563131,Bethania St,2024-04-15T15:20:00.000+00:00,feeder,2,N Current (RMS),A,21.1
563131,Bethania St,2024-04-15T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
563131,Bethania St,2024-04-15T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
563131,Bethania St,2024-04-15T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.1
563131,Bethania St,2024-04-15T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
563131,Bethania St,2024-04-15T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
563131,Bethania St,2024-04-15T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.81
563131,Bethania St,2024-04-15T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.53
563131,Bethania St,2024-04-15T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.47
563131,Bethania St,2024-04-15T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.55
563131,Bethania St,2024-04-15T15:20:00.000+00:00,feeder,1,N Current (RMS),A,41.0
563131,Bethania St,2024-04-15T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.8
563131,Bethania St,2024-04-15T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,78.8
563131,Bethania St,2024-04-15T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.0
563131,Bethania St,2024-04-15T15:20:00.000+00:00,transformer,,Temperature,C,18.3
563131,Bethania St,2024-04-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
563131,Bethania St,2024-04-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
563131,Bethania St,2024-04-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
563131,Bethania St,2024-04-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
563131,Bethania St,2024-04-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
563131,Bethania St,2024-04-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
563131,Bethania St,2024-04-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
563131,Bethania St,2024-04-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
563131,Bethania St,2024-04-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
563131,Bethania St,2024-04-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,30.22
563131,Bethania St,2024-04-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,39.95
563131,Bethania St,2024-04-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,39.6
563131,Bethania St,2024-04-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,81.8
563131,Bethania St,2024-04-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
563131,Bethania St,2024-04-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
563131,Bethania St,2024-04-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
563131,Bethania St,2024-04-15T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
563131,Bethania St,2024-04-15T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
563131,Bethania St,2024-04-15T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
563131,Bethania St,2024-04-15T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.79
563131,Bethania St,2024-04-15T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.2
563131,Bethania St,2024-04-15T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.55
563131,Bethania St,2024-04-15T15:10:00.000+00:00,feeder,4,N Current (RMS),A,19.4
563131,Bethania St,2024-04-15T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.4
563131,Bethania St,2024-04-15T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
563131,Bethania St,2024-04-15T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.2
563131,Bethania St,2024-04-15T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
563131,Bethania St,2024-04-15T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
563131,Bethania St,2024-04-15T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
563131,Bethania St,2024-04-15T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.47
563131,Bethania St,2024-04-15T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.27
563131,Bethania St,2024-04-15T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.4
563131,Bethania St,2024-04-15T15:10:00.000+00:00,feeder,3,N Current (RMS),A,38.0
563131,Bethania St,2024-04-15T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.1
563131,Bethania St,2024-04-15T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,74.5
563131,Bethania St,2024-04-15T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
563131,Bethania St,2024-04-15T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
563131,Bethania St,2024-04-15T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
563131,Bethania St,2024-04-15T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
563131,Bethania St,2024-04-15T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.88
563131,Bethania St,2024-04-15T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.82
563131,Bethania St,2024-04-15T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.66
563131,Bethania St,2024-04-15T15:10:00.000+00:00,feeder,2,N Current (RMS),A,16.2
563131,Bethania St,2024-04-15T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
563131,Bethania St,2024-04-15T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.7
563131,Bethania St,2024-04-15T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
563131,Bethania St,2024-04-15T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
563131,Bethania St,2024-04-15T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
563131,Bethania St,2024-04-15T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.38
563131,Bethania St,2024-04-15T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.74
563131,Bethania St,2024-04-15T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.78
563131,Bethania St,2024-04-15T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.56
563131,Bethania St,2024-04-15T15:10:00.000+00:00,feeder,1,N Current (RMS),A,39.6
563131,Bethania St,2024-04-15T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
563131,Bethania St,2024-04-15T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.1
563131,Bethania St,2024-04-15T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.8
563131,Bethania St,2024-04-15T15:10:00.000+00:00,transformer,,Temperature,C,18.3
563131,Bethania St,2024-04-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
563131,Bethania St,2024-04-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
563131,Bethania St,2024-04-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
563131,Bethania St,2024-04-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
563131,Bethania St,2024-04-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
563131,Bethania St,2024-04-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
563131,Bethania St,2024-04-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
563131,Bethania St,2024-04-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
563131,Bethania St,2024-04-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
563131,Bethania St,2024-04-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,28.88
563131,Bethania St,2024-04-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,41.07
563131,Bethania St,2024-04-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,37.16
563131,Bethania St,2024-04-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,86.4
563131,Bethania St,2024-04-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
563131,Bethania St,2024-04-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
563131,Bethania St,2024-04-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
563131,Bethania St,2024-04-15T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
563131,Bethania St,2024-04-15T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
563131,Bethania St,2024-04-15T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
563131,Bethania St,2024-04-15T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.18
563131,Bethania St,2024-04-15T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.76
563131,Bethania St,2024-04-15T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.95
563131,Bethania St,2024-04-15T15:00:00.000+00:00,feeder,4,N Current (RMS),A,16.6
563131,Bethania St,2024-04-15T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
563131,Bethania St,2024-04-15T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
563131,Bethania St,2024-04-15T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
563131,Bethania St,2024-04-15T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
563131,Bethania St,2024-04-15T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.58
563131,Bethania St,2024-04-15T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.34
563131,Bethania St,2024-04-15T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.32
563131,Bethania St,2024-04-15T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.8
563131,Bethania St,2024-04-15T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.78
563131,Bethania St,2024-04-15T15:00:00.000+00:00,feeder,3,N Current (RMS),A,35.3
563131,Bethania St,2024-04-15T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
563131,Bethania St,2024-04-15T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,71.2
563131,Bethania St,2024-04-15T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.2
563131,Bethania St,2024-04-15T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
563131,Bethania St,2024-04-15T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
563131,Bethania St,2024-04-15T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
563131,Bethania St,2024-04-15T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.68
563131,Bethania St,2024-04-15T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.82
563131,Bethania St,2024-04-15T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.31
563131,Bethania St,2024-04-15T15:00:00.000+00:00,feeder,2,N Current (RMS),A,20.8
563131,Bethania St,2024-04-15T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
563131,Bethania St,2024-04-15T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
563131,Bethania St,2024-04-15T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
563131,Bethania St,2024-04-15T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
563131,Bethania St,2024-04-15T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
563131,Bethania St,2024-04-15T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.53
563131,Bethania St,2024-04-15T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.64
563131,Bethania St,2024-04-15T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.19
563131,Bethania St,2024-04-15T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.67
563131,Bethania St,2024-04-15T15:00:00.000+00:00,feeder,1,N Current (RMS),A,30.3
563131,Bethania St,2024-04-15T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.3
563131,Bethania St,2024-04-15T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.0
563131,Bethania St,2024-04-15T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.3
563131,Bethania St,2024-04-15T15:00:00.000+00:00,transformer,,Temperature,C,18.2
563131,Bethania St,2024-04-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
563131,Bethania St,2024-04-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
563131,Bethania St,2024-04-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
563131,Bethania St,2024-04-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
563131,Bethania St,2024-04-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
563131,Bethania St,2024-04-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
563131,Bethania St,2024-04-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
563131,Bethania St,2024-04-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
563131,Bethania St,2024-04-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
563131,Bethania St,2024-04-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,29.82
563131,Bethania St,2024-04-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,38.56
563131,Bethania St,2024-04-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,39.72
563131,Bethania St,2024-04-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,77.1
563131,Bethania St,2024-04-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
563131,Bethania St,2024-04-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
563131,Bethania St,2024-04-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
563131,Bethania St,2024-04-15T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
563131,Bethania St,2024-04-15T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
563131,Bethania St,2024-04-15T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
563131,Bethania St,2024-04-15T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.13
563131,Bethania St,2024-04-15T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.72
563131,Bethania St,2024-04-15T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.81
563131,Bethania St,2024-04-15T14:50:00.000+00:00,feeder,4,N Current (RMS),A,20.6
563131,Bethania St,2024-04-15T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
563131,Bethania St,2024-04-15T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.1
563131,Bethania St,2024-04-15T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.4
563131,Bethania St,2024-04-15T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
563131,Bethania St,2024-04-15T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
563131,Bethania St,2024-04-15T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
563131,Bethania St,2024-04-15T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.03
563131,Bethania St,2024-04-15T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.7
563131,Bethania St,2024-04-15T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.78
563131,Bethania St,2024-04-15T14:50:00.000+00:00,feeder,3,N Current (RMS),A,39.7
563131,Bethania St,2024-04-15T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.1
563131,Bethania St,2024-04-15T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,80.8
563131,Bethania St,2024-04-15T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.4
563131,Bethania St,2024-04-15T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
563131,Bethania St,2024-04-15T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
563131,Bethania St,2024-04-15T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
563131,Bethania St,2024-04-15T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.49
563131,Bethania St,2024-04-15T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.7
563131,Bethania St,2024-04-15T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.75
563131,Bethania St,2024-04-15T14:50:00.000+00:00,feeder,2,N Current (RMS),A,21.8
563131,Bethania St,2024-04-15T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
563131,Bethania St,2024-04-15T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
563131,Bethania St,2024-04-15T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
563131,Bethania St,2024-04-15T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
563131,Bethania St,2024-04-15T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
563131,Bethania St,2024-04-15T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.82
563131,Bethania St,2024-04-15T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.91
563131,Bethania St,2024-04-15T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.22
563131,Bethania St,2024-04-15T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.58
563131,Bethania St,2024-04-15T14:50:00.000+00:00,feeder,1,N Current (RMS),A,30.9
563131,Bethania St,2024-04-15T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.8
563131,Bethania St,2024-04-15T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.3
563131,Bethania St,2024-04-15T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.2
563131,Bethania St,2024-04-15T14:50:00.000+00:00,transformer,,Temperature,C,18.1
563131,Bethania St,2024-04-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
563131,Bethania St,2024-04-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
563131,Bethania St,2024-04-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
563131,Bethania St,2024-04-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
563131,Bethania St,2024-04-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
563131,Bethania St,2024-04-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
563131,Bethania St,2024-04-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
563131,Bethania St,2024-04-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
563131,Bethania St,2024-04-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
563131,Bethania St,2024-04-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,32.57
563131,Bethania St,2024-04-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,39.34
563131,Bethania St,2024-04-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,40.91
563131,Bethania St,2024-04-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,78.3
563131,Bethania St,2024-04-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
563131,Bethania St,2024-04-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
563131,Bethania St,2024-04-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
563131,Bethania St,2024-04-15T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
563131,Bethania St,2024-04-15T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
563131,Bethania St,2024-04-15T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
563131,Bethania St,2024-04-15T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.28
563131,Bethania St,2024-04-15T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.31
563131,Bethania St,2024-04-15T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.82
563131,Bethania St,2024-04-15T14:40:00.000+00:00,feeder,4,N Current (RMS),A,32.4
563131,Bethania St,2024-04-15T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
563131,Bethania St,2024-04-15T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.4
563131,Bethania St,2024-04-15T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.5
563131,Bethania St,2024-04-15T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.36
563131,Bethania St,2024-04-15T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.64
563131,Bethania St,2024-04-15T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
563131,Bethania St,2024-04-15T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.15
563131,Bethania St,2024-04-15T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.01
563131,Bethania St,2024-04-15T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.88
563131,Bethania St,2024-04-15T14:40:00.000+00:00,feeder,3,N Current (RMS),A,33.6
563131,Bethania St,2024-04-15T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.8
563131,Bethania St,2024-04-15T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,72.9
563131,Bethania St,2024-04-15T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.5
563131,Bethania St,2024-04-15T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
563131,Bethania St,2024-04-15T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
563131,Bethania St,2024-04-15T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.04
563131,Bethania St,2024-04-15T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.65
563131,Bethania St,2024-04-15T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.25
563131,Bethania St,2024-04-15T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.14
563131,Bethania St,2024-04-15T14:40:00.000+00:00,feeder,2,N Current (RMS),A,29.9
563131,Bethania St,2024-04-15T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.6
563131,Bethania St,2024-04-15T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
563131,Bethania St,2024-04-15T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.1
563131,Bethania St,2024-04-15T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
563131,Bethania St,2024-04-15T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
563131,Bethania St,2024-04-15T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.14
563131,Bethania St,2024-04-15T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.15
563131,Bethania St,2024-04-15T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.32
563131,Bethania St,2024-04-15T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.69
563131,Bethania St,2024-04-15T14:40:00.000+00:00,feeder,1,N Current (RMS),A,31.2
563131,Bethania St,2024-04-15T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,86.3
563131,Bethania St,2024-04-15T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.6
563131,Bethania St,2024-04-15T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.0
563131,Bethania St,2024-04-15T14:40:00.000+00:00,transformer,,Temperature,C,17.7
563131,Bethania St,2024-04-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
563131,Bethania St,2024-04-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
563131,Bethania St,2024-04-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
563131,Bethania St,2024-04-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
563131,Bethania St,2024-04-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
563131,Bethania St,2024-04-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
563131,Bethania St,2024-04-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
563131,Bethania St,2024-04-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
563131,Bethania St,2024-04-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
563131,Bethania St,2024-04-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,42.24
563131,Bethania St,2024-04-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,42.89
563131,Bethania St,2024-04-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,46.54
563131,Bethania St,2024-04-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,71.3
563131,Bethania St,2024-04-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
563131,Bethania St,2024-04-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
563131,Bethania St,2024-04-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
563131,Bethania St,2024-04-15T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
563131,Bethania St,2024-04-15T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
563131,Bethania St,2024-04-15T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
563131,Bethania St,2024-04-15T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.39
563131,Bethania St,2024-04-15T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.23
563131,Bethania St,2024-04-15T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.33
563131,Bethania St,2024-04-15T14:30:00.000+00:00,feeder,4,N Current (RMS),A,21.6
563131,Bethania St,2024-04-15T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
563131,Bethania St,2024-04-15T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.9
563131,Bethania St,2024-04-15T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.6
563131,Bethania St,2024-04-15T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.38
563131,Bethania St,2024-04-15T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
563131,Bethania St,2024-04-15T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.34
563131,Bethania St,2024-04-15T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.88
563131,Bethania St,2024-04-15T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.43
563131,Bethania St,2024-04-15T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.49
563131,Bethania St,2024-04-15T14:30:00.000+00:00,feeder,3,N Current (RMS),A,29.1
563131,Bethania St,2024-04-15T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,56.1
563131,Bethania St,2024-04-15T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,65.9
563131,Bethania St,2024-04-15T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.5
563131,Bethania St,2024-04-15T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
563131,Bethania St,2024-04-15T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
563131,Bethania St,2024-04-15T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.18
563131,Bethania St,2024-04-15T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.56
563131,Bethania St,2024-04-15T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.01
563131,Bethania St,2024-04-15T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.84
563131,Bethania St,2024-04-15T14:30:00.000+00:00,feeder,2,N Current (RMS),A,24.4
563131,Bethania St,2024-04-15T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.9
563131,Bethania St,2024-04-15T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.4
563131,Bethania St,2024-04-15T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
563131,Bethania St,2024-04-15T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
563131,Bethania St,2024-04-15T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
563131,Bethania St,2024-04-15T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.47
563131,Bethania St,2024-04-15T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.03
563131,Bethania St,2024-04-15T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.3
563131,Bethania St,2024-04-15T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.72
563131,Bethania St,2024-04-15T14:30:00.000+00:00,feeder,1,N Current (RMS),A,43.3
563131,Bethania St,2024-04-15T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.7
563131,Bethania St,2024-04-15T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,73.6
563131,Bethania St,2024-04-15T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
563131,Bethania St,2024-04-15T14:30:00.000+00:00,transformer,,Temperature,C,17.4
563131,Bethania St,2024-04-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
563131,Bethania St,2024-04-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
563131,Bethania St,2024-04-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
563131,Bethania St,2024-04-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
563131,Bethania St,2024-04-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
563131,Bethania St,2024-04-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
563131,Bethania St,2024-04-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
563131,Bethania St,2024-04-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
563131,Bethania St,2024-04-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
563131,Bethania St,2024-04-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,33.87
563131,Bethania St,2024-04-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,44.96
563131,Bethania St,2024-04-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,43.38
563131,Bethania St,2024-04-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,89.8
563131,Bethania St,2024-04-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
563131,Bethania St,2024-04-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
563131,Bethania St,2024-04-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
563131,Bethania St,2024-04-15T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
563131,Bethania St,2024-04-15T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
563131,Bethania St,2024-04-15T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
563131,Bethania St,2024-04-15T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.76
563131,Bethania St,2024-04-15T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.01
563131,Bethania St,2024-04-15T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.67
563131,Bethania St,2024-04-15T14:20:00.000+00:00,feeder,4,N Current (RMS),A,26.2
563131,Bethania St,2024-04-15T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.6
563131,Bethania St,2024-04-15T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.1
563131,Bethania St,2024-04-15T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.6
563131,Bethania St,2024-04-15T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.4
563131,Bethania St,2024-04-15T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
563131,Bethania St,2024-04-15T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.36
563131,Bethania St,2024-04-15T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.04
563131,Bethania St,2024-04-15T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
563131,Bethania St,2024-04-15T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.4
563131,Bethania St,2024-04-15T14:20:00.000+00:00,feeder,3,N Current (RMS),A,49.6
563131,Bethania St,2024-04-15T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.9
563131,Bethania St,2024-04-15T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,89.8
563131,Bethania St,2024-04-15T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.4
563131,Bethania St,2024-04-15T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
563131,Bethania St,2024-04-15T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
563131,Bethania St,2024-04-15T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.01
563131,Bethania St,2024-04-15T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.91
563131,Bethania St,2024-04-15T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.34
563131,Bethania St,2024-04-15T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.62
563131,Bethania St,2024-04-15T14:20:00.000+00:00,feeder,2,N Current (RMS),A,27.7
563131,Bethania St,2024-04-15T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.3
563131,Bethania St,2024-04-15T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
563131,Bethania St,2024-04-15T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.8
563131,Bethania St,2024-04-15T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
563131,Bethania St,2024-04-15T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
563131,Bethania St,2024-04-15T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.9
563131,Bethania St,2024-04-15T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.46
563131,Bethania St,2024-04-15T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.65
563131,Bethania St,2024-04-15T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.94
563131,Bethania St,2024-04-15T14:20:00.000+00:00,feeder,1,N Current (RMS),A,47.9
563131,Bethania St,2024-04-15T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
563131,Bethania St,2024-04-15T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.0
563131,Bethania St,2024-04-15T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.7
563131,Bethania St,2024-04-15T14:20:00.000+00:00,transformer,,Temperature,C,17.6
563131,Bethania St,2024-04-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
563131,Bethania St,2024-04-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
563131,Bethania St,2024-04-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
563131,Bethania St,2024-04-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
563131,Bethania St,2024-04-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
563131,Bethania St,2024-04-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
563131,Bethania St,2024-04-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
563131,Bethania St,2024-04-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
563131,Bethania St,2024-04-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
563131,Bethania St,2024-04-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,33.17
563131,Bethania St,2024-04-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,51.01
563131,Bethania St,2024-04-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,43.64
563131,Bethania St,2024-04-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,108.7
563131,Bethania St,2024-04-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
563131,Bethania St,2024-04-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.8
563131,Bethania St,2024-04-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
563131,Bethania St,2024-04-15T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
563131,Bethania St,2024-04-15T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
563131,Bethania St,2024-04-15T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
563131,Bethania St,2024-04-15T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.38
563131,Bethania St,2024-04-15T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.12
563131,Bethania St,2024-04-15T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.36
563131,Bethania St,2024-04-15T14:10:00.000+00:00,feeder,4,N Current (RMS),A,33.8
563131,Bethania St,2024-04-15T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
563131,Bethania St,2024-04-15T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.4
563131,Bethania St,2024-04-15T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
563131,Bethania St,2024-04-15T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
563131,Bethania St,2024-04-15T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
563131,Bethania St,2024-04-15T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
563131,Bethania St,2024-04-15T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.19
563131,Bethania St,2024-04-15T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.71
563131,Bethania St,2024-04-15T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.6
563131,Bethania St,2024-04-15T14:10:00.000+00:00,feeder,3,N Current (RMS),A,52.5
563131,Bethania St,2024-04-15T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.1
563131,Bethania St,2024-04-15T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,85.0
563131,Bethania St,2024-04-15T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.9
563131,Bethania St,2024-04-15T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
563131,Bethania St,2024-04-15T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
563131,Bethania St,2024-04-15T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
563131,Bethania St,2024-04-15T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.33
563131,Bethania St,2024-04-15T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.53
563131,Bethania St,2024-04-15T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.49
563131,Bethania St,2024-04-15T14:10:00.000+00:00,feeder,2,N Current (RMS),A,20.0
563131,Bethania St,2024-04-15T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.1
563131,Bethania St,2024-04-15T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.1
563131,Bethania St,2024-04-15T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.7
563131,Bethania St,2024-04-15T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
563131,Bethania St,2024-04-15T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
563131,Bethania St,2024-04-15T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.81
563131,Bethania St,2024-04-15T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.13
563131,Bethania St,2024-04-15T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.92
563131,Bethania St,2024-04-15T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.46
563131,Bethania St,2024-04-15T14:10:00.000+00:00,feeder,1,N Current (RMS),A,39.8
563131,Bethania St,2024-04-15T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.1
563131,Bethania St,2024-04-15T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.6
563131,Bethania St,2024-04-15T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.9
563131,Bethania St,2024-04-15T14:10:00.000+00:00,transformer,,Temperature,C,18.1
563131,Bethania St,2024-04-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
563131,Bethania St,2024-04-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
563131,Bethania St,2024-04-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
563131,Bethania St,2024-04-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
563131,Bethania St,2024-04-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
563131,Bethania St,2024-04-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
563131,Bethania St,2024-04-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
563131,Bethania St,2024-04-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
563131,Bethania St,2024-04-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
563131,Bethania St,2024-04-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,36.02
563131,Bethania St,2024-04-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,52.28
563131,Bethania St,2024-04-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,37.91
563131,Bethania St,2024-04-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,102.9
563131,Bethania St,2024-04-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
