Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563131,Bethania St,2024-04-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.1
563131,Bethania St,2024-04-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
563131,Bethania St,2024-04-15T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
563131,Bethania St,2024-04-15T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
563131,Bethania St,2024-04-15T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
563131,Bethania St,2024-04-15T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.31
563131,Bethania St,2024-04-15T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.03
563131,Bethania St,2024-04-15T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.71
563131,Bethania St,2024-04-15T14:00:00.000+00:00,feeder,4,N Current (RMS),A,26.9
563131,Bethania St,2024-04-15T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.3
563131,Bethania St,2024-04-15T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.3
563131,Bethania St,2024-04-15T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
563131,Bethania St,2024-04-15T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
563131,Bethania St,2024-04-15T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
563131,Bethania St,2024-04-15T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
563131,Bethania St,2024-04-15T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.19
563131,Bethania St,2024-04-15T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.63
563131,Bethania St,2024-04-15T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
563131,Bethania St,2024-04-15T14:00:00.000+00:00,feeder,3,N Current (RMS),A,29.0
563131,Bethania St,2024-04-15T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.9
563131,Bethania St,2024-04-15T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.2
563131,Bethania St,2024-04-15T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.8
563131,Bethania St,2024-04-15T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
563131,Bethania St,2024-04-15T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
563131,Bethania St,2024-04-15T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
563131,Bethania St,2024-04-15T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.27
563131,Bethania St,2024-04-15T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.48
563131,Bethania St,2024-04-15T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.37
563131,Bethania St,2024-04-15T14:00:00.000+00:00,feeder,2,N Current (RMS),A,23.2
563131,Bethania St,2024-04-15T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
563131,Bethania St,2024-04-15T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
563131,Bethania St,2024-04-15T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
563131,Bethania St,2024-04-15T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
563131,Bethania St,2024-04-15T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
563131,Bethania St,2024-04-15T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.64
563131,Bethania St,2024-04-15T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.44
563131,Bethania St,2024-04-15T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.42
563131,Bethania St,2024-04-15T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.95
563131,Bethania St,2024-04-15T14:00:00.000+00:00,feeder,1,N Current (RMS),A,37.2
563131,Bethania St,2024-04-15T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.9
563131,Bethania St,2024-04-15T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.8
563131,Bethania St,2024-04-15T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.2
563131,Bethania St,2024-04-15T14:00:00.000+00:00,transformer,,Temperature,C,18.3
563131,Bethania St,2024-04-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
563131,Bethania St,2024-04-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
563131,Bethania St,2024-04-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
563131,Bethania St,2024-04-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
563131,Bethania St,2024-04-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
563131,Bethania St,2024-04-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
563131,Bethania St,2024-04-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
563131,Bethania St,2024-04-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
563131,Bethania St,2024-04-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
563131,Bethania St,2024-04-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,31.22
563131,Bethania St,2024-04-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,40.56
563131,Bethania St,2024-04-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,38.03
563131,Bethania St,2024-04-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,86.5
563131,Bethania St,2024-04-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
563131,Bethania St,2024-04-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
563131,Bethania St,2024-04-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
563131,Bethania St,2024-04-15T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
563131,Bethania St,2024-04-15T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
563131,Bethania St,2024-04-15T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
563131,Bethania St,2024-04-15T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.13
563131,Bethania St,2024-04-15T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.46
563131,Bethania St,2024-04-15T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.71
563131,Bethania St,2024-04-15T13:50:00.000+00:00,feeder,4,N Current (RMS),A,24.5
563131,Bethania St,2024-04-15T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.7
563131,Bethania St,2024-04-15T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.7
563131,Bethania St,2024-04-15T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.6
563131,Bethania St,2024-04-15T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
563131,Bethania St,2024-04-15T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
563131,Bethania St,2024-04-15T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
563131,Bethania St,2024-04-15T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.54
563131,Bethania St,2024-04-15T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.35
563131,Bethania St,2024-04-15T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.19
563131,Bethania St,2024-04-15T13:50:00.000+00:00,feeder,3,N Current (RMS),A,29.3
563131,Bethania St,2024-04-15T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.4
563131,Bethania St,2024-04-15T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.8
563131,Bethania St,2024-04-15T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.4
563131,Bethania St,2024-04-15T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
563131,Bethania St,2024-04-15T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
563131,Bethania St,2024-04-15T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
563131,Bethania St,2024-04-15T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.97
563131,Bethania St,2024-04-15T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.36
563131,Bethania St,2024-04-15T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.73
563131,Bethania St,2024-04-15T13:50:00.000+00:00,feeder,2,N Current (RMS),A,15.1
563131,Bethania St,2024-04-15T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
563131,Bethania St,2024-04-15T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
563131,Bethania St,2024-04-15T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
563131,Bethania St,2024-04-15T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
563131,Bethania St,2024-04-15T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
563131,Bethania St,2024-04-15T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.9
563131,Bethania St,2024-04-15T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.34
563131,Bethania St,2024-04-15T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.85
563131,Bethania St,2024-04-15T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.38
563131,Bethania St,2024-04-15T13:50:00.000+00:00,feeder,1,N Current (RMS),A,43.2
563131,Bethania St,2024-04-15T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.1
563131,Bethania St,2024-04-15T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.0
563131,Bethania St,2024-04-15T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.1
563131,Bethania St,2024-04-15T13:50:00.000+00:00,transformer,,Temperature,C,18.2
563131,Bethania St,2024-04-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
563131,Bethania St,2024-04-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
563131,Bethania St,2024-04-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
563131,Bethania St,2024-04-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
563131,Bethania St,2024-04-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
563131,Bethania St,2024-04-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
563131,Bethania St,2024-04-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
563131,Bethania St,2024-04-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
563131,Bethania St,2024-04-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
563131,Bethania St,2024-04-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,29.98
563131,Bethania St,2024-04-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,39.01
563131,Bethania St,2024-04-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,37.01
563131,Bethania St,2024-04-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,84.8
563131,Bethania St,2024-04-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
563131,Bethania St,2024-04-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
563131,Bethania St,2024-04-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
563131,Bethania St,2024-04-15T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
563131,Bethania St,2024-04-15T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
563131,Bethania St,2024-04-15T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
563131,Bethania St,2024-04-15T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.51
563131,Bethania St,2024-04-15T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.17
563131,Bethania St,2024-04-15T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.56
563131,Bethania St,2024-04-15T13:40:00.000+00:00,feeder,4,N Current (RMS),A,21.9
563131,Bethania St,2024-04-15T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
563131,Bethania St,2024-04-15T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.9
563131,Bethania St,2024-04-15T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.7
563131,Bethania St,2024-04-15T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.33
563131,Bethania St,2024-04-15T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
563131,Bethania St,2024-04-15T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
563131,Bethania St,2024-04-15T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
563131,Bethania St,2024-04-15T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.03
563131,Bethania St,2024-04-15T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.68
563131,Bethania St,2024-04-15T13:40:00.000+00:00,feeder,3,N Current (RMS),A,26.8
563131,Bethania St,2024-04-15T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,55.1
563131,Bethania St,2024-04-15T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.6
563131,Bethania St,2024-04-15T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.2
563131,Bethania St,2024-04-15T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
563131,Bethania St,2024-04-15T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
563131,Bethania St,2024-04-15T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
563131,Bethania St,2024-04-15T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.22
563131,Bethania St,2024-04-15T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.11
563131,Bethania St,2024-04-15T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.69
563131,Bethania St,2024-04-15T13:40:00.000+00:00,feeder,2,N Current (RMS),A,15.5
563131,Bethania St,2024-04-15T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
563131,Bethania St,2024-04-15T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
563131,Bethania St,2024-04-15T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
563131,Bethania St,2024-04-15T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
563131,Bethania St,2024-04-15T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
563131,Bethania St,2024-04-15T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.91
563131,Bethania St,2024-04-15T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.09
563131,Bethania St,2024-04-15T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.91
563131,Bethania St,2024-04-15T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.97
563131,Bethania St,2024-04-15T13:40:00.000+00:00,feeder,1,N Current (RMS),A,43.0
563131,Bethania St,2024-04-15T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.6
563131,Bethania St,2024-04-15T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.7
563131,Bethania St,2024-04-15T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,77.2
563131,Bethania St,2024-04-15T13:40:00.000+00:00,transformer,,Temperature,C,18.1
563131,Bethania St,2024-04-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
563131,Bethania St,2024-04-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
563131,Bethania St,2024-04-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
563131,Bethania St,2024-04-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
563131,Bethania St,2024-04-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
563131,Bethania St,2024-04-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
563131,Bethania St,2024-04-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
563131,Bethania St,2024-04-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
563131,Bethania St,2024-04-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
563131,Bethania St,2024-04-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,30.82
563131,Bethania St,2024-04-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,36.22
563131,Bethania St,2024-04-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,35.9
563131,Bethania St,2024-04-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,77.1
563131,Bethania St,2024-04-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
563131,Bethania St,2024-04-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
563131,Bethania St,2024-04-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
563131,Bethania St,2024-04-15T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
563131,Bethania St,2024-04-15T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
563131,Bethania St,2024-04-15T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
563131,Bethania St,2024-04-15T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.3
563131,Bethania St,2024-04-15T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.03
563131,Bethania St,2024-04-15T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.05
563131,Bethania St,2024-04-15T13:30:00.000+00:00,feeder,4,N Current (RMS),A,18.8
563131,Bethania St,2024-04-15T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
563131,Bethania St,2024-04-15T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.9
563131,Bethania St,2024-04-15T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
563131,Bethania St,2024-04-15T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
563131,Bethania St,2024-04-15T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
563131,Bethania St,2024-04-15T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
563131,Bethania St,2024-04-15T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.79
563131,Bethania St,2024-04-15T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.77
563131,Bethania St,2024-04-15T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
563131,Bethania St,2024-04-15T13:30:00.000+00:00,feeder,3,N Current (RMS),A,32.1
563131,Bethania St,2024-04-15T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,58.8
563131,Bethania St,2024-04-15T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.3
563131,Bethania St,2024-04-15T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.2
563131,Bethania St,2024-04-15T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
563131,Bethania St,2024-04-15T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
563131,Bethania St,2024-04-15T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
563131,Bethania St,2024-04-15T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.3
563131,Bethania St,2024-04-15T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.34
563131,Bethania St,2024-04-15T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.65
563131,Bethania St,2024-04-15T13:30:00.000+00:00,feeder,2,N Current (RMS),A,17.3
563131,Bethania St,2024-04-15T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
563131,Bethania St,2024-04-15T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
563131,Bethania St,2024-04-15T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
563131,Bethania St,2024-04-15T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
563131,Bethania St,2024-04-15T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
563131,Bethania St,2024-04-15T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.01
563131,Bethania St,2024-04-15T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.26
563131,Bethania St,2024-04-15T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.72
563131,Bethania St,2024-04-15T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.76
563131,Bethania St,2024-04-15T13:30:00.000+00:00,feeder,1,N Current (RMS),A,38.2
563131,Bethania St,2024-04-15T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.8
563131,Bethania St,2024-04-15T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.8
563131,Bethania St,2024-04-15T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.4
563131,Bethania St,2024-04-15T13:30:00.000+00:00,transformer,,Temperature,C,18.2
563131,Bethania St,2024-04-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
563131,Bethania St,2024-04-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
563131,Bethania St,2024-04-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
563131,Bethania St,2024-04-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
563131,Bethania St,2024-04-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
563131,Bethania St,2024-04-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
563131,Bethania St,2024-04-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
563131,Bethania St,2024-04-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
563131,Bethania St,2024-04-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
563131,Bethania St,2024-04-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,33.65
563131,Bethania St,2024-04-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,32.85
563131,Bethania St,2024-04-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,32.46
563131,Bethania St,2024-04-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
563131,Bethania St,2024-04-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
563131,Bethania St,2024-04-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
563131,Bethania St,2024-04-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
563131,Bethania St,2024-04-15T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
563131,Bethania St,2024-04-15T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
563131,Bethania St,2024-04-15T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
563131,Bethania St,2024-04-15T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.05
563131,Bethania St,2024-04-15T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.62
563131,Bethania St,2024-04-15T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.54
563131,Bethania St,2024-04-15T13:20:00.000+00:00,feeder,4,N Current (RMS),A,31.4
563131,Bethania St,2024-04-15T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.3
563131,Bethania St,2024-04-15T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.4
563131,Bethania St,2024-04-15T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.9
563131,Bethania St,2024-04-15T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.35
563131,Bethania St,2024-04-15T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
563131,Bethania St,2024-04-15T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
563131,Bethania St,2024-04-15T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.56
563131,Bethania St,2024-04-15T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.84
563131,Bethania St,2024-04-15T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.64
563131,Bethania St,2024-04-15T13:20:00.000+00:00,feeder,3,N Current (RMS),A,40.1
563131,Bethania St,2024-04-15T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,58.0
563131,Bethania St,2024-04-15T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,69.8
563131,Bethania St,2024-04-15T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.6
563131,Bethania St,2024-04-15T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
563131,Bethania St,2024-04-15T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
563131,Bethania St,2024-04-15T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
563131,Bethania St,2024-04-15T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.64
563131,Bethania St,2024-04-15T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.98
563131,Bethania St,2024-04-15T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.31
563131,Bethania St,2024-04-15T13:20:00.000+00:00,feeder,2,N Current (RMS),A,18.7
563131,Bethania St,2024-04-15T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.1
563131,Bethania St,2024-04-15T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
563131,Bethania St,2024-04-15T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
563131,Bethania St,2024-04-15T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
563131,Bethania St,2024-04-15T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
563131,Bethania St,2024-04-15T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.18
563131,Bethania St,2024-04-15T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.2
563131,Bethania St,2024-04-15T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.44
563131,Bethania St,2024-04-15T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.57
563131,Bethania St,2024-04-15T13:20:00.000+00:00,feeder,1,N Current (RMS),A,42.4
563131,Bethania St,2024-04-15T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.4
563131,Bethania St,2024-04-15T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.7
563131,Bethania St,2024-04-15T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,81.6
563131,Bethania St,2024-04-15T13:20:00.000+00:00,transformer,,Temperature,C,18.3
563131,Bethania St,2024-04-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
563131,Bethania St,2024-04-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
563131,Bethania St,2024-04-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
563131,Bethania St,2024-04-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
563131,Bethania St,2024-04-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
563131,Bethania St,2024-04-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
563131,Bethania St,2024-04-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
563131,Bethania St,2024-04-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
563131,Bethania St,2024-04-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
563131,Bethania St,2024-04-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,33.45
563131,Bethania St,2024-04-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,43.87
563131,Bethania St,2024-04-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,33.06
563131,Bethania St,2024-04-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,84.9
563131,Bethania St,2024-04-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
563131,Bethania St,2024-04-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
563131,Bethania St,2024-04-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
563131,Bethania St,2024-04-15T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
563131,Bethania St,2024-04-15T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
563131,Bethania St,2024-04-15T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
563131,Bethania St,2024-04-15T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.31
563131,Bethania St,2024-04-15T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.09
563131,Bethania St,2024-04-15T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.51
563131,Bethania St,2024-04-15T13:10:00.000+00:00,feeder,4,N Current (RMS),A,18.9
563131,Bethania St,2024-04-15T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
563131,Bethania St,2024-04-15T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
563131,Bethania St,2024-04-15T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.6
563131,Bethania St,2024-04-15T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
563131,Bethania St,2024-04-15T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
563131,Bethania St,2024-04-15T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
563131,Bethania St,2024-04-15T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.21
563131,Bethania St,2024-04-15T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.47
563131,Bethania St,2024-04-15T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.15
563131,Bethania St,2024-04-15T13:10:00.000+00:00,feeder,3,N Current (RMS),A,32.4
563131,Bethania St,2024-04-15T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.1
563131,Bethania St,2024-04-15T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.8
563131,Bethania St,2024-04-15T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
563131,Bethania St,2024-04-15T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
563131,Bethania St,2024-04-15T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
563131,Bethania St,2024-04-15T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
563131,Bethania St,2024-04-15T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.81
563131,Bethania St,2024-04-15T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.15
563131,Bethania St,2024-04-15T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.69
563131,Bethania St,2024-04-15T13:10:00.000+00:00,feeder,2,N Current (RMS),A,18.5
563131,Bethania St,2024-04-15T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.1
563131,Bethania St,2024-04-15T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
563131,Bethania St,2024-04-15T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
563131,Bethania St,2024-04-15T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
563131,Bethania St,2024-04-15T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
563131,Bethania St,2024-04-15T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.88
563131,Bethania St,2024-04-15T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.39
563131,Bethania St,2024-04-15T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.22
563131,Bethania St,2024-04-15T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.07
563131,Bethania St,2024-04-15T13:10:00.000+00:00,feeder,1,N Current (RMS),A,39.2
563131,Bethania St,2024-04-15T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.3
563131,Bethania St,2024-04-15T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.2
563131,Bethania St,2024-04-15T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,81.3
563131,Bethania St,2024-04-15T13:10:00.000+00:00,transformer,,Temperature,C,18.1
563131,Bethania St,2024-04-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
563131,Bethania St,2024-04-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
563131,Bethania St,2024-04-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
563131,Bethania St,2024-04-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
563131,Bethania St,2024-04-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
563131,Bethania St,2024-04-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
563131,Bethania St,2024-04-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
563131,Bethania St,2024-04-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
563131,Bethania St,2024-04-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
563131,Bethania St,2024-04-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,36.73
563131,Bethania St,2024-04-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,39.93
563131,Bethania St,2024-04-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,33.43
563131,Bethania St,2024-04-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
563131,Bethania St,2024-04-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
563131,Bethania St,2024-04-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
563131,Bethania St,2024-04-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
563131,Bethania St,2024-04-15T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
563131,Bethania St,2024-04-15T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
563131,Bethania St,2024-04-15T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
563131,Bethania St,2024-04-15T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.31
563131,Bethania St,2024-04-15T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.89
563131,Bethania St,2024-04-15T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.52
563131,Bethania St,2024-04-15T13:00:00.000+00:00,feeder,4,N Current (RMS),A,12.8
563131,Bethania St,2024-04-15T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.8
563131,Bethania St,2024-04-15T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
563131,Bethania St,2024-04-15T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.1
563131,Bethania St,2024-04-15T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
563131,Bethania St,2024-04-15T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
563131,Bethania St,2024-04-15T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
563131,Bethania St,2024-04-15T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.22
563131,Bethania St,2024-04-15T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.89
563131,Bethania St,2024-04-15T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.25
563131,Bethania St,2024-04-15T13:00:00.000+00:00,feeder,3,N Current (RMS),A,26.4
563131,Bethania St,2024-04-15T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.6
563131,Bethania St,2024-04-15T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.6
563131,Bethania St,2024-04-15T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.1
563131,Bethania St,2024-04-15T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
563131,Bethania St,2024-04-15T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
563131,Bethania St,2024-04-15T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
563131,Bethania St,2024-04-15T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.53
563131,Bethania St,2024-04-15T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.15
563131,Bethania St,2024-04-15T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.8
563131,Bethania St,2024-04-15T13:00:00.000+00:00,feeder,2,N Current (RMS),A,17.0
563131,Bethania St,2024-04-15T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
563131,Bethania St,2024-04-15T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
563131,Bethania St,2024-04-15T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
563131,Bethania St,2024-04-15T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
563131,Bethania St,2024-04-15T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
563131,Bethania St,2024-04-15T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.03
563131,Bethania St,2024-04-15T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.29
563131,Bethania St,2024-04-15T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.94
563131,Bethania St,2024-04-15T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.94
563131,Bethania St,2024-04-15T13:00:00.000+00:00,feeder,1,N Current (RMS),A,32.1
563131,Bethania St,2024-04-15T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.3
563131,Bethania St,2024-04-15T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.5
563131,Bethania St,2024-04-15T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.0
563131,Bethania St,2024-04-15T13:00:00.000+00:00,transformer,,Temperature,C,18.0
563131,Bethania St,2024-04-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
563131,Bethania St,2024-04-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
563131,Bethania St,2024-04-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
563131,Bethania St,2024-04-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
563131,Bethania St,2024-04-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
563131,Bethania St,2024-04-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
563131,Bethania St,2024-04-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
563131,Bethania St,2024-04-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
563131,Bethania St,2024-04-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
563131,Bethania St,2024-04-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,34.36
563131,Bethania St,2024-04-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,36.87
563131,Bethania St,2024-04-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,32.51
563131,Bethania St,2024-04-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,68.1
563131,Bethania St,2024-04-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
563131,Bethania St,2024-04-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
563131,Bethania St,2024-04-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
563131,Bethania St,2024-04-15T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
563131,Bethania St,2024-04-15T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
563131,Bethania St,2024-04-15T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
563131,Bethania St,2024-04-15T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.81
563131,Bethania St,2024-04-15T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.22
563131,Bethania St,2024-04-15T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.98
563131,Bethania St,2024-04-15T12:50:00.000+00:00,feeder,4,N Current (RMS),A,19.6
563131,Bethania St,2024-04-15T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.4
563131,Bethania St,2024-04-15T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
563131,Bethania St,2024-04-15T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
563131,Bethania St,2024-04-15T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
563131,Bethania St,2024-04-15T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
563131,Bethania St,2024-04-15T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
563131,Bethania St,2024-04-15T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.28
563131,Bethania St,2024-04-15T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.74
563131,Bethania St,2024-04-15T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.47
563131,Bethania St,2024-04-15T12:50:00.000+00:00,feeder,3,N Current (RMS),A,21.8
563131,Bethania St,2024-04-15T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.9
563131,Bethania St,2024-04-15T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.7
563131,Bethania St,2024-04-15T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
563131,Bethania St,2024-04-15T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
563131,Bethania St,2024-04-15T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
563131,Bethania St,2024-04-15T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
563131,Bethania St,2024-04-15T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.47
563131,Bethania St,2024-04-15T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.81
563131,Bethania St,2024-04-15T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.83
563131,Bethania St,2024-04-15T12:50:00.000+00:00,feeder,2,N Current (RMS),A,13.8
563131,Bethania St,2024-04-15T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
563131,Bethania St,2024-04-15T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
563131,Bethania St,2024-04-15T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
563131,Bethania St,2024-04-15T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
563131,Bethania St,2024-04-15T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
563131,Bethania St,2024-04-15T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.54
563131,Bethania St,2024-04-15T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.75
563131,Bethania St,2024-04-15T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
563131,Bethania St,2024-04-15T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.63
563131,Bethania St,2024-04-15T12:50:00.000+00:00,feeder,1,N Current (RMS),A,40.9
563131,Bethania St,2024-04-15T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.9
563131,Bethania St,2024-04-15T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.6
563131,Bethania St,2024-04-15T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,79.3
563131,Bethania St,2024-04-15T12:50:00.000+00:00,transformer,,Temperature,C,17.9
563131,Bethania St,2024-04-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
563131,Bethania St,2024-04-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
563131,Bethania St,2024-04-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
563131,Bethania St,2024-04-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
563131,Bethania St,2024-04-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
563131,Bethania St,2024-04-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
563131,Bethania St,2024-04-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
563131,Bethania St,2024-04-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
563131,Bethania St,2024-04-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
563131,Bethania St,2024-04-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,33.32
563131,Bethania St,2024-04-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,32.78
563131,Bethania St,2024-04-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,39.91
563131,Bethania St,2024-04-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,73.8
563131,Bethania St,2024-04-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
563131,Bethania St,2024-04-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
563131,Bethania St,2024-04-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
563131,Bethania St,2024-04-15T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
563131,Bethania St,2024-04-15T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
563131,Bethania St,2024-04-15T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
563131,Bethania St,2024-04-15T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.05
563131,Bethania St,2024-04-15T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.83
563131,Bethania St,2024-04-15T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.03
563131,Bethania St,2024-04-15T12:40:00.000+00:00,feeder,4,N Current (RMS),A,32.9
563131,Bethania St,2024-04-15T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
563131,Bethania St,2024-04-15T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
563131,Bethania St,2024-04-15T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.8
563131,Bethania St,2024-04-15T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
563131,Bethania St,2024-04-15T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
563131,Bethania St,2024-04-15T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
563131,Bethania St,2024-04-15T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.48
563131,Bethania St,2024-04-15T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.26
563131,Bethania St,2024-04-15T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.27
563131,Bethania St,2024-04-15T12:40:00.000+00:00,feeder,3,N Current (RMS),A,32.5
563131,Bethania St,2024-04-15T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,65.7
563131,Bethania St,2024-04-15T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,66.7
563131,Bethania St,2024-04-15T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.7
563131,Bethania St,2024-04-15T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
563131,Bethania St,2024-04-15T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
563131,Bethania St,2024-04-15T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
563131,Bethania St,2024-04-15T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.22
563131,Bethania St,2024-04-15T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.17
563131,Bethania St,2024-04-15T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.85
563131,Bethania St,2024-04-15T12:40:00.000+00:00,feeder,2,N Current (RMS),A,17.3
563131,Bethania St,2024-04-15T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
563131,Bethania St,2024-04-15T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
563131,Bethania St,2024-04-15T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
563131,Bethania St,2024-04-15T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
563131,Bethania St,2024-04-15T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
563131,Bethania St,2024-04-15T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.37
563131,Bethania St,2024-04-15T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.8
563131,Bethania St,2024-04-15T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.96
563131,Bethania St,2024-04-15T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.07
563131,Bethania St,2024-04-15T12:40:00.000+00:00,feeder,1,N Current (RMS),A,35.7
563131,Bethania St,2024-04-15T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.3
563131,Bethania St,2024-04-15T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.9
563131,Bethania St,2024-04-15T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.4
563131,Bethania St,2024-04-15T12:40:00.000+00:00,transformer,,Temperature,C,17.9
563131,Bethania St,2024-04-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
563131,Bethania St,2024-04-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
563131,Bethania St,2024-04-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
563131,Bethania St,2024-04-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
563131,Bethania St,2024-04-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
563131,Bethania St,2024-04-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
563131,Bethania St,2024-04-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
563131,Bethania St,2024-04-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
563131,Bethania St,2024-04-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
563131,Bethania St,2024-04-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,32.54
563131,Bethania St,2024-04-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,35.22
563131,Bethania St,2024-04-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,41.22
563131,Bethania St,2024-04-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
563131,Bethania St,2024-04-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
563131,Bethania St,2024-04-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
563131,Bethania St,2024-04-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
563131,Bethania St,2024-04-15T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
563131,Bethania St,2024-04-15T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
563131,Bethania St,2024-04-15T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
563131,Bethania St,2024-04-15T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.88
563131,Bethania St,2024-04-15T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.57
563131,Bethania St,2024-04-15T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.55
563131,Bethania St,2024-04-15T12:30:00.000+00:00,feeder,4,N Current (RMS),A,29.5
563131,Bethania St,2024-04-15T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.6
563131,Bethania St,2024-04-15T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.7
563131,Bethania St,2024-04-15T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.2
563131,Bethania St,2024-04-15T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
563131,Bethania St,2024-04-15T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
563131,Bethania St,2024-04-15T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
563131,Bethania St,2024-04-15T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.96
563131,Bethania St,2024-04-15T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.57
563131,Bethania St,2024-04-15T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.36
563131,Bethania St,2024-04-15T12:30:00.000+00:00,feeder,3,N Current (RMS),A,33.7
563131,Bethania St,2024-04-15T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.5
563131,Bethania St,2024-04-15T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,66.9
563131,Bethania St,2024-04-15T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.6
563131,Bethania St,2024-04-15T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
563131,Bethania St,2024-04-15T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
563131,Bethania St,2024-04-15T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
563131,Bethania St,2024-04-15T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.48
563131,Bethania St,2024-04-15T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.32
563131,Bethania St,2024-04-15T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.85
563131,Bethania St,2024-04-15T12:30:00.000+00:00,feeder,2,N Current (RMS),A,21.9
563131,Bethania St,2024-04-15T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
563131,Bethania St,2024-04-15T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
563131,Bethania St,2024-04-15T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
563131,Bethania St,2024-04-15T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
563131,Bethania St,2024-04-15T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
563131,Bethania St,2024-04-15T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.18
563131,Bethania St,2024-04-15T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.12
563131,Bethania St,2024-04-15T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.66
563131,Bethania St,2024-04-15T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.23
563131,Bethania St,2024-04-15T12:30:00.000+00:00,feeder,1,N Current (RMS),A,42.4
563131,Bethania St,2024-04-15T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.7
563131,Bethania St,2024-04-15T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.1
563131,Bethania St,2024-04-15T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.5
563131,Bethania St,2024-04-15T12:30:00.000+00:00,transformer,,Temperature,C,17.5
563131,Bethania St,2024-04-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
563131,Bethania St,2024-04-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
563131,Bethania St,2024-04-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
563131,Bethania St,2024-04-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
563131,Bethania St,2024-04-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
563131,Bethania St,2024-04-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
563131,Bethania St,2024-04-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
563131,Bethania St,2024-04-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
563131,Bethania St,2024-04-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
563131,Bethania St,2024-04-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,26.43
563131,Bethania St,2024-04-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,36.12
563131,Bethania St,2024-04-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,40.99
563131,Bethania St,2024-04-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,96.2
563131,Bethania St,2024-04-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
563131,Bethania St,2024-04-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
563131,Bethania St,2024-04-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
563131,Bethania St,2024-04-15T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
563131,Bethania St,2024-04-15T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
563131,Bethania St,2024-04-15T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
563131,Bethania St,2024-04-15T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.5
563131,Bethania St,2024-04-15T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.96
563131,Bethania St,2024-04-15T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.08
