Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563131,Bethania St,2024-04-15T12:20:00.000+00:00,feeder,4,N Current (RMS),A,28.2
563131,Bethania St,2024-04-15T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.7
563131,Bethania St,2024-04-15T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.3
563131,Bethania St,2024-04-15T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.2
563131,Bethania St,2024-04-15T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
563131,Bethania St,2024-04-15T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
563131,Bethania St,2024-04-15T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
563131,Bethania St,2024-04-15T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.42
563131,Bethania St,2024-04-15T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.47
563131,Bethania St,2024-04-15T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.48
563131,Bethania St,2024-04-15T12:20:00.000+00:00,feeder,3,N Current (RMS),A,26.4
563131,Bethania St,2024-04-15T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.1
563131,Bethania St,2024-04-15T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.6
563131,Bethania St,2024-04-15T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
563131,Bethania St,2024-04-15T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
563131,Bethania St,2024-04-15T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
563131,Bethania St,2024-04-15T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
563131,Bethania St,2024-04-15T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.9
563131,Bethania St,2024-04-15T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.21
563131,Bethania St,2024-04-15T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.37
563131,Bethania St,2024-04-15T12:20:00.000+00:00,feeder,2,N Current (RMS),A,16.6
563131,Bethania St,2024-04-15T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
563131,Bethania St,2024-04-15T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
563131,Bethania St,2024-04-15T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
563131,Bethania St,2024-04-15T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
563131,Bethania St,2024-04-15T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
563131,Bethania St,2024-04-15T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.81
563131,Bethania St,2024-04-15T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.18
563131,Bethania St,2024-04-15T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.32
563131,Bethania St,2024-04-15T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.7
563131,Bethania St,2024-04-15T12:20:00.000+00:00,feeder,1,N Current (RMS),A,43.0
563131,Bethania St,2024-04-15T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.3
563131,Bethania St,2024-04-15T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.4
563131,Bethania St,2024-04-15T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,84.4
563131,Bethania St,2024-04-15T12:20:00.000+00:00,transformer,,Temperature,C,17.2
563131,Bethania St,2024-04-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
563131,Bethania St,2024-04-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
563131,Bethania St,2024-04-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
563131,Bethania St,2024-04-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
563131,Bethania St,2024-04-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
563131,Bethania St,2024-04-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
563131,Bethania St,2024-04-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
563131,Bethania St,2024-04-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
563131,Bethania St,2024-04-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
563131,Bethania St,2024-04-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
563131,Bethania St,2024-04-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,33.96
563131,Bethania St,2024-04-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,42.64
563131,Bethania St,2024-04-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,87.9
563131,Bethania St,2024-04-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
563131,Bethania St,2024-04-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
563131,Bethania St,2024-04-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
563131,Bethania St,2024-04-15T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
563131,Bethania St,2024-04-15T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
563131,Bethania St,2024-04-15T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
563131,Bethania St,2024-04-15T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.84
563131,Bethania St,2024-04-15T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.14
563131,Bethania St,2024-04-15T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
563131,Bethania St,2024-04-15T12:10:00.000+00:00,feeder,4,N Current (RMS),A,25.8
563131,Bethania St,2024-04-15T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
563131,Bethania St,2024-04-15T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
563131,Bethania St,2024-04-15T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.8
563131,Bethania St,2024-04-15T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
563131,Bethania St,2024-04-15T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
563131,Bethania St,2024-04-15T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
563131,Bethania St,2024-04-15T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.97
563131,Bethania St,2024-04-15T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.53
563131,Bethania St,2024-04-15T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.31
563131,Bethania St,2024-04-15T12:10:00.000+00:00,feeder,3,N Current (RMS),A,26.3
563131,Bethania St,2024-04-15T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.5
563131,Bethania St,2024-04-15T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,61.8
563131,Bethania St,2024-04-15T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.5
563131,Bethania St,2024-04-15T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
563131,Bethania St,2024-04-15T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
563131,Bethania St,2024-04-15T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
563131,Bethania St,2024-04-15T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.76
563131,Bethania St,2024-04-15T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.84
563131,Bethania St,2024-04-15T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.67
563131,Bethania St,2024-04-15T12:10:00.000+00:00,feeder,2,N Current (RMS),A,23.4
563131,Bethania St,2024-04-15T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.4
563131,Bethania St,2024-04-15T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
563131,Bethania St,2024-04-15T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.1
563131,Bethania St,2024-04-15T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
563131,Bethania St,2024-04-15T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
563131,Bethania St,2024-04-15T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.2
563131,Bethania St,2024-04-15T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.09
563131,Bethania St,2024-04-15T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.74
563131,Bethania St,2024-04-15T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.29
563131,Bethania St,2024-04-15T12:10:00.000+00:00,feeder,1,N Current (RMS),A,50.2
563131,Bethania St,2024-04-15T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.7
563131,Bethania St,2024-04-15T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
563131,Bethania St,2024-04-15T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,91.7
563131,Bethania St,2024-04-15T12:10:00.000+00:00,transformer,,Temperature,C,17.8
563131,Bethania St,2024-04-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
563131,Bethania St,2024-04-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
563131,Bethania St,2024-04-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
563131,Bethania St,2024-04-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
563131,Bethania St,2024-04-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
563131,Bethania St,2024-04-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
563131,Bethania St,2024-04-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
563131,Bethania St,2024-04-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
563131,Bethania St,2024-04-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
563131,Bethania St,2024-04-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,32.66
563131,Bethania St,2024-04-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,36.25
563131,Bethania St,2024-04-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,46.26
563131,Bethania St,2024-04-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,92.3
563131,Bethania St,2024-04-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
563131,Bethania St,2024-04-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
563131,Bethania St,2024-04-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
563131,Bethania St,2024-04-15T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
563131,Bethania St,2024-04-15T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
563131,Bethania St,2024-04-15T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
563131,Bethania St,2024-04-15T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.99
563131,Bethania St,2024-04-15T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.77
563131,Bethania St,2024-04-15T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.78
563131,Bethania St,2024-04-15T12:00:00.000+00:00,feeder,4,N Current (RMS),A,24.7
563131,Bethania St,2024-04-15T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.1
563131,Bethania St,2024-04-15T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
563131,Bethania St,2024-04-15T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.8
563131,Bethania St,2024-04-15T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.38
563131,Bethania St,2024-04-15T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
563131,Bethania St,2024-04-15T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
563131,Bethania St,2024-04-15T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.66
563131,Bethania St,2024-04-15T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.98
563131,Bethania St,2024-04-15T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.78
563131,Bethania St,2024-04-15T12:00:00.000+00:00,feeder,3,N Current (RMS),A,30.0
563131,Bethania St,2024-04-15T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.6
563131,Bethania St,2024-04-15T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,63.3
563131,Bethania St,2024-04-15T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.2
563131,Bethania St,2024-04-15T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
563131,Bethania St,2024-04-15T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
563131,Bethania St,2024-04-15T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
563131,Bethania St,2024-04-15T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.82
563131,Bethania St,2024-04-15T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.62
563131,Bethania St,2024-04-15T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.57
563131,Bethania St,2024-04-15T12:00:00.000+00:00,feeder,2,N Current (RMS),A,22.0
563131,Bethania St,2024-04-15T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
563131,Bethania St,2024-04-15T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.9
563131,Bethania St,2024-04-15T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.9
563131,Bethania St,2024-04-15T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
563131,Bethania St,2024-04-15T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.93
563131,Bethania St,2024-04-15T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.91
563131,Bethania St,2024-04-15T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.43
563131,Bethania St,2024-04-15T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.49
563131,Bethania St,2024-04-15T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.47
563131,Bethania St,2024-04-15T12:00:00.000+00:00,feeder,1,N Current (RMS),A,41.8
563131,Bethania St,2024-04-15T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.2
563131,Bethania St,2024-04-15T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.2
563131,Bethania St,2024-04-15T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.4
563131,Bethania St,2024-04-15T12:00:00.000+00:00,transformer,,Temperature,C,17.8
563131,Bethania St,2024-04-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
563131,Bethania St,2024-04-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
563131,Bethania St,2024-04-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
563131,Bethania St,2024-04-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
563131,Bethania St,2024-04-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
563131,Bethania St,2024-04-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
563131,Bethania St,2024-04-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
563131,Bethania St,2024-04-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
563131,Bethania St,2024-04-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
563131,Bethania St,2024-04-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,27.9
563131,Bethania St,2024-04-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,37.85
563131,Bethania St,2024-04-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,44.6
563131,Bethania St,2024-04-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,95.9
563131,Bethania St,2024-04-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
563131,Bethania St,2024-04-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
563131,Bethania St,2024-04-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
563131,Bethania St,2024-04-15T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
563131,Bethania St,2024-04-15T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
563131,Bethania St,2024-04-15T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
563131,Bethania St,2024-04-15T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.26
563131,Bethania St,2024-04-15T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.38
563131,Bethania St,2024-04-15T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.71
563131,Bethania St,2024-04-15T11:50:00.000+00:00,feeder,4,N Current (RMS),A,21.2
563131,Bethania St,2024-04-15T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.7
563131,Bethania St,2024-04-15T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
563131,Bethania St,2024-04-15T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.7
563131,Bethania St,2024-04-15T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
563131,Bethania St,2024-04-15T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
563131,Bethania St,2024-04-15T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
563131,Bethania St,2024-04-15T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.77
563131,Bethania St,2024-04-15T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.74
563131,Bethania St,2024-04-15T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
563131,Bethania St,2024-04-15T11:50:00.000+00:00,feeder,3,N Current (RMS),A,35.7
563131,Bethania St,2024-04-15T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.6
563131,Bethania St,2024-04-15T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,71.5
563131,Bethania St,2024-04-15T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.0
563131,Bethania St,2024-04-15T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
563131,Bethania St,2024-04-15T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
563131,Bethania St,2024-04-15T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
563131,Bethania St,2024-04-15T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.8
563131,Bethania St,2024-04-15T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.9
563131,Bethania St,2024-04-15T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.71
563131,Bethania St,2024-04-15T11:50:00.000+00:00,feeder,2,N Current (RMS),A,24.5
563131,Bethania St,2024-04-15T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.3
563131,Bethania St,2024-04-15T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.7
563131,Bethania St,2024-04-15T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.3
563131,Bethania St,2024-04-15T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
563131,Bethania St,2024-04-15T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
563131,Bethania St,2024-04-15T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.37
563131,Bethania St,2024-04-15T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.33
563131,Bethania St,2024-04-15T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.03
563131,Bethania St,2024-04-15T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.85
563131,Bethania St,2024-04-15T11:50:00.000+00:00,feeder,1,N Current (RMS),A,39.5
563131,Bethania St,2024-04-15T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.4
563131,Bethania St,2024-04-15T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.9
563131,Bethania St,2024-04-15T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,80.7
563131,Bethania St,2024-04-15T11:50:00.000+00:00,transformer,,Temperature,C,17.8
563131,Bethania St,2024-04-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
563131,Bethania St,2024-04-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
563131,Bethania St,2024-04-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
563131,Bethania St,2024-04-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
563131,Bethania St,2024-04-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
563131,Bethania St,2024-04-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
563131,Bethania St,2024-04-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
563131,Bethania St,2024-04-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
563131,Bethania St,2024-04-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
563131,Bethania St,2024-04-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,27.16
563131,Bethania St,2024-04-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,40.05
563131,Bethania St,2024-04-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,43.27
563131,Bethania St,2024-04-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,97.2
563131,Bethania St,2024-04-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
563131,Bethania St,2024-04-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
563131,Bethania St,2024-04-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
563131,Bethania St,2024-04-15T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
563131,Bethania St,2024-04-15T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
563131,Bethania St,2024-04-15T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
563131,Bethania St,2024-04-15T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.59
563131,Bethania St,2024-04-15T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.42
563131,Bethania St,2024-04-15T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.78
563131,Bethania St,2024-04-15T11:40:00.000+00:00,feeder,4,N Current (RMS),A,21.1
563131,Bethania St,2024-04-15T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
563131,Bethania St,2024-04-15T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.6
563131,Bethania St,2024-04-15T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
563131,Bethania St,2024-04-15T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.36
563131,Bethania St,2024-04-15T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
563131,Bethania St,2024-04-15T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
563131,Bethania St,2024-04-15T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.71
563131,Bethania St,2024-04-15T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.23
563131,Bethania St,2024-04-15T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.94
563131,Bethania St,2024-04-15T11:40:00.000+00:00,feeder,3,N Current (RMS),A,27.3
563131,Bethania St,2024-04-15T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.8
563131,Bethania St,2024-04-15T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,64.7
563131,Bethania St,2024-04-15T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.4
563131,Bethania St,2024-04-15T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
563131,Bethania St,2024-04-15T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
563131,Bethania St,2024-04-15T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
563131,Bethania St,2024-04-15T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.41
563131,Bethania St,2024-04-15T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.45
563131,Bethania St,2024-04-15T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.28
563131,Bethania St,2024-04-15T11:40:00.000+00:00,feeder,2,N Current (RMS),A,35.0
563131,Bethania St,2024-04-15T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
563131,Bethania St,2024-04-15T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
563131,Bethania St,2024-04-15T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
563131,Bethania St,2024-04-15T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
563131,Bethania St,2024-04-15T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
563131,Bethania St,2024-04-15T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.31
563131,Bethania St,2024-04-15T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.92
563131,Bethania St,2024-04-15T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.85
563131,Bethania St,2024-04-15T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.97
563131,Bethania St,2024-04-15T11:40:00.000+00:00,feeder,1,N Current (RMS),A,38.9
563131,Bethania St,2024-04-15T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.8
563131,Bethania St,2024-04-15T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
563131,Bethania St,2024-04-15T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.8
563131,Bethania St,2024-04-15T11:40:00.000+00:00,transformer,,Temperature,C,17.5
563131,Bethania St,2024-04-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
563131,Bethania St,2024-04-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
563131,Bethania St,2024-04-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
563131,Bethania St,2024-04-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
563131,Bethania St,2024-04-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
563131,Bethania St,2024-04-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
563131,Bethania St,2024-04-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
563131,Bethania St,2024-04-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
563131,Bethania St,2024-04-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
563131,Bethania St,2024-04-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,24.63
563131,Bethania St,2024-04-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,34.95
563131,Bethania St,2024-04-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,41.96
563131,Bethania St,2024-04-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,97.4
563131,Bethania St,2024-04-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
563131,Bethania St,2024-04-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
563131,Bethania St,2024-04-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
563131,Bethania St,2024-04-15T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
563131,Bethania St,2024-04-15T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
563131,Bethania St,2024-04-15T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
563131,Bethania St,2024-04-15T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.16
563131,Bethania St,2024-04-15T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.63
563131,Bethania St,2024-04-15T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
563131,Bethania St,2024-04-15T11:30:00.000+00:00,feeder,4,N Current (RMS),A,21.8
563131,Bethania St,2024-04-15T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
563131,Bethania St,2024-04-15T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.4
563131,Bethania St,2024-04-15T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
563131,Bethania St,2024-04-15T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
563131,Bethania St,2024-04-15T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
563131,Bethania St,2024-04-15T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
563131,Bethania St,2024-04-15T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.95
563131,Bethania St,2024-04-15T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.29
563131,Bethania St,2024-04-15T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.37
563131,Bethania St,2024-04-15T11:30:00.000+00:00,feeder,3,N Current (RMS),A,21.8
563131,Bethania St,2024-04-15T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.5
563131,Bethania St,2024-04-15T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.5
563131,Bethania St,2024-04-15T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.9
563131,Bethania St,2024-04-15T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
563131,Bethania St,2024-04-15T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
563131,Bethania St,2024-04-15T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
563131,Bethania St,2024-04-15T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.89
563131,Bethania St,2024-04-15T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.48
563131,Bethania St,2024-04-15T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.72
563131,Bethania St,2024-04-15T11:30:00.000+00:00,feeder,2,N Current (RMS),A,24.8
563131,Bethania St,2024-04-15T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.4
563131,Bethania St,2024-04-15T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
563131,Bethania St,2024-04-15T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.3
563131,Bethania St,2024-04-15T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
563131,Bethania St,2024-04-15T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
563131,Bethania St,2024-04-15T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.37
563131,Bethania St,2024-04-15T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.88
563131,Bethania St,2024-04-15T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.13
563131,Bethania St,2024-04-15T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.32
563131,Bethania St,2024-04-15T11:30:00.000+00:00,feeder,1,N Current (RMS),A,51.1
563131,Bethania St,2024-04-15T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.4
563131,Bethania St,2024-04-15T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
563131,Bethania St,2024-04-15T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,87.3
563131,Bethania St,2024-04-15T11:30:00.000+00:00,transformer,,Temperature,C,17.7
563131,Bethania St,2024-04-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
563131,Bethania St,2024-04-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
563131,Bethania St,2024-04-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
563131,Bethania St,2024-04-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
563131,Bethania St,2024-04-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
563131,Bethania St,2024-04-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
563131,Bethania St,2024-04-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
563131,Bethania St,2024-04-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
563131,Bethania St,2024-04-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
563131,Bethania St,2024-04-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,29.88
563131,Bethania St,2024-04-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,31.54
563131,Bethania St,2024-04-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,43.42
563131,Bethania St,2024-04-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,89.6
563131,Bethania St,2024-04-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
563131,Bethania St,2024-04-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
563131,Bethania St,2024-04-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
563131,Bethania St,2024-04-15T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
563131,Bethania St,2024-04-15T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
563131,Bethania St,2024-04-15T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
563131,Bethania St,2024-04-15T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.21
563131,Bethania St,2024-04-15T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.85
563131,Bethania St,2024-04-15T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.99
563131,Bethania St,2024-04-15T11:20:00.000+00:00,feeder,4,N Current (RMS),A,14.4
563131,Bethania St,2024-04-15T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.7
563131,Bethania St,2024-04-15T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.9
563131,Bethania St,2024-04-15T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
563131,Bethania St,2024-04-15T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
563131,Bethania St,2024-04-15T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
563131,Bethania St,2024-04-15T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
563131,Bethania St,2024-04-15T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.86
563131,Bethania St,2024-04-15T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.5
563131,Bethania St,2024-04-15T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.97
563131,Bethania St,2024-04-15T11:20:00.000+00:00,feeder,3,N Current (RMS),A,26.8
563131,Bethania St,2024-04-15T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,60.1
563131,Bethania St,2024-04-15T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.4
563131,Bethania St,2024-04-15T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.2
563131,Bethania St,2024-04-15T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
563131,Bethania St,2024-04-15T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
563131,Bethania St,2024-04-15T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
563131,Bethania St,2024-04-15T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.14
563131,Bethania St,2024-04-15T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.74
563131,Bethania St,2024-04-15T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.49
563131,Bethania St,2024-04-15T11:20:00.000+00:00,feeder,2,N Current (RMS),A,20.6
563131,Bethania St,2024-04-15T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
563131,Bethania St,2024-04-15T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
563131,Bethania St,2024-04-15T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
563131,Bethania St,2024-04-15T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
563131,Bethania St,2024-04-15T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
563131,Bethania St,2024-04-15T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.91
563131,Bethania St,2024-04-15T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.74
563131,Bethania St,2024-04-15T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.62
563131,Bethania St,2024-04-15T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
563131,Bethania St,2024-04-15T11:20:00.000+00:00,feeder,1,N Current (RMS),A,37.2
563131,Bethania St,2024-04-15T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
563131,Bethania St,2024-04-15T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.7
563131,Bethania St,2024-04-15T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.9
563131,Bethania St,2024-04-15T11:20:00.000+00:00,transformer,,Temperature,C,17.8
563131,Bethania St,2024-04-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
563131,Bethania St,2024-04-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
563131,Bethania St,2024-04-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
563131,Bethania St,2024-04-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
563131,Bethania St,2024-04-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
563131,Bethania St,2024-04-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
563131,Bethania St,2024-04-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
563131,Bethania St,2024-04-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
563131,Bethania St,2024-04-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
563131,Bethania St,2024-04-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,33.94
563131,Bethania St,2024-04-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.71
563131,Bethania St,2024-04-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,36.45
563131,Bethania St,2024-04-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
563131,Bethania St,2024-04-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
563131,Bethania St,2024-04-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
563131,Bethania St,2024-04-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
563131,Bethania St,2024-04-15T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
563131,Bethania St,2024-04-15T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
563131,Bethania St,2024-04-15T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
563131,Bethania St,2024-04-15T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.07
563131,Bethania St,2024-04-15T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.52
563131,Bethania St,2024-04-15T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.84
563131,Bethania St,2024-04-15T11:10:00.000+00:00,feeder,4,N Current (RMS),A,13.0
563131,Bethania St,2024-04-15T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
563131,Bethania St,2024-04-15T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
563131,Bethania St,2024-04-15T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
563131,Bethania St,2024-04-15T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
563131,Bethania St,2024-04-15T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
563131,Bethania St,2024-04-15T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
563131,Bethania St,2024-04-15T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.87
563131,Bethania St,2024-04-15T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.08
563131,Bethania St,2024-04-15T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.99
563131,Bethania St,2024-04-15T11:10:00.000+00:00,feeder,3,N Current (RMS),A,28.4
563131,Bethania St,2024-04-15T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.4
563131,Bethania St,2024-04-15T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.8
563131,Bethania St,2024-04-15T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.4
563131,Bethania St,2024-04-15T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
563131,Bethania St,2024-04-15T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
563131,Bethania St,2024-04-15T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
563131,Bethania St,2024-04-15T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.42
563131,Bethania St,2024-04-15T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.6
563131,Bethania St,2024-04-15T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.96
563131,Bethania St,2024-04-15T11:10:00.000+00:00,feeder,2,N Current (RMS),A,22.6
563131,Bethania St,2024-04-15T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
563131,Bethania St,2024-04-15T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
563131,Bethania St,2024-04-15T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.4
563131,Bethania St,2024-04-15T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
563131,Bethania St,2024-04-15T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
563131,Bethania St,2024-04-15T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.28
563131,Bethania St,2024-04-15T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.4
563131,Bethania St,2024-04-15T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.5
563131,Bethania St,2024-04-15T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.36
563131,Bethania St,2024-04-15T11:10:00.000+00:00,feeder,1,N Current (RMS),A,40.3
563131,Bethania St,2024-04-15T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
563131,Bethania St,2024-04-15T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.4
563131,Bethania St,2024-04-15T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.8
563131,Bethania St,2024-04-15T11:10:00.000+00:00,transformer,,Temperature,C,17.7
563131,Bethania St,2024-04-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
563131,Bethania St,2024-04-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
563131,Bethania St,2024-04-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
563131,Bethania St,2024-04-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
563131,Bethania St,2024-04-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
563131,Bethania St,2024-04-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
563131,Bethania St,2024-04-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
563131,Bethania St,2024-04-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
563131,Bethania St,2024-04-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
563131,Bethania St,2024-04-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,31.75
563131,Bethania St,2024-04-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.7
563131,Bethania St,2024-04-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,36.15
563131,Bethania St,2024-04-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
563131,Bethania St,2024-04-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
563131,Bethania St,2024-04-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
563131,Bethania St,2024-04-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
563131,Bethania St,2024-04-15T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
563131,Bethania St,2024-04-15T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
563131,Bethania St,2024-04-15T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
563131,Bethania St,2024-04-15T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.46
563131,Bethania St,2024-04-15T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.99
563131,Bethania St,2024-04-15T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.26
563131,Bethania St,2024-04-15T11:00:00.000+00:00,feeder,4,N Current (RMS),A,15.7
563131,Bethania St,2024-04-15T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.7
563131,Bethania St,2024-04-15T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
563131,Bethania St,2024-04-15T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
563131,Bethania St,2024-04-15T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
563131,Bethania St,2024-04-15T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
563131,Bethania St,2024-04-15T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
563131,Bethania St,2024-04-15T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.99
563131,Bethania St,2024-04-15T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.51
563131,Bethania St,2024-04-15T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.84
563131,Bethania St,2024-04-15T11:00:00.000+00:00,feeder,3,N Current (RMS),A,23.4
563131,Bethania St,2024-04-15T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.1
563131,Bethania St,2024-04-15T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.0
563131,Bethania St,2024-04-15T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.2
563131,Bethania St,2024-04-15T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
563131,Bethania St,2024-04-15T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
563131,Bethania St,2024-04-15T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
563131,Bethania St,2024-04-15T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.73
563131,Bethania St,2024-04-15T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.55
563131,Bethania St,2024-04-15T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.8
563131,Bethania St,2024-04-15T11:00:00.000+00:00,feeder,2,N Current (RMS),A,17.2
563131,Bethania St,2024-04-15T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
563131,Bethania St,2024-04-15T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
563131,Bethania St,2024-04-15T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.9
563131,Bethania St,2024-04-15T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
563131,Bethania St,2024-04-15T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
563131,Bethania St,2024-04-15T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.69
563131,Bethania St,2024-04-15T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.51
563131,Bethania St,2024-04-15T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.35
563131,Bethania St,2024-04-15T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.21
563131,Bethania St,2024-04-15T11:00:00.000+00:00,feeder,1,N Current (RMS),A,41.6
563131,Bethania St,2024-04-15T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
563131,Bethania St,2024-04-15T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
563131,Bethania St,2024-04-15T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,78.3
563131,Bethania St,2024-04-15T11:00:00.000+00:00,transformer,,Temperature,C,17.6
563131,Bethania St,2024-04-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
563131,Bethania St,2024-04-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
563131,Bethania St,2024-04-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
563131,Bethania St,2024-04-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
563131,Bethania St,2024-04-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
563131,Bethania St,2024-04-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
563131,Bethania St,2024-04-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
563131,Bethania St,2024-04-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
563131,Bethania St,2024-04-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
563131,Bethania St,2024-04-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,25.7
563131,Bethania St,2024-04-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,26.4
563131,Bethania St,2024-04-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,35.11
563131,Bethania St,2024-04-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
563131,Bethania St,2024-04-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
563131,Bethania St,2024-04-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
563131,Bethania St,2024-04-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
563131,Bethania St,2024-04-15T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
563131,Bethania St,2024-04-15T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
563131,Bethania St,2024-04-15T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
563131,Bethania St,2024-04-15T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.18
563131,Bethania St,2024-04-15T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.51
563131,Bethania St,2024-04-15T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.91
563131,Bethania St,2024-04-15T10:50:00.000+00:00,feeder,4,N Current (RMS),A,14.2
563131,Bethania St,2024-04-15T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
563131,Bethania St,2024-04-15T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.9
563131,Bethania St,2024-04-15T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
563131,Bethania St,2024-04-15T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
563131,Bethania St,2024-04-15T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
563131,Bethania St,2024-04-15T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
563131,Bethania St,2024-04-15T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.71
563131,Bethania St,2024-04-15T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.66
563131,Bethania St,2024-04-15T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.31
563131,Bethania St,2024-04-15T10:50:00.000+00:00,feeder,3,N Current (RMS),A,21.6
563131,Bethania St,2024-04-15T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.2
563131,Bethania St,2024-04-15T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.8
563131,Bethania St,2024-04-15T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
563131,Bethania St,2024-04-15T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
563131,Bethania St,2024-04-15T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
563131,Bethania St,2024-04-15T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
563131,Bethania St,2024-04-15T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.87
563131,Bethania St,2024-04-15T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.5
563131,Bethania St,2024-04-15T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.18
563131,Bethania St,2024-04-15T10:50:00.000+00:00,feeder,2,N Current (RMS),A,15.9
563131,Bethania St,2024-04-15T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
563131,Bethania St,2024-04-15T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
563131,Bethania St,2024-04-15T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
563131,Bethania St,2024-04-15T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
563131,Bethania St,2024-04-15T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
563131,Bethania St,2024-04-15T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.24
563131,Bethania St,2024-04-15T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.87
563131,Bethania St,2024-04-15T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.08
563131,Bethania St,2024-04-15T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.88
563131,Bethania St,2024-04-15T10:50:00.000+00:00,feeder,1,N Current (RMS),A,42.0
563131,Bethania St,2024-04-15T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.9
563131,Bethania St,2024-04-15T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.1
563131,Bethania St,2024-04-15T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.4
563131,Bethania St,2024-04-15T10:50:00.000+00:00,transformer,,Temperature,C,17.2
563131,Bethania St,2024-04-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
563131,Bethania St,2024-04-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
563131,Bethania St,2024-04-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
563131,Bethania St,2024-04-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
563131,Bethania St,2024-04-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
563131,Bethania St,2024-04-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
563131,Bethania St,2024-04-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
563131,Bethania St,2024-04-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
563131,Bethania St,2024-04-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
563131,Bethania St,2024-04-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,25.63
563131,Bethania St,2024-04-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,27.76
563131,Bethania St,2024-04-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,34.28
563131,Bethania St,2024-04-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,74.8
563131,Bethania St,2024-04-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
563131,Bethania St,2024-04-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
563131,Bethania St,2024-04-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
563131,Bethania St,2024-04-15T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
563131,Bethania St,2024-04-15T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
563131,Bethania St,2024-04-15T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
563131,Bethania St,2024-04-15T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.17
563131,Bethania St,2024-04-15T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.95
563131,Bethania St,2024-04-15T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.15
563131,Bethania St,2024-04-15T10:40:00.000+00:00,feeder,4,N Current (RMS),A,16.5
563131,Bethania St,2024-04-15T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.7
563131,Bethania St,2024-04-15T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
563131,Bethania St,2024-04-15T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
563131,Bethania St,2024-04-15T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
563131,Bethania St,2024-04-15T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
563131,Bethania St,2024-04-15T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
563131,Bethania St,2024-04-15T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.04
