Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563131,Bethania St,2024-04-15T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.17
563131,Bethania St,2024-04-15T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.67
563131,Bethania St,2024-04-15T10:40:00.000+00:00,feeder,3,N Current (RMS),A,24.2
563131,Bethania St,2024-04-15T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.4
563131,Bethania St,2024-04-15T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.4
563131,Bethania St,2024-04-15T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.6
563131,Bethania St,2024-04-15T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
563131,Bethania St,2024-04-15T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
563131,Bethania St,2024-04-15T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
563131,Bethania St,2024-04-15T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.55
563131,Bethania St,2024-04-15T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.34
563131,Bethania St,2024-04-15T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.35
563131,Bethania St,2024-04-15T10:40:00.000+00:00,feeder,2,N Current (RMS),A,15.0
563131,Bethania St,2024-04-15T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
563131,Bethania St,2024-04-15T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
563131,Bethania St,2024-04-15T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.7
563131,Bethania St,2024-04-15T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
563131,Bethania St,2024-04-15T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
563131,Bethania St,2024-04-15T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.64
563131,Bethania St,2024-04-15T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.94
563131,Bethania St,2024-04-15T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.53
563131,Bethania St,2024-04-15T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.21
563131,Bethania St,2024-04-15T10:40:00.000+00:00,feeder,1,N Current (RMS),A,35.4
563131,Bethania St,2024-04-15T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.1
563131,Bethania St,2024-04-15T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.3
563131,Bethania St,2024-04-15T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.7
563131,Bethania St,2024-04-15T10:40:00.000+00:00,transformer,,Temperature,C,17.1
563131,Bethania St,2024-04-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
563131,Bethania St,2024-04-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
563131,Bethania St,2024-04-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
563131,Bethania St,2024-04-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
563131,Bethania St,2024-04-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
563131,Bethania St,2024-04-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
563131,Bethania St,2024-04-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
563131,Bethania St,2024-04-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
563131,Bethania St,2024-04-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
563131,Bethania St,2024-04-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,26.7
563131,Bethania St,2024-04-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
563131,Bethania St,2024-04-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,33.38
563131,Bethania St,2024-04-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,73.4
563131,Bethania St,2024-04-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
563131,Bethania St,2024-04-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
563131,Bethania St,2024-04-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
563131,Bethania St,2024-04-15T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
563131,Bethania St,2024-04-15T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
563131,Bethania St,2024-04-15T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.37
563131,Bethania St,2024-04-15T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.09
563131,Bethania St,2024-04-15T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.79
563131,Bethania St,2024-04-15T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.92
563131,Bethania St,2024-04-15T10:30:00.000+00:00,feeder,4,N Current (RMS),A,24.1
563131,Bethania St,2024-04-15T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
563131,Bethania St,2024-04-15T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.8
563131,Bethania St,2024-04-15T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.9
563131,Bethania St,2024-04-15T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.48
563131,Bethania St,2024-04-15T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
563131,Bethania St,2024-04-15T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
563131,Bethania St,2024-04-15T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.19
563131,Bethania St,2024-04-15T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.43
563131,Bethania St,2024-04-15T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.81
563131,Bethania St,2024-04-15T10:30:00.000+00:00,feeder,3,N Current (RMS),A,26.9
563131,Bethania St,2024-04-15T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.7
563131,Bethania St,2024-04-15T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.3
563131,Bethania St,2024-04-15T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.9
563131,Bethania St,2024-04-15T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
563131,Bethania St,2024-04-15T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
563131,Bethania St,2024-04-15T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
563131,Bethania St,2024-04-15T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.47
563131,Bethania St,2024-04-15T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.25
563131,Bethania St,2024-04-15T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.77
563131,Bethania St,2024-04-15T10:30:00.000+00:00,feeder,2,N Current (RMS),A,17.6
563131,Bethania St,2024-04-15T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
563131,Bethania St,2024-04-15T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
563131,Bethania St,2024-04-15T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
563131,Bethania St,2024-04-15T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
563131,Bethania St,2024-04-15T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
563131,Bethania St,2024-04-15T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.1
563131,Bethania St,2024-04-15T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.63
563131,Bethania St,2024-04-15T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.49
563131,Bethania St,2024-04-15T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.26
563131,Bethania St,2024-04-15T10:30:00.000+00:00,feeder,1,N Current (RMS),A,43.4
563131,Bethania St,2024-04-15T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.3
563131,Bethania St,2024-04-15T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.9
563131,Bethania St,2024-04-15T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,87.6
563131,Bethania St,2024-04-15T10:30:00.000+00:00,transformer,,Temperature,C,16.8
563131,Bethania St,2024-04-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
563131,Bethania St,2024-04-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
563131,Bethania St,2024-04-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
563131,Bethania St,2024-04-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
563131,Bethania St,2024-04-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
563131,Bethania St,2024-04-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
563131,Bethania St,2024-04-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
563131,Bethania St,2024-04-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
563131,Bethania St,2024-04-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.9
563131,Bethania St,2024-04-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,28.38
563131,Bethania St,2024-04-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,35.95
563131,Bethania St,2024-04-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,39.76
563131,Bethania St,2024-04-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,87.3
563131,Bethania St,2024-04-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
563131,Bethania St,2024-04-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
563131,Bethania St,2024-04-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
563131,Bethania St,2024-04-15T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
563131,Bethania St,2024-04-15T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
563131,Bethania St,2024-04-15T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
563131,Bethania St,2024-04-15T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.15
563131,Bethania St,2024-04-15T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.29
563131,Bethania St,2024-04-15T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.63
563131,Bethania St,2024-04-15T10:20:00.000+00:00,feeder,4,N Current (RMS),A,22.5
563131,Bethania St,2024-04-15T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
563131,Bethania St,2024-04-15T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.7
563131,Bethania St,2024-04-15T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.6
563131,Bethania St,2024-04-15T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.67
563131,Bethania St,2024-04-15T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.85
563131,Bethania St,2024-04-15T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
563131,Bethania St,2024-04-15T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.83
563131,Bethania St,2024-04-15T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.38
563131,Bethania St,2024-04-15T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.68
563131,Bethania St,2024-04-15T10:20:00.000+00:00,feeder,3,N Current (RMS),A,52.3
563131,Bethania St,2024-04-15T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.8
563131,Bethania St,2024-04-15T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,94.7
563131,Bethania St,2024-04-15T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.2
563131,Bethania St,2024-04-15T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
563131,Bethania St,2024-04-15T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
563131,Bethania St,2024-04-15T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
563131,Bethania St,2024-04-15T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.87
563131,Bethania St,2024-04-15T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.06
563131,Bethania St,2024-04-15T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.65
563131,Bethania St,2024-04-15T10:20:00.000+00:00,feeder,2,N Current (RMS),A,14.3
563131,Bethania St,2024-04-15T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
563131,Bethania St,2024-04-15T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
563131,Bethania St,2024-04-15T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
563131,Bethania St,2024-04-15T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
563131,Bethania St,2024-04-15T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
563131,Bethania St,2024-04-15T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.89
563131,Bethania St,2024-04-15T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.73
563131,Bethania St,2024-04-15T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.41
563131,Bethania St,2024-04-15T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.45
563131,Bethania St,2024-04-15T10:20:00.000+00:00,feeder,1,N Current (RMS),A,34.2
563131,Bethania St,2024-04-15T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.8
563131,Bethania St,2024-04-15T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.8
563131,Bethania St,2024-04-15T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,80.2
563131,Bethania St,2024-04-15T10:20:00.000+00:00,transformer,,Temperature,C,16.5
563131,Bethania St,2024-04-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
563131,Bethania St,2024-04-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
563131,Bethania St,2024-04-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
563131,Bethania St,2024-04-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
563131,Bethania St,2024-04-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
563131,Bethania St,2024-04-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
563131,Bethania St,2024-04-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
563131,Bethania St,2024-04-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
563131,Bethania St,2024-04-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
563131,Bethania St,2024-04-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,31.58
563131,Bethania St,2024-04-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,45.14
563131,Bethania St,2024-04-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,38.42
563131,Bethania St,2024-04-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,85.7
563131,Bethania St,2024-04-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
563131,Bethania St,2024-04-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
563131,Bethania St,2024-04-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
563131,Bethania St,2024-04-15T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
563131,Bethania St,2024-04-15T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
563131,Bethania St,2024-04-15T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
563131,Bethania St,2024-04-15T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.38
563131,Bethania St,2024-04-15T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.78
563131,Bethania St,2024-04-15T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.43
563131,Bethania St,2024-04-15T10:10:00.000+00:00,feeder,4,N Current (RMS),A,15.6
563131,Bethania St,2024-04-15T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
563131,Bethania St,2024-04-15T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
563131,Bethania St,2024-04-15T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.3
563131,Bethania St,2024-04-15T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.69
563131,Bethania St,2024-04-15T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
563131,Bethania St,2024-04-15T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
563131,Bethania St,2024-04-15T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
563131,Bethania St,2024-04-15T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.62
563131,Bethania St,2024-04-15T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.63
563131,Bethania St,2024-04-15T10:10:00.000+00:00,feeder,3,N Current (RMS),A,37.6
563131,Bethania St,2024-04-15T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,60.9
563131,Bethania St,2024-04-15T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,78.7
563131,Bethania St,2024-04-15T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.1
563131,Bethania St,2024-04-15T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
563131,Bethania St,2024-04-15T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
563131,Bethania St,2024-04-15T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
563131,Bethania St,2024-04-15T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.6
563131,Bethania St,2024-04-15T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.18
563131,Bethania St,2024-04-15T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.74
563131,Bethania St,2024-04-15T10:10:00.000+00:00,feeder,2,N Current (RMS),A,13.4
563131,Bethania St,2024-04-15T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
563131,Bethania St,2024-04-15T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
563131,Bethania St,2024-04-15T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
563131,Bethania St,2024-04-15T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
563131,Bethania St,2024-04-15T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
563131,Bethania St,2024-04-15T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.43
563131,Bethania St,2024-04-15T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.14
563131,Bethania St,2024-04-15T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.69
563131,Bethania St,2024-04-15T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.7
563131,Bethania St,2024-04-15T10:10:00.000+00:00,feeder,1,N Current (RMS),A,46.8
563131,Bethania St,2024-04-15T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
563131,Bethania St,2024-04-15T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,65.4
563131,Bethania St,2024-04-15T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,84.8
563131,Bethania St,2024-04-15T10:10:00.000+00:00,transformer,,Temperature,C,16.6
563131,Bethania St,2024-04-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
563131,Bethania St,2024-04-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
563131,Bethania St,2024-04-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
563131,Bethania St,2024-04-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
563131,Bethania St,2024-04-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
563131,Bethania St,2024-04-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
563131,Bethania St,2024-04-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
563131,Bethania St,2024-04-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
563131,Bethania St,2024-04-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
563131,Bethania St,2024-04-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,31.12
563131,Bethania St,2024-04-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,41.27
563131,Bethania St,2024-04-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,39.49
563131,Bethania St,2024-04-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
563131,Bethania St,2024-04-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
563131,Bethania St,2024-04-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
563131,Bethania St,2024-04-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
563131,Bethania St,2024-04-15T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
563131,Bethania St,2024-04-15T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
563131,Bethania St,2024-04-15T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
563131,Bethania St,2024-04-15T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.16
563131,Bethania St,2024-04-15T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.73
563131,Bethania St,2024-04-15T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.29
563131,Bethania St,2024-04-15T10:00:00.000+00:00,feeder,4,N Current (RMS),A,23.3
563131,Bethania St,2024-04-15T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
563131,Bethania St,2024-04-15T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
563131,Bethania St,2024-04-15T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.2
563131,Bethania St,2024-04-15T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.83
563131,Bethania St,2024-04-15T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
563131,Bethania St,2024-04-15T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
563131,Bethania St,2024-04-15T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.84
563131,Bethania St,2024-04-15T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.47
563131,Bethania St,2024-04-15T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.85
563131,Bethania St,2024-04-15T10:00:00.000+00:00,feeder,3,N Current (RMS),A,40.2
563131,Bethania St,2024-04-15T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,81.1
563131,Bethania St,2024-04-15T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.3
563131,Bethania St,2024-04-15T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.4
563131,Bethania St,2024-04-15T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
563131,Bethania St,2024-04-15T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
563131,Bethania St,2024-04-15T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
563131,Bethania St,2024-04-15T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.76
563131,Bethania St,2024-04-15T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.77
563131,Bethania St,2024-04-15T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.1
563131,Bethania St,2024-04-15T10:00:00.000+00:00,feeder,2,N Current (RMS),A,14.8
563131,Bethania St,2024-04-15T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
563131,Bethania St,2024-04-15T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
563131,Bethania St,2024-04-15T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
563131,Bethania St,2024-04-15T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
563131,Bethania St,2024-04-15T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
563131,Bethania St,2024-04-15T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.94
563131,Bethania St,2024-04-15T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.77
563131,Bethania St,2024-04-15T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.45
563131,Bethania St,2024-04-15T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.17
563131,Bethania St,2024-04-15T10:00:00.000+00:00,feeder,1,N Current (RMS),A,55.0
563131,Bethania St,2024-04-15T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.7
563131,Bethania St,2024-04-15T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,83.4
563131,Bethania St,2024-04-15T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,90.9
563131,Bethania St,2024-04-15T10:00:00.000+00:00,transformer,,Temperature,C,16.6
563131,Bethania St,2024-04-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
563131,Bethania St,2024-04-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
563131,Bethania St,2024-04-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
563131,Bethania St,2024-04-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
563131,Bethania St,2024-04-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
563131,Bethania St,2024-04-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
563131,Bethania St,2024-04-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
563131,Bethania St,2024-04-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
563131,Bethania St,2024-04-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
563131,Bethania St,2024-04-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,35.52
563131,Bethania St,2024-04-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,39.42
563131,Bethania St,2024-04-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,42.41
563131,Bethania St,2024-04-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,74.1
563131,Bethania St,2024-04-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
563131,Bethania St,2024-04-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
563131,Bethania St,2024-04-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
563131,Bethania St,2024-04-15T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
563131,Bethania St,2024-04-15T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
563131,Bethania St,2024-04-15T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
563131,Bethania St,2024-04-15T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.16
563131,Bethania St,2024-04-15T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.89
563131,Bethania St,2024-04-15T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.27
563131,Bethania St,2024-04-15T09:50:00.000+00:00,feeder,4,N Current (RMS),A,25.3
563131,Bethania St,2024-04-15T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
563131,Bethania St,2024-04-15T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.7
563131,Bethania St,2024-04-15T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.8
563131,Bethania St,2024-04-15T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
563131,Bethania St,2024-04-15T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
563131,Bethania St,2024-04-15T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
563131,Bethania St,2024-04-15T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.67
563131,Bethania St,2024-04-15T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.16
563131,Bethania St,2024-04-15T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.18
563131,Bethania St,2024-04-15T09:50:00.000+00:00,feeder,3,N Current (RMS),A,45.1
563131,Bethania St,2024-04-15T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,77.8
563131,Bethania St,2024-04-15T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,67.6
563131,Bethania St,2024-04-15T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.6
563131,Bethania St,2024-04-15T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
563131,Bethania St,2024-04-15T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
563131,Bethania St,2024-04-15T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
563131,Bethania St,2024-04-15T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.74
563131,Bethania St,2024-04-15T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.19
563131,Bethania St,2024-04-15T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.3
563131,Bethania St,2024-04-15T09:50:00.000+00:00,feeder,2,N Current (RMS),A,16.3
563131,Bethania St,2024-04-15T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
563131,Bethania St,2024-04-15T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
563131,Bethania St,2024-04-15T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.3
563131,Bethania St,2024-04-15T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
563131,Bethania St,2024-04-15T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
563131,Bethania St,2024-04-15T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.42
563131,Bethania St,2024-04-15T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.82
563131,Bethania St,2024-04-15T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.51
563131,Bethania St,2024-04-15T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.57
563131,Bethania St,2024-04-15T09:50:00.000+00:00,feeder,1,N Current (RMS),A,44.4
563131,Bethania St,2024-04-15T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
563131,Bethania St,2024-04-15T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.2
563131,Bethania St,2024-04-15T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,92.9
563131,Bethania St,2024-04-15T09:50:00.000+00:00,transformer,,Temperature,C,16.6
563131,Bethania St,2024-04-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
563131,Bethania St,2024-04-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
563131,Bethania St,2024-04-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
563131,Bethania St,2024-04-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
563131,Bethania St,2024-04-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
563131,Bethania St,2024-04-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
563131,Bethania St,2024-04-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
563131,Bethania St,2024-04-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
563131,Bethania St,2024-04-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
563131,Bethania St,2024-04-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,37.4
563131,Bethania St,2024-04-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,34.75
563131,Bethania St,2024-04-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,42.33
563131,Bethania St,2024-04-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
563131,Bethania St,2024-04-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
563131,Bethania St,2024-04-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
563131,Bethania St,2024-04-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
563131,Bethania St,2024-04-15T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
563131,Bethania St,2024-04-15T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
563131,Bethania St,2024-04-15T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
563131,Bethania St,2024-04-15T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.23
563131,Bethania St,2024-04-15T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.07
563131,Bethania St,2024-04-15T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.25
563131,Bethania St,2024-04-15T09:40:00.000+00:00,feeder,4,N Current (RMS),A,23.6
563131,Bethania St,2024-04-15T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
563131,Bethania St,2024-04-15T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
563131,Bethania St,2024-04-15T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.1
563131,Bethania St,2024-04-15T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.52
563131,Bethania St,2024-04-15T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
563131,Bethania St,2024-04-15T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
563131,Bethania St,2024-04-15T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.02
563131,Bethania St,2024-04-15T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.21
563131,Bethania St,2024-04-15T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.57
563131,Bethania St,2024-04-15T09:40:00.000+00:00,feeder,3,N Current (RMS),A,39.8
563131,Bethania St,2024-04-15T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,65.6
563131,Bethania St,2024-04-15T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,66.5
563131,Bethania St,2024-04-15T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
563131,Bethania St,2024-04-15T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
563131,Bethania St,2024-04-15T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
563131,Bethania St,2024-04-15T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
563131,Bethania St,2024-04-15T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
563131,Bethania St,2024-04-15T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.82
563131,Bethania St,2024-04-15T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.85
563131,Bethania St,2024-04-15T09:40:00.000+00:00,feeder,2,N Current (RMS),A,17.2
563131,Bethania St,2024-04-15T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
563131,Bethania St,2024-04-15T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
563131,Bethania St,2024-04-15T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
563131,Bethania St,2024-04-15T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
563131,Bethania St,2024-04-15T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
563131,Bethania St,2024-04-15T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.56
563131,Bethania St,2024-04-15T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.67
563131,Bethania St,2024-04-15T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.56
563131,Bethania St,2024-04-15T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.48
563131,Bethania St,2024-04-15T09:40:00.000+00:00,feeder,1,N Current (RMS),A,39.7
563131,Bethania St,2024-04-15T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
563131,Bethania St,2024-04-15T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.7
563131,Bethania St,2024-04-15T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,84.2
563131,Bethania St,2024-04-15T09:40:00.000+00:00,transformer,,Temperature,C,16.3
563131,Bethania St,2024-04-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
563131,Bethania St,2024-04-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
563131,Bethania St,2024-04-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
563131,Bethania St,2024-04-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
563131,Bethania St,2024-04-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
563131,Bethania St,2024-04-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
563131,Bethania St,2024-04-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
563131,Bethania St,2024-04-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
563131,Bethania St,2024-04-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
563131,Bethania St,2024-04-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,31.93
563131,Bethania St,2024-04-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,34.66
563131,Bethania St,2024-04-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,40.15
563131,Bethania St,2024-04-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,83.5
563131,Bethania St,2024-04-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
563131,Bethania St,2024-04-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
563131,Bethania St,2024-04-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
563131,Bethania St,2024-04-15T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
563131,Bethania St,2024-04-15T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
563131,Bethania St,2024-04-15T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
563131,Bethania St,2024-04-15T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.89
563131,Bethania St,2024-04-15T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.46
563131,Bethania St,2024-04-15T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.16
563131,Bethania St,2024-04-15T09:30:00.000+00:00,feeder,4,N Current (RMS),A,17.0
563131,Bethania St,2024-04-15T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
563131,Bethania St,2024-04-15T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.3
563131,Bethania St,2024-04-15T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
563131,Bethania St,2024-04-15T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.38
563131,Bethania St,2024-04-15T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
563131,Bethania St,2024-04-15T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
563131,Bethania St,2024-04-15T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.42
563131,Bethania St,2024-04-15T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.24
563131,Bethania St,2024-04-15T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.36
563131,Bethania St,2024-04-15T09:30:00.000+00:00,feeder,3,N Current (RMS),A,41.0
563131,Bethania St,2024-04-15T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.3
563131,Bethania St,2024-04-15T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,77.8
563131,Bethania St,2024-04-15T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.2
563131,Bethania St,2024-04-15T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
563131,Bethania St,2024-04-15T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
563131,Bethania St,2024-04-15T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
563131,Bethania St,2024-04-15T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.86
563131,Bethania St,2024-04-15T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.6
563131,Bethania St,2024-04-15T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.05
563131,Bethania St,2024-04-15T09:30:00.000+00:00,feeder,2,N Current (RMS),A,18.9
563131,Bethania St,2024-04-15T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
563131,Bethania St,2024-04-15T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.9
563131,Bethania St,2024-04-15T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
563131,Bethania St,2024-04-15T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
563131,Bethania St,2024-04-15T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
563131,Bethania St,2024-04-15T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.8
563131,Bethania St,2024-04-15T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.43
563131,Bethania St,2024-04-15T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.44
563131,Bethania St,2024-04-15T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.47
563131,Bethania St,2024-04-15T09:30:00.000+00:00,feeder,1,N Current (RMS),A,50.4
563131,Bethania St,2024-04-15T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.1
563131,Bethania St,2024-04-15T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.9
563131,Bethania St,2024-04-15T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,92.7
563131,Bethania St,2024-04-15T09:30:00.000+00:00,transformer,,Temperature,C,16.3
563131,Bethania St,2024-04-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
563131,Bethania St,2024-04-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
563131,Bethania St,2024-04-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
563131,Bethania St,2024-04-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
563131,Bethania St,2024-04-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
563131,Bethania St,2024-04-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
563131,Bethania St,2024-04-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
563131,Bethania St,2024-04-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
563131,Bethania St,2024-04-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
563131,Bethania St,2024-04-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,32.61
563131,Bethania St,2024-04-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,37.74
563131,Bethania St,2024-04-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,40.03
563131,Bethania St,2024-04-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,79.5
563131,Bethania St,2024-04-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
563131,Bethania St,2024-04-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
563131,Bethania St,2024-04-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
563131,Bethania St,2024-04-15T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
563131,Bethania St,2024-04-15T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
563131,Bethania St,2024-04-15T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
563131,Bethania St,2024-04-15T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.47
563131,Bethania St,2024-04-15T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.01
563131,Bethania St,2024-04-15T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.45
563131,Bethania St,2024-04-15T09:20:00.000+00:00,feeder,4,N Current (RMS),A,12.3
563131,Bethania St,2024-04-15T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.2
563131,Bethania St,2024-04-15T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.9
563131,Bethania St,2024-04-15T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.7
563131,Bethania St,2024-04-15T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.46
563131,Bethania St,2024-04-15T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
563131,Bethania St,2024-04-15T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
563131,Bethania St,2024-04-15T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.32
563131,Bethania St,2024-04-15T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.85
563131,Bethania St,2024-04-15T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.2
563131,Bethania St,2024-04-15T09:20:00.000+00:00,feeder,3,N Current (RMS),A,39.0
563131,Bethania St,2024-04-15T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.2
563131,Bethania St,2024-04-15T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,74.9
563131,Bethania St,2024-04-15T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.7
563131,Bethania St,2024-04-15T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
563131,Bethania St,2024-04-15T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
563131,Bethania St,2024-04-15T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
563131,Bethania St,2024-04-15T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.26
563131,Bethania St,2024-04-15T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.74
563131,Bethania St,2024-04-15T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.71
563131,Bethania St,2024-04-15T09:20:00.000+00:00,feeder,2,N Current (RMS),A,20.5
563131,Bethania St,2024-04-15T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
563131,Bethania St,2024-04-15T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
563131,Bethania St,2024-04-15T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
563131,Bethania St,2024-04-15T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
563131,Bethania St,2024-04-15T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
563131,Bethania St,2024-04-15T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.64
563131,Bethania St,2024-04-15T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.04
563131,Bethania St,2024-04-15T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.5
563131,Bethania St,2024-04-15T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.94
563131,Bethania St,2024-04-15T09:20:00.000+00:00,feeder,1,N Current (RMS),A,39.8
563131,Bethania St,2024-04-15T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.2
563131,Bethania St,2024-04-15T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.1
563131,Bethania St,2024-04-15T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,79.0
563131,Bethania St,2024-04-15T09:20:00.000+00:00,transformer,,Temperature,C,16.3
563131,Bethania St,2024-04-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
563131,Bethania St,2024-04-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
563131,Bethania St,2024-04-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
563131,Bethania St,2024-04-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
563131,Bethania St,2024-04-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
563131,Bethania St,2024-04-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
563131,Bethania St,2024-04-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
563131,Bethania St,2024-04-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
563131,Bethania St,2024-04-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
563131,Bethania St,2024-04-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,31.1
563131,Bethania St,2024-04-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,33.11
563131,Bethania St,2024-04-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,35.29
563131,Bethania St,2024-04-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
563131,Bethania St,2024-04-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
563131,Bethania St,2024-04-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
563131,Bethania St,2024-04-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
563131,Bethania St,2024-04-15T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
563131,Bethania St,2024-04-15T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
563131,Bethania St,2024-04-15T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
563131,Bethania St,2024-04-15T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.93
563131,Bethania St,2024-04-15T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.96
563131,Bethania St,2024-04-15T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.86
563131,Bethania St,2024-04-15T09:10:00.000+00:00,feeder,4,N Current (RMS),A,11.3
563131,Bethania St,2024-04-15T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
563131,Bethania St,2024-04-15T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
563131,Bethania St,2024-04-15T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
563131,Bethania St,2024-04-15T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.43
563131,Bethania St,2024-04-15T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
563131,Bethania St,2024-04-15T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
563131,Bethania St,2024-04-15T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.04
563131,Bethania St,2024-04-15T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.74
563131,Bethania St,2024-04-15T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.47
563131,Bethania St,2024-04-15T09:10:00.000+00:00,feeder,3,N Current (RMS),A,34.4
563131,Bethania St,2024-04-15T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.3
563131,Bethania St,2024-04-15T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,70.5
563131,Bethania St,2024-04-15T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.3
563131,Bethania St,2024-04-15T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
563131,Bethania St,2024-04-15T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
563131,Bethania St,2024-04-15T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
563131,Bethania St,2024-04-15T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.46
563131,Bethania St,2024-04-15T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.29
563131,Bethania St,2024-04-15T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.12
563131,Bethania St,2024-04-15T09:10:00.000+00:00,feeder,2,N Current (RMS),A,17.1
563131,Bethania St,2024-04-15T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
563131,Bethania St,2024-04-15T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
563131,Bethania St,2024-04-15T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
563131,Bethania St,2024-04-15T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
563131,Bethania St,2024-04-15T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
563131,Bethania St,2024-04-15T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.61
563131,Bethania St,2024-04-15T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.26
563131,Bethania St,2024-04-15T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.06
563131,Bethania St,2024-04-15T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.19
563131,Bethania St,2024-04-15T09:10:00.000+00:00,feeder,1,N Current (RMS),A,43.3
563131,Bethania St,2024-04-15T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
563131,Bethania St,2024-04-15T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.3
563131,Bethania St,2024-04-15T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,83.6
563131,Bethania St,2024-04-15T09:10:00.000+00:00,transformer,,Temperature,C,16.2
563131,Bethania St,2024-04-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
563131,Bethania St,2024-04-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
563131,Bethania St,2024-04-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
563131,Bethania St,2024-04-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
563131,Bethania St,2024-04-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
563131,Bethania St,2024-04-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
563131,Bethania St,2024-04-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
563131,Bethania St,2024-04-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
563131,Bethania St,2024-04-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
563131,Bethania St,2024-04-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,28.69
563131,Bethania St,2024-04-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,36.05
563131,Bethania St,2024-04-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,36.64
563131,Bethania St,2024-04-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,80.4
563131,Bethania St,2024-04-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
563131,Bethania St,2024-04-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
563131,Bethania St,2024-04-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
563131,Bethania St,2024-04-15T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
563131,Bethania St,2024-04-15T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
563131,Bethania St,2024-04-15T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
563131,Bethania St,2024-04-15T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
563131,Bethania St,2024-04-15T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.67
563131,Bethania St,2024-04-15T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.17
563131,Bethania St,2024-04-15T09:00:00.000+00:00,feeder,4,N Current (RMS),A,15.6
563131,Bethania St,2024-04-15T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
563131,Bethania St,2024-04-15T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
563131,Bethania St,2024-04-15T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
563131,Bethania St,2024-04-15T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
563131,Bethania St,2024-04-15T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
563131,Bethania St,2024-04-15T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
563131,Bethania St,2024-04-15T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.96
563131,Bethania St,2024-04-15T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.53
563131,Bethania St,2024-04-15T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.87
563131,Bethania St,2024-04-15T09:00:00.000+00:00,feeder,3,N Current (RMS),A,35.9
563131,Bethania St,2024-04-15T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.2
563131,Bethania St,2024-04-15T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,74.8
563131,Bethania St,2024-04-15T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.9
563131,Bethania St,2024-04-15T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
563131,Bethania St,2024-04-15T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
