Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563131,Bethania St,2024-04-15T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
563131,Bethania St,2024-04-15T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.59
563131,Bethania St,2024-04-15T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.47
563131,Bethania St,2024-04-15T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.77
563131,Bethania St,2024-04-15T09:00:00.000+00:00,feeder,2,N Current (RMS),A,20.4
563131,Bethania St,2024-04-15T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
563131,Bethania St,2024-04-15T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
563131,Bethania St,2024-04-15T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
563131,Bethania St,2024-04-15T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
563131,Bethania St,2024-04-15T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
563131,Bethania St,2024-04-15T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.47
563131,Bethania St,2024-04-15T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.6
563131,Bethania St,2024-04-15T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.4
563131,Bethania St,2024-04-15T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
563131,Bethania St,2024-04-15T09:00:00.000+00:00,feeder,1,N Current (RMS),A,64.0
563131,Bethania St,2024-04-15T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.8
563131,Bethania St,2024-04-15T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.0
563131,Bethania St,2024-04-15T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,106.2
563131,Bethania St,2024-04-15T09:00:00.000+00:00,transformer,,Temperature,C,15.9
563131,Bethania St,2024-04-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
563131,Bethania St,2024-04-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
563131,Bethania St,2024-04-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
563131,Bethania St,2024-04-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
563131,Bethania St,2024-04-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
563131,Bethania St,2024-04-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
563131,Bethania St,2024-04-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
563131,Bethania St,2024-04-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
563131,Bethania St,2024-04-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
563131,Bethania St,2024-04-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.15
563131,Bethania St,2024-04-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,42.07
563131,Bethania St,2024-04-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,45.81
563131,Bethania St,2024-04-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,113.5
563131,Bethania St,2024-04-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
563131,Bethania St,2024-04-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
563131,Bethania St,2024-04-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
563131,Bethania St,2024-04-15T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
563131,Bethania St,2024-04-15T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
563131,Bethania St,2024-04-15T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.42
563131,Bethania St,2024-04-15T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.03
563131,Bethania St,2024-04-15T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.23
563131,Bethania St,2024-04-15T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.64
563131,Bethania St,2024-04-15T08:50:00.000+00:00,feeder,4,N Current (RMS),A,15.4
563131,Bethania St,2024-04-15T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
563131,Bethania St,2024-04-15T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
563131,Bethania St,2024-04-15T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
563131,Bethania St,2024-04-15T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
563131,Bethania St,2024-04-15T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
563131,Bethania St,2024-04-15T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
563131,Bethania St,2024-04-15T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.5
563131,Bethania St,2024-04-15T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.16
563131,Bethania St,2024-04-15T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.52
563131,Bethania St,2024-04-15T08:50:00.000+00:00,feeder,3,N Current (RMS),A,35.5
563131,Bethania St,2024-04-15T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.4
563131,Bethania St,2024-04-15T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,72.4
563131,Bethania St,2024-04-15T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.1
563131,Bethania St,2024-04-15T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
563131,Bethania St,2024-04-15T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
563131,Bethania St,2024-04-15T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
563131,Bethania St,2024-04-15T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.41
563131,Bethania St,2024-04-15T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.16
563131,Bethania St,2024-04-15T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.25
563131,Bethania St,2024-04-15T08:50:00.000+00:00,feeder,2,N Current (RMS),A,22.5
563131,Bethania St,2024-04-15T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
563131,Bethania St,2024-04-15T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
563131,Bethania St,2024-04-15T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.1
563131,Bethania St,2024-04-15T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
563131,Bethania St,2024-04-15T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
563131,Bethania St,2024-04-15T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.52
563131,Bethania St,2024-04-15T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.03
563131,Bethania St,2024-04-15T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.18
563131,Bethania St,2024-04-15T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.3
563131,Bethania St,2024-04-15T08:50:00.000+00:00,feeder,1,N Current (RMS),A,52.4
563131,Bethania St,2024-04-15T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.2
563131,Bethania St,2024-04-15T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.0
563131,Bethania St,2024-04-15T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,88.0
563131,Bethania St,2024-04-15T08:50:00.000+00:00,transformer,,Temperature,C,15.7
563131,Bethania St,2024-04-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
563131,Bethania St,2024-04-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
563131,Bethania St,2024-04-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
563131,Bethania St,2024-04-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
563131,Bethania St,2024-04-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
563131,Bethania St,2024-04-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
563131,Bethania St,2024-04-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
563131,Bethania St,2024-04-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
563131,Bethania St,2024-04-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
563131,Bethania St,2024-04-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,29.97
563131,Bethania St,2024-04-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,38.73
563131,Bethania St,2024-04-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,39.71
563131,Bethania St,2024-04-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,89.7
563131,Bethania St,2024-04-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
563131,Bethania St,2024-04-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
563131,Bethania St,2024-04-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
563131,Bethania St,2024-04-15T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
563131,Bethania St,2024-04-15T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
563131,Bethania St,2024-04-15T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
563131,Bethania St,2024-04-15T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.16
563131,Bethania St,2024-04-15T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.41
563131,Bethania St,2024-04-15T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.26
563131,Bethania St,2024-04-15T08:40:00.000+00:00,feeder,4,N Current (RMS),A,34.3
563131,Bethania St,2024-04-15T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
563131,Bethania St,2024-04-15T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.3
563131,Bethania St,2024-04-15T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.4
563131,Bethania St,2024-04-15T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
563131,Bethania St,2024-04-15T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
563131,Bethania St,2024-04-15T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
563131,Bethania St,2024-04-15T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.08
563131,Bethania St,2024-04-15T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.71
563131,Bethania St,2024-04-15T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.56
563131,Bethania St,2024-04-15T08:40:00.000+00:00,feeder,3,N Current (RMS),A,36.3
563131,Bethania St,2024-04-15T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.4
563131,Bethania St,2024-04-15T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,66.2
563131,Bethania St,2024-04-15T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.1
563131,Bethania St,2024-04-15T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
563131,Bethania St,2024-04-15T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
563131,Bethania St,2024-04-15T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
563131,Bethania St,2024-04-15T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.2
563131,Bethania St,2024-04-15T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.86
563131,Bethania St,2024-04-15T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.49
563131,Bethania St,2024-04-15T08:40:00.000+00:00,feeder,2,N Current (RMS),A,17.7
563131,Bethania St,2024-04-15T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
563131,Bethania St,2024-04-15T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
563131,Bethania St,2024-04-15T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
563131,Bethania St,2024-04-15T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
563131,Bethania St,2024-04-15T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
563131,Bethania St,2024-04-15T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.06
563131,Bethania St,2024-04-15T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.46
563131,Bethania St,2024-04-15T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.1
563131,Bethania St,2024-04-15T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.15
563131,Bethania St,2024-04-15T08:40:00.000+00:00,feeder,1,N Current (RMS),A,38.5
563131,Bethania St,2024-04-15T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.7
563131,Bethania St,2024-04-15T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.3
563131,Bethania St,2024-04-15T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,90.4
563131,Bethania St,2024-04-15T08:40:00.000+00:00,transformer,,Temperature,C,15.4
563131,Bethania St,2024-04-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
563131,Bethania St,2024-04-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
563131,Bethania St,2024-04-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
563131,Bethania St,2024-04-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
563131,Bethania St,2024-04-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
563131,Bethania St,2024-04-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
563131,Bethania St,2024-04-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
563131,Bethania St,2024-04-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
563131,Bethania St,2024-04-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
563131,Bethania St,2024-04-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,29.91
563131,Bethania St,2024-04-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,42.08
563131,Bethania St,2024-04-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,38.46
563131,Bethania St,2024-04-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,89.0
563131,Bethania St,2024-04-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
563131,Bethania St,2024-04-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.9
563131,Bethania St,2024-04-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
563131,Bethania St,2024-04-15T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
563131,Bethania St,2024-04-15T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
563131,Bethania St,2024-04-15T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
563131,Bethania St,2024-04-15T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.17
563131,Bethania St,2024-04-15T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.61
563131,Bethania St,2024-04-15T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.43
563131,Bethania St,2024-04-15T08:30:00.000+00:00,feeder,4,N Current (RMS),A,19.8
563131,Bethania St,2024-04-15T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
563131,Bethania St,2024-04-15T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
563131,Bethania St,2024-04-15T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.9
563131,Bethania St,2024-04-15T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
563131,Bethania St,2024-04-15T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
563131,Bethania St,2024-04-15T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
563131,Bethania St,2024-04-15T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.54
563131,Bethania St,2024-04-15T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.75
563131,Bethania St,2024-04-15T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.08
563131,Bethania St,2024-04-15T08:30:00.000+00:00,feeder,3,N Current (RMS),A,33.0
563131,Bethania St,2024-04-15T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.8
563131,Bethania St,2024-04-15T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.6
563131,Bethania St,2024-04-15T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
563131,Bethania St,2024-04-15T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
563131,Bethania St,2024-04-15T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
563131,Bethania St,2024-04-15T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
563131,Bethania St,2024-04-15T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.48
563131,Bethania St,2024-04-15T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.77
563131,Bethania St,2024-04-15T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.38
563131,Bethania St,2024-04-15T08:30:00.000+00:00,feeder,2,N Current (RMS),A,17.2
563131,Bethania St,2024-04-15T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
563131,Bethania St,2024-04-15T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
563131,Bethania St,2024-04-15T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
563131,Bethania St,2024-04-15T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
563131,Bethania St,2024-04-15T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
563131,Bethania St,2024-04-15T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.82
563131,Bethania St,2024-04-15T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.96
563131,Bethania St,2024-04-15T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.82
563131,Bethania St,2024-04-15T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.81
563131,Bethania St,2024-04-15T08:30:00.000+00:00,feeder,1,N Current (RMS),A,37.1
563131,Bethania St,2024-04-15T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.8
563131,Bethania St,2024-04-15T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.5
563131,Bethania St,2024-04-15T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,80.3
563131,Bethania St,2024-04-15T08:30:00.000+00:00,transformer,,Temperature,C,14.9
563131,Bethania St,2024-04-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
563131,Bethania St,2024-04-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
563131,Bethania St,2024-04-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
563131,Bethania St,2024-04-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
563131,Bethania St,2024-04-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
563131,Bethania St,2024-04-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
563131,Bethania St,2024-04-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
563131,Bethania St,2024-04-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
563131,Bethania St,2024-04-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
563131,Bethania St,2024-04-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,28.15
563131,Bethania St,2024-04-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,33.95
563131,Bethania St,2024-04-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,35.69
563131,Bethania St,2024-04-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,71.9
563131,Bethania St,2024-04-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
563131,Bethania St,2024-04-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
563131,Bethania St,2024-04-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
563131,Bethania St,2024-04-15T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
563131,Bethania St,2024-04-15T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
563131,Bethania St,2024-04-15T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.77
563131,Bethania St,2024-04-15T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.67
563131,Bethania St,2024-04-15T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.84
563131,Bethania St,2024-04-15T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.1
563131,Bethania St,2024-04-15T08:20:00.000+00:00,feeder,4,N Current (RMS),A,14.0
563131,Bethania St,2024-04-15T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.6
563131,Bethania St,2024-04-15T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
563131,Bethania St,2024-04-15T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
563131,Bethania St,2024-04-15T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
563131,Bethania St,2024-04-15T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
563131,Bethania St,2024-04-15T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
563131,Bethania St,2024-04-15T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.76
563131,Bethania St,2024-04-15T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.3
563131,Bethania St,2024-04-15T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.08
563131,Bethania St,2024-04-15T08:20:00.000+00:00,feeder,3,N Current (RMS),A,47.2
563131,Bethania St,2024-04-15T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.9
563131,Bethania St,2024-04-15T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,78.2
563131,Bethania St,2024-04-15T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.7
563131,Bethania St,2024-04-15T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
563131,Bethania St,2024-04-15T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
563131,Bethania St,2024-04-15T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
563131,Bethania St,2024-04-15T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.46
563131,Bethania St,2024-04-15T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.27
563131,Bethania St,2024-04-15T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.89
563131,Bethania St,2024-04-15T08:20:00.000+00:00,feeder,2,N Current (RMS),A,19.4
563131,Bethania St,2024-04-15T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
563131,Bethania St,2024-04-15T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
563131,Bethania St,2024-04-15T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
563131,Bethania St,2024-04-15T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
563131,Bethania St,2024-04-15T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
563131,Bethania St,2024-04-15T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.83
563131,Bethania St,2024-04-15T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.92
563131,Bethania St,2024-04-15T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.15
563131,Bethania St,2024-04-15T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.86
563131,Bethania St,2024-04-15T08:20:00.000+00:00,feeder,1,N Current (RMS),A,33.6
563131,Bethania St,2024-04-15T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.0
563131,Bethania St,2024-04-15T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.3
563131,Bethania St,2024-04-15T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.0
563131,Bethania St,2024-04-15T08:20:00.000+00:00,transformer,,Temperature,C,14.4
563131,Bethania St,2024-04-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
563131,Bethania St,2024-04-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
563131,Bethania St,2024-04-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
563131,Bethania St,2024-04-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
563131,Bethania St,2024-04-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
563131,Bethania St,2024-04-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
563131,Bethania St,2024-04-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
563131,Bethania St,2024-04-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
563131,Bethania St,2024-04-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
563131,Bethania St,2024-04-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,32.81
563131,Bethania St,2024-04-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,38.56
563131,Bethania St,2024-04-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,31.93
563131,Bethania St,2024-04-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,75.2
563131,Bethania St,2024-04-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
563131,Bethania St,2024-04-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
563131,Bethania St,2024-04-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
563131,Bethania St,2024-04-15T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
563131,Bethania St,2024-04-15T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
563131,Bethania St,2024-04-15T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.8
563131,Bethania St,2024-04-15T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.8
563131,Bethania St,2024-04-15T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.77
563131,Bethania St,2024-04-15T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.02
563131,Bethania St,2024-04-15T08:10:00.000+00:00,feeder,4,N Current (RMS),A,13.1
563131,Bethania St,2024-04-15T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
563131,Bethania St,2024-04-15T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
563131,Bethania St,2024-04-15T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
563131,Bethania St,2024-04-15T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
563131,Bethania St,2024-04-15T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
563131,Bethania St,2024-04-15T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
563131,Bethania St,2024-04-15T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.82
563131,Bethania St,2024-04-15T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.43
563131,Bethania St,2024-04-15T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.09
563131,Bethania St,2024-04-15T08:10:00.000+00:00,feeder,3,N Current (RMS),A,56.6
563131,Bethania St,2024-04-15T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,55.2
563131,Bethania St,2024-04-15T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,88.2
563131,Bethania St,2024-04-15T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.1
563131,Bethania St,2024-04-15T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
563131,Bethania St,2024-04-15T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
563131,Bethania St,2024-04-15T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
563131,Bethania St,2024-04-15T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.34
563131,Bethania St,2024-04-15T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.97
563131,Bethania St,2024-04-15T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.96
563131,Bethania St,2024-04-15T08:10:00.000+00:00,feeder,2,N Current (RMS),A,13.4
563131,Bethania St,2024-04-15T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
563131,Bethania St,2024-04-15T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
563131,Bethania St,2024-04-15T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
563131,Bethania St,2024-04-15T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
563131,Bethania St,2024-04-15T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
563131,Bethania St,2024-04-15T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.18
563131,Bethania St,2024-04-15T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.24
563131,Bethania St,2024-04-15T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.73
563131,Bethania St,2024-04-15T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.58
563131,Bethania St,2024-04-15T08:10:00.000+00:00,feeder,1,N Current (RMS),A,45.2
563131,Bethania St,2024-04-15T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.4
563131,Bethania St,2024-04-15T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,75.8
563131,Bethania St,2024-04-15T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.2
563131,Bethania St,2024-04-15T08:10:00.000+00:00,transformer,,Temperature,C,14.3
563131,Bethania St,2024-04-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
563131,Bethania St,2024-04-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
563131,Bethania St,2024-04-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
563131,Bethania St,2024-04-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
563131,Bethania St,2024-04-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
563131,Bethania St,2024-04-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
563131,Bethania St,2024-04-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
563131,Bethania St,2024-04-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
563131,Bethania St,2024-04-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
563131,Bethania St,2024-04-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,27.2
563131,Bethania St,2024-04-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,43.9
563131,Bethania St,2024-04-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,30.64
563131,Bethania St,2024-04-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,100.2
563131,Bethania St,2024-04-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
563131,Bethania St,2024-04-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
563131,Bethania St,2024-04-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
563131,Bethania St,2024-04-15T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
563131,Bethania St,2024-04-15T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
563131,Bethania St,2024-04-15T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.84
563131,Bethania St,2024-04-15T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.33
563131,Bethania St,2024-04-15T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.49
563131,Bethania St,2024-04-15T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.96
563131,Bethania St,2024-04-15T08:00:00.000+00:00,feeder,4,N Current (RMS),A,19.0
563131,Bethania St,2024-04-15T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
563131,Bethania St,2024-04-15T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
563131,Bethania St,2024-04-15T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.1
563131,Bethania St,2024-04-15T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
563131,Bethania St,2024-04-15T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
563131,Bethania St,2024-04-15T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
563131,Bethania St,2024-04-15T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.74
563131,Bethania St,2024-04-15T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.63
563131,Bethania St,2024-04-15T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.7
563131,Bethania St,2024-04-15T08:00:00.000+00:00,feeder,3,N Current (RMS),A,35.6
563131,Bethania St,2024-04-15T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.7
563131,Bethania St,2024-04-15T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.1
563131,Bethania St,2024-04-15T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
563131,Bethania St,2024-04-15T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
563131,Bethania St,2024-04-15T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
563131,Bethania St,2024-04-15T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
563131,Bethania St,2024-04-15T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.44
563131,Bethania St,2024-04-15T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.25
563131,Bethania St,2024-04-15T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.36
563131,Bethania St,2024-04-15T08:00:00.000+00:00,feeder,2,N Current (RMS),A,12.9
563131,Bethania St,2024-04-15T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
563131,Bethania St,2024-04-15T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
563131,Bethania St,2024-04-15T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
563131,Bethania St,2024-04-15T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
563131,Bethania St,2024-04-15T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
563131,Bethania St,2024-04-15T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.47
563131,Bethania St,2024-04-15T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.06
563131,Bethania St,2024-04-15T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.72
563131,Bethania St,2024-04-15T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.33
563131,Bethania St,2024-04-15T08:00:00.000+00:00,feeder,1,N Current (RMS),A,48.7
563131,Bethania St,2024-04-15T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.2
563131,Bethania St,2024-04-15T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.2
563131,Bethania St,2024-04-15T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,88.2
563131,Bethania St,2024-04-15T08:00:00.000+00:00,transformer,,Temperature,C,14.4
563131,Bethania St,2024-04-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
563131,Bethania St,2024-04-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
563131,Bethania St,2024-04-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
563131,Bethania St,2024-04-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
563131,Bethania St,2024-04-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
563131,Bethania St,2024-04-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
563131,Bethania St,2024-04-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
563131,Bethania St,2024-04-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
563131,Bethania St,2024-04-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
563131,Bethania St,2024-04-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,28.57
563131,Bethania St,2024-04-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,31.1
563131,Bethania St,2024-04-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,33.34
563131,Bethania St,2024-04-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
563131,Bethania St,2024-04-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
563131,Bethania St,2024-04-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
563131,Bethania St,2024-04-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
563131,Bethania St,2024-04-15T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
563131,Bethania St,2024-04-15T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
563131,Bethania St,2024-04-15T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.62
563131,Bethania St,2024-04-15T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.32
563131,Bethania St,2024-04-15T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.99
563131,Bethania St,2024-04-15T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.81
563131,Bethania St,2024-04-15T07:50:00.000+00:00,feeder,4,N Current (RMS),A,16.6
563131,Bethania St,2024-04-15T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
563131,Bethania St,2024-04-15T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
563131,Bethania St,2024-04-15T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.9
563131,Bethania St,2024-04-15T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
563131,Bethania St,2024-04-15T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
563131,Bethania St,2024-04-15T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
563131,Bethania St,2024-04-15T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.16
563131,Bethania St,2024-04-15T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.81
563131,Bethania St,2024-04-15T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.83
563131,Bethania St,2024-04-15T07:50:00.000+00:00,feeder,3,N Current (RMS),A,43.5
563131,Bethania St,2024-04-15T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,70.3
563131,Bethania St,2024-04-15T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,69.2
563131,Bethania St,2024-04-15T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.2
563131,Bethania St,2024-04-15T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
563131,Bethania St,2024-04-15T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
563131,Bethania St,2024-04-15T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
563131,Bethania St,2024-04-15T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.19
563131,Bethania St,2024-04-15T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.1
563131,Bethania St,2024-04-15T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.49
563131,Bethania St,2024-04-15T07:50:00.000+00:00,feeder,2,N Current (RMS),A,13.5
563131,Bethania St,2024-04-15T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
563131,Bethania St,2024-04-15T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
563131,Bethania St,2024-04-15T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
563131,Bethania St,2024-04-15T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.2
563131,Bethania St,2024-04-15T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
563131,Bethania St,2024-04-15T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.94
563131,Bethania St,2024-04-15T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.89
563131,Bethania St,2024-04-15T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.43
563131,Bethania St,2024-04-15T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.02
563131,Bethania St,2024-04-15T07:50:00.000+00:00,feeder,1,N Current (RMS),A,46.4
563131,Bethania St,2024-04-15T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
563131,Bethania St,2024-04-15T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.3
563131,Bethania St,2024-04-15T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,90.9
563131,Bethania St,2024-04-15T07:50:00.000+00:00,transformer,,Temperature,C,14.5
563131,Bethania St,2024-04-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
563131,Bethania St,2024-04-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
563131,Bethania St,2024-04-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
563131,Bethania St,2024-04-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
563131,Bethania St,2024-04-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
563131,Bethania St,2024-04-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
563131,Bethania St,2024-04-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
563131,Bethania St,2024-04-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
563131,Bethania St,2024-04-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
563131,Bethania St,2024-04-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,31.57
563131,Bethania St,2024-04-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,34.33
563131,Bethania St,2024-04-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,35.15
563131,Bethania St,2024-04-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
563131,Bethania St,2024-04-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
563131,Bethania St,2024-04-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
563131,Bethania St,2024-04-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
563131,Bethania St,2024-04-15T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
563131,Bethania St,2024-04-15T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
563131,Bethania St,2024-04-15T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
563131,Bethania St,2024-04-15T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.53
563131,Bethania St,2024-04-15T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.67
563131,Bethania St,2024-04-15T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.87
563131,Bethania St,2024-04-15T07:40:00.000+00:00,feeder,4,N Current (RMS),A,12.5
563131,Bethania St,2024-04-15T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
563131,Bethania St,2024-04-15T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
563131,Bethania St,2024-04-15T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
563131,Bethania St,2024-04-15T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
563131,Bethania St,2024-04-15T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
563131,Bethania St,2024-04-15T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
563131,Bethania St,2024-04-15T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.85
563131,Bethania St,2024-04-15T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.42
563131,Bethania St,2024-04-15T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.87
563131,Bethania St,2024-04-15T07:40:00.000+00:00,feeder,3,N Current (RMS),A,33.4
563131,Bethania St,2024-04-15T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,63.3
563131,Bethania St,2024-04-15T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.0
563131,Bethania St,2024-04-15T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.1
563131,Bethania St,2024-04-15T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
563131,Bethania St,2024-04-15T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
563131,Bethania St,2024-04-15T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
563131,Bethania St,2024-04-15T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.65
563131,Bethania St,2024-04-15T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.32
563131,Bethania St,2024-04-15T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.91
563131,Bethania St,2024-04-15T07:40:00.000+00:00,feeder,2,N Current (RMS),A,14.0
563131,Bethania St,2024-04-15T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
563131,Bethania St,2024-04-15T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
563131,Bethania St,2024-04-15T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
563131,Bethania St,2024-04-15T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.59
563131,Bethania St,2024-04-15T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
563131,Bethania St,2024-04-15T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.68
563131,Bethania St,2024-04-15T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.28
563131,Bethania St,2024-04-15T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.76
563131,Bethania St,2024-04-15T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.03
563131,Bethania St,2024-04-15T07:40:00.000+00:00,feeder,1,N Current (RMS),A,53.2
563131,Bethania St,2024-04-15T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
563131,Bethania St,2024-04-15T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
563131,Bethania St,2024-04-15T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,94.0
563131,Bethania St,2024-04-15T07:40:00.000+00:00,transformer,,Temperature,C,15.2
563131,Bethania St,2024-04-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
563131,Bethania St,2024-04-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
563131,Bethania St,2024-04-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
563131,Bethania St,2024-04-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
563131,Bethania St,2024-04-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
563131,Bethania St,2024-04-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
563131,Bethania St,2024-04-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
563131,Bethania St,2024-04-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
563131,Bethania St,2024-04-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
563131,Bethania St,2024-04-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,28.3
563131,Bethania St,2024-04-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,30.17
563131,Bethania St,2024-04-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,35.68
563131,Bethania St,2024-04-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,69.7
563131,Bethania St,2024-04-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
563131,Bethania St,2024-04-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
563131,Bethania St,2024-04-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
563131,Bethania St,2024-04-15T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
563131,Bethania St,2024-04-15T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
563131,Bethania St,2024-04-15T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
563131,Bethania St,2024-04-15T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.04
563131,Bethania St,2024-04-15T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.43
563131,Bethania St,2024-04-15T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.1
563131,Bethania St,2024-04-15T07:30:00.000+00:00,feeder,4,N Current (RMS),A,12.9
563131,Bethania St,2024-04-15T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
563131,Bethania St,2024-04-15T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.9
563131,Bethania St,2024-04-15T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
563131,Bethania St,2024-04-15T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
563131,Bethania St,2024-04-15T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
563131,Bethania St,2024-04-15T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
563131,Bethania St,2024-04-15T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.14
563131,Bethania St,2024-04-15T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.08
563131,Bethania St,2024-04-15T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.24
563131,Bethania St,2024-04-15T07:30:00.000+00:00,feeder,3,N Current (RMS),A,35.0
563131,Bethania St,2024-04-15T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,76.5
563131,Bethania St,2024-04-15T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.2
563131,Bethania St,2024-04-15T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
563131,Bethania St,2024-04-15T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
563131,Bethania St,2024-04-15T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
563131,Bethania St,2024-04-15T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
563131,Bethania St,2024-04-15T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.31
563131,Bethania St,2024-04-15T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.61
563131,Bethania St,2024-04-15T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.24
563131,Bethania St,2024-04-15T07:30:00.000+00:00,feeder,2,N Current (RMS),A,10.8
563131,Bethania St,2024-04-15T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
563131,Bethania St,2024-04-15T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
563131,Bethania St,2024-04-15T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
563131,Bethania St,2024-04-15T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
563131,Bethania St,2024-04-15T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
563131,Bethania St,2024-04-15T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.81
563131,Bethania St,2024-04-15T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.59
563131,Bethania St,2024-04-15T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.81
563131,Bethania St,2024-04-15T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.51
563131,Bethania St,2024-04-15T07:30:00.000+00:00,feeder,1,N Current (RMS),A,42.7
563131,Bethania St,2024-04-15T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.3
563131,Bethania St,2024-04-15T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
563131,Bethania St,2024-04-15T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.0
563131,Bethania St,2024-04-15T07:30:00.000+00:00,transformer,,Temperature,C,15.6
563131,Bethania St,2024-04-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
563131,Bethania St,2024-04-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
563131,Bethania St,2024-04-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
563131,Bethania St,2024-04-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
563131,Bethania St,2024-04-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
563131,Bethania St,2024-04-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
563131,Bethania St,2024-04-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
563131,Bethania St,2024-04-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
563131,Bethania St,2024-04-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
563131,Bethania St,2024-04-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,32.08
563131,Bethania St,2024-04-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,30.93
563131,Bethania St,2024-04-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,31.09
563131,Bethania St,2024-04-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
563131,Bethania St,2024-04-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
563131,Bethania St,2024-04-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
563131,Bethania St,2024-04-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
563131,Bethania St,2024-04-15T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
563131,Bethania St,2024-04-15T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
563131,Bethania St,2024-04-15T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
563131,Bethania St,2024-04-15T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.2
563131,Bethania St,2024-04-15T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.15
563131,Bethania St,2024-04-15T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.34
563131,Bethania St,2024-04-15T07:20:00.000+00:00,feeder,4,N Current (RMS),A,13.8
563131,Bethania St,2024-04-15T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.9
563131,Bethania St,2024-04-15T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.9
563131,Bethania St,2024-04-15T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
563131,Bethania St,2024-04-15T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
563131,Bethania St,2024-04-15T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
563131,Bethania St,2024-04-15T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
563131,Bethania St,2024-04-15T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.75
563131,Bethania St,2024-04-15T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.98
563131,Bethania St,2024-04-15T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.09
563131,Bethania St,2024-04-15T07:20:00.000+00:00,feeder,3,N Current (RMS),A,45.6
563131,Bethania St,2024-04-15T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,71.0
563131,Bethania St,2024-04-15T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,67.8
563131,Bethania St,2024-04-15T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
563131,Bethania St,2024-04-15T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
563131,Bethania St,2024-04-15T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
563131,Bethania St,2024-04-15T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
563131,Bethania St,2024-04-15T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.41
563131,Bethania St,2024-04-15T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.31
563131,Bethania St,2024-04-15T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.68
563131,Bethania St,2024-04-15T07:20:00.000+00:00,feeder,2,N Current (RMS),A,15.2
563131,Bethania St,2024-04-15T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
563131,Bethania St,2024-04-15T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
563131,Bethania St,2024-04-15T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
