Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563131,Bethania St,2024-04-15T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.92
563131,Bethania St,2024-04-15T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
563131,Bethania St,2024-04-15T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.53
563131,Bethania St,2024-04-15T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.77
563131,Bethania St,2024-04-15T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.26
563131,Bethania St,2024-04-15T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.97
563131,Bethania St,2024-04-15T07:20:00.000+00:00,feeder,1,N Current (RMS),A,44.0
563131,Bethania St,2024-04-15T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
563131,Bethania St,2024-04-15T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.6
563131,Bethania St,2024-04-15T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.4
563131,Bethania St,2024-04-15T07:20:00.000+00:00,transformer,,Temperature,C,15.7
563131,Bethania St,2024-04-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
563131,Bethania St,2024-04-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
563131,Bethania St,2024-04-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
563131,Bethania St,2024-04-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
563131,Bethania St,2024-04-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
563131,Bethania St,2024-04-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
563131,Bethania St,2024-04-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
563131,Bethania St,2024-04-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
563131,Bethania St,2024-04-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
563131,Bethania St,2024-04-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,32.12
563131,Bethania St,2024-04-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,36.71
563131,Bethania St,2024-04-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,29.08
563131,Bethania St,2024-04-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,71.1
563131,Bethania St,2024-04-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
563131,Bethania St,2024-04-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
563131,Bethania St,2024-04-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
563131,Bethania St,2024-04-15T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
563131,Bethania St,2024-04-15T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
563131,Bethania St,2024-04-15T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
563131,Bethania St,2024-04-15T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
563131,Bethania St,2024-04-15T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.98
563131,Bethania St,2024-04-15T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.93
563131,Bethania St,2024-04-15T07:10:00.000+00:00,feeder,4,N Current (RMS),A,15.5
563131,Bethania St,2024-04-15T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
563131,Bethania St,2024-04-15T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
563131,Bethania St,2024-04-15T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.1
563131,Bethania St,2024-04-15T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
563131,Bethania St,2024-04-15T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
563131,Bethania St,2024-04-15T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
563131,Bethania St,2024-04-15T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.84
563131,Bethania St,2024-04-15T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.27
563131,Bethania St,2024-04-15T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.11
563131,Bethania St,2024-04-15T07:10:00.000+00:00,feeder,3,N Current (RMS),A,57.8
563131,Bethania St,2024-04-15T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,62.7
563131,Bethania St,2024-04-15T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,89.9
563131,Bethania St,2024-04-15T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
563131,Bethania St,2024-04-15T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
563131,Bethania St,2024-04-15T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
563131,Bethania St,2024-04-15T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
563131,Bethania St,2024-04-15T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.68
563131,Bethania St,2024-04-15T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.91
563131,Bethania St,2024-04-15T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.94
563131,Bethania St,2024-04-15T07:10:00.000+00:00,feeder,2,N Current (RMS),A,39.5
563131,Bethania St,2024-04-15T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
563131,Bethania St,2024-04-15T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.1
563131,Bethania St,2024-04-15T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.5
563131,Bethania St,2024-04-15T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
563131,Bethania St,2024-04-15T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
563131,Bethania St,2024-04-15T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.39
563131,Bethania St,2024-04-15T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.05
563131,Bethania St,2024-04-15T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.14
563131,Bethania St,2024-04-15T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.81
563131,Bethania St,2024-04-15T07:10:00.000+00:00,feeder,1,N Current (RMS),A,49.0
563131,Bethania St,2024-04-15T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.3
563131,Bethania St,2024-04-15T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.1
563131,Bethania St,2024-04-15T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.7
563131,Bethania St,2024-04-15T07:10:00.000+00:00,transformer,,Temperature,C,15.7
563131,Bethania St,2024-04-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
563131,Bethania St,2024-04-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
563131,Bethania St,2024-04-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
563131,Bethania St,2024-04-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
563131,Bethania St,2024-04-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
563131,Bethania St,2024-04-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
563131,Bethania St,2024-04-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
563131,Bethania St,2024-04-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
563131,Bethania St,2024-04-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
563131,Bethania St,2024-04-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,27.36
563131,Bethania St,2024-04-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,47.3
563131,Bethania St,2024-04-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,37.79
563131,Bethania St,2024-04-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,108.3
563131,Bethania St,2024-04-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
563131,Bethania St,2024-04-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
563131,Bethania St,2024-04-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
563131,Bethania St,2024-04-15T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
563131,Bethania St,2024-04-15T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
563131,Bethania St,2024-04-15T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
563131,Bethania St,2024-04-15T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.91
563131,Bethania St,2024-04-15T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.45
563131,Bethania St,2024-04-15T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.22
563131,Bethania St,2024-04-15T07:00:00.000+00:00,feeder,4,N Current (RMS),A,21.1
563131,Bethania St,2024-04-15T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
563131,Bethania St,2024-04-15T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
563131,Bethania St,2024-04-15T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.1
563131,Bethania St,2024-04-15T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
563131,Bethania St,2024-04-15T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
563131,Bethania St,2024-04-15T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
563131,Bethania St,2024-04-15T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.01
563131,Bethania St,2024-04-15T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.58
563131,Bethania St,2024-04-15T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.78
563131,Bethania St,2024-04-15T07:00:00.000+00:00,feeder,3,N Current (RMS),A,48.8
563131,Bethania St,2024-04-15T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,77.0
563131,Bethania St,2024-04-15T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,70.1
563131,Bethania St,2024-04-15T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
563131,Bethania St,2024-04-15T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
563131,Bethania St,2024-04-15T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
563131,Bethania St,2024-04-15T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
563131,Bethania St,2024-04-15T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.55
563131,Bethania St,2024-04-15T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.04
563131,Bethania St,2024-04-15T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.71
563131,Bethania St,2024-04-15T07:00:00.000+00:00,feeder,2,N Current (RMS),A,12.6
563131,Bethania St,2024-04-15T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
563131,Bethania St,2024-04-15T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
563131,Bethania St,2024-04-15T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
563131,Bethania St,2024-04-15T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
563131,Bethania St,2024-04-15T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
563131,Bethania St,2024-04-15T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.14
563131,Bethania St,2024-04-15T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.11
563131,Bethania St,2024-04-15T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.44
563131,Bethania St,2024-04-15T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.02
563131,Bethania St,2024-04-15T07:00:00.000+00:00,feeder,1,N Current (RMS),A,46.2
563131,Bethania St,2024-04-15T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.4
563131,Bethania St,2024-04-15T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,71.4
563131,Bethania St,2024-04-15T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,76.6
563131,Bethania St,2024-04-15T07:00:00.000+00:00,transformer,,Temperature,C,15.6
563131,Bethania St,2024-04-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
563131,Bethania St,2024-04-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
563131,Bethania St,2024-04-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
563131,Bethania St,2024-04-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
563131,Bethania St,2024-04-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
563131,Bethania St,2024-04-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
563131,Bethania St,2024-04-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
563131,Bethania St,2024-04-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
563131,Bethania St,2024-04-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
563131,Bethania St,2024-04-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,33.58
563131,Bethania St,2024-04-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,39.51
563131,Bethania St,2024-04-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,33.73
563131,Bethania St,2024-04-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
563131,Bethania St,2024-04-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
563131,Bethania St,2024-04-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
563131,Bethania St,2024-04-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
563131,Bethania St,2024-04-15T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
563131,Bethania St,2024-04-15T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
563131,Bethania St,2024-04-15T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
563131,Bethania St,2024-04-15T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.78
563131,Bethania St,2024-04-15T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.37
563131,Bethania St,2024-04-15T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.41
563131,Bethania St,2024-04-15T06:50:00.000+00:00,feeder,4,N Current (RMS),A,10.5
563131,Bethania St,2024-04-15T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
563131,Bethania St,2024-04-15T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.7
563131,Bethania St,2024-04-15T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
563131,Bethania St,2024-04-15T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
563131,Bethania St,2024-04-15T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
563131,Bethania St,2024-04-15T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
563131,Bethania St,2024-04-15T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.35
563131,Bethania St,2024-04-15T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.99
563131,Bethania St,2024-04-15T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.46
563131,Bethania St,2024-04-15T06:50:00.000+00:00,feeder,3,N Current (RMS),A,50.1
563131,Bethania St,2024-04-15T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,65.4
563131,Bethania St,2024-04-15T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,80.5
563131,Bethania St,2024-04-15T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.9
563131,Bethania St,2024-04-15T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
563131,Bethania St,2024-04-15T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
563131,Bethania St,2024-04-15T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
563131,Bethania St,2024-04-15T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.62
563131,Bethania St,2024-04-15T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.79
563131,Bethania St,2024-04-15T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.3
563131,Bethania St,2024-04-15T06:50:00.000+00:00,feeder,2,N Current (RMS),A,19.9
563131,Bethania St,2024-04-15T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.3
563131,Bethania St,2024-04-15T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
563131,Bethania St,2024-04-15T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
563131,Bethania St,2024-04-15T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
563131,Bethania St,2024-04-15T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
563131,Bethania St,2024-04-15T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.22
563131,Bethania St,2024-04-15T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.42
563131,Bethania St,2024-04-15T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.81
563131,Bethania St,2024-04-15T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.88
563131,Bethania St,2024-04-15T06:50:00.000+00:00,feeder,1,N Current (RMS),A,30.2
563131,Bethania St,2024-04-15T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
563131,Bethania St,2024-04-15T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.3
563131,Bethania St,2024-04-15T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.8
563131,Bethania St,2024-04-15T06:50:00.000+00:00,transformer,,Temperature,C,15.4
563131,Bethania St,2024-04-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
563131,Bethania St,2024-04-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
563131,Bethania St,2024-04-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
563131,Bethania St,2024-04-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
563131,Bethania St,2024-04-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
563131,Bethania St,2024-04-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
563131,Bethania St,2024-04-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
563131,Bethania St,2024-04-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
563131,Bethania St,2024-04-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
563131,Bethania St,2024-04-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,35.16
563131,Bethania St,2024-04-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,36.96
563131,Bethania St,2024-04-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,27.05
563131,Bethania St,2024-04-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
563131,Bethania St,2024-04-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
563131,Bethania St,2024-04-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
563131,Bethania St,2024-04-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
563131,Bethania St,2024-04-15T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
563131,Bethania St,2024-04-15T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
563131,Bethania St,2024-04-15T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
563131,Bethania St,2024-04-15T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.76
563131,Bethania St,2024-04-15T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.03
563131,Bethania St,2024-04-15T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.75
563131,Bethania St,2024-04-15T06:40:00.000+00:00,feeder,4,N Current (RMS),A,9.8
563131,Bethania St,2024-04-15T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.6
563131,Bethania St,2024-04-15T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.1
563131,Bethania St,2024-04-15T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
563131,Bethania St,2024-04-15T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
563131,Bethania St,2024-04-15T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
563131,Bethania St,2024-04-15T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
563131,Bethania St,2024-04-15T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.29
563131,Bethania St,2024-04-15T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.31
563131,Bethania St,2024-04-15T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.1
563131,Bethania St,2024-04-15T06:40:00.000+00:00,feeder,3,N Current (RMS),A,54.6
563131,Bethania St,2024-04-15T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.6
563131,Bethania St,2024-04-15T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,82.0
563131,Bethania St,2024-04-15T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
563131,Bethania St,2024-04-15T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
563131,Bethania St,2024-04-15T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
563131,Bethania St,2024-04-15T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
563131,Bethania St,2024-04-15T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.02
563131,Bethania St,2024-04-15T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.22
563131,Bethania St,2024-04-15T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.08
563131,Bethania St,2024-04-15T06:40:00.000+00:00,feeder,2,N Current (RMS),A,20.1
563131,Bethania St,2024-04-15T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.1
563131,Bethania St,2024-04-15T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
563131,Bethania St,2024-04-15T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
563131,Bethania St,2024-04-15T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
563131,Bethania St,2024-04-15T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
563131,Bethania St,2024-04-15T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.69
563131,Bethania St,2024-04-15T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.92
563131,Bethania St,2024-04-15T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.68
563131,Bethania St,2024-04-15T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.24
563131,Bethania St,2024-04-15T06:40:00.000+00:00,feeder,1,N Current (RMS),A,30.7
563131,Bethania St,2024-04-15T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
563131,Bethania St,2024-04-15T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.3
563131,Bethania St,2024-04-15T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
563131,Bethania St,2024-04-15T06:40:00.000+00:00,transformer,,Temperature,C,15.3
563131,Bethania St,2024-04-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
563131,Bethania St,2024-04-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
563131,Bethania St,2024-04-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
563131,Bethania St,2024-04-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
563131,Bethania St,2024-04-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
563131,Bethania St,2024-04-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
563131,Bethania St,2024-04-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
563131,Bethania St,2024-04-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
563131,Bethania St,2024-04-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
563131,Bethania St,2024-04-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
563131,Bethania St,2024-04-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,42.25
563131,Bethania St,2024-04-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,26.18
563131,Bethania St,2024-04-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,84.4
563131,Bethania St,2024-04-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
563131,Bethania St,2024-04-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
563131,Bethania St,2024-04-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
563131,Bethania St,2024-04-15T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
563131,Bethania St,2024-04-15T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
563131,Bethania St,2024-04-15T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
563131,Bethania St,2024-04-15T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.66
563131,Bethania St,2024-04-15T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.26
563131,Bethania St,2024-04-15T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.84
563131,Bethania St,2024-04-15T06:30:00.000+00:00,feeder,4,N Current (RMS),A,11.4
563131,Bethania St,2024-04-15T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
563131,Bethania St,2024-04-15T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
563131,Bethania St,2024-04-15T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
563131,Bethania St,2024-04-15T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
563131,Bethania St,2024-04-15T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
563131,Bethania St,2024-04-15T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
563131,Bethania St,2024-04-15T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.41
563131,Bethania St,2024-04-15T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.66
563131,Bethania St,2024-04-15T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.93
563131,Bethania St,2024-04-15T06:30:00.000+00:00,feeder,3,N Current (RMS),A,43.7
563131,Bethania St,2024-04-15T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.5
563131,Bethania St,2024-04-15T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,74.7
563131,Bethania St,2024-04-15T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
563131,Bethania St,2024-04-15T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
563131,Bethania St,2024-04-15T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
563131,Bethania St,2024-04-15T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
563131,Bethania St,2024-04-15T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.8
563131,Bethania St,2024-04-15T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.97
563131,Bethania St,2024-04-15T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.26
563131,Bethania St,2024-04-15T06:30:00.000+00:00,feeder,2,N Current (RMS),A,32.7
563131,Bethania St,2024-04-15T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.0
563131,Bethania St,2024-04-15T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.1
563131,Bethania St,2024-04-15T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
563131,Bethania St,2024-04-15T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
563131,Bethania St,2024-04-15T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
563131,Bethania St,2024-04-15T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.36
563131,Bethania St,2024-04-15T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.23
563131,Bethania St,2024-04-15T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.75
563131,Bethania St,2024-04-15T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.54
563131,Bethania St,2024-04-15T06:30:00.000+00:00,feeder,1,N Current (RMS),A,25.8
563131,Bethania St,2024-04-15T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.8
563131,Bethania St,2024-04-15T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.3
563131,Bethania St,2024-04-15T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.6
563131,Bethania St,2024-04-15T06:30:00.000+00:00,transformer,,Temperature,C,15.0
563131,Bethania St,2024-04-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
563131,Bethania St,2024-04-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
563131,Bethania St,2024-04-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
563131,Bethania St,2024-04-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
563131,Bethania St,2024-04-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
563131,Bethania St,2024-04-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
563131,Bethania St,2024-04-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
563131,Bethania St,2024-04-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
563131,Bethania St,2024-04-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
563131,Bethania St,2024-04-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,40.1
563131,Bethania St,2024-04-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,39.63
563131,Bethania St,2024-04-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,30.56
563131,Bethania St,2024-04-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
563131,Bethania St,2024-04-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
563131,Bethania St,2024-04-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
563131,Bethania St,2024-04-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
563131,Bethania St,2024-04-15T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
563131,Bethania St,2024-04-15T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
563131,Bethania St,2024-04-15T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
563131,Bethania St,2024-04-15T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.82
563131,Bethania St,2024-04-15T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.98
563131,Bethania St,2024-04-15T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.05
563131,Bethania St,2024-04-15T06:20:00.000+00:00,feeder,4,N Current (RMS),A,12.5
563131,Bethania St,2024-04-15T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
563131,Bethania St,2024-04-15T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.9
563131,Bethania St,2024-04-15T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
563131,Bethania St,2024-04-15T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
563131,Bethania St,2024-04-15T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
563131,Bethania St,2024-04-15T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
563131,Bethania St,2024-04-15T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.08
563131,Bethania St,2024-04-15T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.88
563131,Bethania St,2024-04-15T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.59
563131,Bethania St,2024-04-15T06:20:00.000+00:00,feeder,3,N Current (RMS),A,52.2
563131,Bethania St,2024-04-15T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,65.7
563131,Bethania St,2024-04-15T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,65.3
563131,Bethania St,2024-04-15T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.7
563131,Bethania St,2024-04-15T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
563131,Bethania St,2024-04-15T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
563131,Bethania St,2024-04-15T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
563131,Bethania St,2024-04-15T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.17
563131,Bethania St,2024-04-15T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.01
563131,Bethania St,2024-04-15T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.04
563131,Bethania St,2024-04-15T06:20:00.000+00:00,feeder,2,N Current (RMS),A,29.4
563131,Bethania St,2024-04-15T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.7
563131,Bethania St,2024-04-15T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.1
563131,Bethania St,2024-04-15T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
563131,Bethania St,2024-04-15T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.07
563131,Bethania St,2024-04-15T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
563131,Bethania St,2024-04-15T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.77
563131,Bethania St,2024-04-15T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.66
563131,Bethania St,2024-04-15T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.49
563131,Bethania St,2024-04-15T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.55
563131,Bethania St,2024-04-15T06:20:00.000+00:00,feeder,1,N Current (RMS),A,27.6
563131,Bethania St,2024-04-15T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.9
563131,Bethania St,2024-04-15T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.9
563131,Bethania St,2024-04-15T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.7
563131,Bethania St,2024-04-15T06:20:00.000+00:00,transformer,,Temperature,C,15.5
563131,Bethania St,2024-04-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
563131,Bethania St,2024-04-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
563131,Bethania St,2024-04-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
563131,Bethania St,2024-04-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
563131,Bethania St,2024-04-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
563131,Bethania St,2024-04-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
563131,Bethania St,2024-04-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
563131,Bethania St,2024-04-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
563131,Bethania St,2024-04-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
563131,Bethania St,2024-04-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,33.73
563131,Bethania St,2024-04-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,35.36
563131,Bethania St,2024-04-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,32.23
563131,Bethania St,2024-04-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
563131,Bethania St,2024-04-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
563131,Bethania St,2024-04-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
563131,Bethania St,2024-04-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
563131,Bethania St,2024-04-15T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
563131,Bethania St,2024-04-15T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
563131,Bethania St,2024-04-15T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
563131,Bethania St,2024-04-15T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.25
563131,Bethania St,2024-04-15T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.43
563131,Bethania St,2024-04-15T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.67
563131,Bethania St,2024-04-15T06:10:00.000+00:00,feeder,4,N Current (RMS),A,17.5
563131,Bethania St,2024-04-15T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
563131,Bethania St,2024-04-15T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.6
563131,Bethania St,2024-04-15T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.7
563131,Bethania St,2024-04-15T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
563131,Bethania St,2024-04-15T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
563131,Bethania St,2024-04-15T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
563131,Bethania St,2024-04-15T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,27.83
563131,Bethania St,2024-04-15T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.56
563131,Bethania St,2024-04-15T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.37
563131,Bethania St,2024-04-15T06:10:00.000+00:00,feeder,3,N Current (RMS),A,81.3
563131,Bethania St,2024-04-15T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,116.2
563131,Bethania St,2024-04-15T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.2
563131,Bethania St,2024-04-15T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.9
563131,Bethania St,2024-04-15T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
563131,Bethania St,2024-04-15T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
563131,Bethania St,2024-04-15T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
563131,Bethania St,2024-04-15T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
563131,Bethania St,2024-04-15T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.5
563131,Bethania St,2024-04-15T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.06
563131,Bethania St,2024-04-15T06:10:00.000+00:00,feeder,2,N Current (RMS),A,18.8
563131,Bethania St,2024-04-15T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
563131,Bethania St,2024-04-15T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
563131,Bethania St,2024-04-15T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
563131,Bethania St,2024-04-15T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
563131,Bethania St,2024-04-15T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
563131,Bethania St,2024-04-15T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.37
563131,Bethania St,2024-04-15T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.88
563131,Bethania St,2024-04-15T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.44
563131,Bethania St,2024-04-15T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.53
563131,Bethania St,2024-04-15T06:10:00.000+00:00,feeder,1,N Current (RMS),A,27.7
563131,Bethania St,2024-04-15T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.2
563131,Bethania St,2024-04-15T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.6
563131,Bethania St,2024-04-15T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.7
563131,Bethania St,2024-04-15T06:10:00.000+00:00,transformer,,Temperature,C,15.7
563131,Bethania St,2024-04-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
563131,Bethania St,2024-04-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
563131,Bethania St,2024-04-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
563131,Bethania St,2024-04-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
563131,Bethania St,2024-04-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
563131,Bethania St,2024-04-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
563131,Bethania St,2024-04-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
563131,Bethania St,2024-04-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
563131,Bethania St,2024-04-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
563131,Bethania St,2024-04-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,41.97
563131,Bethania St,2024-04-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,29.93
563131,Bethania St,2024-04-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,26.63
563131,Bethania St,2024-04-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
563131,Bethania St,2024-04-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
563131,Bethania St,2024-04-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
563131,Bethania St,2024-04-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
563131,Bethania St,2024-04-15T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
563131,Bethania St,2024-04-15T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
563131,Bethania St,2024-04-15T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
563131,Bethania St,2024-04-15T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.2
563131,Bethania St,2024-04-15T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.2
563131,Bethania St,2024-04-15T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.78
563131,Bethania St,2024-04-15T06:00:00.000+00:00,feeder,4,N Current (RMS),A,10.2
563131,Bethania St,2024-04-15T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
563131,Bethania St,2024-04-15T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.6
563131,Bethania St,2024-04-15T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
563131,Bethania St,2024-04-15T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
563131,Bethania St,2024-04-15T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
563131,Bethania St,2024-04-15T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
563131,Bethania St,2024-04-15T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
563131,Bethania St,2024-04-15T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.35
563131,Bethania St,2024-04-15T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.74
563131,Bethania St,2024-04-15T06:00:00.000+00:00,feeder,3,N Current (RMS),A,59.3
563131,Bethania St,2024-04-15T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,95.0
563131,Bethania St,2024-04-15T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.1
563131,Bethania St,2024-04-15T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
563131,Bethania St,2024-04-15T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
563131,Bethania St,2024-04-15T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
563131,Bethania St,2024-04-15T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
563131,Bethania St,2024-04-15T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.21
563131,Bethania St,2024-04-15T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.33
563131,Bethania St,2024-04-15T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.55
563131,Bethania St,2024-04-15T06:00:00.000+00:00,feeder,2,N Current (RMS),A,23.2
563131,Bethania St,2024-04-15T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
563131,Bethania St,2024-04-15T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
563131,Bethania St,2024-04-15T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
563131,Bethania St,2024-04-15T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
563131,Bethania St,2024-04-15T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
563131,Bethania St,2024-04-15T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.16
563131,Bethania St,2024-04-15T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.01
563131,Bethania St,2024-04-15T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.33
563131,Bethania St,2024-04-15T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.49
563131,Bethania St,2024-04-15T06:00:00.000+00:00,feeder,1,N Current (RMS),A,32.4
563131,Bethania St,2024-04-15T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
563131,Bethania St,2024-04-15T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.7
563131,Bethania St,2024-04-15T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.9
563131,Bethania St,2024-04-15T06:00:00.000+00:00,transformer,,Temperature,C,15.7
563131,Bethania St,2024-04-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
563131,Bethania St,2024-04-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
563131,Bethania St,2024-04-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
563131,Bethania St,2024-04-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
563131,Bethania St,2024-04-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
563131,Bethania St,2024-04-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
563131,Bethania St,2024-04-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
563131,Bethania St,2024-04-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
563131,Bethania St,2024-04-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
563131,Bethania St,2024-04-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,33.42
563131,Bethania St,2024-04-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,26.22
563131,Bethania St,2024-04-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,27.57
563131,Bethania St,2024-04-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
563131,Bethania St,2024-04-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
563131,Bethania St,2024-04-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
563131,Bethania St,2024-04-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
563131,Bethania St,2024-04-15T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
563131,Bethania St,2024-04-15T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
563131,Bethania St,2024-04-15T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
563131,Bethania St,2024-04-15T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.93
563131,Bethania St,2024-04-15T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.81
563131,Bethania St,2024-04-15T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.08
563131,Bethania St,2024-04-15T05:50:00.000+00:00,feeder,4,N Current (RMS),A,11.6
563131,Bethania St,2024-04-15T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
563131,Bethania St,2024-04-15T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.2
563131,Bethania St,2024-04-15T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
563131,Bethania St,2024-04-15T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
563131,Bethania St,2024-04-15T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
563131,Bethania St,2024-04-15T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
563131,Bethania St,2024-04-15T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.96
563131,Bethania St,2024-04-15T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
563131,Bethania St,2024-04-15T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.86
563131,Bethania St,2024-04-15T05:50:00.000+00:00,feeder,3,N Current (RMS),A,26.4
563131,Bethania St,2024-04-15T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.9
563131,Bethania St,2024-04-15T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.9
563131,Bethania St,2024-04-15T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
563131,Bethania St,2024-04-15T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
563131,Bethania St,2024-04-15T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
563131,Bethania St,2024-04-15T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
563131,Bethania St,2024-04-15T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.01
563131,Bethania St,2024-04-15T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.54
563131,Bethania St,2024-04-15T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.19
563131,Bethania St,2024-04-15T05:50:00.000+00:00,feeder,2,N Current (RMS),A,18.3
563131,Bethania St,2024-04-15T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
563131,Bethania St,2024-04-15T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
563131,Bethania St,2024-04-15T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
563131,Bethania St,2024-04-15T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
563131,Bethania St,2024-04-15T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
563131,Bethania St,2024-04-15T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.04
563131,Bethania St,2024-04-15T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.8
563131,Bethania St,2024-04-15T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.32
563131,Bethania St,2024-04-15T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.66
563131,Bethania St,2024-04-15T05:50:00.000+00:00,feeder,1,N Current (RMS),A,35.4
563131,Bethania St,2024-04-15T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.8
563131,Bethania St,2024-04-15T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
563131,Bethania St,2024-04-15T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.2
563131,Bethania St,2024-04-15T05:50:00.000+00:00,transformer,,Temperature,C,15.6
563131,Bethania St,2024-04-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
563131,Bethania St,2024-04-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
563131,Bethania St,2024-04-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
563131,Bethania St,2024-04-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
563131,Bethania St,2024-04-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
563131,Bethania St,2024-04-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
563131,Bethania St,2024-04-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
563131,Bethania St,2024-04-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
563131,Bethania St,2024-04-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
563131,Bethania St,2024-04-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,28.7
563131,Bethania St,2024-04-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,24.67
563131,Bethania St,2024-04-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,25.79
563131,Bethania St,2024-04-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
563131,Bethania St,2024-04-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
563131,Bethania St,2024-04-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
563131,Bethania St,2024-04-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
563131,Bethania St,2024-04-15T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
563131,Bethania St,2024-04-15T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
563131,Bethania St,2024-04-15T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
563131,Bethania St,2024-04-15T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.05
563131,Bethania St,2024-04-15T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.79
563131,Bethania St,2024-04-15T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.88
563131,Bethania St,2024-04-15T05:40:00.000+00:00,feeder,4,N Current (RMS),A,15.3
563131,Bethania St,2024-04-15T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.1
563131,Bethania St,2024-04-15T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.4
563131,Bethania St,2024-04-15T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.9
563131,Bethania St,2024-04-15T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
563131,Bethania St,2024-04-15T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
563131,Bethania St,2024-04-15T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
563131,Bethania St,2024-04-15T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.08
563131,Bethania St,2024-04-15T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.06
563131,Bethania St,2024-04-15T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.08
563131,Bethania St,2024-04-15T05:40:00.000+00:00,feeder,3,N Current (RMS),A,29.9
563131,Bethania St,2024-04-15T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.7
563131,Bethania St,2024-04-15T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.4
563131,Bethania St,2024-04-15T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.9
563131,Bethania St,2024-04-15T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
563131,Bethania St,2024-04-15T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
563131,Bethania St,2024-04-15T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
563131,Bethania St,2024-04-15T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.58
563131,Bethania St,2024-04-15T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.38
563131,Bethania St,2024-04-15T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.32
563131,Bethania St,2024-04-15T05:40:00.000+00:00,feeder,2,N Current (RMS),A,20.6
563131,Bethania St,2024-04-15T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
563131,Bethania St,2024-04-15T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
563131,Bethania St,2024-04-15T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
563131,Bethania St,2024-04-15T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
563131,Bethania St,2024-04-15T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
563131,Bethania St,2024-04-15T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.9
563131,Bethania St,2024-04-15T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.09
563131,Bethania St,2024-04-15T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.26
563131,Bethania St,2024-04-15T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.47
563131,Bethania St,2024-04-15T05:40:00.000+00:00,feeder,1,N Current (RMS),A,33.6
563131,Bethania St,2024-04-15T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
