Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563131,Bethania St,2024-04-15T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.9
563131,Bethania St,2024-04-15T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.0
563131,Bethania St,2024-04-15T05:40:00.000+00:00,transformer,,Temperature,C,15.4
563131,Bethania St,2024-04-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
563131,Bethania St,2024-04-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
563131,Bethania St,2024-04-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
563131,Bethania St,2024-04-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
563131,Bethania St,2024-04-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
563131,Bethania St,2024-04-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
563131,Bethania St,2024-04-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
563131,Bethania St,2024-04-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
563131,Bethania St,2024-04-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
563131,Bethania St,2024-04-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.81
563131,Bethania St,2024-04-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,26.49
563131,Bethania St,2024-04-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,26.75
563131,Bethania St,2024-04-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
563131,Bethania St,2024-04-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
563131,Bethania St,2024-04-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
563131,Bethania St,2024-04-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
563131,Bethania St,2024-04-15T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
563131,Bethania St,2024-04-15T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
563131,Bethania St,2024-04-15T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
563131,Bethania St,2024-04-15T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.86
563131,Bethania St,2024-04-15T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.02
563131,Bethania St,2024-04-15T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.6
563131,Bethania St,2024-04-15T05:30:00.000+00:00,feeder,4,N Current (RMS),A,14.4
563131,Bethania St,2024-04-15T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.4
563131,Bethania St,2024-04-15T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.1
563131,Bethania St,2024-04-15T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.3
563131,Bethania St,2024-04-15T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
563131,Bethania St,2024-04-15T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
563131,Bethania St,2024-04-15T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
563131,Bethania St,2024-04-15T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.14
563131,Bethania St,2024-04-15T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.31
563131,Bethania St,2024-04-15T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.78
563131,Bethania St,2024-04-15T05:30:00.000+00:00,feeder,3,N Current (RMS),A,33.2
563131,Bethania St,2024-04-15T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.5
563131,Bethania St,2024-04-15T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.0
563131,Bethania St,2024-04-15T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
563131,Bethania St,2024-04-15T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
563131,Bethania St,2024-04-15T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
563131,Bethania St,2024-04-15T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
563131,Bethania St,2024-04-15T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.13
563131,Bethania St,2024-04-15T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.53
563131,Bethania St,2024-04-15T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.22
563131,Bethania St,2024-04-15T05:30:00.000+00:00,feeder,2,N Current (RMS),A,12.6
563131,Bethania St,2024-04-15T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
563131,Bethania St,2024-04-15T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
563131,Bethania St,2024-04-15T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.7
563131,Bethania St,2024-04-15T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
563131,Bethania St,2024-04-15T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
563131,Bethania St,2024-04-15T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.56
563131,Bethania St,2024-04-15T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.3
563131,Bethania St,2024-04-15T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.41
563131,Bethania St,2024-04-15T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.93
563131,Bethania St,2024-04-15T05:30:00.000+00:00,feeder,1,N Current (RMS),A,28.8
563131,Bethania St,2024-04-15T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
563131,Bethania St,2024-04-15T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.9
563131,Bethania St,2024-04-15T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.7
563131,Bethania St,2024-04-15T05:30:00.000+00:00,transformer,,Temperature,C,15.4
563131,Bethania St,2024-04-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
563131,Bethania St,2024-04-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
563131,Bethania St,2024-04-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
563131,Bethania St,2024-04-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
563131,Bethania St,2024-04-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
563131,Bethania St,2024-04-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
563131,Bethania St,2024-04-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
563131,Bethania St,2024-04-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
563131,Bethania St,2024-04-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
563131,Bethania St,2024-04-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,21.43
563131,Bethania St,2024-04-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,27.28
563131,Bethania St,2024-04-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.53
563131,Bethania St,2024-04-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
563131,Bethania St,2024-04-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
563131,Bethania St,2024-04-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
563131,Bethania St,2024-04-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
563131,Bethania St,2024-04-15T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
563131,Bethania St,2024-04-15T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
563131,Bethania St,2024-04-15T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
563131,Bethania St,2024-04-15T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.89
563131,Bethania St,2024-04-15T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.89
563131,Bethania St,2024-04-15T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.84
563131,Bethania St,2024-04-15T05:20:00.000+00:00,feeder,4,N Current (RMS),A,11.0
563131,Bethania St,2024-04-15T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.3
563131,Bethania St,2024-04-15T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.4
563131,Bethania St,2024-04-15T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
563131,Bethania St,2024-04-15T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
563131,Bethania St,2024-04-15T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
563131,Bethania St,2024-04-15T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
563131,Bethania St,2024-04-15T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.52
563131,Bethania St,2024-04-15T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.91
563131,Bethania St,2024-04-15T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.93
563131,Bethania St,2024-04-15T05:20:00.000+00:00,feeder,3,N Current (RMS),A,21.9
563131,Bethania St,2024-04-15T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.6
563131,Bethania St,2024-04-15T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
563131,Bethania St,2024-04-15T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.9
563131,Bethania St,2024-04-15T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
563131,Bethania St,2024-04-15T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
563131,Bethania St,2024-04-15T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
563131,Bethania St,2024-04-15T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.31
563131,Bethania St,2024-04-15T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.62
563131,Bethania St,2024-04-15T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.67
563131,Bethania St,2024-04-15T05:20:00.000+00:00,feeder,2,N Current (RMS),A,15.4
563131,Bethania St,2024-04-15T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
563131,Bethania St,2024-04-15T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
563131,Bethania St,2024-04-15T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
563131,Bethania St,2024-04-15T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
563131,Bethania St,2024-04-15T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
563131,Bethania St,2024-04-15T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.2
563131,Bethania St,2024-04-15T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.15
563131,Bethania St,2024-04-15T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.47
563131,Bethania St,2024-04-15T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.14
563131,Bethania St,2024-04-15T05:20:00.000+00:00,feeder,1,N Current (RMS),A,40.3
563131,Bethania St,2024-04-15T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
563131,Bethania St,2024-04-15T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
563131,Bethania St,2024-04-15T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.4
563131,Bethania St,2024-04-15T05:20:00.000+00:00,transformer,,Temperature,C,15.6
563131,Bethania St,2024-04-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
563131,Bethania St,2024-04-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
563131,Bethania St,2024-04-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
563131,Bethania St,2024-04-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
563131,Bethania St,2024-04-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
563131,Bethania St,2024-04-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
563131,Bethania St,2024-04-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
563131,Bethania St,2024-04-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
563131,Bethania St,2024-04-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
563131,Bethania St,2024-04-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,20.87
563131,Bethania St,2024-04-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.89
563131,Bethania St,2024-04-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,27.58
563131,Bethania St,2024-04-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
563131,Bethania St,2024-04-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
563131,Bethania St,2024-04-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
563131,Bethania St,2024-04-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
563131,Bethania St,2024-04-15T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
563131,Bethania St,2024-04-15T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
563131,Bethania St,2024-04-15T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
563131,Bethania St,2024-04-15T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.28
563131,Bethania St,2024-04-15T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.24
563131,Bethania St,2024-04-15T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.32
563131,Bethania St,2024-04-15T05:10:00.000+00:00,feeder,4,N Current (RMS),A,16.1
563131,Bethania St,2024-04-15T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.3
563131,Bethania St,2024-04-15T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
563131,Bethania St,2024-04-15T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.4
563131,Bethania St,2024-04-15T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
563131,Bethania St,2024-04-15T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
563131,Bethania St,2024-04-15T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
563131,Bethania St,2024-04-15T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.22
563131,Bethania St,2024-04-15T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.08
563131,Bethania St,2024-04-15T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.99
563131,Bethania St,2024-04-15T05:10:00.000+00:00,feeder,3,N Current (RMS),A,27.4
563131,Bethania St,2024-04-15T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.1
563131,Bethania St,2024-04-15T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.5
563131,Bethania St,2024-04-15T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
563131,Bethania St,2024-04-15T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
563131,Bethania St,2024-04-15T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
563131,Bethania St,2024-04-15T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
563131,Bethania St,2024-04-15T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.59
563131,Bethania St,2024-04-15T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.59
563131,Bethania St,2024-04-15T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.56
563131,Bethania St,2024-04-15T05:10:00.000+00:00,feeder,2,N Current (RMS),A,12.4
563131,Bethania St,2024-04-15T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
563131,Bethania St,2024-04-15T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
563131,Bethania St,2024-04-15T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
563131,Bethania St,2024-04-15T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.42
563131,Bethania St,2024-04-15T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
563131,Bethania St,2024-04-15T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.8
563131,Bethania St,2024-04-15T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.2
563131,Bethania St,2024-04-15T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.52
563131,Bethania St,2024-04-15T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.1
563131,Bethania St,2024-04-15T05:10:00.000+00:00,feeder,1,N Current (RMS),A,40.3
563131,Bethania St,2024-04-15T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
563131,Bethania St,2024-04-15T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
563131,Bethania St,2024-04-15T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.1
563131,Bethania St,2024-04-15T05:10:00.000+00:00,transformer,,Temperature,C,15.6
563131,Bethania St,2024-04-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
563131,Bethania St,2024-04-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
563131,Bethania St,2024-04-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
563131,Bethania St,2024-04-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
563131,Bethania St,2024-04-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
563131,Bethania St,2024-04-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
563131,Bethania St,2024-04-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
563131,Bethania St,2024-04-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
563131,Bethania St,2024-04-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
563131,Bethania St,2024-04-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,22.29
563131,Bethania St,2024-04-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,22.44
563131,Bethania St,2024-04-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,27.97
563131,Bethania St,2024-04-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
563131,Bethania St,2024-04-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
563131,Bethania St,2024-04-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
563131,Bethania St,2024-04-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
563131,Bethania St,2024-04-15T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
563131,Bethania St,2024-04-15T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
563131,Bethania St,2024-04-15T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
563131,Bethania St,2024-04-15T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.06
563131,Bethania St,2024-04-15T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.76
563131,Bethania St,2024-04-15T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.2
563131,Bethania St,2024-04-15T05:00:00.000+00:00,feeder,4,N Current (RMS),A,12.8
563131,Bethania St,2024-04-15T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.1
563131,Bethania St,2024-04-15T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
563131,Bethania St,2024-04-15T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
563131,Bethania St,2024-04-15T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
563131,Bethania St,2024-04-15T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
563131,Bethania St,2024-04-15T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
563131,Bethania St,2024-04-15T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.63
563131,Bethania St,2024-04-15T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.18
563131,Bethania St,2024-04-15T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.53
563131,Bethania St,2024-04-15T05:00:00.000+00:00,feeder,3,N Current (RMS),A,23.1
563131,Bethania St,2024-04-15T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.5
563131,Bethania St,2024-04-15T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
563131,Bethania St,2024-04-15T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
563131,Bethania St,2024-04-15T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
563131,Bethania St,2024-04-15T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
563131,Bethania St,2024-04-15T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
563131,Bethania St,2024-04-15T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.81
563131,Bethania St,2024-04-15T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.62
563131,Bethania St,2024-04-15T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.85
563131,Bethania St,2024-04-15T05:00:00.000+00:00,feeder,2,N Current (RMS),A,10.7
563131,Bethania St,2024-04-15T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
563131,Bethania St,2024-04-15T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
563131,Bethania St,2024-04-15T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
563131,Bethania St,2024-04-15T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.73
563131,Bethania St,2024-04-15T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
563131,Bethania St,2024-04-15T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.72
563131,Bethania St,2024-04-15T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.86
563131,Bethania St,2024-04-15T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.87
563131,Bethania St,2024-04-15T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.01
563131,Bethania St,2024-04-15T05:00:00.000+00:00,feeder,1,N Current (RMS),A,51.6
563131,Bethania St,2024-04-15T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
563131,Bethania St,2024-04-15T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.9
563131,Bethania St,2024-04-15T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,81.6
563131,Bethania St,2024-04-15T05:00:00.000+00:00,transformer,,Temperature,C,15.8
563131,Bethania St,2024-04-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
563131,Bethania St,2024-04-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
563131,Bethania St,2024-04-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
563131,Bethania St,2024-04-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
563131,Bethania St,2024-04-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
563131,Bethania St,2024-04-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
563131,Bethania St,2024-04-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
563131,Bethania St,2024-04-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
563131,Bethania St,2024-04-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
563131,Bethania St,2024-04-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,22.37
563131,Bethania St,2024-04-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.44
563131,Bethania St,2024-04-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,30.6
563131,Bethania St,2024-04-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,70.5
563131,Bethania St,2024-04-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
563131,Bethania St,2024-04-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
563131,Bethania St,2024-04-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
563131,Bethania St,2024-04-15T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
563131,Bethania St,2024-04-15T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
563131,Bethania St,2024-04-15T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
563131,Bethania St,2024-04-15T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.13
563131,Bethania St,2024-04-15T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.59
563131,Bethania St,2024-04-15T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.38
563131,Bethania St,2024-04-15T04:50:00.000+00:00,feeder,4,N Current (RMS),A,10.0
563131,Bethania St,2024-04-15T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
563131,Bethania St,2024-04-15T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
563131,Bethania St,2024-04-15T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
563131,Bethania St,2024-04-15T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
563131,Bethania St,2024-04-15T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
563131,Bethania St,2024-04-15T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
563131,Bethania St,2024-04-15T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.5
563131,Bethania St,2024-04-15T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
563131,Bethania St,2024-04-15T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.03
563131,Bethania St,2024-04-15T04:50:00.000+00:00,feeder,3,N Current (RMS),A,24.9
563131,Bethania St,2024-04-15T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.3
563131,Bethania St,2024-04-15T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.7
563131,Bethania St,2024-04-15T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
563131,Bethania St,2024-04-15T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
563131,Bethania St,2024-04-15T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
563131,Bethania St,2024-04-15T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
563131,Bethania St,2024-04-15T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.14
563131,Bethania St,2024-04-15T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.05
563131,Bethania St,2024-04-15T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.16
563131,Bethania St,2024-04-15T04:50:00.000+00:00,feeder,2,N Current (RMS),A,19.2
563131,Bethania St,2024-04-15T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
563131,Bethania St,2024-04-15T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
563131,Bethania St,2024-04-15T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
563131,Bethania St,2024-04-15T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.61
563131,Bethania St,2024-04-15T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
563131,Bethania St,2024-04-15T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.35
563131,Bethania St,2024-04-15T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.56
563131,Bethania St,2024-04-15T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.59
563131,Bethania St,2024-04-15T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.95
563131,Bethania St,2024-04-15T04:50:00.000+00:00,feeder,1,N Current (RMS),A,66.1
563131,Bethania St,2024-04-15T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
563131,Bethania St,2024-04-15T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.1
563131,Bethania St,2024-04-15T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,99.7
563131,Bethania St,2024-04-15T04:50:00.000+00:00,transformer,,Temperature,C,16.0
563131,Bethania St,2024-04-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
563131,Bethania St,2024-04-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
563131,Bethania St,2024-04-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
563131,Bethania St,2024-04-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
563131,Bethania St,2024-04-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
563131,Bethania St,2024-04-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
563131,Bethania St,2024-04-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
563131,Bethania St,2024-04-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
563131,Bethania St,2024-04-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
563131,Bethania St,2024-04-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,21.34
563131,Bethania St,2024-04-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,20.23
563131,Bethania St,2024-04-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,34.52
563131,Bethania St,2024-04-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,79.5
563131,Bethania St,2024-04-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
563131,Bethania St,2024-04-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
563131,Bethania St,2024-04-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
563131,Bethania St,2024-04-15T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
563131,Bethania St,2024-04-15T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
563131,Bethania St,2024-04-15T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
563131,Bethania St,2024-04-15T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.35
563131,Bethania St,2024-04-15T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.29
563131,Bethania St,2024-04-15T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.37
563131,Bethania St,2024-04-15T04:40:00.000+00:00,feeder,4,N Current (RMS),A,8.8
563131,Bethania St,2024-04-15T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
563131,Bethania St,2024-04-15T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
563131,Bethania St,2024-04-15T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
563131,Bethania St,2024-04-15T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
563131,Bethania St,2024-04-15T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
563131,Bethania St,2024-04-15T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
563131,Bethania St,2024-04-15T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.32
563131,Bethania St,2024-04-15T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.64
563131,Bethania St,2024-04-15T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.31
563131,Bethania St,2024-04-15T04:40:00.000+00:00,feeder,3,N Current (RMS),A,18.0
563131,Bethania St,2024-04-15T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.6
563131,Bethania St,2024-04-15T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.2
563131,Bethania St,2024-04-15T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.7
563131,Bethania St,2024-04-15T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
563131,Bethania St,2024-04-15T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
563131,Bethania St,2024-04-15T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
563131,Bethania St,2024-04-15T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.76
563131,Bethania St,2024-04-15T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.51
563131,Bethania St,2024-04-15T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.76
563131,Bethania St,2024-04-15T04:40:00.000+00:00,feeder,2,N Current (RMS),A,42.7
563131,Bethania St,2024-04-15T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
563131,Bethania St,2024-04-15T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
563131,Bethania St,2024-04-15T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.1
563131,Bethania St,2024-04-15T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
563131,Bethania St,2024-04-15T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
563131,Bethania St,2024-04-15T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.74
563131,Bethania St,2024-04-15T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.15
563131,Bethania St,2024-04-15T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.04
563131,Bethania St,2024-04-15T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.12
563131,Bethania St,2024-04-15T04:40:00.000+00:00,feeder,1,N Current (RMS),A,26.4
563131,Bethania St,2024-04-15T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.3
563131,Bethania St,2024-04-15T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.1
563131,Bethania St,2024-04-15T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
563131,Bethania St,2024-04-15T04:40:00.000+00:00,transformer,,Temperature,C,16.1
563131,Bethania St,2024-04-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
563131,Bethania St,2024-04-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
563131,Bethania St,2024-04-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
563131,Bethania St,2024-04-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
563131,Bethania St,2024-04-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
563131,Bethania St,2024-04-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
563131,Bethania St,2024-04-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
563131,Bethania St,2024-04-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
563131,Bethania St,2024-04-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
563131,Bethania St,2024-04-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.58
563131,Bethania St,2024-04-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.48
563131,Bethania St,2024-04-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,30.57
563131,Bethania St,2024-04-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,73.4
563131,Bethania St,2024-04-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
563131,Bethania St,2024-04-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
563131,Bethania St,2024-04-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
563131,Bethania St,2024-04-15T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
563131,Bethania St,2024-04-15T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
563131,Bethania St,2024-04-15T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
563131,Bethania St,2024-04-15T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.41
563131,Bethania St,2024-04-15T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.63
563131,Bethania St,2024-04-15T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.63
563131,Bethania St,2024-04-15T04:30:00.000+00:00,feeder,4,N Current (RMS),A,9.5
563131,Bethania St,2024-04-15T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.2
563131,Bethania St,2024-04-15T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
563131,Bethania St,2024-04-15T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
563131,Bethania St,2024-04-15T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
563131,Bethania St,2024-04-15T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
563131,Bethania St,2024-04-15T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
563131,Bethania St,2024-04-15T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.91
563131,Bethania St,2024-04-15T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.93
563131,Bethania St,2024-04-15T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.45
563131,Bethania St,2024-04-15T04:30:00.000+00:00,feeder,3,N Current (RMS),A,15.4
563131,Bethania St,2024-04-15T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
563131,Bethania St,2024-04-15T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
563131,Bethania St,2024-04-15T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
563131,Bethania St,2024-04-15T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
563131,Bethania St,2024-04-15T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
563131,Bethania St,2024-04-15T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
563131,Bethania St,2024-04-15T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.82
563131,Bethania St,2024-04-15T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.29
563131,Bethania St,2024-04-15T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.37
563131,Bethania St,2024-04-15T04:30:00.000+00:00,feeder,2,N Current (RMS),A,45.4
563131,Bethania St,2024-04-15T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
563131,Bethania St,2024-04-15T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
563131,Bethania St,2024-04-15T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.5
563131,Bethania St,2024-04-15T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
563131,Bethania St,2024-04-15T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
563131,Bethania St,2024-04-15T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.78
563131,Bethania St,2024-04-15T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.37
563131,Bethania St,2024-04-15T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.87
563131,Bethania St,2024-04-15T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.32
563131,Bethania St,2024-04-15T04:30:00.000+00:00,feeder,1,N Current (RMS),A,33.8
563131,Bethania St,2024-04-15T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
563131,Bethania St,2024-04-15T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
563131,Bethania St,2024-04-15T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
563131,Bethania St,2024-04-15T04:30:00.000+00:00,transformer,,Temperature,C,16.3
563131,Bethania St,2024-04-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
563131,Bethania St,2024-04-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
563131,Bethania St,2024-04-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
563131,Bethania St,2024-04-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
563131,Bethania St,2024-04-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
563131,Bethania St,2024-04-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
563131,Bethania St,2024-04-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
563131,Bethania St,2024-04-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
563131,Bethania St,2024-04-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
563131,Bethania St,2024-04-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.52
563131,Bethania St,2024-04-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.73
563131,Bethania St,2024-04-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,31.76
563131,Bethania St,2024-04-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,85.6
563131,Bethania St,2024-04-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
563131,Bethania St,2024-04-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
563131,Bethania St,2024-04-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
563131,Bethania St,2024-04-15T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
563131,Bethania St,2024-04-15T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
563131,Bethania St,2024-04-15T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
563131,Bethania St,2024-04-15T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.08
563131,Bethania St,2024-04-15T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.96
563131,Bethania St,2024-04-15T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.26
563131,Bethania St,2024-04-15T04:20:00.000+00:00,feeder,4,N Current (RMS),A,13.2
563131,Bethania St,2024-04-15T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
563131,Bethania St,2024-04-15T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.9
563131,Bethania St,2024-04-15T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.7
563131,Bethania St,2024-04-15T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
563131,Bethania St,2024-04-15T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
563131,Bethania St,2024-04-15T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
563131,Bethania St,2024-04-15T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.66
563131,Bethania St,2024-04-15T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.99
563131,Bethania St,2024-04-15T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.56
563131,Bethania St,2024-04-15T04:20:00.000+00:00,feeder,3,N Current (RMS),A,17.1
563131,Bethania St,2024-04-15T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.2
563131,Bethania St,2024-04-15T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.6
563131,Bethania St,2024-04-15T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
563131,Bethania St,2024-04-15T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
563131,Bethania St,2024-04-15T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
563131,Bethania St,2024-04-15T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
563131,Bethania St,2024-04-15T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.64
563131,Bethania St,2024-04-15T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.3
563131,Bethania St,2024-04-15T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.06
563131,Bethania St,2024-04-15T04:20:00.000+00:00,feeder,2,N Current (RMS),A,44.1
563131,Bethania St,2024-04-15T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
563131,Bethania St,2024-04-15T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
563131,Bethania St,2024-04-15T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.2
563131,Bethania St,2024-04-15T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.17
563131,Bethania St,2024-04-15T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
563131,Bethania St,2024-04-15T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.98
563131,Bethania St,2024-04-15T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.32
563131,Bethania St,2024-04-15T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.49
563131,Bethania St,2024-04-15T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.85
563131,Bethania St,2024-04-15T04:20:00.000+00:00,feeder,1,N Current (RMS),A,34.4
563131,Bethania St,2024-04-15T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
563131,Bethania St,2024-04-15T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
563131,Bethania St,2024-04-15T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.6
563131,Bethania St,2024-04-15T04:20:00.000+00:00,transformer,,Temperature,C,16.1
563131,Bethania St,2024-04-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
563131,Bethania St,2024-04-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
563131,Bethania St,2024-04-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
563131,Bethania St,2024-04-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
563131,Bethania St,2024-04-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
563131,Bethania St,2024-04-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
563131,Bethania St,2024-04-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
563131,Bethania St,2024-04-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
563131,Bethania St,2024-04-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
563131,Bethania St,2024-04-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.71
563131,Bethania St,2024-04-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.74
563131,Bethania St,2024-04-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,32.72
563131,Bethania St,2024-04-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,87.8
563131,Bethania St,2024-04-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
563131,Bethania St,2024-04-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
563131,Bethania St,2024-04-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
563131,Bethania St,2024-04-15T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
563131,Bethania St,2024-04-15T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
563131,Bethania St,2024-04-15T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
563131,Bethania St,2024-04-15T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.09
563131,Bethania St,2024-04-15T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.88
563131,Bethania St,2024-04-15T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.59
563131,Bethania St,2024-04-15T04:10:00.000+00:00,feeder,4,N Current (RMS),A,9.8
563131,Bethania St,2024-04-15T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
563131,Bethania St,2024-04-15T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.4
563131,Bethania St,2024-04-15T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
563131,Bethania St,2024-04-15T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
563131,Bethania St,2024-04-15T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
563131,Bethania St,2024-04-15T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
563131,Bethania St,2024-04-15T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.39
563131,Bethania St,2024-04-15T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.84
563131,Bethania St,2024-04-15T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.79
563131,Bethania St,2024-04-15T04:10:00.000+00:00,feeder,3,N Current (RMS),A,16.7
563131,Bethania St,2024-04-15T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.3
563131,Bethania St,2024-04-15T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
563131,Bethania St,2024-04-15T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
563131,Bethania St,2024-04-15T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
563131,Bethania St,2024-04-15T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
563131,Bethania St,2024-04-15T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
563131,Bethania St,2024-04-15T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.7
563131,Bethania St,2024-04-15T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.78
563131,Bethania St,2024-04-15T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.9
563131,Bethania St,2024-04-15T04:10:00.000+00:00,feeder,2,N Current (RMS),A,41.8
563131,Bethania St,2024-04-15T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
563131,Bethania St,2024-04-15T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
563131,Bethania St,2024-04-15T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.5
563131,Bethania St,2024-04-15T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.89
563131,Bethania St,2024-04-15T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
563131,Bethania St,2024-04-15T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.09
563131,Bethania St,2024-04-15T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.37
563131,Bethania St,2024-04-15T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.75
563131,Bethania St,2024-04-15T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.25
563131,Bethania St,2024-04-15T04:10:00.000+00:00,feeder,1,N Current (RMS),A,35.9
563131,Bethania St,2024-04-15T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
563131,Bethania St,2024-04-15T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
563131,Bethania St,2024-04-15T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.4
563131,Bethania St,2024-04-15T04:10:00.000+00:00,transformer,,Temperature,C,16.1
563131,Bethania St,2024-04-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
563131,Bethania St,2024-04-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
563131,Bethania St,2024-04-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
563131,Bethania St,2024-04-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
563131,Bethania St,2024-04-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
563131,Bethania St,2024-04-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
563131,Bethania St,2024-04-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
563131,Bethania St,2024-04-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
563131,Bethania St,2024-04-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
563131,Bethania St,2024-04-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.56
563131,Bethania St,2024-04-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,18.24
563131,Bethania St,2024-04-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,31.52
563131,Bethania St,2024-04-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,83.4
563131,Bethania St,2024-04-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
563131,Bethania St,2024-04-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
563131,Bethania St,2024-04-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
563131,Bethania St,2024-04-15T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
563131,Bethania St,2024-04-15T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
563131,Bethania St,2024-04-15T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
563131,Bethania St,2024-04-15T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.89
563131,Bethania St,2024-04-15T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.14
563131,Bethania St,2024-04-15T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.59
563131,Bethania St,2024-04-15T04:00:00.000+00:00,feeder,4,N Current (RMS),A,9.8
563131,Bethania St,2024-04-15T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
563131,Bethania St,2024-04-15T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.2
563131,Bethania St,2024-04-15T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
563131,Bethania St,2024-04-15T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
563131,Bethania St,2024-04-15T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
563131,Bethania St,2024-04-15T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
563131,Bethania St,2024-04-15T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.55
563131,Bethania St,2024-04-15T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.42
563131,Bethania St,2024-04-15T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.52
563131,Bethania St,2024-04-15T04:00:00.000+00:00,feeder,3,N Current (RMS),A,16.4
563131,Bethania St,2024-04-15T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.8
563131,Bethania St,2024-04-15T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.9
563131,Bethania St,2024-04-15T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.7
563131,Bethania St,2024-04-15T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
563131,Bethania St,2024-04-15T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
563131,Bethania St,2024-04-15T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
563131,Bethania St,2024-04-15T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.87
563131,Bethania St,2024-04-15T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.27
563131,Bethania St,2024-04-15T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.78
563131,Bethania St,2024-04-15T04:00:00.000+00:00,feeder,2,N Current (RMS),A,37.9
563131,Bethania St,2024-04-15T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
563131,Bethania St,2024-04-15T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
563131,Bethania St,2024-04-15T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
563131,Bethania St,2024-04-15T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
563131,Bethania St,2024-04-15T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
563131,Bethania St,2024-04-15T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.26
563131,Bethania St,2024-04-15T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.92
563131,Bethania St,2024-04-15T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.23
563131,Bethania St,2024-04-15T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.31
563131,Bethania St,2024-04-15T04:00:00.000+00:00,feeder,1,N Current (RMS),A,34.8
563131,Bethania St,2024-04-15T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
563131,Bethania St,2024-04-15T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
563131,Bethania St,2024-04-15T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.1
563131,Bethania St,2024-04-15T04:00:00.000+00:00,transformer,,Temperature,C,16.2
563131,Bethania St,2024-04-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
563131,Bethania St,2024-04-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
563131,Bethania St,2024-04-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
563131,Bethania St,2024-04-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
563131,Bethania St,2024-04-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
563131,Bethania St,2024-04-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
