Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563131,Bethania St,2024-04-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
563131,Bethania St,2024-04-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
563131,Bethania St,2024-04-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
563131,Bethania St,2024-04-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.23
563131,Bethania St,2024-04-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.06
563131,Bethania St,2024-04-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,32.21
563131,Bethania St,2024-04-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
563131,Bethania St,2024-04-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
563131,Bethania St,2024-04-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
563131,Bethania St,2024-04-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
563131,Bethania St,2024-04-15T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
563131,Bethania St,2024-04-15T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
563131,Bethania St,2024-04-15T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
563131,Bethania St,2024-04-15T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.06
563131,Bethania St,2024-04-15T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.07
563131,Bethania St,2024-04-15T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.64
563131,Bethania St,2024-04-15T03:50:00.000+00:00,feeder,4,N Current (RMS),A,10.1
563131,Bethania St,2024-04-15T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
563131,Bethania St,2024-04-15T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.2
563131,Bethania St,2024-04-15T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
563131,Bethania St,2024-04-15T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
563131,Bethania St,2024-04-15T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
563131,Bethania St,2024-04-15T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
563131,Bethania St,2024-04-15T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.56
563131,Bethania St,2024-04-15T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.29
563131,Bethania St,2024-04-15T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.76
563131,Bethania St,2024-04-15T03:50:00.000+00:00,feeder,3,N Current (RMS),A,17.8
563131,Bethania St,2024-04-15T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.9
563131,Bethania St,2024-04-15T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
563131,Bethania St,2024-04-15T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
563131,Bethania St,2024-04-15T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
563131,Bethania St,2024-04-15T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
563131,Bethania St,2024-04-15T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
563131,Bethania St,2024-04-15T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.37
563131,Bethania St,2024-04-15T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.79
563131,Bethania St,2024-04-15T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.71
563131,Bethania St,2024-04-15T03:50:00.000+00:00,feeder,2,N Current (RMS),A,31.4
563131,Bethania St,2024-04-15T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
563131,Bethania St,2024-04-15T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
563131,Bethania St,2024-04-15T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
563131,Bethania St,2024-04-15T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
563131,Bethania St,2024-04-15T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
563131,Bethania St,2024-04-15T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.23
563131,Bethania St,2024-04-15T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.4
563131,Bethania St,2024-04-15T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.78
563131,Bethania St,2024-04-15T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.99
563131,Bethania St,2024-04-15T03:50:00.000+00:00,feeder,1,N Current (RMS),A,39.1
563131,Bethania St,2024-04-15T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
563131,Bethania St,2024-04-15T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
563131,Bethania St,2024-04-15T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.2
563131,Bethania St,2024-04-15T03:50:00.000+00:00,transformer,,Temperature,C,16.1
563131,Bethania St,2024-04-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
563131,Bethania St,2024-04-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
563131,Bethania St,2024-04-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
563131,Bethania St,2024-04-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
563131,Bethania St,2024-04-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
563131,Bethania St,2024-04-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
563131,Bethania St,2024-04-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
563131,Bethania St,2024-04-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
563131,Bethania St,2024-04-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
563131,Bethania St,2024-04-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.4
563131,Bethania St,2024-04-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.93
563131,Bethania St,2024-04-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,29.1
563131,Bethania St,2024-04-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,74.4
563131,Bethania St,2024-04-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
563131,Bethania St,2024-04-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
563131,Bethania St,2024-04-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
563131,Bethania St,2024-04-15T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
563131,Bethania St,2024-04-15T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
563131,Bethania St,2024-04-15T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
563131,Bethania St,2024-04-15T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.25
563131,Bethania St,2024-04-15T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.64
563131,Bethania St,2024-04-15T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.49
563131,Bethania St,2024-04-15T03:40:00.000+00:00,feeder,4,N Current (RMS),A,9.1
563131,Bethania St,2024-04-15T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
563131,Bethania St,2024-04-15T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
563131,Bethania St,2024-04-15T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
563131,Bethania St,2024-04-15T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
563131,Bethania St,2024-04-15T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
563131,Bethania St,2024-04-15T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
563131,Bethania St,2024-04-15T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.24
563131,Bethania St,2024-04-15T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.6
563131,Bethania St,2024-04-15T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.62
563131,Bethania St,2024-04-15T03:40:00.000+00:00,feeder,3,N Current (RMS),A,25.3
563131,Bethania St,2024-04-15T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.7
563131,Bethania St,2024-04-15T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.2
563131,Bethania St,2024-04-15T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
563131,Bethania St,2024-04-15T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
563131,Bethania St,2024-04-15T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
563131,Bethania St,2024-04-15T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
563131,Bethania St,2024-04-15T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.46
563131,Bethania St,2024-04-15T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.31
563131,Bethania St,2024-04-15T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.42
563131,Bethania St,2024-04-15T03:40:00.000+00:00,feeder,2,N Current (RMS),A,24.1
563131,Bethania St,2024-04-15T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
563131,Bethania St,2024-04-15T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
563131,Bethania St,2024-04-15T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
563131,Bethania St,2024-04-15T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
563131,Bethania St,2024-04-15T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
563131,Bethania St,2024-04-15T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.85
563131,Bethania St,2024-04-15T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.84
563131,Bethania St,2024-04-15T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.81
563131,Bethania St,2024-04-15T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.67
563131,Bethania St,2024-04-15T03:40:00.000+00:00,feeder,1,N Current (RMS),A,47.8
563131,Bethania St,2024-04-15T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
563131,Bethania St,2024-04-15T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
563131,Bethania St,2024-04-15T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.4
563131,Bethania St,2024-04-15T03:40:00.000+00:00,transformer,,Temperature,C,16.3
563131,Bethania St,2024-04-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
563131,Bethania St,2024-04-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
563131,Bethania St,2024-04-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
563131,Bethania St,2024-04-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
563131,Bethania St,2024-04-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
563131,Bethania St,2024-04-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
563131,Bethania St,2024-04-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
563131,Bethania St,2024-04-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
563131,Bethania St,2024-04-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
563131,Bethania St,2024-04-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.79
563131,Bethania St,2024-04-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.35
563131,Bethania St,2024-04-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,28.21
563131,Bethania St,2024-04-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
563131,Bethania St,2024-04-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
563131,Bethania St,2024-04-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
563131,Bethania St,2024-04-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
563131,Bethania St,2024-04-15T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
563131,Bethania St,2024-04-15T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
563131,Bethania St,2024-04-15T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
563131,Bethania St,2024-04-15T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.09
563131,Bethania St,2024-04-15T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.98
563131,Bethania St,2024-04-15T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.62
563131,Bethania St,2024-04-15T03:30:00.000+00:00,feeder,4,N Current (RMS),A,9.7
563131,Bethania St,2024-04-15T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
563131,Bethania St,2024-04-15T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.9
563131,Bethania St,2024-04-15T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
563131,Bethania St,2024-04-15T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
563131,Bethania St,2024-04-15T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
563131,Bethania St,2024-04-15T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
563131,Bethania St,2024-04-15T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.27
563131,Bethania St,2024-04-15T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.04
563131,Bethania St,2024-04-15T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.3
563131,Bethania St,2024-04-15T03:30:00.000+00:00,feeder,3,N Current (RMS),A,18.2
563131,Bethania St,2024-04-15T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
563131,Bethania St,2024-04-15T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.1
563131,Bethania St,2024-04-15T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
563131,Bethania St,2024-04-15T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
563131,Bethania St,2024-04-15T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
563131,Bethania St,2024-04-15T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
563131,Bethania St,2024-04-15T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.51
563131,Bethania St,2024-04-15T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.77
563131,Bethania St,2024-04-15T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.11
563131,Bethania St,2024-04-15T03:30:00.000+00:00,feeder,2,N Current (RMS),A,15.5
563131,Bethania St,2024-04-15T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
563131,Bethania St,2024-04-15T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
563131,Bethania St,2024-04-15T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
563131,Bethania St,2024-04-15T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
563131,Bethania St,2024-04-15T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
563131,Bethania St,2024-04-15T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.73
563131,Bethania St,2024-04-15T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.38
563131,Bethania St,2024-04-15T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.93
563131,Bethania St,2024-04-15T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.81
563131,Bethania St,2024-04-15T03:30:00.000+00:00,feeder,1,N Current (RMS),A,42.5
563131,Bethania St,2024-04-15T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
563131,Bethania St,2024-04-15T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
563131,Bethania St,2024-04-15T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.4
563131,Bethania St,2024-04-15T03:30:00.000+00:00,transformer,,Temperature,C,16.2
563131,Bethania St,2024-04-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
563131,Bethania St,2024-04-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
563131,Bethania St,2024-04-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
563131,Bethania St,2024-04-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
563131,Bethania St,2024-04-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
563131,Bethania St,2024-04-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
563131,Bethania St,2024-04-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
563131,Bethania St,2024-04-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
563131,Bethania St,2024-04-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
563131,Bethania St,2024-04-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.24
563131,Bethania St,2024-04-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.72
563131,Bethania St,2024-04-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,25.85
563131,Bethania St,2024-04-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,64.1
563131,Bethania St,2024-04-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
563131,Bethania St,2024-04-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
563131,Bethania St,2024-04-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
563131,Bethania St,2024-04-15T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
563131,Bethania St,2024-04-15T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
563131,Bethania St,2024-04-15T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
563131,Bethania St,2024-04-15T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.05
563131,Bethania St,2024-04-15T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.03
563131,Bethania St,2024-04-15T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.72
563131,Bethania St,2024-04-15T03:20:00.000+00:00,feeder,4,N Current (RMS),A,9.6
563131,Bethania St,2024-04-15T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
563131,Bethania St,2024-04-15T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.8
563131,Bethania St,2024-04-15T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.7
563131,Bethania St,2024-04-15T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
563131,Bethania St,2024-04-15T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
563131,Bethania St,2024-04-15T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
563131,Bethania St,2024-04-15T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.12
563131,Bethania St,2024-04-15T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.44
563131,Bethania St,2024-04-15T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.38
563131,Bethania St,2024-04-15T03:20:00.000+00:00,feeder,3,N Current (RMS),A,20.7
563131,Bethania St,2024-04-15T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.2
563131,Bethania St,2024-04-15T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
563131,Bethania St,2024-04-15T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
563131,Bethania St,2024-04-15T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
563131,Bethania St,2024-04-15T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
563131,Bethania St,2024-04-15T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
563131,Bethania St,2024-04-15T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.46
563131,Bethania St,2024-04-15T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.55
563131,Bethania St,2024-04-15T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.93
563131,Bethania St,2024-04-15T03:20:00.000+00:00,feeder,2,N Current (RMS),A,10.2
563131,Bethania St,2024-04-15T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
563131,Bethania St,2024-04-15T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
563131,Bethania St,2024-04-15T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
563131,Bethania St,2024-04-15T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
563131,Bethania St,2024-04-15T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
563131,Bethania St,2024-04-15T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.62
563131,Bethania St,2024-04-15T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.21
563131,Bethania St,2024-04-15T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.62
563131,Bethania St,2024-04-15T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.55
563131,Bethania St,2024-04-15T03:20:00.000+00:00,feeder,1,N Current (RMS),A,20.0
563131,Bethania St,2024-04-15T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.9
563131,Bethania St,2024-04-15T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
563131,Bethania St,2024-04-15T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
563131,Bethania St,2024-04-15T03:20:00.000+00:00,transformer,,Temperature,C,16.2
563131,Bethania St,2024-04-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
563131,Bethania St,2024-04-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
563131,Bethania St,2024-04-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
563131,Bethania St,2024-04-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
563131,Bethania St,2024-04-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
563131,Bethania St,2024-04-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
563131,Bethania St,2024-04-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
563131,Bethania St,2024-04-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
563131,Bethania St,2024-04-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
563131,Bethania St,2024-04-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.84
563131,Bethania St,2024-04-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.64
563131,Bethania St,2024-04-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.59
563131,Bethania St,2024-04-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
563131,Bethania St,2024-04-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
563131,Bethania St,2024-04-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
563131,Bethania St,2024-04-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
563131,Bethania St,2024-04-15T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
563131,Bethania St,2024-04-15T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
563131,Bethania St,2024-04-15T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
563131,Bethania St,2024-04-15T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.97
563131,Bethania St,2024-04-15T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.73
563131,Bethania St,2024-04-15T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.54
563131,Bethania St,2024-04-15T03:10:00.000+00:00,feeder,4,N Current (RMS),A,9.5
563131,Bethania St,2024-04-15T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
563131,Bethania St,2024-04-15T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
563131,Bethania St,2024-04-15T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
563131,Bethania St,2024-04-15T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
563131,Bethania St,2024-04-15T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
563131,Bethania St,2024-04-15T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
563131,Bethania St,2024-04-15T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.27
563131,Bethania St,2024-04-15T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.09
563131,Bethania St,2024-04-15T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.28
563131,Bethania St,2024-04-15T03:10:00.000+00:00,feeder,3,N Current (RMS),A,16.6
563131,Bethania St,2024-04-15T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.8
563131,Bethania St,2024-04-15T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.6
563131,Bethania St,2024-04-15T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.9
563131,Bethania St,2024-04-15T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
563131,Bethania St,2024-04-15T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
563131,Bethania St,2024-04-15T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
563131,Bethania St,2024-04-15T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.42
563131,Bethania St,2024-04-15T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.3
563131,Bethania St,2024-04-15T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.09
563131,Bethania St,2024-04-15T03:10:00.000+00:00,feeder,2,N Current (RMS),A,15.7
563131,Bethania St,2024-04-15T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
563131,Bethania St,2024-04-15T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
563131,Bethania St,2024-04-15T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
563131,Bethania St,2024-04-15T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
563131,Bethania St,2024-04-15T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
563131,Bethania St,2024-04-15T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.16
563131,Bethania St,2024-04-15T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.34
563131,Bethania St,2024-04-15T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.39
563131,Bethania St,2024-04-15T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.48
563131,Bethania St,2024-04-15T03:10:00.000+00:00,feeder,1,N Current (RMS),A,22.1
563131,Bethania St,2024-04-15T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
563131,Bethania St,2024-04-15T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
563131,Bethania St,2024-04-15T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
563131,Bethania St,2024-04-15T03:10:00.000+00:00,transformer,,Temperature,C,16.2
563131,Bethania St,2024-04-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
563131,Bethania St,2024-04-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
563131,Bethania St,2024-04-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
563131,Bethania St,2024-04-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
563131,Bethania St,2024-04-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
563131,Bethania St,2024-04-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
563131,Bethania St,2024-04-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
563131,Bethania St,2024-04-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
563131,Bethania St,2024-04-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
563131,Bethania St,2024-04-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.01
563131,Bethania St,2024-04-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.5
563131,Bethania St,2024-04-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.39
563131,Bethania St,2024-04-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
563131,Bethania St,2024-04-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
563131,Bethania St,2024-04-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
563131,Bethania St,2024-04-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
563131,Bethania St,2024-04-15T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
563131,Bethania St,2024-04-15T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
563131,Bethania St,2024-04-15T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
563131,Bethania St,2024-04-15T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.86
563131,Bethania St,2024-04-15T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.26
563131,Bethania St,2024-04-15T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.56
563131,Bethania St,2024-04-15T03:00:00.000+00:00,feeder,4,N Current (RMS),A,10.6
563131,Bethania St,2024-04-15T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
563131,Bethania St,2024-04-15T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
563131,Bethania St,2024-04-15T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
563131,Bethania St,2024-04-15T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
563131,Bethania St,2024-04-15T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
563131,Bethania St,2024-04-15T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
563131,Bethania St,2024-04-15T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.13
563131,Bethania St,2024-04-15T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.69
563131,Bethania St,2024-04-15T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.85
563131,Bethania St,2024-04-15T03:00:00.000+00:00,feeder,3,N Current (RMS),A,16.9
563131,Bethania St,2024-04-15T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.2
563131,Bethania St,2024-04-15T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.7
563131,Bethania St,2024-04-15T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
563131,Bethania St,2024-04-15T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
563131,Bethania St,2024-04-15T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
563131,Bethania St,2024-04-15T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
563131,Bethania St,2024-04-15T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.21
563131,Bethania St,2024-04-15T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.74
563131,Bethania St,2024-04-15T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.14
563131,Bethania St,2024-04-15T03:00:00.000+00:00,feeder,2,N Current (RMS),A,11.4
563131,Bethania St,2024-04-15T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
563131,Bethania St,2024-04-15T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
563131,Bethania St,2024-04-15T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
563131,Bethania St,2024-04-15T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
563131,Bethania St,2024-04-15T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
563131,Bethania St,2024-04-15T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.02
563131,Bethania St,2024-04-15T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.34
563131,Bethania St,2024-04-15T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.93
563131,Bethania St,2024-04-15T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.9
563131,Bethania St,2024-04-15T03:00:00.000+00:00,feeder,1,N Current (RMS),A,21.2
563131,Bethania St,2024-04-15T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
563131,Bethania St,2024-04-15T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
563131,Bethania St,2024-04-15T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
563131,Bethania St,2024-04-15T03:00:00.000+00:00,transformer,,Temperature,C,16.6
563131,Bethania St,2024-04-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
563131,Bethania St,2024-04-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
563131,Bethania St,2024-04-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
563131,Bethania St,2024-04-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
563131,Bethania St,2024-04-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
563131,Bethania St,2024-04-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
563131,Bethania St,2024-04-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
563131,Bethania St,2024-04-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
563131,Bethania St,2024-04-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
563131,Bethania St,2024-04-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.53
563131,Bethania St,2024-04-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.63
563131,Bethania St,2024-04-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.46
563131,Bethania St,2024-04-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
563131,Bethania St,2024-04-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
563131,Bethania St,2024-04-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
563131,Bethania St,2024-04-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
563131,Bethania St,2024-04-15T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
563131,Bethania St,2024-04-15T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
563131,Bethania St,2024-04-15T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
563131,Bethania St,2024-04-15T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.82
563131,Bethania St,2024-04-15T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.93
563131,Bethania St,2024-04-15T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.45
563131,Bethania St,2024-04-15T02:50:00.000+00:00,feeder,4,N Current (RMS),A,9.5
563131,Bethania St,2024-04-15T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.4
563131,Bethania St,2024-04-15T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.4
563131,Bethania St,2024-04-15T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
563131,Bethania St,2024-04-15T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
563131,Bethania St,2024-04-15T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
563131,Bethania St,2024-04-15T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
563131,Bethania St,2024-04-15T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.58
563131,Bethania St,2024-04-15T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.73
563131,Bethania St,2024-04-15T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.84
563131,Bethania St,2024-04-15T02:50:00.000+00:00,feeder,3,N Current (RMS),A,18.5
563131,Bethania St,2024-04-15T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.3
563131,Bethania St,2024-04-15T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.9
563131,Bethania St,2024-04-15T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.9
563131,Bethania St,2024-04-15T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
563131,Bethania St,2024-04-15T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
563131,Bethania St,2024-04-15T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
563131,Bethania St,2024-04-15T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.57
563131,Bethania St,2024-04-15T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.53
563131,Bethania St,2024-04-15T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.36
563131,Bethania St,2024-04-15T02:50:00.000+00:00,feeder,2,N Current (RMS),A,11.5
563131,Bethania St,2024-04-15T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
563131,Bethania St,2024-04-15T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
563131,Bethania St,2024-04-15T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
563131,Bethania St,2024-04-15T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
563131,Bethania St,2024-04-15T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
563131,Bethania St,2024-04-15T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.78
563131,Bethania St,2024-04-15T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.91
563131,Bethania St,2024-04-15T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.11
563131,Bethania St,2024-04-15T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.64
563131,Bethania St,2024-04-15T02:50:00.000+00:00,feeder,1,N Current (RMS),A,21.6
563131,Bethania St,2024-04-15T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
563131,Bethania St,2024-04-15T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
563131,Bethania St,2024-04-15T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
563131,Bethania St,2024-04-15T02:50:00.000+00:00,transformer,,Temperature,C,16.6
563131,Bethania St,2024-04-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
563131,Bethania St,2024-04-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
563131,Bethania St,2024-04-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
563131,Bethania St,2024-04-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
563131,Bethania St,2024-04-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
563131,Bethania St,2024-04-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
563131,Bethania St,2024-04-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
563131,Bethania St,2024-04-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
563131,Bethania St,2024-04-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
563131,Bethania St,2024-04-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.89
563131,Bethania St,2024-04-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.3
563131,Bethania St,2024-04-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.29
563131,Bethania St,2024-04-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
563131,Bethania St,2024-04-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
563131,Bethania St,2024-04-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
563131,Bethania St,2024-04-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
563131,Bethania St,2024-04-15T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
563131,Bethania St,2024-04-15T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
563131,Bethania St,2024-04-15T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
563131,Bethania St,2024-04-15T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.07
563131,Bethania St,2024-04-15T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.23
563131,Bethania St,2024-04-15T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.56
563131,Bethania St,2024-04-15T02:40:00.000+00:00,feeder,4,N Current (RMS),A,9.4
563131,Bethania St,2024-04-15T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
563131,Bethania St,2024-04-15T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
563131,Bethania St,2024-04-15T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
563131,Bethania St,2024-04-15T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
563131,Bethania St,2024-04-15T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
563131,Bethania St,2024-04-15T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
563131,Bethania St,2024-04-15T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.08
563131,Bethania St,2024-04-15T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.06
563131,Bethania St,2024-04-15T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.81
563131,Bethania St,2024-04-15T02:40:00.000+00:00,feeder,3,N Current (RMS),A,18.2
563131,Bethania St,2024-04-15T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.1
563131,Bethania St,2024-04-15T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.6
563131,Bethania St,2024-04-15T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
563131,Bethania St,2024-04-15T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
563131,Bethania St,2024-04-15T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
563131,Bethania St,2024-04-15T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
563131,Bethania St,2024-04-15T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.6
563131,Bethania St,2024-04-15T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.3
563131,Bethania St,2024-04-15T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.26
563131,Bethania St,2024-04-15T02:40:00.000+00:00,feeder,2,N Current (RMS),A,12.9
563131,Bethania St,2024-04-15T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
563131,Bethania St,2024-04-15T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
563131,Bethania St,2024-04-15T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
563131,Bethania St,2024-04-15T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
563131,Bethania St,2024-04-15T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
563131,Bethania St,2024-04-15T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.22
563131,Bethania St,2024-04-15T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.76
563131,Bethania St,2024-04-15T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.2
563131,Bethania St,2024-04-15T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.87
563131,Bethania St,2024-04-15T02:40:00.000+00:00,feeder,1,N Current (RMS),A,17.9
563131,Bethania St,2024-04-15T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
563131,Bethania St,2024-04-15T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
563131,Bethania St,2024-04-15T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.6
563131,Bethania St,2024-04-15T02:40:00.000+00:00,transformer,,Temperature,C,16.4
563131,Bethania St,2024-04-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
563131,Bethania St,2024-04-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
563131,Bethania St,2024-04-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
563131,Bethania St,2024-04-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
563131,Bethania St,2024-04-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
563131,Bethania St,2024-04-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
563131,Bethania St,2024-04-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
563131,Bethania St,2024-04-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
563131,Bethania St,2024-04-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
563131,Bethania St,2024-04-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.52
563131,Bethania St,2024-04-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.79
563131,Bethania St,2024-04-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.5
563131,Bethania St,2024-04-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
563131,Bethania St,2024-04-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
563131,Bethania St,2024-04-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
563131,Bethania St,2024-04-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
563131,Bethania St,2024-04-15T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
563131,Bethania St,2024-04-15T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
563131,Bethania St,2024-04-15T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
563131,Bethania St,2024-04-15T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.05
563131,Bethania St,2024-04-15T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.94
563131,Bethania St,2024-04-15T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.83
563131,Bethania St,2024-04-15T02:30:00.000+00:00,feeder,4,N Current (RMS),A,10.5
563131,Bethania St,2024-04-15T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
563131,Bethania St,2024-04-15T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.6
563131,Bethania St,2024-04-15T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
563131,Bethania St,2024-04-15T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
563131,Bethania St,2024-04-15T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
563131,Bethania St,2024-04-15T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
563131,Bethania St,2024-04-15T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.31
563131,Bethania St,2024-04-15T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.54
563131,Bethania St,2024-04-15T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.17
563131,Bethania St,2024-04-15T02:30:00.000+00:00,feeder,3,N Current (RMS),A,17.9
563131,Bethania St,2024-04-15T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
563131,Bethania St,2024-04-15T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
563131,Bethania St,2024-04-15T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.3
563131,Bethania St,2024-04-15T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
563131,Bethania St,2024-04-15T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
563131,Bethania St,2024-04-15T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
563131,Bethania St,2024-04-15T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.83
563131,Bethania St,2024-04-15T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.26
563131,Bethania St,2024-04-15T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.19
563131,Bethania St,2024-04-15T02:30:00.000+00:00,feeder,2,N Current (RMS),A,14.4
563131,Bethania St,2024-04-15T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
563131,Bethania St,2024-04-15T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
563131,Bethania St,2024-04-15T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
563131,Bethania St,2024-04-15T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
563131,Bethania St,2024-04-15T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
563131,Bethania St,2024-04-15T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.19
563131,Bethania St,2024-04-15T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.25
563131,Bethania St,2024-04-15T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.37
563131,Bethania St,2024-04-15T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.15
563131,Bethania St,2024-04-15T02:30:00.000+00:00,feeder,1,N Current (RMS),A,24.0
563131,Bethania St,2024-04-15T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
563131,Bethania St,2024-04-15T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
563131,Bethania St,2024-04-15T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
563131,Bethania St,2024-04-15T02:30:00.000+00:00,transformer,,Temperature,C,16.6
563131,Bethania St,2024-04-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
563131,Bethania St,2024-04-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
563131,Bethania St,2024-04-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
563131,Bethania St,2024-04-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
563131,Bethania St,2024-04-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
563131,Bethania St,2024-04-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
563131,Bethania St,2024-04-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
563131,Bethania St,2024-04-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
563131,Bethania St,2024-04-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
563131,Bethania St,2024-04-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.44
563131,Bethania St,2024-04-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.12
563131,Bethania St,2024-04-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.34
563131,Bethania St,2024-04-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
563131,Bethania St,2024-04-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
563131,Bethania St,2024-04-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
563131,Bethania St,2024-04-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
563131,Bethania St,2024-04-15T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
563131,Bethania St,2024-04-15T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
563131,Bethania St,2024-04-15T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
563131,Bethania St,2024-04-15T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.77
563131,Bethania St,2024-04-15T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.51
563131,Bethania St,2024-04-15T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.98
563131,Bethania St,2024-04-15T02:20:00.000+00:00,feeder,4,N Current (RMS),A,12.2
563131,Bethania St,2024-04-15T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
563131,Bethania St,2024-04-15T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.3
563131,Bethania St,2024-04-15T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
563131,Bethania St,2024-04-15T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
563131,Bethania St,2024-04-15T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
563131,Bethania St,2024-04-15T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
563131,Bethania St,2024-04-15T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.44
563131,Bethania St,2024-04-15T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.01
563131,Bethania St,2024-04-15T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.06
563131,Bethania St,2024-04-15T02:20:00.000+00:00,feeder,3,N Current (RMS),A,19.0
563131,Bethania St,2024-04-15T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.4
563131,Bethania St,2024-04-15T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.3
563131,Bethania St,2024-04-15T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.8
563131,Bethania St,2024-04-15T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
563131,Bethania St,2024-04-15T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
563131,Bethania St,2024-04-15T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
563131,Bethania St,2024-04-15T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.88
563131,Bethania St,2024-04-15T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.63
563131,Bethania St,2024-04-15T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.12
563131,Bethania St,2024-04-15T02:20:00.000+00:00,feeder,2,N Current (RMS),A,10.4
563131,Bethania St,2024-04-15T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
563131,Bethania St,2024-04-15T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
563131,Bethania St,2024-04-15T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
563131,Bethania St,2024-04-15T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
563131,Bethania St,2024-04-15T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
563131,Bethania St,2024-04-15T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.99
563131,Bethania St,2024-04-15T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.1
563131,Bethania St,2024-04-15T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.76
563131,Bethania St,2024-04-15T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.73
563131,Bethania St,2024-04-15T02:20:00.000+00:00,feeder,1,N Current (RMS),A,23.1
563131,Bethania St,2024-04-15T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
563131,Bethania St,2024-04-15T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
563131,Bethania St,2024-04-15T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
563131,Bethania St,2024-04-15T02:20:00.000+00:00,transformer,,Temperature,C,16.6
563131,Bethania St,2024-04-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
563131,Bethania St,2024-04-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
563131,Bethania St,2024-04-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
563131,Bethania St,2024-04-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
563131,Bethania St,2024-04-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
563131,Bethania St,2024-04-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
563131,Bethania St,2024-04-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
563131,Bethania St,2024-04-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
563131,Bethania St,2024-04-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
563131,Bethania St,2024-04-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.2
563131,Bethania St,2024-04-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.9
563131,Bethania St,2024-04-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.89
563131,Bethania St,2024-04-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
563131,Bethania St,2024-04-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
563131,Bethania St,2024-04-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
