Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563131,Bethania St,2024-04-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
563131,Bethania St,2024-04-15T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
563131,Bethania St,2024-04-15T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
563131,Bethania St,2024-04-15T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
563131,Bethania St,2024-04-15T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.73
563131,Bethania St,2024-04-15T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.13
563131,Bethania St,2024-04-15T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.81
563131,Bethania St,2024-04-15T02:10:00.000+00:00,feeder,4,N Current (RMS),A,11.5
563131,Bethania St,2024-04-15T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.9
563131,Bethania St,2024-04-15T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
563131,Bethania St,2024-04-15T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.1
563131,Bethania St,2024-04-15T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
563131,Bethania St,2024-04-15T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
563131,Bethania St,2024-04-15T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
563131,Bethania St,2024-04-15T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.12
563131,Bethania St,2024-04-15T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.5
563131,Bethania St,2024-04-15T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.24
563131,Bethania St,2024-04-15T02:10:00.000+00:00,feeder,3,N Current (RMS),A,16.6
563131,Bethania St,2024-04-15T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.2
563131,Bethania St,2024-04-15T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
563131,Bethania St,2024-04-15T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
563131,Bethania St,2024-04-15T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
563131,Bethania St,2024-04-15T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
563131,Bethania St,2024-04-15T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
563131,Bethania St,2024-04-15T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.86
563131,Bethania St,2024-04-15T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.51
563131,Bethania St,2024-04-15T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.46
563131,Bethania St,2024-04-15T02:10:00.000+00:00,feeder,2,N Current (RMS),A,11.4
563131,Bethania St,2024-04-15T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
563131,Bethania St,2024-04-15T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
563131,Bethania St,2024-04-15T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
563131,Bethania St,2024-04-15T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
563131,Bethania St,2024-04-15T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
563131,Bethania St,2024-04-15T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.94
563131,Bethania St,2024-04-15T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.76
563131,Bethania St,2024-04-15T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.47
563131,Bethania St,2024-04-15T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.27
563131,Bethania St,2024-04-15T02:10:00.000+00:00,feeder,1,N Current (RMS),A,24.8
563131,Bethania St,2024-04-15T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.1
563131,Bethania St,2024-04-15T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
563131,Bethania St,2024-04-15T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
563131,Bethania St,2024-04-15T02:10:00.000+00:00,transformer,,Temperature,C,16.6
563131,Bethania St,2024-04-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
563131,Bethania St,2024-04-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
563131,Bethania St,2024-04-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
563131,Bethania St,2024-04-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
563131,Bethania St,2024-04-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
563131,Bethania St,2024-04-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
563131,Bethania St,2024-04-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
563131,Bethania St,2024-04-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
563131,Bethania St,2024-04-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
563131,Bethania St,2024-04-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.48
563131,Bethania St,2024-04-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.61
563131,Bethania St,2024-04-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.78
563131,Bethania St,2024-04-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
563131,Bethania St,2024-04-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
563131,Bethania St,2024-04-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
563131,Bethania St,2024-04-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
563131,Bethania St,2024-04-15T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
563131,Bethania St,2024-04-15T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
563131,Bethania St,2024-04-15T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
563131,Bethania St,2024-04-15T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.82
563131,Bethania St,2024-04-15T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.82
563131,Bethania St,2024-04-15T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.6
563131,Bethania St,2024-04-15T02:00:00.000+00:00,feeder,4,N Current (RMS),A,10.5
563131,Bethania St,2024-04-15T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
563131,Bethania St,2024-04-15T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.2
563131,Bethania St,2024-04-15T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
563131,Bethania St,2024-04-15T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
563131,Bethania St,2024-04-15T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
563131,Bethania St,2024-04-15T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
563131,Bethania St,2024-04-15T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.18
563131,Bethania St,2024-04-15T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.19
563131,Bethania St,2024-04-15T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.56
563131,Bethania St,2024-04-15T02:00:00.000+00:00,feeder,3,N Current (RMS),A,20.8
563131,Bethania St,2024-04-15T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
563131,Bethania St,2024-04-15T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
563131,Bethania St,2024-04-15T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
563131,Bethania St,2024-04-15T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
563131,Bethania St,2024-04-15T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
563131,Bethania St,2024-04-15T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
563131,Bethania St,2024-04-15T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.87
563131,Bethania St,2024-04-15T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.24
563131,Bethania St,2024-04-15T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.43
563131,Bethania St,2024-04-15T02:00:00.000+00:00,feeder,2,N Current (RMS),A,12.9
563131,Bethania St,2024-04-15T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
563131,Bethania St,2024-04-15T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
563131,Bethania St,2024-04-15T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
563131,Bethania St,2024-04-15T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
563131,Bethania St,2024-04-15T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
563131,Bethania St,2024-04-15T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.53
563131,Bethania St,2024-04-15T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.69
563131,Bethania St,2024-04-15T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.32
563131,Bethania St,2024-04-15T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.5
563131,Bethania St,2024-04-15T02:00:00.000+00:00,feeder,1,N Current (RMS),A,22.3
563131,Bethania St,2024-04-15T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
563131,Bethania St,2024-04-15T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
563131,Bethania St,2024-04-15T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.9
563131,Bethania St,2024-04-15T02:00:00.000+00:00,transformer,,Temperature,C,17.0
563131,Bethania St,2024-04-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
563131,Bethania St,2024-04-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
563131,Bethania St,2024-04-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
563131,Bethania St,2024-04-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
563131,Bethania St,2024-04-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
563131,Bethania St,2024-04-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
563131,Bethania St,2024-04-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
563131,Bethania St,2024-04-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
563131,Bethania St,2024-04-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
563131,Bethania St,2024-04-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.57
563131,Bethania St,2024-04-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.57
563131,Bethania St,2024-04-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,23.08
563131,Bethania St,2024-04-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
563131,Bethania St,2024-04-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
563131,Bethania St,2024-04-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
563131,Bethania St,2024-04-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
563131,Bethania St,2024-04-15T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
563131,Bethania St,2024-04-15T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
563131,Bethania St,2024-04-15T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
563131,Bethania St,2024-04-15T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
563131,Bethania St,2024-04-15T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.24
563131,Bethania St,2024-04-15T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.3
563131,Bethania St,2024-04-15T01:50:00.000+00:00,feeder,4,N Current (RMS),A,9.4
563131,Bethania St,2024-04-15T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
563131,Bethania St,2024-04-15T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
563131,Bethania St,2024-04-15T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
563131,Bethania St,2024-04-15T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
563131,Bethania St,2024-04-15T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
563131,Bethania St,2024-04-15T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
563131,Bethania St,2024-04-15T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.97
563131,Bethania St,2024-04-15T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.82
563131,Bethania St,2024-04-15T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.92
563131,Bethania St,2024-04-15T01:50:00.000+00:00,feeder,3,N Current (RMS),A,18.3
563131,Bethania St,2024-04-15T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.7
563131,Bethania St,2024-04-15T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.9
563131,Bethania St,2024-04-15T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.7
563131,Bethania St,2024-04-15T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
563131,Bethania St,2024-04-15T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
563131,Bethania St,2024-04-15T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
563131,Bethania St,2024-04-15T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.86
563131,Bethania St,2024-04-15T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.15
563131,Bethania St,2024-04-15T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.39
563131,Bethania St,2024-04-15T01:50:00.000+00:00,feeder,2,N Current (RMS),A,12.1
563131,Bethania St,2024-04-15T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
563131,Bethania St,2024-04-15T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
563131,Bethania St,2024-04-15T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
563131,Bethania St,2024-04-15T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
563131,Bethania St,2024-04-15T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
563131,Bethania St,2024-04-15T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.63
563131,Bethania St,2024-04-15T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.75
563131,Bethania St,2024-04-15T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.72
563131,Bethania St,2024-04-15T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.68
563131,Bethania St,2024-04-15T01:50:00.000+00:00,feeder,1,N Current (RMS),A,24.3
563131,Bethania St,2024-04-15T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
563131,Bethania St,2024-04-15T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
563131,Bethania St,2024-04-15T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.9
563131,Bethania St,2024-04-15T01:50:00.000+00:00,transformer,,Temperature,C,16.9
563131,Bethania St,2024-04-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
563131,Bethania St,2024-04-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
563131,Bethania St,2024-04-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
563131,Bethania St,2024-04-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
563131,Bethania St,2024-04-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
563131,Bethania St,2024-04-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
563131,Bethania St,2024-04-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
563131,Bethania St,2024-04-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
563131,Bethania St,2024-04-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
563131,Bethania St,2024-04-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.59
563131,Bethania St,2024-04-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.92
563131,Bethania St,2024-04-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,22.29
563131,Bethania St,2024-04-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
563131,Bethania St,2024-04-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
563131,Bethania St,2024-04-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
563131,Bethania St,2024-04-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
563131,Bethania St,2024-04-15T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
563131,Bethania St,2024-04-15T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
563131,Bethania St,2024-04-15T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
563131,Bethania St,2024-04-15T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.02
563131,Bethania St,2024-04-15T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.6
563131,Bethania St,2024-04-15T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.22
563131,Bethania St,2024-04-15T01:40:00.000+00:00,feeder,4,N Current (RMS),A,8.8
563131,Bethania St,2024-04-15T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
563131,Bethania St,2024-04-15T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
563131,Bethania St,2024-04-15T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
563131,Bethania St,2024-04-15T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
563131,Bethania St,2024-04-15T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
563131,Bethania St,2024-04-15T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
563131,Bethania St,2024-04-15T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.34
563131,Bethania St,2024-04-15T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.25
563131,Bethania St,2024-04-15T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.28
563131,Bethania St,2024-04-15T01:40:00.000+00:00,feeder,3,N Current (RMS),A,20.3
563131,Bethania St,2024-04-15T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.3
563131,Bethania St,2024-04-15T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.3
563131,Bethania St,2024-04-15T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.1
563131,Bethania St,2024-04-15T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
563131,Bethania St,2024-04-15T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
563131,Bethania St,2024-04-15T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
563131,Bethania St,2024-04-15T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.88
563131,Bethania St,2024-04-15T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.29
563131,Bethania St,2024-04-15T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.18
563131,Bethania St,2024-04-15T01:40:00.000+00:00,feeder,2,N Current (RMS),A,11.0
563131,Bethania St,2024-04-15T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
563131,Bethania St,2024-04-15T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
563131,Bethania St,2024-04-15T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
563131,Bethania St,2024-04-15T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
563131,Bethania St,2024-04-15T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
563131,Bethania St,2024-04-15T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.84
563131,Bethania St,2024-04-15T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.52
563131,Bethania St,2024-04-15T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.33
563131,Bethania St,2024-04-15T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.56
563131,Bethania St,2024-04-15T01:40:00.000+00:00,feeder,1,N Current (RMS),A,26.7
563131,Bethania St,2024-04-15T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
563131,Bethania St,2024-04-15T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
563131,Bethania St,2024-04-15T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.7
563131,Bethania St,2024-04-15T01:40:00.000+00:00,transformer,,Temperature,C,17.0
563131,Bethania St,2024-04-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
563131,Bethania St,2024-04-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
563131,Bethania St,2024-04-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
563131,Bethania St,2024-04-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
563131,Bethania St,2024-04-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
563131,Bethania St,2024-04-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
563131,Bethania St,2024-04-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
563131,Bethania St,2024-04-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
563131,Bethania St,2024-04-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
563131,Bethania St,2024-04-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.77
563131,Bethania St,2024-04-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.47
563131,Bethania St,2024-04-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.23
563131,Bethania St,2024-04-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
563131,Bethania St,2024-04-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
563131,Bethania St,2024-04-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
563131,Bethania St,2024-04-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
563131,Bethania St,2024-04-15T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
563131,Bethania St,2024-04-15T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
563131,Bethania St,2024-04-15T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
563131,Bethania St,2024-04-15T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.11
563131,Bethania St,2024-04-15T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.96
563131,Bethania St,2024-04-15T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.39
563131,Bethania St,2024-04-15T01:30:00.000+00:00,feeder,4,N Current (RMS),A,9.4
563131,Bethania St,2024-04-15T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
563131,Bethania St,2024-04-15T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
563131,Bethania St,2024-04-15T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
563131,Bethania St,2024-04-15T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
563131,Bethania St,2024-04-15T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
563131,Bethania St,2024-04-15T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
563131,Bethania St,2024-04-15T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.62
563131,Bethania St,2024-04-15T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.33
563131,Bethania St,2024-04-15T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.62
563131,Bethania St,2024-04-15T01:30:00.000+00:00,feeder,3,N Current (RMS),A,17.6
563131,Bethania St,2024-04-15T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.7
563131,Bethania St,2024-04-15T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.2
563131,Bethania St,2024-04-15T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.6
563131,Bethania St,2024-04-15T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
563131,Bethania St,2024-04-15T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
563131,Bethania St,2024-04-15T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
563131,Bethania St,2024-04-15T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.86
563131,Bethania St,2024-04-15T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.36
563131,Bethania St,2024-04-15T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.16
563131,Bethania St,2024-04-15T01:30:00.000+00:00,feeder,2,N Current (RMS),A,11.0
563131,Bethania St,2024-04-15T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
563131,Bethania St,2024-04-15T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
563131,Bethania St,2024-04-15T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
563131,Bethania St,2024-04-15T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
563131,Bethania St,2024-04-15T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
563131,Bethania St,2024-04-15T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.95
563131,Bethania St,2024-04-15T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.91
563131,Bethania St,2024-04-15T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
563131,Bethania St,2024-04-15T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.64
563131,Bethania St,2024-04-15T01:30:00.000+00:00,feeder,1,N Current (RMS),A,24.8
563131,Bethania St,2024-04-15T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
563131,Bethania St,2024-04-15T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
563131,Bethania St,2024-04-15T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.8
563131,Bethania St,2024-04-15T01:30:00.000+00:00,transformer,,Temperature,C,17.2
563131,Bethania St,2024-04-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
563131,Bethania St,2024-04-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
563131,Bethania St,2024-04-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
563131,Bethania St,2024-04-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
563131,Bethania St,2024-04-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
563131,Bethania St,2024-04-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
563131,Bethania St,2024-04-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
563131,Bethania St,2024-04-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
563131,Bethania St,2024-04-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
563131,Bethania St,2024-04-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.5
563131,Bethania St,2024-04-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.66
563131,Bethania St,2024-04-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.82
563131,Bethania St,2024-04-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
563131,Bethania St,2024-04-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
563131,Bethania St,2024-04-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
563131,Bethania St,2024-04-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
563131,Bethania St,2024-04-15T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
563131,Bethania St,2024-04-15T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
563131,Bethania St,2024-04-15T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
563131,Bethania St,2024-04-15T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.81
563131,Bethania St,2024-04-15T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.84
563131,Bethania St,2024-04-15T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.53
563131,Bethania St,2024-04-15T01:20:00.000+00:00,feeder,4,N Current (RMS),A,10.8
563131,Bethania St,2024-04-15T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.4
563131,Bethania St,2024-04-15T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
563131,Bethania St,2024-04-15T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
563131,Bethania St,2024-04-15T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
563131,Bethania St,2024-04-15T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
563131,Bethania St,2024-04-15T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
563131,Bethania St,2024-04-15T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.57
563131,Bethania St,2024-04-15T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.38
563131,Bethania St,2024-04-15T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.07
563131,Bethania St,2024-04-15T01:20:00.000+00:00,feeder,3,N Current (RMS),A,17.5
563131,Bethania St,2024-04-15T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.3
563131,Bethania St,2024-04-15T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.3
563131,Bethania St,2024-04-15T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.3
563131,Bethania St,2024-04-15T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
563131,Bethania St,2024-04-15T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
563131,Bethania St,2024-04-15T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
563131,Bethania St,2024-04-15T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.92
563131,Bethania St,2024-04-15T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.4
563131,Bethania St,2024-04-15T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.44
563131,Bethania St,2024-04-15T01:20:00.000+00:00,feeder,2,N Current (RMS),A,12.7
563131,Bethania St,2024-04-15T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
563131,Bethania St,2024-04-15T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
563131,Bethania St,2024-04-15T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
563131,Bethania St,2024-04-15T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
563131,Bethania St,2024-04-15T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
563131,Bethania St,2024-04-15T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.72
563131,Bethania St,2024-04-15T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.27
563131,Bethania St,2024-04-15T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.24
563131,Bethania St,2024-04-15T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.59
563131,Bethania St,2024-04-15T01:20:00.000+00:00,feeder,1,N Current (RMS),A,26.4
563131,Bethania St,2024-04-15T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
563131,Bethania St,2024-04-15T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
563131,Bethania St,2024-04-15T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
563131,Bethania St,2024-04-15T01:20:00.000+00:00,transformer,,Temperature,C,17.2
563131,Bethania St,2024-04-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
563131,Bethania St,2024-04-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
563131,Bethania St,2024-04-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
563131,Bethania St,2024-04-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
563131,Bethania St,2024-04-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
563131,Bethania St,2024-04-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
563131,Bethania St,2024-04-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
563131,Bethania St,2024-04-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
563131,Bethania St,2024-04-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
563131,Bethania St,2024-04-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.57
563131,Bethania St,2024-04-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.86
563131,Bethania St,2024-04-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.63
563131,Bethania St,2024-04-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
563131,Bethania St,2024-04-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
563131,Bethania St,2024-04-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
563131,Bethania St,2024-04-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
563131,Bethania St,2024-04-15T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
563131,Bethania St,2024-04-15T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
563131,Bethania St,2024-04-15T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
563131,Bethania St,2024-04-15T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.75
563131,Bethania St,2024-04-15T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.29
563131,Bethania St,2024-04-15T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.43
563131,Bethania St,2024-04-15T01:10:00.000+00:00,feeder,4,N Current (RMS),A,11.0
563131,Bethania St,2024-04-15T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.1
563131,Bethania St,2024-04-15T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
563131,Bethania St,2024-04-15T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
563131,Bethania St,2024-04-15T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
563131,Bethania St,2024-04-15T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
563131,Bethania St,2024-04-15T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
563131,Bethania St,2024-04-15T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.85
563131,Bethania St,2024-04-15T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.12
563131,Bethania St,2024-04-15T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.4
563131,Bethania St,2024-04-15T01:10:00.000+00:00,feeder,3,N Current (RMS),A,20.1
563131,Bethania St,2024-04-15T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.2
563131,Bethania St,2024-04-15T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.6
563131,Bethania St,2024-04-15T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
563131,Bethania St,2024-04-15T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
563131,Bethania St,2024-04-15T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
563131,Bethania St,2024-04-15T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
563131,Bethania St,2024-04-15T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.84
563131,Bethania St,2024-04-15T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.12
563131,Bethania St,2024-04-15T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.55
563131,Bethania St,2024-04-15T01:10:00.000+00:00,feeder,2,N Current (RMS),A,13.2
563131,Bethania St,2024-04-15T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
563131,Bethania St,2024-04-15T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
563131,Bethania St,2024-04-15T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
563131,Bethania St,2024-04-15T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
563131,Bethania St,2024-04-15T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
563131,Bethania St,2024-04-15T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.75
563131,Bethania St,2024-04-15T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.09
563131,Bethania St,2024-04-15T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.28
563131,Bethania St,2024-04-15T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.8
563131,Bethania St,2024-04-15T01:10:00.000+00:00,feeder,1,N Current (RMS),A,24.6
563131,Bethania St,2024-04-15T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
563131,Bethania St,2024-04-15T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
563131,Bethania St,2024-04-15T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.6
563131,Bethania St,2024-04-15T01:10:00.000+00:00,transformer,,Temperature,C,17.3
563131,Bethania St,2024-04-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
563131,Bethania St,2024-04-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
563131,Bethania St,2024-04-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
563131,Bethania St,2024-04-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
563131,Bethania St,2024-04-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
563131,Bethania St,2024-04-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
563131,Bethania St,2024-04-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
563131,Bethania St,2024-04-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
563131,Bethania St,2024-04-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
563131,Bethania St,2024-04-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.53
563131,Bethania St,2024-04-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.81
563131,Bethania St,2024-04-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,22.18
563131,Bethania St,2024-04-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
563131,Bethania St,2024-04-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
563131,Bethania St,2024-04-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
563131,Bethania St,2024-04-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
563131,Bethania St,2024-04-15T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
563131,Bethania St,2024-04-15T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
563131,Bethania St,2024-04-15T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
563131,Bethania St,2024-04-15T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.93
563131,Bethania St,2024-04-15T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.41
563131,Bethania St,2024-04-15T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.39
563131,Bethania St,2024-04-15T01:00:00.000+00:00,feeder,4,N Current (RMS),A,14.0
563131,Bethania St,2024-04-15T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.4
563131,Bethania St,2024-04-15T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
563131,Bethania St,2024-04-15T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.1
563131,Bethania St,2024-04-15T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
563131,Bethania St,2024-04-15T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
563131,Bethania St,2024-04-15T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
563131,Bethania St,2024-04-15T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.54
563131,Bethania St,2024-04-15T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.14
563131,Bethania St,2024-04-15T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.58
563131,Bethania St,2024-04-15T01:00:00.000+00:00,feeder,3,N Current (RMS),A,17.9
563131,Bethania St,2024-04-15T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.3
563131,Bethania St,2024-04-15T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.4
563131,Bethania St,2024-04-15T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.3
563131,Bethania St,2024-04-15T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
563131,Bethania St,2024-04-15T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
563131,Bethania St,2024-04-15T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
563131,Bethania St,2024-04-15T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.8
563131,Bethania St,2024-04-15T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.21
563131,Bethania St,2024-04-15T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.57
563131,Bethania St,2024-04-15T01:00:00.000+00:00,feeder,2,N Current (RMS),A,13.2
563131,Bethania St,2024-04-15T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
563131,Bethania St,2024-04-15T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
563131,Bethania St,2024-04-15T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
563131,Bethania St,2024-04-15T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
563131,Bethania St,2024-04-15T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
563131,Bethania St,2024-04-15T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.93
563131,Bethania St,2024-04-15T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.94
563131,Bethania St,2024-04-15T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.91
563131,Bethania St,2024-04-15T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.1
563131,Bethania St,2024-04-15T01:00:00.000+00:00,feeder,1,N Current (RMS),A,26.0
563131,Bethania St,2024-04-15T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
563131,Bethania St,2024-04-15T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
563131,Bethania St,2024-04-15T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.9
563131,Bethania St,2024-04-15T01:00:00.000+00:00,transformer,,Temperature,C,17.8
563131,Bethania St,2024-04-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
563131,Bethania St,2024-04-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
563131,Bethania St,2024-04-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
563131,Bethania St,2024-04-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
563131,Bethania St,2024-04-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
563131,Bethania St,2024-04-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
563131,Bethania St,2024-04-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
563131,Bethania St,2024-04-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
563131,Bethania St,2024-04-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
563131,Bethania St,2024-04-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.21
563131,Bethania St,2024-04-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.66
563131,Bethania St,2024-04-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,23.64
563131,Bethania St,2024-04-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
563131,Bethania St,2024-04-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
563131,Bethania St,2024-04-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
563131,Bethania St,2024-04-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
563131,Bethania St,2024-04-15T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
563131,Bethania St,2024-04-15T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
563131,Bethania St,2024-04-15T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
563131,Bethania St,2024-04-15T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.87
563131,Bethania St,2024-04-15T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.9
563131,Bethania St,2024-04-15T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.86
563131,Bethania St,2024-04-15T00:50:00.000+00:00,feeder,4,N Current (RMS),A,12.4
563131,Bethania St,2024-04-15T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.3
563131,Bethania St,2024-04-15T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.8
563131,Bethania St,2024-04-15T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
563131,Bethania St,2024-04-15T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
563131,Bethania St,2024-04-15T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
563131,Bethania St,2024-04-15T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
563131,Bethania St,2024-04-15T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.42
563131,Bethania St,2024-04-15T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.55
563131,Bethania St,2024-04-15T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.54
563131,Bethania St,2024-04-15T00:50:00.000+00:00,feeder,3,N Current (RMS),A,20.1
563131,Bethania St,2024-04-15T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.3
563131,Bethania St,2024-04-15T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.9
563131,Bethania St,2024-04-15T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.2
563131,Bethania St,2024-04-15T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
563131,Bethania St,2024-04-15T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
563131,Bethania St,2024-04-15T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
563131,Bethania St,2024-04-15T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.74
563131,Bethania St,2024-04-15T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.12
563131,Bethania St,2024-04-15T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.28
563131,Bethania St,2024-04-15T00:50:00.000+00:00,feeder,2,N Current (RMS),A,12.6
563131,Bethania St,2024-04-15T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
563131,Bethania St,2024-04-15T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
563131,Bethania St,2024-04-15T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
563131,Bethania St,2024-04-15T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
563131,Bethania St,2024-04-15T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
563131,Bethania St,2024-04-15T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.9
563131,Bethania St,2024-04-15T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.43
563131,Bethania St,2024-04-15T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.23
563131,Bethania St,2024-04-15T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.92
563131,Bethania St,2024-04-15T00:50:00.000+00:00,feeder,1,N Current (RMS),A,26.9
563131,Bethania St,2024-04-15T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
563131,Bethania St,2024-04-15T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
563131,Bethania St,2024-04-15T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
563131,Bethania St,2024-04-15T00:50:00.000+00:00,transformer,,Temperature,C,18.0
563131,Bethania St,2024-04-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
563131,Bethania St,2024-04-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
563131,Bethania St,2024-04-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
563131,Bethania St,2024-04-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
563131,Bethania St,2024-04-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
563131,Bethania St,2024-04-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
563131,Bethania St,2024-04-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
563131,Bethania St,2024-04-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
563131,Bethania St,2024-04-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
563131,Bethania St,2024-04-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.46
563131,Bethania St,2024-04-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.8
563131,Bethania St,2024-04-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,22.6
563131,Bethania St,2024-04-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
563131,Bethania St,2024-04-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
563131,Bethania St,2024-04-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
563131,Bethania St,2024-04-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
563131,Bethania St,2024-04-15T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
563131,Bethania St,2024-04-15T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
563131,Bethania St,2024-04-15T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
563131,Bethania St,2024-04-15T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.93
563131,Bethania St,2024-04-15T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.53
563131,Bethania St,2024-04-15T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.73
563131,Bethania St,2024-04-15T00:40:00.000+00:00,feeder,4,N Current (RMS),A,15.0
563131,Bethania St,2024-04-15T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
563131,Bethania St,2024-04-15T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
563131,Bethania St,2024-04-15T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
563131,Bethania St,2024-04-15T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
563131,Bethania St,2024-04-15T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
563131,Bethania St,2024-04-15T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
563131,Bethania St,2024-04-15T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.44
563131,Bethania St,2024-04-15T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.82
563131,Bethania St,2024-04-15T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.25
563131,Bethania St,2024-04-15T00:40:00.000+00:00,feeder,3,N Current (RMS),A,18.4
563131,Bethania St,2024-04-15T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.6
563131,Bethania St,2024-04-15T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.1
563131,Bethania St,2024-04-15T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.1
563131,Bethania St,2024-04-15T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
563131,Bethania St,2024-04-15T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
563131,Bethania St,2024-04-15T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
563131,Bethania St,2024-04-15T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.77
563131,Bethania St,2024-04-15T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.18
563131,Bethania St,2024-04-15T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.19
563131,Bethania St,2024-04-15T00:40:00.000+00:00,feeder,2,N Current (RMS),A,11.6
563131,Bethania St,2024-04-15T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
563131,Bethania St,2024-04-15T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
563131,Bethania St,2024-04-15T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
563131,Bethania St,2024-04-15T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
563131,Bethania St,2024-04-15T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
563131,Bethania St,2024-04-15T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.98
563131,Bethania St,2024-04-15T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.51
563131,Bethania St,2024-04-15T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.47
563131,Bethania St,2024-04-15T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.28
563131,Bethania St,2024-04-15T00:40:00.000+00:00,feeder,1,N Current (RMS),A,25.6
563131,Bethania St,2024-04-15T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.7
563131,Bethania St,2024-04-15T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
563131,Bethania St,2024-04-15T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.7
563131,Bethania St,2024-04-15T00:40:00.000+00:00,transformer,,Temperature,C,18.3
563131,Bethania St,2024-04-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
563131,Bethania St,2024-04-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
563131,Bethania St,2024-04-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
563131,Bethania St,2024-04-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
563131,Bethania St,2024-04-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
563131,Bethania St,2024-04-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
563131,Bethania St,2024-04-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
563131,Bethania St,2024-04-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
563131,Bethania St,2024-04-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
563131,Bethania St,2024-04-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.65
563131,Bethania St,2024-04-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
563131,Bethania St,2024-04-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,23.46
563131,Bethania St,2024-04-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
563131,Bethania St,2024-04-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
563131,Bethania St,2024-04-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
563131,Bethania St,2024-04-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
563131,Bethania St,2024-04-15T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
563131,Bethania St,2024-04-15T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
563131,Bethania St,2024-04-15T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
563131,Bethania St,2024-04-15T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.94
563131,Bethania St,2024-04-15T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.35
563131,Bethania St,2024-04-15T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.15
563131,Bethania St,2024-04-15T00:30:00.000+00:00,feeder,4,N Current (RMS),A,16.1
563131,Bethania St,2024-04-15T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
