Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563131,Bethania St,2024-04-16T22:50:00.000+00:00,feeder,3,N Current (RMS),A,24.5
563131,Bethania St,2024-04-16T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.2
563131,Bethania St,2024-04-16T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.3
563131,Bethania St,2024-04-16T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
563131,Bethania St,2024-04-16T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
563131,Bethania St,2024-04-16T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
563131,Bethania St,2024-04-16T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
563131,Bethania St,2024-04-16T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.3
563131,Bethania St,2024-04-16T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.82
563131,Bethania St,2024-04-16T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.11
563131,Bethania St,2024-04-16T22:50:00.000+00:00,feeder,2,N Current (RMS),A,12.4
563131,Bethania St,2024-04-16T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
563131,Bethania St,2024-04-16T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
563131,Bethania St,2024-04-16T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
563131,Bethania St,2024-04-16T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
563131,Bethania St,2024-04-16T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
563131,Bethania St,2024-04-16T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.25
563131,Bethania St,2024-04-16T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.66
563131,Bethania St,2024-04-16T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.34
563131,Bethania St,2024-04-16T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.83
563131,Bethania St,2024-04-16T22:50:00.000+00:00,feeder,1,N Current (RMS),A,27.8
563131,Bethania St,2024-04-16T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
563131,Bethania St,2024-04-16T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
563131,Bethania St,2024-04-16T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.6
563131,Bethania St,2024-04-16T22:50:00.000+00:00,transformer,,Temperature,C,18.5
563131,Bethania St,2024-04-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
563131,Bethania St,2024-04-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
563131,Bethania St,2024-04-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
563131,Bethania St,2024-04-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
563131,Bethania St,2024-04-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
563131,Bethania St,2024-04-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
563131,Bethania St,2024-04-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
563131,Bethania St,2024-04-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
563131,Bethania St,2024-04-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
563131,Bethania St,2024-04-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.48
563131,Bethania St,2024-04-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.28
563131,Bethania St,2024-04-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,28.43
563131,Bethania St,2024-04-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
563131,Bethania St,2024-04-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
563131,Bethania St,2024-04-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
563131,Bethania St,2024-04-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
563131,Bethania St,2024-04-16T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
563131,Bethania St,2024-04-16T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
563131,Bethania St,2024-04-16T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
563131,Bethania St,2024-04-16T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.51
563131,Bethania St,2024-04-16T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.26
563131,Bethania St,2024-04-16T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.39
563131,Bethania St,2024-04-16T22:40:00.000+00:00,feeder,4,N Current (RMS),A,17.4
563131,Bethania St,2024-04-16T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
563131,Bethania St,2024-04-16T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.3
563131,Bethania St,2024-04-16T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.3
563131,Bethania St,2024-04-16T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
563131,Bethania St,2024-04-16T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
563131,Bethania St,2024-04-16T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
563131,Bethania St,2024-04-16T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.83
563131,Bethania St,2024-04-16T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.99
563131,Bethania St,2024-04-16T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.87
563131,Bethania St,2024-04-16T22:40:00.000+00:00,feeder,3,N Current (RMS),A,29.2
563131,Bethania St,2024-04-16T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.3
563131,Bethania St,2024-04-16T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.4
563131,Bethania St,2024-04-16T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
563131,Bethania St,2024-04-16T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
563131,Bethania St,2024-04-16T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
563131,Bethania St,2024-04-16T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
563131,Bethania St,2024-04-16T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.45
563131,Bethania St,2024-04-16T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.86
563131,Bethania St,2024-04-16T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.73
563131,Bethania St,2024-04-16T22:40:00.000+00:00,feeder,2,N Current (RMS),A,11.4
563131,Bethania St,2024-04-16T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
563131,Bethania St,2024-04-16T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
563131,Bethania St,2024-04-16T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
563131,Bethania St,2024-04-16T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
563131,Bethania St,2024-04-16T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
563131,Bethania St,2024-04-16T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
563131,Bethania St,2024-04-16T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.63
563131,Bethania St,2024-04-16T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.55
563131,Bethania St,2024-04-16T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.12
563131,Bethania St,2024-04-16T22:40:00.000+00:00,feeder,1,N Current (RMS),A,27.2
563131,Bethania St,2024-04-16T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
563131,Bethania St,2024-04-16T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
563131,Bethania St,2024-04-16T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.2
563131,Bethania St,2024-04-16T22:40:00.000+00:00,transformer,,Temperature,C,18.7
563131,Bethania St,2024-04-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
563131,Bethania St,2024-04-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
563131,Bethania St,2024-04-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
563131,Bethania St,2024-04-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
563131,Bethania St,2024-04-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
563131,Bethania St,2024-04-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
563131,Bethania St,2024-04-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
563131,Bethania St,2024-04-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
563131,Bethania St,2024-04-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
563131,Bethania St,2024-04-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.42
563131,Bethania St,2024-04-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,22.66
563131,Bethania St,2024-04-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,27.11
563131,Bethania St,2024-04-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
563131,Bethania St,2024-04-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
563131,Bethania St,2024-04-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
563131,Bethania St,2024-04-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
563131,Bethania St,2024-04-16T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
563131,Bethania St,2024-04-16T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
563131,Bethania St,2024-04-16T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
563131,Bethania St,2024-04-16T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.31
563131,Bethania St,2024-04-16T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.53
563131,Bethania St,2024-04-16T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.95
563131,Bethania St,2024-04-16T22:30:00.000+00:00,feeder,4,N Current (RMS),A,17.3
563131,Bethania St,2024-04-16T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
563131,Bethania St,2024-04-16T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.4
563131,Bethania St,2024-04-16T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
563131,Bethania St,2024-04-16T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
563131,Bethania St,2024-04-16T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
563131,Bethania St,2024-04-16T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
563131,Bethania St,2024-04-16T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.59
563131,Bethania St,2024-04-16T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.26
563131,Bethania St,2024-04-16T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.87
563131,Bethania St,2024-04-16T22:30:00.000+00:00,feeder,3,N Current (RMS),A,24.3
563131,Bethania St,2024-04-16T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
563131,Bethania St,2024-04-16T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.8
563131,Bethania St,2024-04-16T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
563131,Bethania St,2024-04-16T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
563131,Bethania St,2024-04-16T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
563131,Bethania St,2024-04-16T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
563131,Bethania St,2024-04-16T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.53
563131,Bethania St,2024-04-16T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.09
563131,Bethania St,2024-04-16T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.03
563131,Bethania St,2024-04-16T22:30:00.000+00:00,feeder,2,N Current (RMS),A,12.0
563131,Bethania St,2024-04-16T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
563131,Bethania St,2024-04-16T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
563131,Bethania St,2024-04-16T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
563131,Bethania St,2024-04-16T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
563131,Bethania St,2024-04-16T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
563131,Bethania St,2024-04-16T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.67
563131,Bethania St,2024-04-16T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.19
563131,Bethania St,2024-04-16T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.62
563131,Bethania St,2024-04-16T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.95
563131,Bethania St,2024-04-16T22:30:00.000+00:00,feeder,1,N Current (RMS),A,25.2
563131,Bethania St,2024-04-16T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.1
563131,Bethania St,2024-04-16T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.7
563131,Bethania St,2024-04-16T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.2
563131,Bethania St,2024-04-16T22:30:00.000+00:00,transformer,,Temperature,C,18.9
563131,Bethania St,2024-04-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
563131,Bethania St,2024-04-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
563131,Bethania St,2024-04-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
563131,Bethania St,2024-04-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
563131,Bethania St,2024-04-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
563131,Bethania St,2024-04-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
563131,Bethania St,2024-04-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
563131,Bethania St,2024-04-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563131,Bethania St,2024-04-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
563131,Bethania St,2024-04-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.61
563131,Bethania St,2024-04-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.5
563131,Bethania St,2024-04-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,26.81
563131,Bethania St,2024-04-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
563131,Bethania St,2024-04-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
563131,Bethania St,2024-04-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
563131,Bethania St,2024-04-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
563131,Bethania St,2024-04-16T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
563131,Bethania St,2024-04-16T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
563131,Bethania St,2024-04-16T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
563131,Bethania St,2024-04-16T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.07
563131,Bethania St,2024-04-16T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.13
563131,Bethania St,2024-04-16T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.95
563131,Bethania St,2024-04-16T22:20:00.000+00:00,feeder,4,N Current (RMS),A,17.7
563131,Bethania St,2024-04-16T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
563131,Bethania St,2024-04-16T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
563131,Bethania St,2024-04-16T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
563131,Bethania St,2024-04-16T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
563131,Bethania St,2024-04-16T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
563131,Bethania St,2024-04-16T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
563131,Bethania St,2024-04-16T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.43
563131,Bethania St,2024-04-16T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.88
563131,Bethania St,2024-04-16T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.53
563131,Bethania St,2024-04-16T22:20:00.000+00:00,feeder,3,N Current (RMS),A,24.0
563131,Bethania St,2024-04-16T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.7
563131,Bethania St,2024-04-16T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.8
563131,Bethania St,2024-04-16T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.8
563131,Bethania St,2024-04-16T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
563131,Bethania St,2024-04-16T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
563131,Bethania St,2024-04-16T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
563131,Bethania St,2024-04-16T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.05
563131,Bethania St,2024-04-16T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.74
563131,Bethania St,2024-04-16T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.3
563131,Bethania St,2024-04-16T22:20:00.000+00:00,feeder,2,N Current (RMS),A,10.3
563131,Bethania St,2024-04-16T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
563131,Bethania St,2024-04-16T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
563131,Bethania St,2024-04-16T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
563131,Bethania St,2024-04-16T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
563131,Bethania St,2024-04-16T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
563131,Bethania St,2024-04-16T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.08
563131,Bethania St,2024-04-16T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.37
563131,Bethania St,2024-04-16T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.84
563131,Bethania St,2024-04-16T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.64
563131,Bethania St,2024-04-16T22:20:00.000+00:00,feeder,1,N Current (RMS),A,32.8
563131,Bethania St,2024-04-16T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
563131,Bethania St,2024-04-16T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
563131,Bethania St,2024-04-16T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.5
563131,Bethania St,2024-04-16T22:20:00.000+00:00,transformer,,Temperature,C,19.0
563131,Bethania St,2024-04-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
563131,Bethania St,2024-04-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
563131,Bethania St,2024-04-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
563131,Bethania St,2024-04-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
563131,Bethania St,2024-04-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
563131,Bethania St,2024-04-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
563131,Bethania St,2024-04-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
563131,Bethania St,2024-04-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
563131,Bethania St,2024-04-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
563131,Bethania St,2024-04-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.92
563131,Bethania St,2024-04-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.61
563131,Bethania St,2024-04-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,29.41
563131,Bethania St,2024-04-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
563131,Bethania St,2024-04-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
563131,Bethania St,2024-04-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
563131,Bethania St,2024-04-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
563131,Bethania St,2024-04-16T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
563131,Bethania St,2024-04-16T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
563131,Bethania St,2024-04-16T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
563131,Bethania St,2024-04-16T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.34
563131,Bethania St,2024-04-16T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.28
563131,Bethania St,2024-04-16T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.09
563131,Bethania St,2024-04-16T22:10:00.000+00:00,feeder,4,N Current (RMS),A,16.8
563131,Bethania St,2024-04-16T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
563131,Bethania St,2024-04-16T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.1
563131,Bethania St,2024-04-16T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.4
563131,Bethania St,2024-04-16T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
563131,Bethania St,2024-04-16T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
563131,Bethania St,2024-04-16T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
563131,Bethania St,2024-04-16T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.85
563131,Bethania St,2024-04-16T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.61
563131,Bethania St,2024-04-16T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.29
563131,Bethania St,2024-04-16T22:10:00.000+00:00,feeder,3,N Current (RMS),A,26.2
563131,Bethania St,2024-04-16T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.1
563131,Bethania St,2024-04-16T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.8
563131,Bethania St,2024-04-16T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
563131,Bethania St,2024-04-16T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
563131,Bethania St,2024-04-16T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
563131,Bethania St,2024-04-16T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
563131,Bethania St,2024-04-16T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.41
563131,Bethania St,2024-04-16T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.94
563131,Bethania St,2024-04-16T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.33
563131,Bethania St,2024-04-16T22:10:00.000+00:00,feeder,2,N Current (RMS),A,10.8
563131,Bethania St,2024-04-16T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
563131,Bethania St,2024-04-16T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
563131,Bethania St,2024-04-16T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
563131,Bethania St,2024-04-16T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.98
563131,Bethania St,2024-04-16T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
563131,Bethania St,2024-04-16T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.28
563131,Bethania St,2024-04-16T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.85
563131,Bethania St,2024-04-16T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.2
563131,Bethania St,2024-04-16T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.5
563131,Bethania St,2024-04-16T22:10:00.000+00:00,feeder,1,N Current (RMS),A,34.3
563131,Bethania St,2024-04-16T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
563131,Bethania St,2024-04-16T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
563131,Bethania St,2024-04-16T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.2
563131,Bethania St,2024-04-16T22:10:00.000+00:00,transformer,,Temperature,C,19.1
563131,Bethania St,2024-04-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
563131,Bethania St,2024-04-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
563131,Bethania St,2024-04-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
563131,Bethania St,2024-04-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
563131,Bethania St,2024-04-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
563131,Bethania St,2024-04-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
563131,Bethania St,2024-04-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
563131,Bethania St,2024-04-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
563131,Bethania St,2024-04-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
563131,Bethania St,2024-04-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.46
563131,Bethania St,2024-04-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,27.03
563131,Bethania St,2024-04-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,33.22
563131,Bethania St,2024-04-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
563131,Bethania St,2024-04-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
563131,Bethania St,2024-04-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
563131,Bethania St,2024-04-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
563131,Bethania St,2024-04-16T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
563131,Bethania St,2024-04-16T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
563131,Bethania St,2024-04-16T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
563131,Bethania St,2024-04-16T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.34
563131,Bethania St,2024-04-16T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.57
563131,Bethania St,2024-04-16T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.15
563131,Bethania St,2024-04-16T22:00:00.000+00:00,feeder,4,N Current (RMS),A,17.4
563131,Bethania St,2024-04-16T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
563131,Bethania St,2024-04-16T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.4
563131,Bethania St,2024-04-16T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.6
563131,Bethania St,2024-04-16T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
563131,Bethania St,2024-04-16T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
563131,Bethania St,2024-04-16T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
563131,Bethania St,2024-04-16T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.13
563131,Bethania St,2024-04-16T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.9
563131,Bethania St,2024-04-16T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.37
563131,Bethania St,2024-04-16T22:00:00.000+00:00,feeder,3,N Current (RMS),A,32.5
563131,Bethania St,2024-04-16T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.7
563131,Bethania St,2024-04-16T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,59.0
563131,Bethania St,2024-04-16T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.7
563131,Bethania St,2024-04-16T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
563131,Bethania St,2024-04-16T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
563131,Bethania St,2024-04-16T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
563131,Bethania St,2024-04-16T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.01
563131,Bethania St,2024-04-16T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.07
563131,Bethania St,2024-04-16T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.41
563131,Bethania St,2024-04-16T22:00:00.000+00:00,feeder,2,N Current (RMS),A,11.0
563131,Bethania St,2024-04-16T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
563131,Bethania St,2024-04-16T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
563131,Bethania St,2024-04-16T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
563131,Bethania St,2024-04-16T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
563131,Bethania St,2024-04-16T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
563131,Bethania St,2024-04-16T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.22
563131,Bethania St,2024-04-16T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.57
563131,Bethania St,2024-04-16T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.16
563131,Bethania St,2024-04-16T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.06
563131,Bethania St,2024-04-16T22:00:00.000+00:00,feeder,1,N Current (RMS),A,32.6
563131,Bethania St,2024-04-16T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
563131,Bethania St,2024-04-16T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
563131,Bethania St,2024-04-16T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.4
563131,Bethania St,2024-04-16T22:00:00.000+00:00,transformer,,Temperature,C,19.3
563131,Bethania St,2024-04-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
563131,Bethania St,2024-04-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
563131,Bethania St,2024-04-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
563131,Bethania St,2024-04-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
563131,Bethania St,2024-04-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
563131,Bethania St,2024-04-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
563131,Bethania St,2024-04-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
563131,Bethania St,2024-04-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
563131,Bethania St,2024-04-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
563131,Bethania St,2024-04-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,24.05
563131,Bethania St,2024-04-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,30.71
563131,Bethania St,2024-04-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,30.99
563131,Bethania St,2024-04-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,74.9
563131,Bethania St,2024-04-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
563131,Bethania St,2024-04-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
563131,Bethania St,2024-04-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
563131,Bethania St,2024-04-16T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
563131,Bethania St,2024-04-16T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
563131,Bethania St,2024-04-16T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
563131,Bethania St,2024-04-16T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.29
563131,Bethania St,2024-04-16T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.5
563131,Bethania St,2024-04-16T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.08
563131,Bethania St,2024-04-16T21:50:00.000+00:00,feeder,4,N Current (RMS),A,17.1
563131,Bethania St,2024-04-16T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
563131,Bethania St,2024-04-16T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
563131,Bethania St,2024-04-16T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.4
563131,Bethania St,2024-04-16T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
563131,Bethania St,2024-04-16T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
563131,Bethania St,2024-04-16T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
563131,Bethania St,2024-04-16T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.38
563131,Bethania St,2024-04-16T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.16
563131,Bethania St,2024-04-16T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.71
563131,Bethania St,2024-04-16T21:50:00.000+00:00,feeder,3,N Current (RMS),A,34.8
563131,Bethania St,2024-04-16T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.7
563131,Bethania St,2024-04-16T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.4
563131,Bethania St,2024-04-16T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
563131,Bethania St,2024-04-16T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
563131,Bethania St,2024-04-16T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
563131,Bethania St,2024-04-16T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
563131,Bethania St,2024-04-16T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.17
563131,Bethania St,2024-04-16T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.15
563131,Bethania St,2024-04-16T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.69
563131,Bethania St,2024-04-16T21:50:00.000+00:00,feeder,2,N Current (RMS),A,12.3
563131,Bethania St,2024-04-16T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
563131,Bethania St,2024-04-16T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
563131,Bethania St,2024-04-16T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
563131,Bethania St,2024-04-16T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
563131,Bethania St,2024-04-16T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
563131,Bethania St,2024-04-16T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.84
563131,Bethania St,2024-04-16T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.5
563131,Bethania St,2024-04-16T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.62
563131,Bethania St,2024-04-16T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.21
563131,Bethania St,2024-04-16T21:50:00.000+00:00,feeder,1,N Current (RMS),A,27.8
563131,Bethania St,2024-04-16T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.2
563131,Bethania St,2024-04-16T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
563131,Bethania St,2024-04-16T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.8
563131,Bethania St,2024-04-16T21:50:00.000+00:00,transformer,,Temperature,C,19.4
563131,Bethania St,2024-04-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
563131,Bethania St,2024-04-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
563131,Bethania St,2024-04-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
563131,Bethania St,2024-04-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
563131,Bethania St,2024-04-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
563131,Bethania St,2024-04-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
563131,Bethania St,2024-04-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
563131,Bethania St,2024-04-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
563131,Bethania St,2024-04-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
563131,Bethania St,2024-04-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.35
563131,Bethania St,2024-04-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,31.44
563131,Bethania St,2024-04-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,29.68
563131,Bethania St,2024-04-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
563131,Bethania St,2024-04-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
563131,Bethania St,2024-04-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
563131,Bethania St,2024-04-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
563131,Bethania St,2024-04-16T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
563131,Bethania St,2024-04-16T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
563131,Bethania St,2024-04-16T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
563131,Bethania St,2024-04-16T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.41
563131,Bethania St,2024-04-16T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.43
563131,Bethania St,2024-04-16T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.62
563131,Bethania St,2024-04-16T21:40:00.000+00:00,feeder,4,N Current (RMS),A,20.1
563131,Bethania St,2024-04-16T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
563131,Bethania St,2024-04-16T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.1
563131,Bethania St,2024-04-16T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.7
563131,Bethania St,2024-04-16T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
563131,Bethania St,2024-04-16T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
563131,Bethania St,2024-04-16T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
563131,Bethania St,2024-04-16T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.09
563131,Bethania St,2024-04-16T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.08
563131,Bethania St,2024-04-16T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.78
563131,Bethania St,2024-04-16T21:40:00.000+00:00,feeder,3,N Current (RMS),A,43.6
563131,Bethania St,2024-04-16T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,55.9
563131,Bethania St,2024-04-16T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,75.6
563131,Bethania St,2024-04-16T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.3
563131,Bethania St,2024-04-16T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
563131,Bethania St,2024-04-16T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
563131,Bethania St,2024-04-16T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
563131,Bethania St,2024-04-16T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.78
563131,Bethania St,2024-04-16T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.56
563131,Bethania St,2024-04-16T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.16
563131,Bethania St,2024-04-16T21:40:00.000+00:00,feeder,2,N Current (RMS),A,20.5
563131,Bethania St,2024-04-16T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
563131,Bethania St,2024-04-16T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
563131,Bethania St,2024-04-16T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.9
563131,Bethania St,2024-04-16T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
563131,Bethania St,2024-04-16T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
563131,Bethania St,2024-04-16T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.74
563131,Bethania St,2024-04-16T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.96
563131,Bethania St,2024-04-16T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.99
563131,Bethania St,2024-04-16T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.38
563131,Bethania St,2024-04-16T21:40:00.000+00:00,feeder,1,N Current (RMS),A,26.3
563131,Bethania St,2024-04-16T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.1
563131,Bethania St,2024-04-16T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
563131,Bethania St,2024-04-16T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.1
563131,Bethania St,2024-04-16T21:40:00.000+00:00,transformer,,Temperature,C,19.5
563131,Bethania St,2024-04-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
563131,Bethania St,2024-04-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
563131,Bethania St,2024-04-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
563131,Bethania St,2024-04-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
563131,Bethania St,2024-04-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
563131,Bethania St,2024-04-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
563131,Bethania St,2024-04-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
563131,Bethania St,2024-04-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
563131,Bethania St,2024-04-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
563131,Bethania St,2024-04-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,32.24
563131,Bethania St,2024-04-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,38.06
563131,Bethania St,2024-04-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,29.93
563131,Bethania St,2024-04-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,75.9
563131,Bethania St,2024-04-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
563131,Bethania St,2024-04-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
563131,Bethania St,2024-04-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
563131,Bethania St,2024-04-16T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
563131,Bethania St,2024-04-16T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
563131,Bethania St,2024-04-16T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
563131,Bethania St,2024-04-16T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.3
563131,Bethania St,2024-04-16T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.8
563131,Bethania St,2024-04-16T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.93
563131,Bethania St,2024-04-16T21:30:00.000+00:00,feeder,4,N Current (RMS),A,26.6
563131,Bethania St,2024-04-16T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
563131,Bethania St,2024-04-16T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.2
563131,Bethania St,2024-04-16T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.3
563131,Bethania St,2024-04-16T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
563131,Bethania St,2024-04-16T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
563131,Bethania St,2024-04-16T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
563131,Bethania St,2024-04-16T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.29
563131,Bethania St,2024-04-16T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.46
563131,Bethania St,2024-04-16T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.91
563131,Bethania St,2024-04-16T21:30:00.000+00:00,feeder,3,N Current (RMS),A,41.0
563131,Bethania St,2024-04-16T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,63.8
563131,Bethania St,2024-04-16T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,69.1
563131,Bethania St,2024-04-16T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
563131,Bethania St,2024-04-16T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
563131,Bethania St,2024-04-16T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
563131,Bethania St,2024-04-16T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
563131,Bethania St,2024-04-16T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.84
563131,Bethania St,2024-04-16T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.13
563131,Bethania St,2024-04-16T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
563131,Bethania St,2024-04-16T21:30:00.000+00:00,feeder,2,N Current (RMS),A,16.3
563131,Bethania St,2024-04-16T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
563131,Bethania St,2024-04-16T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
563131,Bethania St,2024-04-16T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
563131,Bethania St,2024-04-16T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
563131,Bethania St,2024-04-16T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
563131,Bethania St,2024-04-16T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.22
563131,Bethania St,2024-04-16T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.34
563131,Bethania St,2024-04-16T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.14
563131,Bethania St,2024-04-16T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.85
563131,Bethania St,2024-04-16T21:30:00.000+00:00,feeder,1,N Current (RMS),A,39.3
563131,Bethania St,2024-04-16T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.9
563131,Bethania St,2024-04-16T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.9
563131,Bethania St,2024-04-16T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.6
563131,Bethania St,2024-04-16T21:30:00.000+00:00,transformer,,Temperature,C,19.5
563131,Bethania St,2024-04-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
563131,Bethania St,2024-04-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
563131,Bethania St,2024-04-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
563131,Bethania St,2024-04-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
563131,Bethania St,2024-04-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
563131,Bethania St,2024-04-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
563131,Bethania St,2024-04-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
563131,Bethania St,2024-04-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
563131,Bethania St,2024-04-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
563131,Bethania St,2024-04-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,33.78
563131,Bethania St,2024-04-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,36.53
563131,Bethania St,2024-04-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,34.69
563131,Bethania St,2024-04-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
563131,Bethania St,2024-04-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
563131,Bethania St,2024-04-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
563131,Bethania St,2024-04-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
563131,Bethania St,2024-04-16T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
563131,Bethania St,2024-04-16T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
563131,Bethania St,2024-04-16T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
563131,Bethania St,2024-04-16T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.22
563131,Bethania St,2024-04-16T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.32
563131,Bethania St,2024-04-16T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.71
563131,Bethania St,2024-04-16T21:20:00.000+00:00,feeder,4,N Current (RMS),A,31.2
563131,Bethania St,2024-04-16T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
563131,Bethania St,2024-04-16T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.3
563131,Bethania St,2024-04-16T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.4
563131,Bethania St,2024-04-16T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
563131,Bethania St,2024-04-16T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
563131,Bethania St,2024-04-16T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
563131,Bethania St,2024-04-16T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.61
563131,Bethania St,2024-04-16T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.52
563131,Bethania St,2024-04-16T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.62
563131,Bethania St,2024-04-16T21:20:00.000+00:00,feeder,3,N Current (RMS),A,50.4
563131,Bethania St,2024-04-16T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,61.3
563131,Bethania St,2024-04-16T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,77.4
563131,Bethania St,2024-04-16T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.7
563131,Bethania St,2024-04-16T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
563131,Bethania St,2024-04-16T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
563131,Bethania St,2024-04-16T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
563131,Bethania St,2024-04-16T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.04
563131,Bethania St,2024-04-16T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.67
563131,Bethania St,2024-04-16T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.87
563131,Bethania St,2024-04-16T21:20:00.000+00:00,feeder,2,N Current (RMS),A,18.9
563131,Bethania St,2024-04-16T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.7
563131,Bethania St,2024-04-16T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
563131,Bethania St,2024-04-16T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
563131,Bethania St,2024-04-16T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
563131,Bethania St,2024-04-16T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
563131,Bethania St,2024-04-16T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.77
563131,Bethania St,2024-04-16T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.65
563131,Bethania St,2024-04-16T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.99
563131,Bethania St,2024-04-16T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.46
563131,Bethania St,2024-04-16T21:20:00.000+00:00,feeder,1,N Current (RMS),A,38.2
563131,Bethania St,2024-04-16T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.3
563131,Bethania St,2024-04-16T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.1
563131,Bethania St,2024-04-16T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.7
563131,Bethania St,2024-04-16T21:20:00.000+00:00,transformer,,Temperature,C,19.5
563131,Bethania St,2024-04-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
563131,Bethania St,2024-04-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
563131,Bethania St,2024-04-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
563131,Bethania St,2024-04-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
563131,Bethania St,2024-04-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
563131,Bethania St,2024-04-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
563131,Bethania St,2024-04-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
563131,Bethania St,2024-04-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
563131,Bethania St,2024-04-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
563131,Bethania St,2024-04-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,35.53
563131,Bethania St,2024-04-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,41.49
563131,Bethania St,2024-04-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,35.65
563131,Bethania St,2024-04-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,76.1
563131,Bethania St,2024-04-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
563131,Bethania St,2024-04-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
563131,Bethania St,2024-04-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
563131,Bethania St,2024-04-16T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
563131,Bethania St,2024-04-16T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
563131,Bethania St,2024-04-16T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
563131,Bethania St,2024-04-16T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.52
563131,Bethania St,2024-04-16T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.18
563131,Bethania St,2024-04-16T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.83
563131,Bethania St,2024-04-16T21:10:00.000+00:00,feeder,4,N Current (RMS),A,40.1
563131,Bethania St,2024-04-16T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
563131,Bethania St,2024-04-16T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.7
563131,Bethania St,2024-04-16T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
563131,Bethania St,2024-04-16T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
563131,Bethania St,2024-04-16T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
563131,Bethania St,2024-04-16T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
563131,Bethania St,2024-04-16T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.72
563131,Bethania St,2024-04-16T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.42
563131,Bethania St,2024-04-16T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.57
563131,Bethania St,2024-04-16T21:10:00.000+00:00,feeder,3,N Current (RMS),A,49.6
563131,Bethania St,2024-04-16T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,62.3
563131,Bethania St,2024-04-16T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,85.5
563131,Bethania St,2024-04-16T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.7
563131,Bethania St,2024-04-16T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
563131,Bethania St,2024-04-16T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
563131,Bethania St,2024-04-16T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
563131,Bethania St,2024-04-16T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.96
