Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563131,Bethania St,2024-04-16T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.05
563131,Bethania St,2024-04-16T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.55
563131,Bethania St,2024-04-16T21:10:00.000+00:00,feeder,2,N Current (RMS),A,19.4
563131,Bethania St,2024-04-16T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.7
563131,Bethania St,2024-04-16T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
563131,Bethania St,2024-04-16T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
563131,Bethania St,2024-04-16T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
563131,Bethania St,2024-04-16T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
563131,Bethania St,2024-04-16T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.2
563131,Bethania St,2024-04-16T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.5
563131,Bethania St,2024-04-16T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.86
563131,Bethania St,2024-04-16T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.79
563131,Bethania St,2024-04-16T21:10:00.000+00:00,feeder,1,N Current (RMS),A,28.2
563131,Bethania St,2024-04-16T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.8
563131,Bethania St,2024-04-16T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.8
563131,Bethania St,2024-04-16T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.7
563131,Bethania St,2024-04-16T21:10:00.000+00:00,transformer,,Temperature,C,19.5
563131,Bethania St,2024-04-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
563131,Bethania St,2024-04-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
563131,Bethania St,2024-04-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
563131,Bethania St,2024-04-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
563131,Bethania St,2024-04-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
563131,Bethania St,2024-04-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
563131,Bethania St,2024-04-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
563131,Bethania St,2024-04-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
563131,Bethania St,2024-04-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
563131,Bethania St,2024-04-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,37.7
563131,Bethania St,2024-04-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,45.5
563131,Bethania St,2024-04-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,33.74
563131,Bethania St,2024-04-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,89.3
563131,Bethania St,2024-04-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
563131,Bethania St,2024-04-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
563131,Bethania St,2024-04-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
563131,Bethania St,2024-04-16T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
563131,Bethania St,2024-04-16T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
563131,Bethania St,2024-04-16T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
563131,Bethania St,2024-04-16T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.69
563131,Bethania St,2024-04-16T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.15
563131,Bethania St,2024-04-16T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.96
563131,Bethania St,2024-04-16T21:00:00.000+00:00,feeder,4,N Current (RMS),A,22.7
563131,Bethania St,2024-04-16T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.6
563131,Bethania St,2024-04-16T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
563131,Bethania St,2024-04-16T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.6
563131,Bethania St,2024-04-16T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
563131,Bethania St,2024-04-16T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
563131,Bethania St,2024-04-16T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.6
563131,Bethania St,2024-04-16T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.67
563131,Bethania St,2024-04-16T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.1
563131,Bethania St,2024-04-16T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.98
563131,Bethania St,2024-04-16T21:00:00.000+00:00,feeder,3,N Current (RMS),A,50.4
563131,Bethania St,2024-04-16T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,61.8
563131,Bethania St,2024-04-16T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,80.1
563131,Bethania St,2024-04-16T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.1
563131,Bethania St,2024-04-16T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
563131,Bethania St,2024-04-16T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
563131,Bethania St,2024-04-16T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
563131,Bethania St,2024-04-16T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.76
563131,Bethania St,2024-04-16T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.62
563131,Bethania St,2024-04-16T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.07
563131,Bethania St,2024-04-16T21:00:00.000+00:00,feeder,2,N Current (RMS),A,16.5
563131,Bethania St,2024-04-16T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
563131,Bethania St,2024-04-16T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.6
563131,Bethania St,2024-04-16T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
563131,Bethania St,2024-04-16T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.5
563131,Bethania St,2024-04-16T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
563131,Bethania St,2024-04-16T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.73
563131,Bethania St,2024-04-16T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.99
563131,Bethania St,2024-04-16T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.38
563131,Bethania St,2024-04-16T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.13
563131,Bethania St,2024-04-16T21:00:00.000+00:00,feeder,1,N Current (RMS),A,33.7
563131,Bethania St,2024-04-16T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.1
563131,Bethania St,2024-04-16T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.1
563131,Bethania St,2024-04-16T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.6
563131,Bethania St,2024-04-16T21:00:00.000+00:00,transformer,,Temperature,C,19.7
563131,Bethania St,2024-04-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
563131,Bethania St,2024-04-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
563131,Bethania St,2024-04-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
563131,Bethania St,2024-04-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
563131,Bethania St,2024-04-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
563131,Bethania St,2024-04-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
563131,Bethania St,2024-04-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
563131,Bethania St,2024-04-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
563131,Bethania St,2024-04-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
563131,Bethania St,2024-04-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,37.11
563131,Bethania St,2024-04-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,42.24
563131,Bethania St,2024-04-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,38.15
563131,Bethania St,2024-04-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,79.1
563131,Bethania St,2024-04-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
563131,Bethania St,2024-04-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
563131,Bethania St,2024-04-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
563131,Bethania St,2024-04-16T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
563131,Bethania St,2024-04-16T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
563131,Bethania St,2024-04-16T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
563131,Bethania St,2024-04-16T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.54
563131,Bethania St,2024-04-16T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.08
563131,Bethania St,2024-04-16T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.13
563131,Bethania St,2024-04-16T20:50:00.000+00:00,feeder,4,N Current (RMS),A,22.9
563131,Bethania St,2024-04-16T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.3
563131,Bethania St,2024-04-16T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
563131,Bethania St,2024-04-16T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.3
563131,Bethania St,2024-04-16T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
563131,Bethania St,2024-04-16T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
563131,Bethania St,2024-04-16T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
563131,Bethania St,2024-04-16T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.52
563131,Bethania St,2024-04-16T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.98
563131,Bethania St,2024-04-16T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.39
563131,Bethania St,2024-04-16T20:50:00.000+00:00,feeder,3,N Current (RMS),A,50.1
563131,Bethania St,2024-04-16T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,69.4
563131,Bethania St,2024-04-16T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,79.6
563131,Bethania St,2024-04-16T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.7
563131,Bethania St,2024-04-16T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
563131,Bethania St,2024-04-16T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
563131,Bethania St,2024-04-16T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
563131,Bethania St,2024-04-16T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.92
563131,Bethania St,2024-04-16T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.41
563131,Bethania St,2024-04-16T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.03
563131,Bethania St,2024-04-16T20:50:00.000+00:00,feeder,2,N Current (RMS),A,18.3
563131,Bethania St,2024-04-16T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
563131,Bethania St,2024-04-16T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
563131,Bethania St,2024-04-16T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.7
563131,Bethania St,2024-04-16T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
563131,Bethania St,2024-04-16T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
563131,Bethania St,2024-04-16T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.31
563131,Bethania St,2024-04-16T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.79
563131,Bethania St,2024-04-16T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.5
563131,Bethania St,2024-04-16T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.93
563131,Bethania St,2024-04-16T20:50:00.000+00:00,feeder,1,N Current (RMS),A,31.9
563131,Bethania St,2024-04-16T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.7
563131,Bethania St,2024-04-16T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.8
563131,Bethania St,2024-04-16T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.2
563131,Bethania St,2024-04-16T20:50:00.000+00:00,transformer,,Temperature,C,19.7
563131,Bethania St,2024-04-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
563131,Bethania St,2024-04-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
563131,Bethania St,2024-04-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
563131,Bethania St,2024-04-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
563131,Bethania St,2024-04-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
563131,Bethania St,2024-04-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
563131,Bethania St,2024-04-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
563131,Bethania St,2024-04-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
563131,Bethania St,2024-04-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
563131,Bethania St,2024-04-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,37.77
563131,Bethania St,2024-04-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,39.98
563131,Bethania St,2024-04-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,35.48
563131,Bethania St,2024-04-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,80.5
563131,Bethania St,2024-04-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
563131,Bethania St,2024-04-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
563131,Bethania St,2024-04-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
563131,Bethania St,2024-04-16T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
563131,Bethania St,2024-04-16T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.42
563131,Bethania St,2024-04-16T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
563131,Bethania St,2024-04-16T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.38
563131,Bethania St,2024-04-16T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.12
563131,Bethania St,2024-04-16T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.16
563131,Bethania St,2024-04-16T20:40:00.000+00:00,feeder,4,N Current (RMS),A,39.2
563131,Bethania St,2024-04-16T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.7
563131,Bethania St,2024-04-16T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.8
563131,Bethania St,2024-04-16T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.6
563131,Bethania St,2024-04-16T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
563131,Bethania St,2024-04-16T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
563131,Bethania St,2024-04-16T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
563131,Bethania St,2024-04-16T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.16
563131,Bethania St,2024-04-16T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.28
563131,Bethania St,2024-04-16T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.36
563131,Bethania St,2024-04-16T20:40:00.000+00:00,feeder,3,N Current (RMS),A,58.6
563131,Bethania St,2024-04-16T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,77.6
563131,Bethania St,2024-04-16T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,93.3
563131,Bethania St,2024-04-16T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.1
563131,Bethania St,2024-04-16T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
563131,Bethania St,2024-04-16T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
563131,Bethania St,2024-04-16T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
563131,Bethania St,2024-04-16T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.07
563131,Bethania St,2024-04-16T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.35
563131,Bethania St,2024-04-16T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.95
563131,Bethania St,2024-04-16T20:40:00.000+00:00,feeder,2,N Current (RMS),A,18.5
563131,Bethania St,2024-04-16T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
563131,Bethania St,2024-04-16T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.1
563131,Bethania St,2024-04-16T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
563131,Bethania St,2024-04-16T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
563131,Bethania St,2024-04-16T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
563131,Bethania St,2024-04-16T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.71
563131,Bethania St,2024-04-16T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.27
563131,Bethania St,2024-04-16T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.12
563131,Bethania St,2024-04-16T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.85
563131,Bethania St,2024-04-16T20:40:00.000+00:00,feeder,1,N Current (RMS),A,29.0
563131,Bethania St,2024-04-16T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.8
563131,Bethania St,2024-04-16T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.6
563131,Bethania St,2024-04-16T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.8
563131,Bethania St,2024-04-16T20:40:00.000+00:00,transformer,,Temperature,C,19.7
563131,Bethania St,2024-04-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
563131,Bethania St,2024-04-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
563131,Bethania St,2024-04-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
563131,Bethania St,2024-04-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
563131,Bethania St,2024-04-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
563131,Bethania St,2024-04-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
563131,Bethania St,2024-04-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
563131,Bethania St,2024-04-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
563131,Bethania St,2024-04-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
563131,Bethania St,2024-04-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,40.88
563131,Bethania St,2024-04-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,46.88
563131,Bethania St,2024-04-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,40.31
563131,Bethania St,2024-04-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,84.3
563131,Bethania St,2024-04-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
563131,Bethania St,2024-04-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
563131,Bethania St,2024-04-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
563131,Bethania St,2024-04-16T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
563131,Bethania St,2024-04-16T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
563131,Bethania St,2024-04-16T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
563131,Bethania St,2024-04-16T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.53
563131,Bethania St,2024-04-16T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.57
563131,Bethania St,2024-04-16T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.35
563131,Bethania St,2024-04-16T20:30:00.000+00:00,feeder,4,N Current (RMS),A,34.2
563131,Bethania St,2024-04-16T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
563131,Bethania St,2024-04-16T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.6
563131,Bethania St,2024-04-16T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.8
563131,Bethania St,2024-04-16T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
563131,Bethania St,2024-04-16T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
563131,Bethania St,2024-04-16T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
563131,Bethania St,2024-04-16T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.27
563131,Bethania St,2024-04-16T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,27.45
563131,Bethania St,2024-04-16T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.6
563131,Bethania St,2024-04-16T20:30:00.000+00:00,feeder,3,N Current (RMS),A,75.1
563131,Bethania St,2024-04-16T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,89.2
563131,Bethania St,2024-04-16T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,115.3
563131,Bethania St,2024-04-16T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.8
563131,Bethania St,2024-04-16T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
563131,Bethania St,2024-04-16T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
563131,Bethania St,2024-04-16T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
563131,Bethania St,2024-04-16T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.04
563131,Bethania St,2024-04-16T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.38
563131,Bethania St,2024-04-16T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.71
563131,Bethania St,2024-04-16T20:30:00.000+00:00,feeder,2,N Current (RMS),A,17.9
563131,Bethania St,2024-04-16T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
563131,Bethania St,2024-04-16T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
563131,Bethania St,2024-04-16T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.8
563131,Bethania St,2024-04-16T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
563131,Bethania St,2024-04-16T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
563131,Bethania St,2024-04-16T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.69
563131,Bethania St,2024-04-16T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.21
563131,Bethania St,2024-04-16T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.51
563131,Bethania St,2024-04-16T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.6
563131,Bethania St,2024-04-16T20:30:00.000+00:00,feeder,1,N Current (RMS),A,31.3
563131,Bethania St,2024-04-16T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.8
563131,Bethania St,2024-04-16T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.9
563131,Bethania St,2024-04-16T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.8
563131,Bethania St,2024-04-16T20:30:00.000+00:00,transformer,,Temperature,C,19.8
563131,Bethania St,2024-04-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
563131,Bethania St,2024-04-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
563131,Bethania St,2024-04-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
563131,Bethania St,2024-04-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
563131,Bethania St,2024-04-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
563131,Bethania St,2024-04-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
563131,Bethania St,2024-04-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
563131,Bethania St,2024-04-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
563131,Bethania St,2024-04-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
563131,Bethania St,2024-04-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,45.06
563131,Bethania St,2024-04-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,57.91
563131,Bethania St,2024-04-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,43.25
563131,Bethania St,2024-04-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,101.5
563131,Bethania St,2024-04-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
563131,Bethania St,2024-04-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.5
563131,Bethania St,2024-04-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
563131,Bethania St,2024-04-16T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
563131,Bethania St,2024-04-16T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
563131,Bethania St,2024-04-16T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
563131,Bethania St,2024-04-16T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.57
563131,Bethania St,2024-04-16T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.82
563131,Bethania St,2024-04-16T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.52
563131,Bethania St,2024-04-16T20:20:00.000+00:00,feeder,4,N Current (RMS),A,35.9
563131,Bethania St,2024-04-16T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.2
563131,Bethania St,2024-04-16T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.8
563131,Bethania St,2024-04-16T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.7
563131,Bethania St,2024-04-16T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
563131,Bethania St,2024-04-16T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
563131,Bethania St,2024-04-16T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
563131,Bethania St,2024-04-16T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.28
563131,Bethania St,2024-04-16T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.34
563131,Bethania St,2024-04-16T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.62
563131,Bethania St,2024-04-16T20:20:00.000+00:00,feeder,3,N Current (RMS),A,62.4
563131,Bethania St,2024-04-16T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,89.7
563131,Bethania St,2024-04-16T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,101.3
563131,Bethania St,2024-04-16T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.7
563131,Bethania St,2024-04-16T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
563131,Bethania St,2024-04-16T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
563131,Bethania St,2024-04-16T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
563131,Bethania St,2024-04-16T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.36
563131,Bethania St,2024-04-16T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.51
563131,Bethania St,2024-04-16T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.4
563131,Bethania St,2024-04-16T20:20:00.000+00:00,feeder,2,N Current (RMS),A,32.7
563131,Bethania St,2024-04-16T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
563131,Bethania St,2024-04-16T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
563131,Bethania St,2024-04-16T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.4
563131,Bethania St,2024-04-16T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
563131,Bethania St,2024-04-16T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
563131,Bethania St,2024-04-16T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.17
563131,Bethania St,2024-04-16T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.68
563131,Bethania St,2024-04-16T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.23
563131,Bethania St,2024-04-16T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.27
563131,Bethania St,2024-04-16T20:20:00.000+00:00,feeder,1,N Current (RMS),A,32.9
563131,Bethania St,2024-04-16T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,70.7
563131,Bethania St,2024-04-16T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.8
563131,Bethania St,2024-04-16T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.9
563131,Bethania St,2024-04-16T20:20:00.000+00:00,transformer,,Temperature,C,19.9
563131,Bethania St,2024-04-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
563131,Bethania St,2024-04-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
563131,Bethania St,2024-04-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
563131,Bethania St,2024-04-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
563131,Bethania St,2024-04-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
563131,Bethania St,2024-04-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
563131,Bethania St,2024-04-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
563131,Bethania St,2024-04-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
563131,Bethania St,2024-04-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
563131,Bethania St,2024-04-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,47.9
563131,Bethania St,2024-04-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,53.91
563131,Bethania St,2024-04-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,47.81
563131,Bethania St,2024-04-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,87.3
563131,Bethania St,2024-04-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.1
563131,Bethania St,2024-04-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.6
563131,Bethania St,2024-04-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
563131,Bethania St,2024-04-16T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
563131,Bethania St,2024-04-16T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
563131,Bethania St,2024-04-16T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
563131,Bethania St,2024-04-16T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.86
563131,Bethania St,2024-04-16T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.06
563131,Bethania St,2024-04-16T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.28
563131,Bethania St,2024-04-16T20:10:00.000+00:00,feeder,4,N Current (RMS),A,28.1
563131,Bethania St,2024-04-16T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.3
563131,Bethania St,2024-04-16T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.9
563131,Bethania St,2024-04-16T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.1
563131,Bethania St,2024-04-16T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
563131,Bethania St,2024-04-16T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
563131,Bethania St,2024-04-16T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
563131,Bethania St,2024-04-16T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.52
563131,Bethania St,2024-04-16T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.14
563131,Bethania St,2024-04-16T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.66
563131,Bethania St,2024-04-16T20:10:00.000+00:00,feeder,3,N Current (RMS),A,58.6
563131,Bethania St,2024-04-16T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,73.8
563131,Bethania St,2024-04-16T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,101.8
563131,Bethania St,2024-04-16T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
563131,Bethania St,2024-04-16T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
563131,Bethania St,2024-04-16T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
563131,Bethania St,2024-04-16T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
563131,Bethania St,2024-04-16T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.19
563131,Bethania St,2024-04-16T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.73
563131,Bethania St,2024-04-16T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.87
563131,Bethania St,2024-04-16T20:10:00.000+00:00,feeder,2,N Current (RMS),A,27.3
563131,Bethania St,2024-04-16T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.2
563131,Bethania St,2024-04-16T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,64.8
563131,Bethania St,2024-04-16T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.2
563131,Bethania St,2024-04-16T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
563131,Bethania St,2024-04-16T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
563131,Bethania St,2024-04-16T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.21
563131,Bethania St,2024-04-16T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.68
563131,Bethania St,2024-04-16T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.4
563131,Bethania St,2024-04-16T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.23
563131,Bethania St,2024-04-16T20:10:00.000+00:00,feeder,1,N Current (RMS),A,33.4
563131,Bethania St,2024-04-16T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,75.0
563131,Bethania St,2024-04-16T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,73.8
563131,Bethania St,2024-04-16T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.1
563131,Bethania St,2024-04-16T20:10:00.000+00:00,transformer,,Temperature,C,19.9
563131,Bethania St,2024-04-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
563131,Bethania St,2024-04-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
563131,Bethania St,2024-04-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
563131,Bethania St,2024-04-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
563131,Bethania St,2024-04-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
563131,Bethania St,2024-04-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
563131,Bethania St,2024-04-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
563131,Bethania St,2024-04-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
563131,Bethania St,2024-04-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
563131,Bethania St,2024-04-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,47.24
563131,Bethania St,2024-04-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,64.32
563131,Bethania St,2024-04-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,46.04
563131,Bethania St,2024-04-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,111.9
563131,Bethania St,2024-04-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.1
563131,Bethania St,2024-04-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,269.5
563131,Bethania St,2024-04-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
563131,Bethania St,2024-04-16T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
563131,Bethania St,2024-04-16T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
563131,Bethania St,2024-04-16T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
563131,Bethania St,2024-04-16T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.42
563131,Bethania St,2024-04-16T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.91
563131,Bethania St,2024-04-16T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.76
563131,Bethania St,2024-04-16T20:00:00.000+00:00,feeder,4,N Current (RMS),A,20.4
563131,Bethania St,2024-04-16T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.1
563131,Bethania St,2024-04-16T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
563131,Bethania St,2024-04-16T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
563131,Bethania St,2024-04-16T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
563131,Bethania St,2024-04-16T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
563131,Bethania St,2024-04-16T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
563131,Bethania St,2024-04-16T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.52
563131,Bethania St,2024-04-16T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.04
563131,Bethania St,2024-04-16T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.61
563131,Bethania St,2024-04-16T20:00:00.000+00:00,feeder,3,N Current (RMS),A,59.5
563131,Bethania St,2024-04-16T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,82.2
563131,Bethania St,2024-04-16T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,102.2
563131,Bethania St,2024-04-16T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.6
563131,Bethania St,2024-04-16T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
563131,Bethania St,2024-04-16T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
563131,Bethania St,2024-04-16T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
563131,Bethania St,2024-04-16T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.1
563131,Bethania St,2024-04-16T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.19
563131,Bethania St,2024-04-16T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.07
563131,Bethania St,2024-04-16T20:00:00.000+00:00,feeder,2,N Current (RMS),A,26.2
563131,Bethania St,2024-04-16T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.9
563131,Bethania St,2024-04-16T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.5
563131,Bethania St,2024-04-16T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.7
563131,Bethania St,2024-04-16T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
563131,Bethania St,2024-04-16T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
563131,Bethania St,2024-04-16T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.45
563131,Bethania St,2024-04-16T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.2
563131,Bethania St,2024-04-16T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.8
563131,Bethania St,2024-04-16T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.12
563131,Bethania St,2024-04-16T20:00:00.000+00:00,feeder,1,N Current (RMS),A,34.1
563131,Bethania St,2024-04-16T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,85.5
563131,Bethania St,2024-04-16T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,71.8
563131,Bethania St,2024-04-16T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,77.9
563131,Bethania St,2024-04-16T20:00:00.000+00:00,transformer,,Temperature,C,19.7
563131,Bethania St,2024-04-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
563131,Bethania St,2024-04-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
563131,Bethania St,2024-04-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
563131,Bethania St,2024-04-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
563131,Bethania St,2024-04-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
563131,Bethania St,2024-04-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
563131,Bethania St,2024-04-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
563131,Bethania St,2024-04-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
563131,Bethania St,2024-04-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
563131,Bethania St,2024-04-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,53.24
563131,Bethania St,2024-04-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,61.94
563131,Bethania St,2024-04-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,43.56
563131,Bethania St,2024-04-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,105.8
563131,Bethania St,2024-04-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.2
563131,Bethania St,2024-04-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,261.4
563131,Bethania St,2024-04-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
563131,Bethania St,2024-04-16T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
563131,Bethania St,2024-04-16T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
563131,Bethania St,2024-04-16T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
563131,Bethania St,2024-04-16T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
563131,Bethania St,2024-04-16T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.12
563131,Bethania St,2024-04-16T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.81
563131,Bethania St,2024-04-16T19:50:00.000+00:00,feeder,4,N Current (RMS),A,26.0
563131,Bethania St,2024-04-16T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
563131,Bethania St,2024-04-16T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
563131,Bethania St,2024-04-16T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.7
563131,Bethania St,2024-04-16T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
563131,Bethania St,2024-04-16T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
563131,Bethania St,2024-04-16T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
563131,Bethania St,2024-04-16T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.29
563131,Bethania St,2024-04-16T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,29.13
563131,Bethania St,2024-04-16T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.1
563131,Bethania St,2024-04-16T19:50:00.000+00:00,feeder,3,N Current (RMS),A,73.3
563131,Bethania St,2024-04-16T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,81.4
563131,Bethania St,2024-04-16T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,121.8
563131,Bethania St,2024-04-16T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
563131,Bethania St,2024-04-16T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
563131,Bethania St,2024-04-16T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
563131,Bethania St,2024-04-16T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
563131,Bethania St,2024-04-16T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.63
563131,Bethania St,2024-04-16T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.62
563131,Bethania St,2024-04-16T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.56
563131,Bethania St,2024-04-16T19:50:00.000+00:00,feeder,2,N Current (RMS),A,22.2
563131,Bethania St,2024-04-16T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.8
563131,Bethania St,2024-04-16T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.9
563131,Bethania St,2024-04-16T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.7
563131,Bethania St,2024-04-16T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
563131,Bethania St,2024-04-16T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
563131,Bethania St,2024-04-16T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.86
563131,Bethania St,2024-04-16T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.69
563131,Bethania St,2024-04-16T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.22
563131,Bethania St,2024-04-16T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.67
563131,Bethania St,2024-04-16T19:50:00.000+00:00,feeder,1,N Current (RMS),A,35.3
563131,Bethania St,2024-04-16T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,80.1
563131,Bethania St,2024-04-16T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,74.2
563131,Bethania St,2024-04-16T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.9
563131,Bethania St,2024-04-16T19:50:00.000+00:00,transformer,,Temperature,C,19.6
563131,Bethania St,2024-04-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
563131,Bethania St,2024-04-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
563131,Bethania St,2024-04-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
563131,Bethania St,2024-04-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
563131,Bethania St,2024-04-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
563131,Bethania St,2024-04-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
563131,Bethania St,2024-04-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
563131,Bethania St,2024-04-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
563131,Bethania St,2024-04-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
563131,Bethania St,2024-04-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,49.6
563131,Bethania St,2024-04-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,61.09
563131,Bethania St,2024-04-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,45.14
563131,Bethania St,2024-04-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,102.2
563131,Bethania St,2024-04-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.7
563131,Bethania St,2024-04-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.9
563131,Bethania St,2024-04-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
563131,Bethania St,2024-04-16T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
563131,Bethania St,2024-04-16T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
563131,Bethania St,2024-04-16T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
563131,Bethania St,2024-04-16T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.94
563131,Bethania St,2024-04-16T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.99
563131,Bethania St,2024-04-16T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.36
563131,Bethania St,2024-04-16T19:40:00.000+00:00,feeder,4,N Current (RMS),A,22.9
563131,Bethania St,2024-04-16T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
563131,Bethania St,2024-04-16T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.4
563131,Bethania St,2024-04-16T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
563131,Bethania St,2024-04-16T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
563131,Bethania St,2024-04-16T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
563131,Bethania St,2024-04-16T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
563131,Bethania St,2024-04-16T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.71
563131,Bethania St,2024-04-16T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.39
563131,Bethania St,2024-04-16T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.14
563131,Bethania St,2024-04-16T19:40:00.000+00:00,feeder,3,N Current (RMS),A,53.3
563131,Bethania St,2024-04-16T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,66.7
563131,Bethania St,2024-04-16T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,102.1
563131,Bethania St,2024-04-16T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.2
563131,Bethania St,2024-04-16T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
563131,Bethania St,2024-04-16T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
563131,Bethania St,2024-04-16T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
563131,Bethania St,2024-04-16T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.11
563131,Bethania St,2024-04-16T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.39
563131,Bethania St,2024-04-16T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.33
563131,Bethania St,2024-04-16T19:40:00.000+00:00,feeder,2,N Current (RMS),A,23.0
563131,Bethania St,2024-04-16T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
563131,Bethania St,2024-04-16T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
563131,Bethania St,2024-04-16T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
563131,Bethania St,2024-04-16T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
563131,Bethania St,2024-04-16T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
563131,Bethania St,2024-04-16T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.25
563131,Bethania St,2024-04-16T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.36
563131,Bethania St,2024-04-16T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.93
563131,Bethania St,2024-04-16T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.2
563131,Bethania St,2024-04-16T19:40:00.000+00:00,feeder,1,N Current (RMS),A,34.1
563131,Bethania St,2024-04-16T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,82.0
563131,Bethania St,2024-04-16T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.2
563131,Bethania St,2024-04-16T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,82.1
563131,Bethania St,2024-04-16T19:40:00.000+00:00,transformer,,Temperature,C,19.9
563131,Bethania St,2024-04-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
563131,Bethania St,2024-04-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
563131,Bethania St,2024-04-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
563131,Bethania St,2024-04-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
563131,Bethania St,2024-04-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
563131,Bethania St,2024-04-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
563131,Bethania St,2024-04-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
563131,Bethania St,2024-04-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
563131,Bethania St,2024-04-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
563131,Bethania St,2024-04-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,47.12
563131,Bethania St,2024-04-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,53.69
563131,Bethania St,2024-04-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,45.04
563131,Bethania St,2024-04-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,88.7
563131,Bethania St,2024-04-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.2
563131,Bethania St,2024-04-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.0
563131,Bethania St,2024-04-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
563131,Bethania St,2024-04-16T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
563131,Bethania St,2024-04-16T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
563131,Bethania St,2024-04-16T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
563131,Bethania St,2024-04-16T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.93
563131,Bethania St,2024-04-16T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.44
563131,Bethania St,2024-04-16T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.67
563131,Bethania St,2024-04-16T19:30:00.000+00:00,feeder,4,N Current (RMS),A,22.7
563131,Bethania St,2024-04-16T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
563131,Bethania St,2024-04-16T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
563131,Bethania St,2024-04-16T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.7
563131,Bethania St,2024-04-16T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
563131,Bethania St,2024-04-16T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
563131,Bethania St,2024-04-16T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
563131,Bethania St,2024-04-16T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.65
563131,Bethania St,2024-04-16T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,27.26
563131,Bethania St,2024-04-16T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.95
563131,Bethania St,2024-04-16T19:30:00.000+00:00,feeder,3,N Current (RMS),A,64.4
563131,Bethania St,2024-04-16T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,62.3
563131,Bethania St,2024-04-16T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,114.3
563131,Bethania St,2024-04-16T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.2
563131,Bethania St,2024-04-16T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
563131,Bethania St,2024-04-16T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
563131,Bethania St,2024-04-16T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
563131,Bethania St,2024-04-16T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.56
563131,Bethania St,2024-04-16T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.78
563131,Bethania St,2024-04-16T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.54
563131,Bethania St,2024-04-16T19:30:00.000+00:00,feeder,2,N Current (RMS),A,28.3
563131,Bethania St,2024-04-16T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
563131,Bethania St,2024-04-16T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.6
563131,Bethania St,2024-04-16T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
563131,Bethania St,2024-04-16T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
563131,Bethania St,2024-04-16T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
