Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563131,Bethania St,2024-04-16T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.69
563131,Bethania St,2024-04-16T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.62
563131,Bethania St,2024-04-16T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.87
563131,Bethania St,2024-04-16T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.01
563131,Bethania St,2024-04-16T19:30:00.000+00:00,feeder,1,N Current (RMS),A,36.2
563131,Bethania St,2024-04-16T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.5
563131,Bethania St,2024-04-16T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.8
563131,Bethania St,2024-04-16T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,85.0
563131,Bethania St,2024-04-16T19:30:00.000+00:00,transformer,,Temperature,C,20.1
563131,Bethania St,2024-04-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
563131,Bethania St,2024-04-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
563131,Bethania St,2024-04-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
563131,Bethania St,2024-04-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
563131,Bethania St,2024-04-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
563131,Bethania St,2024-04-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
563131,Bethania St,2024-04-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
563131,Bethania St,2024-04-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
563131,Bethania St,2024-04-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
563131,Bethania St,2024-04-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,37.77
563131,Bethania St,2024-04-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,58.35
563131,Bethania St,2024-04-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,46.16
563131,Bethania St,2024-04-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,116.2
563131,Bethania St,2024-04-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
563131,Bethania St,2024-04-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.7
563131,Bethania St,2024-04-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
563131,Bethania St,2024-04-16T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
563131,Bethania St,2024-04-16T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
563131,Bethania St,2024-04-16T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
563131,Bethania St,2024-04-16T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.99
563131,Bethania St,2024-04-16T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.71
563131,Bethania St,2024-04-16T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.51
563131,Bethania St,2024-04-16T19:20:00.000+00:00,feeder,4,N Current (RMS),A,21.3
563131,Bethania St,2024-04-16T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
563131,Bethania St,2024-04-16T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
563131,Bethania St,2024-04-16T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.8
563131,Bethania St,2024-04-16T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
563131,Bethania St,2024-04-16T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.11
563131,Bethania St,2024-04-16T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
563131,Bethania St,2024-04-16T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.08
563131,Bethania St,2024-04-16T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,27.29
563131,Bethania St,2024-04-16T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.83
563131,Bethania St,2024-04-16T19:20:00.000+00:00,feeder,3,N Current (RMS),A,62.1
563131,Bethania St,2024-04-16T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,60.0
563131,Bethania St,2024-04-16T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,115.6
563131,Bethania St,2024-04-16T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.8
563131,Bethania St,2024-04-16T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
563131,Bethania St,2024-04-16T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
563131,Bethania St,2024-04-16T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
563131,Bethania St,2024-04-16T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.27
563131,Bethania St,2024-04-16T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.77
563131,Bethania St,2024-04-16T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.25
563131,Bethania St,2024-04-16T19:20:00.000+00:00,feeder,2,N Current (RMS),A,16.9
563131,Bethania St,2024-04-16T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
563131,Bethania St,2024-04-16T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.8
563131,Bethania St,2024-04-16T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
563131,Bethania St,2024-04-16T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
563131,Bethania St,2024-04-16T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
563131,Bethania St,2024-04-16T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.54
563131,Bethania St,2024-04-16T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.32
563131,Bethania St,2024-04-16T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.82
563131,Bethania St,2024-04-16T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.35
563131,Bethania St,2024-04-16T19:20:00.000+00:00,feeder,1,N Current (RMS),A,41.7
563131,Bethania St,2024-04-16T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.0
563131,Bethania St,2024-04-16T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,86.2
563131,Bethania St,2024-04-16T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,78.2
563131,Bethania St,2024-04-16T19:20:00.000+00:00,transformer,,Temperature,C,20.2
563131,Bethania St,2024-04-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
563131,Bethania St,2024-04-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
563131,Bethania St,2024-04-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
563131,Bethania St,2024-04-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
563131,Bethania St,2024-04-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
563131,Bethania St,2024-04-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
563131,Bethania St,2024-04-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
563131,Bethania St,2024-04-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
563131,Bethania St,2024-04-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
563131,Bethania St,2024-04-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,37.66
563131,Bethania St,2024-04-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,57.59
563131,Bethania St,2024-04-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,43.95
563131,Bethania St,2024-04-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,110.0
563131,Bethania St,2024-04-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
563131,Bethania St,2024-04-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.4
563131,Bethania St,2024-04-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
563131,Bethania St,2024-04-16T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
563131,Bethania St,2024-04-16T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
563131,Bethania St,2024-04-16T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
563131,Bethania St,2024-04-16T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.6
563131,Bethania St,2024-04-16T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.01
563131,Bethania St,2024-04-16T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.97
563131,Bethania St,2024-04-16T19:10:00.000+00:00,feeder,4,N Current (RMS),A,30.9
563131,Bethania St,2024-04-16T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.3
563131,Bethania St,2024-04-16T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.1
563131,Bethania St,2024-04-16T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
563131,Bethania St,2024-04-16T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
563131,Bethania St,2024-04-16T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
563131,Bethania St,2024-04-16T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
563131,Bethania St,2024-04-16T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.98
563131,Bethania St,2024-04-16T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.72
563131,Bethania St,2024-04-16T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.85
563131,Bethania St,2024-04-16T19:10:00.000+00:00,feeder,3,N Current (RMS),A,51.8
563131,Bethania St,2024-04-16T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.5
563131,Bethania St,2024-04-16T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,105.0
563131,Bethania St,2024-04-16T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.4
563131,Bethania St,2024-04-16T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
563131,Bethania St,2024-04-16T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
563131,Bethania St,2024-04-16T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
563131,Bethania St,2024-04-16T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.34
563131,Bethania St,2024-04-16T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.42
563131,Bethania St,2024-04-16T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.87
563131,Bethania St,2024-04-16T19:10:00.000+00:00,feeder,2,N Current (RMS),A,34.5
563131,Bethania St,2024-04-16T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
563131,Bethania St,2024-04-16T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.4
563131,Bethania St,2024-04-16T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
563131,Bethania St,2024-04-16T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
563131,Bethania St,2024-04-16T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
563131,Bethania St,2024-04-16T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.06
563131,Bethania St,2024-04-16T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.68
563131,Bethania St,2024-04-16T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.75
563131,Bethania St,2024-04-16T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.51
563131,Bethania St,2024-04-16T19:10:00.000+00:00,feeder,1,N Current (RMS),A,42.6
563131,Bethania St,2024-04-16T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.4
563131,Bethania St,2024-04-16T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,81.5
563131,Bethania St,2024-04-16T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,78.8
563131,Bethania St,2024-04-16T19:10:00.000+00:00,transformer,,Temperature,C,20.1
563131,Bethania St,2024-04-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
563131,Bethania St,2024-04-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
563131,Bethania St,2024-04-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
563131,Bethania St,2024-04-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
563131,Bethania St,2024-04-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
563131,Bethania St,2024-04-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
563131,Bethania St,2024-04-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
563131,Bethania St,2024-04-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
563131,Bethania St,2024-04-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
563131,Bethania St,2024-04-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,34.61
563131,Bethania St,2024-04-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,62.91
563131,Bethania St,2024-04-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,47.2
563131,Bethania St,2024-04-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,135.5
563131,Bethania St,2024-04-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
563131,Bethania St,2024-04-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,266.2
563131,Bethania St,2024-04-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.2
563131,Bethania St,2024-04-16T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
563131,Bethania St,2024-04-16T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
563131,Bethania St,2024-04-16T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
563131,Bethania St,2024-04-16T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.66
563131,Bethania St,2024-04-16T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.73
563131,Bethania St,2024-04-16T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.36
563131,Bethania St,2024-04-16T19:00:00.000+00:00,feeder,4,N Current (RMS),A,35.1
563131,Bethania St,2024-04-16T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
563131,Bethania St,2024-04-16T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.4
563131,Bethania St,2024-04-16T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.9
563131,Bethania St,2024-04-16T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
563131,Bethania St,2024-04-16T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
563131,Bethania St,2024-04-16T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
563131,Bethania St,2024-04-16T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.4
563131,Bethania St,2024-04-16T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.34
563131,Bethania St,2024-04-16T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.96
563131,Bethania St,2024-04-16T19:00:00.000+00:00,feeder,3,N Current (RMS),A,46.4
563131,Bethania St,2024-04-16T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,69.2
563131,Bethania St,2024-04-16T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,98.1
563131,Bethania St,2024-04-16T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.4
563131,Bethania St,2024-04-16T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
563131,Bethania St,2024-04-16T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
563131,Bethania St,2024-04-16T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
563131,Bethania St,2024-04-16T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.43
563131,Bethania St,2024-04-16T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.62
563131,Bethania St,2024-04-16T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.81
563131,Bethania St,2024-04-16T19:00:00.000+00:00,feeder,2,N Current (RMS),A,44.6
563131,Bethania St,2024-04-16T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
563131,Bethania St,2024-04-16T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,70.0
563131,Bethania St,2024-04-16T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
563131,Bethania St,2024-04-16T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
563131,Bethania St,2024-04-16T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
563131,Bethania St,2024-04-16T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.71
563131,Bethania St,2024-04-16T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.07
563131,Bethania St,2024-04-16T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.51
563131,Bethania St,2024-04-16T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.26
563131,Bethania St,2024-04-16T19:00:00.000+00:00,feeder,1,N Current (RMS),A,40.9
563131,Bethania St,2024-04-16T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.2
563131,Bethania St,2024-04-16T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.4
563131,Bethania St,2024-04-16T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,86.6
563131,Bethania St,2024-04-16T19:00:00.000+00:00,transformer,,Temperature,C,20.1
563131,Bethania St,2024-04-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
563131,Bethania St,2024-04-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
563131,Bethania St,2024-04-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
563131,Bethania St,2024-04-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
563131,Bethania St,2024-04-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
563131,Bethania St,2024-04-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
563131,Bethania St,2024-04-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
563131,Bethania St,2024-04-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
563131,Bethania St,2024-04-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
563131,Bethania St,2024-04-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,36.56
563131,Bethania St,2024-04-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,62.2
563131,Bethania St,2024-04-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,47.4
563131,Bethania St,2024-04-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,124.5
563131,Bethania St,2024-04-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
563131,Bethania St,2024-04-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.2
563131,Bethania St,2024-04-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
563131,Bethania St,2024-04-16T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
563131,Bethania St,2024-04-16T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
563131,Bethania St,2024-04-16T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
563131,Bethania St,2024-04-16T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.99
563131,Bethania St,2024-04-16T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.28
563131,Bethania St,2024-04-16T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.32
563131,Bethania St,2024-04-16T18:50:00.000+00:00,feeder,4,N Current (RMS),A,37.8
563131,Bethania St,2024-04-16T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
563131,Bethania St,2024-04-16T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.3
563131,Bethania St,2024-04-16T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.9
563131,Bethania St,2024-04-16T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.5
563131,Bethania St,2024-04-16T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
563131,Bethania St,2024-04-16T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
563131,Bethania St,2024-04-16T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.32
563131,Bethania St,2024-04-16T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,25.24
563131,Bethania St,2024-04-16T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.12
563131,Bethania St,2024-04-16T18:50:00.000+00:00,feeder,3,N Current (RMS),A,47.8
563131,Bethania St,2024-04-16T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,69.4
563131,Bethania St,2024-04-16T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,106.1
563131,Bethania St,2024-04-16T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.7
563131,Bethania St,2024-04-16T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
563131,Bethania St,2024-04-16T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
563131,Bethania St,2024-04-16T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
563131,Bethania St,2024-04-16T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.58
563131,Bethania St,2024-04-16T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.88
563131,Bethania St,2024-04-16T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.98
563131,Bethania St,2024-04-16T18:50:00.000+00:00,feeder,2,N Current (RMS),A,19.4
563131,Bethania St,2024-04-16T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
563131,Bethania St,2024-04-16T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.1
563131,Bethania St,2024-04-16T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
563131,Bethania St,2024-04-16T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
563131,Bethania St,2024-04-16T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
563131,Bethania St,2024-04-16T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.38
563131,Bethania St,2024-04-16T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.9
563131,Bethania St,2024-04-16T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.51
563131,Bethania St,2024-04-16T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.66
563131,Bethania St,2024-04-16T18:50:00.000+00:00,feeder,1,N Current (RMS),A,45.0
563131,Bethania St,2024-04-16T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,82.4
563131,Bethania St,2024-04-16T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.8
563131,Bethania St,2024-04-16T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,89.2
563131,Bethania St,2024-04-16T18:50:00.000+00:00,transformer,,Temperature,C,19.9
563131,Bethania St,2024-04-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
563131,Bethania St,2024-04-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
563131,Bethania St,2024-04-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
563131,Bethania St,2024-04-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
563131,Bethania St,2024-04-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
563131,Bethania St,2024-04-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
563131,Bethania St,2024-04-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
563131,Bethania St,2024-04-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
563131,Bethania St,2024-04-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
563131,Bethania St,2024-04-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,42.79
563131,Bethania St,2024-04-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,55.91
563131,Bethania St,2024-04-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,46.08
563131,Bethania St,2024-04-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,99.0
563131,Bethania St,2024-04-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
563131,Bethania St,2024-04-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.8
563131,Bethania St,2024-04-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
563131,Bethania St,2024-04-16T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
563131,Bethania St,2024-04-16T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
563131,Bethania St,2024-04-16T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
563131,Bethania St,2024-04-16T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.98
563131,Bethania St,2024-04-16T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.06
563131,Bethania St,2024-04-16T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.79
563131,Bethania St,2024-04-16T18:40:00.000+00:00,feeder,4,N Current (RMS),A,32.9
563131,Bethania St,2024-04-16T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
563131,Bethania St,2024-04-16T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.5
563131,Bethania St,2024-04-16T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.4
563131,Bethania St,2024-04-16T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.46
563131,Bethania St,2024-04-16T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
563131,Bethania St,2024-04-16T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
563131,Bethania St,2024-04-16T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.04
563131,Bethania St,2024-04-16T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.7
563131,Bethania St,2024-04-16T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.78
563131,Bethania St,2024-04-16T18:40:00.000+00:00,feeder,3,N Current (RMS),A,54.3
563131,Bethania St,2024-04-16T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,68.0
563131,Bethania St,2024-04-16T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,111.9
563131,Bethania St,2024-04-16T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.5
563131,Bethania St,2024-04-16T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
563131,Bethania St,2024-04-16T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
563131,Bethania St,2024-04-16T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
563131,Bethania St,2024-04-16T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.91
563131,Bethania St,2024-04-16T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.41
563131,Bethania St,2024-04-16T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.49
563131,Bethania St,2024-04-16T18:40:00.000+00:00,feeder,2,N Current (RMS),A,18.9
563131,Bethania St,2024-04-16T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
563131,Bethania St,2024-04-16T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
563131,Bethania St,2024-04-16T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
563131,Bethania St,2024-04-16T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
563131,Bethania St,2024-04-16T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
563131,Bethania St,2024-04-16T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.9
563131,Bethania St,2024-04-16T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.78
563131,Bethania St,2024-04-16T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.74
563131,Bethania St,2024-04-16T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.7
563131,Bethania St,2024-04-16T18:40:00.000+00:00,feeder,1,N Current (RMS),A,39.5
563131,Bethania St,2024-04-16T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.5
563131,Bethania St,2024-04-16T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.8
563131,Bethania St,2024-04-16T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,88.5
563131,Bethania St,2024-04-16T18:40:00.000+00:00,transformer,,Temperature,C,20.1
563131,Bethania St,2024-04-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
563131,Bethania St,2024-04-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
563131,Bethania St,2024-04-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
563131,Bethania St,2024-04-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
563131,Bethania St,2024-04-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
563131,Bethania St,2024-04-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
563131,Bethania St,2024-04-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
563131,Bethania St,2024-04-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
563131,Bethania St,2024-04-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
563131,Bethania St,2024-04-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,39.71
563131,Bethania St,2024-04-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,59.91
563131,Bethania St,2024-04-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,47.77
563131,Bethania St,2024-04-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,111.5
563131,Bethania St,2024-04-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
563131,Bethania St,2024-04-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.5
563131,Bethania St,2024-04-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.4
563131,Bethania St,2024-04-16T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
563131,Bethania St,2024-04-16T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
563131,Bethania St,2024-04-16T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
563131,Bethania St,2024-04-16T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.71
563131,Bethania St,2024-04-16T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.77
563131,Bethania St,2024-04-16T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.59
563131,Bethania St,2024-04-16T18:30:00.000+00:00,feeder,4,N Current (RMS),A,33.8
563131,Bethania St,2024-04-16T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.6
563131,Bethania St,2024-04-16T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.2
563131,Bethania St,2024-04-16T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.6
563131,Bethania St,2024-04-16T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.5
563131,Bethania St,2024-04-16T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
563131,Bethania St,2024-04-16T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
563131,Bethania St,2024-04-16T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.05
563131,Bethania St,2024-04-16T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,28.16
563131,Bethania St,2024-04-16T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.34
563131,Bethania St,2024-04-16T18:30:00.000+00:00,feeder,3,N Current (RMS),A,68.7
563131,Bethania St,2024-04-16T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.3
563131,Bethania St,2024-04-16T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,119.4
563131,Bethania St,2024-04-16T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.0
563131,Bethania St,2024-04-16T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
563131,Bethania St,2024-04-16T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
563131,Bethania St,2024-04-16T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
563131,Bethania St,2024-04-16T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.8
563131,Bethania St,2024-04-16T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.49
563131,Bethania St,2024-04-16T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.97
563131,Bethania St,2024-04-16T18:30:00.000+00:00,feeder,2,N Current (RMS),A,38.1
563131,Bethania St,2024-04-16T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
563131,Bethania St,2024-04-16T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.4
563131,Bethania St,2024-04-16T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
563131,Bethania St,2024-04-16T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
563131,Bethania St,2024-04-16T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
563131,Bethania St,2024-04-16T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.78
563131,Bethania St,2024-04-16T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.88
563131,Bethania St,2024-04-16T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.32
563131,Bethania St,2024-04-16T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.94
563131,Bethania St,2024-04-16T18:30:00.000+00:00,feeder,1,N Current (RMS),A,43.1
563131,Bethania St,2024-04-16T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,84.8
563131,Bethania St,2024-04-16T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,73.9
563131,Bethania St,2024-04-16T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,111.9
563131,Bethania St,2024-04-16T18:30:00.000+00:00,transformer,,Temperature,C,20.2
563131,Bethania St,2024-04-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
563131,Bethania St,2024-04-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
563131,Bethania St,2024-04-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
563131,Bethania St,2024-04-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
563131,Bethania St,2024-04-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
563131,Bethania St,2024-04-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
563131,Bethania St,2024-04-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
563131,Bethania St,2024-04-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
563131,Bethania St,2024-04-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
563131,Bethania St,2024-04-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,38.44
563131,Bethania St,2024-04-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,66.75
563131,Bethania St,2024-04-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,53.84
563131,Bethania St,2024-04-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,133.1
563131,Bethania St,2024-04-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
563131,Bethania St,2024-04-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,282.1
563131,Bethania St,2024-04-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.6
563131,Bethania St,2024-04-16T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
563131,Bethania St,2024-04-16T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
563131,Bethania St,2024-04-16T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
563131,Bethania St,2024-04-16T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.79
563131,Bethania St,2024-04-16T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.57
563131,Bethania St,2024-04-16T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.67
563131,Bethania St,2024-04-16T18:20:00.000+00:00,feeder,4,N Current (RMS),A,37.3
563131,Bethania St,2024-04-16T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.9
563131,Bethania St,2024-04-16T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.2
563131,Bethania St,2024-04-16T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.8
563131,Bethania St,2024-04-16T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.46
563131,Bethania St,2024-04-16T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
563131,Bethania St,2024-04-16T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
563131,Bethania St,2024-04-16T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.66
563131,Bethania St,2024-04-16T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.03
563131,Bethania St,2024-04-16T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.68
563131,Bethania St,2024-04-16T18:20:00.000+00:00,feeder,3,N Current (RMS),A,50.9
563131,Bethania St,2024-04-16T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.4
563131,Bethania St,2024-04-16T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,101.5
563131,Bethania St,2024-04-16T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.1
563131,Bethania St,2024-04-16T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
563131,Bethania St,2024-04-16T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
563131,Bethania St,2024-04-16T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
563131,Bethania St,2024-04-16T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.99
563131,Bethania St,2024-04-16T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.33
563131,Bethania St,2024-04-16T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.72
563131,Bethania St,2024-04-16T18:20:00.000+00:00,feeder,2,N Current (RMS),A,21.9
563131,Bethania St,2024-04-16T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
563131,Bethania St,2024-04-16T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
563131,Bethania St,2024-04-16T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.2
563131,Bethania St,2024-04-16T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
563131,Bethania St,2024-04-16T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
563131,Bethania St,2024-04-16T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.28
563131,Bethania St,2024-04-16T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.33
563131,Bethania St,2024-04-16T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.86
563131,Bethania St,2024-04-16T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.59
563131,Bethania St,2024-04-16T18:20:00.000+00:00,feeder,1,N Current (RMS),A,33.1
563131,Bethania St,2024-04-16T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,90.8
563131,Bethania St,2024-04-16T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,80.0
563131,Bethania St,2024-04-16T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,87.4
563131,Bethania St,2024-04-16T18:20:00.000+00:00,transformer,,Temperature,C,20.3
563131,Bethania St,2024-04-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
563131,Bethania St,2024-04-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
563131,Bethania St,2024-04-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
563131,Bethania St,2024-04-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
563131,Bethania St,2024-04-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
563131,Bethania St,2024-04-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
563131,Bethania St,2024-04-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
563131,Bethania St,2024-04-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
563131,Bethania St,2024-04-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
563131,Bethania St,2024-04-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,41.76
563131,Bethania St,2024-04-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,62.78
563131,Bethania St,2024-04-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,53.66
563131,Bethania St,2024-04-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,105.7
563131,Bethania St,2024-04-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
563131,Bethania St,2024-04-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,264.2
563131,Bethania St,2024-04-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.1
563131,Bethania St,2024-04-16T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
563131,Bethania St,2024-04-16T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
563131,Bethania St,2024-04-16T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
563131,Bethania St,2024-04-16T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.69
563131,Bethania St,2024-04-16T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.59
563131,Bethania St,2024-04-16T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.93
563131,Bethania St,2024-04-16T18:10:00.000+00:00,feeder,4,N Current (RMS),A,25.1
563131,Bethania St,2024-04-16T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.6
563131,Bethania St,2024-04-16T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
563131,Bethania St,2024-04-16T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
563131,Bethania St,2024-04-16T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.82
563131,Bethania St,2024-04-16T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
563131,Bethania St,2024-04-16T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
563131,Bethania St,2024-04-16T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.5
563131,Bethania St,2024-04-16T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.25
563131,Bethania St,2024-04-16T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.19
563131,Bethania St,2024-04-16T18:10:00.000+00:00,feeder,3,N Current (RMS),A,53.5
563131,Bethania St,2024-04-16T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,63.4
563131,Bethania St,2024-04-16T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,102.1
563131,Bethania St,2024-04-16T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.5
563131,Bethania St,2024-04-16T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
563131,Bethania St,2024-04-16T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
563131,Bethania St,2024-04-16T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
563131,Bethania St,2024-04-16T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.5
563131,Bethania St,2024-04-16T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.68
563131,Bethania St,2024-04-16T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.51
563131,Bethania St,2024-04-16T18:10:00.000+00:00,feeder,2,N Current (RMS),A,29.4
563131,Bethania St,2024-04-16T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
563131,Bethania St,2024-04-16T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.5
563131,Bethania St,2024-04-16T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.4
563131,Bethania St,2024-04-16T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
563131,Bethania St,2024-04-16T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
563131,Bethania St,2024-04-16T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.19
563131,Bethania St,2024-04-16T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.43
563131,Bethania St,2024-04-16T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.37
563131,Bethania St,2024-04-16T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.31
563131,Bethania St,2024-04-16T18:10:00.000+00:00,feeder,1,N Current (RMS),A,33.5
563131,Bethania St,2024-04-16T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,95.3
563131,Bethania St,2024-04-16T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,75.3
563131,Bethania St,2024-04-16T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,91.1
563131,Bethania St,2024-04-16T18:10:00.000+00:00,transformer,,Temperature,C,20.5
563131,Bethania St,2024-04-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
563131,Bethania St,2024-04-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
563131,Bethania St,2024-04-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
563131,Bethania St,2024-04-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
563131,Bethania St,2024-04-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
563131,Bethania St,2024-04-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
563131,Bethania St,2024-04-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
563131,Bethania St,2024-04-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
563131,Bethania St,2024-04-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
563131,Bethania St,2024-04-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,44.12
563131,Bethania St,2024-04-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,58.89
563131,Bethania St,2024-04-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,49.94
563131,Bethania St,2024-04-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,94.2
563131,Bethania St,2024-04-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
563131,Bethania St,2024-04-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.0
563131,Bethania St,2024-04-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.6
563131,Bethania St,2024-04-16T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
563131,Bethania St,2024-04-16T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
563131,Bethania St,2024-04-16T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
563131,Bethania St,2024-04-16T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.12
563131,Bethania St,2024-04-16T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.55
563131,Bethania St,2024-04-16T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.96
563131,Bethania St,2024-04-16T18:00:00.000+00:00,feeder,4,N Current (RMS),A,19.5
563131,Bethania St,2024-04-16T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
563131,Bethania St,2024-04-16T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
563131,Bethania St,2024-04-16T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.8
563131,Bethania St,2024-04-16T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.28
563131,Bethania St,2024-04-16T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
563131,Bethania St,2024-04-16T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
563131,Bethania St,2024-04-16T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.73
563131,Bethania St,2024-04-16T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.72
563131,Bethania St,2024-04-16T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.46
563131,Bethania St,2024-04-16T18:00:00.000+00:00,feeder,3,N Current (RMS),A,48.8
563131,Bethania St,2024-04-16T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,84.2
563131,Bethania St,2024-04-16T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,95.9
563131,Bethania St,2024-04-16T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.7
563131,Bethania St,2024-04-16T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
563131,Bethania St,2024-04-16T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
563131,Bethania St,2024-04-16T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
563131,Bethania St,2024-04-16T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.62
563131,Bethania St,2024-04-16T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.94
563131,Bethania St,2024-04-16T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.17
563131,Bethania St,2024-04-16T18:00:00.000+00:00,feeder,2,N Current (RMS),A,27.0
563131,Bethania St,2024-04-16T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
563131,Bethania St,2024-04-16T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.0
563131,Bethania St,2024-04-16T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
563131,Bethania St,2024-04-16T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
563131,Bethania St,2024-04-16T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
563131,Bethania St,2024-04-16T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.51
563131,Bethania St,2024-04-16T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.17
563131,Bethania St,2024-04-16T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.15
563131,Bethania St,2024-04-16T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.68
563131,Bethania St,2024-04-16T18:00:00.000+00:00,feeder,1,N Current (RMS),A,35.4
563131,Bethania St,2024-04-16T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,94.1
563131,Bethania St,2024-04-16T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,78.2
563131,Bethania St,2024-04-16T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,76.5
563131,Bethania St,2024-04-16T18:00:00.000+00:00,transformer,,Temperature,C,20.3
563131,Bethania St,2024-04-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
563131,Bethania St,2024-04-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
563131,Bethania St,2024-04-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
563131,Bethania St,2024-04-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
563131,Bethania St,2024-04-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
563131,Bethania St,2024-04-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
563131,Bethania St,2024-04-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
563131,Bethania St,2024-04-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
563131,Bethania St,2024-04-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
563131,Bethania St,2024-04-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,49.65
563131,Bethania St,2024-04-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,57.35
563131,Bethania St,2024-04-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,41.27
563131,Bethania St,2024-04-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,91.3
563131,Bethania St,2024-04-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.4
563131,Bethania St,2024-04-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.6
563131,Bethania St,2024-04-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
563131,Bethania St,2024-04-16T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
563131,Bethania St,2024-04-16T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
563131,Bethania St,2024-04-16T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
563131,Bethania St,2024-04-16T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.59
563131,Bethania St,2024-04-16T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.13
563131,Bethania St,2024-04-16T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.27
563131,Bethania St,2024-04-16T17:50:00.000+00:00,feeder,4,N Current (RMS),A,25.3
563131,Bethania St,2024-04-16T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.2
563131,Bethania St,2024-04-16T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
563131,Bethania St,2024-04-16T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.4
563131,Bethania St,2024-04-16T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.93
563131,Bethania St,2024-04-16T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
563131,Bethania St,2024-04-16T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
563131,Bethania St,2024-04-16T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.42
563131,Bethania St,2024-04-16T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.7
563131,Bethania St,2024-04-16T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.27
563131,Bethania St,2024-04-16T17:50:00.000+00:00,feeder,3,N Current (RMS),A,48.4
563131,Bethania St,2024-04-16T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,78.1
563131,Bethania St,2024-04-16T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,100.0
563131,Bethania St,2024-04-16T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
563131,Bethania St,2024-04-16T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
563131,Bethania St,2024-04-16T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
563131,Bethania St,2024-04-16T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
563131,Bethania St,2024-04-16T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.97
563131,Bethania St,2024-04-16T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.62
563131,Bethania St,2024-04-16T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.86
563131,Bethania St,2024-04-16T17:50:00.000+00:00,feeder,2,N Current (RMS),A,30.5
563131,Bethania St,2024-04-16T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
563131,Bethania St,2024-04-16T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.2
563131,Bethania St,2024-04-16T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.2
563131,Bethania St,2024-04-16T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
563131,Bethania St,2024-04-16T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
563131,Bethania St,2024-04-16T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.99
563131,Bethania St,2024-04-16T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.5
563131,Bethania St,2024-04-16T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.31
563131,Bethania St,2024-04-16T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.78
563131,Bethania St,2024-04-16T17:50:00.000+00:00,feeder,1,N Current (RMS),A,33.2
563131,Bethania St,2024-04-16T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,99.3
563131,Bethania St,2024-04-16T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,83.0
