Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563131,Bethania St,2024-04-16T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,88.5
563131,Bethania St,2024-04-16T17:50:00.000+00:00,transformer,,Temperature,C,20.3
563131,Bethania St,2024-04-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
563131,Bethania St,2024-04-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
563131,Bethania St,2024-04-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
563131,Bethania St,2024-04-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
563131,Bethania St,2024-04-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
563131,Bethania St,2024-04-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
563131,Bethania St,2024-04-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
563131,Bethania St,2024-04-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
563131,Bethania St,2024-04-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
563131,Bethania St,2024-04-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,48.47
563131,Bethania St,2024-04-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,55.76
563131,Bethania St,2024-04-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,49.18
563131,Bethania St,2024-04-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,82.5
563131,Bethania St,2024-04-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.6
563131,Bethania St,2024-04-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.1
563131,Bethania St,2024-04-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
563131,Bethania St,2024-04-16T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
563131,Bethania St,2024-04-16T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
563131,Bethania St,2024-04-16T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
563131,Bethania St,2024-04-16T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.66
563131,Bethania St,2024-04-16T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.55
563131,Bethania St,2024-04-16T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.01
563131,Bethania St,2024-04-16T17:40:00.000+00:00,feeder,4,N Current (RMS),A,20.6
563131,Bethania St,2024-04-16T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.4
563131,Bethania St,2024-04-16T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.8
563131,Bethania St,2024-04-16T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
563131,Bethania St,2024-04-16T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.54
563131,Bethania St,2024-04-16T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
563131,Bethania St,2024-04-16T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
563131,Bethania St,2024-04-16T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.96
563131,Bethania St,2024-04-16T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.47
563131,Bethania St,2024-04-16T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.54
563131,Bethania St,2024-04-16T17:40:00.000+00:00,feeder,3,N Current (RMS),A,48.4
563131,Bethania St,2024-04-16T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,80.1
563131,Bethania St,2024-04-16T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,86.2
563131,Bethania St,2024-04-16T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.9
563131,Bethania St,2024-04-16T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
563131,Bethania St,2024-04-16T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
563131,Bethania St,2024-04-16T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
563131,Bethania St,2024-04-16T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.32
563131,Bethania St,2024-04-16T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.78
563131,Bethania St,2024-04-16T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.14
563131,Bethania St,2024-04-16T17:40:00.000+00:00,feeder,2,N Current (RMS),A,27.2
563131,Bethania St,2024-04-16T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
563131,Bethania St,2024-04-16T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.6
563131,Bethania St,2024-04-16T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
563131,Bethania St,2024-04-16T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
563131,Bethania St,2024-04-16T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
563131,Bethania St,2024-04-16T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.59
563131,Bethania St,2024-04-16T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.92
563131,Bethania St,2024-04-16T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.72
563131,Bethania St,2024-04-16T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.2
563131,Bethania St,2024-04-16T17:40:00.000+00:00,feeder,1,N Current (RMS),A,30.2
563131,Bethania St,2024-04-16T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,80.6
563131,Bethania St,2024-04-16T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.4
563131,Bethania St,2024-04-16T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,86.1
563131,Bethania St,2024-04-16T17:40:00.000+00:00,transformer,,Temperature,C,20.5
563131,Bethania St,2024-04-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
563131,Bethania St,2024-04-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
563131,Bethania St,2024-04-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
563131,Bethania St,2024-04-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
563131,Bethania St,2024-04-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
563131,Bethania St,2024-04-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
563131,Bethania St,2024-04-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
563131,Bethania St,2024-04-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
563131,Bethania St,2024-04-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
563131,Bethania St,2024-04-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,45.86
563131,Bethania St,2024-04-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,51.51
563131,Bethania St,2024-04-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,43.9
563131,Bethania St,2024-04-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,78.6
563131,Bethania St,2024-04-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
563131,Bethania St,2024-04-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
563131,Bethania St,2024-04-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
563131,Bethania St,2024-04-16T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
563131,Bethania St,2024-04-16T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
563131,Bethania St,2024-04-16T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
563131,Bethania St,2024-04-16T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.74
563131,Bethania St,2024-04-16T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.14
563131,Bethania St,2024-04-16T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.38
563131,Bethania St,2024-04-16T17:30:00.000+00:00,feeder,4,N Current (RMS),A,39.9
563131,Bethania St,2024-04-16T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
563131,Bethania St,2024-04-16T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.1
563131,Bethania St,2024-04-16T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.4
563131,Bethania St,2024-04-16T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.88
563131,Bethania St,2024-04-16T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.15
563131,Bethania St,2024-04-16T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
563131,Bethania St,2024-04-16T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.12
563131,Bethania St,2024-04-16T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.93
563131,Bethania St,2024-04-16T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.96
563131,Bethania St,2024-04-16T17:30:00.000+00:00,feeder,3,N Current (RMS),A,62.1
563131,Bethania St,2024-04-16T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,94.1
563131,Bethania St,2024-04-16T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,92.4
563131,Bethania St,2024-04-16T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.8
563131,Bethania St,2024-04-16T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
563131,Bethania St,2024-04-16T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
563131,Bethania St,2024-04-16T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.86
563131,Bethania St,2024-04-16T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.12
563131,Bethania St,2024-04-16T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.01
563131,Bethania St,2024-04-16T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.61
563131,Bethania St,2024-04-16T17:30:00.000+00:00,feeder,2,N Current (RMS),A,19.7
563131,Bethania St,2024-04-16T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
563131,Bethania St,2024-04-16T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
563131,Bethania St,2024-04-16T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,45.6
563131,Bethania St,2024-04-16T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
563131,Bethania St,2024-04-16T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
563131,Bethania St,2024-04-16T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.94
563131,Bethania St,2024-04-16T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.07
563131,Bethania St,2024-04-16T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.97
563131,Bethania St,2024-04-16T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.37
563131,Bethania St,2024-04-16T17:30:00.000+00:00,feeder,1,N Current (RMS),A,32.6
563131,Bethania St,2024-04-16T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.9
563131,Bethania St,2024-04-16T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.2
563131,Bethania St,2024-04-16T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.9
563131,Bethania St,2024-04-16T17:30:00.000+00:00,transformer,,Temperature,C,20.4
563131,Bethania St,2024-04-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
563131,Bethania St,2024-04-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
563131,Bethania St,2024-04-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
563131,Bethania St,2024-04-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
563131,Bethania St,2024-04-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
563131,Bethania St,2024-04-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
563131,Bethania St,2024-04-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
563131,Bethania St,2024-04-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
563131,Bethania St,2024-04-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
563131,Bethania St,2024-04-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,48.05
563131,Bethania St,2024-04-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,59.05
563131,Bethania St,2024-04-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,45.32
563131,Bethania St,2024-04-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,92.8
563131,Bethania St,2024-04-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.6
563131,Bethania St,2024-04-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,248.4
563131,Bethania St,2024-04-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
563131,Bethania St,2024-04-16T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
563131,Bethania St,2024-04-16T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
563131,Bethania St,2024-04-16T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
563131,Bethania St,2024-04-16T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.75
563131,Bethania St,2024-04-16T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.08
563131,Bethania St,2024-04-16T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.76
563131,Bethania St,2024-04-16T17:20:00.000+00:00,feeder,4,N Current (RMS),A,34.3
563131,Bethania St,2024-04-16T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
563131,Bethania St,2024-04-16T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.1
563131,Bethania St,2024-04-16T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.5
563131,Bethania St,2024-04-16T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.57
563131,Bethania St,2024-04-16T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
563131,Bethania St,2024-04-16T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
563131,Bethania St,2024-04-16T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.49
563131,Bethania St,2024-04-16T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.67
563131,Bethania St,2024-04-16T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.45
563131,Bethania St,2024-04-16T17:20:00.000+00:00,feeder,3,N Current (RMS),A,58.5
563131,Bethania St,2024-04-16T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,107.9
563131,Bethania St,2024-04-16T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,87.1
563131,Bethania St,2024-04-16T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.1
563131,Bethania St,2024-04-16T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
563131,Bethania St,2024-04-16T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.25
563131,Bethania St,2024-04-16T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.94
563131,Bethania St,2024-04-16T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.63
563131,Bethania St,2024-04-16T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.45
563131,Bethania St,2024-04-16T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.22
563131,Bethania St,2024-04-16T17:20:00.000+00:00,feeder,2,N Current (RMS),A,31.4
563131,Bethania St,2024-04-16T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,70.0
563131,Bethania St,2024-04-16T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
563131,Bethania St,2024-04-16T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.4
563131,Bethania St,2024-04-16T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
563131,Bethania St,2024-04-16T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
563131,Bethania St,2024-04-16T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.39
563131,Bethania St,2024-04-16T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.26
563131,Bethania St,2024-04-16T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.83
563131,Bethania St,2024-04-16T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.81
563131,Bethania St,2024-04-16T17:20:00.000+00:00,feeder,1,N Current (RMS),A,32.6
563131,Bethania St,2024-04-16T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
563131,Bethania St,2024-04-16T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,76.1
563131,Bethania St,2024-04-16T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.7
563131,Bethania St,2024-04-16T17:20:00.000+00:00,transformer,,Temperature,C,20.4
563131,Bethania St,2024-04-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
563131,Bethania St,2024-04-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
563131,Bethania St,2024-04-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
563131,Bethania St,2024-04-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
563131,Bethania St,2024-04-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
563131,Bethania St,2024-04-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
563131,Bethania St,2024-04-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
563131,Bethania St,2024-04-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
563131,Bethania St,2024-04-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
563131,Bethania St,2024-04-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,58.12
563131,Bethania St,2024-04-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,51.04
563131,Bethania St,2024-04-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,50.24
563131,Bethania St,2024-04-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
563131,Bethania St,2024-04-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,245.4
563131,Bethania St,2024-04-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.8
563131,Bethania St,2024-04-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
563131,Bethania St,2024-04-16T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
563131,Bethania St,2024-04-16T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
563131,Bethania St,2024-04-16T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
563131,Bethania St,2024-04-16T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.46
563131,Bethania St,2024-04-16T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.88
563131,Bethania St,2024-04-16T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.7
563131,Bethania St,2024-04-16T17:10:00.000+00:00,feeder,4,N Current (RMS),A,35.3
563131,Bethania St,2024-04-16T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
563131,Bethania St,2024-04-16T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
563131,Bethania St,2024-04-16T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.2
563131,Bethania St,2024-04-16T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
563131,Bethania St,2024-04-16T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
563131,Bethania St,2024-04-16T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
563131,Bethania St,2024-04-16T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.83
563131,Bethania St,2024-04-16T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.7
563131,Bethania St,2024-04-16T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.31
563131,Bethania St,2024-04-16T17:10:00.000+00:00,feeder,3,N Current (RMS),A,31.5
563131,Bethania St,2024-04-16T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,76.0
563131,Bethania St,2024-04-16T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,78.8
563131,Bethania St,2024-04-16T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.2
563131,Bethania St,2024-04-16T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
563131,Bethania St,2024-04-16T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
563131,Bethania St,2024-04-16T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.69
563131,Bethania St,2024-04-16T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.76
563131,Bethania St,2024-04-16T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.2
563131,Bethania St,2024-04-16T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.26
563131,Bethania St,2024-04-16T17:10:00.000+00:00,feeder,2,N Current (RMS),A,18.9
563131,Bethania St,2024-04-16T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.7
563131,Bethania St,2024-04-16T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.9
563131,Bethania St,2024-04-16T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
563131,Bethania St,2024-04-16T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
563131,Bethania St,2024-04-16T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
563131,Bethania St,2024-04-16T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.8
563131,Bethania St,2024-04-16T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.6
563131,Bethania St,2024-04-16T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.4
563131,Bethania St,2024-04-16T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.94
563131,Bethania St,2024-04-16T17:10:00.000+00:00,feeder,1,N Current (RMS),A,33.2
563131,Bethania St,2024-04-16T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.8
563131,Bethania St,2024-04-16T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,78.1
563131,Bethania St,2024-04-16T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.2
563131,Bethania St,2024-04-16T17:10:00.000+00:00,transformer,,Temperature,C,20.4
563131,Bethania St,2024-04-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
563131,Bethania St,2024-04-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
563131,Bethania St,2024-04-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
563131,Bethania St,2024-04-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
563131,Bethania St,2024-04-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
563131,Bethania St,2024-04-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
563131,Bethania St,2024-04-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
563131,Bethania St,2024-04-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
563131,Bethania St,2024-04-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
563131,Bethania St,2024-04-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,45.64
563131,Bethania St,2024-04-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,47.19
563131,Bethania St,2024-04-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,47.21
563131,Bethania St,2024-04-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,72.1
563131,Bethania St,2024-04-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
563131,Bethania St,2024-04-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.4
563131,Bethania St,2024-04-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
563131,Bethania St,2024-04-16T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
563131,Bethania St,2024-04-16T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
563131,Bethania St,2024-04-16T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
563131,Bethania St,2024-04-16T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.74
563131,Bethania St,2024-04-16T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.71
563131,Bethania St,2024-04-16T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.08
563131,Bethania St,2024-04-16T17:00:00.000+00:00,feeder,4,N Current (RMS),A,25.1
563131,Bethania St,2024-04-16T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.9
563131,Bethania St,2024-04-16T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.8
563131,Bethania St,2024-04-16T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.7
563131,Bethania St,2024-04-16T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
563131,Bethania St,2024-04-16T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.75
563131,Bethania St,2024-04-16T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
563131,Bethania St,2024-04-16T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.88
563131,Bethania St,2024-04-16T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.6
563131,Bethania St,2024-04-16T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.94
563131,Bethania St,2024-04-16T17:00:00.000+00:00,feeder,3,N Current (RMS),A,37.8
563131,Bethania St,2024-04-16T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,63.0
563131,Bethania St,2024-04-16T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,74.6
563131,Bethania St,2024-04-16T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.1
563131,Bethania St,2024-04-16T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
563131,Bethania St,2024-04-16T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
563131,Bethania St,2024-04-16T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
563131,Bethania St,2024-04-16T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.51
563131,Bethania St,2024-04-16T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.07
563131,Bethania St,2024-04-16T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.58
563131,Bethania St,2024-04-16T17:00:00.000+00:00,feeder,2,N Current (RMS),A,21.9
563131,Bethania St,2024-04-16T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
563131,Bethania St,2024-04-16T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
563131,Bethania St,2024-04-16T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
563131,Bethania St,2024-04-16T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
563131,Bethania St,2024-04-16T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
563131,Bethania St,2024-04-16T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.26
563131,Bethania St,2024-04-16T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.07
563131,Bethania St,2024-04-16T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.01
563131,Bethania St,2024-04-16T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.53
563131,Bethania St,2024-04-16T17:00:00.000+00:00,feeder,1,N Current (RMS),A,31.1
563131,Bethania St,2024-04-16T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,73.0
563131,Bethania St,2024-04-16T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,72.8
563131,Bethania St,2024-04-16T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.2
563131,Bethania St,2024-04-16T17:00:00.000+00:00,transformer,,Temperature,C,20.3
563131,Bethania St,2024-04-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
563131,Bethania St,2024-04-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
563131,Bethania St,2024-04-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
563131,Bethania St,2024-04-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
563131,Bethania St,2024-04-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
563131,Bethania St,2024-04-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
563131,Bethania St,2024-04-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
563131,Bethania St,2024-04-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
563131,Bethania St,2024-04-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
563131,Bethania St,2024-04-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,41.2
563131,Bethania St,2024-04-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,44.39
563131,Bethania St,2024-04-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,42.14
563131,Bethania St,2024-04-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,71.5
563131,Bethania St,2024-04-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
563131,Bethania St,2024-04-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
563131,Bethania St,2024-04-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
563131,Bethania St,2024-04-16T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
563131,Bethania St,2024-04-16T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
563131,Bethania St,2024-04-16T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
563131,Bethania St,2024-04-16T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.61
563131,Bethania St,2024-04-16T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.01
563131,Bethania St,2024-04-16T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.27
563131,Bethania St,2024-04-16T16:50:00.000+00:00,feeder,4,N Current (RMS),A,23.6
563131,Bethania St,2024-04-16T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
563131,Bethania St,2024-04-16T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.2
563131,Bethania St,2024-04-16T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.9
563131,Bethania St,2024-04-16T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
563131,Bethania St,2024-04-16T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
563131,Bethania St,2024-04-16T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
563131,Bethania St,2024-04-16T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.78
563131,Bethania St,2024-04-16T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.38
563131,Bethania St,2024-04-16T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.14
563131,Bethania St,2024-04-16T16:50:00.000+00:00,feeder,3,N Current (RMS),A,30.9
563131,Bethania St,2024-04-16T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,67.2
563131,Bethania St,2024-04-16T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.9
563131,Bethania St,2024-04-16T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.3
563131,Bethania St,2024-04-16T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
563131,Bethania St,2024-04-16T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
563131,Bethania St,2024-04-16T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
563131,Bethania St,2024-04-16T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.84
563131,Bethania St,2024-04-16T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.44
563131,Bethania St,2024-04-16T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.31
563131,Bethania St,2024-04-16T16:50:00.000+00:00,feeder,2,N Current (RMS),A,23.0
563131,Bethania St,2024-04-16T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
563131,Bethania St,2024-04-16T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
563131,Bethania St,2024-04-16T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
563131,Bethania St,2024-04-16T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
563131,Bethania St,2024-04-16T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
563131,Bethania St,2024-04-16T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.07
563131,Bethania St,2024-04-16T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.66
563131,Bethania St,2024-04-16T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.56
563131,Bethania St,2024-04-16T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.88
563131,Bethania St,2024-04-16T16:50:00.000+00:00,feeder,1,N Current (RMS),A,37.0
563131,Bethania St,2024-04-16T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.3
563131,Bethania St,2024-04-16T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,71.4
563131,Bethania St,2024-04-16T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.4
563131,Bethania St,2024-04-16T16:50:00.000+00:00,transformer,,Temperature,C,19.9
563131,Bethania St,2024-04-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
563131,Bethania St,2024-04-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
563131,Bethania St,2024-04-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
563131,Bethania St,2024-04-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
563131,Bethania St,2024-04-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
563131,Bethania St,2024-04-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
563131,Bethania St,2024-04-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
563131,Bethania St,2024-04-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
563131,Bethania St,2024-04-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
563131,Bethania St,2024-04-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,35.9
563131,Bethania St,2024-04-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,41.4
563131,Bethania St,2024-04-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,42.6
563131,Bethania St,2024-04-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,80.2
563131,Bethania St,2024-04-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
563131,Bethania St,2024-04-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
563131,Bethania St,2024-04-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
563131,Bethania St,2024-04-16T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
563131,Bethania St,2024-04-16T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
563131,Bethania St,2024-04-16T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
563131,Bethania St,2024-04-16T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.41
563131,Bethania St,2024-04-16T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.24
563131,Bethania St,2024-04-16T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.65
563131,Bethania St,2024-04-16T16:40:00.000+00:00,feeder,4,N Current (RMS),A,46.9
563131,Bethania St,2024-04-16T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
563131,Bethania St,2024-04-16T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,63.9
563131,Bethania St,2024-04-16T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.8
563131,Bethania St,2024-04-16T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.77
563131,Bethania St,2024-04-16T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.16
563131,Bethania St,2024-04-16T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
563131,Bethania St,2024-04-16T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.25
563131,Bethania St,2024-04-16T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.73
563131,Bethania St,2024-04-16T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.9
563131,Bethania St,2024-04-16T16:40:00.000+00:00,feeder,3,N Current (RMS),A,44.1
563131,Bethania St,2024-04-16T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.0
563131,Bethania St,2024-04-16T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,92.0
563131,Bethania St,2024-04-16T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.0
563131,Bethania St,2024-04-16T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
563131,Bethania St,2024-04-16T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
563131,Bethania St,2024-04-16T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.64
563131,Bethania St,2024-04-16T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.48
563131,Bethania St,2024-04-16T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.83
563131,Bethania St,2024-04-16T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.49
563131,Bethania St,2024-04-16T16:40:00.000+00:00,feeder,2,N Current (RMS),A,18.3
563131,Bethania St,2024-04-16T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
563131,Bethania St,2024-04-16T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
563131,Bethania St,2024-04-16T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
563131,Bethania St,2024-04-16T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
563131,Bethania St,2024-04-16T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
563131,Bethania St,2024-04-16T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.35
563131,Bethania St,2024-04-16T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.88
563131,Bethania St,2024-04-16T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.9
563131,Bethania St,2024-04-16T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.21
563131,Bethania St,2024-04-16T16:40:00.000+00:00,feeder,1,N Current (RMS),A,47.4
563131,Bethania St,2024-04-16T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.9
563131,Bethania St,2024-04-16T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,85.2
563131,Bethania St,2024-04-16T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,86.2
563131,Bethania St,2024-04-16T16:40:00.000+00:00,transformer,,Temperature,C,19.8
563131,Bethania St,2024-04-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
563131,Bethania St,2024-04-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
563131,Bethania St,2024-04-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
563131,Bethania St,2024-04-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
563131,Bethania St,2024-04-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
563131,Bethania St,2024-04-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
563131,Bethania St,2024-04-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
563131,Bethania St,2024-04-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
563131,Bethania St,2024-04-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
563131,Bethania St,2024-04-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,36.01
563131,Bethania St,2024-04-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,61.7
563131,Bethania St,2024-04-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,46.26
563131,Bethania St,2024-04-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,124.7
563131,Bethania St,2024-04-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
563131,Bethania St,2024-04-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,261.6
563131,Bethania St,2024-04-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
563131,Bethania St,2024-04-16T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
563131,Bethania St,2024-04-16T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
563131,Bethania St,2024-04-16T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
563131,Bethania St,2024-04-16T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.81
563131,Bethania St,2024-04-16T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.53
563131,Bethania St,2024-04-16T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.3
563131,Bethania St,2024-04-16T16:30:00.000+00:00,feeder,4,N Current (RMS),A,59.9
563131,Bethania St,2024-04-16T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
563131,Bethania St,2024-04-16T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,72.3
563131,Bethania St,2024-04-16T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.4
563131,Bethania St,2024-04-16T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.5
563131,Bethania St,2024-04-16T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.57
563131,Bethania St,2024-04-16T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
563131,Bethania St,2024-04-16T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.17
563131,Bethania St,2024-04-16T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.97
563131,Bethania St,2024-04-16T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.06
563131,Bethania St,2024-04-16T16:30:00.000+00:00,feeder,3,N Current (RMS),A,50.4
563131,Bethania St,2024-04-16T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,64.7
563131,Bethania St,2024-04-16T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,88.8
563131,Bethania St,2024-04-16T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
563131,Bethania St,2024-04-16T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
563131,Bethania St,2024-04-16T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
563131,Bethania St,2024-04-16T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
563131,Bethania St,2024-04-16T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.94
563131,Bethania St,2024-04-16T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.63
563131,Bethania St,2024-04-16T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.65
563131,Bethania St,2024-04-16T16:30:00.000+00:00,feeder,2,N Current (RMS),A,17.4
563131,Bethania St,2024-04-16T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
563131,Bethania St,2024-04-16T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.9
563131,Bethania St,2024-04-16T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
563131,Bethania St,2024-04-16T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
563131,Bethania St,2024-04-16T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
563131,Bethania St,2024-04-16T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.34
563131,Bethania St,2024-04-16T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.71
563131,Bethania St,2024-04-16T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.92
563131,Bethania St,2024-04-16T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.45
563131,Bethania St,2024-04-16T16:30:00.000+00:00,feeder,1,N Current (RMS),A,51.1
563131,Bethania St,2024-04-16T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.1
563131,Bethania St,2024-04-16T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,81.6
563131,Bethania St,2024-04-16T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,92.8
563131,Bethania St,2024-04-16T16:30:00.000+00:00,transformer,,Temperature,C,19.9
563131,Bethania St,2024-04-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
563131,Bethania St,2024-04-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
563131,Bethania St,2024-04-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
563131,Bethania St,2024-04-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
563131,Bethania St,2024-04-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
563131,Bethania St,2024-04-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
563131,Bethania St,2024-04-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
563131,Bethania St,2024-04-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
563131,Bethania St,2024-04-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
563131,Bethania St,2024-04-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,36.63
563131,Bethania St,2024-04-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,65.06
563131,Bethania St,2024-04-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,44.47
563131,Bethania St,2024-04-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,134.8
563131,Bethania St,2024-04-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
563131,Bethania St,2024-04-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,276.6
563131,Bethania St,2024-04-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
563131,Bethania St,2024-04-16T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
563131,Bethania St,2024-04-16T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
563131,Bethania St,2024-04-16T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
563131,Bethania St,2024-04-16T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.92
563131,Bethania St,2024-04-16T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.04
563131,Bethania St,2024-04-16T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.33
563131,Bethania St,2024-04-16T16:20:00.000+00:00,feeder,4,N Current (RMS),A,24.4
563131,Bethania St,2024-04-16T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
563131,Bethania St,2024-04-16T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.4
563131,Bethania St,2024-04-16T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.6
563131,Bethania St,2024-04-16T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.96
563131,Bethania St,2024-04-16T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.74
563131,Bethania St,2024-04-16T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
563131,Bethania St,2024-04-16T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.82
563131,Bethania St,2024-04-16T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.52
563131,Bethania St,2024-04-16T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.5
563131,Bethania St,2024-04-16T16:20:00.000+00:00,feeder,3,N Current (RMS),A,45.9
563131,Bethania St,2024-04-16T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,63.7
563131,Bethania St,2024-04-16T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,87.4
563131,Bethania St,2024-04-16T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.2
563131,Bethania St,2024-04-16T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
563131,Bethania St,2024-04-16T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
563131,Bethania St,2024-04-16T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
563131,Bethania St,2024-04-16T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.6
563131,Bethania St,2024-04-16T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.62
563131,Bethania St,2024-04-16T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.11
563131,Bethania St,2024-04-16T16:20:00.000+00:00,feeder,2,N Current (RMS),A,38.7
563131,Bethania St,2024-04-16T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
563131,Bethania St,2024-04-16T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
563131,Bethania St,2024-04-16T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.2
563131,Bethania St,2024-04-16T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
563131,Bethania St,2024-04-16T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
563131,Bethania St,2024-04-16T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.05
563131,Bethania St,2024-04-16T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.85
563131,Bethania St,2024-04-16T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.24
563131,Bethania St,2024-04-16T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.01
563131,Bethania St,2024-04-16T16:20:00.000+00:00,feeder,1,N Current (RMS),A,28.0
563131,Bethania St,2024-04-16T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.1
563131,Bethania St,2024-04-16T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,74.0
563131,Bethania St,2024-04-16T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,78.0
563131,Bethania St,2024-04-16T16:20:00.000+00:00,transformer,,Temperature,C,19.6
563131,Bethania St,2024-04-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
563131,Bethania St,2024-04-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
563131,Bethania St,2024-04-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
563131,Bethania St,2024-04-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
563131,Bethania St,2024-04-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
563131,Bethania St,2024-04-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
563131,Bethania St,2024-04-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
563131,Bethania St,2024-04-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
563131,Bethania St,2024-04-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
563131,Bethania St,2024-04-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,40.2
563131,Bethania St,2024-04-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,52.41
563131,Bethania St,2024-04-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,47.96
563131,Bethania St,2024-04-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,82.4
563131,Bethania St,2024-04-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
563131,Bethania St,2024-04-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.9
563131,Bethania St,2024-04-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
563131,Bethania St,2024-04-16T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
563131,Bethania St,2024-04-16T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
563131,Bethania St,2024-04-16T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
563131,Bethania St,2024-04-16T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.11
563131,Bethania St,2024-04-16T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.5
563131,Bethania St,2024-04-16T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.5
563131,Bethania St,2024-04-16T16:10:00.000+00:00,feeder,4,N Current (RMS),A,25.4
563131,Bethania St,2024-04-16T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
563131,Bethania St,2024-04-16T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.2
563131,Bethania St,2024-04-16T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.6
563131,Bethania St,2024-04-16T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.76
563131,Bethania St,2024-04-16T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.64
563131,Bethania St,2024-04-16T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
563131,Bethania St,2024-04-16T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.76
563131,Bethania St,2024-04-16T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.5
563131,Bethania St,2024-04-16T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.29
563131,Bethania St,2024-04-16T16:10:00.000+00:00,feeder,3,N Current (RMS),A,37.8
563131,Bethania St,2024-04-16T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.3
563131,Bethania St,2024-04-16T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,83.6
563131,Bethania St,2024-04-16T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
563131,Bethania St,2024-04-16T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
563131,Bethania St,2024-04-16T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
563131,Bethania St,2024-04-16T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
563131,Bethania St,2024-04-16T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.66
563131,Bethania St,2024-04-16T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.99
563131,Bethania St,2024-04-16T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.76
563131,Bethania St,2024-04-16T16:10:00.000+00:00,feeder,2,N Current (RMS),A,30.3
563131,Bethania St,2024-04-16T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
563131,Bethania St,2024-04-16T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
563131,Bethania St,2024-04-16T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,48.8
563131,Bethania St,2024-04-16T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
563131,Bethania St,2024-04-16T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
563131,Bethania St,2024-04-16T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.28
563131,Bethania St,2024-04-16T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.75
563131,Bethania St,2024-04-16T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.66
563131,Bethania St,2024-04-16T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.69
563131,Bethania St,2024-04-16T16:10:00.000+00:00,feeder,1,N Current (RMS),A,27.7
563131,Bethania St,2024-04-16T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,72.1
563131,Bethania St,2024-04-16T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.6
563131,Bethania St,2024-04-16T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.0
563131,Bethania St,2024-04-16T16:10:00.000+00:00,transformer,,Temperature,C,19.6
563131,Bethania St,2024-04-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
563131,Bethania St,2024-04-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
563131,Bethania St,2024-04-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
563131,Bethania St,2024-04-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
563131,Bethania St,2024-04-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
563131,Bethania St,2024-04-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
