Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563131,Bethania St,2024-04-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
563131,Bethania St,2024-04-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
563131,Bethania St,2024-04-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
563131,Bethania St,2024-04-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,38.28
563131,Bethania St,2024-04-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,46.64
563131,Bethania St,2024-04-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,43.24
563131,Bethania St,2024-04-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,72.5
563131,Bethania St,2024-04-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
563131,Bethania St,2024-04-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.9
563131,Bethania St,2024-04-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
563131,Bethania St,2024-04-16T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
563131,Bethania St,2024-04-16T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
563131,Bethania St,2024-04-16T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
563131,Bethania St,2024-04-16T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.32
563131,Bethania St,2024-04-16T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.59
563131,Bethania St,2024-04-16T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.58
563131,Bethania St,2024-04-16T16:00:00.000+00:00,feeder,4,N Current (RMS),A,20.0
563131,Bethania St,2024-04-16T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
563131,Bethania St,2024-04-16T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
563131,Bethania St,2024-04-16T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.9
563131,Bethania St,2024-04-16T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.37
563131,Bethania St,2024-04-16T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
563131,Bethania St,2024-04-16T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
563131,Bethania St,2024-04-16T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.29
563131,Bethania St,2024-04-16T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.02
563131,Bethania St,2024-04-16T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.35
563131,Bethania St,2024-04-16T16:00:00.000+00:00,feeder,3,N Current (RMS),A,36.3
563131,Bethania St,2024-04-16T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,61.5
563131,Bethania St,2024-04-16T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,80.9
563131,Bethania St,2024-04-16T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.9
563131,Bethania St,2024-04-16T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
563131,Bethania St,2024-04-16T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
563131,Bethania St,2024-04-16T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
563131,Bethania St,2024-04-16T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.7
563131,Bethania St,2024-04-16T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.12
563131,Bethania St,2024-04-16T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.79
563131,Bethania St,2024-04-16T16:00:00.000+00:00,feeder,2,N Current (RMS),A,16.2
563131,Bethania St,2024-04-16T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
563131,Bethania St,2024-04-16T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
563131,Bethania St,2024-04-16T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.3
563131,Bethania St,2024-04-16T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
563131,Bethania St,2024-04-16T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
563131,Bethania St,2024-04-16T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.06
563131,Bethania St,2024-04-16T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.29
563131,Bethania St,2024-04-16T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.73
563131,Bethania St,2024-04-16T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.63
563131,Bethania St,2024-04-16T16:00:00.000+00:00,feeder,1,N Current (RMS),A,38.2
563131,Bethania St,2024-04-16T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.7
563131,Bethania St,2024-04-16T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,72.5
563131,Bethania St,2024-04-16T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.6
563131,Bethania St,2024-04-16T16:00:00.000+00:00,transformer,,Temperature,C,19.7
563131,Bethania St,2024-04-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
563131,Bethania St,2024-04-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
563131,Bethania St,2024-04-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
563131,Bethania St,2024-04-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
563131,Bethania St,2024-04-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
563131,Bethania St,2024-04-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
563131,Bethania St,2024-04-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
563131,Bethania St,2024-04-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
563131,Bethania St,2024-04-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
563131,Bethania St,2024-04-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,39.6
563131,Bethania St,2024-04-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,47.46
563131,Bethania St,2024-04-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,38.36
563131,Bethania St,2024-04-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,76.2
563131,Bethania St,2024-04-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
563131,Bethania St,2024-04-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.1
563131,Bethania St,2024-04-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
563131,Bethania St,2024-04-16T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
563131,Bethania St,2024-04-16T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.62
563131,Bethania St,2024-04-16T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
563131,Bethania St,2024-04-16T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.97
563131,Bethania St,2024-04-16T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.49
563131,Bethania St,2024-04-16T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.94
563131,Bethania St,2024-04-16T15:50:00.000+00:00,feeder,4,N Current (RMS),A,32.2
563131,Bethania St,2024-04-16T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.3
563131,Bethania St,2024-04-16T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.6
563131,Bethania St,2024-04-16T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.6
563131,Bethania St,2024-04-16T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
563131,Bethania St,2024-04-16T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
563131,Bethania St,2024-04-16T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
563131,Bethania St,2024-04-16T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.46
563131,Bethania St,2024-04-16T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.49
563131,Bethania St,2024-04-16T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.89
563131,Bethania St,2024-04-16T15:50:00.000+00:00,feeder,3,N Current (RMS),A,54.3
563131,Bethania St,2024-04-16T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,86.8
563131,Bethania St,2024-04-16T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.8
563131,Bethania St,2024-04-16T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
563131,Bethania St,2024-04-16T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
563131,Bethania St,2024-04-16T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
563131,Bethania St,2024-04-16T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
563131,Bethania St,2024-04-16T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.68
563131,Bethania St,2024-04-16T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.59
563131,Bethania St,2024-04-16T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.77
563131,Bethania St,2024-04-16T15:50:00.000+00:00,feeder,2,N Current (RMS),A,34.2
563131,Bethania St,2024-04-16T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
563131,Bethania St,2024-04-16T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
563131,Bethania St,2024-04-16T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.4
563131,Bethania St,2024-04-16T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
563131,Bethania St,2024-04-16T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
563131,Bethania St,2024-04-16T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.3
563131,Bethania St,2024-04-16T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.98
563131,Bethania St,2024-04-16T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.72
563131,Bethania St,2024-04-16T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.62
563131,Bethania St,2024-04-16T15:50:00.000+00:00,feeder,1,N Current (RMS),A,54.5
563131,Bethania St,2024-04-16T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.4
563131,Bethania St,2024-04-16T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,88.4
563131,Bethania St,2024-04-16T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.4
563131,Bethania St,2024-04-16T15:50:00.000+00:00,transformer,,Temperature,C,19.9
563131,Bethania St,2024-04-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
563131,Bethania St,2024-04-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
563131,Bethania St,2024-04-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
563131,Bethania St,2024-04-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
563131,Bethania St,2024-04-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
563131,Bethania St,2024-04-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
563131,Bethania St,2024-04-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
563131,Bethania St,2024-04-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
563131,Bethania St,2024-04-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
563131,Bethania St,2024-04-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,41.09
563131,Bethania St,2024-04-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,47.3
563131,Bethania St,2024-04-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,37.23
563131,Bethania St,2024-04-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,79.4
563131,Bethania St,2024-04-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
563131,Bethania St,2024-04-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.6
563131,Bethania St,2024-04-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
563131,Bethania St,2024-04-16T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
563131,Bethania St,2024-04-16T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.72
563131,Bethania St,2024-04-16T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
563131,Bethania St,2024-04-16T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.12
563131,Bethania St,2024-04-16T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.51
563131,Bethania St,2024-04-16T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.04
563131,Bethania St,2024-04-16T15:40:00.000+00:00,feeder,4,N Current (RMS),A,45.4
563131,Bethania St,2024-04-16T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
563131,Bethania St,2024-04-16T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,57.5
563131,Bethania St,2024-04-16T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.6
563131,Bethania St,2024-04-16T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.37
563131,Bethania St,2024-04-16T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
563131,Bethania St,2024-04-16T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
563131,Bethania St,2024-04-16T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.97
563131,Bethania St,2024-04-16T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.24
563131,Bethania St,2024-04-16T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.26
563131,Bethania St,2024-04-16T15:40:00.000+00:00,feeder,3,N Current (RMS),A,47.4
563131,Bethania St,2024-04-16T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,81.3
563131,Bethania St,2024-04-16T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,64.8
563131,Bethania St,2024-04-16T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
563131,Bethania St,2024-04-16T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
563131,Bethania St,2024-04-16T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
563131,Bethania St,2024-04-16T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
563131,Bethania St,2024-04-16T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.75
563131,Bethania St,2024-04-16T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.18
563131,Bethania St,2024-04-16T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.96
563131,Bethania St,2024-04-16T15:40:00.000+00:00,feeder,2,N Current (RMS),A,32.8
563131,Bethania St,2024-04-16T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.9
563131,Bethania St,2024-04-16T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
563131,Bethania St,2024-04-16T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.2
563131,Bethania St,2024-04-16T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.58
563131,Bethania St,2024-04-16T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
563131,Bethania St,2024-04-16T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.95
563131,Bethania St,2024-04-16T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.62
563131,Bethania St,2024-04-16T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.58
563131,Bethania St,2024-04-16T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.43
563131,Bethania St,2024-04-16T15:40:00.000+00:00,feeder,1,N Current (RMS),A,51.6
563131,Bethania St,2024-04-16T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.5
563131,Bethania St,2024-04-16T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,93.0
563131,Bethania St,2024-04-16T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.2
563131,Bethania St,2024-04-16T15:40:00.000+00:00,transformer,,Temperature,C,19.9
563131,Bethania St,2024-04-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
563131,Bethania St,2024-04-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
563131,Bethania St,2024-04-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
563131,Bethania St,2024-04-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
563131,Bethania St,2024-04-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
563131,Bethania St,2024-04-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
563131,Bethania St,2024-04-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
563131,Bethania St,2024-04-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
563131,Bethania St,2024-04-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
563131,Bethania St,2024-04-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,42.48
563131,Bethania St,2024-04-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,53.5
563131,Bethania St,2024-04-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,39.69
563131,Bethania St,2024-04-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,90.3
563131,Bethania St,2024-04-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
563131,Bethania St,2024-04-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.5
563131,Bethania St,2024-04-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
563131,Bethania St,2024-04-16T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
563131,Bethania St,2024-04-16T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.62
563131,Bethania St,2024-04-16T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
563131,Bethania St,2024-04-16T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.38
563131,Bethania St,2024-04-16T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.8
563131,Bethania St,2024-04-16T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.88
563131,Bethania St,2024-04-16T15:30:00.000+00:00,feeder,4,N Current (RMS),A,45.2
563131,Bethania St,2024-04-16T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
563131,Bethania St,2024-04-16T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.4
563131,Bethania St,2024-04-16T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.8
563131,Bethania St,2024-04-16T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
563131,Bethania St,2024-04-16T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.47
563131,Bethania St,2024-04-16T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
563131,Bethania St,2024-04-16T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.52
563131,Bethania St,2024-04-16T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.76
563131,Bethania St,2024-04-16T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.66
563131,Bethania St,2024-04-16T15:30:00.000+00:00,feeder,3,N Current (RMS),A,45.0
563131,Bethania St,2024-04-16T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,54.5
563131,Bethania St,2024-04-16T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,79.6
563131,Bethania St,2024-04-16T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.6
563131,Bethania St,2024-04-16T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
563131,Bethania St,2024-04-16T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
563131,Bethania St,2024-04-16T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
563131,Bethania St,2024-04-16T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.46
563131,Bethania St,2024-04-16T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.44
563131,Bethania St,2024-04-16T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.88
563131,Bethania St,2024-04-16T15:30:00.000+00:00,feeder,2,N Current (RMS),A,22.4
563131,Bethania St,2024-04-16T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.7
563131,Bethania St,2024-04-16T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
563131,Bethania St,2024-04-16T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
563131,Bethania St,2024-04-16T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
563131,Bethania St,2024-04-16T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
563131,Bethania St,2024-04-16T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.07
563131,Bethania St,2024-04-16T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.52
563131,Bethania St,2024-04-16T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.55
563131,Bethania St,2024-04-16T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.63
563131,Bethania St,2024-04-16T15:30:00.000+00:00,feeder,1,N Current (RMS),A,41.4
563131,Bethania St,2024-04-16T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.9
563131,Bethania St,2024-04-16T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,89.5
563131,Bethania St,2024-04-16T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,80.9
563131,Bethania St,2024-04-16T15:30:00.000+00:00,transformer,,Temperature,C,19.5
563131,Bethania St,2024-04-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
563131,Bethania St,2024-04-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
563131,Bethania St,2024-04-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
563131,Bethania St,2024-04-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
563131,Bethania St,2024-04-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
563131,Bethania St,2024-04-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
563131,Bethania St,2024-04-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
563131,Bethania St,2024-04-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
563131,Bethania St,2024-04-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
563131,Bethania St,2024-04-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,37.88
563131,Bethania St,2024-04-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,56.56
563131,Bethania St,2024-04-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,37.06
563131,Bethania St,2024-04-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,111.0
563131,Bethania St,2024-04-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
563131,Bethania St,2024-04-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,240.5
563131,Bethania St,2024-04-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
563131,Bethania St,2024-04-16T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
563131,Bethania St,2024-04-16T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.62
563131,Bethania St,2024-04-16T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
563131,Bethania St,2024-04-16T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.39
563131,Bethania St,2024-04-16T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.65
563131,Bethania St,2024-04-16T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.42
563131,Bethania St,2024-04-16T15:20:00.000+00:00,feeder,4,N Current (RMS),A,37.7
563131,Bethania St,2024-04-16T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
563131,Bethania St,2024-04-16T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.6
563131,Bethania St,2024-04-16T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
563131,Bethania St,2024-04-16T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.36
563131,Bethania St,2024-04-16T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
563131,Bethania St,2024-04-16T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
563131,Bethania St,2024-04-16T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.69
563131,Bethania St,2024-04-16T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.84
563131,Bethania St,2024-04-16T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.41
563131,Bethania St,2024-04-16T15:20:00.000+00:00,feeder,3,N Current (RMS),A,39.5
563131,Bethania St,2024-04-16T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.2
563131,Bethania St,2024-04-16T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,76.5
563131,Bethania St,2024-04-16T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
563131,Bethania St,2024-04-16T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
563131,Bethania St,2024-04-16T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
563131,Bethania St,2024-04-16T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
563131,Bethania St,2024-04-16T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.94
563131,Bethania St,2024-04-16T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.15
563131,Bethania St,2024-04-16T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.88
563131,Bethania St,2024-04-16T15:20:00.000+00:00,feeder,2,N Current (RMS),A,20.2
563131,Bethania St,2024-04-16T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
563131,Bethania St,2024-04-16T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
563131,Bethania St,2024-04-16T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
563131,Bethania St,2024-04-16T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
563131,Bethania St,2024-04-16T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
563131,Bethania St,2024-04-16T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.15
563131,Bethania St,2024-04-16T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.65
563131,Bethania St,2024-04-16T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.29
563131,Bethania St,2024-04-16T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.53
563131,Bethania St,2024-04-16T15:20:00.000+00:00,feeder,1,N Current (RMS),A,32.2
563131,Bethania St,2024-04-16T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.3
563131,Bethania St,2024-04-16T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.1
563131,Bethania St,2024-04-16T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.3
563131,Bethania St,2024-04-16T15:20:00.000+00:00,transformer,,Temperature,C,19.2
563131,Bethania St,2024-04-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
563131,Bethania St,2024-04-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
563131,Bethania St,2024-04-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
563131,Bethania St,2024-04-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
563131,Bethania St,2024-04-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
563131,Bethania St,2024-04-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
563131,Bethania St,2024-04-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
563131,Bethania St,2024-04-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
563131,Bethania St,2024-04-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
563131,Bethania St,2024-04-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,30.67
563131,Bethania St,2024-04-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,41.93
563131,Bethania St,2024-04-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,36.23
563131,Bethania St,2024-04-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,81.9
563131,Bethania St,2024-04-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
563131,Bethania St,2024-04-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
563131,Bethania St,2024-04-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
563131,Bethania St,2024-04-16T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
563131,Bethania St,2024-04-16T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
563131,Bethania St,2024-04-16T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
563131,Bethania St,2024-04-16T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.29
563131,Bethania St,2024-04-16T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.43
563131,Bethania St,2024-04-16T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.69
563131,Bethania St,2024-04-16T15:10:00.000+00:00,feeder,4,N Current (RMS),A,29.2
563131,Bethania St,2024-04-16T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
563131,Bethania St,2024-04-16T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.4
563131,Bethania St,2024-04-16T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.6
563131,Bethania St,2024-04-16T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.78
563131,Bethania St,2024-04-16T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
563131,Bethania St,2024-04-16T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
563131,Bethania St,2024-04-16T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.14
563131,Bethania St,2024-04-16T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.41
563131,Bethania St,2024-04-16T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.38
563131,Bethania St,2024-04-16T15:10:00.000+00:00,feeder,3,N Current (RMS),A,39.5
563131,Bethania St,2024-04-16T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,64.4
563131,Bethania St,2024-04-16T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.7
563131,Bethania St,2024-04-16T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.3
563131,Bethania St,2024-04-16T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
563131,Bethania St,2024-04-16T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
563131,Bethania St,2024-04-16T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
563131,Bethania St,2024-04-16T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.72
563131,Bethania St,2024-04-16T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.68
563131,Bethania St,2024-04-16T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.5
563131,Bethania St,2024-04-16T15:10:00.000+00:00,feeder,2,N Current (RMS),A,16.0
563131,Bethania St,2024-04-16T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
563131,Bethania St,2024-04-16T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
563131,Bethania St,2024-04-16T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
563131,Bethania St,2024-04-16T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
563131,Bethania St,2024-04-16T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
563131,Bethania St,2024-04-16T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.08
563131,Bethania St,2024-04-16T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.59
563131,Bethania St,2024-04-16T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.49
563131,Bethania St,2024-04-16T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.01
563131,Bethania St,2024-04-16T15:10:00.000+00:00,feeder,1,N Current (RMS),A,50.9
563131,Bethania St,2024-04-16T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.8
563131,Bethania St,2024-04-16T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.7
563131,Bethania St,2024-04-16T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,94.8
563131,Bethania St,2024-04-16T15:10:00.000+00:00,transformer,,Temperature,C,19.5
563131,Bethania St,2024-04-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
563131,Bethania St,2024-04-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
563131,Bethania St,2024-04-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
563131,Bethania St,2024-04-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
563131,Bethania St,2024-04-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
563131,Bethania St,2024-04-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
563131,Bethania St,2024-04-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
563131,Bethania St,2024-04-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
563131,Bethania St,2024-04-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
563131,Bethania St,2024-04-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,31.74
563131,Bethania St,2024-04-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,38.01
563131,Bethania St,2024-04-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,40.57
563131,Bethania St,2024-04-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
563131,Bethania St,2024-04-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
563131,Bethania St,2024-04-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
563131,Bethania St,2024-04-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
563131,Bethania St,2024-04-16T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
563131,Bethania St,2024-04-16T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
563131,Bethania St,2024-04-16T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
563131,Bethania St,2024-04-16T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.54
563131,Bethania St,2024-04-16T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.84
563131,Bethania St,2024-04-16T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.28
563131,Bethania St,2024-04-16T15:00:00.000+00:00,feeder,4,N Current (RMS),A,26.6
563131,Bethania St,2024-04-16T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.3
563131,Bethania St,2024-04-16T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.7
563131,Bethania St,2024-04-16T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.2
563131,Bethania St,2024-04-16T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.03
563131,Bethania St,2024-04-16T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
563131,Bethania St,2024-04-16T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
563131,Bethania St,2024-04-16T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.76
563131,Bethania St,2024-04-16T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.76
563131,Bethania St,2024-04-16T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.24
563131,Bethania St,2024-04-16T15:00:00.000+00:00,feeder,3,N Current (RMS),A,33.6
563131,Bethania St,2024-04-16T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,66.9
563131,Bethania St,2024-04-16T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.6
563131,Bethania St,2024-04-16T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.8
563131,Bethania St,2024-04-16T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
563131,Bethania St,2024-04-16T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
563131,Bethania St,2024-04-16T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
563131,Bethania St,2024-04-16T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.58
563131,Bethania St,2024-04-16T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.52
563131,Bethania St,2024-04-16T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.83
563131,Bethania St,2024-04-16T15:00:00.000+00:00,feeder,2,N Current (RMS),A,18.1
563131,Bethania St,2024-04-16T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
563131,Bethania St,2024-04-16T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
563131,Bethania St,2024-04-16T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
563131,Bethania St,2024-04-16T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
563131,Bethania St,2024-04-16T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
563131,Bethania St,2024-04-16T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.04
563131,Bethania St,2024-04-16T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.94
563131,Bethania St,2024-04-16T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.28
563131,Bethania St,2024-04-16T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.74
563131,Bethania St,2024-04-16T15:00:00.000+00:00,feeder,1,N Current (RMS),A,48.0
563131,Bethania St,2024-04-16T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
563131,Bethania St,2024-04-16T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.3
563131,Bethania St,2024-04-16T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,92.8
563131,Bethania St,2024-04-16T15:00:00.000+00:00,transformer,,Temperature,C,19.5
563131,Bethania St,2024-04-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
563131,Bethania St,2024-04-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
563131,Bethania St,2024-04-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
563131,Bethania St,2024-04-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
563131,Bethania St,2024-04-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
563131,Bethania St,2024-04-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
563131,Bethania St,2024-04-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
563131,Bethania St,2024-04-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
563131,Bethania St,2024-04-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
563131,Bethania St,2024-04-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,32.83
563131,Bethania St,2024-04-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,31.4
563131,Bethania St,2024-04-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,41.08
563131,Bethania St,2024-04-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
563131,Bethania St,2024-04-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
563131,Bethania St,2024-04-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
563131,Bethania St,2024-04-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
563131,Bethania St,2024-04-16T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
563131,Bethania St,2024-04-16T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
563131,Bethania St,2024-04-16T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
563131,Bethania St,2024-04-16T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.34
563131,Bethania St,2024-04-16T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.59
563131,Bethania St,2024-04-16T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.66
563131,Bethania St,2024-04-16T14:50:00.000+00:00,feeder,4,N Current (RMS),A,26.8
563131,Bethania St,2024-04-16T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
563131,Bethania St,2024-04-16T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.2
563131,Bethania St,2024-04-16T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
563131,Bethania St,2024-04-16T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.95
563131,Bethania St,2024-04-16T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
563131,Bethania St,2024-04-16T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
563131,Bethania St,2024-04-16T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.48
563131,Bethania St,2024-04-16T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.63
563131,Bethania St,2024-04-16T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.68
563131,Bethania St,2024-04-16T14:50:00.000+00:00,feeder,3,N Current (RMS),A,33.4
563131,Bethania St,2024-04-16T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,63.1
563131,Bethania St,2024-04-16T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.4
563131,Bethania St,2024-04-16T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.3
563131,Bethania St,2024-04-16T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
563131,Bethania St,2024-04-16T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
563131,Bethania St,2024-04-16T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
563131,Bethania St,2024-04-16T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.27
563131,Bethania St,2024-04-16T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.23
563131,Bethania St,2024-04-16T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.88
563131,Bethania St,2024-04-16T14:50:00.000+00:00,feeder,2,N Current (RMS),A,22.4
563131,Bethania St,2024-04-16T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
563131,Bethania St,2024-04-16T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
563131,Bethania St,2024-04-16T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
563131,Bethania St,2024-04-16T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
563131,Bethania St,2024-04-16T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
563131,Bethania St,2024-04-16T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.46
563131,Bethania St,2024-04-16T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.81
563131,Bethania St,2024-04-16T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.71
563131,Bethania St,2024-04-16T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.3
563131,Bethania St,2024-04-16T14:50:00.000+00:00,feeder,1,N Current (RMS),A,45.1
563131,Bethania St,2024-04-16T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.1
563131,Bethania St,2024-04-16T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.6
563131,Bethania St,2024-04-16T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.9
563131,Bethania St,2024-04-16T14:50:00.000+00:00,transformer,,Temperature,C,19.7
563131,Bethania St,2024-04-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
563131,Bethania St,2024-04-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
563131,Bethania St,2024-04-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
563131,Bethania St,2024-04-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
563131,Bethania St,2024-04-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
563131,Bethania St,2024-04-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
563131,Bethania St,2024-04-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
563131,Bethania St,2024-04-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
563131,Bethania St,2024-04-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
563131,Bethania St,2024-04-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,27.89
563131,Bethania St,2024-04-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,36.16
563131,Bethania St,2024-04-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,39.52
563131,Bethania St,2024-04-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,83.7
563131,Bethania St,2024-04-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
563131,Bethania St,2024-04-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
563131,Bethania St,2024-04-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
563131,Bethania St,2024-04-16T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
563131,Bethania St,2024-04-16T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
563131,Bethania St,2024-04-16T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
563131,Bethania St,2024-04-16T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.46
563131,Bethania St,2024-04-16T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.37
563131,Bethania St,2024-04-16T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.51
563131,Bethania St,2024-04-16T14:40:00.000+00:00,feeder,4,N Current (RMS),A,23.8
563131,Bethania St,2024-04-16T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.3
563131,Bethania St,2024-04-16T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.3
563131,Bethania St,2024-04-16T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.3
563131,Bethania St,2024-04-16T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.54
563131,Bethania St,2024-04-16T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
563131,Bethania St,2024-04-16T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
563131,Bethania St,2024-04-16T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.73
563131,Bethania St,2024-04-16T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.15
563131,Bethania St,2024-04-16T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.11
563131,Bethania St,2024-04-16T14:40:00.000+00:00,feeder,3,N Current (RMS),A,37.1
563131,Bethania St,2024-04-16T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,54.5
563131,Bethania St,2024-04-16T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,75.6
563131,Bethania St,2024-04-16T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.2
563131,Bethania St,2024-04-16T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
563131,Bethania St,2024-04-16T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
563131,Bethania St,2024-04-16T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
563131,Bethania St,2024-04-16T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.8
563131,Bethania St,2024-04-16T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.09
563131,Bethania St,2024-04-16T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.71
563131,Bethania St,2024-04-16T14:40:00.000+00:00,feeder,2,N Current (RMS),A,26.0
563131,Bethania St,2024-04-16T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
563131,Bethania St,2024-04-16T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
563131,Bethania St,2024-04-16T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.3
563131,Bethania St,2024-04-16T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
563131,Bethania St,2024-04-16T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
563131,Bethania St,2024-04-16T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.5
563131,Bethania St,2024-04-16T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.61
563131,Bethania St,2024-04-16T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.73
563131,Bethania St,2024-04-16T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.6
563131,Bethania St,2024-04-16T14:40:00.000+00:00,feeder,1,N Current (RMS),A,47.7
563131,Bethania St,2024-04-16T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.1
563131,Bethania St,2024-04-16T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.4
563131,Bethania St,2024-04-16T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.7
563131,Bethania St,2024-04-16T14:40:00.000+00:00,transformer,,Temperature,C,19.4
563131,Bethania St,2024-04-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
563131,Bethania St,2024-04-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
563131,Bethania St,2024-04-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
563131,Bethania St,2024-04-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
563131,Bethania St,2024-04-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
563131,Bethania St,2024-04-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
563131,Bethania St,2024-04-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
563131,Bethania St,2024-04-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
563131,Bethania St,2024-04-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
563131,Bethania St,2024-04-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,24.6
563131,Bethania St,2024-04-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,40.33
563131,Bethania St,2024-04-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,37.92
563131,Bethania St,2024-04-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,101.1
563131,Bethania St,2024-04-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
563131,Bethania St,2024-04-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
563131,Bethania St,2024-04-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
563131,Bethania St,2024-04-16T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
563131,Bethania St,2024-04-16T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
563131,Bethania St,2024-04-16T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
563131,Bethania St,2024-04-16T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.66
563131,Bethania St,2024-04-16T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.16
563131,Bethania St,2024-04-16T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.13
563131,Bethania St,2024-04-16T14:30:00.000+00:00,feeder,4,N Current (RMS),A,17.0
563131,Bethania St,2024-04-16T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.4
563131,Bethania St,2024-04-16T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
563131,Bethania St,2024-04-16T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.4
563131,Bethania St,2024-04-16T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
563131,Bethania St,2024-04-16T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
563131,Bethania St,2024-04-16T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
563131,Bethania St,2024-04-16T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.78
563131,Bethania St,2024-04-16T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.1
563131,Bethania St,2024-04-16T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.13
563131,Bethania St,2024-04-16T14:30:00.000+00:00,feeder,3,N Current (RMS),A,37.8
563131,Bethania St,2024-04-16T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,68.6
563131,Bethania St,2024-04-16T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,63.2
563131,Bethania St,2024-04-16T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
563131,Bethania St,2024-04-16T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
563131,Bethania St,2024-04-16T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
563131,Bethania St,2024-04-16T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
563131,Bethania St,2024-04-16T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.43
563131,Bethania St,2024-04-16T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.03
563131,Bethania St,2024-04-16T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.63
563131,Bethania St,2024-04-16T14:30:00.000+00:00,feeder,2,N Current (RMS),A,18.1
563131,Bethania St,2024-04-16T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
563131,Bethania St,2024-04-16T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
563131,Bethania St,2024-04-16T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
563131,Bethania St,2024-04-16T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
563131,Bethania St,2024-04-16T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
563131,Bethania St,2024-04-16T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.59
563131,Bethania St,2024-04-16T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.96
563131,Bethania St,2024-04-16T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.5
563131,Bethania St,2024-04-16T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.47
563131,Bethania St,2024-04-16T14:30:00.000+00:00,feeder,1,N Current (RMS),A,41.5
563131,Bethania St,2024-04-16T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
563131,Bethania St,2024-04-16T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.7
563131,Bethania St,2024-04-16T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.4
563131,Bethania St,2024-04-16T14:30:00.000+00:00,transformer,,Temperature,C,19.2
563131,Bethania St,2024-04-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
563131,Bethania St,2024-04-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
563131,Bethania St,2024-04-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
563131,Bethania St,2024-04-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
563131,Bethania St,2024-04-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
563131,Bethania St,2024-04-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
563131,Bethania St,2024-04-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
563131,Bethania St,2024-04-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
563131,Bethania St,2024-04-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
563131,Bethania St,2024-04-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,27.83
563131,Bethania St,2024-04-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,34.8
563131,Bethania St,2024-04-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,30.36
563131,Bethania St,2024-04-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,74.4
563131,Bethania St,2024-04-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
