Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563131,Bethania St,2024-04-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
563131,Bethania St,2024-04-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
563131,Bethania St,2024-04-16T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
563131,Bethania St,2024-04-16T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.41
563131,Bethania St,2024-04-16T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
563131,Bethania St,2024-04-16T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.37
563131,Bethania St,2024-04-16T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.18
563131,Bethania St,2024-04-16T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.35
563131,Bethania St,2024-04-16T14:20:00.000+00:00,feeder,4,N Current (RMS),A,24.9
563131,Bethania St,2024-04-16T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
563131,Bethania St,2024-04-16T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
563131,Bethania St,2024-04-16T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
563131,Bethania St,2024-04-16T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
563131,Bethania St,2024-04-16T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
563131,Bethania St,2024-04-16T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.35
563131,Bethania St,2024-04-16T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.34
563131,Bethania St,2024-04-16T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.33
563131,Bethania St,2024-04-16T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.21
563131,Bethania St,2024-04-16T14:20:00.000+00:00,feeder,3,N Current (RMS),A,29.2
563131,Bethania St,2024-04-16T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,66.1
563131,Bethania St,2024-04-16T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.9
563131,Bethania St,2024-04-16T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
563131,Bethania St,2024-04-16T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
563131,Bethania St,2024-04-16T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
563131,Bethania St,2024-04-16T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
563131,Bethania St,2024-04-16T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.62
563131,Bethania St,2024-04-16T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.58
563131,Bethania St,2024-04-16T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.75
563131,Bethania St,2024-04-16T14:20:00.000+00:00,feeder,2,N Current (RMS),A,18.4
563131,Bethania St,2024-04-16T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
563131,Bethania St,2024-04-16T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
563131,Bethania St,2024-04-16T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
563131,Bethania St,2024-04-16T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
563131,Bethania St,2024-04-16T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
563131,Bethania St,2024-04-16T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.31
563131,Bethania St,2024-04-16T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.65
563131,Bethania St,2024-04-16T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.36
563131,Bethania St,2024-04-16T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.62
563131,Bethania St,2024-04-16T14:20:00.000+00:00,feeder,1,N Current (RMS),A,44.0
563131,Bethania St,2024-04-16T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
563131,Bethania St,2024-04-16T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.7
563131,Bethania St,2024-04-16T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.2
563131,Bethania St,2024-04-16T14:20:00.000+00:00,transformer,,Temperature,C,19.1
563131,Bethania St,2024-04-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
563131,Bethania St,2024-04-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
563131,Bethania St,2024-04-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
563131,Bethania St,2024-04-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
563131,Bethania St,2024-04-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
563131,Bethania St,2024-04-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
563131,Bethania St,2024-04-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
563131,Bethania St,2024-04-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
563131,Bethania St,2024-04-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
563131,Bethania St,2024-04-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,27.99
563131,Bethania St,2024-04-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,34.45
563131,Bethania St,2024-04-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,28.92
563131,Bethania St,2024-04-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,70.7
563131,Bethania St,2024-04-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
563131,Bethania St,2024-04-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
563131,Bethania St,2024-04-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
563131,Bethania St,2024-04-16T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
563131,Bethania St,2024-04-16T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.63
563131,Bethania St,2024-04-16T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
563131,Bethania St,2024-04-16T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.96
563131,Bethania St,2024-04-16T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.29
563131,Bethania St,2024-04-16T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.96
563131,Bethania St,2024-04-16T14:10:00.000+00:00,feeder,4,N Current (RMS),A,27.5
563131,Bethania St,2024-04-16T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.1
563131,Bethania St,2024-04-16T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.6
563131,Bethania St,2024-04-16T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
563131,Bethania St,2024-04-16T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
563131,Bethania St,2024-04-16T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
563131,Bethania St,2024-04-16T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
563131,Bethania St,2024-04-16T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.41
563131,Bethania St,2024-04-16T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.38
563131,Bethania St,2024-04-16T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.05
563131,Bethania St,2024-04-16T14:10:00.000+00:00,feeder,3,N Current (RMS),A,22.1
563131,Bethania St,2024-04-16T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.6
563131,Bethania St,2024-04-16T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.2
563131,Bethania St,2024-04-16T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.4
563131,Bethania St,2024-04-16T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
563131,Bethania St,2024-04-16T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
563131,Bethania St,2024-04-16T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
563131,Bethania St,2024-04-16T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.27
563131,Bethania St,2024-04-16T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.92
563131,Bethania St,2024-04-16T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.95
563131,Bethania St,2024-04-16T14:10:00.000+00:00,feeder,2,N Current (RMS),A,16.2
563131,Bethania St,2024-04-16T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
563131,Bethania St,2024-04-16T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
563131,Bethania St,2024-04-16T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
563131,Bethania St,2024-04-16T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
563131,Bethania St,2024-04-16T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
563131,Bethania St,2024-04-16T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.41
563131,Bethania St,2024-04-16T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.48
563131,Bethania St,2024-04-16T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.85
563131,Bethania St,2024-04-16T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.5
563131,Bethania St,2024-04-16T14:10:00.000+00:00,feeder,1,N Current (RMS),A,35.9
563131,Bethania St,2024-04-16T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.3
563131,Bethania St,2024-04-16T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.8
563131,Bethania St,2024-04-16T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.8
563131,Bethania St,2024-04-16T14:10:00.000+00:00,transformer,,Temperature,C,19.1
563131,Bethania St,2024-04-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
563131,Bethania St,2024-04-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
563131,Bethania St,2024-04-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
563131,Bethania St,2024-04-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
563131,Bethania St,2024-04-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
563131,Bethania St,2024-04-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
563131,Bethania St,2024-04-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
563131,Bethania St,2024-04-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
563131,Bethania St,2024-04-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
563131,Bethania St,2024-04-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,26.12
563131,Bethania St,2024-04-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,34.44
563131,Bethania St,2024-04-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,28.47
563131,Bethania St,2024-04-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
563131,Bethania St,2024-04-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
563131,Bethania St,2024-04-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
563131,Bethania St,2024-04-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
563131,Bethania St,2024-04-16T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
563131,Bethania St,2024-04-16T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.56
563131,Bethania St,2024-04-16T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
563131,Bethania St,2024-04-16T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.29
563131,Bethania St,2024-04-16T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.2
563131,Bethania St,2024-04-16T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.33
563131,Bethania St,2024-04-16T14:00:00.000+00:00,feeder,4,N Current (RMS),A,31.3
563131,Bethania St,2024-04-16T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
563131,Bethania St,2024-04-16T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.8
563131,Bethania St,2024-04-16T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.8
563131,Bethania St,2024-04-16T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
563131,Bethania St,2024-04-16T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.85
563131,Bethania St,2024-04-16T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.33
563131,Bethania St,2024-04-16T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.85
563131,Bethania St,2024-04-16T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.99
563131,Bethania St,2024-04-16T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.82
563131,Bethania St,2024-04-16T14:00:00.000+00:00,feeder,3,N Current (RMS),A,22.5
563131,Bethania St,2024-04-16T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,63.2
563131,Bethania St,2024-04-16T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.2
563131,Bethania St,2024-04-16T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.9
563131,Bethania St,2024-04-16T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
563131,Bethania St,2024-04-16T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
563131,Bethania St,2024-04-16T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
563131,Bethania St,2024-04-16T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.97
563131,Bethania St,2024-04-16T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.37
563131,Bethania St,2024-04-16T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.64
563131,Bethania St,2024-04-16T14:00:00.000+00:00,feeder,2,N Current (RMS),A,17.3
563131,Bethania St,2024-04-16T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
563131,Bethania St,2024-04-16T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
563131,Bethania St,2024-04-16T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
563131,Bethania St,2024-04-16T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
563131,Bethania St,2024-04-16T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
563131,Bethania St,2024-04-16T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.92
563131,Bethania St,2024-04-16T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.29
563131,Bethania St,2024-04-16T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.97
563131,Bethania St,2024-04-16T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.42
563131,Bethania St,2024-04-16T14:00:00.000+00:00,feeder,1,N Current (RMS),A,34.8
563131,Bethania St,2024-04-16T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
563131,Bethania St,2024-04-16T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.3
563131,Bethania St,2024-04-16T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.9
563131,Bethania St,2024-04-16T14:00:00.000+00:00,transformer,,Temperature,C,19.3
563131,Bethania St,2024-04-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
563131,Bethania St,2024-04-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
563131,Bethania St,2024-04-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
563131,Bethania St,2024-04-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
563131,Bethania St,2024-04-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
563131,Bethania St,2024-04-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
563131,Bethania St,2024-04-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
563131,Bethania St,2024-04-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
563131,Bethania St,2024-04-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
563131,Bethania St,2024-04-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,29.41
563131,Bethania St,2024-04-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,39.54
563131,Bethania St,2024-04-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,34.22
563131,Bethania St,2024-04-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,78.1
563131,Bethania St,2024-04-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
563131,Bethania St,2024-04-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
563131,Bethania St,2024-04-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
563131,Bethania St,2024-04-16T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
563131,Bethania St,2024-04-16T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
563131,Bethania St,2024-04-16T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
563131,Bethania St,2024-04-16T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.42
563131,Bethania St,2024-04-16T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.5
563131,Bethania St,2024-04-16T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.68
563131,Bethania St,2024-04-16T13:50:00.000+00:00,feeder,4,N Current (RMS),A,20.8
563131,Bethania St,2024-04-16T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
563131,Bethania St,2024-04-16T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.6
563131,Bethania St,2024-04-16T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.2
563131,Bethania St,2024-04-16T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
563131,Bethania St,2024-04-16T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
563131,Bethania St,2024-04-16T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.59
563131,Bethania St,2024-04-16T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.01
563131,Bethania St,2024-04-16T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.68
563131,Bethania St,2024-04-16T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.48
563131,Bethania St,2024-04-16T13:50:00.000+00:00,feeder,3,N Current (RMS),A,39.8
563131,Bethania St,2024-04-16T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.1
563131,Bethania St,2024-04-16T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,78.0
563131,Bethania St,2024-04-16T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,61.4
563131,Bethania St,2024-04-16T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
563131,Bethania St,2024-04-16T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
563131,Bethania St,2024-04-16T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
563131,Bethania St,2024-04-16T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.45
563131,Bethania St,2024-04-16T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.13
563131,Bethania St,2024-04-16T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.34
563131,Bethania St,2024-04-16T13:50:00.000+00:00,feeder,2,N Current (RMS),A,17.7
563131,Bethania St,2024-04-16T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
563131,Bethania St,2024-04-16T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
563131,Bethania St,2024-04-16T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
563131,Bethania St,2024-04-16T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
563131,Bethania St,2024-04-16T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
563131,Bethania St,2024-04-16T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.36
563131,Bethania St,2024-04-16T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.16
563131,Bethania St,2024-04-16T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.41
563131,Bethania St,2024-04-16T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.77
563131,Bethania St,2024-04-16T13:50:00.000+00:00,feeder,1,N Current (RMS),A,40.9
563131,Bethania St,2024-04-16T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.8
563131,Bethania St,2024-04-16T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.3
563131,Bethania St,2024-04-16T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.9
563131,Bethania St,2024-04-16T13:50:00.000+00:00,transformer,,Temperature,C,19.2
563131,Bethania St,2024-04-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
563131,Bethania St,2024-04-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
563131,Bethania St,2024-04-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
563131,Bethania St,2024-04-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
563131,Bethania St,2024-04-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
563131,Bethania St,2024-04-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
563131,Bethania St,2024-04-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
563131,Bethania St,2024-04-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
563131,Bethania St,2024-04-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
563131,Bethania St,2024-04-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.04
563131,Bethania St,2024-04-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,39.72
563131,Bethania St,2024-04-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,38.27
563131,Bethania St,2024-04-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,99.5
563131,Bethania St,2024-04-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
563131,Bethania St,2024-04-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
563131,Bethania St,2024-04-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
563131,Bethania St,2024-04-16T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
563131,Bethania St,2024-04-16T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.46
563131,Bethania St,2024-04-16T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
563131,Bethania St,2024-04-16T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.4
563131,Bethania St,2024-04-16T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.89
563131,Bethania St,2024-04-16T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.18
563131,Bethania St,2024-04-16T13:40:00.000+00:00,feeder,4,N Current (RMS),A,28.4
563131,Bethania St,2024-04-16T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
563131,Bethania St,2024-04-16T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
563131,Bethania St,2024-04-16T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.6
563131,Bethania St,2024-04-16T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
563131,Bethania St,2024-04-16T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
563131,Bethania St,2024-04-16T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
563131,Bethania St,2024-04-16T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.69
563131,Bethania St,2024-04-16T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.34
563131,Bethania St,2024-04-16T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.3
563131,Bethania St,2024-04-16T13:40:00.000+00:00,feeder,3,N Current (RMS),A,37.1
563131,Bethania St,2024-04-16T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.2
563131,Bethania St,2024-04-16T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,75.3
563131,Bethania St,2024-04-16T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.7
563131,Bethania St,2024-04-16T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
563131,Bethania St,2024-04-16T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
563131,Bethania St,2024-04-16T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
563131,Bethania St,2024-04-16T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.41
563131,Bethania St,2024-04-16T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.5
563131,Bethania St,2024-04-16T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.59
563131,Bethania St,2024-04-16T13:40:00.000+00:00,feeder,2,N Current (RMS),A,17.9
563131,Bethania St,2024-04-16T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
563131,Bethania St,2024-04-16T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
563131,Bethania St,2024-04-16T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
563131,Bethania St,2024-04-16T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
563131,Bethania St,2024-04-16T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
563131,Bethania St,2024-04-16T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.52
563131,Bethania St,2024-04-16T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.43
563131,Bethania St,2024-04-16T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.5
563131,Bethania St,2024-04-16T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.39
563131,Bethania St,2024-04-16T13:40:00.000+00:00,feeder,1,N Current (RMS),A,38.1
563131,Bethania St,2024-04-16T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
563131,Bethania St,2024-04-16T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.6
563131,Bethania St,2024-04-16T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.7
563131,Bethania St,2024-04-16T13:40:00.000+00:00,transformer,,Temperature,C,19.4
563131,Bethania St,2024-04-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
563131,Bethania St,2024-04-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
563131,Bethania St,2024-04-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
563131,Bethania St,2024-04-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
563131,Bethania St,2024-04-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
563131,Bethania St,2024-04-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
563131,Bethania St,2024-04-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
563131,Bethania St,2024-04-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
563131,Bethania St,2024-04-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
563131,Bethania St,2024-04-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.93
563131,Bethania St,2024-04-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,43.22
563131,Bethania St,2024-04-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,32.46
563131,Bethania St,2024-04-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,105.0
563131,Bethania St,2024-04-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
563131,Bethania St,2024-04-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
563131,Bethania St,2024-04-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
563131,Bethania St,2024-04-16T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
563131,Bethania St,2024-04-16T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.59
563131,Bethania St,2024-04-16T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
563131,Bethania St,2024-04-16T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.18
563131,Bethania St,2024-04-16T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.74
563131,Bethania St,2024-04-16T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.18
563131,Bethania St,2024-04-16T13:30:00.000+00:00,feeder,4,N Current (RMS),A,44.6
563131,Bethania St,2024-04-16T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.8
563131,Bethania St,2024-04-16T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.9
563131,Bethania St,2024-04-16T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.3
563131,Bethania St,2024-04-16T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
563131,Bethania St,2024-04-16T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
563131,Bethania St,2024-04-16T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
563131,Bethania St,2024-04-16T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.1
563131,Bethania St,2024-04-16T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.01
563131,Bethania St,2024-04-16T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.4
563131,Bethania St,2024-04-16T13:30:00.000+00:00,feeder,3,N Current (RMS),A,39.3
563131,Bethania St,2024-04-16T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,81.9
563131,Bethania St,2024-04-16T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,63.9
563131,Bethania St,2024-04-16T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.9
563131,Bethania St,2024-04-16T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
563131,Bethania St,2024-04-16T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
563131,Bethania St,2024-04-16T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
563131,Bethania St,2024-04-16T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.64
563131,Bethania St,2024-04-16T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.06
563131,Bethania St,2024-04-16T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.45
563131,Bethania St,2024-04-16T13:30:00.000+00:00,feeder,2,N Current (RMS),A,23.8
563131,Bethania St,2024-04-16T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
563131,Bethania St,2024-04-16T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
563131,Bethania St,2024-04-16T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.3
563131,Bethania St,2024-04-16T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
563131,Bethania St,2024-04-16T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
563131,Bethania St,2024-04-16T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.18
563131,Bethania St,2024-04-16T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.75
563131,Bethania St,2024-04-16T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.75
563131,Bethania St,2024-04-16T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.62
563131,Bethania St,2024-04-16T13:30:00.000+00:00,feeder,1,N Current (RMS),A,43.4
563131,Bethania St,2024-04-16T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.6
563131,Bethania St,2024-04-16T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.2
563131,Bethania St,2024-04-16T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.9
563131,Bethania St,2024-04-16T13:30:00.000+00:00,transformer,,Temperature,C,19.6
563131,Bethania St,2024-04-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
563131,Bethania St,2024-04-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
563131,Bethania St,2024-04-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
563131,Bethania St,2024-04-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
563131,Bethania St,2024-04-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
563131,Bethania St,2024-04-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
563131,Bethania St,2024-04-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
563131,Bethania St,2024-04-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
563131,Bethania St,2024-04-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
563131,Bethania St,2024-04-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,32.67
563131,Bethania St,2024-04-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,45.55
563131,Bethania St,2024-04-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,32.64
563131,Bethania St,2024-04-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,93.4
563131,Bethania St,2024-04-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
563131,Bethania St,2024-04-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
563131,Bethania St,2024-04-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
563131,Bethania St,2024-04-16T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
563131,Bethania St,2024-04-16T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.78
563131,Bethania St,2024-04-16T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
563131,Bethania St,2024-04-16T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.33
563131,Bethania St,2024-04-16T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.16
563131,Bethania St,2024-04-16T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.47
563131,Bethania St,2024-04-16T13:20:00.000+00:00,feeder,4,N Current (RMS),A,31.8
563131,Bethania St,2024-04-16T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
563131,Bethania St,2024-04-16T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.3
563131,Bethania St,2024-04-16T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
563131,Bethania St,2024-04-16T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
563131,Bethania St,2024-04-16T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
563131,Bethania St,2024-04-16T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
563131,Bethania St,2024-04-16T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.75
563131,Bethania St,2024-04-16T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.1
563131,Bethania St,2024-04-16T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.24
563131,Bethania St,2024-04-16T13:20:00.000+00:00,feeder,3,N Current (RMS),A,42.7
563131,Bethania St,2024-04-16T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,89.8
563131,Bethania St,2024-04-16T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,68.3
563131,Bethania St,2024-04-16T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.5
563131,Bethania St,2024-04-16T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
563131,Bethania St,2024-04-16T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
563131,Bethania St,2024-04-16T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
563131,Bethania St,2024-04-16T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.17
563131,Bethania St,2024-04-16T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.13
563131,Bethania St,2024-04-16T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.19
563131,Bethania St,2024-04-16T13:20:00.000+00:00,feeder,2,N Current (RMS),A,20.9
563131,Bethania St,2024-04-16T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
563131,Bethania St,2024-04-16T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
563131,Bethania St,2024-04-16T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
563131,Bethania St,2024-04-16T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
563131,Bethania St,2024-04-16T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
563131,Bethania St,2024-04-16T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.81
563131,Bethania St,2024-04-16T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.14
563131,Bethania St,2024-04-16T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.32
563131,Bethania St,2024-04-16T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.38
563131,Bethania St,2024-04-16T13:20:00.000+00:00,feeder,1,N Current (RMS),A,35.4
563131,Bethania St,2024-04-16T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.8
563131,Bethania St,2024-04-16T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.7
563131,Bethania St,2024-04-16T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
563131,Bethania St,2024-04-16T13:20:00.000+00:00,transformer,,Temperature,C,19.3
563131,Bethania St,2024-04-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
563131,Bethania St,2024-04-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
563131,Bethania St,2024-04-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
563131,Bethania St,2024-04-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
563131,Bethania St,2024-04-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
563131,Bethania St,2024-04-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
563131,Bethania St,2024-04-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
563131,Bethania St,2024-04-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
563131,Bethania St,2024-04-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
563131,Bethania St,2024-04-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,35.38
563131,Bethania St,2024-04-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,44.71
563131,Bethania St,2024-04-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,34.28
563131,Bethania St,2024-04-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,85.2
563131,Bethania St,2024-04-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
563131,Bethania St,2024-04-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
563131,Bethania St,2024-04-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
563131,Bethania St,2024-04-16T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
563131,Bethania St,2024-04-16T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.32
563131,Bethania St,2024-04-16T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
563131,Bethania St,2024-04-16T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.15
563131,Bethania St,2024-04-16T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.66
563131,Bethania St,2024-04-16T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.65
563131,Bethania St,2024-04-16T13:10:00.000+00:00,feeder,4,N Current (RMS),A,23.4
563131,Bethania St,2024-04-16T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
563131,Bethania St,2024-04-16T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.8
563131,Bethania St,2024-04-16T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.3
563131,Bethania St,2024-04-16T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
563131,Bethania St,2024-04-16T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
563131,Bethania St,2024-04-16T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
563131,Bethania St,2024-04-16T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.9
563131,Bethania St,2024-04-16T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.28
563131,Bethania St,2024-04-16T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.66
563131,Bethania St,2024-04-16T13:10:00.000+00:00,feeder,3,N Current (RMS),A,34.4
563131,Bethania St,2024-04-16T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.2
563131,Bethania St,2024-04-16T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,77.3
563131,Bethania St,2024-04-16T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.1
563131,Bethania St,2024-04-16T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
563131,Bethania St,2024-04-16T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
563131,Bethania St,2024-04-16T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.57
563131,Bethania St,2024-04-16T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.29
563131,Bethania St,2024-04-16T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.28
563131,Bethania St,2024-04-16T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.99
563131,Bethania St,2024-04-16T13:10:00.000+00:00,feeder,2,N Current (RMS),A,20.4
563131,Bethania St,2024-04-16T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
563131,Bethania St,2024-04-16T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
563131,Bethania St,2024-04-16T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
563131,Bethania St,2024-04-16T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
563131,Bethania St,2024-04-16T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
563131,Bethania St,2024-04-16T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.64
563131,Bethania St,2024-04-16T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.78
563131,Bethania St,2024-04-16T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.75
563131,Bethania St,2024-04-16T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.79
563131,Bethania St,2024-04-16T13:10:00.000+00:00,feeder,1,N Current (RMS),A,35.8
563131,Bethania St,2024-04-16T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.6
563131,Bethania St,2024-04-16T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.6
563131,Bethania St,2024-04-16T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.3
563131,Bethania St,2024-04-16T13:10:00.000+00:00,transformer,,Temperature,C,19.0
563131,Bethania St,2024-04-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
563131,Bethania St,2024-04-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
563131,Bethania St,2024-04-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
563131,Bethania St,2024-04-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
563131,Bethania St,2024-04-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
563131,Bethania St,2024-04-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
563131,Bethania St,2024-04-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
563131,Bethania St,2024-04-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
563131,Bethania St,2024-04-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.27
563131,Bethania St,2024-04-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,28.12
563131,Bethania St,2024-04-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,38.97
563131,Bethania St,2024-04-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,36.1
563131,Bethania St,2024-04-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,83.5
563131,Bethania St,2024-04-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
563131,Bethania St,2024-04-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
563131,Bethania St,2024-04-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
563131,Bethania St,2024-04-16T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
563131,Bethania St,2024-04-16T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
563131,Bethania St,2024-04-16T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
563131,Bethania St,2024-04-16T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.25
563131,Bethania St,2024-04-16T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.95
563131,Bethania St,2024-04-16T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.8
563131,Bethania St,2024-04-16T13:00:00.000+00:00,feeder,4,N Current (RMS),A,17.4
563131,Bethania St,2024-04-16T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
563131,Bethania St,2024-04-16T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
563131,Bethania St,2024-04-16T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
563131,Bethania St,2024-04-16T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
563131,Bethania St,2024-04-16T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
563131,Bethania St,2024-04-16T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
563131,Bethania St,2024-04-16T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.25
563131,Bethania St,2024-04-16T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.21
563131,Bethania St,2024-04-16T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.73
563131,Bethania St,2024-04-16T13:00:00.000+00:00,feeder,3,N Current (RMS),A,28.2
563131,Bethania St,2024-04-16T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.5
563131,Bethania St,2024-04-16T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,72.8
563131,Bethania St,2024-04-16T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.6
563131,Bethania St,2024-04-16T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
563131,Bethania St,2024-04-16T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
563131,Bethania St,2024-04-16T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
563131,Bethania St,2024-04-16T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.43
563131,Bethania St,2024-04-16T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.74
563131,Bethania St,2024-04-16T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.52
563131,Bethania St,2024-04-16T13:00:00.000+00:00,feeder,2,N Current (RMS),A,18.7
563131,Bethania St,2024-04-16T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
563131,Bethania St,2024-04-16T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
563131,Bethania St,2024-04-16T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
563131,Bethania St,2024-04-16T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
563131,Bethania St,2024-04-16T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
563131,Bethania St,2024-04-16T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.95
563131,Bethania St,2024-04-16T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.67
563131,Bethania St,2024-04-16T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.7
563131,Bethania St,2024-04-16T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.26
563131,Bethania St,2024-04-16T13:00:00.000+00:00,feeder,1,N Current (RMS),A,38.8
563131,Bethania St,2024-04-16T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
563131,Bethania St,2024-04-16T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.4
563131,Bethania St,2024-04-16T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
563131,Bethania St,2024-04-16T13:00:00.000+00:00,transformer,,Temperature,C,18.8
563131,Bethania St,2024-04-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
563131,Bethania St,2024-04-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
563131,Bethania St,2024-04-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
563131,Bethania St,2024-04-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
563131,Bethania St,2024-04-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
563131,Bethania St,2024-04-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
563131,Bethania St,2024-04-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
563131,Bethania St,2024-04-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
563131,Bethania St,2024-04-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
563131,Bethania St,2024-04-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,26.61
563131,Bethania St,2024-04-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,38.6
563131,Bethania St,2024-04-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,35.31
563131,Bethania St,2024-04-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,82.7
563131,Bethania St,2024-04-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
563131,Bethania St,2024-04-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
563131,Bethania St,2024-04-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
563131,Bethania St,2024-04-16T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
563131,Bethania St,2024-04-16T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
563131,Bethania St,2024-04-16T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
563131,Bethania St,2024-04-16T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.69
563131,Bethania St,2024-04-16T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.81
563131,Bethania St,2024-04-16T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.5
563131,Bethania St,2024-04-16T12:50:00.000+00:00,feeder,4,N Current (RMS),A,18.7
563131,Bethania St,2024-04-16T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.4
563131,Bethania St,2024-04-16T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
563131,Bethania St,2024-04-16T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.7
563131,Bethania St,2024-04-16T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
563131,Bethania St,2024-04-16T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
563131,Bethania St,2024-04-16T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
563131,Bethania St,2024-04-16T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.88
563131,Bethania St,2024-04-16T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.31
563131,Bethania St,2024-04-16T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.16
563131,Bethania St,2024-04-16T12:50:00.000+00:00,feeder,3,N Current (RMS),A,28.4
563131,Bethania St,2024-04-16T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.7
563131,Bethania St,2024-04-16T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,65.4
563131,Bethania St,2024-04-16T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,60.8
563131,Bethania St,2024-04-16T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
563131,Bethania St,2024-04-16T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
563131,Bethania St,2024-04-16T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
563131,Bethania St,2024-04-16T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.71
563131,Bethania St,2024-04-16T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.32
563131,Bethania St,2024-04-16T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.4
563131,Bethania St,2024-04-16T12:50:00.000+00:00,feeder,2,N Current (RMS),A,24.5
563131,Bethania St,2024-04-16T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
563131,Bethania St,2024-04-16T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
563131,Bethania St,2024-04-16T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.3
563131,Bethania St,2024-04-16T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
563131,Bethania St,2024-04-16T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
563131,Bethania St,2024-04-16T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.53
563131,Bethania St,2024-04-16T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.95
563131,Bethania St,2024-04-16T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.23
563131,Bethania St,2024-04-16T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.54
563131,Bethania St,2024-04-16T12:50:00.000+00:00,feeder,1,N Current (RMS),A,41.0
563131,Bethania St,2024-04-16T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.9
563131,Bethania St,2024-04-16T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.0
563131,Bethania St,2024-04-16T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.1
563131,Bethania St,2024-04-16T12:50:00.000+00:00,transformer,,Temperature,C,18.5
563131,Bethania St,2024-04-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
563131,Bethania St,2024-04-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
563131,Bethania St,2024-04-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
563131,Bethania St,2024-04-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
563131,Bethania St,2024-04-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
563131,Bethania St,2024-04-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
563131,Bethania St,2024-04-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
563131,Bethania St,2024-04-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
563131,Bethania St,2024-04-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
563131,Bethania St,2024-04-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,24.24
563131,Bethania St,2024-04-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,37.68
563131,Bethania St,2024-04-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,38.6
563131,Bethania St,2024-04-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,93.9
563131,Bethania St,2024-04-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
563131,Bethania St,2024-04-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
563131,Bethania St,2024-04-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
563131,Bethania St,2024-04-16T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
563131,Bethania St,2024-04-16T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.43
563131,Bethania St,2024-04-16T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
563131,Bethania St,2024-04-16T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.68
563131,Bethania St,2024-04-16T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.27
563131,Bethania St,2024-04-16T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.19
