Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563131,Bethania St,2024-04-16T12:40:00.000+00:00,feeder,4,N Current (RMS),A,27.6
563131,Bethania St,2024-04-16T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
563131,Bethania St,2024-04-16T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.3
563131,Bethania St,2024-04-16T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.2
563131,Bethania St,2024-04-16T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
563131,Bethania St,2024-04-16T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
563131,Bethania St,2024-04-16T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
563131,Bethania St,2024-04-16T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.45
563131,Bethania St,2024-04-16T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.81
563131,Bethania St,2024-04-16T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.8
563131,Bethania St,2024-04-16T12:40:00.000+00:00,feeder,3,N Current (RMS),A,27.2
563131,Bethania St,2024-04-16T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.8
563131,Bethania St,2024-04-16T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,62.7
563131,Bethania St,2024-04-16T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.8
563131,Bethania St,2024-04-16T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
563131,Bethania St,2024-04-16T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
563131,Bethania St,2024-04-16T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
563131,Bethania St,2024-04-16T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.5
563131,Bethania St,2024-04-16T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.78
563131,Bethania St,2024-04-16T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.54
563131,Bethania St,2024-04-16T12:40:00.000+00:00,feeder,2,N Current (RMS),A,27.9
563131,Bethania St,2024-04-16T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
563131,Bethania St,2024-04-16T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
563131,Bethania St,2024-04-16T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.3
563131,Bethania St,2024-04-16T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
563131,Bethania St,2024-04-16T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
563131,Bethania St,2024-04-16T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.52
563131,Bethania St,2024-04-16T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.76
563131,Bethania St,2024-04-16T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.85
563131,Bethania St,2024-04-16T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.53
563131,Bethania St,2024-04-16T12:40:00.000+00:00,feeder,1,N Current (RMS),A,43.4
563131,Bethania St,2024-04-16T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.7
563131,Bethania St,2024-04-16T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.1
563131,Bethania St,2024-04-16T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,79.3
563131,Bethania St,2024-04-16T12:40:00.000+00:00,transformer,,Temperature,C,18.5
563131,Bethania St,2024-04-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
563131,Bethania St,2024-04-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
563131,Bethania St,2024-04-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
563131,Bethania St,2024-04-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
563131,Bethania St,2024-04-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
563131,Bethania St,2024-04-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
563131,Bethania St,2024-04-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
563131,Bethania St,2024-04-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
563131,Bethania St,2024-04-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
563131,Bethania St,2024-04-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,28.39
563131,Bethania St,2024-04-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,36.71
563131,Bethania St,2024-04-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,45.06
563131,Bethania St,2024-04-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,89.7
563131,Bethania St,2024-04-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
563131,Bethania St,2024-04-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
563131,Bethania St,2024-04-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
563131,Bethania St,2024-04-16T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
563131,Bethania St,2024-04-16T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.89
563131,Bethania St,2024-04-16T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
563131,Bethania St,2024-04-16T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.54
563131,Bethania St,2024-04-16T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.35
563131,Bethania St,2024-04-16T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.88
563131,Bethania St,2024-04-16T12:30:00.000+00:00,feeder,4,N Current (RMS),A,28.6
563131,Bethania St,2024-04-16T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
563131,Bethania St,2024-04-16T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.7
563131,Bethania St,2024-04-16T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.1
563131,Bethania St,2024-04-16T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
563131,Bethania St,2024-04-16T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
563131,Bethania St,2024-04-16T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
563131,Bethania St,2024-04-16T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.22
563131,Bethania St,2024-04-16T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.57
563131,Bethania St,2024-04-16T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.44
563131,Bethania St,2024-04-16T12:30:00.000+00:00,feeder,3,N Current (RMS),A,38.3
563131,Bethania St,2024-04-16T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.6
563131,Bethania St,2024-04-16T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,66.2
563131,Bethania St,2024-04-16T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.8
563131,Bethania St,2024-04-16T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
563131,Bethania St,2024-04-16T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
563131,Bethania St,2024-04-16T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
563131,Bethania St,2024-04-16T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.08
563131,Bethania St,2024-04-16T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.8
563131,Bethania St,2024-04-16T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.82
563131,Bethania St,2024-04-16T12:30:00.000+00:00,feeder,2,N Current (RMS),A,21.7
563131,Bethania St,2024-04-16T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
563131,Bethania St,2024-04-16T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
563131,Bethania St,2024-04-16T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
563131,Bethania St,2024-04-16T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
563131,Bethania St,2024-04-16T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.29
563131,Bethania St,2024-04-16T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.47
563131,Bethania St,2024-04-16T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.62
563131,Bethania St,2024-04-16T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.35
563131,Bethania St,2024-04-16T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.75
563131,Bethania St,2024-04-16T12:30:00.000+00:00,feeder,1,N Current (RMS),A,49.6
563131,Bethania St,2024-04-16T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.7
563131,Bethania St,2024-04-16T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.2
563131,Bethania St,2024-04-16T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.5
563131,Bethania St,2024-04-16T12:30:00.000+00:00,transformer,,Temperature,C,18.4
563131,Bethania St,2024-04-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
563131,Bethania St,2024-04-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
563131,Bethania St,2024-04-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
563131,Bethania St,2024-04-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
563131,Bethania St,2024-04-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
563131,Bethania St,2024-04-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
563131,Bethania St,2024-04-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
563131,Bethania St,2024-04-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
563131,Bethania St,2024-04-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
563131,Bethania St,2024-04-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,21.46
563131,Bethania St,2024-04-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,37.07
563131,Bethania St,2024-04-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,36.9
563131,Bethania St,2024-04-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,101.4
563131,Bethania St,2024-04-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
563131,Bethania St,2024-04-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
563131,Bethania St,2024-04-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
563131,Bethania St,2024-04-16T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
563131,Bethania St,2024-04-16T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
563131,Bethania St,2024-04-16T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
563131,Bethania St,2024-04-16T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.86
563131,Bethania St,2024-04-16T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.83
563131,Bethania St,2024-04-16T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.41
563131,Bethania St,2024-04-16T12:20:00.000+00:00,feeder,4,N Current (RMS),A,21.4
563131,Bethania St,2024-04-16T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.4
563131,Bethania St,2024-04-16T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.3
563131,Bethania St,2024-04-16T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
563131,Bethania St,2024-04-16T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
563131,Bethania St,2024-04-16T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
563131,Bethania St,2024-04-16T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.42
563131,Bethania St,2024-04-16T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.01
563131,Bethania St,2024-04-16T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.51
563131,Bethania St,2024-04-16T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.33
563131,Bethania St,2024-04-16T12:20:00.000+00:00,feeder,3,N Current (RMS),A,29.2
563131,Bethania St,2024-04-16T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.4
563131,Bethania St,2024-04-16T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.1
563131,Bethania St,2024-04-16T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.2
563131,Bethania St,2024-04-16T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
563131,Bethania St,2024-04-16T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
563131,Bethania St,2024-04-16T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
563131,Bethania St,2024-04-16T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.87
563131,Bethania St,2024-04-16T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.06
563131,Bethania St,2024-04-16T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.22
563131,Bethania St,2024-04-16T12:20:00.000+00:00,feeder,2,N Current (RMS),A,17.8
563131,Bethania St,2024-04-16T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
563131,Bethania St,2024-04-16T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
563131,Bethania St,2024-04-16T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
563131,Bethania St,2024-04-16T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.48
563131,Bethania St,2024-04-16T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.1
563131,Bethania St,2024-04-16T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.41
563131,Bethania St,2024-04-16T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.78
563131,Bethania St,2024-04-16T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.33
563131,Bethania St,2024-04-16T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.84
563131,Bethania St,2024-04-16T12:20:00.000+00:00,feeder,1,N Current (RMS),A,46.2
563131,Bethania St,2024-04-16T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
563131,Bethania St,2024-04-16T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.8
563131,Bethania St,2024-04-16T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.1
563131,Bethania St,2024-04-16T12:20:00.000+00:00,transformer,,Temperature,C,18.2
563131,Bethania St,2024-04-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
563131,Bethania St,2024-04-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
563131,Bethania St,2024-04-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
563131,Bethania St,2024-04-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
563131,Bethania St,2024-04-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
563131,Bethania St,2024-04-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
563131,Bethania St,2024-04-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
563131,Bethania St,2024-04-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
563131,Bethania St,2024-04-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
563131,Bethania St,2024-04-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,23.52
563131,Bethania St,2024-04-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,30.73
563131,Bethania St,2024-04-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,37.8
563131,Bethania St,2024-04-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,91.1
563131,Bethania St,2024-04-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
563131,Bethania St,2024-04-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
563131,Bethania St,2024-04-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
563131,Bethania St,2024-04-16T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
563131,Bethania St,2024-04-16T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
563131,Bethania St,2024-04-16T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
563131,Bethania St,2024-04-16T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.27
563131,Bethania St,2024-04-16T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.26
563131,Bethania St,2024-04-16T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.61
563131,Bethania St,2024-04-16T12:10:00.000+00:00,feeder,4,N Current (RMS),A,16.8
563131,Bethania St,2024-04-16T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.1
563131,Bethania St,2024-04-16T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
563131,Bethania St,2024-04-16T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
563131,Bethania St,2024-04-16T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
563131,Bethania St,2024-04-16T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
563131,Bethania St,2024-04-16T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.89
563131,Bethania St,2024-04-16T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.88
563131,Bethania St,2024-04-16T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.62
563131,Bethania St,2024-04-16T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.45
563131,Bethania St,2024-04-16T12:10:00.000+00:00,feeder,3,N Current (RMS),A,23.0
563131,Bethania St,2024-04-16T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.2
563131,Bethania St,2024-04-16T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.4
563131,Bethania St,2024-04-16T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.6
563131,Bethania St,2024-04-16T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
563131,Bethania St,2024-04-16T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
563131,Bethania St,2024-04-16T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
563131,Bethania St,2024-04-16T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.55
563131,Bethania St,2024-04-16T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.19
563131,Bethania St,2024-04-16T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.4
563131,Bethania St,2024-04-16T12:10:00.000+00:00,feeder,2,N Current (RMS),A,15.2
563131,Bethania St,2024-04-16T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
563131,Bethania St,2024-04-16T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
563131,Bethania St,2024-04-16T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
563131,Bethania St,2024-04-16T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
563131,Bethania St,2024-04-16T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
563131,Bethania St,2024-04-16T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.6
563131,Bethania St,2024-04-16T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
563131,Bethania St,2024-04-16T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.32
563131,Bethania St,2024-04-16T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.55
563131,Bethania St,2024-04-16T12:10:00.000+00:00,feeder,1,N Current (RMS),A,45.0
563131,Bethania St,2024-04-16T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.2
563131,Bethania St,2024-04-16T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.1
563131,Bethania St,2024-04-16T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.8
563131,Bethania St,2024-04-16T12:10:00.000+00:00,transformer,,Temperature,C,18.1
563131,Bethania St,2024-04-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
563131,Bethania St,2024-04-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
563131,Bethania St,2024-04-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
563131,Bethania St,2024-04-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
563131,Bethania St,2024-04-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
563131,Bethania St,2024-04-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
563131,Bethania St,2024-04-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
563131,Bethania St,2024-04-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
563131,Bethania St,2024-04-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
563131,Bethania St,2024-04-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,29.69
563131,Bethania St,2024-04-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,29.39
563131,Bethania St,2024-04-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
563131,Bethania St,2024-04-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
563131,Bethania St,2024-04-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
563131,Bethania St,2024-04-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
563131,Bethania St,2024-04-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
563131,Bethania St,2024-04-16T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
563131,Bethania St,2024-04-16T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.42
563131,Bethania St,2024-04-16T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
563131,Bethania St,2024-04-16T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.8
563131,Bethania St,2024-04-16T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.3
563131,Bethania St,2024-04-16T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.62
563131,Bethania St,2024-04-16T12:00:00.000+00:00,feeder,4,N Current (RMS),A,11.6
563131,Bethania St,2024-04-16T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
563131,Bethania St,2024-04-16T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
563131,Bethania St,2024-04-16T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
563131,Bethania St,2024-04-16T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
563131,Bethania St,2024-04-16T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
563131,Bethania St,2024-04-16T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.58
563131,Bethania St,2024-04-16T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.22
563131,Bethania St,2024-04-16T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.04
563131,Bethania St,2024-04-16T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.09
563131,Bethania St,2024-04-16T12:00:00.000+00:00,feeder,3,N Current (RMS),A,20.2
563131,Bethania St,2024-04-16T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.7
563131,Bethania St,2024-04-16T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.2
563131,Bethania St,2024-04-16T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.4
563131,Bethania St,2024-04-16T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
563131,Bethania St,2024-04-16T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
563131,Bethania St,2024-04-16T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
563131,Bethania St,2024-04-16T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.25
563131,Bethania St,2024-04-16T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.24
563131,Bethania St,2024-04-16T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.75
563131,Bethania St,2024-04-16T12:00:00.000+00:00,feeder,2,N Current (RMS),A,16.9
563131,Bethania St,2024-04-16T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
563131,Bethania St,2024-04-16T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
563131,Bethania St,2024-04-16T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
563131,Bethania St,2024-04-16T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.49
563131,Bethania St,2024-04-16T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
563131,Bethania St,2024-04-16T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.63
563131,Bethania St,2024-04-16T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.35
563131,Bethania St,2024-04-16T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.79
563131,Bethania St,2024-04-16T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.95
563131,Bethania St,2024-04-16T12:00:00.000+00:00,feeder,1,N Current (RMS),A,65.4
563131,Bethania St,2024-04-16T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
563131,Bethania St,2024-04-16T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.9
563131,Bethania St,2024-04-16T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,102.7
563131,Bethania St,2024-04-16T12:00:00.000+00:00,transformer,,Temperature,C,18.1
563131,Bethania St,2024-04-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
563131,Bethania St,2024-04-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
563131,Bethania St,2024-04-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
563131,Bethania St,2024-04-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
563131,Bethania St,2024-04-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
563131,Bethania St,2024-04-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
563131,Bethania St,2024-04-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
563131,Bethania St,2024-04-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
563131,Bethania St,2024-04-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
563131,Bethania St,2024-04-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,28.63
563131,Bethania St,2024-04-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,31.37
563131,Bethania St,2024-04-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,41.41
563131,Bethania St,2024-04-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,84.0
563131,Bethania St,2024-04-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
563131,Bethania St,2024-04-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
563131,Bethania St,2024-04-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
563131,Bethania St,2024-04-16T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
563131,Bethania St,2024-04-16T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
563131,Bethania St,2024-04-16T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
563131,Bethania St,2024-04-16T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.34
563131,Bethania St,2024-04-16T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.76
563131,Bethania St,2024-04-16T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.62
563131,Bethania St,2024-04-16T11:50:00.000+00:00,feeder,4,N Current (RMS),A,9.4
563131,Bethania St,2024-04-16T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
563131,Bethania St,2024-04-16T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
563131,Bethania St,2024-04-16T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.7
563131,Bethania St,2024-04-16T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
563131,Bethania St,2024-04-16T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
563131,Bethania St,2024-04-16T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.64
563131,Bethania St,2024-04-16T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.34
563131,Bethania St,2024-04-16T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.45
563131,Bethania St,2024-04-16T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.99
563131,Bethania St,2024-04-16T11:50:00.000+00:00,feeder,3,N Current (RMS),A,20.8
563131,Bethania St,2024-04-16T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,52.2
563131,Bethania St,2024-04-16T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.8
563131,Bethania St,2024-04-16T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.6
563131,Bethania St,2024-04-16T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
563131,Bethania St,2024-04-16T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
563131,Bethania St,2024-04-16T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
563131,Bethania St,2024-04-16T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.27
563131,Bethania St,2024-04-16T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.01
563131,Bethania St,2024-04-16T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.15
563131,Bethania St,2024-04-16T11:50:00.000+00:00,feeder,2,N Current (RMS),A,17.4
563131,Bethania St,2024-04-16T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.8
563131,Bethania St,2024-04-16T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
563131,Bethania St,2024-04-16T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
563131,Bethania St,2024-04-16T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.63
563131,Bethania St,2024-04-16T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
563131,Bethania St,2024-04-16T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.25
563131,Bethania St,2024-04-16T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.25
563131,Bethania St,2024-04-16T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.3
563131,Bethania St,2024-04-16T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.1
563131,Bethania St,2024-04-16T11:50:00.000+00:00,feeder,1,N Current (RMS),A,62.4
563131,Bethania St,2024-04-16T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.6
563131,Bethania St,2024-04-16T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.2
563131,Bethania St,2024-04-16T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,103.2
563131,Bethania St,2024-04-16T11:50:00.000+00:00,transformer,,Temperature,C,18.3
563131,Bethania St,2024-04-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
563131,Bethania St,2024-04-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
563131,Bethania St,2024-04-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
563131,Bethania St,2024-04-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
563131,Bethania St,2024-04-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
563131,Bethania St,2024-04-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
563131,Bethania St,2024-04-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
563131,Bethania St,2024-04-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
563131,Bethania St,2024-04-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
563131,Bethania St,2024-04-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,34.21
563131,Bethania St,2024-04-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,30.53
563131,Bethania St,2024-04-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,43.86
563131,Bethania St,2024-04-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
563131,Bethania St,2024-04-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
563131,Bethania St,2024-04-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
563131,Bethania St,2024-04-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
563131,Bethania St,2024-04-16T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
563131,Bethania St,2024-04-16T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.33
563131,Bethania St,2024-04-16T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
563131,Bethania St,2024-04-16T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.39
563131,Bethania St,2024-04-16T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.31
563131,Bethania St,2024-04-16T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.12
563131,Bethania St,2024-04-16T11:40:00.000+00:00,feeder,4,N Current (RMS),A,11.5
563131,Bethania St,2024-04-16T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.8
563131,Bethania St,2024-04-16T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
563131,Bethania St,2024-04-16T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
563131,Bethania St,2024-04-16T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.33
563131,Bethania St,2024-04-16T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
563131,Bethania St,2024-04-16T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.53
563131,Bethania St,2024-04-16T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.82
563131,Bethania St,2024-04-16T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.26
563131,Bethania St,2024-04-16T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.17
563131,Bethania St,2024-04-16T11:40:00.000+00:00,feeder,3,N Current (RMS),A,19.3
563131,Bethania St,2024-04-16T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,54.7
563131,Bethania St,2024-04-16T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.2
563131,Bethania St,2024-04-16T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.8
563131,Bethania St,2024-04-16T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
563131,Bethania St,2024-04-16T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
563131,Bethania St,2024-04-16T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
563131,Bethania St,2024-04-16T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.86
563131,Bethania St,2024-04-16T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.96
563131,Bethania St,2024-04-16T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.64
563131,Bethania St,2024-04-16T11:40:00.000+00:00,feeder,2,N Current (RMS),A,15.7
563131,Bethania St,2024-04-16T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
563131,Bethania St,2024-04-16T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
563131,Bethania St,2024-04-16T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
563131,Bethania St,2024-04-16T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.37
563131,Bethania St,2024-04-16T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
563131,Bethania St,2024-04-16T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.89
563131,Bethania St,2024-04-16T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.62
563131,Bethania St,2024-04-16T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.41
563131,Bethania St,2024-04-16T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.01
563131,Bethania St,2024-04-16T11:40:00.000+00:00,feeder,1,N Current (RMS),A,65.8
563131,Bethania St,2024-04-16T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
563131,Bethania St,2024-04-16T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.6
563131,Bethania St,2024-04-16T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,102.2
563131,Bethania St,2024-04-16T11:40:00.000+00:00,transformer,,Temperature,C,18.4
563131,Bethania St,2024-04-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
563131,Bethania St,2024-04-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
563131,Bethania St,2024-04-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
563131,Bethania St,2024-04-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
563131,Bethania St,2024-04-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
563131,Bethania St,2024-04-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
563131,Bethania St,2024-04-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
563131,Bethania St,2024-04-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
563131,Bethania St,2024-04-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
563131,Bethania St,2024-04-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,31.7
563131,Bethania St,2024-04-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,31.94
563131,Bethania St,2024-04-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,42.94
563131,Bethania St,2024-04-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,83.6
563131,Bethania St,2024-04-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
563131,Bethania St,2024-04-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
563131,Bethania St,2024-04-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
563131,Bethania St,2024-04-16T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
563131,Bethania St,2024-04-16T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
563131,Bethania St,2024-04-16T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
563131,Bethania St,2024-04-16T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.37
563131,Bethania St,2024-04-16T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.52
563131,Bethania St,2024-04-16T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.42
563131,Bethania St,2024-04-16T11:30:00.000+00:00,feeder,4,N Current (RMS),A,12.5
563131,Bethania St,2024-04-16T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
563131,Bethania St,2024-04-16T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
563131,Bethania St,2024-04-16T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
563131,Bethania St,2024-04-16T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.52
563131,Bethania St,2024-04-16T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
563131,Bethania St,2024-04-16T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.42
563131,Bethania St,2024-04-16T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.87
563131,Bethania St,2024-04-16T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.02
563131,Bethania St,2024-04-16T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.36
563131,Bethania St,2024-04-16T11:30:00.000+00:00,feeder,3,N Current (RMS),A,27.5
563131,Bethania St,2024-04-16T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.6
563131,Bethania St,2024-04-16T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.1
563131,Bethania St,2024-04-16T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.5
563131,Bethania St,2024-04-16T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
563131,Bethania St,2024-04-16T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
563131,Bethania St,2024-04-16T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
563131,Bethania St,2024-04-16T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.05
563131,Bethania St,2024-04-16T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.53
563131,Bethania St,2024-04-16T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.53
563131,Bethania St,2024-04-16T11:30:00.000+00:00,feeder,2,N Current (RMS),A,18.1
563131,Bethania St,2024-04-16T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
563131,Bethania St,2024-04-16T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
563131,Bethania St,2024-04-16T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
563131,Bethania St,2024-04-16T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
563131,Bethania St,2024-04-16T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
563131,Bethania St,2024-04-16T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.82
563131,Bethania St,2024-04-16T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.56
563131,Bethania St,2024-04-16T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.3
563131,Bethania St,2024-04-16T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.84
563131,Bethania St,2024-04-16T11:30:00.000+00:00,feeder,1,N Current (RMS),A,43.2
563131,Bethania St,2024-04-16T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.1
563131,Bethania St,2024-04-16T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.8
563131,Bethania St,2024-04-16T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,76.8
563131,Bethania St,2024-04-16T11:30:00.000+00:00,transformer,,Temperature,C,18.3
563131,Bethania St,2024-04-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
563131,Bethania St,2024-04-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
563131,Bethania St,2024-04-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
563131,Bethania St,2024-04-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
563131,Bethania St,2024-04-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
563131,Bethania St,2024-04-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
563131,Bethania St,2024-04-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
563131,Bethania St,2024-04-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
563131,Bethania St,2024-04-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
563131,Bethania St,2024-04-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,26.84
563131,Bethania St,2024-04-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,33.38
563131,Bethania St,2024-04-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,38.15
563131,Bethania St,2024-04-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,82.8
563131,Bethania St,2024-04-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
563131,Bethania St,2024-04-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
563131,Bethania St,2024-04-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
563131,Bethania St,2024-04-16T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
563131,Bethania St,2024-04-16T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
563131,Bethania St,2024-04-16T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
563131,Bethania St,2024-04-16T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.09
563131,Bethania St,2024-04-16T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.17
563131,Bethania St,2024-04-16T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.48
563131,Bethania St,2024-04-16T11:20:00.000+00:00,feeder,4,N Current (RMS),A,9.8
563131,Bethania St,2024-04-16T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
563131,Bethania St,2024-04-16T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.7
563131,Bethania St,2024-04-16T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
563131,Bethania St,2024-04-16T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.54
563131,Bethania St,2024-04-16T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
563131,Bethania St,2024-04-16T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
563131,Bethania St,2024-04-16T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.19
563131,Bethania St,2024-04-16T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.19
563131,Bethania St,2024-04-16T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.13
563131,Bethania St,2024-04-16T11:20:00.000+00:00,feeder,3,N Current (RMS),A,24.9
563131,Bethania St,2024-04-16T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
563131,Bethania St,2024-04-16T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.8
563131,Bethania St,2024-04-16T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.8
563131,Bethania St,2024-04-16T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
563131,Bethania St,2024-04-16T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
563131,Bethania St,2024-04-16T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
563131,Bethania St,2024-04-16T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.71
563131,Bethania St,2024-04-16T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.82
563131,Bethania St,2024-04-16T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.22
563131,Bethania St,2024-04-16T11:20:00.000+00:00,feeder,2,N Current (RMS),A,15.4
563131,Bethania St,2024-04-16T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
563131,Bethania St,2024-04-16T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
563131,Bethania St,2024-04-16T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
563131,Bethania St,2024-04-16T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
563131,Bethania St,2024-04-16T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
563131,Bethania St,2024-04-16T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.49
563131,Bethania St,2024-04-16T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.23
563131,Bethania St,2024-04-16T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.88
563131,Bethania St,2024-04-16T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.46
563131,Bethania St,2024-04-16T11:20:00.000+00:00,feeder,1,N Current (RMS),A,42.4
563131,Bethania St,2024-04-16T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.3
563131,Bethania St,2024-04-16T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.8
563131,Bethania St,2024-04-16T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,80.4
563131,Bethania St,2024-04-16T11:20:00.000+00:00,transformer,,Temperature,C,17.9
563131,Bethania St,2024-04-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
563131,Bethania St,2024-04-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
563131,Bethania St,2024-04-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
563131,Bethania St,2024-04-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
563131,Bethania St,2024-04-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
563131,Bethania St,2024-04-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
563131,Bethania St,2024-04-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
563131,Bethania St,2024-04-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
563131,Bethania St,2024-04-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
563131,Bethania St,2024-04-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,29.23
563131,Bethania St,2024-04-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,31.06
563131,Bethania St,2024-04-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,36.29
563131,Bethania St,2024-04-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
563131,Bethania St,2024-04-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
563131,Bethania St,2024-04-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
563131,Bethania St,2024-04-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
563131,Bethania St,2024-04-16T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
563131,Bethania St,2024-04-16T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
563131,Bethania St,2024-04-16T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
563131,Bethania St,2024-04-16T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.87
563131,Bethania St,2024-04-16T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.86
563131,Bethania St,2024-04-16T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.81
563131,Bethania St,2024-04-16T11:10:00.000+00:00,feeder,4,N Current (RMS),A,11.0
563131,Bethania St,2024-04-16T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.1
563131,Bethania St,2024-04-16T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
563131,Bethania St,2024-04-16T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.3
563131,Bethania St,2024-04-16T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
563131,Bethania St,2024-04-16T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
563131,Bethania St,2024-04-16T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
563131,Bethania St,2024-04-16T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.9
563131,Bethania St,2024-04-16T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
563131,Bethania St,2024-04-16T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.44
563131,Bethania St,2024-04-16T11:10:00.000+00:00,feeder,3,N Current (RMS),A,20.8
563131,Bethania St,2024-04-16T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.5
563131,Bethania St,2024-04-16T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.3
563131,Bethania St,2024-04-16T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.8
563131,Bethania St,2024-04-16T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
563131,Bethania St,2024-04-16T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
563131,Bethania St,2024-04-16T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
563131,Bethania St,2024-04-16T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.8
563131,Bethania St,2024-04-16T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.79
563131,Bethania St,2024-04-16T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.04
563131,Bethania St,2024-04-16T11:10:00.000+00:00,feeder,2,N Current (RMS),A,17.4
563131,Bethania St,2024-04-16T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.2
563131,Bethania St,2024-04-16T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
563131,Bethania St,2024-04-16T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
563131,Bethania St,2024-04-16T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
563131,Bethania St,2024-04-16T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
563131,Bethania St,2024-04-16T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.75
563131,Bethania St,2024-04-16T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.02
563131,Bethania St,2024-04-16T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.31
563131,Bethania St,2024-04-16T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.15
563131,Bethania St,2024-04-16T11:10:00.000+00:00,feeder,1,N Current (RMS),A,38.1
563131,Bethania St,2024-04-16T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.6
563131,Bethania St,2024-04-16T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.4
563131,Bethania St,2024-04-16T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.8
563131,Bethania St,2024-04-16T11:10:00.000+00:00,transformer,,Temperature,C,17.8
563131,Bethania St,2024-04-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
563131,Bethania St,2024-04-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
563131,Bethania St,2024-04-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
563131,Bethania St,2024-04-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
563131,Bethania St,2024-04-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
563131,Bethania St,2024-04-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
563131,Bethania St,2024-04-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
563131,Bethania St,2024-04-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
563131,Bethania St,2024-04-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
563131,Bethania St,2024-04-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,33.59
563131,Bethania St,2024-04-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,31.97
563131,Bethania St,2024-04-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,35.45
563131,Bethania St,2024-04-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
563131,Bethania St,2024-04-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
563131,Bethania St,2024-04-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
563131,Bethania St,2024-04-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
563131,Bethania St,2024-04-16T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
563131,Bethania St,2024-04-16T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
563131,Bethania St,2024-04-16T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.71
563131,Bethania St,2024-04-16T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.11
563131,Bethania St,2024-04-16T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.36
563131,Bethania St,2024-04-16T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.39
563131,Bethania St,2024-04-16T11:00:00.000+00:00,feeder,4,N Current (RMS),A,9.4
563131,Bethania St,2024-04-16T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.9
563131,Bethania St,2024-04-16T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
563131,Bethania St,2024-04-16T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.3
563131,Bethania St,2024-04-16T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
563131,Bethania St,2024-04-16T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
563131,Bethania St,2024-04-16T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
563131,Bethania St,2024-04-16T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.42
