Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563131,Bethania St,2024-04-16T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.26
563131,Bethania St,2024-04-16T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.21
563131,Bethania St,2024-04-16T11:00:00.000+00:00,feeder,3,N Current (RMS),A,25.2
563131,Bethania St,2024-04-16T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.1
563131,Bethania St,2024-04-16T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.8
563131,Bethania St,2024-04-16T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.0
563131,Bethania St,2024-04-16T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
563131,Bethania St,2024-04-16T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
563131,Bethania St,2024-04-16T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
563131,Bethania St,2024-04-16T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.44
563131,Bethania St,2024-04-16T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.58
563131,Bethania St,2024-04-16T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.84
563131,Bethania St,2024-04-16T11:00:00.000+00:00,feeder,2,N Current (RMS),A,17.4
563131,Bethania St,2024-04-16T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
563131,Bethania St,2024-04-16T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
563131,Bethania St,2024-04-16T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
563131,Bethania St,2024-04-16T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
563131,Bethania St,2024-04-16T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
563131,Bethania St,2024-04-16T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.75
563131,Bethania St,2024-04-16T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.95
563131,Bethania St,2024-04-16T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.02
563131,Bethania St,2024-04-16T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.35
563131,Bethania St,2024-04-16T11:00:00.000+00:00,feeder,1,N Current (RMS),A,43.9
563131,Bethania St,2024-04-16T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.8
563131,Bethania St,2024-04-16T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
563131,Bethania St,2024-04-16T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,79.8
563131,Bethania St,2024-04-16T11:00:00.000+00:00,transformer,,Temperature,C,17.9
563131,Bethania St,2024-04-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
563131,Bethania St,2024-04-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
563131,Bethania St,2024-04-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
563131,Bethania St,2024-04-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
563131,Bethania St,2024-04-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
563131,Bethania St,2024-04-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
563131,Bethania St,2024-04-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
563131,Bethania St,2024-04-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
563131,Bethania St,2024-04-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
563131,Bethania St,2024-04-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,26.93
563131,Bethania St,2024-04-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,30.21
563131,Bethania St,2024-04-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,36.79
563131,Bethania St,2024-04-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,75.7
563131,Bethania St,2024-04-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
563131,Bethania St,2024-04-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
563131,Bethania St,2024-04-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
563131,Bethania St,2024-04-16T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
563131,Bethania St,2024-04-16T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
563131,Bethania St,2024-04-16T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.47
563131,Bethania St,2024-04-16T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.19
563131,Bethania St,2024-04-16T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.81
563131,Bethania St,2024-04-16T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.64
563131,Bethania St,2024-04-16T10:50:00.000+00:00,feeder,4,N Current (RMS),A,10.8
563131,Bethania St,2024-04-16T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
563131,Bethania St,2024-04-16T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.6
563131,Bethania St,2024-04-16T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
563131,Bethania St,2024-04-16T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
563131,Bethania St,2024-04-16T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
563131,Bethania St,2024-04-16T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
563131,Bethania St,2024-04-16T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.55
563131,Bethania St,2024-04-16T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.95
563131,Bethania St,2024-04-16T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.95
563131,Bethania St,2024-04-16T10:50:00.000+00:00,feeder,3,N Current (RMS),A,28.5
563131,Bethania St,2024-04-16T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.1
563131,Bethania St,2024-04-16T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.2
563131,Bethania St,2024-04-16T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.7
563131,Bethania St,2024-04-16T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
563131,Bethania St,2024-04-16T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
563131,Bethania St,2024-04-16T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
563131,Bethania St,2024-04-16T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.92
563131,Bethania St,2024-04-16T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.42
563131,Bethania St,2024-04-16T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.34
563131,Bethania St,2024-04-16T10:50:00.000+00:00,feeder,2,N Current (RMS),A,16.2
563131,Bethania St,2024-04-16T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
563131,Bethania St,2024-04-16T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.1
563131,Bethania St,2024-04-16T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
563131,Bethania St,2024-04-16T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
563131,Bethania St,2024-04-16T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
563131,Bethania St,2024-04-16T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.1
563131,Bethania St,2024-04-16T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.93
563131,Bethania St,2024-04-16T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.64
563131,Bethania St,2024-04-16T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.89
563131,Bethania St,2024-04-16T10:50:00.000+00:00,feeder,1,N Current (RMS),A,26.6
563131,Bethania St,2024-04-16T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.9
563131,Bethania St,2024-04-16T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.4
563131,Bethania St,2024-04-16T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.2
563131,Bethania St,2024-04-16T10:50:00.000+00:00,transformer,,Temperature,C,17.4
563131,Bethania St,2024-04-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
563131,Bethania St,2024-04-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
563131,Bethania St,2024-04-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
563131,Bethania St,2024-04-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
563131,Bethania St,2024-04-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
563131,Bethania St,2024-04-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
563131,Bethania St,2024-04-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
563131,Bethania St,2024-04-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
563131,Bethania St,2024-04-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
563131,Bethania St,2024-04-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.59
563131,Bethania St,2024-04-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,28.82
563131,Bethania St,2024-04-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,30.82
563131,Bethania St,2024-04-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,68.7
563131,Bethania St,2024-04-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
563131,Bethania St,2024-04-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
563131,Bethania St,2024-04-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
563131,Bethania St,2024-04-16T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
563131,Bethania St,2024-04-16T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
563131,Bethania St,2024-04-16T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.74
563131,Bethania St,2024-04-16T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.48
563131,Bethania St,2024-04-16T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.07
563131,Bethania St,2024-04-16T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.77
563131,Bethania St,2024-04-16T10:40:00.000+00:00,feeder,4,N Current (RMS),A,14.4
563131,Bethania St,2024-04-16T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
563131,Bethania St,2024-04-16T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
563131,Bethania St,2024-04-16T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.7
563131,Bethania St,2024-04-16T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
563131,Bethania St,2024-04-16T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
563131,Bethania St,2024-04-16T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
563131,Bethania St,2024-04-16T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.35
563131,Bethania St,2024-04-16T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.79
563131,Bethania St,2024-04-16T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.41
563131,Bethania St,2024-04-16T10:40:00.000+00:00,feeder,3,N Current (RMS),A,20.0
563131,Bethania St,2024-04-16T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.4
563131,Bethania St,2024-04-16T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.4
563131,Bethania St,2024-04-16T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.7
563131,Bethania St,2024-04-16T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
563131,Bethania St,2024-04-16T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
563131,Bethania St,2024-04-16T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
563131,Bethania St,2024-04-16T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.65
563131,Bethania St,2024-04-16T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.79
563131,Bethania St,2024-04-16T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.84
563131,Bethania St,2024-04-16T10:40:00.000+00:00,feeder,2,N Current (RMS),A,19.8
563131,Bethania St,2024-04-16T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
563131,Bethania St,2024-04-16T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
563131,Bethania St,2024-04-16T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
563131,Bethania St,2024-04-16T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
563131,Bethania St,2024-04-16T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
563131,Bethania St,2024-04-16T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.55
563131,Bethania St,2024-04-16T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.45
563131,Bethania St,2024-04-16T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.33
563131,Bethania St,2024-04-16T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.27
563131,Bethania St,2024-04-16T10:40:00.000+00:00,feeder,1,N Current (RMS),A,43.8
563131,Bethania St,2024-04-16T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
563131,Bethania St,2024-04-16T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.6
563131,Bethania St,2024-04-16T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.0
563131,Bethania St,2024-04-16T10:40:00.000+00:00,transformer,,Temperature,C,17.7
563131,Bethania St,2024-04-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
563131,Bethania St,2024-04-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
563131,Bethania St,2024-04-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
563131,Bethania St,2024-04-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
563131,Bethania St,2024-04-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
563131,Bethania St,2024-04-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
563131,Bethania St,2024-04-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
563131,Bethania St,2024-04-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
563131,Bethania St,2024-04-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
563131,Bethania St,2024-04-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,27.93
563131,Bethania St,2024-04-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,33.98
563131,Bethania St,2024-04-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,38.3
563131,Bethania St,2024-04-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,76.4
563131,Bethania St,2024-04-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
563131,Bethania St,2024-04-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
563131,Bethania St,2024-04-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
563131,Bethania St,2024-04-16T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
563131,Bethania St,2024-04-16T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
563131,Bethania St,2024-04-16T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.54
563131,Bethania St,2024-04-16T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.58
563131,Bethania St,2024-04-16T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.95
563131,Bethania St,2024-04-16T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.62
563131,Bethania St,2024-04-16T10:30:00.000+00:00,feeder,4,N Current (RMS),A,19.5
563131,Bethania St,2024-04-16T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
563131,Bethania St,2024-04-16T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
563131,Bethania St,2024-04-16T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.7
563131,Bethania St,2024-04-16T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
563131,Bethania St,2024-04-16T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
563131,Bethania St,2024-04-16T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.67
563131,Bethania St,2024-04-16T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.1
563131,Bethania St,2024-04-16T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.44
563131,Bethania St,2024-04-16T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.26
563131,Bethania St,2024-04-16T10:30:00.000+00:00,feeder,3,N Current (RMS),A,30.8
563131,Bethania St,2024-04-16T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.4
563131,Bethania St,2024-04-16T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.3
563131,Bethania St,2024-04-16T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,70.3
563131,Bethania St,2024-04-16T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
563131,Bethania St,2024-04-16T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
563131,Bethania St,2024-04-16T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
563131,Bethania St,2024-04-16T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.93
563131,Bethania St,2024-04-16T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.04
563131,Bethania St,2024-04-16T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.57
563131,Bethania St,2024-04-16T10:30:00.000+00:00,feeder,2,N Current (RMS),A,17.8
563131,Bethania St,2024-04-16T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
563131,Bethania St,2024-04-16T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
563131,Bethania St,2024-04-16T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
563131,Bethania St,2024-04-16T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
563131,Bethania St,2024-04-16T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
563131,Bethania St,2024-04-16T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.7
563131,Bethania St,2024-04-16T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.26
563131,Bethania St,2024-04-16T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.88
563131,Bethania St,2024-04-16T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.98
563131,Bethania St,2024-04-16T10:30:00.000+00:00,feeder,1,N Current (RMS),A,37.2
563131,Bethania St,2024-04-16T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.3
563131,Bethania St,2024-04-16T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.3
563131,Bethania St,2024-04-16T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.8
563131,Bethania St,2024-04-16T10:30:00.000+00:00,transformer,,Temperature,C,17.9
563131,Bethania St,2024-04-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
563131,Bethania St,2024-04-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
563131,Bethania St,2024-04-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
563131,Bethania St,2024-04-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
563131,Bethania St,2024-04-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
563131,Bethania St,2024-04-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
563131,Bethania St,2024-04-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
563131,Bethania St,2024-04-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
563131,Bethania St,2024-04-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
563131,Bethania St,2024-04-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,29.87
563131,Bethania St,2024-04-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,33.33
563131,Bethania St,2024-04-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,40.42
563131,Bethania St,2024-04-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,77.5
563131,Bethania St,2024-04-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
563131,Bethania St,2024-04-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
563131,Bethania St,2024-04-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
563131,Bethania St,2024-04-16T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
563131,Bethania St,2024-04-16T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
563131,Bethania St,2024-04-16T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.42
563131,Bethania St,2024-04-16T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.69
563131,Bethania St,2024-04-16T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.3
563131,Bethania St,2024-04-16T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.93
563131,Bethania St,2024-04-16T10:20:00.000+00:00,feeder,4,N Current (RMS),A,14.6
563131,Bethania St,2024-04-16T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.3
563131,Bethania St,2024-04-16T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.4
563131,Bethania St,2024-04-16T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.2
563131,Bethania St,2024-04-16T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.41
563131,Bethania St,2024-04-16T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
563131,Bethania St,2024-04-16T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.6
563131,Bethania St,2024-04-16T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.1
563131,Bethania St,2024-04-16T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.4
563131,Bethania St,2024-04-16T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.52
563131,Bethania St,2024-04-16T10:20:00.000+00:00,feeder,3,N Current (RMS),A,28.2
563131,Bethania St,2024-04-16T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.5
563131,Bethania St,2024-04-16T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,69.2
563131,Bethania St,2024-04-16T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,70.5
563131,Bethania St,2024-04-16T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
563131,Bethania St,2024-04-16T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
563131,Bethania St,2024-04-16T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
563131,Bethania St,2024-04-16T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.15
563131,Bethania St,2024-04-16T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.72
563131,Bethania St,2024-04-16T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.14
563131,Bethania St,2024-04-16T10:20:00.000+00:00,feeder,2,N Current (RMS),A,15.0
563131,Bethania St,2024-04-16T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
563131,Bethania St,2024-04-16T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
563131,Bethania St,2024-04-16T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
563131,Bethania St,2024-04-16T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
563131,Bethania St,2024-04-16T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
563131,Bethania St,2024-04-16T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.64
563131,Bethania St,2024-04-16T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.22
563131,Bethania St,2024-04-16T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.82
563131,Bethania St,2024-04-16T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.81
563131,Bethania St,2024-04-16T10:20:00.000+00:00,feeder,1,N Current (RMS),A,42.4
563131,Bethania St,2024-04-16T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.4
563131,Bethania St,2024-04-16T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.2
563131,Bethania St,2024-04-16T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.6
563131,Bethania St,2024-04-16T10:20:00.000+00:00,transformer,,Temperature,C,17.5
563131,Bethania St,2024-04-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
563131,Bethania St,2024-04-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
563131,Bethania St,2024-04-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
563131,Bethania St,2024-04-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
563131,Bethania St,2024-04-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
563131,Bethania St,2024-04-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
563131,Bethania St,2024-04-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
563131,Bethania St,2024-04-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
563131,Bethania St,2024-04-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
563131,Bethania St,2024-04-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,29.16
563131,Bethania St,2024-04-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,36.24
563131,Bethania St,2024-04-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,39.4
563131,Bethania St,2024-04-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,80.6
563131,Bethania St,2024-04-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
563131,Bethania St,2024-04-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
563131,Bethania St,2024-04-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
563131,Bethania St,2024-04-16T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
563131,Bethania St,2024-04-16T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
563131,Bethania St,2024-04-16T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.67
563131,Bethania St,2024-04-16T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.7
563131,Bethania St,2024-04-16T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.43
563131,Bethania St,2024-04-16T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.62
563131,Bethania St,2024-04-16T10:10:00.000+00:00,feeder,4,N Current (RMS),A,26.8
563131,Bethania St,2024-04-16T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
563131,Bethania St,2024-04-16T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.6
563131,Bethania St,2024-04-16T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.9
563131,Bethania St,2024-04-16T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
563131,Bethania St,2024-04-16T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
563131,Bethania St,2024-04-16T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
563131,Bethania St,2024-04-16T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.62
563131,Bethania St,2024-04-16T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.36
563131,Bethania St,2024-04-16T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.48
563131,Bethania St,2024-04-16T10:10:00.000+00:00,feeder,3,N Current (RMS),A,44.3
563131,Bethania St,2024-04-16T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.3
563131,Bethania St,2024-04-16T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,86.7
563131,Bethania St,2024-04-16T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
563131,Bethania St,2024-04-16T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
563131,Bethania St,2024-04-16T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
563131,Bethania St,2024-04-16T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
563131,Bethania St,2024-04-16T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.3
563131,Bethania St,2024-04-16T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.05
563131,Bethania St,2024-04-16T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.69
563131,Bethania St,2024-04-16T10:10:00.000+00:00,feeder,2,N Current (RMS),A,15.1
563131,Bethania St,2024-04-16T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
563131,Bethania St,2024-04-16T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
563131,Bethania St,2024-04-16T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
563131,Bethania St,2024-04-16T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
563131,Bethania St,2024-04-16T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
563131,Bethania St,2024-04-16T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.45
563131,Bethania St,2024-04-16T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.64
563131,Bethania St,2024-04-16T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.71
563131,Bethania St,2024-04-16T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.4
563131,Bethania St,2024-04-16T10:10:00.000+00:00,feeder,1,N Current (RMS),A,43.3
563131,Bethania St,2024-04-16T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
563131,Bethania St,2024-04-16T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.6
563131,Bethania St,2024-04-16T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.8
563131,Bethania St,2024-04-16T10:10:00.000+00:00,transformer,,Temperature,C,17.1
563131,Bethania St,2024-04-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
563131,Bethania St,2024-04-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
563131,Bethania St,2024-04-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
563131,Bethania St,2024-04-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
563131,Bethania St,2024-04-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
563131,Bethania St,2024-04-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
563131,Bethania St,2024-04-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
563131,Bethania St,2024-04-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
563131,Bethania St,2024-04-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
563131,Bethania St,2024-04-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,27.27
563131,Bethania St,2024-04-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,44.55
563131,Bethania St,2024-04-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,35.19
563131,Bethania St,2024-04-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,99.7
563131,Bethania St,2024-04-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
563131,Bethania St,2024-04-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
563131,Bethania St,2024-04-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
563131,Bethania St,2024-04-16T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
563131,Bethania St,2024-04-16T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
563131,Bethania St,2024-04-16T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.74
563131,Bethania St,2024-04-16T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.86
563131,Bethania St,2024-04-16T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.34
563131,Bethania St,2024-04-16T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.74
563131,Bethania St,2024-04-16T10:00:00.000+00:00,feeder,4,N Current (RMS),A,25.6
563131,Bethania St,2024-04-16T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.9
563131,Bethania St,2024-04-16T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.6
563131,Bethania St,2024-04-16T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
563131,Bethania St,2024-04-16T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
563131,Bethania St,2024-04-16T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
563131,Bethania St,2024-04-16T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
563131,Bethania St,2024-04-16T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.07
563131,Bethania St,2024-04-16T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.95
563131,Bethania St,2024-04-16T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.67
563131,Bethania St,2024-04-16T10:00:00.000+00:00,feeder,3,N Current (RMS),A,34.8
563131,Bethania St,2024-04-16T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.6
563131,Bethania St,2024-04-16T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,71.6
563131,Bethania St,2024-04-16T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
563131,Bethania St,2024-04-16T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
563131,Bethania St,2024-04-16T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
563131,Bethania St,2024-04-16T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
563131,Bethania St,2024-04-16T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.72
563131,Bethania St,2024-04-16T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.31
563131,Bethania St,2024-04-16T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.15
563131,Bethania St,2024-04-16T10:00:00.000+00:00,feeder,2,N Current (RMS),A,16.1
563131,Bethania St,2024-04-16T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
563131,Bethania St,2024-04-16T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.9
563131,Bethania St,2024-04-16T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
563131,Bethania St,2024-04-16T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
563131,Bethania St,2024-04-16T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
563131,Bethania St,2024-04-16T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.9
563131,Bethania St,2024-04-16T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.97
563131,Bethania St,2024-04-16T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.93
563131,Bethania St,2024-04-16T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.8
563131,Bethania St,2024-04-16T10:00:00.000+00:00,feeder,1,N Current (RMS),A,35.6
563131,Bethania St,2024-04-16T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
563131,Bethania St,2024-04-16T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.8
563131,Bethania St,2024-04-16T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.8
563131,Bethania St,2024-04-16T10:00:00.000+00:00,transformer,,Temperature,C,16.9
563131,Bethania St,2024-04-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
563131,Bethania St,2024-04-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
563131,Bethania St,2024-04-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
563131,Bethania St,2024-04-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
563131,Bethania St,2024-04-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
563131,Bethania St,2024-04-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
563131,Bethania St,2024-04-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
563131,Bethania St,2024-04-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
563131,Bethania St,2024-04-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
563131,Bethania St,2024-04-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,29.63
563131,Bethania St,2024-04-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,39.53
563131,Bethania St,2024-04-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,30.36
563131,Bethania St,2024-04-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,80.1
563131,Bethania St,2024-04-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
563131,Bethania St,2024-04-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
563131,Bethania St,2024-04-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
563131,Bethania St,2024-04-16T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
563131,Bethania St,2024-04-16T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
563131,Bethania St,2024-04-16T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.74
563131,Bethania St,2024-04-16T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.63
563131,Bethania St,2024-04-16T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.7
563131,Bethania St,2024-04-16T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.39
563131,Bethania St,2024-04-16T09:50:00.000+00:00,feeder,4,N Current (RMS),A,6.7
563131,Bethania St,2024-04-16T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
563131,Bethania St,2024-04-16T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
563131,Bethania St,2024-04-16T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
563131,Bethania St,2024-04-16T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
563131,Bethania St,2024-04-16T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
563131,Bethania St,2024-04-16T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.33
563131,Bethania St,2024-04-16T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.63
563131,Bethania St,2024-04-16T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.61
563131,Bethania St,2024-04-16T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.46
563131,Bethania St,2024-04-16T09:50:00.000+00:00,feeder,3,N Current (RMS),A,29.2
563131,Bethania St,2024-04-16T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.5
563131,Bethania St,2024-04-16T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,66.0
563131,Bethania St,2024-04-16T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.5
563131,Bethania St,2024-04-16T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
563131,Bethania St,2024-04-16T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
563131,Bethania St,2024-04-16T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
563131,Bethania St,2024-04-16T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.39
563131,Bethania St,2024-04-16T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.3
563131,Bethania St,2024-04-16T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.67
563131,Bethania St,2024-04-16T09:50:00.000+00:00,feeder,2,N Current (RMS),A,18.7
563131,Bethania St,2024-04-16T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.4
563131,Bethania St,2024-04-16T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.9
563131,Bethania St,2024-04-16T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
563131,Bethania St,2024-04-16T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
563131,Bethania St,2024-04-16T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
563131,Bethania St,2024-04-16T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.48
563131,Bethania St,2024-04-16T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.31
563131,Bethania St,2024-04-16T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.43
563131,Bethania St,2024-04-16T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.49
563131,Bethania St,2024-04-16T09:50:00.000+00:00,feeder,1,N Current (RMS),A,31.0
563131,Bethania St,2024-04-16T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.6
563131,Bethania St,2024-04-16T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
563131,Bethania St,2024-04-16T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.1
563131,Bethania St,2024-04-16T09:50:00.000+00:00,transformer,,Temperature,C,16.5
563131,Bethania St,2024-04-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
563131,Bethania St,2024-04-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
563131,Bethania St,2024-04-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
563131,Bethania St,2024-04-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
563131,Bethania St,2024-04-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
563131,Bethania St,2024-04-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
563131,Bethania St,2024-04-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
563131,Bethania St,2024-04-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
563131,Bethania St,2024-04-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
563131,Bethania St,2024-04-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,30.97
563131,Bethania St,2024-04-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,32.05
563131,Bethania St,2024-04-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,30.01
563131,Bethania St,2024-04-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
563131,Bethania St,2024-04-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
563131,Bethania St,2024-04-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
563131,Bethania St,2024-04-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
563131,Bethania St,2024-04-16T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
563131,Bethania St,2024-04-16T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
563131,Bethania St,2024-04-16T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.58
563131,Bethania St,2024-04-16T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.82
563131,Bethania St,2024-04-16T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.34
563131,Bethania St,2024-04-16T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.5
563131,Bethania St,2024-04-16T09:40:00.000+00:00,feeder,4,N Current (RMS),A,11.3
563131,Bethania St,2024-04-16T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
563131,Bethania St,2024-04-16T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
563131,Bethania St,2024-04-16T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
563131,Bethania St,2024-04-16T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
563131,Bethania St,2024-04-16T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
563131,Bethania St,2024-04-16T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
563131,Bethania St,2024-04-16T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.56
563131,Bethania St,2024-04-16T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.12
563131,Bethania St,2024-04-16T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.03
563131,Bethania St,2024-04-16T09:40:00.000+00:00,feeder,3,N Current (RMS),A,27.4
563131,Bethania St,2024-04-16T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.0
563131,Bethania St,2024-04-16T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.5
563131,Bethania St,2024-04-16T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.6
563131,Bethania St,2024-04-16T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
563131,Bethania St,2024-04-16T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
563131,Bethania St,2024-04-16T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
563131,Bethania St,2024-04-16T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.34
563131,Bethania St,2024-04-16T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.45
563131,Bethania St,2024-04-16T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.79
563131,Bethania St,2024-04-16T09:40:00.000+00:00,feeder,2,N Current (RMS),A,15.5
563131,Bethania St,2024-04-16T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
563131,Bethania St,2024-04-16T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
563131,Bethania St,2024-04-16T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
563131,Bethania St,2024-04-16T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
563131,Bethania St,2024-04-16T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
563131,Bethania St,2024-04-16T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.03
563131,Bethania St,2024-04-16T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
563131,Bethania St,2024-04-16T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.31
563131,Bethania St,2024-04-16T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.1
563131,Bethania St,2024-04-16T09:40:00.000+00:00,feeder,1,N Current (RMS),A,28.5
563131,Bethania St,2024-04-16T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
563131,Bethania St,2024-04-16T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.3
563131,Bethania St,2024-04-16T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.9
563131,Bethania St,2024-04-16T09:40:00.000+00:00,transformer,,Temperature,C,16.0
563131,Bethania St,2024-04-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
563131,Bethania St,2024-04-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
563131,Bethania St,2024-04-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
563131,Bethania St,2024-04-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
563131,Bethania St,2024-04-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
563131,Bethania St,2024-04-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
563131,Bethania St,2024-04-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
563131,Bethania St,2024-04-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
563131,Bethania St,2024-04-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
563131,Bethania St,2024-04-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,25.74
563131,Bethania St,2024-04-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,31.21
563131,Bethania St,2024-04-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.42
563131,Bethania St,2024-04-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
563131,Bethania St,2024-04-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
563131,Bethania St,2024-04-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
563131,Bethania St,2024-04-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
563131,Bethania St,2024-04-16T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
563131,Bethania St,2024-04-16T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
563131,Bethania St,2024-04-16T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
563131,Bethania St,2024-04-16T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.37
563131,Bethania St,2024-04-16T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
563131,Bethania St,2024-04-16T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.88
563131,Bethania St,2024-04-16T09:30:00.000+00:00,feeder,4,N Current (RMS),A,10.6
563131,Bethania St,2024-04-16T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
563131,Bethania St,2024-04-16T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.9
563131,Bethania St,2024-04-16T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
563131,Bethania St,2024-04-16T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
563131,Bethania St,2024-04-16T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
563131,Bethania St,2024-04-16T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
563131,Bethania St,2024-04-16T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.09
563131,Bethania St,2024-04-16T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.09
563131,Bethania St,2024-04-16T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.42
563131,Bethania St,2024-04-16T09:30:00.000+00:00,feeder,3,N Current (RMS),A,32.4
563131,Bethania St,2024-04-16T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.7
563131,Bethania St,2024-04-16T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.9
563131,Bethania St,2024-04-16T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
563131,Bethania St,2024-04-16T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
563131,Bethania St,2024-04-16T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
563131,Bethania St,2024-04-16T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
563131,Bethania St,2024-04-16T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.53
563131,Bethania St,2024-04-16T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.04
563131,Bethania St,2024-04-16T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.42
563131,Bethania St,2024-04-16T09:30:00.000+00:00,feeder,2,N Current (RMS),A,17.7
563131,Bethania St,2024-04-16T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
563131,Bethania St,2024-04-16T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
563131,Bethania St,2024-04-16T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
563131,Bethania St,2024-04-16T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
563131,Bethania St,2024-04-16T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
563131,Bethania St,2024-04-16T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.57
563131,Bethania St,2024-04-16T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.63
563131,Bethania St,2024-04-16T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.28
563131,Bethania St,2024-04-16T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.06
563131,Bethania St,2024-04-16T09:30:00.000+00:00,feeder,1,N Current (RMS),A,33.3
563131,Bethania St,2024-04-16T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.7
563131,Bethania St,2024-04-16T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.2
563131,Bethania St,2024-04-16T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.5
563131,Bethania St,2024-04-16T09:30:00.000+00:00,transformer,,Temperature,C,15.9
563131,Bethania St,2024-04-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
563131,Bethania St,2024-04-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
563131,Bethania St,2024-04-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
563131,Bethania St,2024-04-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
563131,Bethania St,2024-04-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
563131,Bethania St,2024-04-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
563131,Bethania St,2024-04-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
563131,Bethania St,2024-04-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
563131,Bethania St,2024-04-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
563131,Bethania St,2024-04-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,28.62
563131,Bethania St,2024-04-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,28.41
563131,Bethania St,2024-04-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,25.78
563131,Bethania St,2024-04-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
563131,Bethania St,2024-04-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
563131,Bethania St,2024-04-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
563131,Bethania St,2024-04-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
563131,Bethania St,2024-04-16T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
563131,Bethania St,2024-04-16T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
563131,Bethania St,2024-04-16T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
563131,Bethania St,2024-04-16T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.67
563131,Bethania St,2024-04-16T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.83
563131,Bethania St,2024-04-16T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.83
563131,Bethania St,2024-04-16T09:20:00.000+00:00,feeder,4,N Current (RMS),A,12.5
563131,Bethania St,2024-04-16T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
563131,Bethania St,2024-04-16T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
563131,Bethania St,2024-04-16T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
563131,Bethania St,2024-04-16T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
563131,Bethania St,2024-04-16T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
563131,Bethania St,2024-04-16T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
563131,Bethania St,2024-04-16T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.89
563131,Bethania St,2024-04-16T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.78
563131,Bethania St,2024-04-16T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.94
563131,Bethania St,2024-04-16T09:20:00.000+00:00,feeder,3,N Current (RMS),A,55.2
563131,Bethania St,2024-04-16T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.8
563131,Bethania St,2024-04-16T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,88.3
563131,Bethania St,2024-04-16T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.3
563131,Bethania St,2024-04-16T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
563131,Bethania St,2024-04-16T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
