Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563131,Bethania St,2024-04-16T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
563131,Bethania St,2024-04-16T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.7
563131,Bethania St,2024-04-16T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.32
563131,Bethania St,2024-04-16T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.84
563131,Bethania St,2024-04-16T09:20:00.000+00:00,feeder,2,N Current (RMS),A,21.8
563131,Bethania St,2024-04-16T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.9
563131,Bethania St,2024-04-16T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
563131,Bethania St,2024-04-16T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
563131,Bethania St,2024-04-16T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
563131,Bethania St,2024-04-16T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
563131,Bethania St,2024-04-16T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.41
563131,Bethania St,2024-04-16T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.63
563131,Bethania St,2024-04-16T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.43
563131,Bethania St,2024-04-16T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.61
563131,Bethania St,2024-04-16T09:20:00.000+00:00,feeder,1,N Current (RMS),A,25.8
563131,Bethania St,2024-04-16T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.1
563131,Bethania St,2024-04-16T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.4
563131,Bethania St,2024-04-16T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.9
563131,Bethania St,2024-04-16T09:20:00.000+00:00,transformer,,Temperature,C,16.0
563131,Bethania St,2024-04-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
563131,Bethania St,2024-04-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
563131,Bethania St,2024-04-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
563131,Bethania St,2024-04-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
563131,Bethania St,2024-04-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
563131,Bethania St,2024-04-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
563131,Bethania St,2024-04-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
563131,Bethania St,2024-04-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
563131,Bethania St,2024-04-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
563131,Bethania St,2024-04-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,30.89
563131,Bethania St,2024-04-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,38.37
563131,Bethania St,2024-04-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,27.22
563131,Bethania St,2024-04-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
563131,Bethania St,2024-04-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
563131,Bethania St,2024-04-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
563131,Bethania St,2024-04-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
563131,Bethania St,2024-04-16T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
563131,Bethania St,2024-04-16T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
563131,Bethania St,2024-04-16T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
563131,Bethania St,2024-04-16T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.54
563131,Bethania St,2024-04-16T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.55
563131,Bethania St,2024-04-16T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.85
563131,Bethania St,2024-04-16T09:10:00.000+00:00,feeder,4,N Current (RMS),A,9.6
563131,Bethania St,2024-04-16T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
563131,Bethania St,2024-04-16T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
563131,Bethania St,2024-04-16T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
563131,Bethania St,2024-04-16T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
563131,Bethania St,2024-04-16T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
563131,Bethania St,2024-04-16T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
563131,Bethania St,2024-04-16T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.36
563131,Bethania St,2024-04-16T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.68
563131,Bethania St,2024-04-16T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.4
563131,Bethania St,2024-04-16T09:10:00.000+00:00,feeder,3,N Current (RMS),A,58.0
563131,Bethania St,2024-04-16T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.2
563131,Bethania St,2024-04-16T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,98.7
563131,Bethania St,2024-04-16T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.6
563131,Bethania St,2024-04-16T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
563131,Bethania St,2024-04-16T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
563131,Bethania St,2024-04-16T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
563131,Bethania St,2024-04-16T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.81
563131,Bethania St,2024-04-16T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.54
563131,Bethania St,2024-04-16T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.85
563131,Bethania St,2024-04-16T09:10:00.000+00:00,feeder,2,N Current (RMS),A,24.4
563131,Bethania St,2024-04-16T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.6
563131,Bethania St,2024-04-16T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
563131,Bethania St,2024-04-16T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
563131,Bethania St,2024-04-16T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
563131,Bethania St,2024-04-16T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
563131,Bethania St,2024-04-16T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.11
563131,Bethania St,2024-04-16T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.38
563131,Bethania St,2024-04-16T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.39
563131,Bethania St,2024-04-16T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.35
563131,Bethania St,2024-04-16T09:10:00.000+00:00,feeder,1,N Current (RMS),A,43.2
563131,Bethania St,2024-04-16T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.9
563131,Bethania St,2024-04-16T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.6
563131,Bethania St,2024-04-16T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,76.9
563131,Bethania St,2024-04-16T09:10:00.000+00:00,transformer,,Temperature,C,16.1
563131,Bethania St,2024-04-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
563131,Bethania St,2024-04-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
563131,Bethania St,2024-04-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
563131,Bethania St,2024-04-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
563131,Bethania St,2024-04-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
563131,Bethania St,2024-04-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
563131,Bethania St,2024-04-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
563131,Bethania St,2024-04-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
563131,Bethania St,2024-04-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
563131,Bethania St,2024-04-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,32.09
563131,Bethania St,2024-04-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,40.17
563131,Bethania St,2024-04-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,32.44
563131,Bethania St,2024-04-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,76.3
563131,Bethania St,2024-04-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
563131,Bethania St,2024-04-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
563131,Bethania St,2024-04-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
563131,Bethania St,2024-04-16T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
563131,Bethania St,2024-04-16T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
563131,Bethania St,2024-04-16T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
563131,Bethania St,2024-04-16T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.27
563131,Bethania St,2024-04-16T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.69
563131,Bethania St,2024-04-16T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.23
563131,Bethania St,2024-04-16T09:00:00.000+00:00,feeder,4,N Current (RMS),A,12.3
563131,Bethania St,2024-04-16T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
563131,Bethania St,2024-04-16T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
563131,Bethania St,2024-04-16T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.9
563131,Bethania St,2024-04-16T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
563131,Bethania St,2024-04-16T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
563131,Bethania St,2024-04-16T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
563131,Bethania St,2024-04-16T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.53
563131,Bethania St,2024-04-16T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.29
563131,Bethania St,2024-04-16T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.84
563131,Bethania St,2024-04-16T09:00:00.000+00:00,feeder,3,N Current (RMS),A,55.8
563131,Bethania St,2024-04-16T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.9
563131,Bethania St,2024-04-16T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,89.8
563131,Bethania St,2024-04-16T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.1
563131,Bethania St,2024-04-16T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
563131,Bethania St,2024-04-16T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
563131,Bethania St,2024-04-16T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
563131,Bethania St,2024-04-16T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.53
563131,Bethania St,2024-04-16T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.51
563131,Bethania St,2024-04-16T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.23
563131,Bethania St,2024-04-16T09:00:00.000+00:00,feeder,2,N Current (RMS),A,11.4
563131,Bethania St,2024-04-16T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
563131,Bethania St,2024-04-16T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
563131,Bethania St,2024-04-16T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
563131,Bethania St,2024-04-16T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
563131,Bethania St,2024-04-16T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
563131,Bethania St,2024-04-16T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
563131,Bethania St,2024-04-16T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.72
563131,Bethania St,2024-04-16T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.57
563131,Bethania St,2024-04-16T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.97
563131,Bethania St,2024-04-16T09:00:00.000+00:00,feeder,1,N Current (RMS),A,49.6
563131,Bethania St,2024-04-16T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.6
563131,Bethania St,2024-04-16T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.7
563131,Bethania St,2024-04-16T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,88.7
563131,Bethania St,2024-04-16T09:00:00.000+00:00,transformer,,Temperature,C,16.0
563131,Bethania St,2024-04-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
563131,Bethania St,2024-04-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
563131,Bethania St,2024-04-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
563131,Bethania St,2024-04-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
563131,Bethania St,2024-04-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
563131,Bethania St,2024-04-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
563131,Bethania St,2024-04-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
563131,Bethania St,2024-04-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
563131,Bethania St,2024-04-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
563131,Bethania St,2024-04-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.06
563131,Bethania St,2024-04-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,39.07
563131,Bethania St,2024-04-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,34.26
563131,Bethania St,2024-04-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,81.5
563131,Bethania St,2024-04-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
563131,Bethania St,2024-04-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
563131,Bethania St,2024-04-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
563131,Bethania St,2024-04-16T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
563131,Bethania St,2024-04-16T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
563131,Bethania St,2024-04-16T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
563131,Bethania St,2024-04-16T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.07
563131,Bethania St,2024-04-16T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.95
563131,Bethania St,2024-04-16T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.11
563131,Bethania St,2024-04-16T08:50:00.000+00:00,feeder,4,N Current (RMS),A,14.9
563131,Bethania St,2024-04-16T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
563131,Bethania St,2024-04-16T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
563131,Bethania St,2024-04-16T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.7
563131,Bethania St,2024-04-16T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
563131,Bethania St,2024-04-16T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
563131,Bethania St,2024-04-16T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
563131,Bethania St,2024-04-16T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.01
563131,Bethania St,2024-04-16T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.56
563131,Bethania St,2024-04-16T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.67
563131,Bethania St,2024-04-16T08:50:00.000+00:00,feeder,3,N Current (RMS),A,45.6
563131,Bethania St,2024-04-16T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.7
563131,Bethania St,2024-04-16T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,78.5
563131,Bethania St,2024-04-16T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
563131,Bethania St,2024-04-16T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
563131,Bethania St,2024-04-16T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
563131,Bethania St,2024-04-16T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
563131,Bethania St,2024-04-16T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.67
563131,Bethania St,2024-04-16T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.42
563131,Bethania St,2024-04-16T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.05
563131,Bethania St,2024-04-16T08:50:00.000+00:00,feeder,2,N Current (RMS),A,14.6
563131,Bethania St,2024-04-16T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
563131,Bethania St,2024-04-16T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
563131,Bethania St,2024-04-16T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
563131,Bethania St,2024-04-16T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
563131,Bethania St,2024-04-16T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
563131,Bethania St,2024-04-16T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.62
563131,Bethania St,2024-04-16T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.47
563131,Bethania St,2024-04-16T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.16
563131,Bethania St,2024-04-16T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.71
563131,Bethania St,2024-04-16T08:50:00.000+00:00,feeder,1,N Current (RMS),A,25.7
563131,Bethania St,2024-04-16T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
563131,Bethania St,2024-04-16T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.1
563131,Bethania St,2024-04-16T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.3
563131,Bethania St,2024-04-16T08:50:00.000+00:00,transformer,,Temperature,C,16.1
563131,Bethania St,2024-04-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
563131,Bethania St,2024-04-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
563131,Bethania St,2024-04-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
563131,Bethania St,2024-04-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
563131,Bethania St,2024-04-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
563131,Bethania St,2024-04-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
563131,Bethania St,2024-04-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
563131,Bethania St,2024-04-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
563131,Bethania St,2024-04-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
563131,Bethania St,2024-04-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,30.22
563131,Bethania St,2024-04-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,38.09
563131,Bethania St,2024-04-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,28.54
563131,Bethania St,2024-04-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,71.1
563131,Bethania St,2024-04-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
563131,Bethania St,2024-04-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
563131,Bethania St,2024-04-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
563131,Bethania St,2024-04-16T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
563131,Bethania St,2024-04-16T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
563131,Bethania St,2024-04-16T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
563131,Bethania St,2024-04-16T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.32
563131,Bethania St,2024-04-16T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.61
563131,Bethania St,2024-04-16T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.91
563131,Bethania St,2024-04-16T08:40:00.000+00:00,feeder,4,N Current (RMS),A,11.2
563131,Bethania St,2024-04-16T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.7
563131,Bethania St,2024-04-16T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
563131,Bethania St,2024-04-16T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
563131,Bethania St,2024-04-16T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
563131,Bethania St,2024-04-16T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
563131,Bethania St,2024-04-16T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
563131,Bethania St,2024-04-16T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.47
563131,Bethania St,2024-04-16T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.99
563131,Bethania St,2024-04-16T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.87
563131,Bethania St,2024-04-16T08:40:00.000+00:00,feeder,3,N Current (RMS),A,18.5
563131,Bethania St,2024-04-16T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.8
563131,Bethania St,2024-04-16T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.3
563131,Bethania St,2024-04-16T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.6
563131,Bethania St,2024-04-16T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
563131,Bethania St,2024-04-16T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
563131,Bethania St,2024-04-16T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
563131,Bethania St,2024-04-16T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.52
563131,Bethania St,2024-04-16T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.53
563131,Bethania St,2024-04-16T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.6
563131,Bethania St,2024-04-16T08:40:00.000+00:00,feeder,2,N Current (RMS),A,14.2
563131,Bethania St,2024-04-16T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
563131,Bethania St,2024-04-16T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
563131,Bethania St,2024-04-16T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
563131,Bethania St,2024-04-16T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
563131,Bethania St,2024-04-16T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
563131,Bethania St,2024-04-16T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.59
563131,Bethania St,2024-04-16T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.86
563131,Bethania St,2024-04-16T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.92
563131,Bethania St,2024-04-16T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.51
563131,Bethania St,2024-04-16T08:40:00.000+00:00,feeder,1,N Current (RMS),A,21.9
563131,Bethania St,2024-04-16T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
563131,Bethania St,2024-04-16T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
563131,Bethania St,2024-04-16T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.1
563131,Bethania St,2024-04-16T08:40:00.000+00:00,transformer,,Temperature,C,16.1
563131,Bethania St,2024-04-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
563131,Bethania St,2024-04-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
563131,Bethania St,2024-04-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
563131,Bethania St,2024-04-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
563131,Bethania St,2024-04-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
563131,Bethania St,2024-04-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
563131,Bethania St,2024-04-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
563131,Bethania St,2024-04-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
563131,Bethania St,2024-04-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
563131,Bethania St,2024-04-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.17
563131,Bethania St,2024-04-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,27.06
563131,Bethania St,2024-04-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,28.89
563131,Bethania St,2024-04-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
563131,Bethania St,2024-04-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
563131,Bethania St,2024-04-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
563131,Bethania St,2024-04-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
563131,Bethania St,2024-04-16T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.44
563131,Bethania St,2024-04-16T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
563131,Bethania St,2024-04-16T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
563131,Bethania St,2024-04-16T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.96
563131,Bethania St,2024-04-16T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.77
563131,Bethania St,2024-04-16T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.3
563131,Bethania St,2024-04-16T08:30:00.000+00:00,feeder,4,N Current (RMS),A,9.4
563131,Bethania St,2024-04-16T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
563131,Bethania St,2024-04-16T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.6
563131,Bethania St,2024-04-16T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
563131,Bethania St,2024-04-16T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
563131,Bethania St,2024-04-16T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
563131,Bethania St,2024-04-16T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
563131,Bethania St,2024-04-16T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.55
563131,Bethania St,2024-04-16T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.59
563131,Bethania St,2024-04-16T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.67
563131,Bethania St,2024-04-16T08:30:00.000+00:00,feeder,3,N Current (RMS),A,23.7
563131,Bethania St,2024-04-16T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.9
563131,Bethania St,2024-04-16T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.2
563131,Bethania St,2024-04-16T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.1
563131,Bethania St,2024-04-16T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
563131,Bethania St,2024-04-16T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
563131,Bethania St,2024-04-16T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
563131,Bethania St,2024-04-16T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.75
563131,Bethania St,2024-04-16T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.09
563131,Bethania St,2024-04-16T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.64
563131,Bethania St,2024-04-16T08:30:00.000+00:00,feeder,2,N Current (RMS),A,20.6
563131,Bethania St,2024-04-16T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
563131,Bethania St,2024-04-16T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
563131,Bethania St,2024-04-16T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
563131,Bethania St,2024-04-16T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
563131,Bethania St,2024-04-16T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
563131,Bethania St,2024-04-16T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.39
563131,Bethania St,2024-04-16T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.91
563131,Bethania St,2024-04-16T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.22
563131,Bethania St,2024-04-16T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.71
563131,Bethania St,2024-04-16T08:30:00.000+00:00,feeder,1,N Current (RMS),A,31.2
563131,Bethania St,2024-04-16T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
563131,Bethania St,2024-04-16T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.3
563131,Bethania St,2024-04-16T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.8
563131,Bethania St,2024-04-16T08:30:00.000+00:00,transformer,,Temperature,C,15.8
563131,Bethania St,2024-04-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
563131,Bethania St,2024-04-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
563131,Bethania St,2024-04-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
563131,Bethania St,2024-04-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
563131,Bethania St,2024-04-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
563131,Bethania St,2024-04-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
563131,Bethania St,2024-04-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
563131,Bethania St,2024-04-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
563131,Bethania St,2024-04-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
563131,Bethania St,2024-04-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.16
563131,Bethania St,2024-04-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,27.68
563131,Bethania St,2024-04-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,30.33
563131,Bethania St,2024-04-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
563131,Bethania St,2024-04-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
563131,Bethania St,2024-04-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
563131,Bethania St,2024-04-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
563131,Bethania St,2024-04-16T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.59
563131,Bethania St,2024-04-16T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
563131,Bethania St,2024-04-16T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
563131,Bethania St,2024-04-16T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.58
563131,Bethania St,2024-04-16T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.07
563131,Bethania St,2024-04-16T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.13
563131,Bethania St,2024-04-16T08:20:00.000+00:00,feeder,4,N Current (RMS),A,14.1
563131,Bethania St,2024-04-16T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.7
563131,Bethania St,2024-04-16T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
563131,Bethania St,2024-04-16T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
563131,Bethania St,2024-04-16T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
563131,Bethania St,2024-04-16T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
563131,Bethania St,2024-04-16T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
563131,Bethania St,2024-04-16T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.15
563131,Bethania St,2024-04-16T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.46
563131,Bethania St,2024-04-16T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.94
563131,Bethania St,2024-04-16T08:20:00.000+00:00,feeder,3,N Current (RMS),A,26.0
563131,Bethania St,2024-04-16T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,60.6
563131,Bethania St,2024-04-16T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.1
563131,Bethania St,2024-04-16T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.8
563131,Bethania St,2024-04-16T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
563131,Bethania St,2024-04-16T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
563131,Bethania St,2024-04-16T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
563131,Bethania St,2024-04-16T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.61
563131,Bethania St,2024-04-16T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.16
563131,Bethania St,2024-04-16T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.41
563131,Bethania St,2024-04-16T08:20:00.000+00:00,feeder,2,N Current (RMS),A,26.2
563131,Bethania St,2024-04-16T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
563131,Bethania St,2024-04-16T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
563131,Bethania St,2024-04-16T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.3
563131,Bethania St,2024-04-16T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
563131,Bethania St,2024-04-16T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
563131,Bethania St,2024-04-16T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.09
563131,Bethania St,2024-04-16T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.3
563131,Bethania St,2024-04-16T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.27
563131,Bethania St,2024-04-16T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.99
563131,Bethania St,2024-04-16T08:20:00.000+00:00,feeder,1,N Current (RMS),A,33.3
563131,Bethania St,2024-04-16T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
563131,Bethania St,2024-04-16T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.2
563131,Bethania St,2024-04-16T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.8
563131,Bethania St,2024-04-16T08:20:00.000+00:00,transformer,,Temperature,C,15.7
563131,Bethania St,2024-04-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
563131,Bethania St,2024-04-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
563131,Bethania St,2024-04-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
563131,Bethania St,2024-04-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
563131,Bethania St,2024-04-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
563131,Bethania St,2024-04-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
563131,Bethania St,2024-04-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
563131,Bethania St,2024-04-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
563131,Bethania St,2024-04-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
563131,Bethania St,2024-04-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,27.65
563131,Bethania St,2024-04-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,30.96
563131,Bethania St,2024-04-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,32.47
563131,Bethania St,2024-04-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
563131,Bethania St,2024-04-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
563131,Bethania St,2024-04-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
563131,Bethania St,2024-04-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
563131,Bethania St,2024-04-16T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.49
563131,Bethania St,2024-04-16T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
563131,Bethania St,2024-04-16T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
563131,Bethania St,2024-04-16T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.85
563131,Bethania St,2024-04-16T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.43
563131,Bethania St,2024-04-16T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.79
563131,Bethania St,2024-04-16T08:10:00.000+00:00,feeder,4,N Current (RMS),A,10.1
563131,Bethania St,2024-04-16T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
563131,Bethania St,2024-04-16T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
563131,Bethania St,2024-04-16T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
563131,Bethania St,2024-04-16T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
563131,Bethania St,2024-04-16T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
563131,Bethania St,2024-04-16T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
563131,Bethania St,2024-04-16T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.59
563131,Bethania St,2024-04-16T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.54
563131,Bethania St,2024-04-16T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.85
563131,Bethania St,2024-04-16T08:10:00.000+00:00,feeder,3,N Current (RMS),A,27.6
563131,Bethania St,2024-04-16T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.8
563131,Bethania St,2024-04-16T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.2
563131,Bethania St,2024-04-16T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.7
563131,Bethania St,2024-04-16T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
563131,Bethania St,2024-04-16T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
563131,Bethania St,2024-04-16T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
563131,Bethania St,2024-04-16T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.38
563131,Bethania St,2024-04-16T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.41
563131,Bethania St,2024-04-16T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.71
563131,Bethania St,2024-04-16T08:10:00.000+00:00,feeder,2,N Current (RMS),A,29.7
563131,Bethania St,2024-04-16T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
563131,Bethania St,2024-04-16T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
563131,Bethania St,2024-04-16T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
563131,Bethania St,2024-04-16T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
563131,Bethania St,2024-04-16T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
563131,Bethania St,2024-04-16T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.69
563131,Bethania St,2024-04-16T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.2
563131,Bethania St,2024-04-16T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.95
563131,Bethania St,2024-04-16T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.17
563131,Bethania St,2024-04-16T08:10:00.000+00:00,feeder,1,N Current (RMS),A,41.6
563131,Bethania St,2024-04-16T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
563131,Bethania St,2024-04-16T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.2
563131,Bethania St,2024-04-16T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,78.8
563131,Bethania St,2024-04-16T08:10:00.000+00:00,transformer,,Temperature,C,15.7
563131,Bethania St,2024-04-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
563131,Bethania St,2024-04-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
563131,Bethania St,2024-04-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
563131,Bethania St,2024-04-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
563131,Bethania St,2024-04-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
563131,Bethania St,2024-04-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
563131,Bethania St,2024-04-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
563131,Bethania St,2024-04-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
563131,Bethania St,2024-04-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
563131,Bethania St,2024-04-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,29.03
563131,Bethania St,2024-04-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,34.33
563131,Bethania St,2024-04-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,36.53
563131,Bethania St,2024-04-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
563131,Bethania St,2024-04-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
563131,Bethania St,2024-04-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
563131,Bethania St,2024-04-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
563131,Bethania St,2024-04-16T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.5
563131,Bethania St,2024-04-16T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
563131,Bethania St,2024-04-16T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
563131,Bethania St,2024-04-16T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.06
563131,Bethania St,2024-04-16T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.07
563131,Bethania St,2024-04-16T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.37
563131,Bethania St,2024-04-16T08:00:00.000+00:00,feeder,4,N Current (RMS),A,8.8
563131,Bethania St,2024-04-16T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.1
563131,Bethania St,2024-04-16T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
563131,Bethania St,2024-04-16T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
563131,Bethania St,2024-04-16T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
563131,Bethania St,2024-04-16T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
563131,Bethania St,2024-04-16T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
563131,Bethania St,2024-04-16T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.77
563131,Bethania St,2024-04-16T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.4
563131,Bethania St,2024-04-16T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.65
563131,Bethania St,2024-04-16T08:00:00.000+00:00,feeder,3,N Current (RMS),A,41.0
563131,Bethania St,2024-04-16T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,72.2
563131,Bethania St,2024-04-16T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.1
563131,Bethania St,2024-04-16T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.3
563131,Bethania St,2024-04-16T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
563131,Bethania St,2024-04-16T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
563131,Bethania St,2024-04-16T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
563131,Bethania St,2024-04-16T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.77
563131,Bethania St,2024-04-16T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.58
563131,Bethania St,2024-04-16T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.43
563131,Bethania St,2024-04-16T08:00:00.000+00:00,feeder,2,N Current (RMS),A,24.0
563131,Bethania St,2024-04-16T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
563131,Bethania St,2024-04-16T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
563131,Bethania St,2024-04-16T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
563131,Bethania St,2024-04-16T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
563131,Bethania St,2024-04-16T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
563131,Bethania St,2024-04-16T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.27
563131,Bethania St,2024-04-16T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.84
563131,Bethania St,2024-04-16T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.65
563131,Bethania St,2024-04-16T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.35
563131,Bethania St,2024-04-16T08:00:00.000+00:00,feeder,1,N Current (RMS),A,46.3
563131,Bethania St,2024-04-16T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.7
563131,Bethania St,2024-04-16T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.4
563131,Bethania St,2024-04-16T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,81.0
563131,Bethania St,2024-04-16T08:00:00.000+00:00,transformer,,Temperature,C,15.5
563131,Bethania St,2024-04-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
563131,Bethania St,2024-04-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
563131,Bethania St,2024-04-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
563131,Bethania St,2024-04-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
563131,Bethania St,2024-04-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
563131,Bethania St,2024-04-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
563131,Bethania St,2024-04-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
563131,Bethania St,2024-04-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
563131,Bethania St,2024-04-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
563131,Bethania St,2024-04-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,37.44
563131,Bethania St,2024-04-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,31.7
563131,Bethania St,2024-04-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,33.8
563131,Bethania St,2024-04-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
563131,Bethania St,2024-04-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
563131,Bethania St,2024-04-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
563131,Bethania St,2024-04-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
563131,Bethania St,2024-04-16T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.41
563131,Bethania St,2024-04-16T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
563131,Bethania St,2024-04-16T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
563131,Bethania St,2024-04-16T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.37
563131,Bethania St,2024-04-16T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.41
563131,Bethania St,2024-04-16T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.25
563131,Bethania St,2024-04-16T07:50:00.000+00:00,feeder,4,N Current (RMS),A,34.3
563131,Bethania St,2024-04-16T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.7
563131,Bethania St,2024-04-16T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
563131,Bethania St,2024-04-16T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
563131,Bethania St,2024-04-16T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
563131,Bethania St,2024-04-16T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
563131,Bethania St,2024-04-16T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
563131,Bethania St,2024-04-16T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.6
563131,Bethania St,2024-04-16T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.78
563131,Bethania St,2024-04-16T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
563131,Bethania St,2024-04-16T07:50:00.000+00:00,feeder,3,N Current (RMS),A,36.3
563131,Bethania St,2024-04-16T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,63.9
563131,Bethania St,2024-04-16T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.7
563131,Bethania St,2024-04-16T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
563131,Bethania St,2024-04-16T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
563131,Bethania St,2024-04-16T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
563131,Bethania St,2024-04-16T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
563131,Bethania St,2024-04-16T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.39
563131,Bethania St,2024-04-16T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.84
563131,Bethania St,2024-04-16T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.9
563131,Bethania St,2024-04-16T07:50:00.000+00:00,feeder,2,N Current (RMS),A,29.1
563131,Bethania St,2024-04-16T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.4
563131,Bethania St,2024-04-16T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
563131,Bethania St,2024-04-16T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.7
563131,Bethania St,2024-04-16T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
563131,Bethania St,2024-04-16T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.46
563131,Bethania St,2024-04-16T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.28
563131,Bethania St,2024-04-16T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.15
563131,Bethania St,2024-04-16T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.64
563131,Bethania St,2024-04-16T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.46
563131,Bethania St,2024-04-16T07:50:00.000+00:00,feeder,1,N Current (RMS),A,55.7
563131,Bethania St,2024-04-16T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.6
563131,Bethania St,2024-04-16T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,81.7
563131,Bethania St,2024-04-16T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,84.8
563131,Bethania St,2024-04-16T07:50:00.000+00:00,transformer,,Temperature,C,15.5
563131,Bethania St,2024-04-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
563131,Bethania St,2024-04-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
563131,Bethania St,2024-04-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
563131,Bethania St,2024-04-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
563131,Bethania St,2024-04-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
563131,Bethania St,2024-04-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
563131,Bethania St,2024-04-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
563131,Bethania St,2024-04-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
563131,Bethania St,2024-04-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
563131,Bethania St,2024-04-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,40.52
563131,Bethania St,2024-04-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,32.67
563131,Bethania St,2024-04-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,38.61
563131,Bethania St,2024-04-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,65.7
563131,Bethania St,2024-04-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
563131,Bethania St,2024-04-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
563131,Bethania St,2024-04-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
563131,Bethania St,2024-04-16T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
563131,Bethania St,2024-04-16T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
563131,Bethania St,2024-04-16T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
563131,Bethania St,2024-04-16T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.12
563131,Bethania St,2024-04-16T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.88
563131,Bethania St,2024-04-16T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.15
563131,Bethania St,2024-04-16T07:40:00.000+00:00,feeder,4,N Current (RMS),A,9.0
563131,Bethania St,2024-04-16T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
563131,Bethania St,2024-04-16T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.8
563131,Bethania St,2024-04-16T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
563131,Bethania St,2024-04-16T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
563131,Bethania St,2024-04-16T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
563131,Bethania St,2024-04-16T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
563131,Bethania St,2024-04-16T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.7
563131,Bethania St,2024-04-16T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.25
563131,Bethania St,2024-04-16T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.82
563131,Bethania St,2024-04-16T07:40:00.000+00:00,feeder,3,N Current (RMS),A,27.3
563131,Bethania St,2024-04-16T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.6
563131,Bethania St,2024-04-16T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.3
563131,Bethania St,2024-04-16T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
563131,Bethania St,2024-04-16T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
563131,Bethania St,2024-04-16T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
563131,Bethania St,2024-04-16T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
563131,Bethania St,2024-04-16T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.45
563131,Bethania St,2024-04-16T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.1
563131,Bethania St,2024-04-16T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.51
563131,Bethania St,2024-04-16T07:40:00.000+00:00,feeder,2,N Current (RMS),A,30.6
563131,Bethania St,2024-04-16T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
563131,Bethania St,2024-04-16T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
563131,Bethania St,2024-04-16T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.8
