Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563131,Bethania St,2024-04-16T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
563131,Bethania St,2024-04-16T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
563131,Bethania St,2024-04-16T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.62
563131,Bethania St,2024-04-16T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.5
563131,Bethania St,2024-04-16T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
563131,Bethania St,2024-04-16T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.07
563131,Bethania St,2024-04-16T07:40:00.000+00:00,feeder,1,N Current (RMS),A,50.5
563131,Bethania St,2024-04-16T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.4
563131,Bethania St,2024-04-16T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.8
563131,Bethania St,2024-04-16T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,99.5
563131,Bethania St,2024-04-16T07:40:00.000+00:00,transformer,,Temperature,C,15.3
563131,Bethania St,2024-04-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
563131,Bethania St,2024-04-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
563131,Bethania St,2024-04-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
563131,Bethania St,2024-04-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
563131,Bethania St,2024-04-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
563131,Bethania St,2024-04-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
563131,Bethania St,2024-04-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
563131,Bethania St,2024-04-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
563131,Bethania St,2024-04-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
563131,Bethania St,2024-04-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,25.77
563131,Bethania St,2024-04-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.24
563131,Bethania St,2024-04-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,42.54
563131,Bethania St,2024-04-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,95.5
563131,Bethania St,2024-04-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
563131,Bethania St,2024-04-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
563131,Bethania St,2024-04-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
563131,Bethania St,2024-04-16T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
563131,Bethania St,2024-04-16T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
563131,Bethania St,2024-04-16T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
563131,Bethania St,2024-04-16T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.65
563131,Bethania St,2024-04-16T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.09
563131,Bethania St,2024-04-16T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.12
563131,Bethania St,2024-04-16T07:30:00.000+00:00,feeder,4,N Current (RMS),A,9.7
563131,Bethania St,2024-04-16T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
563131,Bethania St,2024-04-16T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
563131,Bethania St,2024-04-16T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
563131,Bethania St,2024-04-16T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
563131,Bethania St,2024-04-16T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
563131,Bethania St,2024-04-16T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
563131,Bethania St,2024-04-16T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.56
563131,Bethania St,2024-04-16T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.74
563131,Bethania St,2024-04-16T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.65
563131,Bethania St,2024-04-16T07:30:00.000+00:00,feeder,3,N Current (RMS),A,19.9
563131,Bethania St,2024-04-16T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.3
563131,Bethania St,2024-04-16T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.7
563131,Bethania St,2024-04-16T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.2
563131,Bethania St,2024-04-16T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
563131,Bethania St,2024-04-16T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
563131,Bethania St,2024-04-16T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
563131,Bethania St,2024-04-16T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.96
563131,Bethania St,2024-04-16T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.19
563131,Bethania St,2024-04-16T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.97
563131,Bethania St,2024-04-16T07:30:00.000+00:00,feeder,2,N Current (RMS),A,28.8
563131,Bethania St,2024-04-16T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
563131,Bethania St,2024-04-16T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
563131,Bethania St,2024-04-16T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.3
563131,Bethania St,2024-04-16T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
563131,Bethania St,2024-04-16T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
563131,Bethania St,2024-04-16T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.1
563131,Bethania St,2024-04-16T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.77
563131,Bethania St,2024-04-16T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.86
563131,Bethania St,2024-04-16T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.34
563131,Bethania St,2024-04-16T07:30:00.000+00:00,feeder,1,N Current (RMS),A,46.2
563131,Bethania St,2024-04-16T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
563131,Bethania St,2024-04-16T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.9
563131,Bethania St,2024-04-16T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,90.5
563131,Bethania St,2024-04-16T07:30:00.000+00:00,transformer,,Temperature,C,15.3
563131,Bethania St,2024-04-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
563131,Bethania St,2024-04-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
563131,Bethania St,2024-04-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
563131,Bethania St,2024-04-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
563131,Bethania St,2024-04-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
563131,Bethania St,2024-04-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
563131,Bethania St,2024-04-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
563131,Bethania St,2024-04-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
563131,Bethania St,2024-04-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
563131,Bethania St,2024-04-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,24.94
563131,Bethania St,2024-04-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,27.88
563131,Bethania St,2024-04-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,42.07
563131,Bethania St,2024-04-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,88.2
563131,Bethania St,2024-04-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
563131,Bethania St,2024-04-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
563131,Bethania St,2024-04-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
563131,Bethania St,2024-04-16T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
563131,Bethania St,2024-04-16T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
563131,Bethania St,2024-04-16T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
563131,Bethania St,2024-04-16T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.09
563131,Bethania St,2024-04-16T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.44
563131,Bethania St,2024-04-16T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.1
563131,Bethania St,2024-04-16T07:20:00.000+00:00,feeder,4,N Current (RMS),A,10.4
563131,Bethania St,2024-04-16T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
563131,Bethania St,2024-04-16T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
563131,Bethania St,2024-04-16T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
563131,Bethania St,2024-04-16T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
563131,Bethania St,2024-04-16T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
563131,Bethania St,2024-04-16T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
563131,Bethania St,2024-04-16T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.83
563131,Bethania St,2024-04-16T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.45
563131,Bethania St,2024-04-16T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.05
563131,Bethania St,2024-04-16T07:20:00.000+00:00,feeder,3,N Current (RMS),A,21.8
563131,Bethania St,2024-04-16T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.6
563131,Bethania St,2024-04-16T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.5
563131,Bethania St,2024-04-16T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.8
563131,Bethania St,2024-04-16T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
563131,Bethania St,2024-04-16T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
563131,Bethania St,2024-04-16T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
563131,Bethania St,2024-04-16T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.38
563131,Bethania St,2024-04-16T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.51
563131,Bethania St,2024-04-16T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
563131,Bethania St,2024-04-16T07:20:00.000+00:00,feeder,2,N Current (RMS),A,52.4
563131,Bethania St,2024-04-16T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
563131,Bethania St,2024-04-16T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
563131,Bethania St,2024-04-16T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,72.6
563131,Bethania St,2024-04-16T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
563131,Bethania St,2024-04-16T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
563131,Bethania St,2024-04-16T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.9
563131,Bethania St,2024-04-16T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.06
563131,Bethania St,2024-04-16T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.27
563131,Bethania St,2024-04-16T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.82
563131,Bethania St,2024-04-16T07:20:00.000+00:00,feeder,1,N Current (RMS),A,41.0
563131,Bethania St,2024-04-16T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
563131,Bethania St,2024-04-16T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.8
563131,Bethania St,2024-04-16T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.4
563131,Bethania St,2024-04-16T07:20:00.000+00:00,transformer,,Temperature,C,15.2
563131,Bethania St,2024-04-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
563131,Bethania St,2024-04-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
563131,Bethania St,2024-04-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
563131,Bethania St,2024-04-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
563131,Bethania St,2024-04-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
563131,Bethania St,2024-04-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
563131,Bethania St,2024-04-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
563131,Bethania St,2024-04-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
563131,Bethania St,2024-04-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
563131,Bethania St,2024-04-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,25.37
563131,Bethania St,2024-04-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,29.68
563131,Bethania St,2024-04-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,44.97
563131,Bethania St,2024-04-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,96.1
563131,Bethania St,2024-04-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
563131,Bethania St,2024-04-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
563131,Bethania St,2024-04-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
563131,Bethania St,2024-04-16T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
563131,Bethania St,2024-04-16T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
563131,Bethania St,2024-04-16T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
563131,Bethania St,2024-04-16T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.12
563131,Bethania St,2024-04-16T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.99
563131,Bethania St,2024-04-16T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.3
563131,Bethania St,2024-04-16T07:10:00.000+00:00,feeder,4,N Current (RMS),A,10.4
563131,Bethania St,2024-04-16T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
563131,Bethania St,2024-04-16T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.6
563131,Bethania St,2024-04-16T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
563131,Bethania St,2024-04-16T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
563131,Bethania St,2024-04-16T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
563131,Bethania St,2024-04-16T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
563131,Bethania St,2024-04-16T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.75
563131,Bethania St,2024-04-16T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.63
563131,Bethania St,2024-04-16T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.9
563131,Bethania St,2024-04-16T07:10:00.000+00:00,feeder,3,N Current (RMS),A,32.4
563131,Bethania St,2024-04-16T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.2
563131,Bethania St,2024-04-16T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.0
563131,Bethania St,2024-04-16T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.3
563131,Bethania St,2024-04-16T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
563131,Bethania St,2024-04-16T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
563131,Bethania St,2024-04-16T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
563131,Bethania St,2024-04-16T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.99
563131,Bethania St,2024-04-16T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.73
563131,Bethania St,2024-04-16T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.47
563131,Bethania St,2024-04-16T07:10:00.000+00:00,feeder,2,N Current (RMS),A,15.6
563131,Bethania St,2024-04-16T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
563131,Bethania St,2024-04-16T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
563131,Bethania St,2024-04-16T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
563131,Bethania St,2024-04-16T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
563131,Bethania St,2024-04-16T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
563131,Bethania St,2024-04-16T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
563131,Bethania St,2024-04-16T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.86
563131,Bethania St,2024-04-16T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.6
563131,Bethania St,2024-04-16T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.69
563131,Bethania St,2024-04-16T07:10:00.000+00:00,feeder,1,N Current (RMS),A,30.8
563131,Bethania St,2024-04-16T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
563131,Bethania St,2024-04-16T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.6
563131,Bethania St,2024-04-16T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.4
563131,Bethania St,2024-04-16T07:10:00.000+00:00,transformer,,Temperature,C,15.1
563131,Bethania St,2024-04-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
563131,Bethania St,2024-04-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
563131,Bethania St,2024-04-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
563131,Bethania St,2024-04-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
563131,Bethania St,2024-04-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
563131,Bethania St,2024-04-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
563131,Bethania St,2024-04-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
563131,Bethania St,2024-04-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
563131,Bethania St,2024-04-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
563131,Bethania St,2024-04-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.73
563131,Bethania St,2024-04-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,30.96
563131,Bethania St,2024-04-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,28.37
563131,Bethania St,2024-04-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,70.1
563131,Bethania St,2024-04-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
563131,Bethania St,2024-04-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
563131,Bethania St,2024-04-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
563131,Bethania St,2024-04-16T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
563131,Bethania St,2024-04-16T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
563131,Bethania St,2024-04-16T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
563131,Bethania St,2024-04-16T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.57
563131,Bethania St,2024-04-16T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.32
563131,Bethania St,2024-04-16T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.22
563131,Bethania St,2024-04-16T07:00:00.000+00:00,feeder,4,N Current (RMS),A,16.0
563131,Bethania St,2024-04-16T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
563131,Bethania St,2024-04-16T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.4
563131,Bethania St,2024-04-16T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
563131,Bethania St,2024-04-16T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
563131,Bethania St,2024-04-16T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
563131,Bethania St,2024-04-16T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
563131,Bethania St,2024-04-16T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.9
563131,Bethania St,2024-04-16T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.21
563131,Bethania St,2024-04-16T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.67
563131,Bethania St,2024-04-16T07:00:00.000+00:00,feeder,3,N Current (RMS),A,22.3
563131,Bethania St,2024-04-16T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.7
563131,Bethania St,2024-04-16T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.1
563131,Bethania St,2024-04-16T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.9
563131,Bethania St,2024-04-16T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
563131,Bethania St,2024-04-16T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
563131,Bethania St,2024-04-16T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
563131,Bethania St,2024-04-16T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.42
563131,Bethania St,2024-04-16T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.16
563131,Bethania St,2024-04-16T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.01
563131,Bethania St,2024-04-16T07:00:00.000+00:00,feeder,2,N Current (RMS),A,16.4
563131,Bethania St,2024-04-16T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
563131,Bethania St,2024-04-16T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.3
563131,Bethania St,2024-04-16T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
563131,Bethania St,2024-04-16T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
563131,Bethania St,2024-04-16T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
563131,Bethania St,2024-04-16T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.22
563131,Bethania St,2024-04-16T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.61
563131,Bethania St,2024-04-16T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.28
563131,Bethania St,2024-04-16T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.08
563131,Bethania St,2024-04-16T07:00:00.000+00:00,feeder,1,N Current (RMS),A,27.8
563131,Bethania St,2024-04-16T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.2
563131,Bethania St,2024-04-16T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.2
563131,Bethania St,2024-04-16T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.3
563131,Bethania St,2024-04-16T07:00:00.000+00:00,transformer,,Temperature,C,15.2
563131,Bethania St,2024-04-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
563131,Bethania St,2024-04-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
563131,Bethania St,2024-04-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
563131,Bethania St,2024-04-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
563131,Bethania St,2024-04-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
563131,Bethania St,2024-04-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
563131,Bethania St,2024-04-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
563131,Bethania St,2024-04-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
563131,Bethania St,2024-04-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
563131,Bethania St,2024-04-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.5
563131,Bethania St,2024-04-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,31.97
563131,Bethania St,2024-04-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,30.99
563131,Bethania St,2024-04-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
563131,Bethania St,2024-04-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
563131,Bethania St,2024-04-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
563131,Bethania St,2024-04-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
563131,Bethania St,2024-04-16T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
563131,Bethania St,2024-04-16T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
563131,Bethania St,2024-04-16T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
563131,Bethania St,2024-04-16T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.13
563131,Bethania St,2024-04-16T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.13
563131,Bethania St,2024-04-16T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.37
563131,Bethania St,2024-04-16T06:50:00.000+00:00,feeder,4,N Current (RMS),A,36.8
563131,Bethania St,2024-04-16T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
563131,Bethania St,2024-04-16T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.3
563131,Bethania St,2024-04-16T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
563131,Bethania St,2024-04-16T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
563131,Bethania St,2024-04-16T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
563131,Bethania St,2024-04-16T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
563131,Bethania St,2024-04-16T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.7
563131,Bethania St,2024-04-16T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.66
563131,Bethania St,2024-04-16T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.12
563131,Bethania St,2024-04-16T06:50:00.000+00:00,feeder,3,N Current (RMS),A,24.9
563131,Bethania St,2024-04-16T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.3
563131,Bethania St,2024-04-16T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.2
563131,Bethania St,2024-04-16T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.6
563131,Bethania St,2024-04-16T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
563131,Bethania St,2024-04-16T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
563131,Bethania St,2024-04-16T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
563131,Bethania St,2024-04-16T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.13
563131,Bethania St,2024-04-16T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.2
563131,Bethania St,2024-04-16T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.21
563131,Bethania St,2024-04-16T06:50:00.000+00:00,feeder,2,N Current (RMS),A,21.7
563131,Bethania St,2024-04-16T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
563131,Bethania St,2024-04-16T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.7
563131,Bethania St,2024-04-16T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
563131,Bethania St,2024-04-16T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
563131,Bethania St,2024-04-16T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
563131,Bethania St,2024-04-16T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.94
563131,Bethania St,2024-04-16T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.6
563131,Bethania St,2024-04-16T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.53
563131,Bethania St,2024-04-16T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.01
563131,Bethania St,2024-04-16T06:50:00.000+00:00,feeder,1,N Current (RMS),A,27.7
563131,Bethania St,2024-04-16T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.4
563131,Bethania St,2024-04-16T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.2
563131,Bethania St,2024-04-16T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.0
563131,Bethania St,2024-04-16T06:50:00.000+00:00,transformer,,Temperature,C,15.5
563131,Bethania St,2024-04-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
563131,Bethania St,2024-04-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
563131,Bethania St,2024-04-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
563131,Bethania St,2024-04-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
563131,Bethania St,2024-04-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
563131,Bethania St,2024-04-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
563131,Bethania St,2024-04-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
563131,Bethania St,2024-04-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
563131,Bethania St,2024-04-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
563131,Bethania St,2024-04-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,27.56
563131,Bethania St,2024-04-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,36.52
563131,Bethania St,2024-04-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,28.71
563131,Bethania St,2024-04-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,81.7
563131,Bethania St,2024-04-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
563131,Bethania St,2024-04-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
563131,Bethania St,2024-04-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
563131,Bethania St,2024-04-16T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
563131,Bethania St,2024-04-16T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
563131,Bethania St,2024-04-16T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
563131,Bethania St,2024-04-16T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.85
563131,Bethania St,2024-04-16T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.1
563131,Bethania St,2024-04-16T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.52
563131,Bethania St,2024-04-16T06:40:00.000+00:00,feeder,4,N Current (RMS),A,30.2
563131,Bethania St,2024-04-16T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
563131,Bethania St,2024-04-16T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.4
563131,Bethania St,2024-04-16T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
563131,Bethania St,2024-04-16T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
563131,Bethania St,2024-04-16T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
563131,Bethania St,2024-04-16T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
563131,Bethania St,2024-04-16T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.61
563131,Bethania St,2024-04-16T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.5
563131,Bethania St,2024-04-16T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.66
563131,Bethania St,2024-04-16T06:40:00.000+00:00,feeder,3,N Current (RMS),A,24.3
563131,Bethania St,2024-04-16T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.1
563131,Bethania St,2024-04-16T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.8
563131,Bethania St,2024-04-16T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
563131,Bethania St,2024-04-16T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
563131,Bethania St,2024-04-16T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
563131,Bethania St,2024-04-16T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
563131,Bethania St,2024-04-16T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.98
563131,Bethania St,2024-04-16T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.28
563131,Bethania St,2024-04-16T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.35
563131,Bethania St,2024-04-16T06:40:00.000+00:00,feeder,2,N Current (RMS),A,15.4
563131,Bethania St,2024-04-16T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
563131,Bethania St,2024-04-16T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
563131,Bethania St,2024-04-16T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
563131,Bethania St,2024-04-16T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
563131,Bethania St,2024-04-16T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
563131,Bethania St,2024-04-16T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
563131,Bethania St,2024-04-16T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.32
563131,Bethania St,2024-04-16T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.37
563131,Bethania St,2024-04-16T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.67
563131,Bethania St,2024-04-16T06:40:00.000+00:00,feeder,1,N Current (RMS),A,25.9
563131,Bethania St,2024-04-16T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.1
563131,Bethania St,2024-04-16T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.4
563131,Bethania St,2024-04-16T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
563131,Bethania St,2024-04-16T06:40:00.000+00:00,transformer,,Temperature,C,15.4
563131,Bethania St,2024-04-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
563131,Bethania St,2024-04-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
563131,Bethania St,2024-04-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
563131,Bethania St,2024-04-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
563131,Bethania St,2024-04-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
563131,Bethania St,2024-04-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
563131,Bethania St,2024-04-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
563131,Bethania St,2024-04-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
563131,Bethania St,2024-04-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
563131,Bethania St,2024-04-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,26.76
563131,Bethania St,2024-04-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,31.26
563131,Bethania St,2024-04-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.2
563131,Bethania St,2024-04-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,73.3
563131,Bethania St,2024-04-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
563131,Bethania St,2024-04-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
563131,Bethania St,2024-04-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
563131,Bethania St,2024-04-16T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
563131,Bethania St,2024-04-16T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
563131,Bethania St,2024-04-16T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
563131,Bethania St,2024-04-16T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.31
563131,Bethania St,2024-04-16T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.07
563131,Bethania St,2024-04-16T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.46
563131,Bethania St,2024-04-16T06:30:00.000+00:00,feeder,4,N Current (RMS),A,14.1
563131,Bethania St,2024-04-16T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
563131,Bethania St,2024-04-16T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
563131,Bethania St,2024-04-16T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.4
563131,Bethania St,2024-04-16T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
563131,Bethania St,2024-04-16T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
563131,Bethania St,2024-04-16T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
563131,Bethania St,2024-04-16T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.07
563131,Bethania St,2024-04-16T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.16
563131,Bethania St,2024-04-16T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.77
563131,Bethania St,2024-04-16T06:30:00.000+00:00,feeder,3,N Current (RMS),A,23.3
563131,Bethania St,2024-04-16T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.9
563131,Bethania St,2024-04-16T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
563131,Bethania St,2024-04-16T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.2
563131,Bethania St,2024-04-16T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
563131,Bethania St,2024-04-16T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
563131,Bethania St,2024-04-16T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
563131,Bethania St,2024-04-16T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.48
563131,Bethania St,2024-04-16T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.32
563131,Bethania St,2024-04-16T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.6
563131,Bethania St,2024-04-16T06:30:00.000+00:00,feeder,2,N Current (RMS),A,12.9
563131,Bethania St,2024-04-16T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
563131,Bethania St,2024-04-16T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
563131,Bethania St,2024-04-16T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
563131,Bethania St,2024-04-16T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
563131,Bethania St,2024-04-16T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
563131,Bethania St,2024-04-16T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.7
563131,Bethania St,2024-04-16T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.74
563131,Bethania St,2024-04-16T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.51
563131,Bethania St,2024-04-16T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.76
563131,Bethania St,2024-04-16T06:30:00.000+00:00,feeder,1,N Current (RMS),A,25.7
563131,Bethania St,2024-04-16T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.3
563131,Bethania St,2024-04-16T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.3
563131,Bethania St,2024-04-16T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.7
563131,Bethania St,2024-04-16T06:30:00.000+00:00,transformer,,Temperature,C,15.3
563131,Bethania St,2024-04-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
563131,Bethania St,2024-04-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
563131,Bethania St,2024-04-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
563131,Bethania St,2024-04-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
563131,Bethania St,2024-04-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
563131,Bethania St,2024-04-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
563131,Bethania St,2024-04-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
563131,Bethania St,2024-04-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
563131,Bethania St,2024-04-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
563131,Bethania St,2024-04-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,31.6
563131,Bethania St,2024-04-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,24.05
563131,Bethania St,2024-04-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,27.59
563131,Bethania St,2024-04-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
563131,Bethania St,2024-04-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
563131,Bethania St,2024-04-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
563131,Bethania St,2024-04-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
563131,Bethania St,2024-04-16T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
563131,Bethania St,2024-04-16T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
563131,Bethania St,2024-04-16T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
563131,Bethania St,2024-04-16T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.15
563131,Bethania St,2024-04-16T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
563131,Bethania St,2024-04-16T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.33
563131,Bethania St,2024-04-16T06:20:00.000+00:00,feeder,4,N Current (RMS),A,38.9
563131,Bethania St,2024-04-16T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
563131,Bethania St,2024-04-16T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
563131,Bethania St,2024-04-16T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.8
563131,Bethania St,2024-04-16T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
563131,Bethania St,2024-04-16T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
563131,Bethania St,2024-04-16T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
563131,Bethania St,2024-04-16T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.01
563131,Bethania St,2024-04-16T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.78
563131,Bethania St,2024-04-16T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.83
563131,Bethania St,2024-04-16T06:20:00.000+00:00,feeder,3,N Current (RMS),A,32.7
563131,Bethania St,2024-04-16T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.9
563131,Bethania St,2024-04-16T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.1
563131,Bethania St,2024-04-16T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.9
563131,Bethania St,2024-04-16T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
563131,Bethania St,2024-04-16T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
563131,Bethania St,2024-04-16T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
563131,Bethania St,2024-04-16T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.6
563131,Bethania St,2024-04-16T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.33
563131,Bethania St,2024-04-16T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.11
563131,Bethania St,2024-04-16T06:20:00.000+00:00,feeder,2,N Current (RMS),A,15.2
563131,Bethania St,2024-04-16T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
563131,Bethania St,2024-04-16T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
563131,Bethania St,2024-04-16T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
563131,Bethania St,2024-04-16T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
563131,Bethania St,2024-04-16T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
563131,Bethania St,2024-04-16T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.26
563131,Bethania St,2024-04-16T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.24
563131,Bethania St,2024-04-16T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.88
563131,Bethania St,2024-04-16T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.9
563131,Bethania St,2024-04-16T06:20:00.000+00:00,feeder,1,N Current (RMS),A,23.7
563131,Bethania St,2024-04-16T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.1
563131,Bethania St,2024-04-16T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.2
563131,Bethania St,2024-04-16T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.8
563131,Bethania St,2024-04-16T06:20:00.000+00:00,transformer,,Temperature,C,15.2
563131,Bethania St,2024-04-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
563131,Bethania St,2024-04-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
563131,Bethania St,2024-04-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
563131,Bethania St,2024-04-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
563131,Bethania St,2024-04-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
563131,Bethania St,2024-04-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
563131,Bethania St,2024-04-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
563131,Bethania St,2024-04-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
563131,Bethania St,2024-04-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
563131,Bethania St,2024-04-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,32.01
563131,Bethania St,2024-04-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,26.99
563131,Bethania St,2024-04-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,33.18
563131,Bethania St,2024-04-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,63.2
563131,Bethania St,2024-04-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
563131,Bethania St,2024-04-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
563131,Bethania St,2024-04-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
563131,Bethania St,2024-04-16T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
563131,Bethania St,2024-04-16T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
563131,Bethania St,2024-04-16T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
563131,Bethania St,2024-04-16T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.54
563131,Bethania St,2024-04-16T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.31
563131,Bethania St,2024-04-16T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.01
563131,Bethania St,2024-04-16T06:10:00.000+00:00,feeder,4,N Current (RMS),A,14.0
563131,Bethania St,2024-04-16T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
563131,Bethania St,2024-04-16T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
563131,Bethania St,2024-04-16T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
563131,Bethania St,2024-04-16T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
563131,Bethania St,2024-04-16T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
563131,Bethania St,2024-04-16T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
563131,Bethania St,2024-04-16T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.94
563131,Bethania St,2024-04-16T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.53
563131,Bethania St,2024-04-16T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.6
563131,Bethania St,2024-04-16T06:10:00.000+00:00,feeder,3,N Current (RMS),A,36.4
563131,Bethania St,2024-04-16T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,67.6
563131,Bethania St,2024-04-16T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,74.3
563131,Bethania St,2024-04-16T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.8
563131,Bethania St,2024-04-16T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
563131,Bethania St,2024-04-16T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
563131,Bethania St,2024-04-16T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
563131,Bethania St,2024-04-16T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.06
563131,Bethania St,2024-04-16T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.2
563131,Bethania St,2024-04-16T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.44
563131,Bethania St,2024-04-16T06:10:00.000+00:00,feeder,2,N Current (RMS),A,14.6
563131,Bethania St,2024-04-16T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
563131,Bethania St,2024-04-16T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
563131,Bethania St,2024-04-16T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
563131,Bethania St,2024-04-16T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
563131,Bethania St,2024-04-16T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
563131,Bethania St,2024-04-16T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.95
563131,Bethania St,2024-04-16T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.42
563131,Bethania St,2024-04-16T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.88
563131,Bethania St,2024-04-16T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.11
563131,Bethania St,2024-04-16T06:10:00.000+00:00,feeder,1,N Current (RMS),A,25.6
563131,Bethania St,2024-04-16T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.3
563131,Bethania St,2024-04-16T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.2
563131,Bethania St,2024-04-16T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.7
563131,Bethania St,2024-04-16T06:10:00.000+00:00,transformer,,Temperature,C,15.2
563131,Bethania St,2024-04-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
563131,Bethania St,2024-04-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
563131,Bethania St,2024-04-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
563131,Bethania St,2024-04-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
563131,Bethania St,2024-04-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
563131,Bethania St,2024-04-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
563131,Bethania St,2024-04-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
563131,Bethania St,2024-04-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
563131,Bethania St,2024-04-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
563131,Bethania St,2024-04-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,36.97
563131,Bethania St,2024-04-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,32.91
563131,Bethania St,2024-04-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,27.16
563131,Bethania St,2024-04-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
563131,Bethania St,2024-04-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
563131,Bethania St,2024-04-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
563131,Bethania St,2024-04-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
563131,Bethania St,2024-04-16T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
563131,Bethania St,2024-04-16T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
563131,Bethania St,2024-04-16T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
563131,Bethania St,2024-04-16T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.14
563131,Bethania St,2024-04-16T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.83
563131,Bethania St,2024-04-16T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.52
563131,Bethania St,2024-04-16T06:00:00.000+00:00,feeder,4,N Current (RMS),A,9.4
563131,Bethania St,2024-04-16T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.3
563131,Bethania St,2024-04-16T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
563131,Bethania St,2024-04-16T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
563131,Bethania St,2024-04-16T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
563131,Bethania St,2024-04-16T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
563131,Bethania St,2024-04-16T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
563131,Bethania St,2024-04-16T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.94
563131,Bethania St,2024-04-16T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.38
563131,Bethania St,2024-04-16T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.48
563131,Bethania St,2024-04-16T06:00:00.000+00:00,feeder,3,N Current (RMS),A,32.8
563131,Bethania St,2024-04-16T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,66.0
563131,Bethania St,2024-04-16T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.8
563131,Bethania St,2024-04-16T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.3
563131,Bethania St,2024-04-16T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
563131,Bethania St,2024-04-16T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
563131,Bethania St,2024-04-16T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
563131,Bethania St,2024-04-16T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.03
563131,Bethania St,2024-04-16T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.95
563131,Bethania St,2024-04-16T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.87
563131,Bethania St,2024-04-16T06:00:00.000+00:00,feeder,2,N Current (RMS),A,19.5
563131,Bethania St,2024-04-16T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
563131,Bethania St,2024-04-16T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
563131,Bethania St,2024-04-16T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
563131,Bethania St,2024-04-16T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
563131,Bethania St,2024-04-16T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
563131,Bethania St,2024-04-16T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.3
563131,Bethania St,2024-04-16T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.11
563131,Bethania St,2024-04-16T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.21
563131,Bethania St,2024-04-16T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.48
563131,Bethania St,2024-04-16T06:00:00.000+00:00,feeder,1,N Current (RMS),A,32.9
563131,Bethania St,2024-04-16T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.8
