Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563131,Bethania St,2024-04-16T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.8
563131,Bethania St,2024-04-16T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
563131,Bethania St,2024-04-16T06:00:00.000+00:00,transformer,,Temperature,C,15.3
563131,Bethania St,2024-04-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
563131,Bethania St,2024-04-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
563131,Bethania St,2024-04-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
563131,Bethania St,2024-04-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
563131,Bethania St,2024-04-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
563131,Bethania St,2024-04-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
563131,Bethania St,2024-04-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
563131,Bethania St,2024-04-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
563131,Bethania St,2024-04-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
563131,Bethania St,2024-04-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,35.22
563131,Bethania St,2024-04-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,24.38
563131,Bethania St,2024-04-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,29.36
563131,Bethania St,2024-04-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
563131,Bethania St,2024-04-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
563131,Bethania St,2024-04-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
563131,Bethania St,2024-04-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
563131,Bethania St,2024-04-16T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
563131,Bethania St,2024-04-16T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
563131,Bethania St,2024-04-16T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
563131,Bethania St,2024-04-16T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.42
563131,Bethania St,2024-04-16T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.8
563131,Bethania St,2024-04-16T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.8
563131,Bethania St,2024-04-16T05:50:00.000+00:00,feeder,4,N Current (RMS),A,13.2
563131,Bethania St,2024-04-16T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.4
563131,Bethania St,2024-04-16T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
563131,Bethania St,2024-04-16T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
563131,Bethania St,2024-04-16T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
563131,Bethania St,2024-04-16T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
563131,Bethania St,2024-04-16T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
563131,Bethania St,2024-04-16T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.71
563131,Bethania St,2024-04-16T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.43
563131,Bethania St,2024-04-16T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.36
563131,Bethania St,2024-04-16T05:50:00.000+00:00,feeder,3,N Current (RMS),A,22.6
563131,Bethania St,2024-04-16T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.8
563131,Bethania St,2024-04-16T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.3
563131,Bethania St,2024-04-16T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
563131,Bethania St,2024-04-16T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
563131,Bethania St,2024-04-16T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
563131,Bethania St,2024-04-16T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
563131,Bethania St,2024-04-16T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.23
563131,Bethania St,2024-04-16T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.85
563131,Bethania St,2024-04-16T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.23
563131,Bethania St,2024-04-16T05:50:00.000+00:00,feeder,2,N Current (RMS),A,22.9
563131,Bethania St,2024-04-16T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
563131,Bethania St,2024-04-16T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
563131,Bethania St,2024-04-16T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
563131,Bethania St,2024-04-16T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
563131,Bethania St,2024-04-16T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
563131,Bethania St,2024-04-16T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.91
563131,Bethania St,2024-04-16T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.72
563131,Bethania St,2024-04-16T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.25
563131,Bethania St,2024-04-16T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.72
563131,Bethania St,2024-04-16T05:50:00.000+00:00,feeder,1,N Current (RMS),A,32.1
563131,Bethania St,2024-04-16T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.9
563131,Bethania St,2024-04-16T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.6
563131,Bethania St,2024-04-16T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.5
563131,Bethania St,2024-04-16T05:50:00.000+00:00,transformer,,Temperature,C,15.3
563131,Bethania St,2024-04-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
563131,Bethania St,2024-04-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
563131,Bethania St,2024-04-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
563131,Bethania St,2024-04-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
563131,Bethania St,2024-04-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
563131,Bethania St,2024-04-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
563131,Bethania St,2024-04-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
563131,Bethania St,2024-04-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
563131,Bethania St,2024-04-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
563131,Bethania St,2024-04-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,23.09
563131,Bethania St,2024-04-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,26.33
563131,Bethania St,2024-04-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,28.11
563131,Bethania St,2024-04-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,65.1
563131,Bethania St,2024-04-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
563131,Bethania St,2024-04-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
563131,Bethania St,2024-04-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
563131,Bethania St,2024-04-16T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
563131,Bethania St,2024-04-16T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
563131,Bethania St,2024-04-16T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
563131,Bethania St,2024-04-16T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.88
563131,Bethania St,2024-04-16T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.74
563131,Bethania St,2024-04-16T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.53
563131,Bethania St,2024-04-16T05:40:00.000+00:00,feeder,4,N Current (RMS),A,8.9
563131,Bethania St,2024-04-16T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
563131,Bethania St,2024-04-16T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
563131,Bethania St,2024-04-16T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
563131,Bethania St,2024-04-16T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
563131,Bethania St,2024-04-16T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
563131,Bethania St,2024-04-16T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
563131,Bethania St,2024-04-16T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.06
563131,Bethania St,2024-04-16T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.07
563131,Bethania St,2024-04-16T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.2
563131,Bethania St,2024-04-16T05:40:00.000+00:00,feeder,3,N Current (RMS),A,21.1
563131,Bethania St,2024-04-16T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.1
563131,Bethania St,2024-04-16T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.6
563131,Bethania St,2024-04-16T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.9
563131,Bethania St,2024-04-16T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
563131,Bethania St,2024-04-16T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
563131,Bethania St,2024-04-16T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
563131,Bethania St,2024-04-16T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.72
563131,Bethania St,2024-04-16T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.54
563131,Bethania St,2024-04-16T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.31
563131,Bethania St,2024-04-16T05:40:00.000+00:00,feeder,2,N Current (RMS),A,28.7
563131,Bethania St,2024-04-16T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
563131,Bethania St,2024-04-16T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.2
563131,Bethania St,2024-04-16T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
563131,Bethania St,2024-04-16T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
563131,Bethania St,2024-04-16T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
563131,Bethania St,2024-04-16T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.41
563131,Bethania St,2024-04-16T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.64
563131,Bethania St,2024-04-16T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.11
563131,Bethania St,2024-04-16T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.61
563131,Bethania St,2024-04-16T05:40:00.000+00:00,feeder,1,N Current (RMS),A,26.2
563131,Bethania St,2024-04-16T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.6
563131,Bethania St,2024-04-16T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.4
563131,Bethania St,2024-04-16T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.3
563131,Bethania St,2024-04-16T05:40:00.000+00:00,transformer,,Temperature,C,15.3
563131,Bethania St,2024-04-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
563131,Bethania St,2024-04-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
563131,Bethania St,2024-04-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
563131,Bethania St,2024-04-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
563131,Bethania St,2024-04-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
563131,Bethania St,2024-04-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
563131,Bethania St,2024-04-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
563131,Bethania St,2024-04-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
563131,Bethania St,2024-04-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
563131,Bethania St,2024-04-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,21.3
563131,Bethania St,2024-04-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,25.47
563131,Bethania St,2024-04-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.65
563131,Bethania St,2024-04-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
563131,Bethania St,2024-04-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
563131,Bethania St,2024-04-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
563131,Bethania St,2024-04-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
563131,Bethania St,2024-04-16T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
563131,Bethania St,2024-04-16T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
563131,Bethania St,2024-04-16T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
563131,Bethania St,2024-04-16T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.23
563131,Bethania St,2024-04-16T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.93
563131,Bethania St,2024-04-16T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.26
563131,Bethania St,2024-04-16T05:30:00.000+00:00,feeder,4,N Current (RMS),A,13.1
563131,Bethania St,2024-04-16T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
563131,Bethania St,2024-04-16T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.6
563131,Bethania St,2024-04-16T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.8
563131,Bethania St,2024-04-16T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
563131,Bethania St,2024-04-16T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
563131,Bethania St,2024-04-16T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
563131,Bethania St,2024-04-16T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.83
563131,Bethania St,2024-04-16T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.04
563131,Bethania St,2024-04-16T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.01
563131,Bethania St,2024-04-16T05:30:00.000+00:00,feeder,3,N Current (RMS),A,18.8
563131,Bethania St,2024-04-16T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.3
563131,Bethania St,2024-04-16T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.8
563131,Bethania St,2024-04-16T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
563131,Bethania St,2024-04-16T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
563131,Bethania St,2024-04-16T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
563131,Bethania St,2024-04-16T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
563131,Bethania St,2024-04-16T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.37
563131,Bethania St,2024-04-16T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.38
563131,Bethania St,2024-04-16T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.5
563131,Bethania St,2024-04-16T05:30:00.000+00:00,feeder,2,N Current (RMS),A,13.8
563131,Bethania St,2024-04-16T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
563131,Bethania St,2024-04-16T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
563131,Bethania St,2024-04-16T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
563131,Bethania St,2024-04-16T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
563131,Bethania St,2024-04-16T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
563131,Bethania St,2024-04-16T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.62
563131,Bethania St,2024-04-16T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.38
563131,Bethania St,2024-04-16T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.9
563131,Bethania St,2024-04-16T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.55
563131,Bethania St,2024-04-16T05:30:00.000+00:00,feeder,1,N Current (RMS),A,24.8
563131,Bethania St,2024-04-16T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.7
563131,Bethania St,2024-04-16T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
563131,Bethania St,2024-04-16T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.6
563131,Bethania St,2024-04-16T05:30:00.000+00:00,transformer,,Temperature,C,15.5
563131,Bethania St,2024-04-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
563131,Bethania St,2024-04-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
563131,Bethania St,2024-04-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
563131,Bethania St,2024-04-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
563131,Bethania St,2024-04-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
563131,Bethania St,2024-04-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
563131,Bethania St,2024-04-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
563131,Bethania St,2024-04-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
563131,Bethania St,2024-04-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
563131,Bethania St,2024-04-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.82
563131,Bethania St,2024-04-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,22.25
563131,Bethania St,2024-04-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,24.32
563131,Bethania St,2024-04-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
563131,Bethania St,2024-04-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
563131,Bethania St,2024-04-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
563131,Bethania St,2024-04-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
563131,Bethania St,2024-04-16T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
563131,Bethania St,2024-04-16T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
563131,Bethania St,2024-04-16T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
563131,Bethania St,2024-04-16T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.05
563131,Bethania St,2024-04-16T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.83
563131,Bethania St,2024-04-16T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.13
563131,Bethania St,2024-04-16T05:20:00.000+00:00,feeder,4,N Current (RMS),A,12.9
563131,Bethania St,2024-04-16T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
563131,Bethania St,2024-04-16T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
563131,Bethania St,2024-04-16T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
563131,Bethania St,2024-04-16T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
563131,Bethania St,2024-04-16T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
563131,Bethania St,2024-04-16T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
563131,Bethania St,2024-04-16T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.94
563131,Bethania St,2024-04-16T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.82
563131,Bethania St,2024-04-16T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.24
563131,Bethania St,2024-04-16T05:20:00.000+00:00,feeder,3,N Current (RMS),A,17.2
563131,Bethania St,2024-04-16T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.8
563131,Bethania St,2024-04-16T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.1
563131,Bethania St,2024-04-16T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
563131,Bethania St,2024-04-16T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
563131,Bethania St,2024-04-16T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
563131,Bethania St,2024-04-16T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
563131,Bethania St,2024-04-16T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.28
563131,Bethania St,2024-04-16T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.52
563131,Bethania St,2024-04-16T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.74
563131,Bethania St,2024-04-16T05:20:00.000+00:00,feeder,2,N Current (RMS),A,13.8
563131,Bethania St,2024-04-16T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
563131,Bethania St,2024-04-16T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
563131,Bethania St,2024-04-16T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
563131,Bethania St,2024-04-16T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
563131,Bethania St,2024-04-16T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
563131,Bethania St,2024-04-16T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.24
563131,Bethania St,2024-04-16T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.96
563131,Bethania St,2024-04-16T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.9
563131,Bethania St,2024-04-16T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.78
563131,Bethania St,2024-04-16T05:20:00.000+00:00,feeder,1,N Current (RMS),A,24.2
563131,Bethania St,2024-04-16T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.1
563131,Bethania St,2024-04-16T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
563131,Bethania St,2024-04-16T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
563131,Bethania St,2024-04-16T05:20:00.000+00:00,transformer,,Temperature,C,15.3
563131,Bethania St,2024-04-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
563131,Bethania St,2024-04-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
563131,Bethania St,2024-04-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
563131,Bethania St,2024-04-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
563131,Bethania St,2024-04-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
563131,Bethania St,2024-04-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
563131,Bethania St,2024-04-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
563131,Bethania St,2024-04-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
563131,Bethania St,2024-04-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
563131,Bethania St,2024-04-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.23
563131,Bethania St,2024-04-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.08
563131,Bethania St,2024-04-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,23.88
563131,Bethania St,2024-04-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
563131,Bethania St,2024-04-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
563131,Bethania St,2024-04-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
563131,Bethania St,2024-04-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
563131,Bethania St,2024-04-16T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
563131,Bethania St,2024-04-16T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
563131,Bethania St,2024-04-16T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
563131,Bethania St,2024-04-16T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
563131,Bethania St,2024-04-16T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.61
563131,Bethania St,2024-04-16T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.27
563131,Bethania St,2024-04-16T05:10:00.000+00:00,feeder,4,N Current (RMS),A,13.8
563131,Bethania St,2024-04-16T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
563131,Bethania St,2024-04-16T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
563131,Bethania St,2024-04-16T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.3
563131,Bethania St,2024-04-16T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
563131,Bethania St,2024-04-16T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
563131,Bethania St,2024-04-16T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
563131,Bethania St,2024-04-16T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.08
563131,Bethania St,2024-04-16T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.9
563131,Bethania St,2024-04-16T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.19
563131,Bethania St,2024-04-16T05:10:00.000+00:00,feeder,3,N Current (RMS),A,16.0
563131,Bethania St,2024-04-16T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.3
563131,Bethania St,2024-04-16T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.2
563131,Bethania St,2024-04-16T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.1
563131,Bethania St,2024-04-16T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
563131,Bethania St,2024-04-16T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
563131,Bethania St,2024-04-16T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
563131,Bethania St,2024-04-16T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.56
563131,Bethania St,2024-04-16T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.41
563131,Bethania St,2024-04-16T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.95
563131,Bethania St,2024-04-16T05:10:00.000+00:00,feeder,2,N Current (RMS),A,14.7
563131,Bethania St,2024-04-16T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
563131,Bethania St,2024-04-16T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
563131,Bethania St,2024-04-16T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
563131,Bethania St,2024-04-16T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
563131,Bethania St,2024-04-16T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
563131,Bethania St,2024-04-16T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.48
563131,Bethania St,2024-04-16T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.38
563131,Bethania St,2024-04-16T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.31
563131,Bethania St,2024-04-16T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.91
563131,Bethania St,2024-04-16T05:10:00.000+00:00,feeder,1,N Current (RMS),A,25.1
563131,Bethania St,2024-04-16T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
563131,Bethania St,2024-04-16T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.4
563131,Bethania St,2024-04-16T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.6
563131,Bethania St,2024-04-16T05:10:00.000+00:00,transformer,,Temperature,C,15.3
563131,Bethania St,2024-04-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
563131,Bethania St,2024-04-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
563131,Bethania St,2024-04-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
563131,Bethania St,2024-04-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
563131,Bethania St,2024-04-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
563131,Bethania St,2024-04-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
563131,Bethania St,2024-04-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
563131,Bethania St,2024-04-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
563131,Bethania St,2024-04-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
563131,Bethania St,2024-04-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,21.02
563131,Bethania St,2024-04-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,22.23
563131,Bethania St,2024-04-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,25.32
563131,Bethania St,2024-04-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
563131,Bethania St,2024-04-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
563131,Bethania St,2024-04-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
563131,Bethania St,2024-04-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
563131,Bethania St,2024-04-16T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
563131,Bethania St,2024-04-16T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
563131,Bethania St,2024-04-16T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
563131,Bethania St,2024-04-16T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.07
563131,Bethania St,2024-04-16T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.08
563131,Bethania St,2024-04-16T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.29
563131,Bethania St,2024-04-16T05:00:00.000+00:00,feeder,4,N Current (RMS),A,9.5
563131,Bethania St,2024-04-16T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.1
563131,Bethania St,2024-04-16T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
563131,Bethania St,2024-04-16T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
563131,Bethania St,2024-04-16T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
563131,Bethania St,2024-04-16T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
563131,Bethania St,2024-04-16T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
563131,Bethania St,2024-04-16T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.47
563131,Bethania St,2024-04-16T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.09
563131,Bethania St,2024-04-16T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.76
563131,Bethania St,2024-04-16T05:00:00.000+00:00,feeder,3,N Current (RMS),A,15.9
563131,Bethania St,2024-04-16T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.8
563131,Bethania St,2024-04-16T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.8
563131,Bethania St,2024-04-16T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.6
563131,Bethania St,2024-04-16T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
563131,Bethania St,2024-04-16T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
563131,Bethania St,2024-04-16T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
563131,Bethania St,2024-04-16T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.58
563131,Bethania St,2024-04-16T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.11
563131,Bethania St,2024-04-16T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.6
563131,Bethania St,2024-04-16T05:00:00.000+00:00,feeder,2,N Current (RMS),A,10.2
563131,Bethania St,2024-04-16T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
563131,Bethania St,2024-04-16T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
563131,Bethania St,2024-04-16T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
563131,Bethania St,2024-04-16T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
563131,Bethania St,2024-04-16T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
563131,Bethania St,2024-04-16T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.57
563131,Bethania St,2024-04-16T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.08
563131,Bethania St,2024-04-16T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.53
563131,Bethania St,2024-04-16T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.45
563131,Bethania St,2024-04-16T05:00:00.000+00:00,feeder,1,N Current (RMS),A,34.1
563131,Bethania St,2024-04-16T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.9
563131,Bethania St,2024-04-16T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.8
563131,Bethania St,2024-04-16T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.9
563131,Bethania St,2024-04-16T05:00:00.000+00:00,transformer,,Temperature,C,15.3
563131,Bethania St,2024-04-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
563131,Bethania St,2024-04-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
563131,Bethania St,2024-04-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
563131,Bethania St,2024-04-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
563131,Bethania St,2024-04-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
563131,Bethania St,2024-04-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
563131,Bethania St,2024-04-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
563131,Bethania St,2024-04-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
563131,Bethania St,2024-04-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
563131,Bethania St,2024-04-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.2
563131,Bethania St,2024-04-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,23.81
563131,Bethania St,2024-04-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,23.11
563131,Bethania St,2024-04-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
563131,Bethania St,2024-04-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
563131,Bethania St,2024-04-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
563131,Bethania St,2024-04-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
563131,Bethania St,2024-04-16T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
563131,Bethania St,2024-04-16T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
563131,Bethania St,2024-04-16T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
563131,Bethania St,2024-04-16T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.99
563131,Bethania St,2024-04-16T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.08
563131,Bethania St,2024-04-16T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.1
563131,Bethania St,2024-04-16T04:50:00.000+00:00,feeder,4,N Current (RMS),A,9.1
563131,Bethania St,2024-04-16T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
563131,Bethania St,2024-04-16T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
563131,Bethania St,2024-04-16T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
563131,Bethania St,2024-04-16T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
563131,Bethania St,2024-04-16T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
563131,Bethania St,2024-04-16T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
563131,Bethania St,2024-04-16T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.51
563131,Bethania St,2024-04-16T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.41
563131,Bethania St,2024-04-16T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.76
563131,Bethania St,2024-04-16T04:50:00.000+00:00,feeder,3,N Current (RMS),A,17.9
563131,Bethania St,2024-04-16T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.2
563131,Bethania St,2024-04-16T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.2
563131,Bethania St,2024-04-16T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
563131,Bethania St,2024-04-16T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
563131,Bethania St,2024-04-16T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
563131,Bethania St,2024-04-16T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
563131,Bethania St,2024-04-16T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.85
563131,Bethania St,2024-04-16T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.71
563131,Bethania St,2024-04-16T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.47
563131,Bethania St,2024-04-16T04:50:00.000+00:00,feeder,2,N Current (RMS),A,33.4
563131,Bethania St,2024-04-16T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
563131,Bethania St,2024-04-16T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
563131,Bethania St,2024-04-16T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.3
563131,Bethania St,2024-04-16T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
563131,Bethania St,2024-04-16T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
563131,Bethania St,2024-04-16T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.86
563131,Bethania St,2024-04-16T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.02
563131,Bethania St,2024-04-16T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.19
563131,Bethania St,2024-04-16T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.73
563131,Bethania St,2024-04-16T04:50:00.000+00:00,feeder,1,N Current (RMS),A,28.1
563131,Bethania St,2024-04-16T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
563131,Bethania St,2024-04-16T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
563131,Bethania St,2024-04-16T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.3
563131,Bethania St,2024-04-16T04:50:00.000+00:00,transformer,,Temperature,C,15.2
563131,Bethania St,2024-04-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
563131,Bethania St,2024-04-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
563131,Bethania St,2024-04-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
563131,Bethania St,2024-04-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
563131,Bethania St,2024-04-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
563131,Bethania St,2024-04-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
563131,Bethania St,2024-04-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
563131,Bethania St,2024-04-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
563131,Bethania St,2024-04-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
563131,Bethania St,2024-04-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.37
563131,Bethania St,2024-04-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.39
563131,Bethania St,2024-04-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,27.05
563131,Bethania St,2024-04-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
563131,Bethania St,2024-04-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
563131,Bethania St,2024-04-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
563131,Bethania St,2024-04-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
563131,Bethania St,2024-04-16T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
563131,Bethania St,2024-04-16T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
563131,Bethania St,2024-04-16T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
563131,Bethania St,2024-04-16T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.88
563131,Bethania St,2024-04-16T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.87
563131,Bethania St,2024-04-16T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.31
563131,Bethania St,2024-04-16T04:40:00.000+00:00,feeder,4,N Current (RMS),A,8.1
563131,Bethania St,2024-04-16T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
563131,Bethania St,2024-04-16T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.4
563131,Bethania St,2024-04-16T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
563131,Bethania St,2024-04-16T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
563131,Bethania St,2024-04-16T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
563131,Bethania St,2024-04-16T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
563131,Bethania St,2024-04-16T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.11
563131,Bethania St,2024-04-16T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.85
563131,Bethania St,2024-04-16T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.77
563131,Bethania St,2024-04-16T04:40:00.000+00:00,feeder,3,N Current (RMS),A,17.1
563131,Bethania St,2024-04-16T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.4
563131,Bethania St,2024-04-16T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.6
563131,Bethania St,2024-04-16T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.4
563131,Bethania St,2024-04-16T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
563131,Bethania St,2024-04-16T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
563131,Bethania St,2024-04-16T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
563131,Bethania St,2024-04-16T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.47
563131,Bethania St,2024-04-16T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.45
563131,Bethania St,2024-04-16T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.71
563131,Bethania St,2024-04-16T04:40:00.000+00:00,feeder,2,N Current (RMS),A,38.6
563131,Bethania St,2024-04-16T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
563131,Bethania St,2024-04-16T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
563131,Bethania St,2024-04-16T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.8
563131,Bethania St,2024-04-16T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
563131,Bethania St,2024-04-16T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
563131,Bethania St,2024-04-16T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.53
563131,Bethania St,2024-04-16T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.4
563131,Bethania St,2024-04-16T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.72
563131,Bethania St,2024-04-16T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.66
563131,Bethania St,2024-04-16T04:40:00.000+00:00,feeder,1,N Current (RMS),A,23.6
563131,Bethania St,2024-04-16T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.3
563131,Bethania St,2024-04-16T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.3
563131,Bethania St,2024-04-16T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.8
563131,Bethania St,2024-04-16T04:40:00.000+00:00,transformer,,Temperature,C,15.2
563131,Bethania St,2024-04-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
563131,Bethania St,2024-04-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
563131,Bethania St,2024-04-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
563131,Bethania St,2024-04-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
563131,Bethania St,2024-04-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
563131,Bethania St,2024-04-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
563131,Bethania St,2024-04-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
563131,Bethania St,2024-04-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
563131,Bethania St,2024-04-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
563131,Bethania St,2024-04-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.86
563131,Bethania St,2024-04-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,21.9
563131,Bethania St,2024-04-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,30.44
563131,Bethania St,2024-04-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
563131,Bethania St,2024-04-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
563131,Bethania St,2024-04-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
563131,Bethania St,2024-04-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
563131,Bethania St,2024-04-16T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
563131,Bethania St,2024-04-16T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
563131,Bethania St,2024-04-16T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
563131,Bethania St,2024-04-16T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.24
563131,Bethania St,2024-04-16T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.82
563131,Bethania St,2024-04-16T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.06
563131,Bethania St,2024-04-16T04:30:00.000+00:00,feeder,4,N Current (RMS),A,13.7
563131,Bethania St,2024-04-16T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
563131,Bethania St,2024-04-16T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.2
563131,Bethania St,2024-04-16T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.4
563131,Bethania St,2024-04-16T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
563131,Bethania St,2024-04-16T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
563131,Bethania St,2024-04-16T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
563131,Bethania St,2024-04-16T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.12
563131,Bethania St,2024-04-16T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.42
563131,Bethania St,2024-04-16T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.94
563131,Bethania St,2024-04-16T04:30:00.000+00:00,feeder,3,N Current (RMS),A,16.0
563131,Bethania St,2024-04-16T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
563131,Bethania St,2024-04-16T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.7
563131,Bethania St,2024-04-16T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.6
563131,Bethania St,2024-04-16T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
563131,Bethania St,2024-04-16T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
563131,Bethania St,2024-04-16T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
563131,Bethania St,2024-04-16T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.9
563131,Bethania St,2024-04-16T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.83
563131,Bethania St,2024-04-16T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.8
563131,Bethania St,2024-04-16T04:30:00.000+00:00,feeder,2,N Current (RMS),A,39.3
563131,Bethania St,2024-04-16T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
563131,Bethania St,2024-04-16T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
563131,Bethania St,2024-04-16T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.2
563131,Bethania St,2024-04-16T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
563131,Bethania St,2024-04-16T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
563131,Bethania St,2024-04-16T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.32
563131,Bethania St,2024-04-16T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.31
563131,Bethania St,2024-04-16T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.09
563131,Bethania St,2024-04-16T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.58
563131,Bethania St,2024-04-16T04:30:00.000+00:00,feeder,1,N Current (RMS),A,28.6
563131,Bethania St,2024-04-16T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
563131,Bethania St,2024-04-16T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
563131,Bethania St,2024-04-16T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
563131,Bethania St,2024-04-16T04:30:00.000+00:00,transformer,,Temperature,C,15.3
563131,Bethania St,2024-04-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
563131,Bethania St,2024-04-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
563131,Bethania St,2024-04-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
563131,Bethania St,2024-04-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
563131,Bethania St,2024-04-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
563131,Bethania St,2024-04-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
563131,Bethania St,2024-04-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
563131,Bethania St,2024-04-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
563131,Bethania St,2024-04-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
563131,Bethania St,2024-04-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.57
563131,Bethania St,2024-04-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,22.17
563131,Bethania St,2024-04-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,32.38
563131,Bethania St,2024-04-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,78.1
563131,Bethania St,2024-04-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
563131,Bethania St,2024-04-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
563131,Bethania St,2024-04-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
563131,Bethania St,2024-04-16T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
563131,Bethania St,2024-04-16T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
563131,Bethania St,2024-04-16T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
563131,Bethania St,2024-04-16T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.02
563131,Bethania St,2024-04-16T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.72
563131,Bethania St,2024-04-16T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.26
563131,Bethania St,2024-04-16T04:20:00.000+00:00,feeder,4,N Current (RMS),A,9.5
563131,Bethania St,2024-04-16T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
563131,Bethania St,2024-04-16T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
563131,Bethania St,2024-04-16T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
563131,Bethania St,2024-04-16T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
563131,Bethania St,2024-04-16T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
563131,Bethania St,2024-04-16T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
563131,Bethania St,2024-04-16T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.32
563131,Bethania St,2024-04-16T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.06
563131,Bethania St,2024-04-16T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.37
563131,Bethania St,2024-04-16T04:20:00.000+00:00,feeder,3,N Current (RMS),A,28.2
563131,Bethania St,2024-04-16T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.4
563131,Bethania St,2024-04-16T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.1
563131,Bethania St,2024-04-16T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
563131,Bethania St,2024-04-16T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
563131,Bethania St,2024-04-16T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
563131,Bethania St,2024-04-16T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
563131,Bethania St,2024-04-16T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.07
563131,Bethania St,2024-04-16T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.63
563131,Bethania St,2024-04-16T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.83
563131,Bethania St,2024-04-16T04:20:00.000+00:00,feeder,2,N Current (RMS),A,39.5
563131,Bethania St,2024-04-16T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
563131,Bethania St,2024-04-16T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
563131,Bethania St,2024-04-16T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.2
563131,Bethania St,2024-04-16T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
563131,Bethania St,2024-04-16T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
563131,Bethania St,2024-04-16T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.31
563131,Bethania St,2024-04-16T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.29
563131,Bethania St,2024-04-16T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.33
563131,Bethania St,2024-04-16T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.03
563131,Bethania St,2024-04-16T04:20:00.000+00:00,feeder,1,N Current (RMS),A,38.1
563131,Bethania St,2024-04-16T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
563131,Bethania St,2024-04-16T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.1
563131,Bethania St,2024-04-16T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.1
563131,Bethania St,2024-04-16T04:20:00.000+00:00,transformer,,Temperature,C,15.2
563131,Bethania St,2024-04-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
563131,Bethania St,2024-04-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
563131,Bethania St,2024-04-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
563131,Bethania St,2024-04-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
563131,Bethania St,2024-04-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
563131,Bethania St,2024-04-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
