Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563131,Bethania St,2024-04-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
563131,Bethania St,2024-04-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
563131,Bethania St,2024-04-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
563131,Bethania St,2024-04-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.71
563131,Bethania St,2024-04-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,21.74
563131,Bethania St,2024-04-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,31.49
563131,Bethania St,2024-04-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,78.7
563131,Bethania St,2024-04-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
563131,Bethania St,2024-04-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
563131,Bethania St,2024-04-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
563131,Bethania St,2024-04-16T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
563131,Bethania St,2024-04-16T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
563131,Bethania St,2024-04-16T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
563131,Bethania St,2024-04-16T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.02
563131,Bethania St,2024-04-16T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.68
563131,Bethania St,2024-04-16T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.19
563131,Bethania St,2024-04-16T04:10:00.000+00:00,feeder,4,N Current (RMS),A,9.5
563131,Bethania St,2024-04-16T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
563131,Bethania St,2024-04-16T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
563131,Bethania St,2024-04-16T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
563131,Bethania St,2024-04-16T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
563131,Bethania St,2024-04-16T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
563131,Bethania St,2024-04-16T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
563131,Bethania St,2024-04-16T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.29
563131,Bethania St,2024-04-16T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.95
563131,Bethania St,2024-04-16T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.78
563131,Bethania St,2024-04-16T04:10:00.000+00:00,feeder,3,N Current (RMS),A,20.0
563131,Bethania St,2024-04-16T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.4
563131,Bethania St,2024-04-16T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
563131,Bethania St,2024-04-16T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
563131,Bethania St,2024-04-16T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
563131,Bethania St,2024-04-16T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
563131,Bethania St,2024-04-16T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
563131,Bethania St,2024-04-16T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.72
563131,Bethania St,2024-04-16T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.26
563131,Bethania St,2024-04-16T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.58
563131,Bethania St,2024-04-16T04:10:00.000+00:00,feeder,2,N Current (RMS),A,25.5
563131,Bethania St,2024-04-16T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
563131,Bethania St,2024-04-16T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
563131,Bethania St,2024-04-16T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
563131,Bethania St,2024-04-16T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
563131,Bethania St,2024-04-16T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
563131,Bethania St,2024-04-16T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.94
563131,Bethania St,2024-04-16T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.53
563131,Bethania St,2024-04-16T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.95
563131,Bethania St,2024-04-16T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.46
563131,Bethania St,2024-04-16T04:10:00.000+00:00,feeder,1,N Current (RMS),A,50.5
563131,Bethania St,2024-04-16T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
563131,Bethania St,2024-04-16T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.1
563131,Bethania St,2024-04-16T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.8
563131,Bethania St,2024-04-16T04:10:00.000+00:00,transformer,,Temperature,C,15.0
563131,Bethania St,2024-04-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
563131,Bethania St,2024-04-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
563131,Bethania St,2024-04-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
563131,Bethania St,2024-04-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
563131,Bethania St,2024-04-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
563131,Bethania St,2024-04-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
563131,Bethania St,2024-04-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
563131,Bethania St,2024-04-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
563131,Bethania St,2024-04-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
563131,Bethania St,2024-04-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.56
563131,Bethania St,2024-04-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,23.84
563131,Bethania St,2024-04-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
563131,Bethania St,2024-04-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,71.6
563131,Bethania St,2024-04-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
563131,Bethania St,2024-04-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
563131,Bethania St,2024-04-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
563131,Bethania St,2024-04-16T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.33
563131,Bethania St,2024-04-16T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
563131,Bethania St,2024-04-16T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
563131,Bethania St,2024-04-16T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.12
563131,Bethania St,2024-04-16T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.71
563131,Bethania St,2024-04-16T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.13
563131,Bethania St,2024-04-16T04:00:00.000+00:00,feeder,4,N Current (RMS),A,9.2
563131,Bethania St,2024-04-16T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
563131,Bethania St,2024-04-16T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
563131,Bethania St,2024-04-16T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
563131,Bethania St,2024-04-16T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
563131,Bethania St,2024-04-16T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
563131,Bethania St,2024-04-16T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
563131,Bethania St,2024-04-16T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.09
563131,Bethania St,2024-04-16T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.81
563131,Bethania St,2024-04-16T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.45
563131,Bethania St,2024-04-16T04:00:00.000+00:00,feeder,3,N Current (RMS),A,22.8
563131,Bethania St,2024-04-16T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.8
563131,Bethania St,2024-04-16T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
563131,Bethania St,2024-04-16T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
563131,Bethania St,2024-04-16T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
563131,Bethania St,2024-04-16T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
563131,Bethania St,2024-04-16T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
563131,Bethania St,2024-04-16T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.38
563131,Bethania St,2024-04-16T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.88
563131,Bethania St,2024-04-16T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.86
563131,Bethania St,2024-04-16T04:00:00.000+00:00,feeder,2,N Current (RMS),A,9.7
563131,Bethania St,2024-04-16T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
563131,Bethania St,2024-04-16T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
563131,Bethania St,2024-04-16T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
563131,Bethania St,2024-04-16T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
563131,Bethania St,2024-04-16T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
563131,Bethania St,2024-04-16T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.91
563131,Bethania St,2024-04-16T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.31
563131,Bethania St,2024-04-16T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.48
563131,Bethania St,2024-04-16T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.28
563131,Bethania St,2024-04-16T04:00:00.000+00:00,feeder,1,N Current (RMS),A,34.1
563131,Bethania St,2024-04-16T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.3
563131,Bethania St,2024-04-16T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
563131,Bethania St,2024-04-16T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.3
563131,Bethania St,2024-04-16T04:00:00.000+00:00,transformer,,Temperature,C,15.3
563131,Bethania St,2024-04-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
563131,Bethania St,2024-04-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
563131,Bethania St,2024-04-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
563131,Bethania St,2024-04-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
563131,Bethania St,2024-04-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
563131,Bethania St,2024-04-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
563131,Bethania St,2024-04-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
563131,Bethania St,2024-04-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
563131,Bethania St,2024-04-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
563131,Bethania St,2024-04-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.9
563131,Bethania St,2024-04-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.88
563131,Bethania St,2024-04-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,24.72
563131,Bethania St,2024-04-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
563131,Bethania St,2024-04-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
563131,Bethania St,2024-04-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
563131,Bethania St,2024-04-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
563131,Bethania St,2024-04-16T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.36
563131,Bethania St,2024-04-16T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
563131,Bethania St,2024-04-16T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
563131,Bethania St,2024-04-16T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.37
563131,Bethania St,2024-04-16T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.82
563131,Bethania St,2024-04-16T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.23
563131,Bethania St,2024-04-16T03:50:00.000+00:00,feeder,4,N Current (RMS),A,8.8
563131,Bethania St,2024-04-16T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
563131,Bethania St,2024-04-16T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.2
563131,Bethania St,2024-04-16T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
563131,Bethania St,2024-04-16T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
563131,Bethania St,2024-04-16T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
563131,Bethania St,2024-04-16T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
563131,Bethania St,2024-04-16T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.36
563131,Bethania St,2024-04-16T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.41
563131,Bethania St,2024-04-16T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.13
563131,Bethania St,2024-04-16T03:50:00.000+00:00,feeder,3,N Current (RMS),A,23.8
563131,Bethania St,2024-04-16T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.5
563131,Bethania St,2024-04-16T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.9
563131,Bethania St,2024-04-16T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
563131,Bethania St,2024-04-16T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
563131,Bethania St,2024-04-16T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
563131,Bethania St,2024-04-16T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
563131,Bethania St,2024-04-16T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.44
563131,Bethania St,2024-04-16T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.24
563131,Bethania St,2024-04-16T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.3
563131,Bethania St,2024-04-16T03:50:00.000+00:00,feeder,2,N Current (RMS),A,13.4
563131,Bethania St,2024-04-16T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
563131,Bethania St,2024-04-16T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
563131,Bethania St,2024-04-16T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
563131,Bethania St,2024-04-16T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
563131,Bethania St,2024-04-16T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
563131,Bethania St,2024-04-16T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.86
563131,Bethania St,2024-04-16T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.29
563131,Bethania St,2024-04-16T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.43
563131,Bethania St,2024-04-16T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.79
563131,Bethania St,2024-04-16T03:50:00.000+00:00,feeder,1,N Current (RMS),A,42.8
563131,Bethania St,2024-04-16T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
563131,Bethania St,2024-04-16T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
563131,Bethania St,2024-04-16T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.6
563131,Bethania St,2024-04-16T03:50:00.000+00:00,transformer,,Temperature,C,15.2
563131,Bethania St,2024-04-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
563131,Bethania St,2024-04-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
563131,Bethania St,2024-04-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
563131,Bethania St,2024-04-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
563131,Bethania St,2024-04-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
563131,Bethania St,2024-04-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
563131,Bethania St,2024-04-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
563131,Bethania St,2024-04-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
563131,Bethania St,2024-04-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
563131,Bethania St,2024-04-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.47
563131,Bethania St,2024-04-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.9
563131,Bethania St,2024-04-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,25.45
563131,Bethania St,2024-04-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
563131,Bethania St,2024-04-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
563131,Bethania St,2024-04-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
563131,Bethania St,2024-04-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
563131,Bethania St,2024-04-16T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
563131,Bethania St,2024-04-16T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
563131,Bethania St,2024-04-16T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
563131,Bethania St,2024-04-16T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.14
563131,Bethania St,2024-04-16T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.89
563131,Bethania St,2024-04-16T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.45
563131,Bethania St,2024-04-16T03:40:00.000+00:00,feeder,4,N Current (RMS),A,9.4
563131,Bethania St,2024-04-16T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.3
563131,Bethania St,2024-04-16T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.4
563131,Bethania St,2024-04-16T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
563131,Bethania St,2024-04-16T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
563131,Bethania St,2024-04-16T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
563131,Bethania St,2024-04-16T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
563131,Bethania St,2024-04-16T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.09
563131,Bethania St,2024-04-16T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.96
563131,Bethania St,2024-04-16T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.2
563131,Bethania St,2024-04-16T03:40:00.000+00:00,feeder,3,N Current (RMS),A,18.6
563131,Bethania St,2024-04-16T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.2
563131,Bethania St,2024-04-16T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.3
563131,Bethania St,2024-04-16T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
563131,Bethania St,2024-04-16T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
563131,Bethania St,2024-04-16T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
563131,Bethania St,2024-04-16T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
563131,Bethania St,2024-04-16T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.1
563131,Bethania St,2024-04-16T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.03
563131,Bethania St,2024-04-16T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.54
563131,Bethania St,2024-04-16T03:40:00.000+00:00,feeder,2,N Current (RMS),A,19.1
563131,Bethania St,2024-04-16T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
563131,Bethania St,2024-04-16T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
563131,Bethania St,2024-04-16T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
563131,Bethania St,2024-04-16T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
563131,Bethania St,2024-04-16T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
563131,Bethania St,2024-04-16T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.16
563131,Bethania St,2024-04-16T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.48
563131,Bethania St,2024-04-16T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.85
563131,Bethania St,2024-04-16T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.39
563131,Bethania St,2024-04-16T03:40:00.000+00:00,feeder,1,N Current (RMS),A,45.6
563131,Bethania St,2024-04-16T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
563131,Bethania St,2024-04-16T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
563131,Bethania St,2024-04-16T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.5
563131,Bethania St,2024-04-16T03:40:00.000+00:00,transformer,,Temperature,C,15.0
563131,Bethania St,2024-04-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
563131,Bethania St,2024-04-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
563131,Bethania St,2024-04-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
563131,Bethania St,2024-04-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
563131,Bethania St,2024-04-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
563131,Bethania St,2024-04-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
563131,Bethania St,2024-04-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
563131,Bethania St,2024-04-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
563131,Bethania St,2024-04-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
563131,Bethania St,2024-04-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.81
563131,Bethania St,2024-04-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.72
563131,Bethania St,2024-04-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,30.58
563131,Bethania St,2024-04-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,68.7
563131,Bethania St,2024-04-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
563131,Bethania St,2024-04-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
563131,Bethania St,2024-04-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
563131,Bethania St,2024-04-16T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.18
563131,Bethania St,2024-04-16T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
563131,Bethania St,2024-04-16T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
563131,Bethania St,2024-04-16T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.17
563131,Bethania St,2024-04-16T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.77
563131,Bethania St,2024-04-16T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.56
563131,Bethania St,2024-04-16T03:30:00.000+00:00,feeder,4,N Current (RMS),A,10.1
563131,Bethania St,2024-04-16T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.7
563131,Bethania St,2024-04-16T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
563131,Bethania St,2024-04-16T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
563131,Bethania St,2024-04-16T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
563131,Bethania St,2024-04-16T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
563131,Bethania St,2024-04-16T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
563131,Bethania St,2024-04-16T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.97
563131,Bethania St,2024-04-16T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.68
563131,Bethania St,2024-04-16T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.03
563131,Bethania St,2024-04-16T03:30:00.000+00:00,feeder,3,N Current (RMS),A,19.8
563131,Bethania St,2024-04-16T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.9
563131,Bethania St,2024-04-16T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
563131,Bethania St,2024-04-16T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.9
563131,Bethania St,2024-04-16T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
563131,Bethania St,2024-04-16T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
563131,Bethania St,2024-04-16T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
563131,Bethania St,2024-04-16T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
563131,Bethania St,2024-04-16T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.08
563131,Bethania St,2024-04-16T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.07
563131,Bethania St,2024-04-16T03:30:00.000+00:00,feeder,2,N Current (RMS),A,12.2
563131,Bethania St,2024-04-16T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
563131,Bethania St,2024-04-16T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
563131,Bethania St,2024-04-16T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
563131,Bethania St,2024-04-16T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
563131,Bethania St,2024-04-16T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
563131,Bethania St,2024-04-16T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.56
563131,Bethania St,2024-04-16T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.57
563131,Bethania St,2024-04-16T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.68
563131,Bethania St,2024-04-16T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.08
563131,Bethania St,2024-04-16T03:30:00.000+00:00,feeder,1,N Current (RMS),A,30.7
563131,Bethania St,2024-04-16T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
563131,Bethania St,2024-04-16T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
563131,Bethania St,2024-04-16T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.9
563131,Bethania St,2024-04-16T03:30:00.000+00:00,transformer,,Temperature,C,15.1
563131,Bethania St,2024-04-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
563131,Bethania St,2024-04-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
563131,Bethania St,2024-04-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
563131,Bethania St,2024-04-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
563131,Bethania St,2024-04-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
563131,Bethania St,2024-04-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
563131,Bethania St,2024-04-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
563131,Bethania St,2024-04-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
563131,Bethania St,2024-04-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
563131,Bethania St,2024-04-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.71
563131,Bethania St,2024-04-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.21
563131,Bethania St,2024-04-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.74
563131,Bethania St,2024-04-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
563131,Bethania St,2024-04-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
563131,Bethania St,2024-04-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
563131,Bethania St,2024-04-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
563131,Bethania St,2024-04-16T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.36
563131,Bethania St,2024-04-16T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
563131,Bethania St,2024-04-16T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
563131,Bethania St,2024-04-16T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.57
563131,Bethania St,2024-04-16T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.74
563131,Bethania St,2024-04-16T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.66
563131,Bethania St,2024-04-16T03:20:00.000+00:00,feeder,4,N Current (RMS),A,10.0
563131,Bethania St,2024-04-16T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
563131,Bethania St,2024-04-16T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
563131,Bethania St,2024-04-16T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
563131,Bethania St,2024-04-16T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
563131,Bethania St,2024-04-16T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
563131,Bethania St,2024-04-16T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
563131,Bethania St,2024-04-16T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.11
563131,Bethania St,2024-04-16T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.58
563131,Bethania St,2024-04-16T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.26
563131,Bethania St,2024-04-16T03:20:00.000+00:00,feeder,3,N Current (RMS),A,17.2
563131,Bethania St,2024-04-16T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.4
563131,Bethania St,2024-04-16T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.6
563131,Bethania St,2024-04-16T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
563131,Bethania St,2024-04-16T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
563131,Bethania St,2024-04-16T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
563131,Bethania St,2024-04-16T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
563131,Bethania St,2024-04-16T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.99
563131,Bethania St,2024-04-16T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.87
563131,Bethania St,2024-04-16T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.94
563131,Bethania St,2024-04-16T03:20:00.000+00:00,feeder,2,N Current (RMS),A,11.9
563131,Bethania St,2024-04-16T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
563131,Bethania St,2024-04-16T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
563131,Bethania St,2024-04-16T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
563131,Bethania St,2024-04-16T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
563131,Bethania St,2024-04-16T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
563131,Bethania St,2024-04-16T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.93
563131,Bethania St,2024-04-16T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.56
563131,Bethania St,2024-04-16T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.41
563131,Bethania St,2024-04-16T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.19
563131,Bethania St,2024-04-16T03:20:00.000+00:00,feeder,1,N Current (RMS),A,27.4
563131,Bethania St,2024-04-16T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
563131,Bethania St,2024-04-16T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
563131,Bethania St,2024-04-16T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
563131,Bethania St,2024-04-16T03:20:00.000+00:00,transformer,,Temperature,C,15.2
563131,Bethania St,2024-04-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
563131,Bethania St,2024-04-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
563131,Bethania St,2024-04-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
563131,Bethania St,2024-04-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
563131,Bethania St,2024-04-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
563131,Bethania St,2024-04-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
563131,Bethania St,2024-04-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
563131,Bethania St,2024-04-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
563131,Bethania St,2024-04-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
563131,Bethania St,2024-04-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.23
563131,Bethania St,2024-04-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.6
563131,Bethania St,2024-04-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.06
563131,Bethania St,2024-04-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
563131,Bethania St,2024-04-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
563131,Bethania St,2024-04-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
563131,Bethania St,2024-04-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
563131,Bethania St,2024-04-16T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.47
563131,Bethania St,2024-04-16T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
563131,Bethania St,2024-04-16T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
563131,Bethania St,2024-04-16T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.27
563131,Bethania St,2024-04-16T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.76
563131,Bethania St,2024-04-16T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.58
563131,Bethania St,2024-04-16T03:10:00.000+00:00,feeder,4,N Current (RMS),A,10.3
563131,Bethania St,2024-04-16T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
563131,Bethania St,2024-04-16T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
563131,Bethania St,2024-04-16T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
563131,Bethania St,2024-04-16T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
563131,Bethania St,2024-04-16T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
563131,Bethania St,2024-04-16T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
563131,Bethania St,2024-04-16T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.52
563131,Bethania St,2024-04-16T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.42
563131,Bethania St,2024-04-16T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.77
563131,Bethania St,2024-04-16T03:10:00.000+00:00,feeder,3,N Current (RMS),A,15.8
563131,Bethania St,2024-04-16T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.9
563131,Bethania St,2024-04-16T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.3
563131,Bethania St,2024-04-16T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.9
563131,Bethania St,2024-04-16T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
563131,Bethania St,2024-04-16T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.02
563131,Bethania St,2024-04-16T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
563131,Bethania St,2024-04-16T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.16
563131,Bethania St,2024-04-16T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.09
563131,Bethania St,2024-04-16T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.88
563131,Bethania St,2024-04-16T03:10:00.000+00:00,feeder,2,N Current (RMS),A,9.7
563131,Bethania St,2024-04-16T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
563131,Bethania St,2024-04-16T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
563131,Bethania St,2024-04-16T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
563131,Bethania St,2024-04-16T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
563131,Bethania St,2024-04-16T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
563131,Bethania St,2024-04-16T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.1
563131,Bethania St,2024-04-16T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.6
563131,Bethania St,2024-04-16T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.46
563131,Bethania St,2024-04-16T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.25
563131,Bethania St,2024-04-16T03:10:00.000+00:00,feeder,1,N Current (RMS),A,25.1
563131,Bethania St,2024-04-16T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
563131,Bethania St,2024-04-16T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
563131,Bethania St,2024-04-16T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
563131,Bethania St,2024-04-16T03:10:00.000+00:00,transformer,,Temperature,C,15.4
563131,Bethania St,2024-04-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
563131,Bethania St,2024-04-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
563131,Bethania St,2024-04-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
563131,Bethania St,2024-04-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
563131,Bethania St,2024-04-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
563131,Bethania St,2024-04-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
563131,Bethania St,2024-04-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
563131,Bethania St,2024-04-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
563131,Bethania St,2024-04-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
563131,Bethania St,2024-04-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.55
563131,Bethania St,2024-04-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.73
563131,Bethania St,2024-04-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.49
563131,Bethania St,2024-04-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
563131,Bethania St,2024-04-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
563131,Bethania St,2024-04-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
563131,Bethania St,2024-04-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
563131,Bethania St,2024-04-16T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.31
563131,Bethania St,2024-04-16T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
563131,Bethania St,2024-04-16T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
563131,Bethania St,2024-04-16T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.94
563131,Bethania St,2024-04-16T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.95
563131,Bethania St,2024-04-16T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.24
563131,Bethania St,2024-04-16T03:00:00.000+00:00,feeder,4,N Current (RMS),A,7.9
563131,Bethania St,2024-04-16T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
563131,Bethania St,2024-04-16T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.7
563131,Bethania St,2024-04-16T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
563131,Bethania St,2024-04-16T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
563131,Bethania St,2024-04-16T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
563131,Bethania St,2024-04-16T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
563131,Bethania St,2024-04-16T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.97
563131,Bethania St,2024-04-16T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.23
563131,Bethania St,2024-04-16T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.5
563131,Bethania St,2024-04-16T03:00:00.000+00:00,feeder,3,N Current (RMS),A,16.5
563131,Bethania St,2024-04-16T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.7
563131,Bethania St,2024-04-16T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.6
563131,Bethania St,2024-04-16T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.9
563131,Bethania St,2024-04-16T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
563131,Bethania St,2024-04-16T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
563131,Bethania St,2024-04-16T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
563131,Bethania St,2024-04-16T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.09
563131,Bethania St,2024-04-16T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.15
563131,Bethania St,2024-04-16T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.12
563131,Bethania St,2024-04-16T03:00:00.000+00:00,feeder,2,N Current (RMS),A,10.5
563131,Bethania St,2024-04-16T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
563131,Bethania St,2024-04-16T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
563131,Bethania St,2024-04-16T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
563131,Bethania St,2024-04-16T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
563131,Bethania St,2024-04-16T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
563131,Bethania St,2024-04-16T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.8
563131,Bethania St,2024-04-16T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.81
563131,Bethania St,2024-04-16T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.34
563131,Bethania St,2024-04-16T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.17
563131,Bethania St,2024-04-16T03:00:00.000+00:00,feeder,1,N Current (RMS),A,26.3
563131,Bethania St,2024-04-16T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
563131,Bethania St,2024-04-16T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.7
563131,Bethania St,2024-04-16T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
563131,Bethania St,2024-04-16T03:00:00.000+00:00,transformer,,Temperature,C,15.6
563131,Bethania St,2024-04-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
563131,Bethania St,2024-04-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
563131,Bethania St,2024-04-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
563131,Bethania St,2024-04-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
563131,Bethania St,2024-04-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
563131,Bethania St,2024-04-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
563131,Bethania St,2024-04-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563131,Bethania St,2024-04-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
563131,Bethania St,2024-04-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
563131,Bethania St,2024-04-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.82
563131,Bethania St,2024-04-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.68
563131,Bethania St,2024-04-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.03
563131,Bethania St,2024-04-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
563131,Bethania St,2024-04-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
563131,Bethania St,2024-04-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
563131,Bethania St,2024-04-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
563131,Bethania St,2024-04-16T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
563131,Bethania St,2024-04-16T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
563131,Bethania St,2024-04-16T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
563131,Bethania St,2024-04-16T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.01
563131,Bethania St,2024-04-16T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.78
563131,Bethania St,2024-04-16T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.17
563131,Bethania St,2024-04-16T02:50:00.000+00:00,feeder,4,N Current (RMS),A,8.8
563131,Bethania St,2024-04-16T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
563131,Bethania St,2024-04-16T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
563131,Bethania St,2024-04-16T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
563131,Bethania St,2024-04-16T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
563131,Bethania St,2024-04-16T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
563131,Bethania St,2024-04-16T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
563131,Bethania St,2024-04-16T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.57
563131,Bethania St,2024-04-16T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.25
563131,Bethania St,2024-04-16T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.61
563131,Bethania St,2024-04-16T02:50:00.000+00:00,feeder,3,N Current (RMS),A,14.9
563131,Bethania St,2024-04-16T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.1
563131,Bethania St,2024-04-16T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.1
563131,Bethania St,2024-04-16T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.2
563131,Bethania St,2024-04-16T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
563131,Bethania St,2024-04-16T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
563131,Bethania St,2024-04-16T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
563131,Bethania St,2024-04-16T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.16
563131,Bethania St,2024-04-16T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.39
563131,Bethania St,2024-04-16T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.07
563131,Bethania St,2024-04-16T02:50:00.000+00:00,feeder,2,N Current (RMS),A,10.1
563131,Bethania St,2024-04-16T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
563131,Bethania St,2024-04-16T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
563131,Bethania St,2024-04-16T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
563131,Bethania St,2024-04-16T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
563131,Bethania St,2024-04-16T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
563131,Bethania St,2024-04-16T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.69
563131,Bethania St,2024-04-16T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.39
563131,Bethania St,2024-04-16T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.29
563131,Bethania St,2024-04-16T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.88
563131,Bethania St,2024-04-16T02:50:00.000+00:00,feeder,1,N Current (RMS),A,26.9
563131,Bethania St,2024-04-16T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
563131,Bethania St,2024-04-16T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.7
563131,Bethania St,2024-04-16T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
563131,Bethania St,2024-04-16T02:50:00.000+00:00,transformer,,Temperature,C,15.7
563131,Bethania St,2024-04-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
563131,Bethania St,2024-04-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
563131,Bethania St,2024-04-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
563131,Bethania St,2024-04-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
563131,Bethania St,2024-04-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
563131,Bethania St,2024-04-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
563131,Bethania St,2024-04-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
563131,Bethania St,2024-04-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
563131,Bethania St,2024-04-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
563131,Bethania St,2024-04-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.13
563131,Bethania St,2024-04-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.72
563131,Bethania St,2024-04-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.74
563131,Bethania St,2024-04-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
563131,Bethania St,2024-04-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
563131,Bethania St,2024-04-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
563131,Bethania St,2024-04-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
563131,Bethania St,2024-04-16T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
563131,Bethania St,2024-04-16T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
563131,Bethania St,2024-04-16T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
563131,Bethania St,2024-04-16T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.79
563131,Bethania St,2024-04-16T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.71
563131,Bethania St,2024-04-16T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.32
563131,Bethania St,2024-04-16T02:40:00.000+00:00,feeder,4,N Current (RMS),A,9.7
563131,Bethania St,2024-04-16T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.8
563131,Bethania St,2024-04-16T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
563131,Bethania St,2024-04-16T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
563131,Bethania St,2024-04-16T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
563131,Bethania St,2024-04-16T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
563131,Bethania St,2024-04-16T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
563131,Bethania St,2024-04-16T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.74
563131,Bethania St,2024-04-16T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.71
563131,Bethania St,2024-04-16T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.32
563131,Bethania St,2024-04-16T02:40:00.000+00:00,feeder,3,N Current (RMS),A,15.1
563131,Bethania St,2024-04-16T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
563131,Bethania St,2024-04-16T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.1
563131,Bethania St,2024-04-16T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.9
563131,Bethania St,2024-04-16T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
563131,Bethania St,2024-04-16T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
563131,Bethania St,2024-04-16T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
563131,Bethania St,2024-04-16T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.11
563131,Bethania St,2024-04-16T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.38
563131,Bethania St,2024-04-16T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.52
563131,Bethania St,2024-04-16T02:40:00.000+00:00,feeder,2,N Current (RMS),A,9.5
563131,Bethania St,2024-04-16T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
563131,Bethania St,2024-04-16T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
563131,Bethania St,2024-04-16T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
563131,Bethania St,2024-04-16T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.96
563131,Bethania St,2024-04-16T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
563131,Bethania St,2024-04-16T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.71
563131,Bethania St,2024-04-16T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.88
563131,Bethania St,2024-04-16T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.45
563131,Bethania St,2024-04-16T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.21
563131,Bethania St,2024-04-16T02:40:00.000+00:00,feeder,1,N Current (RMS),A,25.9
563131,Bethania St,2024-04-16T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
563131,Bethania St,2024-04-16T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
563131,Bethania St,2024-04-16T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
563131,Bethania St,2024-04-16T02:40:00.000+00:00,transformer,,Temperature,C,15.8
563131,Bethania St,2024-04-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
563131,Bethania St,2024-04-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
563131,Bethania St,2024-04-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
563131,Bethania St,2024-04-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
563131,Bethania St,2024-04-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
563131,Bethania St,2024-04-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
563131,Bethania St,2024-04-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
563131,Bethania St,2024-04-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
563131,Bethania St,2024-04-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
563131,Bethania St,2024-04-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.52
563131,Bethania St,2024-04-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.25
563131,Bethania St,2024-04-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.36
563131,Bethania St,2024-04-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
563131,Bethania St,2024-04-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
563131,Bethania St,2024-04-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
