Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563131,Bethania St,2024-04-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
563131,Bethania St,2024-04-16T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
563131,Bethania St,2024-04-16T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
563131,Bethania St,2024-04-16T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
563131,Bethania St,2024-04-16T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.85
563131,Bethania St,2024-04-16T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.65
563131,Bethania St,2024-04-16T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.21
563131,Bethania St,2024-04-16T02:30:00.000+00:00,feeder,4,N Current (RMS),A,9.5
563131,Bethania St,2024-04-16T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.9
563131,Bethania St,2024-04-16T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
563131,Bethania St,2024-04-16T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
563131,Bethania St,2024-04-16T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
563131,Bethania St,2024-04-16T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
563131,Bethania St,2024-04-16T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
563131,Bethania St,2024-04-16T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.61
563131,Bethania St,2024-04-16T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.23
563131,Bethania St,2024-04-16T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.47
563131,Bethania St,2024-04-16T02:30:00.000+00:00,feeder,3,N Current (RMS),A,16.1
563131,Bethania St,2024-04-16T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.2
563131,Bethania St,2024-04-16T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.4
563131,Bethania St,2024-04-16T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
563131,Bethania St,2024-04-16T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
563131,Bethania St,2024-04-16T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.98
563131,Bethania St,2024-04-16T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
563131,Bethania St,2024-04-16T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.16
563131,Bethania St,2024-04-16T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.33
563131,Bethania St,2024-04-16T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.71
563131,Bethania St,2024-04-16T02:30:00.000+00:00,feeder,2,N Current (RMS),A,9.8
563131,Bethania St,2024-04-16T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
563131,Bethania St,2024-04-16T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
563131,Bethania St,2024-04-16T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
563131,Bethania St,2024-04-16T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
563131,Bethania St,2024-04-16T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
563131,Bethania St,2024-04-16T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.23
563131,Bethania St,2024-04-16T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.94
563131,Bethania St,2024-04-16T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.37
563131,Bethania St,2024-04-16T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.52
563131,Bethania St,2024-04-16T02:30:00.000+00:00,feeder,1,N Current (RMS),A,21.6
563131,Bethania St,2024-04-16T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
563131,Bethania St,2024-04-16T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.3
563131,Bethania St,2024-04-16T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.6
563131,Bethania St,2024-04-16T02:30:00.000+00:00,transformer,,Temperature,C,15.9
563131,Bethania St,2024-04-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
563131,Bethania St,2024-04-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
563131,Bethania St,2024-04-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
563131,Bethania St,2024-04-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
563131,Bethania St,2024-04-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
563131,Bethania St,2024-04-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
563131,Bethania St,2024-04-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
563131,Bethania St,2024-04-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
563131,Bethania St,2024-04-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
563131,Bethania St,2024-04-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.56
563131,Bethania St,2024-04-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.58
563131,Bethania St,2024-04-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.92
563131,Bethania St,2024-04-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
563131,Bethania St,2024-04-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
563131,Bethania St,2024-04-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
563131,Bethania St,2024-04-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
563131,Bethania St,2024-04-16T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
563131,Bethania St,2024-04-16T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
563131,Bethania St,2024-04-16T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
563131,Bethania St,2024-04-16T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.83
563131,Bethania St,2024-04-16T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.8
563131,Bethania St,2024-04-16T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.31
563131,Bethania St,2024-04-16T02:20:00.000+00:00,feeder,4,N Current (RMS),A,9.6
563131,Bethania St,2024-04-16T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.8
563131,Bethania St,2024-04-16T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
563131,Bethania St,2024-04-16T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
563131,Bethania St,2024-04-16T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
563131,Bethania St,2024-04-16T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
563131,Bethania St,2024-04-16T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
563131,Bethania St,2024-04-16T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.06
563131,Bethania St,2024-04-16T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.61
563131,Bethania St,2024-04-16T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.21
563131,Bethania St,2024-04-16T02:20:00.000+00:00,feeder,3,N Current (RMS),A,16.0
563131,Bethania St,2024-04-16T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.2
563131,Bethania St,2024-04-16T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
563131,Bethania St,2024-04-16T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
563131,Bethania St,2024-04-16T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
563131,Bethania St,2024-04-16T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
563131,Bethania St,2024-04-16T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
563131,Bethania St,2024-04-16T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.2
563131,Bethania St,2024-04-16T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.35
563131,Bethania St,2024-04-16T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.16
563131,Bethania St,2024-04-16T02:20:00.000+00:00,feeder,2,N Current (RMS),A,10.4
563131,Bethania St,2024-04-16T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
563131,Bethania St,2024-04-16T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
563131,Bethania St,2024-04-16T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
563131,Bethania St,2024-04-16T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
563131,Bethania St,2024-04-16T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
563131,Bethania St,2024-04-16T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.16
563131,Bethania St,2024-04-16T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.9
563131,Bethania St,2024-04-16T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.58
563131,Bethania St,2024-04-16T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.33
563131,Bethania St,2024-04-16T02:20:00.000+00:00,feeder,1,N Current (RMS),A,25.4
563131,Bethania St,2024-04-16T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
563131,Bethania St,2024-04-16T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
563131,Bethania St,2024-04-16T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
563131,Bethania St,2024-04-16T02:20:00.000+00:00,transformer,,Temperature,C,15.9
563131,Bethania St,2024-04-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
563131,Bethania St,2024-04-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
563131,Bethania St,2024-04-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
563131,Bethania St,2024-04-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
563131,Bethania St,2024-04-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
563131,Bethania St,2024-04-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
563131,Bethania St,2024-04-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
563131,Bethania St,2024-04-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
563131,Bethania St,2024-04-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
563131,Bethania St,2024-04-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.99
563131,Bethania St,2024-04-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.33
563131,Bethania St,2024-04-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
563131,Bethania St,2024-04-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
563131,Bethania St,2024-04-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
563131,Bethania St,2024-04-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
563131,Bethania St,2024-04-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
563131,Bethania St,2024-04-16T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
563131,Bethania St,2024-04-16T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
563131,Bethania St,2024-04-16T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
563131,Bethania St,2024-04-16T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.9
563131,Bethania St,2024-04-16T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.75
563131,Bethania St,2024-04-16T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.17
563131,Bethania St,2024-04-16T02:10:00.000+00:00,feeder,4,N Current (RMS),A,9.3
563131,Bethania St,2024-04-16T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.2
563131,Bethania St,2024-04-16T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
563131,Bethania St,2024-04-16T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
563131,Bethania St,2024-04-16T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
563131,Bethania St,2024-04-16T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
563131,Bethania St,2024-04-16T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
563131,Bethania St,2024-04-16T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.33
563131,Bethania St,2024-04-16T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.34
563131,Bethania St,2024-04-16T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.76
563131,Bethania St,2024-04-16T02:10:00.000+00:00,feeder,3,N Current (RMS),A,16.3
563131,Bethania St,2024-04-16T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.1
563131,Bethania St,2024-04-16T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.1
563131,Bethania St,2024-04-16T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.1
563131,Bethania St,2024-04-16T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
563131,Bethania St,2024-04-16T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
563131,Bethania St,2024-04-16T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
563131,Bethania St,2024-04-16T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.2
563131,Bethania St,2024-04-16T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.44
563131,Bethania St,2024-04-16T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.02
563131,Bethania St,2024-04-16T02:10:00.000+00:00,feeder,2,N Current (RMS),A,10.4
563131,Bethania St,2024-04-16T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
563131,Bethania St,2024-04-16T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
563131,Bethania St,2024-04-16T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
563131,Bethania St,2024-04-16T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.38
563131,Bethania St,2024-04-16T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
563131,Bethania St,2024-04-16T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.36
563131,Bethania St,2024-04-16T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.56
563131,Bethania St,2024-04-16T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.06
563131,Bethania St,2024-04-16T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.25
563131,Bethania St,2024-04-16T02:10:00.000+00:00,feeder,1,N Current (RMS),A,25.4
563131,Bethania St,2024-04-16T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
563131,Bethania St,2024-04-16T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
563131,Bethania St,2024-04-16T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.6
563131,Bethania St,2024-04-16T02:10:00.000+00:00,transformer,,Temperature,C,16.1
563131,Bethania St,2024-04-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
563131,Bethania St,2024-04-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
563131,Bethania St,2024-04-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
563131,Bethania St,2024-04-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
563131,Bethania St,2024-04-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
563131,Bethania St,2024-04-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
563131,Bethania St,2024-04-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
563131,Bethania St,2024-04-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
563131,Bethania St,2024-04-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
563131,Bethania St,2024-04-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.99
563131,Bethania St,2024-04-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.59
563131,Bethania St,2024-04-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.21
563131,Bethania St,2024-04-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
563131,Bethania St,2024-04-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
563131,Bethania St,2024-04-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
563131,Bethania St,2024-04-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
563131,Bethania St,2024-04-16T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
563131,Bethania St,2024-04-16T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
563131,Bethania St,2024-04-16T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
563131,Bethania St,2024-04-16T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.63
563131,Bethania St,2024-04-16T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.88
563131,Bethania St,2024-04-16T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.2
563131,Bethania St,2024-04-16T02:00:00.000+00:00,feeder,4,N Current (RMS),A,9.9
563131,Bethania St,2024-04-16T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.5
563131,Bethania St,2024-04-16T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
563131,Bethania St,2024-04-16T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
563131,Bethania St,2024-04-16T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
563131,Bethania St,2024-04-16T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
563131,Bethania St,2024-04-16T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
563131,Bethania St,2024-04-16T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.94
563131,Bethania St,2024-04-16T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.12
563131,Bethania St,2024-04-16T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.57
563131,Bethania St,2024-04-16T02:00:00.000+00:00,feeder,3,N Current (RMS),A,18.0
563131,Bethania St,2024-04-16T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
563131,Bethania St,2024-04-16T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
563131,Bethania St,2024-04-16T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
563131,Bethania St,2024-04-16T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
563131,Bethania St,2024-04-16T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
563131,Bethania St,2024-04-16T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
563131,Bethania St,2024-04-16T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.21
563131,Bethania St,2024-04-16T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.35
563131,Bethania St,2024-04-16T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.9
563131,Bethania St,2024-04-16T02:00:00.000+00:00,feeder,2,N Current (RMS),A,9.6
563131,Bethania St,2024-04-16T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
563131,Bethania St,2024-04-16T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
563131,Bethania St,2024-04-16T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
563131,Bethania St,2024-04-16T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
563131,Bethania St,2024-04-16T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
563131,Bethania St,2024-04-16T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.12
563131,Bethania St,2024-04-16T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.64
563131,Bethania St,2024-04-16T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.98
563131,Bethania St,2024-04-16T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.62
563131,Bethania St,2024-04-16T02:00:00.000+00:00,feeder,1,N Current (RMS),A,23.8
563131,Bethania St,2024-04-16T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
563131,Bethania St,2024-04-16T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
563131,Bethania St,2024-04-16T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.8
563131,Bethania St,2024-04-16T02:00:00.000+00:00,transformer,,Temperature,C,16.1
563131,Bethania St,2024-04-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
563131,Bethania St,2024-04-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
563131,Bethania St,2024-04-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
563131,Bethania St,2024-04-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
563131,Bethania St,2024-04-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
563131,Bethania St,2024-04-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
563131,Bethania St,2024-04-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
563131,Bethania St,2024-04-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
563131,Bethania St,2024-04-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
563131,Bethania St,2024-04-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.43
563131,Bethania St,2024-04-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.33
563131,Bethania St,2024-04-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.29
563131,Bethania St,2024-04-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
563131,Bethania St,2024-04-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
563131,Bethania St,2024-04-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
563131,Bethania St,2024-04-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
563131,Bethania St,2024-04-16T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
563131,Bethania St,2024-04-16T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
563131,Bethania St,2024-04-16T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
563131,Bethania St,2024-04-16T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.68
563131,Bethania St,2024-04-16T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.66
563131,Bethania St,2024-04-16T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.38
563131,Bethania St,2024-04-16T01:50:00.000+00:00,feeder,4,N Current (RMS),A,10.5
563131,Bethania St,2024-04-16T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.7
563131,Bethania St,2024-04-16T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
563131,Bethania St,2024-04-16T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
563131,Bethania St,2024-04-16T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
563131,Bethania St,2024-04-16T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
563131,Bethania St,2024-04-16T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
563131,Bethania St,2024-04-16T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.63
563131,Bethania St,2024-04-16T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.04
563131,Bethania St,2024-04-16T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.54
563131,Bethania St,2024-04-16T01:50:00.000+00:00,feeder,3,N Current (RMS),A,17.5
563131,Bethania St,2024-04-16T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
563131,Bethania St,2024-04-16T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.9
563131,Bethania St,2024-04-16T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.1
563131,Bethania St,2024-04-16T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
563131,Bethania St,2024-04-16T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
563131,Bethania St,2024-04-16T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
563131,Bethania St,2024-04-16T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.25
563131,Bethania St,2024-04-16T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.48
563131,Bethania St,2024-04-16T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.82
563131,Bethania St,2024-04-16T01:50:00.000+00:00,feeder,2,N Current (RMS),A,9.5
563131,Bethania St,2024-04-16T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
563131,Bethania St,2024-04-16T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
563131,Bethania St,2024-04-16T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
563131,Bethania St,2024-04-16T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
563131,Bethania St,2024-04-16T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
563131,Bethania St,2024-04-16T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.78
563131,Bethania St,2024-04-16T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.87
563131,Bethania St,2024-04-16T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.47
563131,Bethania St,2024-04-16T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.95
563131,Bethania St,2024-04-16T01:50:00.000+00:00,feeder,1,N Current (RMS),A,25.7
563131,Bethania St,2024-04-16T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
563131,Bethania St,2024-04-16T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
563131,Bethania St,2024-04-16T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.9
563131,Bethania St,2024-04-16T01:50:00.000+00:00,transformer,,Temperature,C,15.9
563131,Bethania St,2024-04-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
563131,Bethania St,2024-04-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
563131,Bethania St,2024-04-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
563131,Bethania St,2024-04-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
563131,Bethania St,2024-04-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
563131,Bethania St,2024-04-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
563131,Bethania St,2024-04-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
563131,Bethania St,2024-04-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563131,Bethania St,2024-04-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
563131,Bethania St,2024-04-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.43
563131,Bethania St,2024-04-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.65
563131,Bethania St,2024-04-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.69
563131,Bethania St,2024-04-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
563131,Bethania St,2024-04-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
563131,Bethania St,2024-04-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
563131,Bethania St,2024-04-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
563131,Bethania St,2024-04-16T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
563131,Bethania St,2024-04-16T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
563131,Bethania St,2024-04-16T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
563131,Bethania St,2024-04-16T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.73
563131,Bethania St,2024-04-16T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.78
563131,Bethania St,2024-04-16T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.49
563131,Bethania St,2024-04-16T01:40:00.000+00:00,feeder,4,N Current (RMS),A,10.5
563131,Bethania St,2024-04-16T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.8
563131,Bethania St,2024-04-16T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.2
563131,Bethania St,2024-04-16T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
563131,Bethania St,2024-04-16T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
563131,Bethania St,2024-04-16T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
563131,Bethania St,2024-04-16T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
563131,Bethania St,2024-04-16T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.96
563131,Bethania St,2024-04-16T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.67
563131,Bethania St,2024-04-16T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.22
563131,Bethania St,2024-04-16T01:40:00.000+00:00,feeder,3,N Current (RMS),A,18.1
563131,Bethania St,2024-04-16T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.2
563131,Bethania St,2024-04-16T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
563131,Bethania St,2024-04-16T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
563131,Bethania St,2024-04-16T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
563131,Bethania St,2024-04-16T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
563131,Bethania St,2024-04-16T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
563131,Bethania St,2024-04-16T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.28
563131,Bethania St,2024-04-16T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.54
563131,Bethania St,2024-04-16T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.04
563131,Bethania St,2024-04-16T01:40:00.000+00:00,feeder,2,N Current (RMS),A,9.9
563131,Bethania St,2024-04-16T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
563131,Bethania St,2024-04-16T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
563131,Bethania St,2024-04-16T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
563131,Bethania St,2024-04-16T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
563131,Bethania St,2024-04-16T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
563131,Bethania St,2024-04-16T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.65
563131,Bethania St,2024-04-16T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.13
563131,Bethania St,2024-04-16T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.23
563131,Bethania St,2024-04-16T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.45
563131,Bethania St,2024-04-16T01:40:00.000+00:00,feeder,1,N Current (RMS),A,22.7
563131,Bethania St,2024-04-16T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
563131,Bethania St,2024-04-16T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
563131,Bethania St,2024-04-16T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
563131,Bethania St,2024-04-16T01:40:00.000+00:00,transformer,,Temperature,C,16.1
563131,Bethania St,2024-04-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
563131,Bethania St,2024-04-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
563131,Bethania St,2024-04-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
563131,Bethania St,2024-04-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
563131,Bethania St,2024-04-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
563131,Bethania St,2024-04-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
563131,Bethania St,2024-04-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
563131,Bethania St,2024-04-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
563131,Bethania St,2024-04-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
563131,Bethania St,2024-04-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.11
563131,Bethania St,2024-04-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.23
563131,Bethania St,2024-04-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,20.2
563131,Bethania St,2024-04-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
563131,Bethania St,2024-04-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
563131,Bethania St,2024-04-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
563131,Bethania St,2024-04-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
563131,Bethania St,2024-04-16T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
563131,Bethania St,2024-04-16T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
563131,Bethania St,2024-04-16T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
563131,Bethania St,2024-04-16T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.74
563131,Bethania St,2024-04-16T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.51
563131,Bethania St,2024-04-16T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.7
563131,Bethania St,2024-04-16T01:30:00.000+00:00,feeder,4,N Current (RMS),A,12.9
563131,Bethania St,2024-04-16T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.1
563131,Bethania St,2024-04-16T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
563131,Bethania St,2024-04-16T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
563131,Bethania St,2024-04-16T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
563131,Bethania St,2024-04-16T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
563131,Bethania St,2024-04-16T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
563131,Bethania St,2024-04-16T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.27
563131,Bethania St,2024-04-16T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.42
563131,Bethania St,2024-04-16T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.74
563131,Bethania St,2024-04-16T01:30:00.000+00:00,feeder,3,N Current (RMS),A,18.7
563131,Bethania St,2024-04-16T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.2
563131,Bethania St,2024-04-16T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.2
563131,Bethania St,2024-04-16T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.9
563131,Bethania St,2024-04-16T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
563131,Bethania St,2024-04-16T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
563131,Bethania St,2024-04-16T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
563131,Bethania St,2024-04-16T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.32
563131,Bethania St,2024-04-16T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.24
563131,Bethania St,2024-04-16T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.87
563131,Bethania St,2024-04-16T01:30:00.000+00:00,feeder,2,N Current (RMS),A,9.7
563131,Bethania St,2024-04-16T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
563131,Bethania St,2024-04-16T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
563131,Bethania St,2024-04-16T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
563131,Bethania St,2024-04-16T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
563131,Bethania St,2024-04-16T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
563131,Bethania St,2024-04-16T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.18
563131,Bethania St,2024-04-16T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.63
563131,Bethania St,2024-04-16T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.44
563131,Bethania St,2024-04-16T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.49
563131,Bethania St,2024-04-16T01:30:00.000+00:00,feeder,1,N Current (RMS),A,24.1
563131,Bethania St,2024-04-16T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.7
563131,Bethania St,2024-04-16T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
563131,Bethania St,2024-04-16T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.7
563131,Bethania St,2024-04-16T01:30:00.000+00:00,transformer,,Temperature,C,16.2
563131,Bethania St,2024-04-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
563131,Bethania St,2024-04-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
563131,Bethania St,2024-04-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
563131,Bethania St,2024-04-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
563131,Bethania St,2024-04-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
563131,Bethania St,2024-04-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
563131,Bethania St,2024-04-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
563131,Bethania St,2024-04-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
563131,Bethania St,2024-04-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
563131,Bethania St,2024-04-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.96
563131,Bethania St,2024-04-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.61
563131,Bethania St,2024-04-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.8
563131,Bethania St,2024-04-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
563131,Bethania St,2024-04-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
563131,Bethania St,2024-04-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
563131,Bethania St,2024-04-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
563131,Bethania St,2024-04-16T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
563131,Bethania St,2024-04-16T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
563131,Bethania St,2024-04-16T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
563131,Bethania St,2024-04-16T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.58
563131,Bethania St,2024-04-16T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.56
563131,Bethania St,2024-04-16T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.73
563131,Bethania St,2024-04-16T01:20:00.000+00:00,feeder,4,N Current (RMS),A,13.9
563131,Bethania St,2024-04-16T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.7
563131,Bethania St,2024-04-16T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
563131,Bethania St,2024-04-16T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
563131,Bethania St,2024-04-16T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
563131,Bethania St,2024-04-16T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
563131,Bethania St,2024-04-16T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
563131,Bethania St,2024-04-16T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.44
563131,Bethania St,2024-04-16T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.06
563131,Bethania St,2024-04-16T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.58
563131,Bethania St,2024-04-16T01:20:00.000+00:00,feeder,3,N Current (RMS),A,19.7
563131,Bethania St,2024-04-16T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.8
563131,Bethania St,2024-04-16T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.2
563131,Bethania St,2024-04-16T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.7
563131,Bethania St,2024-04-16T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
563131,Bethania St,2024-04-16T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
563131,Bethania St,2024-04-16T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
563131,Bethania St,2024-04-16T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.23
563131,Bethania St,2024-04-16T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.19
563131,Bethania St,2024-04-16T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.86
563131,Bethania St,2024-04-16T01:20:00.000+00:00,feeder,2,N Current (RMS),A,10.1
563131,Bethania St,2024-04-16T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
563131,Bethania St,2024-04-16T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
563131,Bethania St,2024-04-16T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
563131,Bethania St,2024-04-16T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
563131,Bethania St,2024-04-16T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
563131,Bethania St,2024-04-16T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.85
563131,Bethania St,2024-04-16T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.94
563131,Bethania St,2024-04-16T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.92
563131,Bethania St,2024-04-16T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.81
563131,Bethania St,2024-04-16T01:20:00.000+00:00,feeder,1,N Current (RMS),A,24.2
563131,Bethania St,2024-04-16T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
563131,Bethania St,2024-04-16T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
563131,Bethania St,2024-04-16T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
563131,Bethania St,2024-04-16T01:20:00.000+00:00,transformer,,Temperature,C,16.2
563131,Bethania St,2024-04-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
563131,Bethania St,2024-04-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
563131,Bethania St,2024-04-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
563131,Bethania St,2024-04-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
563131,Bethania St,2024-04-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
563131,Bethania St,2024-04-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
563131,Bethania St,2024-04-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
563131,Bethania St,2024-04-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
563131,Bethania St,2024-04-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
563131,Bethania St,2024-04-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.18
563131,Bethania St,2024-04-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.73
563131,Bethania St,2024-04-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.98
563131,Bethania St,2024-04-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
563131,Bethania St,2024-04-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
563131,Bethania St,2024-04-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
563131,Bethania St,2024-04-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
563131,Bethania St,2024-04-16T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
563131,Bethania St,2024-04-16T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
563131,Bethania St,2024-04-16T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
563131,Bethania St,2024-04-16T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.7
563131,Bethania St,2024-04-16T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.96
563131,Bethania St,2024-04-16T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.6
563131,Bethania St,2024-04-16T01:10:00.000+00:00,feeder,4,N Current (RMS),A,11.4
563131,Bethania St,2024-04-16T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.7
563131,Bethania St,2024-04-16T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.9
563131,Bethania St,2024-04-16T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
563131,Bethania St,2024-04-16T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
563131,Bethania St,2024-04-16T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
563131,Bethania St,2024-04-16T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
563131,Bethania St,2024-04-16T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.66
563131,Bethania St,2024-04-16T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.25
563131,Bethania St,2024-04-16T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.09
563131,Bethania St,2024-04-16T01:10:00.000+00:00,feeder,3,N Current (RMS),A,18.5
563131,Bethania St,2024-04-16T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.7
563131,Bethania St,2024-04-16T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
563131,Bethania St,2024-04-16T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.3
563131,Bethania St,2024-04-16T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
563131,Bethania St,2024-04-16T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.03
563131,Bethania St,2024-04-16T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
563131,Bethania St,2024-04-16T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.02
563131,Bethania St,2024-04-16T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.13
563131,Bethania St,2024-04-16T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.66
563131,Bethania St,2024-04-16T01:10:00.000+00:00,feeder,2,N Current (RMS),A,10.3
563131,Bethania St,2024-04-16T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
563131,Bethania St,2024-04-16T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
563131,Bethania St,2024-04-16T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
563131,Bethania St,2024-04-16T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
563131,Bethania St,2024-04-16T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
563131,Bethania St,2024-04-16T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.49
563131,Bethania St,2024-04-16T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.38
563131,Bethania St,2024-04-16T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.4
563131,Bethania St,2024-04-16T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.15
563131,Bethania St,2024-04-16T01:10:00.000+00:00,feeder,1,N Current (RMS),A,23.3
563131,Bethania St,2024-04-16T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.1
563131,Bethania St,2024-04-16T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
563131,Bethania St,2024-04-16T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.4
563131,Bethania St,2024-04-16T01:10:00.000+00:00,transformer,,Temperature,C,16.2
563131,Bethania St,2024-04-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
563131,Bethania St,2024-04-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
563131,Bethania St,2024-04-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
563131,Bethania St,2024-04-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
563131,Bethania St,2024-04-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
563131,Bethania St,2024-04-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
563131,Bethania St,2024-04-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
563131,Bethania St,2024-04-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
563131,Bethania St,2024-04-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
563131,Bethania St,2024-04-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.75
563131,Bethania St,2024-04-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.74
563131,Bethania St,2024-04-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,22.5
563131,Bethania St,2024-04-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
563131,Bethania St,2024-04-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
563131,Bethania St,2024-04-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
563131,Bethania St,2024-04-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
563131,Bethania St,2024-04-16T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
563131,Bethania St,2024-04-16T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
563131,Bethania St,2024-04-16T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
563131,Bethania St,2024-04-16T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.81
563131,Bethania St,2024-04-16T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.99
563131,Bethania St,2024-04-16T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.62
563131,Bethania St,2024-04-16T01:00:00.000+00:00,feeder,4,N Current (RMS),A,11.1
563131,Bethania St,2024-04-16T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.8
563131,Bethania St,2024-04-16T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.9
563131,Bethania St,2024-04-16T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
563131,Bethania St,2024-04-16T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
563131,Bethania St,2024-04-16T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
563131,Bethania St,2024-04-16T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
563131,Bethania St,2024-04-16T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.51
563131,Bethania St,2024-04-16T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.06
563131,Bethania St,2024-04-16T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.05
563131,Bethania St,2024-04-16T01:00:00.000+00:00,feeder,3,N Current (RMS),A,24.0
563131,Bethania St,2024-04-16T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.7
563131,Bethania St,2024-04-16T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.2
563131,Bethania St,2024-04-16T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.3
563131,Bethania St,2024-04-16T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
563131,Bethania St,2024-04-16T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
563131,Bethania St,2024-04-16T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
563131,Bethania St,2024-04-16T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.23
563131,Bethania St,2024-04-16T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.08
563131,Bethania St,2024-04-16T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.88
563131,Bethania St,2024-04-16T01:00:00.000+00:00,feeder,2,N Current (RMS),A,10.2
563131,Bethania St,2024-04-16T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
563131,Bethania St,2024-04-16T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
563131,Bethania St,2024-04-16T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
563131,Bethania St,2024-04-16T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
563131,Bethania St,2024-04-16T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
563131,Bethania St,2024-04-16T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.37
563131,Bethania St,2024-04-16T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.69
563131,Bethania St,2024-04-16T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.02
563131,Bethania St,2024-04-16T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
563131,Bethania St,2024-04-16T01:00:00.000+00:00,feeder,1,N Current (RMS),A,25.0
563131,Bethania St,2024-04-16T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
563131,Bethania St,2024-04-16T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
563131,Bethania St,2024-04-16T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
563131,Bethania St,2024-04-16T01:00:00.000+00:00,transformer,,Temperature,C,16.3
563131,Bethania St,2024-04-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
563131,Bethania St,2024-04-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
563131,Bethania St,2024-04-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
563131,Bethania St,2024-04-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
563131,Bethania St,2024-04-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
563131,Bethania St,2024-04-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
563131,Bethania St,2024-04-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563131,Bethania St,2024-04-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
563131,Bethania St,2024-04-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
563131,Bethania St,2024-04-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.24
563131,Bethania St,2024-04-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.15
563131,Bethania St,2024-04-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.54
563131,Bethania St,2024-04-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
563131,Bethania St,2024-04-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
563131,Bethania St,2024-04-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
563131,Bethania St,2024-04-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
563131,Bethania St,2024-04-16T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
563131,Bethania St,2024-04-16T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
563131,Bethania St,2024-04-16T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
563131,Bethania St,2024-04-16T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.81
563131,Bethania St,2024-04-16T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.89
563131,Bethania St,2024-04-16T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.1
563131,Bethania St,2024-04-16T00:50:00.000+00:00,feeder,4,N Current (RMS),A,12.4
563131,Bethania St,2024-04-16T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
