Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563131,Bethania St,2024-04-16T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
563131,Bethania St,2024-04-16T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
563131,Bethania St,2024-04-16T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
563131,Bethania St,2024-04-16T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
563131,Bethania St,2024-04-16T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
563131,Bethania St,2024-04-16T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.41
563131,Bethania St,2024-04-16T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.56
563131,Bethania St,2024-04-16T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.54
563131,Bethania St,2024-04-16T00:50:00.000+00:00,feeder,3,N Current (RMS),A,27.4
563131,Bethania St,2024-04-16T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,52.1
563131,Bethania St,2024-04-16T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
563131,Bethania St,2024-04-16T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.1
563131,Bethania St,2024-04-16T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
563131,Bethania St,2024-04-16T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
563131,Bethania St,2024-04-16T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
563131,Bethania St,2024-04-16T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.34
563131,Bethania St,2024-04-16T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.47
563131,Bethania St,2024-04-16T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.12
563131,Bethania St,2024-04-16T00:50:00.000+00:00,feeder,2,N Current (RMS),A,10.6
563131,Bethania St,2024-04-16T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
563131,Bethania St,2024-04-16T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
563131,Bethania St,2024-04-16T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
563131,Bethania St,2024-04-16T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
563131,Bethania St,2024-04-16T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
563131,Bethania St,2024-04-16T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.03
563131,Bethania St,2024-04-16T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.69
563131,Bethania St,2024-04-16T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.34
563131,Bethania St,2024-04-16T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.13
563131,Bethania St,2024-04-16T00:50:00.000+00:00,feeder,1,N Current (RMS),A,26.5
563131,Bethania St,2024-04-16T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
563131,Bethania St,2024-04-16T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
563131,Bethania St,2024-04-16T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
563131,Bethania St,2024-04-16T00:50:00.000+00:00,transformer,,Temperature,C,16.2
563131,Bethania St,2024-04-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
563131,Bethania St,2024-04-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
563131,Bethania St,2024-04-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
563131,Bethania St,2024-04-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
563131,Bethania St,2024-04-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
563131,Bethania St,2024-04-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
563131,Bethania St,2024-04-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
563131,Bethania St,2024-04-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
563131,Bethania St,2024-04-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
563131,Bethania St,2024-04-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,21.24
563131,Bethania St,2024-04-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.26
563131,Bethania St,2024-04-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.89
563131,Bethania St,2024-04-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
563131,Bethania St,2024-04-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
563131,Bethania St,2024-04-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
563131,Bethania St,2024-04-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
563131,Bethania St,2024-04-16T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
563131,Bethania St,2024-04-16T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
563131,Bethania St,2024-04-16T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
563131,Bethania St,2024-04-16T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
563131,Bethania St,2024-04-16T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.91
563131,Bethania St,2024-04-16T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.97
563131,Bethania St,2024-04-16T00:40:00.000+00:00,feeder,4,N Current (RMS),A,12.1
563131,Bethania St,2024-04-16T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
563131,Bethania St,2024-04-16T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.6
563131,Bethania St,2024-04-16T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
563131,Bethania St,2024-04-16T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
563131,Bethania St,2024-04-16T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
563131,Bethania St,2024-04-16T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
563131,Bethania St,2024-04-16T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.88
563131,Bethania St,2024-04-16T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.2
563131,Bethania St,2024-04-16T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.64
563131,Bethania St,2024-04-16T00:40:00.000+00:00,feeder,3,N Current (RMS),A,28.8
563131,Bethania St,2024-04-16T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.1
563131,Bethania St,2024-04-16T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
563131,Bethania St,2024-04-16T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
563131,Bethania St,2024-04-16T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
563131,Bethania St,2024-04-16T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
563131,Bethania St,2024-04-16T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
563131,Bethania St,2024-04-16T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.34
563131,Bethania St,2024-04-16T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.34
563131,Bethania St,2024-04-16T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.36
563131,Bethania St,2024-04-16T00:40:00.000+00:00,feeder,2,N Current (RMS),A,11.0
563131,Bethania St,2024-04-16T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
563131,Bethania St,2024-04-16T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
563131,Bethania St,2024-04-16T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
563131,Bethania St,2024-04-16T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
563131,Bethania St,2024-04-16T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
563131,Bethania St,2024-04-16T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.62
563131,Bethania St,2024-04-16T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.98
563131,Bethania St,2024-04-16T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.94
563131,Bethania St,2024-04-16T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.09
563131,Bethania St,2024-04-16T00:40:00.000+00:00,feeder,1,N Current (RMS),A,25.1
563131,Bethania St,2024-04-16T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
563131,Bethania St,2024-04-16T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
563131,Bethania St,2024-04-16T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
563131,Bethania St,2024-04-16T00:40:00.000+00:00,transformer,,Temperature,C,16.2
563131,Bethania St,2024-04-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
563131,Bethania St,2024-04-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
563131,Bethania St,2024-04-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
563131,Bethania St,2024-04-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
563131,Bethania St,2024-04-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
563131,Bethania St,2024-04-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
563131,Bethania St,2024-04-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
563131,Bethania St,2024-04-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
563131,Bethania St,2024-04-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
563131,Bethania St,2024-04-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.98
563131,Bethania St,2024-04-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.38
563131,Bethania St,2024-04-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,21.07
563131,Bethania St,2024-04-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
563131,Bethania St,2024-04-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
563131,Bethania St,2024-04-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
563131,Bethania St,2024-04-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
563131,Bethania St,2024-04-16T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
563131,Bethania St,2024-04-16T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
563131,Bethania St,2024-04-16T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
563131,Bethania St,2024-04-16T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.81
563131,Bethania St,2024-04-16T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.95
563131,Bethania St,2024-04-16T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.56
563131,Bethania St,2024-04-16T00:30:00.000+00:00,feeder,4,N Current (RMS),A,11.3
563131,Bethania St,2024-04-16T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.9
563131,Bethania St,2024-04-16T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.1
563131,Bethania St,2024-04-16T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
563131,Bethania St,2024-04-16T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
563131,Bethania St,2024-04-16T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
563131,Bethania St,2024-04-16T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
563131,Bethania St,2024-04-16T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.08
563131,Bethania St,2024-04-16T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.08
563131,Bethania St,2024-04-16T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.53
563131,Bethania St,2024-04-16T00:30:00.000+00:00,feeder,3,N Current (RMS),A,20.6
563131,Bethania St,2024-04-16T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.6
563131,Bethania St,2024-04-16T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.4
563131,Bethania St,2024-04-16T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.2
563131,Bethania St,2024-04-16T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
563131,Bethania St,2024-04-16T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
563131,Bethania St,2024-04-16T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
563131,Bethania St,2024-04-16T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.46
563131,Bethania St,2024-04-16T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.15
563131,Bethania St,2024-04-16T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.37
563131,Bethania St,2024-04-16T00:30:00.000+00:00,feeder,2,N Current (RMS),A,11.8
563131,Bethania St,2024-04-16T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
563131,Bethania St,2024-04-16T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
563131,Bethania St,2024-04-16T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
563131,Bethania St,2024-04-16T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.89
563131,Bethania St,2024-04-16T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
563131,Bethania St,2024-04-16T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.68
563131,Bethania St,2024-04-16T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.87
563131,Bethania St,2024-04-16T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.5
563131,Bethania St,2024-04-16T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.91
563131,Bethania St,2024-04-16T00:30:00.000+00:00,feeder,1,N Current (RMS),A,27.2
563131,Bethania St,2024-04-16T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
563131,Bethania St,2024-04-16T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
563131,Bethania St,2024-04-16T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
563131,Bethania St,2024-04-16T00:30:00.000+00:00,transformer,,Temperature,C,16.1
563131,Bethania St,2024-04-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
563131,Bethania St,2024-04-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
563131,Bethania St,2024-04-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
563131,Bethania St,2024-04-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
563131,Bethania St,2024-04-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
563131,Bethania St,2024-04-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
563131,Bethania St,2024-04-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
563131,Bethania St,2024-04-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
563131,Bethania St,2024-04-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
563131,Bethania St,2024-04-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.21
563131,Bethania St,2024-04-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.67
563131,Bethania St,2024-04-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,23.38
563131,Bethania St,2024-04-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
563131,Bethania St,2024-04-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
563131,Bethania St,2024-04-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
563131,Bethania St,2024-04-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
563131,Bethania St,2024-04-16T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
563131,Bethania St,2024-04-16T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
563131,Bethania St,2024-04-16T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
563131,Bethania St,2024-04-16T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.67
563131,Bethania St,2024-04-16T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.96
563131,Bethania St,2024-04-16T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.57
563131,Bethania St,2024-04-16T00:20:00.000+00:00,feeder,4,N Current (RMS),A,11.4
563131,Bethania St,2024-04-16T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.9
563131,Bethania St,2024-04-16T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.9
563131,Bethania St,2024-04-16T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
563131,Bethania St,2024-04-16T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
563131,Bethania St,2024-04-16T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.31
563131,Bethania St,2024-04-16T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
563131,Bethania St,2024-04-16T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.96
563131,Bethania St,2024-04-16T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.7
563131,Bethania St,2024-04-16T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.42
563131,Bethania St,2024-04-16T00:20:00.000+00:00,feeder,3,N Current (RMS),A,21.1
563131,Bethania St,2024-04-16T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.6
563131,Bethania St,2024-04-16T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.1
563131,Bethania St,2024-04-16T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.9
563131,Bethania St,2024-04-16T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
563131,Bethania St,2024-04-16T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
563131,Bethania St,2024-04-16T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
563131,Bethania St,2024-04-16T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.59
563131,Bethania St,2024-04-16T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.1
563131,Bethania St,2024-04-16T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.17
563131,Bethania St,2024-04-16T00:20:00.000+00:00,feeder,2,N Current (RMS),A,11.1
563131,Bethania St,2024-04-16T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
563131,Bethania St,2024-04-16T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
563131,Bethania St,2024-04-16T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
563131,Bethania St,2024-04-16T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
563131,Bethania St,2024-04-16T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
563131,Bethania St,2024-04-16T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.4
563131,Bethania St,2024-04-16T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.25
563131,Bethania St,2024-04-16T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.07
563131,Bethania St,2024-04-16T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.25
563131,Bethania St,2024-04-16T00:20:00.000+00:00,feeder,1,N Current (RMS),A,24.9
563131,Bethania St,2024-04-16T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
563131,Bethania St,2024-04-16T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
563131,Bethania St,2024-04-16T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
563131,Bethania St,2024-04-16T00:20:00.000+00:00,transformer,,Temperature,C,16.3
563131,Bethania St,2024-04-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
563131,Bethania St,2024-04-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
563131,Bethania St,2024-04-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
563131,Bethania St,2024-04-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
563131,Bethania St,2024-04-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
563131,Bethania St,2024-04-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
563131,Bethania St,2024-04-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
563131,Bethania St,2024-04-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
563131,Bethania St,2024-04-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
563131,Bethania St,2024-04-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.48
563131,Bethania St,2024-04-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.82
563131,Bethania St,2024-04-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.4
563131,Bethania St,2024-04-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
563131,Bethania St,2024-04-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
563131,Bethania St,2024-04-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
563131,Bethania St,2024-04-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
563131,Bethania St,2024-04-16T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
563131,Bethania St,2024-04-16T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
563131,Bethania St,2024-04-16T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
563131,Bethania St,2024-04-16T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.71
563131,Bethania St,2024-04-16T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.33
563131,Bethania St,2024-04-16T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.81
563131,Bethania St,2024-04-16T00:10:00.000+00:00,feeder,4,N Current (RMS),A,11.9
563131,Bethania St,2024-04-16T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.8
563131,Bethania St,2024-04-16T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
563131,Bethania St,2024-04-16T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
563131,Bethania St,2024-04-16T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
563131,Bethania St,2024-04-16T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
563131,Bethania St,2024-04-16T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
563131,Bethania St,2024-04-16T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.54
563131,Bethania St,2024-04-16T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.76
563131,Bethania St,2024-04-16T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.19
563131,Bethania St,2024-04-16T00:10:00.000+00:00,feeder,3,N Current (RMS),A,21.3
563131,Bethania St,2024-04-16T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.6
563131,Bethania St,2024-04-16T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.3
563131,Bethania St,2024-04-16T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
563131,Bethania St,2024-04-16T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
563131,Bethania St,2024-04-16T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
563131,Bethania St,2024-04-16T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
563131,Bethania St,2024-04-16T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.59
563131,Bethania St,2024-04-16T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.24
563131,Bethania St,2024-04-16T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.21
563131,Bethania St,2024-04-16T00:10:00.000+00:00,feeder,2,N Current (RMS),A,10.3
563131,Bethania St,2024-04-16T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
563131,Bethania St,2024-04-16T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
563131,Bethania St,2024-04-16T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
563131,Bethania St,2024-04-16T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.98
563131,Bethania St,2024-04-16T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
563131,Bethania St,2024-04-16T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.08
563131,Bethania St,2024-04-16T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.43
563131,Bethania St,2024-04-16T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.95
563131,Bethania St,2024-04-16T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.94
563131,Bethania St,2024-04-16T00:10:00.000+00:00,feeder,1,N Current (RMS),A,26.2
563131,Bethania St,2024-04-16T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
563131,Bethania St,2024-04-16T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
563131,Bethania St,2024-04-16T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
563131,Bethania St,2024-04-16T00:10:00.000+00:00,transformer,,Temperature,C,16.4
563131,Bethania St,2024-04-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
563131,Bethania St,2024-04-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
563131,Bethania St,2024-04-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
563131,Bethania St,2024-04-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
563131,Bethania St,2024-04-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
563131,Bethania St,2024-04-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
563131,Bethania St,2024-04-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
563131,Bethania St,2024-04-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
563131,Bethania St,2024-04-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
563131,Bethania St,2024-04-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.28
563131,Bethania St,2024-04-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.28
563131,Bethania St,2024-04-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.15
563131,Bethania St,2024-04-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
563131,Bethania St,2024-04-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
563131,Bethania St,2024-04-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
563131,Bethania St,2024-04-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
563131,Bethania St,2024-04-16T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
563131,Bethania St,2024-04-16T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
563131,Bethania St,2024-04-16T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
563131,Bethania St,2024-04-16T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.84
563131,Bethania St,2024-04-16T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.56
563131,Bethania St,2024-04-16T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.95
563131,Bethania St,2024-04-16T00:00:00.000+00:00,feeder,4,N Current (RMS),A,12.9
563131,Bethania St,2024-04-16T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.1
563131,Bethania St,2024-04-16T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.3
563131,Bethania St,2024-04-16T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
563131,Bethania St,2024-04-16T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
563131,Bethania St,2024-04-16T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
563131,Bethania St,2024-04-16T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
563131,Bethania St,2024-04-16T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.9
563131,Bethania St,2024-04-16T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.24
563131,Bethania St,2024-04-16T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.44
563131,Bethania St,2024-04-16T00:00:00.000+00:00,feeder,3,N Current (RMS),A,22.7
563131,Bethania St,2024-04-16T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.1
563131,Bethania St,2024-04-16T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.6
563131,Bethania St,2024-04-16T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.1
563131,Bethania St,2024-04-16T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
563131,Bethania St,2024-04-16T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
563131,Bethania St,2024-04-16T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
563131,Bethania St,2024-04-16T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.39
563131,Bethania St,2024-04-16T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.62
563131,Bethania St,2024-04-16T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.4
563131,Bethania St,2024-04-16T00:00:00.000+00:00,feeder,2,N Current (RMS),A,10.0
563131,Bethania St,2024-04-16T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
563131,Bethania St,2024-04-16T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
563131,Bethania St,2024-04-16T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
563131,Bethania St,2024-04-16T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.89
563131,Bethania St,2024-04-16T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
563131,Bethania St,2024-04-16T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.39
563131,Bethania St,2024-04-16T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.78
563131,Bethania St,2024-04-16T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.97
563131,Bethania St,2024-04-16T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.32
563131,Bethania St,2024-04-16T00:00:00.000+00:00,feeder,1,N Current (RMS),A,26.7
563131,Bethania St,2024-04-16T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.1
563131,Bethania St,2024-04-16T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.2
563131,Bethania St,2024-04-16T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.7
563131,Bethania St,2024-04-16T00:00:00.000+00:00,transformer,,Temperature,C,16.3
563131,Bethania St,2024-04-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
563131,Bethania St,2024-04-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
563131,Bethania St,2024-04-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
563131,Bethania St,2024-04-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
563131,Bethania St,2024-04-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
563131,Bethania St,2024-04-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
563131,Bethania St,2024-04-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
563131,Bethania St,2024-04-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
563131,Bethania St,2024-04-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
563131,Bethania St,2024-04-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.91
563131,Bethania St,2024-04-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,24.39
563131,Bethania St,2024-04-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,24.12
563131,Bethania St,2024-04-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
563131,Bethania St,2024-04-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
563131,Bethania St,2024-04-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
563131,Bethania St,2024-04-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
563131,Bethania St,2024-04-17T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
563131,Bethania St,2024-04-17T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
563131,Bethania St,2024-04-17T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
563131,Bethania St,2024-04-17T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.03
563131,Bethania St,2024-04-17T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.3
563131,Bethania St,2024-04-17T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.77
563131,Bethania St,2024-04-17T23:50:00.000+00:00,feeder,4,N Current (RMS),A,11.5
563131,Bethania St,2024-04-17T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
563131,Bethania St,2024-04-17T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
563131,Bethania St,2024-04-17T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.3
563131,Bethania St,2024-04-17T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
563131,Bethania St,2024-04-17T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
563131,Bethania St,2024-04-17T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
563131,Bethania St,2024-04-17T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.8
563131,Bethania St,2024-04-17T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.21
563131,Bethania St,2024-04-17T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.95
563131,Bethania St,2024-04-17T23:50:00.000+00:00,feeder,3,N Current (RMS),A,21.6
563131,Bethania St,2024-04-17T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.4
563131,Bethania St,2024-04-17T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.6
563131,Bethania St,2024-04-17T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.1
563131,Bethania St,2024-04-17T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
563131,Bethania St,2024-04-17T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
563131,Bethania St,2024-04-17T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
563131,Bethania St,2024-04-17T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.13
563131,Bethania St,2024-04-17T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.49
563131,Bethania St,2024-04-17T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.33
563131,Bethania St,2024-04-17T23:50:00.000+00:00,feeder,2,N Current (RMS),A,12.4
563131,Bethania St,2024-04-17T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
563131,Bethania St,2024-04-17T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
563131,Bethania St,2024-04-17T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
563131,Bethania St,2024-04-17T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
563131,Bethania St,2024-04-17T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
563131,Bethania St,2024-04-17T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.25
563131,Bethania St,2024-04-17T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.76
563131,Bethania St,2024-04-17T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.28
563131,Bethania St,2024-04-17T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.09
563131,Bethania St,2024-04-17T23:50:00.000+00:00,feeder,1,N Current (RMS),A,25.4
563131,Bethania St,2024-04-17T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
563131,Bethania St,2024-04-17T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
563131,Bethania St,2024-04-17T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
563131,Bethania St,2024-04-17T23:50:00.000+00:00,transformer,,Temperature,C,16.2
563131,Bethania St,2024-04-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
563131,Bethania St,2024-04-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
563131,Bethania St,2024-04-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
563131,Bethania St,2024-04-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
563131,Bethania St,2024-04-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
563131,Bethania St,2024-04-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
563131,Bethania St,2024-04-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
563131,Bethania St,2024-04-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
563131,Bethania St,2024-04-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
563131,Bethania St,2024-04-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.72
563131,Bethania St,2024-04-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,20.28
563131,Bethania St,2024-04-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.13
563131,Bethania St,2024-04-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
563131,Bethania St,2024-04-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
563131,Bethania St,2024-04-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
563131,Bethania St,2024-04-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
563131,Bethania St,2024-04-17T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
563131,Bethania St,2024-04-17T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
563131,Bethania St,2024-04-17T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
563131,Bethania St,2024-04-17T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.11
563131,Bethania St,2024-04-17T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.41
563131,Bethania St,2024-04-17T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.07
563131,Bethania St,2024-04-17T23:40:00.000+00:00,feeder,4,N Current (RMS),A,12.7
563131,Bethania St,2024-04-17T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.1
563131,Bethania St,2024-04-17T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
563131,Bethania St,2024-04-17T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
563131,Bethania St,2024-04-17T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
563131,Bethania St,2024-04-17T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
563131,Bethania St,2024-04-17T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
563131,Bethania St,2024-04-17T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.89
563131,Bethania St,2024-04-17T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.28
563131,Bethania St,2024-04-17T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.01
563131,Bethania St,2024-04-17T23:40:00.000+00:00,feeder,3,N Current (RMS),A,22.4
563131,Bethania St,2024-04-17T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
563131,Bethania St,2024-04-17T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
563131,Bethania St,2024-04-17T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
563131,Bethania St,2024-04-17T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
563131,Bethania St,2024-04-17T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
563131,Bethania St,2024-04-17T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
563131,Bethania St,2024-04-17T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.37
563131,Bethania St,2024-04-17T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.28
563131,Bethania St,2024-04-17T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.46
563131,Bethania St,2024-04-17T23:40:00.000+00:00,feeder,2,N Current (RMS),A,14.3
563131,Bethania St,2024-04-17T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
563131,Bethania St,2024-04-17T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
563131,Bethania St,2024-04-17T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
563131,Bethania St,2024-04-17T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
563131,Bethania St,2024-04-17T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
563131,Bethania St,2024-04-17T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.17
563131,Bethania St,2024-04-17T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.56
563131,Bethania St,2024-04-17T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.91
563131,Bethania St,2024-04-17T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.72
563131,Bethania St,2024-04-17T23:40:00.000+00:00,feeder,1,N Current (RMS),A,25.9
563131,Bethania St,2024-04-17T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
563131,Bethania St,2024-04-17T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.5
563131,Bethania St,2024-04-17T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.1
563131,Bethania St,2024-04-17T23:40:00.000+00:00,transformer,,Temperature,C,16.3
563131,Bethania St,2024-04-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
563131,Bethania St,2024-04-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
563131,Bethania St,2024-04-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
563131,Bethania St,2024-04-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
563131,Bethania St,2024-04-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
563131,Bethania St,2024-04-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
563131,Bethania St,2024-04-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
563131,Bethania St,2024-04-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
563131,Bethania St,2024-04-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
563131,Bethania St,2024-04-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.93
563131,Bethania St,2024-04-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.88
563131,Bethania St,2024-04-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.26
563131,Bethania St,2024-04-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,57.1
563131,Bethania St,2024-04-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
563131,Bethania St,2024-04-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
563131,Bethania St,2024-04-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
563131,Bethania St,2024-04-17T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
563131,Bethania St,2024-04-17T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
563131,Bethania St,2024-04-17T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
563131,Bethania St,2024-04-17T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
563131,Bethania St,2024-04-17T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.46
563131,Bethania St,2024-04-17T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.95
563131,Bethania St,2024-04-17T23:30:00.000+00:00,feeder,4,N Current (RMS),A,12.7
563131,Bethania St,2024-04-17T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
563131,Bethania St,2024-04-17T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.9
563131,Bethania St,2024-04-17T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
563131,Bethania St,2024-04-17T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
563131,Bethania St,2024-04-17T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
563131,Bethania St,2024-04-17T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
563131,Bethania St,2024-04-17T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.28
563131,Bethania St,2024-04-17T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.17
563131,Bethania St,2024-04-17T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.9
563131,Bethania St,2024-04-17T23:30:00.000+00:00,feeder,3,N Current (RMS),A,22.7
563131,Bethania St,2024-04-17T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.4
563131,Bethania St,2024-04-17T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
563131,Bethania St,2024-04-17T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.7
563131,Bethania St,2024-04-17T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
563131,Bethania St,2024-04-17T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
563131,Bethania St,2024-04-17T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
563131,Bethania St,2024-04-17T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.03
563131,Bethania St,2024-04-17T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.41
563131,Bethania St,2024-04-17T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.61
563131,Bethania St,2024-04-17T23:30:00.000+00:00,feeder,2,N Current (RMS),A,14.0
563131,Bethania St,2024-04-17T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
563131,Bethania St,2024-04-17T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
563131,Bethania St,2024-04-17T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
563131,Bethania St,2024-04-17T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
563131,Bethania St,2024-04-17T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
563131,Bethania St,2024-04-17T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.48
563131,Bethania St,2024-04-17T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.17
563131,Bethania St,2024-04-17T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.48
563131,Bethania St,2024-04-17T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.94
563131,Bethania St,2024-04-17T23:30:00.000+00:00,feeder,1,N Current (RMS),A,23.1
563131,Bethania St,2024-04-17T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
563131,Bethania St,2024-04-17T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
563131,Bethania St,2024-04-17T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
563131,Bethania St,2024-04-17T23:30:00.000+00:00,transformer,,Temperature,C,16.3
563131,Bethania St,2024-04-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
563131,Bethania St,2024-04-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
563131,Bethania St,2024-04-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
563131,Bethania St,2024-04-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
563131,Bethania St,2024-04-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
563131,Bethania St,2024-04-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
563131,Bethania St,2024-04-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
563131,Bethania St,2024-04-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
563131,Bethania St,2024-04-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
563131,Bethania St,2024-04-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.47
563131,Bethania St,2024-04-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.51
563131,Bethania St,2024-04-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.4
563131,Bethania St,2024-04-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
563131,Bethania St,2024-04-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
563131,Bethania St,2024-04-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
563131,Bethania St,2024-04-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
563131,Bethania St,2024-04-17T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
563131,Bethania St,2024-04-17T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
563131,Bethania St,2024-04-17T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
563131,Bethania St,2024-04-17T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.14
563131,Bethania St,2024-04-17T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.6
563131,Bethania St,2024-04-17T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.41
563131,Bethania St,2024-04-17T23:20:00.000+00:00,feeder,4,N Current (RMS),A,13.8
563131,Bethania St,2024-04-17T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
563131,Bethania St,2024-04-17T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
563131,Bethania St,2024-04-17T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
563131,Bethania St,2024-04-17T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
563131,Bethania St,2024-04-17T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
563131,Bethania St,2024-04-17T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
563131,Bethania St,2024-04-17T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.56
563131,Bethania St,2024-04-17T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.93
563131,Bethania St,2024-04-17T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.97
563131,Bethania St,2024-04-17T23:20:00.000+00:00,feeder,3,N Current (RMS),A,27.7
563131,Bethania St,2024-04-17T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.5
563131,Bethania St,2024-04-17T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.8
563131,Bethania St,2024-04-17T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
563131,Bethania St,2024-04-17T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
563131,Bethania St,2024-04-17T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
563131,Bethania St,2024-04-17T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
563131,Bethania St,2024-04-17T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.16
563131,Bethania St,2024-04-17T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.39
563131,Bethania St,2024-04-17T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.84
563131,Bethania St,2024-04-17T23:20:00.000+00:00,feeder,2,N Current (RMS),A,14.5
563131,Bethania St,2024-04-17T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
563131,Bethania St,2024-04-17T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
563131,Bethania St,2024-04-17T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
563131,Bethania St,2024-04-17T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
563131,Bethania St,2024-04-17T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
563131,Bethania St,2024-04-17T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.45
563131,Bethania St,2024-04-17T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.96
563131,Bethania St,2024-04-17T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.55
563131,Bethania St,2024-04-17T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.99
563131,Bethania St,2024-04-17T23:20:00.000+00:00,feeder,1,N Current (RMS),A,24.8
563131,Bethania St,2024-04-17T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
563131,Bethania St,2024-04-17T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
563131,Bethania St,2024-04-17T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
563131,Bethania St,2024-04-17T23:20:00.000+00:00,transformer,,Temperature,C,16.6
563131,Bethania St,2024-04-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
563131,Bethania St,2024-04-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
563131,Bethania St,2024-04-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
563131,Bethania St,2024-04-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
563131,Bethania St,2024-04-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
563131,Bethania St,2024-04-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
563131,Bethania St,2024-04-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
563131,Bethania St,2024-04-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
563131,Bethania St,2024-04-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
563131,Bethania St,2024-04-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.83
563131,Bethania St,2024-04-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,24.47
563131,Bethania St,2024-04-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.22
563131,Bethania St,2024-04-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
563131,Bethania St,2024-04-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
563131,Bethania St,2024-04-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
563131,Bethania St,2024-04-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
563131,Bethania St,2024-04-17T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
563131,Bethania St,2024-04-17T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
563131,Bethania St,2024-04-17T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
563131,Bethania St,2024-04-17T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.41
563131,Bethania St,2024-04-17T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.8
563131,Bethania St,2024-04-17T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.16
563131,Bethania St,2024-04-17T23:10:00.000+00:00,feeder,4,N Current (RMS),A,12.5
563131,Bethania St,2024-04-17T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
563131,Bethania St,2024-04-17T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
563131,Bethania St,2024-04-17T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
563131,Bethania St,2024-04-17T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
563131,Bethania St,2024-04-17T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
563131,Bethania St,2024-04-17T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
563131,Bethania St,2024-04-17T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.15
563131,Bethania St,2024-04-17T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.41
563131,Bethania St,2024-04-17T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.92
563131,Bethania St,2024-04-17T23:10:00.000+00:00,feeder,3,N Current (RMS),A,21.6
