Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563131,Bethania St,2024-04-17T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.8
563131,Bethania St,2024-04-17T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.3
563131,Bethania St,2024-04-17T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.5
563131,Bethania St,2024-04-17T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
563131,Bethania St,2024-04-17T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
563131,Bethania St,2024-04-17T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
563131,Bethania St,2024-04-17T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.03
563131,Bethania St,2024-04-17T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.92
563131,Bethania St,2024-04-17T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.47
563131,Bethania St,2024-04-17T23:10:00.000+00:00,feeder,2,N Current (RMS),A,17.4
563131,Bethania St,2024-04-17T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
563131,Bethania St,2024-04-17T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
563131,Bethania St,2024-04-17T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
563131,Bethania St,2024-04-17T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
563131,Bethania St,2024-04-17T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
563131,Bethania St,2024-04-17T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.26
563131,Bethania St,2024-04-17T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.5
563131,Bethania St,2024-04-17T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.12
563131,Bethania St,2024-04-17T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.12
563131,Bethania St,2024-04-17T23:10:00.000+00:00,feeder,1,N Current (RMS),A,26.0
563131,Bethania St,2024-04-17T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
563131,Bethania St,2024-04-17T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.3
563131,Bethania St,2024-04-17T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.9
563131,Bethania St,2024-04-17T23:10:00.000+00:00,transformer,,Temperature,C,16.8
563131,Bethania St,2024-04-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
563131,Bethania St,2024-04-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
563131,Bethania St,2024-04-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
563131,Bethania St,2024-04-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
563131,Bethania St,2024-04-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
563131,Bethania St,2024-04-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
563131,Bethania St,2024-04-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
563131,Bethania St,2024-04-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
563131,Bethania St,2024-04-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
563131,Bethania St,2024-04-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.09
563131,Bethania St,2024-04-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,23.25
563131,Bethania St,2024-04-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,25.67
563131,Bethania St,2024-04-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
563131,Bethania St,2024-04-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
563131,Bethania St,2024-04-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
563131,Bethania St,2024-04-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
563131,Bethania St,2024-04-17T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
563131,Bethania St,2024-04-17T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
563131,Bethania St,2024-04-17T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
563131,Bethania St,2024-04-17T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.22
563131,Bethania St,2024-04-17T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.06
563131,Bethania St,2024-04-17T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.03
563131,Bethania St,2024-04-17T23:00:00.000+00:00,feeder,4,N Current (RMS),A,13.5
563131,Bethania St,2024-04-17T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.7
563131,Bethania St,2024-04-17T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
563131,Bethania St,2024-04-17T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
563131,Bethania St,2024-04-17T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
563131,Bethania St,2024-04-17T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
563131,Bethania St,2024-04-17T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
563131,Bethania St,2024-04-17T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.1
563131,Bethania St,2024-04-17T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.88
563131,Bethania St,2024-04-17T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.94
563131,Bethania St,2024-04-17T23:00:00.000+00:00,feeder,3,N Current (RMS),A,26.7
563131,Bethania St,2024-04-17T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
563131,Bethania St,2024-04-17T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.7
563131,Bethania St,2024-04-17T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.0
563131,Bethania St,2024-04-17T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
563131,Bethania St,2024-04-17T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
563131,Bethania St,2024-04-17T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
563131,Bethania St,2024-04-17T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.33
563131,Bethania St,2024-04-17T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.43
563131,Bethania St,2024-04-17T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.67
563131,Bethania St,2024-04-17T23:00:00.000+00:00,feeder,2,N Current (RMS),A,14.7
563131,Bethania St,2024-04-17T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
563131,Bethania St,2024-04-17T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
563131,Bethania St,2024-04-17T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
563131,Bethania St,2024-04-17T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
563131,Bethania St,2024-04-17T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
563131,Bethania St,2024-04-17T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.83
563131,Bethania St,2024-04-17T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.02
563131,Bethania St,2024-04-17T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.16
563131,Bethania St,2024-04-17T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.82
563131,Bethania St,2024-04-17T23:00:00.000+00:00,feeder,1,N Current (RMS),A,26.7
563131,Bethania St,2024-04-17T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
563131,Bethania St,2024-04-17T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
563131,Bethania St,2024-04-17T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.3
563131,Bethania St,2024-04-17T23:00:00.000+00:00,transformer,,Temperature,C,16.8
563131,Bethania St,2024-04-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
563131,Bethania St,2024-04-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
563131,Bethania St,2024-04-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
563131,Bethania St,2024-04-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
563131,Bethania St,2024-04-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
563131,Bethania St,2024-04-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
563131,Bethania St,2024-04-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
563131,Bethania St,2024-04-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
563131,Bethania St,2024-04-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
563131,Bethania St,2024-04-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.68
563131,Bethania St,2024-04-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,24.53
563131,Bethania St,2024-04-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,28.46
563131,Bethania St,2024-04-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,75.9
563131,Bethania St,2024-04-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
563131,Bethania St,2024-04-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
563131,Bethania St,2024-04-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
563131,Bethania St,2024-04-17T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
563131,Bethania St,2024-04-17T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
563131,Bethania St,2024-04-17T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
563131,Bethania St,2024-04-17T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.2
563131,Bethania St,2024-04-17T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.86
563131,Bethania St,2024-04-17T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.3
563131,Bethania St,2024-04-17T22:50:00.000+00:00,feeder,4,N Current (RMS),A,13.8
563131,Bethania St,2024-04-17T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
563131,Bethania St,2024-04-17T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
563131,Bethania St,2024-04-17T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
563131,Bethania St,2024-04-17T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
563131,Bethania St,2024-04-17T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
563131,Bethania St,2024-04-17T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
563131,Bethania St,2024-04-17T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.94
563131,Bethania St,2024-04-17T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.89
563131,Bethania St,2024-04-17T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
563131,Bethania St,2024-04-17T22:50:00.000+00:00,feeder,3,N Current (RMS),A,28.2
563131,Bethania St,2024-04-17T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.9
563131,Bethania St,2024-04-17T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.4
563131,Bethania St,2024-04-17T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.4
563131,Bethania St,2024-04-17T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
563131,Bethania St,2024-04-17T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
563131,Bethania St,2024-04-17T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
563131,Bethania St,2024-04-17T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.96
563131,Bethania St,2024-04-17T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.42
563131,Bethania St,2024-04-17T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.52
563131,Bethania St,2024-04-17T22:50:00.000+00:00,feeder,2,N Current (RMS),A,19.7
563131,Bethania St,2024-04-17T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
563131,Bethania St,2024-04-17T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
563131,Bethania St,2024-04-17T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.7
563131,Bethania St,2024-04-17T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
563131,Bethania St,2024-04-17T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
563131,Bethania St,2024-04-17T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.45
563131,Bethania St,2024-04-17T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.17
563131,Bethania St,2024-04-17T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.16
563131,Bethania St,2024-04-17T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.54
563131,Bethania St,2024-04-17T22:50:00.000+00:00,feeder,1,N Current (RMS),A,27.0
563131,Bethania St,2024-04-17T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
563131,Bethania St,2024-04-17T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.7
563131,Bethania St,2024-04-17T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.8
563131,Bethania St,2024-04-17T22:50:00.000+00:00,transformer,,Temperature,C,17.0
563131,Bethania St,2024-04-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
563131,Bethania St,2024-04-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
563131,Bethania St,2024-04-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
563131,Bethania St,2024-04-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
563131,Bethania St,2024-04-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
563131,Bethania St,2024-04-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
563131,Bethania St,2024-04-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
563131,Bethania St,2024-04-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
563131,Bethania St,2024-04-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
563131,Bethania St,2024-04-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.28
563131,Bethania St,2024-04-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,25.33
563131,Bethania St,2024-04-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,27.36
563131,Bethania St,2024-04-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,67.1
563131,Bethania St,2024-04-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
563131,Bethania St,2024-04-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
563131,Bethania St,2024-04-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
563131,Bethania St,2024-04-17T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
563131,Bethania St,2024-04-17T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
563131,Bethania St,2024-04-17T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.3
563131,Bethania St,2024-04-17T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.25
563131,Bethania St,2024-04-17T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.97
563131,Bethania St,2024-04-17T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.14
563131,Bethania St,2024-04-17T22:40:00.000+00:00,feeder,4,N Current (RMS),A,15.6
563131,Bethania St,2024-04-17T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.8
563131,Bethania St,2024-04-17T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
563131,Bethania St,2024-04-17T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.1
563131,Bethania St,2024-04-17T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
563131,Bethania St,2024-04-17T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
563131,Bethania St,2024-04-17T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
563131,Bethania St,2024-04-17T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.49
563131,Bethania St,2024-04-17T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.53
563131,Bethania St,2024-04-17T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.12
563131,Bethania St,2024-04-17T22:40:00.000+00:00,feeder,3,N Current (RMS),A,27.5
563131,Bethania St,2024-04-17T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.4
563131,Bethania St,2024-04-17T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.4
563131,Bethania St,2024-04-17T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.1
563131,Bethania St,2024-04-17T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
563131,Bethania St,2024-04-17T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
563131,Bethania St,2024-04-17T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
563131,Bethania St,2024-04-17T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.91
563131,Bethania St,2024-04-17T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.12
563131,Bethania St,2024-04-17T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.99
563131,Bethania St,2024-04-17T22:40:00.000+00:00,feeder,2,N Current (RMS),A,21.8
563131,Bethania St,2024-04-17T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
563131,Bethania St,2024-04-17T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
563131,Bethania St,2024-04-17T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
563131,Bethania St,2024-04-17T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
563131,Bethania St,2024-04-17T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
563131,Bethania St,2024-04-17T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
563131,Bethania St,2024-04-17T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.53
563131,Bethania St,2024-04-17T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.11
563131,Bethania St,2024-04-17T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.14
563131,Bethania St,2024-04-17T22:40:00.000+00:00,feeder,1,N Current (RMS),A,27.8
563131,Bethania St,2024-04-17T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
563131,Bethania St,2024-04-17T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.1
563131,Bethania St,2024-04-17T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
563131,Bethania St,2024-04-17T22:40:00.000+00:00,transformer,,Temperature,C,17.0
563131,Bethania St,2024-04-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
563131,Bethania St,2024-04-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
563131,Bethania St,2024-04-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
563131,Bethania St,2024-04-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
563131,Bethania St,2024-04-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
563131,Bethania St,2024-04-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
563131,Bethania St,2024-04-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
563131,Bethania St,2024-04-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
563131,Bethania St,2024-04-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
563131,Bethania St,2024-04-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.17
563131,Bethania St,2024-04-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.73
563131,Bethania St,2024-04-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,27.39
563131,Bethania St,2024-04-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,71.9
563131,Bethania St,2024-04-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
563131,Bethania St,2024-04-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
563131,Bethania St,2024-04-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
563131,Bethania St,2024-04-17T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
563131,Bethania St,2024-04-17T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
563131,Bethania St,2024-04-17T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
563131,Bethania St,2024-04-17T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.22
563131,Bethania St,2024-04-17T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.75
563131,Bethania St,2024-04-17T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.26
563131,Bethania St,2024-04-17T22:30:00.000+00:00,feeder,4,N Current (RMS),A,16.8
563131,Bethania St,2024-04-17T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.8
563131,Bethania St,2024-04-17T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
563131,Bethania St,2024-04-17T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.9
563131,Bethania St,2024-04-17T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
563131,Bethania St,2024-04-17T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
563131,Bethania St,2024-04-17T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
563131,Bethania St,2024-04-17T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.33
563131,Bethania St,2024-04-17T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.91
563131,Bethania St,2024-04-17T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.24
563131,Bethania St,2024-04-17T22:30:00.000+00:00,feeder,3,N Current (RMS),A,21.8
563131,Bethania St,2024-04-17T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.7
563131,Bethania St,2024-04-17T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.4
563131,Bethania St,2024-04-17T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.4
563131,Bethania St,2024-04-17T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
563131,Bethania St,2024-04-17T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
563131,Bethania St,2024-04-17T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
563131,Bethania St,2024-04-17T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.48
563131,Bethania St,2024-04-17T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.31
563131,Bethania St,2024-04-17T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.93
563131,Bethania St,2024-04-17T22:30:00.000+00:00,feeder,2,N Current (RMS),A,20.9
563131,Bethania St,2024-04-17T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
563131,Bethania St,2024-04-17T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
563131,Bethania St,2024-04-17T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.3
563131,Bethania St,2024-04-17T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
563131,Bethania St,2024-04-17T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
563131,Bethania St,2024-04-17T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
563131,Bethania St,2024-04-17T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.87
563131,Bethania St,2024-04-17T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.04
563131,Bethania St,2024-04-17T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.99
563131,Bethania St,2024-04-17T22:30:00.000+00:00,feeder,1,N Current (RMS),A,31.8
563131,Bethania St,2024-04-17T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
563131,Bethania St,2024-04-17T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.7
563131,Bethania St,2024-04-17T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.8
563131,Bethania St,2024-04-17T22:30:00.000+00:00,transformer,,Temperature,C,16.9
563131,Bethania St,2024-04-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
563131,Bethania St,2024-04-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
563131,Bethania St,2024-04-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
563131,Bethania St,2024-04-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
563131,Bethania St,2024-04-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
563131,Bethania St,2024-04-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
563131,Bethania St,2024-04-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
563131,Bethania St,2024-04-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
563131,Bethania St,2024-04-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
563131,Bethania St,2024-04-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.9
563131,Bethania St,2024-04-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.01
563131,Bethania St,2024-04-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,31.43
563131,Bethania St,2024-04-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,75.5
563131,Bethania St,2024-04-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
563131,Bethania St,2024-04-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
563131,Bethania St,2024-04-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
563131,Bethania St,2024-04-17T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
563131,Bethania St,2024-04-17T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
563131,Bethania St,2024-04-17T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
563131,Bethania St,2024-04-17T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.9
563131,Bethania St,2024-04-17T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.74
563131,Bethania St,2024-04-17T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.08
563131,Bethania St,2024-04-17T22:20:00.000+00:00,feeder,4,N Current (RMS),A,12.3
563131,Bethania St,2024-04-17T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
563131,Bethania St,2024-04-17T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
563131,Bethania St,2024-04-17T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
563131,Bethania St,2024-04-17T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
563131,Bethania St,2024-04-17T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
563131,Bethania St,2024-04-17T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
563131,Bethania St,2024-04-17T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.72
563131,Bethania St,2024-04-17T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.19
563131,Bethania St,2024-04-17T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.58
563131,Bethania St,2024-04-17T22:20:00.000+00:00,feeder,3,N Current (RMS),A,23.2
563131,Bethania St,2024-04-17T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.6
563131,Bethania St,2024-04-17T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.9
563131,Bethania St,2024-04-17T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.7
563131,Bethania St,2024-04-17T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
563131,Bethania St,2024-04-17T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
563131,Bethania St,2024-04-17T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
563131,Bethania St,2024-04-17T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.84
563131,Bethania St,2024-04-17T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.38
563131,Bethania St,2024-04-17T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.69
563131,Bethania St,2024-04-17T22:20:00.000+00:00,feeder,2,N Current (RMS),A,23.0
563131,Bethania St,2024-04-17T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
563131,Bethania St,2024-04-17T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
563131,Bethania St,2024-04-17T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.7
563131,Bethania St,2024-04-17T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
563131,Bethania St,2024-04-17T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
563131,Bethania St,2024-04-17T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.21
563131,Bethania St,2024-04-17T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.12
563131,Bethania St,2024-04-17T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.07
563131,Bethania St,2024-04-17T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.5
563131,Bethania St,2024-04-17T22:20:00.000+00:00,feeder,1,N Current (RMS),A,29.1
563131,Bethania St,2024-04-17T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.9
563131,Bethania St,2024-04-17T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.2
563131,Bethania St,2024-04-17T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.8
563131,Bethania St,2024-04-17T22:20:00.000+00:00,transformer,,Temperature,C,17.1
563131,Bethania St,2024-04-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
563131,Bethania St,2024-04-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
563131,Bethania St,2024-04-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
563131,Bethania St,2024-04-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
563131,Bethania St,2024-04-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
563131,Bethania St,2024-04-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
563131,Bethania St,2024-04-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
563131,Bethania St,2024-04-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
563131,Bethania St,2024-04-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
563131,Bethania St,2024-04-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.6
563131,Bethania St,2024-04-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.38
563131,Bethania St,2024-04-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,29.86
563131,Bethania St,2024-04-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
563131,Bethania St,2024-04-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
563131,Bethania St,2024-04-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
563131,Bethania St,2024-04-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
563131,Bethania St,2024-04-17T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
563131,Bethania St,2024-04-17T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
563131,Bethania St,2024-04-17T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
563131,Bethania St,2024-04-17T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.44
563131,Bethania St,2024-04-17T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.79
563131,Bethania St,2024-04-17T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.67
563131,Bethania St,2024-04-17T22:10:00.000+00:00,feeder,4,N Current (RMS),A,15.3
563131,Bethania St,2024-04-17T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
563131,Bethania St,2024-04-17T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
563131,Bethania St,2024-04-17T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.6
563131,Bethania St,2024-04-17T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
563131,Bethania St,2024-04-17T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
563131,Bethania St,2024-04-17T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
563131,Bethania St,2024-04-17T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.84
563131,Bethania St,2024-04-17T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.77
563131,Bethania St,2024-04-17T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.47
563131,Bethania St,2024-04-17T22:10:00.000+00:00,feeder,3,N Current (RMS),A,23.1
563131,Bethania St,2024-04-17T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.2
563131,Bethania St,2024-04-17T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.5
563131,Bethania St,2024-04-17T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.3
563131,Bethania St,2024-04-17T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
563131,Bethania St,2024-04-17T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
563131,Bethania St,2024-04-17T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
563131,Bethania St,2024-04-17T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.65
563131,Bethania St,2024-04-17T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.87
563131,Bethania St,2024-04-17T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.3
563131,Bethania St,2024-04-17T22:10:00.000+00:00,feeder,2,N Current (RMS),A,26.6
563131,Bethania St,2024-04-17T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
563131,Bethania St,2024-04-17T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
563131,Bethania St,2024-04-17T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
563131,Bethania St,2024-04-17T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
563131,Bethania St,2024-04-17T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
563131,Bethania St,2024-04-17T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.63
563131,Bethania St,2024-04-17T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.36
563131,Bethania St,2024-04-17T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.16
563131,Bethania St,2024-04-17T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.45
563131,Bethania St,2024-04-17T22:10:00.000+00:00,feeder,1,N Current (RMS),A,37.7
563131,Bethania St,2024-04-17T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
563131,Bethania St,2024-04-17T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.4
563131,Bethania St,2024-04-17T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.8
563131,Bethania St,2024-04-17T22:10:00.000+00:00,transformer,,Temperature,C,17.3
563131,Bethania St,2024-04-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
563131,Bethania St,2024-04-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
563131,Bethania St,2024-04-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
563131,Bethania St,2024-04-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
563131,Bethania St,2024-04-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
563131,Bethania St,2024-04-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
563131,Bethania St,2024-04-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
563131,Bethania St,2024-04-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
563131,Bethania St,2024-04-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
563131,Bethania St,2024-04-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.29
563131,Bethania St,2024-04-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,25.6
563131,Bethania St,2024-04-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,32.88
563131,Bethania St,2024-04-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,80.2
563131,Bethania St,2024-04-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
563131,Bethania St,2024-04-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
563131,Bethania St,2024-04-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
563131,Bethania St,2024-04-17T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
563131,Bethania St,2024-04-17T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
563131,Bethania St,2024-04-17T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
563131,Bethania St,2024-04-17T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.38
563131,Bethania St,2024-04-17T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.11
563131,Bethania St,2024-04-17T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.15
563131,Bethania St,2024-04-17T22:00:00.000+00:00,feeder,4,N Current (RMS),A,19.4
563131,Bethania St,2024-04-17T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
563131,Bethania St,2024-04-17T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
563131,Bethania St,2024-04-17T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.3
563131,Bethania St,2024-04-17T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
563131,Bethania St,2024-04-17T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
563131,Bethania St,2024-04-17T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
563131,Bethania St,2024-04-17T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.55
563131,Bethania St,2024-04-17T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.86
563131,Bethania St,2024-04-17T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.4
563131,Bethania St,2024-04-17T22:00:00.000+00:00,feeder,3,N Current (RMS),A,28.7
563131,Bethania St,2024-04-17T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.6
563131,Bethania St,2024-04-17T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.8
563131,Bethania St,2024-04-17T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
563131,Bethania St,2024-04-17T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
563131,Bethania St,2024-04-17T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
563131,Bethania St,2024-04-17T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
563131,Bethania St,2024-04-17T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.66
563131,Bethania St,2024-04-17T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.24
563131,Bethania St,2024-04-17T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.47
563131,Bethania St,2024-04-17T22:00:00.000+00:00,feeder,2,N Current (RMS),A,26.5
563131,Bethania St,2024-04-17T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
563131,Bethania St,2024-04-17T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
563131,Bethania St,2024-04-17T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.3
563131,Bethania St,2024-04-17T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
563131,Bethania St,2024-04-17T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
563131,Bethania St,2024-04-17T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.98
563131,Bethania St,2024-04-17T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.52
563131,Bethania St,2024-04-17T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.25
563131,Bethania St,2024-04-17T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.7
563131,Bethania St,2024-04-17T22:00:00.000+00:00,feeder,1,N Current (RMS),A,32.2
563131,Bethania St,2024-04-17T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.8
563131,Bethania St,2024-04-17T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
563131,Bethania St,2024-04-17T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
563131,Bethania St,2024-04-17T22:00:00.000+00:00,transformer,,Temperature,C,17.3
563131,Bethania St,2024-04-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
563131,Bethania St,2024-04-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
563131,Bethania St,2024-04-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
563131,Bethania St,2024-04-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
563131,Bethania St,2024-04-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
563131,Bethania St,2024-04-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
563131,Bethania St,2024-04-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
563131,Bethania St,2024-04-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
563131,Bethania St,2024-04-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
563131,Bethania St,2024-04-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.11
563131,Bethania St,2024-04-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,29.46
563131,Bethania St,2024-04-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,34.72
563131,Bethania St,2024-04-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,82.6
563131,Bethania St,2024-04-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
563131,Bethania St,2024-04-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
563131,Bethania St,2024-04-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
563131,Bethania St,2024-04-17T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
563131,Bethania St,2024-04-17T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
563131,Bethania St,2024-04-17T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
563131,Bethania St,2024-04-17T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.16
563131,Bethania St,2024-04-17T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.08
563131,Bethania St,2024-04-17T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.29
563131,Bethania St,2024-04-17T21:50:00.000+00:00,feeder,4,N Current (RMS),A,24.9
563131,Bethania St,2024-04-17T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.7
563131,Bethania St,2024-04-17T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
563131,Bethania St,2024-04-17T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.9
563131,Bethania St,2024-04-17T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
563131,Bethania St,2024-04-17T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
563131,Bethania St,2024-04-17T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
563131,Bethania St,2024-04-17T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.19
563131,Bethania St,2024-04-17T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.17
563131,Bethania St,2024-04-17T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.52
563131,Bethania St,2024-04-17T21:50:00.000+00:00,feeder,3,N Current (RMS),A,33.6
563131,Bethania St,2024-04-17T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.5
563131,Bethania St,2024-04-17T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.4
563131,Bethania St,2024-04-17T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.4
563131,Bethania St,2024-04-17T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
563131,Bethania St,2024-04-17T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
563131,Bethania St,2024-04-17T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
563131,Bethania St,2024-04-17T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.04
563131,Bethania St,2024-04-17T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.35
563131,Bethania St,2024-04-17T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.51
563131,Bethania St,2024-04-17T21:50:00.000+00:00,feeder,2,N Current (RMS),A,22.9
563131,Bethania St,2024-04-17T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
563131,Bethania St,2024-04-17T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
563131,Bethania St,2024-04-17T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
563131,Bethania St,2024-04-17T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
563131,Bethania St,2024-04-17T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
563131,Bethania St,2024-04-17T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.71
563131,Bethania St,2024-04-17T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.86
563131,Bethania St,2024-04-17T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.93
563131,Bethania St,2024-04-17T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.94
563131,Bethania St,2024-04-17T21:50:00.000+00:00,feeder,1,N Current (RMS),A,30.8
563131,Bethania St,2024-04-17T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.7
563131,Bethania St,2024-04-17T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.2
563131,Bethania St,2024-04-17T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.8
563131,Bethania St,2024-04-17T21:50:00.000+00:00,transformer,,Temperature,C,17.4
563131,Bethania St,2024-04-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
563131,Bethania St,2024-04-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
563131,Bethania St,2024-04-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
563131,Bethania St,2024-04-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
563131,Bethania St,2024-04-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
563131,Bethania St,2024-04-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
563131,Bethania St,2024-04-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
563131,Bethania St,2024-04-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
563131,Bethania St,2024-04-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
563131,Bethania St,2024-04-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.25
563131,Bethania St,2024-04-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,32.53
563131,Bethania St,2024-04-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,33.25
563131,Bethania St,2024-04-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,85.3
563131,Bethania St,2024-04-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
563131,Bethania St,2024-04-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
563131,Bethania St,2024-04-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
563131,Bethania St,2024-04-17T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
563131,Bethania St,2024-04-17T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
563131,Bethania St,2024-04-17T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.43
563131,Bethania St,2024-04-17T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.13
563131,Bethania St,2024-04-17T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.89
563131,Bethania St,2024-04-17T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.26
563131,Bethania St,2024-04-17T21:40:00.000+00:00,feeder,4,N Current (RMS),A,42.8
563131,Bethania St,2024-04-17T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.7
563131,Bethania St,2024-04-17T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
563131,Bethania St,2024-04-17T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.1
563131,Bethania St,2024-04-17T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
563131,Bethania St,2024-04-17T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
563131,Bethania St,2024-04-17T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
563131,Bethania St,2024-04-17T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.24
563131,Bethania St,2024-04-17T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.39
563131,Bethania St,2024-04-17T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.89
563131,Bethania St,2024-04-17T21:40:00.000+00:00,feeder,3,N Current (RMS),A,75.8
563131,Bethania St,2024-04-17T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.8
563131,Bethania St,2024-04-17T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,110.7
563131,Bethania St,2024-04-17T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
563131,Bethania St,2024-04-17T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
563131,Bethania St,2024-04-17T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
563131,Bethania St,2024-04-17T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
563131,Bethania St,2024-04-17T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.1
563131,Bethania St,2024-04-17T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.27
563131,Bethania St,2024-04-17T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.3
563131,Bethania St,2024-04-17T21:40:00.000+00:00,feeder,2,N Current (RMS),A,13.9
563131,Bethania St,2024-04-17T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
563131,Bethania St,2024-04-17T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
563131,Bethania St,2024-04-17T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
563131,Bethania St,2024-04-17T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
563131,Bethania St,2024-04-17T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
563131,Bethania St,2024-04-17T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.05
563131,Bethania St,2024-04-17T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.7
563131,Bethania St,2024-04-17T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.19
563131,Bethania St,2024-04-17T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.66
563131,Bethania St,2024-04-17T21:40:00.000+00:00,feeder,1,N Current (RMS),A,38.3
563131,Bethania St,2024-04-17T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.3
563131,Bethania St,2024-04-17T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.9
563131,Bethania St,2024-04-17T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
563131,Bethania St,2024-04-17T21:40:00.000+00:00,transformer,,Temperature,C,17.6
563131,Bethania St,2024-04-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
563131,Bethania St,2024-04-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
563131,Bethania St,2024-04-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
563131,Bethania St,2024-04-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
563131,Bethania St,2024-04-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
563131,Bethania St,2024-04-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
563131,Bethania St,2024-04-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
563131,Bethania St,2024-04-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
563131,Bethania St,2024-04-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
563131,Bethania St,2024-04-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,27.17
563131,Bethania St,2024-04-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,47.73
563131,Bethania St,2024-04-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,37.12
563131,Bethania St,2024-04-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,117.3
563131,Bethania St,2024-04-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
563131,Bethania St,2024-04-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.9
563131,Bethania St,2024-04-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
563131,Bethania St,2024-04-17T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
563131,Bethania St,2024-04-17T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
563131,Bethania St,2024-04-17T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.58
563131,Bethania St,2024-04-17T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.45
563131,Bethania St,2024-04-17T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.12
563131,Bethania St,2024-04-17T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.35
563131,Bethania St,2024-04-17T21:30:00.000+00:00,feeder,4,N Current (RMS),A,51.4
563131,Bethania St,2024-04-17T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.7
563131,Bethania St,2024-04-17T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.9
563131,Bethania St,2024-04-17T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.2
563131,Bethania St,2024-04-17T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
563131,Bethania St,2024-04-17T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
563131,Bethania St,2024-04-17T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
563131,Bethania St,2024-04-17T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.62
563131,Bethania St,2024-04-17T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.06
563131,Bethania St,2024-04-17T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.11
563131,Bethania St,2024-04-17T21:30:00.000+00:00,feeder,3,N Current (RMS),A,51.5
563131,Bethania St,2024-04-17T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.6
563131,Bethania St,2024-04-17T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,85.4
563131,Bethania St,2024-04-17T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.2
563131,Bethania St,2024-04-17T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
563131,Bethania St,2024-04-17T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
563131,Bethania St,2024-04-17T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
563131,Bethania St,2024-04-17T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.19
563131,Bethania St,2024-04-17T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.19
