Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563131,Bethania St,2024-04-17T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.12
563131,Bethania St,2024-04-17T21:30:00.000+00:00,feeder,2,N Current (RMS),A,19.9
563131,Bethania St,2024-04-17T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
563131,Bethania St,2024-04-17T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
563131,Bethania St,2024-04-17T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
563131,Bethania St,2024-04-17T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
563131,Bethania St,2024-04-17T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
563131,Bethania St,2024-04-17T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.02
563131,Bethania St,2024-04-17T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.44
563131,Bethania St,2024-04-17T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.74
563131,Bethania St,2024-04-17T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.86
563131,Bethania St,2024-04-17T21:30:00.000+00:00,feeder,1,N Current (RMS),A,41.6
563131,Bethania St,2024-04-17T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
563131,Bethania St,2024-04-17T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.1
563131,Bethania St,2024-04-17T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.6
563131,Bethania St,2024-04-17T21:30:00.000+00:00,transformer,,Temperature,C,17.8
563131,Bethania St,2024-04-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
563131,Bethania St,2024-04-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
563131,Bethania St,2024-04-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
563131,Bethania St,2024-04-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
563131,Bethania St,2024-04-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
563131,Bethania St,2024-04-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
563131,Bethania St,2024-04-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
563131,Bethania St,2024-04-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
563131,Bethania St,2024-04-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
563131,Bethania St,2024-04-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.69
563131,Bethania St,2024-04-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,42.11
563131,Bethania St,2024-04-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,43.44
563131,Bethania St,2024-04-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,116.7
563131,Bethania St,2024-04-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
563131,Bethania St,2024-04-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
563131,Bethania St,2024-04-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
563131,Bethania St,2024-04-17T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
563131,Bethania St,2024-04-17T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
563131,Bethania St,2024-04-17T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.73
563131,Bethania St,2024-04-17T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.31
563131,Bethania St,2024-04-17T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.28
563131,Bethania St,2024-04-17T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.65
563131,Bethania St,2024-04-17T21:20:00.000+00:00,feeder,4,N Current (RMS),A,29.6
563131,Bethania St,2024-04-17T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
563131,Bethania St,2024-04-17T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
563131,Bethania St,2024-04-17T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.3
563131,Bethania St,2024-04-17T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
563131,Bethania St,2024-04-17T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
563131,Bethania St,2024-04-17T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
563131,Bethania St,2024-04-17T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.86
563131,Bethania St,2024-04-17T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.18
563131,Bethania St,2024-04-17T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.73
563131,Bethania St,2024-04-17T21:20:00.000+00:00,feeder,3,N Current (RMS),A,54.6
563131,Bethania St,2024-04-17T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.8
563131,Bethania St,2024-04-17T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,89.2
563131,Bethania St,2024-04-17T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
563131,Bethania St,2024-04-17T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
563131,Bethania St,2024-04-17T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
563131,Bethania St,2024-04-17T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
563131,Bethania St,2024-04-17T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.12
563131,Bethania St,2024-04-17T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.79
563131,Bethania St,2024-04-17T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.23
563131,Bethania St,2024-04-17T21:20:00.000+00:00,feeder,2,N Current (RMS),A,13.9
563131,Bethania St,2024-04-17T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
563131,Bethania St,2024-04-17T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
563131,Bethania St,2024-04-17T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
563131,Bethania St,2024-04-17T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
563131,Bethania St,2024-04-17T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
563131,Bethania St,2024-04-17T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.46
563131,Bethania St,2024-04-17T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.29
563131,Bethania St,2024-04-17T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.35
563131,Bethania St,2024-04-17T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.45
563131,Bethania St,2024-04-17T21:20:00.000+00:00,feeder,1,N Current (RMS),A,43.0
563131,Bethania St,2024-04-17T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.9
563131,Bethania St,2024-04-17T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.5
563131,Bethania St,2024-04-17T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.8
563131,Bethania St,2024-04-17T21:20:00.000+00:00,transformer,,Temperature,C,17.9
563131,Bethania St,2024-04-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
563131,Bethania St,2024-04-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
563131,Bethania St,2024-04-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
563131,Bethania St,2024-04-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
563131,Bethania St,2024-04-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
563131,Bethania St,2024-04-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
563131,Bethania St,2024-04-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
563131,Bethania St,2024-04-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
563131,Bethania St,2024-04-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
563131,Bethania St,2024-04-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.58
563131,Bethania St,2024-04-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,42.61
563131,Bethania St,2024-04-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,36.07
563131,Bethania St,2024-04-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,105.5
563131,Bethania St,2024-04-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
563131,Bethania St,2024-04-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
563131,Bethania St,2024-04-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
563131,Bethania St,2024-04-17T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
563131,Bethania St,2024-04-17T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
563131,Bethania St,2024-04-17T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.62
563131,Bethania St,2024-04-17T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.24
563131,Bethania St,2024-04-17T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.08
563131,Bethania St,2024-04-17T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.71
563131,Bethania St,2024-04-17T21:10:00.000+00:00,feeder,4,N Current (RMS),A,22.2
563131,Bethania St,2024-04-17T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
563131,Bethania St,2024-04-17T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
563131,Bethania St,2024-04-17T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.7
563131,Bethania St,2024-04-17T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
563131,Bethania St,2024-04-17T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
563131,Bethania St,2024-04-17T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
563131,Bethania St,2024-04-17T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.71
563131,Bethania St,2024-04-17T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.8
563131,Bethania St,2024-04-17T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.71
563131,Bethania St,2024-04-17T21:10:00.000+00:00,feeder,3,N Current (RMS),A,48.0
563131,Bethania St,2024-04-17T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.2
563131,Bethania St,2024-04-17T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,79.5
563131,Bethania St,2024-04-17T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.2
563131,Bethania St,2024-04-17T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
563131,Bethania St,2024-04-17T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
563131,Bethania St,2024-04-17T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
563131,Bethania St,2024-04-17T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.96
563131,Bethania St,2024-04-17T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.84
563131,Bethania St,2024-04-17T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.78
563131,Bethania St,2024-04-17T21:10:00.000+00:00,feeder,2,N Current (RMS),A,17.6
563131,Bethania St,2024-04-17T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
563131,Bethania St,2024-04-17T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
563131,Bethania St,2024-04-17T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
563131,Bethania St,2024-04-17T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
563131,Bethania St,2024-04-17T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
563131,Bethania St,2024-04-17T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.14
563131,Bethania St,2024-04-17T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.55
563131,Bethania St,2024-04-17T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.15
563131,Bethania St,2024-04-17T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.77
563131,Bethania St,2024-04-17T21:10:00.000+00:00,feeder,1,N Current (RMS),A,36.4
563131,Bethania St,2024-04-17T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.7
563131,Bethania St,2024-04-17T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.1
563131,Bethania St,2024-04-17T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.3
563131,Bethania St,2024-04-17T21:10:00.000+00:00,transformer,,Temperature,C,18.0
563131,Bethania St,2024-04-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
563131,Bethania St,2024-04-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
563131,Bethania St,2024-04-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
563131,Bethania St,2024-04-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
563131,Bethania St,2024-04-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
563131,Bethania St,2024-04-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
563131,Bethania St,2024-04-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
563131,Bethania St,2024-04-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
563131,Bethania St,2024-04-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
563131,Bethania St,2024-04-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,26.45
563131,Bethania St,2024-04-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,39.87
563131,Bethania St,2024-04-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,32.96
563131,Bethania St,2024-04-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,97.2
563131,Bethania St,2024-04-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
563131,Bethania St,2024-04-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
563131,Bethania St,2024-04-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
563131,Bethania St,2024-04-17T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
563131,Bethania St,2024-04-17T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
563131,Bethania St,2024-04-17T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.53
563131,Bethania St,2024-04-17T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.33
563131,Bethania St,2024-04-17T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.79
563131,Bethania St,2024-04-17T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.62
563131,Bethania St,2024-04-17T21:00:00.000+00:00,feeder,4,N Current (RMS),A,22.7
563131,Bethania St,2024-04-17T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
563131,Bethania St,2024-04-17T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
563131,Bethania St,2024-04-17T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.4
563131,Bethania St,2024-04-17T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
563131,Bethania St,2024-04-17T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
563131,Bethania St,2024-04-17T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
563131,Bethania St,2024-04-17T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.8
563131,Bethania St,2024-04-17T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,28.72
563131,Bethania St,2024-04-17T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.63
563131,Bethania St,2024-04-17T21:00:00.000+00:00,feeder,3,N Current (RMS),A,88.8
563131,Bethania St,2024-04-17T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,62.9
563131,Bethania St,2024-04-17T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,128.5
563131,Bethania St,2024-04-17T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
563131,Bethania St,2024-04-17T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
563131,Bethania St,2024-04-17T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
563131,Bethania St,2024-04-17T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
563131,Bethania St,2024-04-17T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.08
563131,Bethania St,2024-04-17T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.67
563131,Bethania St,2024-04-17T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.16
563131,Bethania St,2024-04-17T21:00:00.000+00:00,feeder,2,N Current (RMS),A,21.2
563131,Bethania St,2024-04-17T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
563131,Bethania St,2024-04-17T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
563131,Bethania St,2024-04-17T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
563131,Bethania St,2024-04-17T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
563131,Bethania St,2024-04-17T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
563131,Bethania St,2024-04-17T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.47
563131,Bethania St,2024-04-17T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.94
563131,Bethania St,2024-04-17T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.54
563131,Bethania St,2024-04-17T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.73
563131,Bethania St,2024-04-17T21:00:00.000+00:00,feeder,1,N Current (RMS),A,50.6
563131,Bethania St,2024-04-17T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.1
563131,Bethania St,2024-04-17T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.0
563131,Bethania St,2024-04-17T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,95.2
563131,Bethania St,2024-04-17T21:00:00.000+00:00,transformer,,Temperature,C,18.1
563131,Bethania St,2024-04-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
563131,Bethania St,2024-04-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
563131,Bethania St,2024-04-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
563131,Bethania St,2024-04-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
563131,Bethania St,2024-04-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
563131,Bethania St,2024-04-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
563131,Bethania St,2024-04-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
563131,Bethania St,2024-04-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
563131,Bethania St,2024-04-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
563131,Bethania St,2024-04-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,34.15
563131,Bethania St,2024-04-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,52.73
563131,Bethania St,2024-04-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,41.14
563131,Bethania St,2024-04-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,123.1
563131,Bethania St,2024-04-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
563131,Bethania St,2024-04-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.9
563131,Bethania St,2024-04-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
563131,Bethania St,2024-04-17T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
563131,Bethania St,2024-04-17T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
563131,Bethania St,2024-04-17T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.75
563131,Bethania St,2024-04-17T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.44
563131,Bethania St,2024-04-17T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.64
563131,Bethania St,2024-04-17T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.02
563131,Bethania St,2024-04-17T20:50:00.000+00:00,feeder,4,N Current (RMS),A,23.7
563131,Bethania St,2024-04-17T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
563131,Bethania St,2024-04-17T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
563131,Bethania St,2024-04-17T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.1
563131,Bethania St,2024-04-17T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.36
563131,Bethania St,2024-04-17T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
563131,Bethania St,2024-04-17T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
563131,Bethania St,2024-04-17T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.34
563131,Bethania St,2024-04-17T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.76
563131,Bethania St,2024-04-17T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.89
563131,Bethania St,2024-04-17T20:50:00.000+00:00,feeder,3,N Current (RMS),A,32.5
563131,Bethania St,2024-04-17T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,56.7
563131,Bethania St,2024-04-17T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.5
563131,Bethania St,2024-04-17T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.2
563131,Bethania St,2024-04-17T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
563131,Bethania St,2024-04-17T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
563131,Bethania St,2024-04-17T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
563131,Bethania St,2024-04-17T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.04
563131,Bethania St,2024-04-17T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.09
563131,Bethania St,2024-04-17T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.78
563131,Bethania St,2024-04-17T20:50:00.000+00:00,feeder,2,N Current (RMS),A,28.5
563131,Bethania St,2024-04-17T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.3
563131,Bethania St,2024-04-17T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
563131,Bethania St,2024-04-17T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.3
563131,Bethania St,2024-04-17T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
563131,Bethania St,2024-04-17T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
563131,Bethania St,2024-04-17T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.67
563131,Bethania St,2024-04-17T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.34
563131,Bethania St,2024-04-17T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.06
563131,Bethania St,2024-04-17T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.56
563131,Bethania St,2024-04-17T20:50:00.000+00:00,feeder,1,N Current (RMS),A,41.9
563131,Bethania St,2024-04-17T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.4
563131,Bethania St,2024-04-17T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
563131,Bethania St,2024-04-17T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,89.4
563131,Bethania St,2024-04-17T20:50:00.000+00:00,transformer,,Temperature,C,18.2
563131,Bethania St,2024-04-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
563131,Bethania St,2024-04-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
563131,Bethania St,2024-04-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
563131,Bethania St,2024-04-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
563131,Bethania St,2024-04-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
563131,Bethania St,2024-04-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
563131,Bethania St,2024-04-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
563131,Bethania St,2024-04-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
563131,Bethania St,2024-04-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
563131,Bethania St,2024-04-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,38.16
563131,Bethania St,2024-04-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,37.55
563131,Bethania St,2024-04-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,41.26
563131,Bethania St,2024-04-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,80.1
563131,Bethania St,2024-04-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
563131,Bethania St,2024-04-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
563131,Bethania St,2024-04-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
563131,Bethania St,2024-04-17T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
563131,Bethania St,2024-04-17T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
563131,Bethania St,2024-04-17T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.4
563131,Bethania St,2024-04-17T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.27
563131,Bethania St,2024-04-17T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.53
563131,Bethania St,2024-04-17T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.08
563131,Bethania St,2024-04-17T20:40:00.000+00:00,feeder,4,N Current (RMS),A,22.5
563131,Bethania St,2024-04-17T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
563131,Bethania St,2024-04-17T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.8
563131,Bethania St,2024-04-17T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.2
563131,Bethania St,2024-04-17T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
563131,Bethania St,2024-04-17T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
563131,Bethania St,2024-04-17T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
563131,Bethania St,2024-04-17T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.3
563131,Bethania St,2024-04-17T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.02
563131,Bethania St,2024-04-17T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.73
563131,Bethania St,2024-04-17T20:40:00.000+00:00,feeder,3,N Current (RMS),A,42.8
563131,Bethania St,2024-04-17T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.1
563131,Bethania St,2024-04-17T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,76.2
563131,Bethania St,2024-04-17T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
563131,Bethania St,2024-04-17T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
563131,Bethania St,2024-04-17T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
563131,Bethania St,2024-04-17T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
563131,Bethania St,2024-04-17T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.54
563131,Bethania St,2024-04-17T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.87
563131,Bethania St,2024-04-17T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.07
563131,Bethania St,2024-04-17T20:40:00.000+00:00,feeder,2,N Current (RMS),A,22.0
563131,Bethania St,2024-04-17T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
563131,Bethania St,2024-04-17T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
563131,Bethania St,2024-04-17T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
563131,Bethania St,2024-04-17T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
563131,Bethania St,2024-04-17T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
563131,Bethania St,2024-04-17T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.22
563131,Bethania St,2024-04-17T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.21
563131,Bethania St,2024-04-17T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.21
563131,Bethania St,2024-04-17T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.56
563131,Bethania St,2024-04-17T20:40:00.000+00:00,feeder,1,N Current (RMS),A,32.7
563131,Bethania St,2024-04-17T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.5
563131,Bethania St,2024-04-17T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.9
563131,Bethania St,2024-04-17T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.2
563131,Bethania St,2024-04-17T20:40:00.000+00:00,transformer,,Temperature,C,18.2
563131,Bethania St,2024-04-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
563131,Bethania St,2024-04-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
563131,Bethania St,2024-04-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
563131,Bethania St,2024-04-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
563131,Bethania St,2024-04-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
563131,Bethania St,2024-04-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
563131,Bethania St,2024-04-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
563131,Bethania St,2024-04-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
563131,Bethania St,2024-04-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
563131,Bethania St,2024-04-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,36.32
563131,Bethania St,2024-04-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,42.63
563131,Bethania St,2024-04-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,38.44
563131,Bethania St,2024-04-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,84.4
563131,Bethania St,2024-04-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
563131,Bethania St,2024-04-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
563131,Bethania St,2024-04-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
563131,Bethania St,2024-04-17T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
563131,Bethania St,2024-04-17T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
563131,Bethania St,2024-04-17T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
563131,Bethania St,2024-04-17T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.75
563131,Bethania St,2024-04-17T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.03
563131,Bethania St,2024-04-17T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.67
563131,Bethania St,2024-04-17T20:30:00.000+00:00,feeder,4,N Current (RMS),A,24.7
563131,Bethania St,2024-04-17T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
563131,Bethania St,2024-04-17T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.2
563131,Bethania St,2024-04-17T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.8
563131,Bethania St,2024-04-17T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
563131,Bethania St,2024-04-17T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
563131,Bethania St,2024-04-17T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
563131,Bethania St,2024-04-17T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.55
563131,Bethania St,2024-04-17T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,25.37
563131,Bethania St,2024-04-17T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.62
563131,Bethania St,2024-04-17T20:30:00.000+00:00,feeder,3,N Current (RMS),A,69.0
563131,Bethania St,2024-04-17T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.4
563131,Bethania St,2024-04-17T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,107.8
563131,Bethania St,2024-04-17T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
563131,Bethania St,2024-04-17T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
563131,Bethania St,2024-04-17T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
563131,Bethania St,2024-04-17T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
563131,Bethania St,2024-04-17T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.3
563131,Bethania St,2024-04-17T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.84
563131,Bethania St,2024-04-17T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.03
563131,Bethania St,2024-04-17T20:30:00.000+00:00,feeder,2,N Current (RMS),A,22.6
563131,Bethania St,2024-04-17T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.1
563131,Bethania St,2024-04-17T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
563131,Bethania St,2024-04-17T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
563131,Bethania St,2024-04-17T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
563131,Bethania St,2024-04-17T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
563131,Bethania St,2024-04-17T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.18
563131,Bethania St,2024-04-17T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.95
563131,Bethania St,2024-04-17T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.29
563131,Bethania St,2024-04-17T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.98
563131,Bethania St,2024-04-17T20:30:00.000+00:00,feeder,1,N Current (RMS),A,38.3
563131,Bethania St,2024-04-17T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.5
563131,Bethania St,2024-04-17T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,73.6
563131,Bethania St,2024-04-17T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.6
563131,Bethania St,2024-04-17T20:30:00.000+00:00,transformer,,Temperature,C,18.3
563131,Bethania St,2024-04-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
563131,Bethania St,2024-04-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
563131,Bethania St,2024-04-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
563131,Bethania St,2024-04-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
563131,Bethania St,2024-04-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
563131,Bethania St,2024-04-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
563131,Bethania St,2024-04-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
563131,Bethania St,2024-04-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
563131,Bethania St,2024-04-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
563131,Bethania St,2024-04-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,36.54
563131,Bethania St,2024-04-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,57.53
563131,Bethania St,2024-04-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,35.31
563131,Bethania St,2024-04-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,126.6
563131,Bethania St,2024-04-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
563131,Bethania St,2024-04-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.3
563131,Bethania St,2024-04-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
563131,Bethania St,2024-04-17T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
563131,Bethania St,2024-04-17T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
563131,Bethania St,2024-04-17T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
563131,Bethania St,2024-04-17T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.61
563131,Bethania St,2024-04-17T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.16
563131,Bethania St,2024-04-17T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.4
563131,Bethania St,2024-04-17T20:20:00.000+00:00,feeder,4,N Current (RMS),A,20.3
563131,Bethania St,2024-04-17T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.3
563131,Bethania St,2024-04-17T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
563131,Bethania St,2024-04-17T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.8
563131,Bethania St,2024-04-17T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
563131,Bethania St,2024-04-17T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.58
563131,Bethania St,2024-04-17T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
563131,Bethania St,2024-04-17T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.03
563131,Bethania St,2024-04-17T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,27.22
563131,Bethania St,2024-04-17T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.06
563131,Bethania St,2024-04-17T20:20:00.000+00:00,feeder,3,N Current (RMS),A,78.0
563131,Bethania St,2024-04-17T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.9
563131,Bethania St,2024-04-17T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,116.4
563131,Bethania St,2024-04-17T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.4
563131,Bethania St,2024-04-17T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
563131,Bethania St,2024-04-17T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
563131,Bethania St,2024-04-17T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
563131,Bethania St,2024-04-17T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.4
563131,Bethania St,2024-04-17T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.27
563131,Bethania St,2024-04-17T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.24
563131,Bethania St,2024-04-17T20:20:00.000+00:00,feeder,2,N Current (RMS),A,35.6
563131,Bethania St,2024-04-17T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.7
563131,Bethania St,2024-04-17T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.6
563131,Bethania St,2024-04-17T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.6
563131,Bethania St,2024-04-17T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
563131,Bethania St,2024-04-17T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
563131,Bethania St,2024-04-17T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.74
563131,Bethania St,2024-04-17T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.73
563131,Bethania St,2024-04-17T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.87
563131,Bethania St,2024-04-17T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.49
563131,Bethania St,2024-04-17T20:20:00.000+00:00,feeder,1,N Current (RMS),A,48.6
563131,Bethania St,2024-04-17T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
563131,Bethania St,2024-04-17T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,85.1
563131,Bethania St,2024-04-17T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.7
563131,Bethania St,2024-04-17T20:20:00.000+00:00,transformer,,Temperature,C,18.4
563131,Bethania St,2024-04-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
563131,Bethania St,2024-04-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
563131,Bethania St,2024-04-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
563131,Bethania St,2024-04-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
563131,Bethania St,2024-04-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
563131,Bethania St,2024-04-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
563131,Bethania St,2024-04-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
563131,Bethania St,2024-04-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
563131,Bethania St,2024-04-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
563131,Bethania St,2024-04-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,35.77
563131,Bethania St,2024-04-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,67.52
563131,Bethania St,2024-04-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,37.19
563131,Bethania St,2024-04-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,163.2
563131,Bethania St,2024-04-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
563131,Bethania St,2024-04-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,286.2
563131,Bethania St,2024-04-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
563131,Bethania St,2024-04-17T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
563131,Bethania St,2024-04-17T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
563131,Bethania St,2024-04-17T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
563131,Bethania St,2024-04-17T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.47
563131,Bethania St,2024-04-17T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.36
563131,Bethania St,2024-04-17T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.24
563131,Bethania St,2024-04-17T20:10:00.000+00:00,feeder,4,N Current (RMS),A,26.1
563131,Bethania St,2024-04-17T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
563131,Bethania St,2024-04-17T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.1
563131,Bethania St,2024-04-17T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.9
563131,Bethania St,2024-04-17T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
563131,Bethania St,2024-04-17T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
563131,Bethania St,2024-04-17T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
563131,Bethania St,2024-04-17T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.28
563131,Bethania St,2024-04-17T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.8
563131,Bethania St,2024-04-17T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.97
563131,Bethania St,2024-04-17T20:10:00.000+00:00,feeder,3,N Current (RMS),A,73.7
563131,Bethania St,2024-04-17T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.5
563131,Bethania St,2024-04-17T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,109.4
563131,Bethania St,2024-04-17T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
563131,Bethania St,2024-04-17T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
563131,Bethania St,2024-04-17T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
563131,Bethania St,2024-04-17T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
563131,Bethania St,2024-04-17T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.3
563131,Bethania St,2024-04-17T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.31
563131,Bethania St,2024-04-17T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.75
563131,Bethania St,2024-04-17T20:10:00.000+00:00,feeder,2,N Current (RMS),A,22.3
563131,Bethania St,2024-04-17T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
563131,Bethania St,2024-04-17T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.7
563131,Bethania St,2024-04-17T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.7
563131,Bethania St,2024-04-17T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
563131,Bethania St,2024-04-17T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
563131,Bethania St,2024-04-17T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.69
563131,Bethania St,2024-04-17T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.91
563131,Bethania St,2024-04-17T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.77
563131,Bethania St,2024-04-17T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.68
563131,Bethania St,2024-04-17T20:10:00.000+00:00,feeder,1,N Current (RMS),A,55.0
563131,Bethania St,2024-04-17T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.7
563131,Bethania St,2024-04-17T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,76.0
563131,Bethania St,2024-04-17T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,105.4
563131,Bethania St,2024-04-17T20:10:00.000+00:00,transformer,,Temperature,C,18.3
563131,Bethania St,2024-04-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
563131,Bethania St,2024-04-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
563131,Bethania St,2024-04-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
563131,Bethania St,2024-04-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
563131,Bethania St,2024-04-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
563131,Bethania St,2024-04-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
563131,Bethania St,2024-04-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
563131,Bethania St,2024-04-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
563131,Bethania St,2024-04-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
563131,Bethania St,2024-04-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,34.97
563131,Bethania St,2024-04-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,58.24
563131,Bethania St,2024-04-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,46.63
563131,Bethania St,2024-04-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,130.5
563131,Bethania St,2024-04-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
563131,Bethania St,2024-04-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,247.4
563131,Bethania St,2024-04-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
563131,Bethania St,2024-04-17T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
563131,Bethania St,2024-04-17T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
563131,Bethania St,2024-04-17T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
563131,Bethania St,2024-04-17T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.55
563131,Bethania St,2024-04-17T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.71
563131,Bethania St,2024-04-17T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.25
563131,Bethania St,2024-04-17T20:00:00.000+00:00,feeder,4,N Current (RMS),A,20.2
563131,Bethania St,2024-04-17T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.3
563131,Bethania St,2024-04-17T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.7
563131,Bethania St,2024-04-17T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.9
563131,Bethania St,2024-04-17T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
563131,Bethania St,2024-04-17T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
563131,Bethania St,2024-04-17T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
563131,Bethania St,2024-04-17T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.24
563131,Bethania St,2024-04-17T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.51
563131,Bethania St,2024-04-17T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.85
563131,Bethania St,2024-04-17T20:00:00.000+00:00,feeder,3,N Current (RMS),A,67.5
563131,Bethania St,2024-04-17T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,60.6
563131,Bethania St,2024-04-17T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,107.4
563131,Bethania St,2024-04-17T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.3
563131,Bethania St,2024-04-17T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
563131,Bethania St,2024-04-17T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
563131,Bethania St,2024-04-17T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
563131,Bethania St,2024-04-17T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.97
563131,Bethania St,2024-04-17T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.38
563131,Bethania St,2024-04-17T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.15
563131,Bethania St,2024-04-17T20:00:00.000+00:00,feeder,2,N Current (RMS),A,28.0
563131,Bethania St,2024-04-17T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
563131,Bethania St,2024-04-17T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
563131,Bethania St,2024-04-17T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.7
563131,Bethania St,2024-04-17T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
563131,Bethania St,2024-04-17T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
563131,Bethania St,2024-04-17T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.59
563131,Bethania St,2024-04-17T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.49
563131,Bethania St,2024-04-17T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.51
563131,Bethania St,2024-04-17T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.21
563131,Bethania St,2024-04-17T20:00:00.000+00:00,feeder,1,N Current (RMS),A,34.7
563131,Bethania St,2024-04-17T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.9
563131,Bethania St,2024-04-17T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.9
563131,Bethania St,2024-04-17T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.1
563131,Bethania St,2024-04-17T20:00:00.000+00:00,transformer,,Temperature,C,18.3
563131,Bethania St,2024-04-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
563131,Bethania St,2024-04-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
563131,Bethania St,2024-04-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
563131,Bethania St,2024-04-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
563131,Bethania St,2024-04-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
563131,Bethania St,2024-04-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
563131,Bethania St,2024-04-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
563131,Bethania St,2024-04-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
563131,Bethania St,2024-04-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
563131,Bethania St,2024-04-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,36.26
563131,Bethania St,2024-04-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,57.1
563131,Bethania St,2024-04-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,39.45
563131,Bethania St,2024-04-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,119.9
563131,Bethania St,2024-04-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
563131,Bethania St,2024-04-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.5
563131,Bethania St,2024-04-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
563131,Bethania St,2024-04-17T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
563131,Bethania St,2024-04-17T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
563131,Bethania St,2024-04-17T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
563131,Bethania St,2024-04-17T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.82
563131,Bethania St,2024-04-17T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.72
563131,Bethania St,2024-04-17T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.19
563131,Bethania St,2024-04-17T19:50:00.000+00:00,feeder,4,N Current (RMS),A,22.0
563131,Bethania St,2024-04-17T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
563131,Bethania St,2024-04-17T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.1
563131,Bethania St,2024-04-17T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.7
563131,Bethania St,2024-04-17T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
563131,Bethania St,2024-04-17T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
563131,Bethania St,2024-04-17T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
563131,Bethania St,2024-04-17T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.24
563131,Bethania St,2024-04-17T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.23
563131,Bethania St,2024-04-17T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.39
563131,Bethania St,2024-04-17T19:50:00.000+00:00,feeder,3,N Current (RMS),A,61.2
563131,Bethania St,2024-04-17T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.9
563131,Bethania St,2024-04-17T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,98.4
563131,Bethania St,2024-04-17T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.8
563131,Bethania St,2024-04-17T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
563131,Bethania St,2024-04-17T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
563131,Bethania St,2024-04-17T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
563131,Bethania St,2024-04-17T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.4
563131,Bethania St,2024-04-17T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.03
563131,Bethania St,2024-04-17T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.97
563131,Bethania St,2024-04-17T19:50:00.000+00:00,feeder,2,N Current (RMS),A,20.8
563131,Bethania St,2024-04-17T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
563131,Bethania St,2024-04-17T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
563131,Bethania St,2024-04-17T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.8
563131,Bethania St,2024-04-17T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
563131,Bethania St,2024-04-17T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
563131,Bethania St,2024-04-17T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.05
