Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563131,Bethania St,2024-04-17T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.34
563131,Bethania St,2024-04-17T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.25
563131,Bethania St,2024-04-17T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.39
563131,Bethania St,2024-04-17T19:50:00.000+00:00,feeder,1,N Current (RMS),A,37.2
563131,Bethania St,2024-04-17T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.6
563131,Bethania St,2024-04-17T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.3
563131,Bethania St,2024-04-17T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.4
563131,Bethania St,2024-04-17T19:50:00.000+00:00,transformer,,Temperature,C,18.4
563131,Bethania St,2024-04-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
563131,Bethania St,2024-04-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
563131,Bethania St,2024-04-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
563131,Bethania St,2024-04-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
563131,Bethania St,2024-04-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
563131,Bethania St,2024-04-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
563131,Bethania St,2024-04-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
563131,Bethania St,2024-04-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563131,Bethania St,2024-04-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
563131,Bethania St,2024-04-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,32.81
563131,Bethania St,2024-04-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,49.22
563131,Bethania St,2024-04-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,39.94
563131,Bethania St,2024-04-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,110.0
563131,Bethania St,2024-04-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
563131,Bethania St,2024-04-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.3
563131,Bethania St,2024-04-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
563131,Bethania St,2024-04-17T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
563131,Bethania St,2024-04-17T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
563131,Bethania St,2024-04-17T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
563131,Bethania St,2024-04-17T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.9
563131,Bethania St,2024-04-17T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.23
563131,Bethania St,2024-04-17T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.24
563131,Bethania St,2024-04-17T19:40:00.000+00:00,feeder,4,N Current (RMS),A,19.1
563131,Bethania St,2024-04-17T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.6
563131,Bethania St,2024-04-17T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.7
563131,Bethania St,2024-04-17T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.9
563131,Bethania St,2024-04-17T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
563131,Bethania St,2024-04-17T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
563131,Bethania St,2024-04-17T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
563131,Bethania St,2024-04-17T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.06
563131,Bethania St,2024-04-17T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.48
563131,Bethania St,2024-04-17T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.64
563131,Bethania St,2024-04-17T19:40:00.000+00:00,feeder,3,N Current (RMS),A,54.8
563131,Bethania St,2024-04-17T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,71.3
563131,Bethania St,2024-04-17T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,95.0
563131,Bethania St,2024-04-17T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.7
563131,Bethania St,2024-04-17T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
563131,Bethania St,2024-04-17T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
563131,Bethania St,2024-04-17T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
563131,Bethania St,2024-04-17T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.29
563131,Bethania St,2024-04-17T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.42
563131,Bethania St,2024-04-17T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.15
563131,Bethania St,2024-04-17T19:40:00.000+00:00,feeder,2,N Current (RMS),A,20.7
563131,Bethania St,2024-04-17T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.5
563131,Bethania St,2024-04-17T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.7
563131,Bethania St,2024-04-17T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
563131,Bethania St,2024-04-17T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
563131,Bethania St,2024-04-17T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
563131,Bethania St,2024-04-17T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.69
563131,Bethania St,2024-04-17T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.63
563131,Bethania St,2024-04-17T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.3
563131,Bethania St,2024-04-17T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.34
563131,Bethania St,2024-04-17T19:40:00.000+00:00,feeder,1,N Current (RMS),A,37.5
563131,Bethania St,2024-04-17T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.7
563131,Bethania St,2024-04-17T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,74.7
563131,Bethania St,2024-04-17T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.7
563131,Bethania St,2024-04-17T19:40:00.000+00:00,transformer,,Temperature,C,18.4
563131,Bethania St,2024-04-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
563131,Bethania St,2024-04-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
563131,Bethania St,2024-04-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
563131,Bethania St,2024-04-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
563131,Bethania St,2024-04-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
563131,Bethania St,2024-04-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
563131,Bethania St,2024-04-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
563131,Bethania St,2024-04-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
563131,Bethania St,2024-04-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
563131,Bethania St,2024-04-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,37.89
563131,Bethania St,2024-04-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,51.44
563131,Bethania St,2024-04-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,38.37
563131,Bethania St,2024-04-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,103.5
563131,Bethania St,2024-04-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
563131,Bethania St,2024-04-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.8
563131,Bethania St,2024-04-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
563131,Bethania St,2024-04-17T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
563131,Bethania St,2024-04-17T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
563131,Bethania St,2024-04-17T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.36
563131,Bethania St,2024-04-17T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.86
563131,Bethania St,2024-04-17T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.31
563131,Bethania St,2024-04-17T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.2
563131,Bethania St,2024-04-17T19:30:00.000+00:00,feeder,4,N Current (RMS),A,21.8
563131,Bethania St,2024-04-17T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.9
563131,Bethania St,2024-04-17T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.8
563131,Bethania St,2024-04-17T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.7
563131,Bethania St,2024-04-17T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
563131,Bethania St,2024-04-17T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
563131,Bethania St,2024-04-17T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
563131,Bethania St,2024-04-17T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.93
563131,Bethania St,2024-04-17T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.67
563131,Bethania St,2024-04-17T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.76
563131,Bethania St,2024-04-17T19:30:00.000+00:00,feeder,3,N Current (RMS),A,53.0
563131,Bethania St,2024-04-17T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.1
563131,Bethania St,2024-04-17T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,92.0
563131,Bethania St,2024-04-17T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.5
563131,Bethania St,2024-04-17T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
563131,Bethania St,2024-04-17T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
563131,Bethania St,2024-04-17T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
563131,Bethania St,2024-04-17T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.8
563131,Bethania St,2024-04-17T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.07
563131,Bethania St,2024-04-17T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.7
563131,Bethania St,2024-04-17T19:30:00.000+00:00,feeder,2,N Current (RMS),A,28.5
563131,Bethania St,2024-04-17T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
563131,Bethania St,2024-04-17T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.4
563131,Bethania St,2024-04-17T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.2
563131,Bethania St,2024-04-17T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
563131,Bethania St,2024-04-17T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
563131,Bethania St,2024-04-17T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.9
563131,Bethania St,2024-04-17T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.32
563131,Bethania St,2024-04-17T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.51
563131,Bethania St,2024-04-17T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.83
563131,Bethania St,2024-04-17T19:30:00.000+00:00,feeder,1,N Current (RMS),A,39.9
563131,Bethania St,2024-04-17T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.8
563131,Bethania St,2024-04-17T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,79.5
563131,Bethania St,2024-04-17T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.7
563131,Bethania St,2024-04-17T19:30:00.000+00:00,transformer,,Temperature,C,18.3
563131,Bethania St,2024-04-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
563131,Bethania St,2024-04-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
563131,Bethania St,2024-04-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
563131,Bethania St,2024-04-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
563131,Bethania St,2024-04-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
563131,Bethania St,2024-04-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
563131,Bethania St,2024-04-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
563131,Bethania St,2024-04-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
563131,Bethania St,2024-04-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
563131,Bethania St,2024-04-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,33.91
563131,Bethania St,2024-04-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,52.55
563131,Bethania St,2024-04-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,44.49
563131,Bethania St,2024-04-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,114.4
563131,Bethania St,2024-04-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
563131,Bethania St,2024-04-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.7
563131,Bethania St,2024-04-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
563131,Bethania St,2024-04-17T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
563131,Bethania St,2024-04-17T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
563131,Bethania St,2024-04-17T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.33
563131,Bethania St,2024-04-17T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.76
563131,Bethania St,2024-04-17T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.28
563131,Bethania St,2024-04-17T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.6
563131,Bethania St,2024-04-17T19:20:00.000+00:00,feeder,4,N Current (RMS),A,28.8
563131,Bethania St,2024-04-17T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.9
563131,Bethania St,2024-04-17T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.3
563131,Bethania St,2024-04-17T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.3
563131,Bethania St,2024-04-17T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.43
563131,Bethania St,2024-04-17T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.9
563131,Bethania St,2024-04-17T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
563131,Bethania St,2024-04-17T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.59
563131,Bethania St,2024-04-17T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,27.7
563131,Bethania St,2024-04-17T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.16
563131,Bethania St,2024-04-17T19:20:00.000+00:00,feeder,3,N Current (RMS),A,72.0
563131,Bethania St,2024-04-17T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.5
563131,Bethania St,2024-04-17T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,116.7
563131,Bethania St,2024-04-17T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.8
563131,Bethania St,2024-04-17T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
563131,Bethania St,2024-04-17T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
563131,Bethania St,2024-04-17T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
563131,Bethania St,2024-04-17T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.78
563131,Bethania St,2024-04-17T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.59
563131,Bethania St,2024-04-17T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.26
563131,Bethania St,2024-04-17T19:20:00.000+00:00,feeder,2,N Current (RMS),A,23.2
563131,Bethania St,2024-04-17T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
563131,Bethania St,2024-04-17T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
563131,Bethania St,2024-04-17T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.6
563131,Bethania St,2024-04-17T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
563131,Bethania St,2024-04-17T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
563131,Bethania St,2024-04-17T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.07
563131,Bethania St,2024-04-17T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.59
563131,Bethania St,2024-04-17T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.45
563131,Bethania St,2024-04-17T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.76
563131,Bethania St,2024-04-17T19:20:00.000+00:00,feeder,1,N Current (RMS),A,54.2
563131,Bethania St,2024-04-17T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,81.8
563131,Bethania St,2024-04-17T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,105.1
563131,Bethania St,2024-04-17T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.9
563131,Bethania St,2024-04-17T19:20:00.000+00:00,transformer,,Temperature,C,18.3
563131,Bethania St,2024-04-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
563131,Bethania St,2024-04-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
563131,Bethania St,2024-04-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
563131,Bethania St,2024-04-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
563131,Bethania St,2024-04-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
563131,Bethania St,2024-04-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
563131,Bethania St,2024-04-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
563131,Bethania St,2024-04-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
563131,Bethania St,2024-04-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
563131,Bethania St,2024-04-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,37.72
563131,Bethania St,2024-04-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,67.02
563131,Bethania St,2024-04-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,40.79
563131,Bethania St,2024-04-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,146.9
563131,Bethania St,2024-04-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
563131,Bethania St,2024-04-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,283.2
563131,Bethania St,2024-04-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
563131,Bethania St,2024-04-17T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
563131,Bethania St,2024-04-17T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.3
563131,Bethania St,2024-04-17T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.35
563131,Bethania St,2024-04-17T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.03
563131,Bethania St,2024-04-17T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.23
563131,Bethania St,2024-04-17T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.4
563131,Bethania St,2024-04-17T19:10:00.000+00:00,feeder,4,N Current (RMS),A,27.2
563131,Bethania St,2024-04-17T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
563131,Bethania St,2024-04-17T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.7
563131,Bethania St,2024-04-17T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.6
563131,Bethania St,2024-04-17T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.47
563131,Bethania St,2024-04-17T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.47
563131,Bethania St,2024-04-17T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
563131,Bethania St,2024-04-17T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.05
563131,Bethania St,2024-04-17T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.31
563131,Bethania St,2024-04-17T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.44
563131,Bethania St,2024-04-17T19:10:00.000+00:00,feeder,3,N Current (RMS),A,42.5
563131,Bethania St,2024-04-17T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,64.5
563131,Bethania St,2024-04-17T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,82.9
563131,Bethania St,2024-04-17T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.6
563131,Bethania St,2024-04-17T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
563131,Bethania St,2024-04-17T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
563131,Bethania St,2024-04-17T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
563131,Bethania St,2024-04-17T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.73
563131,Bethania St,2024-04-17T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.41
563131,Bethania St,2024-04-17T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.46
563131,Bethania St,2024-04-17T19:10:00.000+00:00,feeder,2,N Current (RMS),A,25.4
563131,Bethania St,2024-04-17T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.1
563131,Bethania St,2024-04-17T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
563131,Bethania St,2024-04-17T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
563131,Bethania St,2024-04-17T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
563131,Bethania St,2024-04-17T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
563131,Bethania St,2024-04-17T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.49
563131,Bethania St,2024-04-17T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.62
563131,Bethania St,2024-04-17T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.99
563131,Bethania St,2024-04-17T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.2
563131,Bethania St,2024-04-17T19:10:00.000+00:00,feeder,1,N Current (RMS),A,42.8
563131,Bethania St,2024-04-17T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,88.6
563131,Bethania St,2024-04-17T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,93.9
563131,Bethania St,2024-04-17T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.7
563131,Bethania St,2024-04-17T19:10:00.000+00:00,transformer,,Temperature,C,18.3
563131,Bethania St,2024-04-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
563131,Bethania St,2024-04-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
563131,Bethania St,2024-04-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
563131,Bethania St,2024-04-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
563131,Bethania St,2024-04-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
563131,Bethania St,2024-04-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
563131,Bethania St,2024-04-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
563131,Bethania St,2024-04-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
563131,Bethania St,2024-04-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
563131,Bethania St,2024-04-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,42.43
563131,Bethania St,2024-04-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,53.94
563131,Bethania St,2024-04-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,44.5
563131,Bethania St,2024-04-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,95.8
563131,Bethania St,2024-04-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
563131,Bethania St,2024-04-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,229.2
563131,Bethania St,2024-04-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
563131,Bethania St,2024-04-17T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
563131,Bethania St,2024-04-17T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
563131,Bethania St,2024-04-17T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.61
563131,Bethania St,2024-04-17T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.5
563131,Bethania St,2024-04-17T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.47
563131,Bethania St,2024-04-17T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.57
563131,Bethania St,2024-04-17T19:00:00.000+00:00,feeder,4,N Current (RMS),A,27.1
563131,Bethania St,2024-04-17T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
563131,Bethania St,2024-04-17T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.8
563131,Bethania St,2024-04-17T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.6
563131,Bethania St,2024-04-17T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
563131,Bethania St,2024-04-17T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
563131,Bethania St,2024-04-17T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
563131,Bethania St,2024-04-17T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.18
563131,Bethania St,2024-04-17T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.91
563131,Bethania St,2024-04-17T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.04
563131,Bethania St,2024-04-17T19:00:00.000+00:00,feeder,3,N Current (RMS),A,38.6
563131,Bethania St,2024-04-17T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.4
563131,Bethania St,2024-04-17T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,72.4
563131,Bethania St,2024-04-17T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.7
563131,Bethania St,2024-04-17T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
563131,Bethania St,2024-04-17T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
563131,Bethania St,2024-04-17T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
563131,Bethania St,2024-04-17T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.52
563131,Bethania St,2024-04-17T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.51
563131,Bethania St,2024-04-17T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.84
563131,Bethania St,2024-04-17T19:00:00.000+00:00,feeder,2,N Current (RMS),A,32.1
563131,Bethania St,2024-04-17T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
563131,Bethania St,2024-04-17T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
563131,Bethania St,2024-04-17T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.7
563131,Bethania St,2024-04-17T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
563131,Bethania St,2024-04-17T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
563131,Bethania St,2024-04-17T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.4
563131,Bethania St,2024-04-17T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.35
563131,Bethania St,2024-04-17T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.19
563131,Bethania St,2024-04-17T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.4
563131,Bethania St,2024-04-17T19:00:00.000+00:00,feeder,1,N Current (RMS),A,53.5
563131,Bethania St,2024-04-17T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.9
563131,Bethania St,2024-04-17T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,103.7
563131,Bethania St,2024-04-17T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.8
563131,Bethania St,2024-04-17T19:00:00.000+00:00,transformer,,Temperature,C,18.1
563131,Bethania St,2024-04-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
563131,Bethania St,2024-04-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
563131,Bethania St,2024-04-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
563131,Bethania St,2024-04-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
563131,Bethania St,2024-04-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
563131,Bethania St,2024-04-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
563131,Bethania St,2024-04-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
563131,Bethania St,2024-04-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
563131,Bethania St,2024-04-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
563131,Bethania St,2024-04-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,35.55
563131,Bethania St,2024-04-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,53.08
563131,Bethania St,2024-04-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,44.86
563131,Bethania St,2024-04-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,110.9
563131,Bethania St,2024-04-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
563131,Bethania St,2024-04-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.2
563131,Bethania St,2024-04-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
563131,Bethania St,2024-04-17T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
563131,Bethania St,2024-04-17T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
563131,Bethania St,2024-04-17T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.41
563131,Bethania St,2024-04-17T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.43
563131,Bethania St,2024-04-17T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.98
563131,Bethania St,2024-04-17T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.78
563131,Bethania St,2024-04-17T18:50:00.000+00:00,feeder,4,N Current (RMS),A,24.7
563131,Bethania St,2024-04-17T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
563131,Bethania St,2024-04-17T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.6
563131,Bethania St,2024-04-17T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
563131,Bethania St,2024-04-17T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
563131,Bethania St,2024-04-17T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
563131,Bethania St,2024-04-17T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
563131,Bethania St,2024-04-17T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.39
563131,Bethania St,2024-04-17T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.47
563131,Bethania St,2024-04-17T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.19
563131,Bethania St,2024-04-17T18:50:00.000+00:00,feeder,3,N Current (RMS),A,46.1
563131,Bethania St,2024-04-17T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.8
563131,Bethania St,2024-04-17T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,83.3
563131,Bethania St,2024-04-17T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
563131,Bethania St,2024-04-17T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
563131,Bethania St,2024-04-17T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
563131,Bethania St,2024-04-17T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
563131,Bethania St,2024-04-17T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
563131,Bethania St,2024-04-17T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.72
563131,Bethania St,2024-04-17T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.1
563131,Bethania St,2024-04-17T18:50:00.000+00:00,feeder,2,N Current (RMS),A,33.4
563131,Bethania St,2024-04-17T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
563131,Bethania St,2024-04-17T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
563131,Bethania St,2024-04-17T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.4
563131,Bethania St,2024-04-17T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
563131,Bethania St,2024-04-17T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
563131,Bethania St,2024-04-17T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.51
563131,Bethania St,2024-04-17T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.15
563131,Bethania St,2024-04-17T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.49
563131,Bethania St,2024-04-17T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.14
563131,Bethania St,2024-04-17T18:50:00.000+00:00,feeder,1,N Current (RMS),A,63.7
563131,Bethania St,2024-04-17T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.6
563131,Bethania St,2024-04-17T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,108.5
563131,Bethania St,2024-04-17T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.2
563131,Bethania St,2024-04-17T18:50:00.000+00:00,transformer,,Temperature,C,17.9
563131,Bethania St,2024-04-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
563131,Bethania St,2024-04-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
563131,Bethania St,2024-04-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
563131,Bethania St,2024-04-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
563131,Bethania St,2024-04-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
563131,Bethania St,2024-04-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
563131,Bethania St,2024-04-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
563131,Bethania St,2024-04-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
563131,Bethania St,2024-04-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
563131,Bethania St,2024-04-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.97
563131,Bethania St,2024-04-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,57.67
563131,Bethania St,2024-04-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,47.21
563131,Bethania St,2024-04-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,139.7
563131,Bethania St,2024-04-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
563131,Bethania St,2024-04-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.0
563131,Bethania St,2024-04-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
563131,Bethania St,2024-04-17T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
563131,Bethania St,2024-04-17T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
563131,Bethania St,2024-04-17T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.55
563131,Bethania St,2024-04-17T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.42
563131,Bethania St,2024-04-17T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.08
563131,Bethania St,2024-04-17T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.99
563131,Bethania St,2024-04-17T18:40:00.000+00:00,feeder,4,N Current (RMS),A,25.1
563131,Bethania St,2024-04-17T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
563131,Bethania St,2024-04-17T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.2
563131,Bethania St,2024-04-17T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.7
563131,Bethania St,2024-04-17T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
563131,Bethania St,2024-04-17T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.62
563131,Bethania St,2024-04-17T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
563131,Bethania St,2024-04-17T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.95
563131,Bethania St,2024-04-17T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.55
563131,Bethania St,2024-04-17T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.29
563131,Bethania St,2024-04-17T18:40:00.000+00:00,feeder,3,N Current (RMS),A,38.1
563131,Bethania St,2024-04-17T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.7
563131,Bethania St,2024-04-17T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,78.7
563131,Bethania St,2024-04-17T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.3
563131,Bethania St,2024-04-17T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
563131,Bethania St,2024-04-17T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
563131,Bethania St,2024-04-17T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
563131,Bethania St,2024-04-17T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.59
563131,Bethania St,2024-04-17T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.85
563131,Bethania St,2024-04-17T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
563131,Bethania St,2024-04-17T18:40:00.000+00:00,feeder,2,N Current (RMS),A,34.7
563131,Bethania St,2024-04-17T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
563131,Bethania St,2024-04-17T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
563131,Bethania St,2024-04-17T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.5
563131,Bethania St,2024-04-17T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
563131,Bethania St,2024-04-17T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
563131,Bethania St,2024-04-17T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.47
563131,Bethania St,2024-04-17T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.58
563131,Bethania St,2024-04-17T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.85
563131,Bethania St,2024-04-17T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.81
563131,Bethania St,2024-04-17T18:40:00.000+00:00,feeder,1,N Current (RMS),A,60.5
563131,Bethania St,2024-04-17T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.6
563131,Bethania St,2024-04-17T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,110.6
563131,Bethania St,2024-04-17T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,77.0
563131,Bethania St,2024-04-17T18:40:00.000+00:00,transformer,,Temperature,C,17.9
563131,Bethania St,2024-04-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
563131,Bethania St,2024-04-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
563131,Bethania St,2024-04-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
563131,Bethania St,2024-04-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
563131,Bethania St,2024-04-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
563131,Bethania St,2024-04-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
563131,Bethania St,2024-04-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
563131,Bethania St,2024-04-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
563131,Bethania St,2024-04-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
563131,Bethania St,2024-04-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,34.54
563131,Bethania St,2024-04-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,59.33
563131,Bethania St,2024-04-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,49.09
563131,Bethania St,2024-04-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,128.7
563131,Bethania St,2024-04-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
563131,Bethania St,2024-04-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,251.9
563131,Bethania St,2024-04-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
563131,Bethania St,2024-04-17T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
563131,Bethania St,2024-04-17T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
563131,Bethania St,2024-04-17T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.73
563131,Bethania St,2024-04-17T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.31
563131,Bethania St,2024-04-17T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.45
563131,Bethania St,2024-04-17T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.19
563131,Bethania St,2024-04-17T18:30:00.000+00:00,feeder,4,N Current (RMS),A,21.9
563131,Bethania St,2024-04-17T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
563131,Bethania St,2024-04-17T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
563131,Bethania St,2024-04-17T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.6
563131,Bethania St,2024-04-17T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
563131,Bethania St,2024-04-17T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.71
563131,Bethania St,2024-04-17T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
563131,Bethania St,2024-04-17T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.7
563131,Bethania St,2024-04-17T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.28
563131,Bethania St,2024-04-17T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.85
563131,Bethania St,2024-04-17T18:30:00.000+00:00,feeder,3,N Current (RMS),A,34.3
563131,Bethania St,2024-04-17T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,71.6
563131,Bethania St,2024-04-17T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,77.8
563131,Bethania St,2024-04-17T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.8
563131,Bethania St,2024-04-17T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
563131,Bethania St,2024-04-17T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
563131,Bethania St,2024-04-17T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
563131,Bethania St,2024-04-17T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.43
563131,Bethania St,2024-04-17T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.25
563131,Bethania St,2024-04-17T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.16
563131,Bethania St,2024-04-17T18:30:00.000+00:00,feeder,2,N Current (RMS),A,45.0
563131,Bethania St,2024-04-17T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
563131,Bethania St,2024-04-17T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
563131,Bethania St,2024-04-17T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.9
563131,Bethania St,2024-04-17T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
563131,Bethania St,2024-04-17T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
563131,Bethania St,2024-04-17T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.27
563131,Bethania St,2024-04-17T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.59
563131,Bethania St,2024-04-17T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.36
563131,Bethania St,2024-04-17T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.34
563131,Bethania St,2024-04-17T18:30:00.000+00:00,feeder,1,N Current (RMS),A,41.0
563131,Bethania St,2024-04-17T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.9
563131,Bethania St,2024-04-17T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,82.6
563131,Bethania St,2024-04-17T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,79.6
563131,Bethania St,2024-04-17T18:30:00.000+00:00,transformer,,Temperature,C,17.7
563131,Bethania St,2024-04-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
563131,Bethania St,2024-04-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
563131,Bethania St,2024-04-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
563131,Bethania St,2024-04-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
563131,Bethania St,2024-04-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
563131,Bethania St,2024-04-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
563131,Bethania St,2024-04-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
563131,Bethania St,2024-04-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
563131,Bethania St,2024-04-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
563131,Bethania St,2024-04-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,37.03
563131,Bethania St,2024-04-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,51.33
563131,Bethania St,2024-04-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,53.55
563131,Bethania St,2024-04-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,104.5
563131,Bethania St,2024-04-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
563131,Bethania St,2024-04-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.9
563131,Bethania St,2024-04-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.1
563131,Bethania St,2024-04-17T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
563131,Bethania St,2024-04-17T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
563131,Bethania St,2024-04-17T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.8
563131,Bethania St,2024-04-17T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.91
563131,Bethania St,2024-04-17T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.71
563131,Bethania St,2024-04-17T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.37
563131,Bethania St,2024-04-17T18:20:00.000+00:00,feeder,4,N Current (RMS),A,28.9
563131,Bethania St,2024-04-17T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
563131,Bethania St,2024-04-17T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.2
563131,Bethania St,2024-04-17T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.9
563131,Bethania St,2024-04-17T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
563131,Bethania St,2024-04-17T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
563131,Bethania St,2024-04-17T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
563131,Bethania St,2024-04-17T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.07
563131,Bethania St,2024-04-17T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.91
563131,Bethania St,2024-04-17T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.35
563131,Bethania St,2024-04-17T18:20:00.000+00:00,feeder,3,N Current (RMS),A,37.9
563131,Bethania St,2024-04-17T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,86.1
563131,Bethania St,2024-04-17T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,76.4
563131,Bethania St,2024-04-17T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.9
563131,Bethania St,2024-04-17T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
563131,Bethania St,2024-04-17T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
563131,Bethania St,2024-04-17T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
563131,Bethania St,2024-04-17T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.3
563131,Bethania St,2024-04-17T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.27
563131,Bethania St,2024-04-17T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.86
563131,Bethania St,2024-04-17T18:20:00.000+00:00,feeder,2,N Current (RMS),A,53.5
563131,Bethania St,2024-04-17T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
563131,Bethania St,2024-04-17T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.1
563131,Bethania St,2024-04-17T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,81.0
563131,Bethania St,2024-04-17T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
563131,Bethania St,2024-04-17T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
563131,Bethania St,2024-04-17T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.65
563131,Bethania St,2024-04-17T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.12
563131,Bethania St,2024-04-17T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.46
563131,Bethania St,2024-04-17T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.81
563131,Bethania St,2024-04-17T18:20:00.000+00:00,feeder,1,N Current (RMS),A,36.4
563131,Bethania St,2024-04-17T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.0
563131,Bethania St,2024-04-17T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,74.9
563131,Bethania St,2024-04-17T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,81.2
563131,Bethania St,2024-04-17T18:20:00.000+00:00,transformer,,Temperature,C,17.8
563131,Bethania St,2024-04-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
563131,Bethania St,2024-04-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
563131,Bethania St,2024-04-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
563131,Bethania St,2024-04-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
563131,Bethania St,2024-04-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
563131,Bethania St,2024-04-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
563131,Bethania St,2024-04-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
563131,Bethania St,2024-04-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
563131,Bethania St,2024-04-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
563131,Bethania St,2024-04-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,42.41
563131,Bethania St,2024-04-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,49.35
563131,Bethania St,2024-04-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,56.4
563131,Bethania St,2024-04-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,99.5
563131,Bethania St,2024-04-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
563131,Bethania St,2024-04-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.9
563131,Bethania St,2024-04-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.9
563131,Bethania St,2024-04-17T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
563131,Bethania St,2024-04-17T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
563131,Bethania St,2024-04-17T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.6
563131,Bethania St,2024-04-17T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.38
563131,Bethania St,2024-04-17T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.89
563131,Bethania St,2024-04-17T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.83
563131,Bethania St,2024-04-17T18:10:00.000+00:00,feeder,4,N Current (RMS),A,27.4
563131,Bethania St,2024-04-17T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
563131,Bethania St,2024-04-17T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
563131,Bethania St,2024-04-17T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
563131,Bethania St,2024-04-17T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.62
563131,Bethania St,2024-04-17T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
563131,Bethania St,2024-04-17T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
563131,Bethania St,2024-04-17T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.53
563131,Bethania St,2024-04-17T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.85
563131,Bethania St,2024-04-17T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.77
563131,Bethania St,2024-04-17T18:10:00.000+00:00,feeder,3,N Current (RMS),A,32.8
563131,Bethania St,2024-04-17T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,74.6
563131,Bethania St,2024-04-17T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,71.6
563131,Bethania St,2024-04-17T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.6
563131,Bethania St,2024-04-17T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
563131,Bethania St,2024-04-17T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
563131,Bethania St,2024-04-17T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
563131,Bethania St,2024-04-17T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.52
563131,Bethania St,2024-04-17T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.85
563131,Bethania St,2024-04-17T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.24
563131,Bethania St,2024-04-17T18:10:00.000+00:00,feeder,2,N Current (RMS),A,39.5
563131,Bethania St,2024-04-17T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
563131,Bethania St,2024-04-17T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.1
563131,Bethania St,2024-04-17T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.9
563131,Bethania St,2024-04-17T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
563131,Bethania St,2024-04-17T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
563131,Bethania St,2024-04-17T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.5
563131,Bethania St,2024-04-17T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.5
563131,Bethania St,2024-04-17T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.38
563131,Bethania St,2024-04-17T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.8
563131,Bethania St,2024-04-17T18:10:00.000+00:00,feeder,1,N Current (RMS),A,38.9
563131,Bethania St,2024-04-17T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.3
563131,Bethania St,2024-04-17T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,78.4
563131,Bethania St,2024-04-17T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.4
563131,Bethania St,2024-04-17T18:10:00.000+00:00,transformer,,Temperature,C,17.6
