Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563131,Bethania St,2024-04-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
563131,Bethania St,2024-04-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
563131,Bethania St,2024-04-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
563131,Bethania St,2024-04-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
563131,Bethania St,2024-04-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
563131,Bethania St,2024-04-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
563131,Bethania St,2024-04-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
563131,Bethania St,2024-04-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
563131,Bethania St,2024-04-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
563131,Bethania St,2024-04-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,37.92
563131,Bethania St,2024-04-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,47.98
563131,Bethania St,2024-04-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,47.65
563131,Bethania St,2024-04-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,93.0
563131,Bethania St,2024-04-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
563131,Bethania St,2024-04-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.1
563131,Bethania St,2024-04-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
563131,Bethania St,2024-04-17T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
563131,Bethania St,2024-04-17T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
563131,Bethania St,2024-04-17T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
563131,Bethania St,2024-04-17T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.78
563131,Bethania St,2024-04-17T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.78
563131,Bethania St,2024-04-17T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.28
563131,Bethania St,2024-04-17T18:00:00.000+00:00,feeder,4,N Current (RMS),A,25.8
563131,Bethania St,2024-04-17T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
563131,Bethania St,2024-04-17T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
563131,Bethania St,2024-04-17T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.1
563131,Bethania St,2024-04-17T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.37
563131,Bethania St,2024-04-17T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
563131,Bethania St,2024-04-17T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
563131,Bethania St,2024-04-17T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.86
563131,Bethania St,2024-04-17T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.97
563131,Bethania St,2024-04-17T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.11
563131,Bethania St,2024-04-17T18:00:00.000+00:00,feeder,3,N Current (RMS),A,37.9
563131,Bethania St,2024-04-17T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,80.4
563131,Bethania St,2024-04-17T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,72.4
563131,Bethania St,2024-04-17T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.0
563131,Bethania St,2024-04-17T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
563131,Bethania St,2024-04-17T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
563131,Bethania St,2024-04-17T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
563131,Bethania St,2024-04-17T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.72
563131,Bethania St,2024-04-17T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.67
563131,Bethania St,2024-04-17T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.45
563131,Bethania St,2024-04-17T18:00:00.000+00:00,feeder,2,N Current (RMS),A,45.8
563131,Bethania St,2024-04-17T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
563131,Bethania St,2024-04-17T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.3
563131,Bethania St,2024-04-17T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.1
563131,Bethania St,2024-04-17T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
563131,Bethania St,2024-04-17T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
563131,Bethania St,2024-04-17T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.77
563131,Bethania St,2024-04-17T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.37
563131,Bethania St,2024-04-17T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.18
563131,Bethania St,2024-04-17T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.45
563131,Bethania St,2024-04-17T18:00:00.000+00:00,feeder,1,N Current (RMS),A,37.8
563131,Bethania St,2024-04-17T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.5
563131,Bethania St,2024-04-17T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,77.9
563131,Bethania St,2024-04-17T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.9
563131,Bethania St,2024-04-17T18:00:00.000+00:00,transformer,,Temperature,C,17.8
563131,Bethania St,2024-04-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
563131,Bethania St,2024-04-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
563131,Bethania St,2024-04-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
563131,Bethania St,2024-04-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
563131,Bethania St,2024-04-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
563131,Bethania St,2024-04-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
563131,Bethania St,2024-04-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
563131,Bethania St,2024-04-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
563131,Bethania St,2024-04-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
563131,Bethania St,2024-04-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,38.72
563131,Bethania St,2024-04-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,56.6
563131,Bethania St,2024-04-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,42.29
563131,Bethania St,2024-04-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,114.9
563131,Bethania St,2024-04-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
563131,Bethania St,2024-04-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.7
563131,Bethania St,2024-04-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
563131,Bethania St,2024-04-17T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
563131,Bethania St,2024-04-17T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
563131,Bethania St,2024-04-17T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
563131,Bethania St,2024-04-17T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.3
563131,Bethania St,2024-04-17T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.19
563131,Bethania St,2024-04-17T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.57
563131,Bethania St,2024-04-17T17:50:00.000+00:00,feeder,4,N Current (RMS),A,23.6
563131,Bethania St,2024-04-17T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
563131,Bethania St,2024-04-17T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.4
563131,Bethania St,2024-04-17T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.3
563131,Bethania St,2024-04-17T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
563131,Bethania St,2024-04-17T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
563131,Bethania St,2024-04-17T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
563131,Bethania St,2024-04-17T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.64
563131,Bethania St,2024-04-17T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.7
563131,Bethania St,2024-04-17T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.94
563131,Bethania St,2024-04-17T17:50:00.000+00:00,feeder,3,N Current (RMS),A,39.9
563131,Bethania St,2024-04-17T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.1
563131,Bethania St,2024-04-17T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,79.9
563131,Bethania St,2024-04-17T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,60.7
563131,Bethania St,2024-04-17T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
563131,Bethania St,2024-04-17T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
563131,Bethania St,2024-04-17T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
563131,Bethania St,2024-04-17T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.49
563131,Bethania St,2024-04-17T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.47
563131,Bethania St,2024-04-17T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.6
563131,Bethania St,2024-04-17T17:50:00.000+00:00,feeder,2,N Current (RMS),A,50.4
563131,Bethania St,2024-04-17T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
563131,Bethania St,2024-04-17T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,77.6
563131,Bethania St,2024-04-17T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.9
563131,Bethania St,2024-04-17T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
563131,Bethania St,2024-04-17T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
563131,Bethania St,2024-04-17T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.07
563131,Bethania St,2024-04-17T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.64
563131,Bethania St,2024-04-17T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.12
563131,Bethania St,2024-04-17T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.19
563131,Bethania St,2024-04-17T17:50:00.000+00:00,feeder,1,N Current (RMS),A,47.5
563131,Bethania St,2024-04-17T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.3
563131,Bethania St,2024-04-17T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,90.7
563131,Bethania St,2024-04-17T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.6
563131,Bethania St,2024-04-17T17:50:00.000+00:00,transformer,,Temperature,C,17.9
563131,Bethania St,2024-04-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
563131,Bethania St,2024-04-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
563131,Bethania St,2024-04-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
563131,Bethania St,2024-04-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
563131,Bethania St,2024-04-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
563131,Bethania St,2024-04-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
563131,Bethania St,2024-04-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
563131,Bethania St,2024-04-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
563131,Bethania St,2024-04-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
563131,Bethania St,2024-04-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,33.07
563131,Bethania St,2024-04-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,63.49
563131,Bethania St,2024-04-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,42.3
563131,Bethania St,2024-04-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,145.0
563131,Bethania St,2024-04-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
563131,Bethania St,2024-04-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.5
563131,Bethania St,2024-04-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
563131,Bethania St,2024-04-17T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
563131,Bethania St,2024-04-17T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
563131,Bethania St,2024-04-17T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
563131,Bethania St,2024-04-17T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.52
563131,Bethania St,2024-04-17T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.12
563131,Bethania St,2024-04-17T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.77
563131,Bethania St,2024-04-17T17:40:00.000+00:00,feeder,4,N Current (RMS),A,30.9
563131,Bethania St,2024-04-17T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.9
563131,Bethania St,2024-04-17T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.9
563131,Bethania St,2024-04-17T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
563131,Bethania St,2024-04-17T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
563131,Bethania St,2024-04-17T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
563131,Bethania St,2024-04-17T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
563131,Bethania St,2024-04-17T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.12
563131,Bethania St,2024-04-17T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.84
563131,Bethania St,2024-04-17T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.52
563131,Bethania St,2024-04-17T17:40:00.000+00:00,feeder,3,N Current (RMS),A,49.0
563131,Bethania St,2024-04-17T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,54.0
563131,Bethania St,2024-04-17T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,88.2
563131,Bethania St,2024-04-17T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.3
563131,Bethania St,2024-04-17T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
563131,Bethania St,2024-04-17T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
563131,Bethania St,2024-04-17T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
563131,Bethania St,2024-04-17T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.27
563131,Bethania St,2024-04-17T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.61
563131,Bethania St,2024-04-17T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.9
563131,Bethania St,2024-04-17T17:40:00.000+00:00,feeder,2,N Current (RMS),A,18.8
563131,Bethania St,2024-04-17T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
563131,Bethania St,2024-04-17T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.1
563131,Bethania St,2024-04-17T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.1
563131,Bethania St,2024-04-17T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
563131,Bethania St,2024-04-17T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
563131,Bethania St,2024-04-17T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.06
563131,Bethania St,2024-04-17T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.73
563131,Bethania St,2024-04-17T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.99
563131,Bethania St,2024-04-17T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.25
563131,Bethania St,2024-04-17T17:40:00.000+00:00,feeder,1,N Current (RMS),A,37.6
563131,Bethania St,2024-04-17T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,83.6
563131,Bethania St,2024-04-17T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,98.1
563131,Bethania St,2024-04-17T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,86.8
563131,Bethania St,2024-04-17T17:40:00.000+00:00,transformer,,Temperature,C,18.1
563131,Bethania St,2024-04-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
563131,Bethania St,2024-04-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
563131,Bethania St,2024-04-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
563131,Bethania St,2024-04-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
563131,Bethania St,2024-04-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
563131,Bethania St,2024-04-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
563131,Bethania St,2024-04-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
563131,Bethania St,2024-04-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
563131,Bethania St,2024-04-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
563131,Bethania St,2024-04-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,40.64
563131,Bethania St,2024-04-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,59.57
563131,Bethania St,2024-04-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,42.45
563131,Bethania St,2024-04-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,113.3
563131,Bethania St,2024-04-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
563131,Bethania St,2024-04-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.4
563131,Bethania St,2024-04-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
563131,Bethania St,2024-04-17T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
563131,Bethania St,2024-04-17T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
563131,Bethania St,2024-04-17T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
563131,Bethania St,2024-04-17T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.56
563131,Bethania St,2024-04-17T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.79
563131,Bethania St,2024-04-17T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.65
563131,Bethania St,2024-04-17T17:30:00.000+00:00,feeder,4,N Current (RMS),A,20.6
563131,Bethania St,2024-04-17T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.6
563131,Bethania St,2024-04-17T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.8
563131,Bethania St,2024-04-17T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.8
563131,Bethania St,2024-04-17T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
563131,Bethania St,2024-04-17T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.42
563131,Bethania St,2024-04-17T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
563131,Bethania St,2024-04-17T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.13
563131,Bethania St,2024-04-17T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.32
563131,Bethania St,2024-04-17T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.22
563131,Bethania St,2024-04-17T17:30:00.000+00:00,feeder,3,N Current (RMS),A,53.3
563131,Bethania St,2024-04-17T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.0
563131,Bethania St,2024-04-17T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,89.9
563131,Bethania St,2024-04-17T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.1
563131,Bethania St,2024-04-17T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
563131,Bethania St,2024-04-17T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
563131,Bethania St,2024-04-17T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
563131,Bethania St,2024-04-17T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.29
563131,Bethania St,2024-04-17T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.9
563131,Bethania St,2024-04-17T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.74
563131,Bethania St,2024-04-17T17:30:00.000+00:00,feeder,2,N Current (RMS),A,14.4
563131,Bethania St,2024-04-17T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
563131,Bethania St,2024-04-17T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.6
563131,Bethania St,2024-04-17T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.4
563131,Bethania St,2024-04-17T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
563131,Bethania St,2024-04-17T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
563131,Bethania St,2024-04-17T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.05
563131,Bethania St,2024-04-17T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.36
563131,Bethania St,2024-04-17T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.48
563131,Bethania St,2024-04-17T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
563131,Bethania St,2024-04-17T17:30:00.000+00:00,feeder,1,N Current (RMS),A,33.8
563131,Bethania St,2024-04-17T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,82.5
563131,Bethania St,2024-04-17T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,83.0
563131,Bethania St,2024-04-17T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.9
563131,Bethania St,2024-04-17T17:30:00.000+00:00,transformer,,Temperature,C,18.2
563131,Bethania St,2024-04-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
563131,Bethania St,2024-04-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
563131,Bethania St,2024-04-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
563131,Bethania St,2024-04-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
563131,Bethania St,2024-04-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
563131,Bethania St,2024-04-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
563131,Bethania St,2024-04-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
563131,Bethania St,2024-04-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
563131,Bethania St,2024-04-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
563131,Bethania St,2024-04-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,38.34
563131,Bethania St,2024-04-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,54.49
563131,Bethania St,2024-04-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,37.6
563131,Bethania St,2024-04-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,104.6
563131,Bethania St,2024-04-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
563131,Bethania St,2024-04-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.6
563131,Bethania St,2024-04-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
563131,Bethania St,2024-04-17T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
563131,Bethania St,2024-04-17T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
563131,Bethania St,2024-04-17T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.54
563131,Bethania St,2024-04-17T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.07
563131,Bethania St,2024-04-17T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.23
563131,Bethania St,2024-04-17T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.59
563131,Bethania St,2024-04-17T17:20:00.000+00:00,feeder,4,N Current (RMS),A,19.4
563131,Bethania St,2024-04-17T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.1
563131,Bethania St,2024-04-17T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.6
563131,Bethania St,2024-04-17T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.4
563131,Bethania St,2024-04-17T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
563131,Bethania St,2024-04-17T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
563131,Bethania St,2024-04-17T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
563131,Bethania St,2024-04-17T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.37
563131,Bethania St,2024-04-17T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.03
563131,Bethania St,2024-04-17T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.29
563131,Bethania St,2024-04-17T17:20:00.000+00:00,feeder,3,N Current (RMS),A,40.6
563131,Bethania St,2024-04-17T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.9
563131,Bethania St,2024-04-17T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,72.1
563131,Bethania St,2024-04-17T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.1
563131,Bethania St,2024-04-17T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
563131,Bethania St,2024-04-17T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
563131,Bethania St,2024-04-17T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
563131,Bethania St,2024-04-17T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.2
563131,Bethania St,2024-04-17T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.69
563131,Bethania St,2024-04-17T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.21
563131,Bethania St,2024-04-17T17:20:00.000+00:00,feeder,2,N Current (RMS),A,26.2
563131,Bethania St,2024-04-17T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
563131,Bethania St,2024-04-17T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.7
563131,Bethania St,2024-04-17T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
563131,Bethania St,2024-04-17T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
563131,Bethania St,2024-04-17T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
563131,Bethania St,2024-04-17T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.69
563131,Bethania St,2024-04-17T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.04
563131,Bethania St,2024-04-17T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.31
563131,Bethania St,2024-04-17T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.79
563131,Bethania St,2024-04-17T17:20:00.000+00:00,feeder,1,N Current (RMS),A,46.8
563131,Bethania St,2024-04-17T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.0
563131,Bethania St,2024-04-17T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,86.9
563131,Bethania St,2024-04-17T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.1
563131,Bethania St,2024-04-17T17:20:00.000+00:00,transformer,,Temperature,C,18.2
563131,Bethania St,2024-04-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
563131,Bethania St,2024-04-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
563131,Bethania St,2024-04-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
563131,Bethania St,2024-04-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
563131,Bethania St,2024-04-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
563131,Bethania St,2024-04-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
563131,Bethania St,2024-04-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
563131,Bethania St,2024-04-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
563131,Bethania St,2024-04-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
563131,Bethania St,2024-04-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,33.68
563131,Bethania St,2024-04-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,53.25
563131,Bethania St,2024-04-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,32.89
563131,Bethania St,2024-04-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,121.7
563131,Bethania St,2024-04-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
563131,Bethania St,2024-04-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.1
563131,Bethania St,2024-04-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
563131,Bethania St,2024-04-17T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.25
563131,Bethania St,2024-04-17T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
563131,Bethania St,2024-04-17T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.45
563131,Bethania St,2024-04-17T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.27
563131,Bethania St,2024-04-17T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.89
563131,Bethania St,2024-04-17T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.36
563131,Bethania St,2024-04-17T17:10:00.000+00:00,feeder,4,N Current (RMS),A,10.6
563131,Bethania St,2024-04-17T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
563131,Bethania St,2024-04-17T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
563131,Bethania St,2024-04-17T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.1
563131,Bethania St,2024-04-17T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
563131,Bethania St,2024-04-17T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
563131,Bethania St,2024-04-17T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
563131,Bethania St,2024-04-17T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.34
563131,Bethania St,2024-04-17T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.18
563131,Bethania St,2024-04-17T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.13
563131,Bethania St,2024-04-17T17:10:00.000+00:00,feeder,3,N Current (RMS),A,35.2
563131,Bethania St,2024-04-17T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.4
563131,Bethania St,2024-04-17T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.8
563131,Bethania St,2024-04-17T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.7
563131,Bethania St,2024-04-17T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
563131,Bethania St,2024-04-17T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
563131,Bethania St,2024-04-17T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
563131,Bethania St,2024-04-17T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.37
563131,Bethania St,2024-04-17T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.04
563131,Bethania St,2024-04-17T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.7
563131,Bethania St,2024-04-17T17:10:00.000+00:00,feeder,2,N Current (RMS),A,37.4
563131,Bethania St,2024-04-17T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
563131,Bethania St,2024-04-17T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.2
563131,Bethania St,2024-04-17T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
563131,Bethania St,2024-04-17T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
563131,Bethania St,2024-04-17T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
563131,Bethania St,2024-04-17T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.03
563131,Bethania St,2024-04-17T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.18
563131,Bethania St,2024-04-17T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.74
563131,Bethania St,2024-04-17T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.71
563131,Bethania St,2024-04-17T17:10:00.000+00:00,feeder,1,N Current (RMS),A,51.8
563131,Bethania St,2024-04-17T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.7
563131,Bethania St,2024-04-17T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,88.8
563131,Bethania St,2024-04-17T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,80.1
563131,Bethania St,2024-04-17T17:10:00.000+00:00,transformer,,Temperature,C,17.9
563131,Bethania St,2024-04-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
563131,Bethania St,2024-04-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
563131,Bethania St,2024-04-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
563131,Bethania St,2024-04-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
563131,Bethania St,2024-04-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
563131,Bethania St,2024-04-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
563131,Bethania St,2024-04-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
563131,Bethania St,2024-04-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
563131,Bethania St,2024-04-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
563131,Bethania St,2024-04-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,32.17
563131,Bethania St,2024-04-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,51.85
563131,Bethania St,2024-04-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,39.9
563131,Bethania St,2024-04-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,118.0
563131,Bethania St,2024-04-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
563131,Bethania St,2024-04-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.3
563131,Bethania St,2024-04-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
563131,Bethania St,2024-04-17T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
563131,Bethania St,2024-04-17T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
563131,Bethania St,2024-04-17T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.98
563131,Bethania St,2024-04-17T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.71
563131,Bethania St,2024-04-17T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.41
563131,Bethania St,2024-04-17T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.48
563131,Bethania St,2024-04-17T17:00:00.000+00:00,feeder,4,N Current (RMS),A,26.7
563131,Bethania St,2024-04-17T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.2
563131,Bethania St,2024-04-17T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.4
563131,Bethania St,2024-04-17T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.7
563131,Bethania St,2024-04-17T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
563131,Bethania St,2024-04-17T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
563131,Bethania St,2024-04-17T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
563131,Bethania St,2024-04-17T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.51
563131,Bethania St,2024-04-17T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.27
563131,Bethania St,2024-04-17T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.91
563131,Bethania St,2024-04-17T17:00:00.000+00:00,feeder,3,N Current (RMS),A,32.7
563131,Bethania St,2024-04-17T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.4
563131,Bethania St,2024-04-17T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.9
563131,Bethania St,2024-04-17T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.9
563131,Bethania St,2024-04-17T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
563131,Bethania St,2024-04-17T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
563131,Bethania St,2024-04-17T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
563131,Bethania St,2024-04-17T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.54
563131,Bethania St,2024-04-17T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.84
563131,Bethania St,2024-04-17T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.15
563131,Bethania St,2024-04-17T17:00:00.000+00:00,feeder,2,N Current (RMS),A,37.5
563131,Bethania St,2024-04-17T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
563131,Bethania St,2024-04-17T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.0
563131,Bethania St,2024-04-17T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.3
563131,Bethania St,2024-04-17T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
563131,Bethania St,2024-04-17T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
563131,Bethania St,2024-04-17T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.66
563131,Bethania St,2024-04-17T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.85
563131,Bethania St,2024-04-17T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.97
563131,Bethania St,2024-04-17T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.79
563131,Bethania St,2024-04-17T17:00:00.000+00:00,feeder,1,N Current (RMS),A,45.0
563131,Bethania St,2024-04-17T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.2
563131,Bethania St,2024-04-17T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,85.6
563131,Bethania St,2024-04-17T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.1
563131,Bethania St,2024-04-17T17:00:00.000+00:00,transformer,,Temperature,C,17.6
563131,Bethania St,2024-04-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
563131,Bethania St,2024-04-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
563131,Bethania St,2024-04-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
563131,Bethania St,2024-04-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
563131,Bethania St,2024-04-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
563131,Bethania St,2024-04-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
563131,Bethania St,2024-04-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
563131,Bethania St,2024-04-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
563131,Bethania St,2024-04-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
563131,Bethania St,2024-04-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,33.62
563131,Bethania St,2024-04-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,51.5
563131,Bethania St,2024-04-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,43.33
563131,Bethania St,2024-04-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,107.6
563131,Bethania St,2024-04-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
563131,Bethania St,2024-04-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.6
563131,Bethania St,2024-04-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
563131,Bethania St,2024-04-17T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
563131,Bethania St,2024-04-17T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
563131,Bethania St,2024-04-17T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.07
563131,Bethania St,2024-04-17T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.03
563131,Bethania St,2024-04-17T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.65
563131,Bethania St,2024-04-17T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.75
563131,Bethania St,2024-04-17T16:50:00.000+00:00,feeder,4,N Current (RMS),A,16.0
563131,Bethania St,2024-04-17T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
563131,Bethania St,2024-04-17T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.9
563131,Bethania St,2024-04-17T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.1
563131,Bethania St,2024-04-17T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
563131,Bethania St,2024-04-17T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
563131,Bethania St,2024-04-17T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
563131,Bethania St,2024-04-17T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.06
563131,Bethania St,2024-04-17T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.65
563131,Bethania St,2024-04-17T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.87
563131,Bethania St,2024-04-17T16:50:00.000+00:00,feeder,3,N Current (RMS),A,30.2
563131,Bethania St,2024-04-17T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,56.1
563131,Bethania St,2024-04-17T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.1
563131,Bethania St,2024-04-17T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.7
563131,Bethania St,2024-04-17T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
563131,Bethania St,2024-04-17T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
563131,Bethania St,2024-04-17T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
563131,Bethania St,2024-04-17T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.91
563131,Bethania St,2024-04-17T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.57
563131,Bethania St,2024-04-17T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.78
563131,Bethania St,2024-04-17T16:50:00.000+00:00,feeder,2,N Current (RMS),A,21.9
563131,Bethania St,2024-04-17T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
563131,Bethania St,2024-04-17T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
563131,Bethania St,2024-04-17T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
563131,Bethania St,2024-04-17T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.29
563131,Bethania St,2024-04-17T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
563131,Bethania St,2024-04-17T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.18
563131,Bethania St,2024-04-17T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.4
563131,Bethania St,2024-04-17T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.85
563131,Bethania St,2024-04-17T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.29
563131,Bethania St,2024-04-17T16:50:00.000+00:00,feeder,1,N Current (RMS),A,57.6
563131,Bethania St,2024-04-17T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.3
563131,Bethania St,2024-04-17T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,96.7
563131,Bethania St,2024-04-17T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.2
563131,Bethania St,2024-04-17T16:50:00.000+00:00,transformer,,Temperature,C,17.4
563131,Bethania St,2024-04-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
563131,Bethania St,2024-04-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
563131,Bethania St,2024-04-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
563131,Bethania St,2024-04-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
563131,Bethania St,2024-04-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
563131,Bethania St,2024-04-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
563131,Bethania St,2024-04-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
563131,Bethania St,2024-04-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
563131,Bethania St,2024-04-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
563131,Bethania St,2024-04-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,34.41
563131,Bethania St,2024-04-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,51.72
563131,Bethania St,2024-04-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,37.7
563131,Bethania St,2024-04-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,105.3
563131,Bethania St,2024-04-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
563131,Bethania St,2024-04-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.0
563131,Bethania St,2024-04-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
563131,Bethania St,2024-04-17T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
563131,Bethania St,2024-04-17T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
563131,Bethania St,2024-04-17T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.02
563131,Bethania St,2024-04-17T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.92
563131,Bethania St,2024-04-17T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.01
563131,Bethania St,2024-04-17T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.83
563131,Bethania St,2024-04-17T16:40:00.000+00:00,feeder,4,N Current (RMS),A,46.0
563131,Bethania St,2024-04-17T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
563131,Bethania St,2024-04-17T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,55.6
563131,Bethania St,2024-04-17T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
563131,Bethania St,2024-04-17T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
563131,Bethania St,2024-04-17T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
563131,Bethania St,2024-04-17T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
563131,Bethania St,2024-04-17T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.5
563131,Bethania St,2024-04-17T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.87
563131,Bethania St,2024-04-17T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.65
563131,Bethania St,2024-04-17T16:40:00.000+00:00,feeder,3,N Current (RMS),A,23.7
563131,Bethania St,2024-04-17T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.5
563131,Bethania St,2024-04-17T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.9
563131,Bethania St,2024-04-17T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.4
563131,Bethania St,2024-04-17T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
563131,Bethania St,2024-04-17T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
563131,Bethania St,2024-04-17T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
563131,Bethania St,2024-04-17T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.66
563131,Bethania St,2024-04-17T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.78
563131,Bethania St,2024-04-17T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.84
563131,Bethania St,2024-04-17T16:40:00.000+00:00,feeder,2,N Current (RMS),A,32.2
563131,Bethania St,2024-04-17T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
563131,Bethania St,2024-04-17T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.7
563131,Bethania St,2024-04-17T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
563131,Bethania St,2024-04-17T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
563131,Bethania St,2024-04-17T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
563131,Bethania St,2024-04-17T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.64
563131,Bethania St,2024-04-17T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.61
563131,Bethania St,2024-04-17T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.38
563131,Bethania St,2024-04-17T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.29
563131,Bethania St,2024-04-17T16:40:00.000+00:00,feeder,1,N Current (RMS),A,54.9
563131,Bethania St,2024-04-17T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.9
563131,Bethania St,2024-04-17T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,82.8
563131,Bethania St,2024-04-17T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.7
563131,Bethania St,2024-04-17T16:40:00.000+00:00,transformer,,Temperature,C,16.7
563131,Bethania St,2024-04-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
563131,Bethania St,2024-04-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
563131,Bethania St,2024-04-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
563131,Bethania St,2024-04-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
563131,Bethania St,2024-04-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
563131,Bethania St,2024-04-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
563131,Bethania St,2024-04-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
563131,Bethania St,2024-04-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
563131,Bethania St,2024-04-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
563131,Bethania St,2024-04-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,32.69
563131,Bethania St,2024-04-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,58.03
563131,Bethania St,2024-04-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,42.62
563131,Bethania St,2024-04-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,130.1
563131,Bethania St,2024-04-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
563131,Bethania St,2024-04-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.7
563131,Bethania St,2024-04-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
563131,Bethania St,2024-04-17T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
563131,Bethania St,2024-04-17T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
563131,Bethania St,2024-04-17T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.69
563131,Bethania St,2024-04-17T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.7
563131,Bethania St,2024-04-17T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.68
563131,Bethania St,2024-04-17T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.23
563131,Bethania St,2024-04-17T16:30:00.000+00:00,feeder,4,N Current (RMS),A,43.5
563131,Bethania St,2024-04-17T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.6
563131,Bethania St,2024-04-17T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.3
563131,Bethania St,2024-04-17T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.4
563131,Bethania St,2024-04-17T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
563131,Bethania St,2024-04-17T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
563131,Bethania St,2024-04-17T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
563131,Bethania St,2024-04-17T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.87
563131,Bethania St,2024-04-17T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.38
563131,Bethania St,2024-04-17T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.12
563131,Bethania St,2024-04-17T16:30:00.000+00:00,feeder,3,N Current (RMS),A,24.4
563131,Bethania St,2024-04-17T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.6
563131,Bethania St,2024-04-17T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.8
563131,Bethania St,2024-04-17T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.1
563131,Bethania St,2024-04-17T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
563131,Bethania St,2024-04-17T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
563131,Bethania St,2024-04-17T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
563131,Bethania St,2024-04-17T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.62
563131,Bethania St,2024-04-17T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.81
563131,Bethania St,2024-04-17T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.1
563131,Bethania St,2024-04-17T16:30:00.000+00:00,feeder,2,N Current (RMS),A,31.5
563131,Bethania St,2024-04-17T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.9
563131,Bethania St,2024-04-17T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.9
563131,Bethania St,2024-04-17T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
563131,Bethania St,2024-04-17T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
563131,Bethania St,2024-04-17T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
563131,Bethania St,2024-04-17T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.92
563131,Bethania St,2024-04-17T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.99
563131,Bethania St,2024-04-17T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
563131,Bethania St,2024-04-17T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.34
563131,Bethania St,2024-04-17T16:30:00.000+00:00,feeder,1,N Current (RMS),A,38.0
563131,Bethania St,2024-04-17T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
563131,Bethania St,2024-04-17T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,77.1
563131,Bethania St,2024-04-17T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.4
563131,Bethania St,2024-04-17T16:30:00.000+00:00,transformer,,Temperature,C,16.6
563131,Bethania St,2024-04-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
563131,Bethania St,2024-04-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
563131,Bethania St,2024-04-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
563131,Bethania St,2024-04-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
563131,Bethania St,2024-04-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
563131,Bethania St,2024-04-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
563131,Bethania St,2024-04-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
563131,Bethania St,2024-04-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
