Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563131,Bethania St,2024-04-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
563131,Bethania St,2024-04-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,38.19
563131,Bethania St,2024-04-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,53.87
563131,Bethania St,2024-04-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,39.79
563131,Bethania St,2024-04-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,103.6
563131,Bethania St,2024-04-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
563131,Bethania St,2024-04-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.1
563131,Bethania St,2024-04-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
563131,Bethania St,2024-04-17T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
563131,Bethania St,2024-04-17T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
563131,Bethania St,2024-04-17T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.37
563131,Bethania St,2024-04-17T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.06
563131,Bethania St,2024-04-17T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.01
563131,Bethania St,2024-04-17T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.53
563131,Bethania St,2024-04-17T16:20:00.000+00:00,feeder,4,N Current (RMS),A,33.5
563131,Bethania St,2024-04-17T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
563131,Bethania St,2024-04-17T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.0
563131,Bethania St,2024-04-17T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
563131,Bethania St,2024-04-17T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
563131,Bethania St,2024-04-17T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.59
563131,Bethania St,2024-04-17T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
563131,Bethania St,2024-04-17T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.8
563131,Bethania St,2024-04-17T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.13
563131,Bethania St,2024-04-17T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.52
563131,Bethania St,2024-04-17T16:20:00.000+00:00,feeder,3,N Current (RMS),A,35.1
563131,Bethania St,2024-04-17T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.6
563131,Bethania St,2024-04-17T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,68.5
563131,Bethania St,2024-04-17T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.6
563131,Bethania St,2024-04-17T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
563131,Bethania St,2024-04-17T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
563131,Bethania St,2024-04-17T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
563131,Bethania St,2024-04-17T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.63
563131,Bethania St,2024-04-17T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.37
563131,Bethania St,2024-04-17T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.83
563131,Bethania St,2024-04-17T16:20:00.000+00:00,feeder,2,N Current (RMS),A,23.7
563131,Bethania St,2024-04-17T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.1
563131,Bethania St,2024-04-17T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
563131,Bethania St,2024-04-17T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
563131,Bethania St,2024-04-17T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
563131,Bethania St,2024-04-17T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
563131,Bethania St,2024-04-17T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.66
563131,Bethania St,2024-04-17T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.78
563131,Bethania St,2024-04-17T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.74
563131,Bethania St,2024-04-17T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.03
563131,Bethania St,2024-04-17T16:20:00.000+00:00,feeder,1,N Current (RMS),A,42.2
563131,Bethania St,2024-04-17T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.1
563131,Bethania St,2024-04-17T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.6
563131,Bethania St,2024-04-17T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,82.3
563131,Bethania St,2024-04-17T16:20:00.000+00:00,transformer,,Temperature,C,16.7
563131,Bethania St,2024-04-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
563131,Bethania St,2024-04-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
563131,Bethania St,2024-04-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
563131,Bethania St,2024-04-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
563131,Bethania St,2024-04-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
563131,Bethania St,2024-04-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
563131,Bethania St,2024-04-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
563131,Bethania St,2024-04-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
563131,Bethania St,2024-04-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
563131,Bethania St,2024-04-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,35.27
563131,Bethania St,2024-04-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,46.25
563131,Bethania St,2024-04-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,40.91
563131,Bethania St,2024-04-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,91.4
563131,Bethania St,2024-04-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
563131,Bethania St,2024-04-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.8
563131,Bethania St,2024-04-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
563131,Bethania St,2024-04-17T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
563131,Bethania St,2024-04-17T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
563131,Bethania St,2024-04-17T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.34
563131,Bethania St,2024-04-17T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.31
563131,Bethania St,2024-04-17T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.15
563131,Bethania St,2024-04-17T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.03
563131,Bethania St,2024-04-17T16:10:00.000+00:00,feeder,4,N Current (RMS),A,28.0
563131,Bethania St,2024-04-17T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
563131,Bethania St,2024-04-17T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.8
563131,Bethania St,2024-04-17T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.9
563131,Bethania St,2024-04-17T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
563131,Bethania St,2024-04-17T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
563131,Bethania St,2024-04-17T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
563131,Bethania St,2024-04-17T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.48
563131,Bethania St,2024-04-17T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.46
563131,Bethania St,2024-04-17T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.21
563131,Bethania St,2024-04-17T16:10:00.000+00:00,feeder,3,N Current (RMS),A,33.1
563131,Bethania St,2024-04-17T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.2
563131,Bethania St,2024-04-17T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,69.8
563131,Bethania St,2024-04-17T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
563131,Bethania St,2024-04-17T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
563131,Bethania St,2024-04-17T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
563131,Bethania St,2024-04-17T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
563131,Bethania St,2024-04-17T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.64
563131,Bethania St,2024-04-17T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.3
563131,Bethania St,2024-04-17T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.04
563131,Bethania St,2024-04-17T16:10:00.000+00:00,feeder,2,N Current (RMS),A,26.8
563131,Bethania St,2024-04-17T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.9
563131,Bethania St,2024-04-17T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
563131,Bethania St,2024-04-17T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
563131,Bethania St,2024-04-17T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
563131,Bethania St,2024-04-17T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
563131,Bethania St,2024-04-17T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.68
563131,Bethania St,2024-04-17T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.63
563131,Bethania St,2024-04-17T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.78
563131,Bethania St,2024-04-17T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.66
563131,Bethania St,2024-04-17T16:10:00.000+00:00,feeder,1,N Current (RMS),A,45.7
563131,Bethania St,2024-04-17T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
563131,Bethania St,2024-04-17T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.3
563131,Bethania St,2024-04-17T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,89.4
563131,Bethania St,2024-04-17T16:10:00.000+00:00,transformer,,Temperature,C,17.3
563131,Bethania St,2024-04-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
563131,Bethania St,2024-04-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
563131,Bethania St,2024-04-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
563131,Bethania St,2024-04-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
563131,Bethania St,2024-04-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
563131,Bethania St,2024-04-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
563131,Bethania St,2024-04-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
563131,Bethania St,2024-04-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
563131,Bethania St,2024-04-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
563131,Bethania St,2024-04-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,34.06
563131,Bethania St,2024-04-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,42.69
563131,Bethania St,2024-04-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,43.94
563131,Bethania St,2024-04-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,88.1
563131,Bethania St,2024-04-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
563131,Bethania St,2024-04-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
563131,Bethania St,2024-04-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
563131,Bethania St,2024-04-17T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
563131,Bethania St,2024-04-17T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
563131,Bethania St,2024-04-17T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
563131,Bethania St,2024-04-17T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.33
563131,Bethania St,2024-04-17T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.17
563131,Bethania St,2024-04-17T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.66
563131,Bethania St,2024-04-17T16:00:00.000+00:00,feeder,4,N Current (RMS),A,32.0
563131,Bethania St,2024-04-17T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
563131,Bethania St,2024-04-17T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.5
563131,Bethania St,2024-04-17T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
563131,Bethania St,2024-04-17T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
563131,Bethania St,2024-04-17T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
563131,Bethania St,2024-04-17T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
563131,Bethania St,2024-04-17T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.41
563131,Bethania St,2024-04-17T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.07
563131,Bethania St,2024-04-17T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.1
563131,Bethania St,2024-04-17T16:00:00.000+00:00,feeder,3,N Current (RMS),A,31.5
563131,Bethania St,2024-04-17T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.4
563131,Bethania St,2024-04-17T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,68.6
563131,Bethania St,2024-04-17T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.8
563131,Bethania St,2024-04-17T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
563131,Bethania St,2024-04-17T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
563131,Bethania St,2024-04-17T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
563131,Bethania St,2024-04-17T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.06
563131,Bethania St,2024-04-17T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.52
563131,Bethania St,2024-04-17T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.98
563131,Bethania St,2024-04-17T16:00:00.000+00:00,feeder,2,N Current (RMS),A,43.5
563131,Bethania St,2024-04-17T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
563131,Bethania St,2024-04-17T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
563131,Bethania St,2024-04-17T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.8
563131,Bethania St,2024-04-17T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
563131,Bethania St,2024-04-17T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
563131,Bethania St,2024-04-17T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.81
563131,Bethania St,2024-04-17T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.47
563131,Bethania St,2024-04-17T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.43
563131,Bethania St,2024-04-17T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.72
563131,Bethania St,2024-04-17T16:00:00.000+00:00,feeder,1,N Current (RMS),A,55.6
563131,Bethania St,2024-04-17T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.8
563131,Bethania St,2024-04-17T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.1
563131,Bethania St,2024-04-17T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,97.2
563131,Bethania St,2024-04-17T16:00:00.000+00:00,transformer,,Temperature,C,17.4
563131,Bethania St,2024-04-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
563131,Bethania St,2024-04-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
563131,Bethania St,2024-04-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
563131,Bethania St,2024-04-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
563131,Bethania St,2024-04-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
563131,Bethania St,2024-04-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
563131,Bethania St,2024-04-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
563131,Bethania St,2024-04-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
563131,Bethania St,2024-04-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
563131,Bethania St,2024-04-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.26
563131,Bethania St,2024-04-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,39.2
563131,Bethania St,2024-04-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,51.46
563131,Bethania St,2024-04-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,118.0
563131,Bethania St,2024-04-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
563131,Bethania St,2024-04-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
563131,Bethania St,2024-04-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
563131,Bethania St,2024-04-17T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
563131,Bethania St,2024-04-17T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
563131,Bethania St,2024-04-17T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
563131,Bethania St,2024-04-17T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.3
563131,Bethania St,2024-04-17T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.87
563131,Bethania St,2024-04-17T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.72
563131,Bethania St,2024-04-17T15:50:00.000+00:00,feeder,4,N Current (RMS),A,25.8
563131,Bethania St,2024-04-17T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
563131,Bethania St,2024-04-17T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.6
563131,Bethania St,2024-04-17T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
563131,Bethania St,2024-04-17T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
563131,Bethania St,2024-04-17T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
563131,Bethania St,2024-04-17T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
563131,Bethania St,2024-04-17T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.31
563131,Bethania St,2024-04-17T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.78
563131,Bethania St,2024-04-17T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.95
563131,Bethania St,2024-04-17T15:50:00.000+00:00,feeder,3,N Current (RMS),A,27.9
563131,Bethania St,2024-04-17T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,56.2
563131,Bethania St,2024-04-17T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.6
563131,Bethania St,2024-04-17T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.7
563131,Bethania St,2024-04-17T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
563131,Bethania St,2024-04-17T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
563131,Bethania St,2024-04-17T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
563131,Bethania St,2024-04-17T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.4
563131,Bethania St,2024-04-17T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.49
563131,Bethania St,2024-04-17T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.99
563131,Bethania St,2024-04-17T15:50:00.000+00:00,feeder,2,N Current (RMS),A,40.7
563131,Bethania St,2024-04-17T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
563131,Bethania St,2024-04-17T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.6
563131,Bethania St,2024-04-17T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.9
563131,Bethania St,2024-04-17T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
563131,Bethania St,2024-04-17T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
563131,Bethania St,2024-04-17T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.76
563131,Bethania St,2024-04-17T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.23
563131,Bethania St,2024-04-17T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.99
563131,Bethania St,2024-04-17T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.48
563131,Bethania St,2024-04-17T15:50:00.000+00:00,feeder,1,N Current (RMS),A,49.2
563131,Bethania St,2024-04-17T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.6
563131,Bethania St,2024-04-17T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.6
563131,Bethania St,2024-04-17T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,91.6
563131,Bethania St,2024-04-17T15:50:00.000+00:00,transformer,,Temperature,C,17.0
563131,Bethania St,2024-04-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
563131,Bethania St,2024-04-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
563131,Bethania St,2024-04-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
563131,Bethania St,2024-04-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
563131,Bethania St,2024-04-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
563131,Bethania St,2024-04-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
563131,Bethania St,2024-04-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
563131,Bethania St,2024-04-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563131,Bethania St,2024-04-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
563131,Bethania St,2024-04-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,31.24
563131,Bethania St,2024-04-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,46.13
563131,Bethania St,2024-04-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,42.14
563131,Bethania St,2024-04-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,105.5
563131,Bethania St,2024-04-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
563131,Bethania St,2024-04-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.3
563131,Bethania St,2024-04-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
563131,Bethania St,2024-04-17T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
563131,Bethania St,2024-04-17T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
563131,Bethania St,2024-04-17T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
563131,Bethania St,2024-04-17T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.68
563131,Bethania St,2024-04-17T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.67
563131,Bethania St,2024-04-17T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.75
563131,Bethania St,2024-04-17T15:40:00.000+00:00,feeder,4,N Current (RMS),A,19.6
563131,Bethania St,2024-04-17T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
563131,Bethania St,2024-04-17T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.7
563131,Bethania St,2024-04-17T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.8
563131,Bethania St,2024-04-17T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.3
563131,Bethania St,2024-04-17T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
563131,Bethania St,2024-04-17T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
563131,Bethania St,2024-04-17T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.88
563131,Bethania St,2024-04-17T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.44
563131,Bethania St,2024-04-17T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.06
563131,Bethania St,2024-04-17T15:40:00.000+00:00,feeder,3,N Current (RMS),A,37.7
563131,Bethania St,2024-04-17T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.2
563131,Bethania St,2024-04-17T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,65.8
563131,Bethania St,2024-04-17T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.3
563131,Bethania St,2024-04-17T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
563131,Bethania St,2024-04-17T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
563131,Bethania St,2024-04-17T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
563131,Bethania St,2024-04-17T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.22
563131,Bethania St,2024-04-17T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.98
563131,Bethania St,2024-04-17T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.37
563131,Bethania St,2024-04-17T15:40:00.000+00:00,feeder,2,N Current (RMS),A,33.5
563131,Bethania St,2024-04-17T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
563131,Bethania St,2024-04-17T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.8
563131,Bethania St,2024-04-17T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
563131,Bethania St,2024-04-17T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
563131,Bethania St,2024-04-17T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
563131,Bethania St,2024-04-17T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.3
563131,Bethania St,2024-04-17T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.79
563131,Bethania St,2024-04-17T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.42
563131,Bethania St,2024-04-17T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.58
563131,Bethania St,2024-04-17T15:40:00.000+00:00,feeder,1,N Current (RMS),A,35.5
563131,Bethania St,2024-04-17T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.9
563131,Bethania St,2024-04-17T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.2
563131,Bethania St,2024-04-17T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.0
563131,Bethania St,2024-04-17T15:40:00.000+00:00,transformer,,Temperature,C,16.8
563131,Bethania St,2024-04-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
563131,Bethania St,2024-04-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
563131,Bethania St,2024-04-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
563131,Bethania St,2024-04-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
563131,Bethania St,2024-04-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
563131,Bethania St,2024-04-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
563131,Bethania St,2024-04-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
563131,Bethania St,2024-04-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
563131,Bethania St,2024-04-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
563131,Bethania St,2024-04-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,29.57
563131,Bethania St,2024-04-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,45.5
563131,Bethania St,2024-04-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,38.75
563131,Bethania St,2024-04-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,94.9
563131,Bethania St,2024-04-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
563131,Bethania St,2024-04-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
563131,Bethania St,2024-04-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
563131,Bethania St,2024-04-17T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
563131,Bethania St,2024-04-17T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
563131,Bethania St,2024-04-17T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
563131,Bethania St,2024-04-17T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.97
563131,Bethania St,2024-04-17T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.54
563131,Bethania St,2024-04-17T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.7
563131,Bethania St,2024-04-17T15:30:00.000+00:00,feeder,4,N Current (RMS),A,28.9
563131,Bethania St,2024-04-17T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
563131,Bethania St,2024-04-17T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.8
563131,Bethania St,2024-04-17T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.9
563131,Bethania St,2024-04-17T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
563131,Bethania St,2024-04-17T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
563131,Bethania St,2024-04-17T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
563131,Bethania St,2024-04-17T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.32
563131,Bethania St,2024-04-17T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.06
563131,Bethania St,2024-04-17T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.92
563131,Bethania St,2024-04-17T15:30:00.000+00:00,feeder,3,N Current (RMS),A,30.3
563131,Bethania St,2024-04-17T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.9
563131,Bethania St,2024-04-17T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.8
563131,Bethania St,2024-04-17T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
563131,Bethania St,2024-04-17T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
563131,Bethania St,2024-04-17T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
563131,Bethania St,2024-04-17T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
563131,Bethania St,2024-04-17T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.79
563131,Bethania St,2024-04-17T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.67
563131,Bethania St,2024-04-17T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.28
563131,Bethania St,2024-04-17T15:30:00.000+00:00,feeder,2,N Current (RMS),A,17.1
563131,Bethania St,2024-04-17T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.3
563131,Bethania St,2024-04-17T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
563131,Bethania St,2024-04-17T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
563131,Bethania St,2024-04-17T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
563131,Bethania St,2024-04-17T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
563131,Bethania St,2024-04-17T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.72
563131,Bethania St,2024-04-17T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.48
563131,Bethania St,2024-04-17T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.11
563131,Bethania St,2024-04-17T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.97
563131,Bethania St,2024-04-17T15:30:00.000+00:00,feeder,1,N Current (RMS),A,44.0
563131,Bethania St,2024-04-17T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.1
563131,Bethania St,2024-04-17T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.5
563131,Bethania St,2024-04-17T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,84.5
563131,Bethania St,2024-04-17T15:30:00.000+00:00,transformer,,Temperature,C,16.9
563131,Bethania St,2024-04-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
563131,Bethania St,2024-04-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
563131,Bethania St,2024-04-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
563131,Bethania St,2024-04-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
563131,Bethania St,2024-04-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
563131,Bethania St,2024-04-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
563131,Bethania St,2024-04-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
563131,Bethania St,2024-04-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
563131,Bethania St,2024-04-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
563131,Bethania St,2024-04-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,32.56
563131,Bethania St,2024-04-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,38.38
563131,Bethania St,2024-04-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,35.86
563131,Bethania St,2024-04-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,76.7
563131,Bethania St,2024-04-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
563131,Bethania St,2024-04-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
563131,Bethania St,2024-04-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
563131,Bethania St,2024-04-17T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
563131,Bethania St,2024-04-17T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
563131,Bethania St,2024-04-17T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
563131,Bethania St,2024-04-17T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.9
563131,Bethania St,2024-04-17T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.31
563131,Bethania St,2024-04-17T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.33
563131,Bethania St,2024-04-17T15:20:00.000+00:00,feeder,4,N Current (RMS),A,17.1
563131,Bethania St,2024-04-17T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
563131,Bethania St,2024-04-17T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.7
563131,Bethania St,2024-04-17T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.7
563131,Bethania St,2024-04-17T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
563131,Bethania St,2024-04-17T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
563131,Bethania St,2024-04-17T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
563131,Bethania St,2024-04-17T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.71
563131,Bethania St,2024-04-17T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.54
563131,Bethania St,2024-04-17T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.18
563131,Bethania St,2024-04-17T15:20:00.000+00:00,feeder,3,N Current (RMS),A,39.2
563131,Bethania St,2024-04-17T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,58.3
563131,Bethania St,2024-04-17T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,66.6
563131,Bethania St,2024-04-17T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.1
563131,Bethania St,2024-04-17T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
563131,Bethania St,2024-04-17T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
563131,Bethania St,2024-04-17T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
563131,Bethania St,2024-04-17T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.02
563131,Bethania St,2024-04-17T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.5
563131,Bethania St,2024-04-17T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.62
563131,Bethania St,2024-04-17T15:20:00.000+00:00,feeder,2,N Current (RMS),A,17.7
563131,Bethania St,2024-04-17T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
563131,Bethania St,2024-04-17T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
563131,Bethania St,2024-04-17T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
563131,Bethania St,2024-04-17T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
563131,Bethania St,2024-04-17T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
563131,Bethania St,2024-04-17T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.28
563131,Bethania St,2024-04-17T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.41
563131,Bethania St,2024-04-17T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.05
563131,Bethania St,2024-04-17T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.22
563131,Bethania St,2024-04-17T15:20:00.000+00:00,feeder,1,N Current (RMS),A,30.4
563131,Bethania St,2024-04-17T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.1
563131,Bethania St,2024-04-17T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.2
563131,Bethania St,2024-04-17T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.0
563131,Bethania St,2024-04-17T15:20:00.000+00:00,transformer,,Temperature,C,17.0
563131,Bethania St,2024-04-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
563131,Bethania St,2024-04-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
563131,Bethania St,2024-04-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
563131,Bethania St,2024-04-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
563131,Bethania St,2024-04-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
563131,Bethania St,2024-04-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
563131,Bethania St,2024-04-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
563131,Bethania St,2024-04-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
563131,Bethania St,2024-04-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
563131,Bethania St,2024-04-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,36.04
563131,Bethania St,2024-04-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,38.4
563131,Bethania St,2024-04-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,31.35
563131,Bethania St,2024-04-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,67.9
563131,Bethania St,2024-04-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
563131,Bethania St,2024-04-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
563131,Bethania St,2024-04-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
563131,Bethania St,2024-04-17T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
563131,Bethania St,2024-04-17T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
563131,Bethania St,2024-04-17T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
563131,Bethania St,2024-04-17T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.95
563131,Bethania St,2024-04-17T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.44
563131,Bethania St,2024-04-17T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.78
563131,Bethania St,2024-04-17T15:10:00.000+00:00,feeder,4,N Current (RMS),A,15.3
563131,Bethania St,2024-04-17T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
563131,Bethania St,2024-04-17T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.9
563131,Bethania St,2024-04-17T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.8
563131,Bethania St,2024-04-17T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
563131,Bethania St,2024-04-17T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
563131,Bethania St,2024-04-17T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
563131,Bethania St,2024-04-17T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.36
563131,Bethania St,2024-04-17T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.19
563131,Bethania St,2024-04-17T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.71
563131,Bethania St,2024-04-17T15:10:00.000+00:00,feeder,3,N Current (RMS),A,38.5
563131,Bethania St,2024-04-17T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,69.1
563131,Bethania St,2024-04-17T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.6
563131,Bethania St,2024-04-17T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.7
563131,Bethania St,2024-04-17T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
563131,Bethania St,2024-04-17T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
563131,Bethania St,2024-04-17T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
563131,Bethania St,2024-04-17T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.02
563131,Bethania St,2024-04-17T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.54
563131,Bethania St,2024-04-17T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.01
563131,Bethania St,2024-04-17T15:10:00.000+00:00,feeder,2,N Current (RMS),A,24.7
563131,Bethania St,2024-04-17T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
563131,Bethania St,2024-04-17T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
563131,Bethania St,2024-04-17T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
563131,Bethania St,2024-04-17T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
563131,Bethania St,2024-04-17T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
563131,Bethania St,2024-04-17T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.77
563131,Bethania St,2024-04-17T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.81
563131,Bethania St,2024-04-17T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.02
563131,Bethania St,2024-04-17T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.75
563131,Bethania St,2024-04-17T15:10:00.000+00:00,feeder,1,N Current (RMS),A,34.4
563131,Bethania St,2024-04-17T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.5
563131,Bethania St,2024-04-17T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.0
563131,Bethania St,2024-04-17T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,76.6
563131,Bethania St,2024-04-17T15:10:00.000+00:00,transformer,,Temperature,C,16.9
563131,Bethania St,2024-04-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
563131,Bethania St,2024-04-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
563131,Bethania St,2024-04-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
563131,Bethania St,2024-04-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
563131,Bethania St,2024-04-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
563131,Bethania St,2024-04-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
563131,Bethania St,2024-04-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
563131,Bethania St,2024-04-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
563131,Bethania St,2024-04-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
563131,Bethania St,2024-04-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,41.14
563131,Bethania St,2024-04-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,37.19
563131,Bethania St,2024-04-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,38.26
563131,Bethania St,2024-04-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
563131,Bethania St,2024-04-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
563131,Bethania St,2024-04-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
563131,Bethania St,2024-04-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
563131,Bethania St,2024-04-17T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
563131,Bethania St,2024-04-17T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
563131,Bethania St,2024-04-17T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
563131,Bethania St,2024-04-17T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.04
563131,Bethania St,2024-04-17T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.98
563131,Bethania St,2024-04-17T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.51
563131,Bethania St,2024-04-17T15:00:00.000+00:00,feeder,4,N Current (RMS),A,17.3
563131,Bethania St,2024-04-17T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
563131,Bethania St,2024-04-17T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
563131,Bethania St,2024-04-17T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
563131,Bethania St,2024-04-17T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
563131,Bethania St,2024-04-17T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
563131,Bethania St,2024-04-17T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
563131,Bethania St,2024-04-17T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.23
563131,Bethania St,2024-04-17T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.93
563131,Bethania St,2024-04-17T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.16
563131,Bethania St,2024-04-17T15:00:00.000+00:00,feeder,3,N Current (RMS),A,27.9
563131,Bethania St,2024-04-17T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.9
563131,Bethania St,2024-04-17T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,63.2
563131,Bethania St,2024-04-17T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.2
563131,Bethania St,2024-04-17T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
563131,Bethania St,2024-04-17T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
563131,Bethania St,2024-04-17T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
563131,Bethania St,2024-04-17T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.86
563131,Bethania St,2024-04-17T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.76
563131,Bethania St,2024-04-17T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.16
563131,Bethania St,2024-04-17T15:00:00.000+00:00,feeder,2,N Current (RMS),A,22.9
563131,Bethania St,2024-04-17T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.4
563131,Bethania St,2024-04-17T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
563131,Bethania St,2024-04-17T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
563131,Bethania St,2024-04-17T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
563131,Bethania St,2024-04-17T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
563131,Bethania St,2024-04-17T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.03
563131,Bethania St,2024-04-17T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.37
563131,Bethania St,2024-04-17T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.88
563131,Bethania St,2024-04-17T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.03
563131,Bethania St,2024-04-17T15:00:00.000+00:00,feeder,1,N Current (RMS),A,31.4
563131,Bethania St,2024-04-17T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.6
563131,Bethania St,2024-04-17T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.5
563131,Bethania St,2024-04-17T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.9
563131,Bethania St,2024-04-17T15:00:00.000+00:00,transformer,,Temperature,C,17.0
563131,Bethania St,2024-04-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
563131,Bethania St,2024-04-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
563131,Bethania St,2024-04-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
563131,Bethania St,2024-04-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
563131,Bethania St,2024-04-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
563131,Bethania St,2024-04-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
563131,Bethania St,2024-04-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
563131,Bethania St,2024-04-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
563131,Bethania St,2024-04-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
563131,Bethania St,2024-04-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,37.51
563131,Bethania St,2024-04-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,38.55
563131,Bethania St,2024-04-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,37.86
563131,Bethania St,2024-04-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
563131,Bethania St,2024-04-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
563131,Bethania St,2024-04-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
563131,Bethania St,2024-04-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
563131,Bethania St,2024-04-17T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
563131,Bethania St,2024-04-17T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
563131,Bethania St,2024-04-17T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
563131,Bethania St,2024-04-17T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.82
563131,Bethania St,2024-04-17T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.76
563131,Bethania St,2024-04-17T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.39
563131,Bethania St,2024-04-17T14:50:00.000+00:00,feeder,4,N Current (RMS),A,19.7
563131,Bethania St,2024-04-17T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
563131,Bethania St,2024-04-17T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.8
563131,Bethania St,2024-04-17T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.3
563131,Bethania St,2024-04-17T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
563131,Bethania St,2024-04-17T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
563131,Bethania St,2024-04-17T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
563131,Bethania St,2024-04-17T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.23
563131,Bethania St,2024-04-17T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.44
563131,Bethania St,2024-04-17T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.06
563131,Bethania St,2024-04-17T14:50:00.000+00:00,feeder,3,N Current (RMS),A,36.3
563131,Bethania St,2024-04-17T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.1
563131,Bethania St,2024-04-17T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,74.0
563131,Bethania St,2024-04-17T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.7
563131,Bethania St,2024-04-17T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
563131,Bethania St,2024-04-17T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
563131,Bethania St,2024-04-17T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
563131,Bethania St,2024-04-17T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.42
563131,Bethania St,2024-04-17T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.54
563131,Bethania St,2024-04-17T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.77
563131,Bethania St,2024-04-17T14:50:00.000+00:00,feeder,2,N Current (RMS),A,19.9
563131,Bethania St,2024-04-17T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
563131,Bethania St,2024-04-17T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
563131,Bethania St,2024-04-17T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
563131,Bethania St,2024-04-17T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
563131,Bethania St,2024-04-17T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
563131,Bethania St,2024-04-17T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.52
563131,Bethania St,2024-04-17T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.15
563131,Bethania St,2024-04-17T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.71
563131,Bethania St,2024-04-17T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.2
563131,Bethania St,2024-04-17T14:50:00.000+00:00,feeder,1,N Current (RMS),A,26.0
563131,Bethania St,2024-04-17T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.4
563131,Bethania St,2024-04-17T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.2
563131,Bethania St,2024-04-17T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.3
563131,Bethania St,2024-04-17T14:50:00.000+00:00,transformer,,Temperature,C,17.4
563131,Bethania St,2024-04-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
563131,Bethania St,2024-04-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
563131,Bethania St,2024-04-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
563131,Bethania St,2024-04-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
563131,Bethania St,2024-04-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
563131,Bethania St,2024-04-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
563131,Bethania St,2024-04-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
563131,Bethania St,2024-04-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
563131,Bethania St,2024-04-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
563131,Bethania St,2024-04-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,35.63
563131,Bethania St,2024-04-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,40.44
563131,Bethania St,2024-04-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,38.42
563131,Bethania St,2024-04-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
563131,Bethania St,2024-04-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
563131,Bethania St,2024-04-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
563131,Bethania St,2024-04-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
