Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563131,Bethania St,2024-04-17T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
563131,Bethania St,2024-04-17T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
563131,Bethania St,2024-04-17T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
563131,Bethania St,2024-04-17T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.19
563131,Bethania St,2024-04-17T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.88
563131,Bethania St,2024-04-17T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.52
563131,Bethania St,2024-04-17T14:40:00.000+00:00,feeder,4,N Current (RMS),A,16.4
563131,Bethania St,2024-04-17T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.7
563131,Bethania St,2024-04-17T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
563131,Bethania St,2024-04-17T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
563131,Bethania St,2024-04-17T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
563131,Bethania St,2024-04-17T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
563131,Bethania St,2024-04-17T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
563131,Bethania St,2024-04-17T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.74
563131,Bethania St,2024-04-17T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.6
563131,Bethania St,2024-04-17T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.35
563131,Bethania St,2024-04-17T14:40:00.000+00:00,feeder,3,N Current (RMS),A,32.6
563131,Bethania St,2024-04-17T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
563131,Bethania St,2024-04-17T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.9
563131,Bethania St,2024-04-17T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.4
563131,Bethania St,2024-04-17T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
563131,Bethania St,2024-04-17T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
563131,Bethania St,2024-04-17T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
563131,Bethania St,2024-04-17T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.32
563131,Bethania St,2024-04-17T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.08
563131,Bethania St,2024-04-17T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.32
563131,Bethania St,2024-04-17T14:40:00.000+00:00,feeder,2,N Current (RMS),A,17.3
563131,Bethania St,2024-04-17T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
563131,Bethania St,2024-04-17T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
563131,Bethania St,2024-04-17T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
563131,Bethania St,2024-04-17T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
563131,Bethania St,2024-04-17T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
563131,Bethania St,2024-04-17T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.08
563131,Bethania St,2024-04-17T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.48
563131,Bethania St,2024-04-17T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.55
563131,Bethania St,2024-04-17T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.6
563131,Bethania St,2024-04-17T14:40:00.000+00:00,feeder,1,N Current (RMS),A,23.9
563131,Bethania St,2024-04-17T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.3
563131,Bethania St,2024-04-17T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.3
563131,Bethania St,2024-04-17T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.6
563131,Bethania St,2024-04-17T14:40:00.000+00:00,transformer,,Temperature,C,17.4
563131,Bethania St,2024-04-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
563131,Bethania St,2024-04-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
563131,Bethania St,2024-04-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
563131,Bethania St,2024-04-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
563131,Bethania St,2024-04-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
563131,Bethania St,2024-04-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
563131,Bethania St,2024-04-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
563131,Bethania St,2024-04-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
563131,Bethania St,2024-04-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
563131,Bethania St,2024-04-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,26.72
563131,Bethania St,2024-04-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,34.12
563131,Bethania St,2024-04-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,34.8
563131,Bethania St,2024-04-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
563131,Bethania St,2024-04-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
563131,Bethania St,2024-04-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
563131,Bethania St,2024-04-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
563131,Bethania St,2024-04-17T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
563131,Bethania St,2024-04-17T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
563131,Bethania St,2024-04-17T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
563131,Bethania St,2024-04-17T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.11
563131,Bethania St,2024-04-17T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.13
563131,Bethania St,2024-04-17T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.68
563131,Bethania St,2024-04-17T14:30:00.000+00:00,feeder,4,N Current (RMS),A,15.6
563131,Bethania St,2024-04-17T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
563131,Bethania St,2024-04-17T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
563131,Bethania St,2024-04-17T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.8
563131,Bethania St,2024-04-17T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
563131,Bethania St,2024-04-17T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
563131,Bethania St,2024-04-17T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
563131,Bethania St,2024-04-17T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.44
563131,Bethania St,2024-04-17T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.17
563131,Bethania St,2024-04-17T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.67
563131,Bethania St,2024-04-17T14:30:00.000+00:00,feeder,3,N Current (RMS),A,28.0
563131,Bethania St,2024-04-17T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.8
563131,Bethania St,2024-04-17T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,60.7
563131,Bethania St,2024-04-17T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.1
563131,Bethania St,2024-04-17T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
563131,Bethania St,2024-04-17T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
563131,Bethania St,2024-04-17T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
563131,Bethania St,2024-04-17T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.65
563131,Bethania St,2024-04-17T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.07
563131,Bethania St,2024-04-17T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
563131,Bethania St,2024-04-17T14:30:00.000+00:00,feeder,2,N Current (RMS),A,18.9
563131,Bethania St,2024-04-17T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
563131,Bethania St,2024-04-17T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.7
563131,Bethania St,2024-04-17T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.8
563131,Bethania St,2024-04-17T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
563131,Bethania St,2024-04-17T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
563131,Bethania St,2024-04-17T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.37
563131,Bethania St,2024-04-17T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.49
563131,Bethania St,2024-04-17T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.32
563131,Bethania St,2024-04-17T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.06
563131,Bethania St,2024-04-17T14:30:00.000+00:00,feeder,1,N Current (RMS),A,25.5
563131,Bethania St,2024-04-17T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.4
563131,Bethania St,2024-04-17T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.7
563131,Bethania St,2024-04-17T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.8
563131,Bethania St,2024-04-17T14:30:00.000+00:00,transformer,,Temperature,C,17.3
563131,Bethania St,2024-04-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
563131,Bethania St,2024-04-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
563131,Bethania St,2024-04-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
563131,Bethania St,2024-04-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
563131,Bethania St,2024-04-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
563131,Bethania St,2024-04-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
563131,Bethania St,2024-04-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
563131,Bethania St,2024-04-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
563131,Bethania St,2024-04-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
563131,Bethania St,2024-04-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,31.69
563131,Bethania St,2024-04-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,33.68
563131,Bethania St,2024-04-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,34.41
563131,Bethania St,2024-04-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
563131,Bethania St,2024-04-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
563131,Bethania St,2024-04-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
563131,Bethania St,2024-04-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
563131,Bethania St,2024-04-17T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
563131,Bethania St,2024-04-17T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
563131,Bethania St,2024-04-17T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
563131,Bethania St,2024-04-17T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.75
563131,Bethania St,2024-04-17T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.49
563131,Bethania St,2024-04-17T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.04
563131,Bethania St,2024-04-17T14:20:00.000+00:00,feeder,4,N Current (RMS),A,22.2
563131,Bethania St,2024-04-17T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
563131,Bethania St,2024-04-17T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
563131,Bethania St,2024-04-17T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.8
563131,Bethania St,2024-04-17T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.35
563131,Bethania St,2024-04-17T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
563131,Bethania St,2024-04-17T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
563131,Bethania St,2024-04-17T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.1
563131,Bethania St,2024-04-17T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.34
563131,Bethania St,2024-04-17T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.69
563131,Bethania St,2024-04-17T14:20:00.000+00:00,feeder,3,N Current (RMS),A,25.4
563131,Bethania St,2024-04-17T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.2
563131,Bethania St,2024-04-17T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.8
563131,Bethania St,2024-04-17T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.4
563131,Bethania St,2024-04-17T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
563131,Bethania St,2024-04-17T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
563131,Bethania St,2024-04-17T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
563131,Bethania St,2024-04-17T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.55
563131,Bethania St,2024-04-17T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.74
563131,Bethania St,2024-04-17T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.27
563131,Bethania St,2024-04-17T14:20:00.000+00:00,feeder,2,N Current (RMS),A,20.0
563131,Bethania St,2024-04-17T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
563131,Bethania St,2024-04-17T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.7
563131,Bethania St,2024-04-17T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
563131,Bethania St,2024-04-17T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
563131,Bethania St,2024-04-17T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
563131,Bethania St,2024-04-17T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.06
563131,Bethania St,2024-04-17T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.37
563131,Bethania St,2024-04-17T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.35
563131,Bethania St,2024-04-17T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.01
563131,Bethania St,2024-04-17T14:20:00.000+00:00,feeder,1,N Current (RMS),A,27.0
563131,Bethania St,2024-04-17T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.0
563131,Bethania St,2024-04-17T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.9
563131,Bethania St,2024-04-17T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.4
563131,Bethania St,2024-04-17T14:20:00.000+00:00,transformer,,Temperature,C,17.2
563131,Bethania St,2024-04-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
563131,Bethania St,2024-04-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
563131,Bethania St,2024-04-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
563131,Bethania St,2024-04-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
563131,Bethania St,2024-04-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
563131,Bethania St,2024-04-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
563131,Bethania St,2024-04-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
563131,Bethania St,2024-04-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
563131,Bethania St,2024-04-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
563131,Bethania St,2024-04-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,30.77
563131,Bethania St,2024-04-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,31.92
563131,Bethania St,2024-04-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,37.02
563131,Bethania St,2024-04-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
563131,Bethania St,2024-04-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
563131,Bethania St,2024-04-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
563131,Bethania St,2024-04-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
563131,Bethania St,2024-04-17T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
563131,Bethania St,2024-04-17T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
563131,Bethania St,2024-04-17T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
563131,Bethania St,2024-04-17T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.39
563131,Bethania St,2024-04-17T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.11
563131,Bethania St,2024-04-17T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.7
563131,Bethania St,2024-04-17T14:10:00.000+00:00,feeder,4,N Current (RMS),A,17.3
563131,Bethania St,2024-04-17T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
563131,Bethania St,2024-04-17T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
563131,Bethania St,2024-04-17T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.7
563131,Bethania St,2024-04-17T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
563131,Bethania St,2024-04-17T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
563131,Bethania St,2024-04-17T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
563131,Bethania St,2024-04-17T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.89
563131,Bethania St,2024-04-17T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.88
563131,Bethania St,2024-04-17T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.04
563131,Bethania St,2024-04-17T14:10:00.000+00:00,feeder,3,N Current (RMS),A,33.8
563131,Bethania St,2024-04-17T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.0
563131,Bethania St,2024-04-17T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,70.8
563131,Bethania St,2024-04-17T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.5
563131,Bethania St,2024-04-17T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
563131,Bethania St,2024-04-17T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
563131,Bethania St,2024-04-17T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
563131,Bethania St,2024-04-17T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.28
563131,Bethania St,2024-04-17T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.9
563131,Bethania St,2024-04-17T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.65
563131,Bethania St,2024-04-17T14:10:00.000+00:00,feeder,2,N Current (RMS),A,15.9
563131,Bethania St,2024-04-17T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
563131,Bethania St,2024-04-17T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
563131,Bethania St,2024-04-17T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
563131,Bethania St,2024-04-17T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
563131,Bethania St,2024-04-17T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
563131,Bethania St,2024-04-17T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.81
563131,Bethania St,2024-04-17T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.41
563131,Bethania St,2024-04-17T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.03
563131,Bethania St,2024-04-17T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.88
563131,Bethania St,2024-04-17T14:10:00.000+00:00,feeder,1,N Current (RMS),A,27.9
563131,Bethania St,2024-04-17T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
563131,Bethania St,2024-04-17T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
563131,Bethania St,2024-04-17T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.3
563131,Bethania St,2024-04-17T14:10:00.000+00:00,transformer,,Temperature,C,17.0
563131,Bethania St,2024-04-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
563131,Bethania St,2024-04-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
563131,Bethania St,2024-04-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
563131,Bethania St,2024-04-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
563131,Bethania St,2024-04-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
563131,Bethania St,2024-04-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
563131,Bethania St,2024-04-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
563131,Bethania St,2024-04-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
563131,Bethania St,2024-04-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
563131,Bethania St,2024-04-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,25.96
563131,Bethania St,2024-04-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,35.91
563131,Bethania St,2024-04-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,32.27
563131,Bethania St,2024-04-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
563131,Bethania St,2024-04-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
563131,Bethania St,2024-04-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
563131,Bethania St,2024-04-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
563131,Bethania St,2024-04-17T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
563131,Bethania St,2024-04-17T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
563131,Bethania St,2024-04-17T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
563131,Bethania St,2024-04-17T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.38
563131,Bethania St,2024-04-17T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.02
563131,Bethania St,2024-04-17T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.48
563131,Bethania St,2024-04-17T14:00:00.000+00:00,feeder,4,N Current (RMS),A,20.8
563131,Bethania St,2024-04-17T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
563131,Bethania St,2024-04-17T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
563131,Bethania St,2024-04-17T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
563131,Bethania St,2024-04-17T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
563131,Bethania St,2024-04-17T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
563131,Bethania St,2024-04-17T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
563131,Bethania St,2024-04-17T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.73
563131,Bethania St,2024-04-17T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.68
563131,Bethania St,2024-04-17T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.76
563131,Bethania St,2024-04-17T14:00:00.000+00:00,feeder,3,N Current (RMS),A,34.7
563131,Bethania St,2024-04-17T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.4
563131,Bethania St,2024-04-17T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,63.4
563131,Bethania St,2024-04-17T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.3
563131,Bethania St,2024-04-17T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
563131,Bethania St,2024-04-17T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
563131,Bethania St,2024-04-17T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
563131,Bethania St,2024-04-17T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.88
563131,Bethania St,2024-04-17T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.63
563131,Bethania St,2024-04-17T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.5
563131,Bethania St,2024-04-17T14:00:00.000+00:00,feeder,2,N Current (RMS),A,14.7
563131,Bethania St,2024-04-17T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
563131,Bethania St,2024-04-17T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
563131,Bethania St,2024-04-17T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
563131,Bethania St,2024-04-17T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
563131,Bethania St,2024-04-17T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
563131,Bethania St,2024-04-17T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.38
563131,Bethania St,2024-04-17T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.34
563131,Bethania St,2024-04-17T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.71
563131,Bethania St,2024-04-17T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.34
563131,Bethania St,2024-04-17T14:00:00.000+00:00,feeder,1,N Current (RMS),A,37.7
563131,Bethania St,2024-04-17T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
563131,Bethania St,2024-04-17T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.1
563131,Bethania St,2024-04-17T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.6
563131,Bethania St,2024-04-17T14:00:00.000+00:00,transformer,,Temperature,C,17.1
563131,Bethania St,2024-04-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
563131,Bethania St,2024-04-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
563131,Bethania St,2024-04-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
563131,Bethania St,2024-04-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
563131,Bethania St,2024-04-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
563131,Bethania St,2024-04-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
563131,Bethania St,2024-04-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
563131,Bethania St,2024-04-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
563131,Bethania St,2024-04-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
563131,Bethania St,2024-04-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.34
563131,Bethania St,2024-04-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,32.03
563131,Bethania St,2024-04-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,31.09
563131,Bethania St,2024-04-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,84.8
563131,Bethania St,2024-04-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
563131,Bethania St,2024-04-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
563131,Bethania St,2024-04-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
563131,Bethania St,2024-04-17T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
563131,Bethania St,2024-04-17T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
563131,Bethania St,2024-04-17T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
563131,Bethania St,2024-04-17T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.42
563131,Bethania St,2024-04-17T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.04
563131,Bethania St,2024-04-17T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.09
563131,Bethania St,2024-04-17T13:50:00.000+00:00,feeder,4,N Current (RMS),A,12.1
563131,Bethania St,2024-04-17T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
563131,Bethania St,2024-04-17T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
563131,Bethania St,2024-04-17T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
563131,Bethania St,2024-04-17T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
563131,Bethania St,2024-04-17T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
563131,Bethania St,2024-04-17T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
563131,Bethania St,2024-04-17T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.82
563131,Bethania St,2024-04-17T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.84
563131,Bethania St,2024-04-17T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.08
563131,Bethania St,2024-04-17T13:50:00.000+00:00,feeder,3,N Current (RMS),A,31.7
563131,Bethania St,2024-04-17T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.1
563131,Bethania St,2024-04-17T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.7
563131,Bethania St,2024-04-17T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
563131,Bethania St,2024-04-17T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
563131,Bethania St,2024-04-17T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
563131,Bethania St,2024-04-17T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
563131,Bethania St,2024-04-17T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.79
563131,Bethania St,2024-04-17T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.33
563131,Bethania St,2024-04-17T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.48
563131,Bethania St,2024-04-17T13:50:00.000+00:00,feeder,2,N Current (RMS),A,14.0
563131,Bethania St,2024-04-17T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
563131,Bethania St,2024-04-17T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
563131,Bethania St,2024-04-17T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
563131,Bethania St,2024-04-17T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
563131,Bethania St,2024-04-17T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
563131,Bethania St,2024-04-17T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.1
563131,Bethania St,2024-04-17T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.96
563131,Bethania St,2024-04-17T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.54
563131,Bethania St,2024-04-17T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.49
563131,Bethania St,2024-04-17T13:50:00.000+00:00,feeder,1,N Current (RMS),A,42.7
563131,Bethania St,2024-04-17T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
563131,Bethania St,2024-04-17T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.8
563131,Bethania St,2024-04-17T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.8
563131,Bethania St,2024-04-17T13:50:00.000+00:00,transformer,,Temperature,C,17.2
563131,Bethania St,2024-04-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
563131,Bethania St,2024-04-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
563131,Bethania St,2024-04-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
563131,Bethania St,2024-04-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
563131,Bethania St,2024-04-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
563131,Bethania St,2024-04-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
563131,Bethania St,2024-04-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
563131,Bethania St,2024-04-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
563131,Bethania St,2024-04-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
563131,Bethania St,2024-04-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,22.99
563131,Bethania St,2024-04-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,29.77
563131,Bethania St,2024-04-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,32.14
563131,Bethania St,2024-04-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,78.4
563131,Bethania St,2024-04-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
563131,Bethania St,2024-04-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
563131,Bethania St,2024-04-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
563131,Bethania St,2024-04-17T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
563131,Bethania St,2024-04-17T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
563131,Bethania St,2024-04-17T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
563131,Bethania St,2024-04-17T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.49
563131,Bethania St,2024-04-17T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.98
563131,Bethania St,2024-04-17T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.43
563131,Bethania St,2024-04-17T13:40:00.000+00:00,feeder,4,N Current (RMS),A,9.5
563131,Bethania St,2024-04-17T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
563131,Bethania St,2024-04-17T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.1
563131,Bethania St,2024-04-17T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
563131,Bethania St,2024-04-17T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
563131,Bethania St,2024-04-17T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
563131,Bethania St,2024-04-17T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
563131,Bethania St,2024-04-17T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.29
563131,Bethania St,2024-04-17T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.64
563131,Bethania St,2024-04-17T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.39
563131,Bethania St,2024-04-17T13:40:00.000+00:00,feeder,3,N Current (RMS),A,57.6
563131,Bethania St,2024-04-17T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.4
563131,Bethania St,2024-04-17T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,89.0
563131,Bethania St,2024-04-17T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.3
563131,Bethania St,2024-04-17T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
563131,Bethania St,2024-04-17T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
563131,Bethania St,2024-04-17T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
563131,Bethania St,2024-04-17T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.12
563131,Bethania St,2024-04-17T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.29
563131,Bethania St,2024-04-17T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.59
563131,Bethania St,2024-04-17T13:40:00.000+00:00,feeder,2,N Current (RMS),A,13.9
563131,Bethania St,2024-04-17T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
563131,Bethania St,2024-04-17T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
563131,Bethania St,2024-04-17T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
563131,Bethania St,2024-04-17T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
563131,Bethania St,2024-04-17T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
563131,Bethania St,2024-04-17T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.93
563131,Bethania St,2024-04-17T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.05
563131,Bethania St,2024-04-17T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.33
563131,Bethania St,2024-04-17T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.91
563131,Bethania St,2024-04-17T13:40:00.000+00:00,feeder,1,N Current (RMS),A,53.4
563131,Bethania St,2024-04-17T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
563131,Bethania St,2024-04-17T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.0
563131,Bethania St,2024-04-17T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,84.4
563131,Bethania St,2024-04-17T13:40:00.000+00:00,transformer,,Temperature,C,17.5
563131,Bethania St,2024-04-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
563131,Bethania St,2024-04-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
563131,Bethania St,2024-04-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
563131,Bethania St,2024-04-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
563131,Bethania St,2024-04-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
563131,Bethania St,2024-04-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
563131,Bethania St,2024-04-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
563131,Bethania St,2024-04-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
563131,Bethania St,2024-04-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
563131,Bethania St,2024-04-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,27.95
563131,Bethania St,2024-04-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,42.24
563131,Bethania St,2024-04-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,34.33
563131,Bethania St,2024-04-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,94.6
563131,Bethania St,2024-04-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
563131,Bethania St,2024-04-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
563131,Bethania St,2024-04-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
563131,Bethania St,2024-04-17T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
563131,Bethania St,2024-04-17T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
563131,Bethania St,2024-04-17T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
563131,Bethania St,2024-04-17T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.93
563131,Bethania St,2024-04-17T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.24
563131,Bethania St,2024-04-17T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.83
563131,Bethania St,2024-04-17T13:30:00.000+00:00,feeder,4,N Current (RMS),A,10.9
563131,Bethania St,2024-04-17T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
563131,Bethania St,2024-04-17T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
563131,Bethania St,2024-04-17T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
563131,Bethania St,2024-04-17T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
563131,Bethania St,2024-04-17T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
563131,Bethania St,2024-04-17T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
563131,Bethania St,2024-04-17T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.7
563131,Bethania St,2024-04-17T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.5
563131,Bethania St,2024-04-17T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.33
563131,Bethania St,2024-04-17T13:30:00.000+00:00,feeder,3,N Current (RMS),A,60.5
563131,Bethania St,2024-04-17T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
563131,Bethania St,2024-04-17T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,93.6
563131,Bethania St,2024-04-17T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.2
563131,Bethania St,2024-04-17T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
563131,Bethania St,2024-04-17T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
563131,Bethania St,2024-04-17T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
563131,Bethania St,2024-04-17T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.06
563131,Bethania St,2024-04-17T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.89
563131,Bethania St,2024-04-17T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.82
563131,Bethania St,2024-04-17T13:30:00.000+00:00,feeder,2,N Current (RMS),A,16.0
563131,Bethania St,2024-04-17T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
563131,Bethania St,2024-04-17T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
563131,Bethania St,2024-04-17T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
563131,Bethania St,2024-04-17T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
563131,Bethania St,2024-04-17T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
563131,Bethania St,2024-04-17T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.71
563131,Bethania St,2024-04-17T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.48
563131,Bethania St,2024-04-17T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.14
563131,Bethania St,2024-04-17T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.1
563131,Bethania St,2024-04-17T13:30:00.000+00:00,feeder,1,N Current (RMS),A,41.5
563131,Bethania St,2024-04-17T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
563131,Bethania St,2024-04-17T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.8
563131,Bethania St,2024-04-17T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.2
563131,Bethania St,2024-04-17T13:30:00.000+00:00,transformer,,Temperature,C,17.7
563131,Bethania St,2024-04-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
563131,Bethania St,2024-04-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
563131,Bethania St,2024-04-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
563131,Bethania St,2024-04-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
563131,Bethania St,2024-04-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
563131,Bethania St,2024-04-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
563131,Bethania St,2024-04-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
563131,Bethania St,2024-04-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
563131,Bethania St,2024-04-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
563131,Bethania St,2024-04-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,25.17
563131,Bethania St,2024-04-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,44.76
563131,Bethania St,2024-04-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,30.09
563131,Bethania St,2024-04-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,103.1
563131,Bethania St,2024-04-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
563131,Bethania St,2024-04-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
563131,Bethania St,2024-04-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
563131,Bethania St,2024-04-17T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
563131,Bethania St,2024-04-17T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
563131,Bethania St,2024-04-17T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
563131,Bethania St,2024-04-17T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.44
563131,Bethania St,2024-04-17T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.25
563131,Bethania St,2024-04-17T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.25
563131,Bethania St,2024-04-17T13:20:00.000+00:00,feeder,4,N Current (RMS),A,14.2
563131,Bethania St,2024-04-17T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
563131,Bethania St,2024-04-17T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
563131,Bethania St,2024-04-17T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.8
563131,Bethania St,2024-04-17T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
563131,Bethania St,2024-04-17T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
563131,Bethania St,2024-04-17T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
563131,Bethania St,2024-04-17T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.01
563131,Bethania St,2024-04-17T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.32
563131,Bethania St,2024-04-17T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
563131,Bethania St,2024-04-17T13:20:00.000+00:00,feeder,3,N Current (RMS),A,41.3
563131,Bethania St,2024-04-17T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.3
563131,Bethania St,2024-04-17T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,73.8
563131,Bethania St,2024-04-17T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
563131,Bethania St,2024-04-17T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
563131,Bethania St,2024-04-17T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
563131,Bethania St,2024-04-17T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
563131,Bethania St,2024-04-17T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.14
563131,Bethania St,2024-04-17T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.7
563131,Bethania St,2024-04-17T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.42
563131,Bethania St,2024-04-17T13:20:00.000+00:00,feeder,2,N Current (RMS),A,17.6
563131,Bethania St,2024-04-17T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
563131,Bethania St,2024-04-17T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
563131,Bethania St,2024-04-17T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
563131,Bethania St,2024-04-17T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
563131,Bethania St,2024-04-17T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
563131,Bethania St,2024-04-17T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.28
563131,Bethania St,2024-04-17T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.5
563131,Bethania St,2024-04-17T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.37
563131,Bethania St,2024-04-17T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.57
563131,Bethania St,2024-04-17T13:20:00.000+00:00,feeder,1,N Current (RMS),A,41.9
563131,Bethania St,2024-04-17T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
563131,Bethania St,2024-04-17T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.2
563131,Bethania St,2024-04-17T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,79.5
563131,Bethania St,2024-04-17T13:20:00.000+00:00,transformer,,Temperature,C,17.3
563131,Bethania St,2024-04-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
563131,Bethania St,2024-04-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
563131,Bethania St,2024-04-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
563131,Bethania St,2024-04-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
563131,Bethania St,2024-04-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
563131,Bethania St,2024-04-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
563131,Bethania St,2024-04-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
563131,Bethania St,2024-04-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
563131,Bethania St,2024-04-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
563131,Bethania St,2024-04-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,27.09
563131,Bethania St,2024-04-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,35.64
563131,Bethania St,2024-04-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,34.25
563131,Bethania St,2024-04-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,82.4
563131,Bethania St,2024-04-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
563131,Bethania St,2024-04-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
563131,Bethania St,2024-04-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
563131,Bethania St,2024-04-17T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
563131,Bethania St,2024-04-17T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
563131,Bethania St,2024-04-17T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
563131,Bethania St,2024-04-17T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.66
563131,Bethania St,2024-04-17T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.18
563131,Bethania St,2024-04-17T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.42
563131,Bethania St,2024-04-17T13:10:00.000+00:00,feeder,4,N Current (RMS),A,21.0
563131,Bethania St,2024-04-17T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.4
563131,Bethania St,2024-04-17T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
563131,Bethania St,2024-04-17T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.9
563131,Bethania St,2024-04-17T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.49
563131,Bethania St,2024-04-17T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
563131,Bethania St,2024-04-17T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
563131,Bethania St,2024-04-17T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.23
563131,Bethania St,2024-04-17T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.28
563131,Bethania St,2024-04-17T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.55
563131,Bethania St,2024-04-17T13:10:00.000+00:00,feeder,3,N Current (RMS),A,41.5
563131,Bethania St,2024-04-17T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.0
563131,Bethania St,2024-04-17T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,72.4
563131,Bethania St,2024-04-17T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.3
563131,Bethania St,2024-04-17T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
563131,Bethania St,2024-04-17T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
563131,Bethania St,2024-04-17T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
563131,Bethania St,2024-04-17T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.15
563131,Bethania St,2024-04-17T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.35
563131,Bethania St,2024-04-17T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.01
563131,Bethania St,2024-04-17T13:10:00.000+00:00,feeder,2,N Current (RMS),A,20.4
563131,Bethania St,2024-04-17T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
563131,Bethania St,2024-04-17T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
563131,Bethania St,2024-04-17T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
563131,Bethania St,2024-04-17T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
563131,Bethania St,2024-04-17T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
563131,Bethania St,2024-04-17T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.23
563131,Bethania St,2024-04-17T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.07
563131,Bethania St,2024-04-17T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.88
563131,Bethania St,2024-04-17T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.81
563131,Bethania St,2024-04-17T13:10:00.000+00:00,feeder,1,N Current (RMS),A,31.8
563131,Bethania St,2024-04-17T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
563131,Bethania St,2024-04-17T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.6
563131,Bethania St,2024-04-17T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.6
563131,Bethania St,2024-04-17T13:10:00.000+00:00,transformer,,Temperature,C,17.0
563131,Bethania St,2024-04-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
563131,Bethania St,2024-04-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
563131,Bethania St,2024-04-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
563131,Bethania St,2024-04-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
563131,Bethania St,2024-04-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
563131,Bethania St,2024-04-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
563131,Bethania St,2024-04-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
563131,Bethania St,2024-04-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
563131,Bethania St,2024-04-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
563131,Bethania St,2024-04-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,31.11
563131,Bethania St,2024-04-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,33.68
563131,Bethania St,2024-04-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,35.78
563131,Bethania St,2024-04-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
563131,Bethania St,2024-04-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
563131,Bethania St,2024-04-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
563131,Bethania St,2024-04-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
563131,Bethania St,2024-04-17T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
563131,Bethania St,2024-04-17T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.27
563131,Bethania St,2024-04-17T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
563131,Bethania St,2024-04-17T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.72
563131,Bethania St,2024-04-17T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.01
563131,Bethania St,2024-04-17T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
563131,Bethania St,2024-04-17T13:00:00.000+00:00,feeder,4,N Current (RMS),A,20.0
563131,Bethania St,2024-04-17T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.6
