Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563131,Bethania St,2024-04-17T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.9
563131,Bethania St,2024-04-17T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.2
563131,Bethania St,2024-04-17T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
563131,Bethania St,2024-04-17T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
563131,Bethania St,2024-04-17T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
563131,Bethania St,2024-04-17T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.76
563131,Bethania St,2024-04-17T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.32
563131,Bethania St,2024-04-17T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.31
563131,Bethania St,2024-04-17T13:00:00.000+00:00,feeder,3,N Current (RMS),A,45.6
563131,Bethania St,2024-04-17T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,65.1
563131,Bethania St,2024-04-17T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,72.4
563131,Bethania St,2024-04-17T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.4
563131,Bethania St,2024-04-17T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
563131,Bethania St,2024-04-17T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
563131,Bethania St,2024-04-17T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
563131,Bethania St,2024-04-17T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.07
563131,Bethania St,2024-04-17T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.19
563131,Bethania St,2024-04-17T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.18
563131,Bethania St,2024-04-17T13:00:00.000+00:00,feeder,2,N Current (RMS),A,21.9
563131,Bethania St,2024-04-17T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
563131,Bethania St,2024-04-17T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
563131,Bethania St,2024-04-17T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.7
563131,Bethania St,2024-04-17T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
563131,Bethania St,2024-04-17T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
563131,Bethania St,2024-04-17T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.17
563131,Bethania St,2024-04-17T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.98
563131,Bethania St,2024-04-17T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.27
563131,Bethania St,2024-04-17T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.35
563131,Bethania St,2024-04-17T13:00:00.000+00:00,feeder,1,N Current (RMS),A,43.8
563131,Bethania St,2024-04-17T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
563131,Bethania St,2024-04-17T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.2
563131,Bethania St,2024-04-17T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.2
563131,Bethania St,2024-04-17T13:00:00.000+00:00,transformer,,Temperature,C,17.2
563131,Bethania St,2024-04-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
563131,Bethania St,2024-04-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
563131,Bethania St,2024-04-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
563131,Bethania St,2024-04-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
563131,Bethania St,2024-04-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
563131,Bethania St,2024-04-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
563131,Bethania St,2024-04-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
563131,Bethania St,2024-04-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
563131,Bethania St,2024-04-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
563131,Bethania St,2024-04-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,31.54
563131,Bethania St,2024-04-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,42.79
563131,Bethania St,2024-04-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,37.85
563131,Bethania St,2024-04-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,83.8
563131,Bethania St,2024-04-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
563131,Bethania St,2024-04-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
563131,Bethania St,2024-04-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
563131,Bethania St,2024-04-17T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
563131,Bethania St,2024-04-17T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
563131,Bethania St,2024-04-17T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
563131,Bethania St,2024-04-17T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.3
563131,Bethania St,2024-04-17T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.49
563131,Bethania St,2024-04-17T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.6
563131,Bethania St,2024-04-17T12:50:00.000+00:00,feeder,4,N Current (RMS),A,19.3
563131,Bethania St,2024-04-17T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
563131,Bethania St,2024-04-17T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.9
563131,Bethania St,2024-04-17T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.7
563131,Bethania St,2024-04-17T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
563131,Bethania St,2024-04-17T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
563131,Bethania St,2024-04-17T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
563131,Bethania St,2024-04-17T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.93
563131,Bethania St,2024-04-17T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.75
563131,Bethania St,2024-04-17T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.64
563131,Bethania St,2024-04-17T12:50:00.000+00:00,feeder,3,N Current (RMS),A,40.2
563131,Bethania St,2024-04-17T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.1
563131,Bethania St,2024-04-17T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,70.1
563131,Bethania St,2024-04-17T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.7
563131,Bethania St,2024-04-17T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
563131,Bethania St,2024-04-17T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
563131,Bethania St,2024-04-17T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
563131,Bethania St,2024-04-17T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.94
563131,Bethania St,2024-04-17T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.53
563131,Bethania St,2024-04-17T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.59
563131,Bethania St,2024-04-17T12:50:00.000+00:00,feeder,2,N Current (RMS),A,22.2
563131,Bethania St,2024-04-17T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
563131,Bethania St,2024-04-17T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
563131,Bethania St,2024-04-17T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.2
563131,Bethania St,2024-04-17T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
563131,Bethania St,2024-04-17T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
563131,Bethania St,2024-04-17T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.04
563131,Bethania St,2024-04-17T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.84
563131,Bethania St,2024-04-17T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.3
563131,Bethania St,2024-04-17T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.14
563131,Bethania St,2024-04-17T12:50:00.000+00:00,feeder,1,N Current (RMS),A,35.2
563131,Bethania St,2024-04-17T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
563131,Bethania St,2024-04-17T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.8
563131,Bethania St,2024-04-17T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.7
563131,Bethania St,2024-04-17T12:50:00.000+00:00,transformer,,Temperature,C,16.9
563131,Bethania St,2024-04-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
563131,Bethania St,2024-04-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
563131,Bethania St,2024-04-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
563131,Bethania St,2024-04-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
563131,Bethania St,2024-04-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
563131,Bethania St,2024-04-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
563131,Bethania St,2024-04-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
563131,Bethania St,2024-04-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
563131,Bethania St,2024-04-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
563131,Bethania St,2024-04-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
563131,Bethania St,2024-04-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,40.08
563131,Bethania St,2024-04-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,36.97
563131,Bethania St,2024-04-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,84.6
563131,Bethania St,2024-04-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
563131,Bethania St,2024-04-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
563131,Bethania St,2024-04-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
563131,Bethania St,2024-04-17T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
563131,Bethania St,2024-04-17T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
563131,Bethania St,2024-04-17T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
563131,Bethania St,2024-04-17T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.78
563131,Bethania St,2024-04-17T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.36
563131,Bethania St,2024-04-17T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.92
563131,Bethania St,2024-04-17T12:40:00.000+00:00,feeder,4,N Current (RMS),A,21.4
563131,Bethania St,2024-04-17T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
563131,Bethania St,2024-04-17T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
563131,Bethania St,2024-04-17T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.4
563131,Bethania St,2024-04-17T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
563131,Bethania St,2024-04-17T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
563131,Bethania St,2024-04-17T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
563131,Bethania St,2024-04-17T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.12
563131,Bethania St,2024-04-17T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.57
563131,Bethania St,2024-04-17T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.31
563131,Bethania St,2024-04-17T12:40:00.000+00:00,feeder,3,N Current (RMS),A,38.1
563131,Bethania St,2024-04-17T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
563131,Bethania St,2024-04-17T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,65.5
563131,Bethania St,2024-04-17T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.3
563131,Bethania St,2024-04-17T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
563131,Bethania St,2024-04-17T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
563131,Bethania St,2024-04-17T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
563131,Bethania St,2024-04-17T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.21
563131,Bethania St,2024-04-17T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.51
563131,Bethania St,2024-04-17T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.77
563131,Bethania St,2024-04-17T12:40:00.000+00:00,feeder,2,N Current (RMS),A,22.0
563131,Bethania St,2024-04-17T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
563131,Bethania St,2024-04-17T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
563131,Bethania St,2024-04-17T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.3
563131,Bethania St,2024-04-17T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
563131,Bethania St,2024-04-17T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
563131,Bethania St,2024-04-17T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.38
563131,Bethania St,2024-04-17T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.08
563131,Bethania St,2024-04-17T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.43
563131,Bethania St,2024-04-17T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.84
563131,Bethania St,2024-04-17T12:40:00.000+00:00,feeder,1,N Current (RMS),A,34.8
563131,Bethania St,2024-04-17T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.7
563131,Bethania St,2024-04-17T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.8
563131,Bethania St,2024-04-17T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.2
563131,Bethania St,2024-04-17T12:40:00.000+00:00,transformer,,Temperature,C,16.9
563131,Bethania St,2024-04-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
563131,Bethania St,2024-04-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
563131,Bethania St,2024-04-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
563131,Bethania St,2024-04-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
563131,Bethania St,2024-04-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
563131,Bethania St,2024-04-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
563131,Bethania St,2024-04-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
563131,Bethania St,2024-04-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
563131,Bethania St,2024-04-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
563131,Bethania St,2024-04-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,25.19
563131,Bethania St,2024-04-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,38.88
563131,Bethania St,2024-04-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,35.83
563131,Bethania St,2024-04-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,89.5
563131,Bethania St,2024-04-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
563131,Bethania St,2024-04-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
563131,Bethania St,2024-04-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
563131,Bethania St,2024-04-17T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
563131,Bethania St,2024-04-17T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
563131,Bethania St,2024-04-17T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
563131,Bethania St,2024-04-17T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.01
563131,Bethania St,2024-04-17T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.62
563131,Bethania St,2024-04-17T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.27
563131,Bethania St,2024-04-17T12:30:00.000+00:00,feeder,4,N Current (RMS),A,15.5
563131,Bethania St,2024-04-17T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
563131,Bethania St,2024-04-17T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
563131,Bethania St,2024-04-17T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.3
563131,Bethania St,2024-04-17T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
563131,Bethania St,2024-04-17T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
563131,Bethania St,2024-04-17T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
563131,Bethania St,2024-04-17T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.95
563131,Bethania St,2024-04-17T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.42
563131,Bethania St,2024-04-17T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.47
563131,Bethania St,2024-04-17T12:30:00.000+00:00,feeder,3,N Current (RMS),A,38.0
563131,Bethania St,2024-04-17T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.8
563131,Bethania St,2024-04-17T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.8
563131,Bethania St,2024-04-17T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
563131,Bethania St,2024-04-17T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
563131,Bethania St,2024-04-17T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
563131,Bethania St,2024-04-17T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
563131,Bethania St,2024-04-17T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.74
563131,Bethania St,2024-04-17T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.17
563131,Bethania St,2024-04-17T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.51
563131,Bethania St,2024-04-17T12:30:00.000+00:00,feeder,2,N Current (RMS),A,31.3
563131,Bethania St,2024-04-17T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
563131,Bethania St,2024-04-17T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.4
563131,Bethania St,2024-04-17T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.7
563131,Bethania St,2024-04-17T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
563131,Bethania St,2024-04-17T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
563131,Bethania St,2024-04-17T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.61
563131,Bethania St,2024-04-17T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.93
563131,Bethania St,2024-04-17T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.06
563131,Bethania St,2024-04-17T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.76
563131,Bethania St,2024-04-17T12:30:00.000+00:00,feeder,1,N Current (RMS),A,36.7
563131,Bethania St,2024-04-17T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.2
563131,Bethania St,2024-04-17T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.2
563131,Bethania St,2024-04-17T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,81.0
563131,Bethania St,2024-04-17T12:30:00.000+00:00,transformer,,Temperature,C,16.6
563131,Bethania St,2024-04-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
563131,Bethania St,2024-04-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
563131,Bethania St,2024-04-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
563131,Bethania St,2024-04-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
563131,Bethania St,2024-04-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
563131,Bethania St,2024-04-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
563131,Bethania St,2024-04-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
563131,Bethania St,2024-04-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
563131,Bethania St,2024-04-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
563131,Bethania St,2024-04-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,26.62
563131,Bethania St,2024-04-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,40.26
563131,Bethania St,2024-04-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,39.01
563131,Bethania St,2024-04-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,90.7
563131,Bethania St,2024-04-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
563131,Bethania St,2024-04-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
563131,Bethania St,2024-04-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
563131,Bethania St,2024-04-17T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
563131,Bethania St,2024-04-17T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
563131,Bethania St,2024-04-17T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
563131,Bethania St,2024-04-17T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.1
563131,Bethania St,2024-04-17T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.67
563131,Bethania St,2024-04-17T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.35
563131,Bethania St,2024-04-17T12:20:00.000+00:00,feeder,4,N Current (RMS),A,18.0
563131,Bethania St,2024-04-17T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.3
563131,Bethania St,2024-04-17T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
563131,Bethania St,2024-04-17T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.6
563131,Bethania St,2024-04-17T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
563131,Bethania St,2024-04-17T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
563131,Bethania St,2024-04-17T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
563131,Bethania St,2024-04-17T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.25
563131,Bethania St,2024-04-17T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.66
563131,Bethania St,2024-04-17T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.62
563131,Bethania St,2024-04-17T12:20:00.000+00:00,feeder,3,N Current (RMS),A,46.2
563131,Bethania St,2024-04-17T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.2
563131,Bethania St,2024-04-17T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,74.4
563131,Bethania St,2024-04-17T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.2
563131,Bethania St,2024-04-17T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
563131,Bethania St,2024-04-17T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
563131,Bethania St,2024-04-17T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
563131,Bethania St,2024-04-17T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.6
563131,Bethania St,2024-04-17T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.91
563131,Bethania St,2024-04-17T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.23
563131,Bethania St,2024-04-17T12:20:00.000+00:00,feeder,2,N Current (RMS),A,26.9
563131,Bethania St,2024-04-17T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
563131,Bethania St,2024-04-17T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
563131,Bethania St,2024-04-17T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.2
563131,Bethania St,2024-04-17T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
563131,Bethania St,2024-04-17T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
563131,Bethania St,2024-04-17T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.11
563131,Bethania St,2024-04-17T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.67
563131,Bethania St,2024-04-17T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.24
563131,Bethania St,2024-04-17T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.9
563131,Bethania St,2024-04-17T12:20:00.000+00:00,feeder,1,N Current (RMS),A,33.2
563131,Bethania St,2024-04-17T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.3
563131,Bethania St,2024-04-17T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.3
563131,Bethania St,2024-04-17T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,80.9
563131,Bethania St,2024-04-17T12:20:00.000+00:00,transformer,,Temperature,C,16.4
563131,Bethania St,2024-04-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
563131,Bethania St,2024-04-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
563131,Bethania St,2024-04-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
563131,Bethania St,2024-04-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
563131,Bethania St,2024-04-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
563131,Bethania St,2024-04-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
563131,Bethania St,2024-04-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
563131,Bethania St,2024-04-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
563131,Bethania St,2024-04-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
563131,Bethania St,2024-04-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,28.63
563131,Bethania St,2024-04-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,38.49
563131,Bethania St,2024-04-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,41.1
563131,Bethania St,2024-04-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,82.7
563131,Bethania St,2024-04-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
563131,Bethania St,2024-04-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
563131,Bethania St,2024-04-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
563131,Bethania St,2024-04-17T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
563131,Bethania St,2024-04-17T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
563131,Bethania St,2024-04-17T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
563131,Bethania St,2024-04-17T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.02
563131,Bethania St,2024-04-17T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.29
563131,Bethania St,2024-04-17T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.15
563131,Bethania St,2024-04-17T12:10:00.000+00:00,feeder,4,N Current (RMS),A,22.5
563131,Bethania St,2024-04-17T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.1
563131,Bethania St,2024-04-17T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.6
563131,Bethania St,2024-04-17T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
563131,Bethania St,2024-04-17T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
563131,Bethania St,2024-04-17T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
563131,Bethania St,2024-04-17T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
563131,Bethania St,2024-04-17T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.48
563131,Bethania St,2024-04-17T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.23
563131,Bethania St,2024-04-17T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.12
563131,Bethania St,2024-04-17T12:10:00.000+00:00,feeder,3,N Current (RMS),A,44.6
563131,Bethania St,2024-04-17T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.1
563131,Bethania St,2024-04-17T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,77.3
563131,Bethania St,2024-04-17T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
563131,Bethania St,2024-04-17T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
563131,Bethania St,2024-04-17T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
563131,Bethania St,2024-04-17T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
563131,Bethania St,2024-04-17T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.42
563131,Bethania St,2024-04-17T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.79
563131,Bethania St,2024-04-17T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.4
563131,Bethania St,2024-04-17T12:10:00.000+00:00,feeder,2,N Current (RMS),A,20.1
563131,Bethania St,2024-04-17T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
563131,Bethania St,2024-04-17T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
563131,Bethania St,2024-04-17T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.1
563131,Bethania St,2024-04-17T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
563131,Bethania St,2024-04-17T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
563131,Bethania St,2024-04-17T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.29
563131,Bethania St,2024-04-17T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.96
563131,Bethania St,2024-04-17T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.69
563131,Bethania St,2024-04-17T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.55
563131,Bethania St,2024-04-17T12:10:00.000+00:00,feeder,1,N Current (RMS),A,48.3
563131,Bethania St,2024-04-17T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.7
563131,Bethania St,2024-04-17T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
563131,Bethania St,2024-04-17T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,92.7
563131,Bethania St,2024-04-17T12:10:00.000+00:00,transformer,,Temperature,C,16.1
563131,Bethania St,2024-04-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
563131,Bethania St,2024-04-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
563131,Bethania St,2024-04-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
563131,Bethania St,2024-04-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
563131,Bethania St,2024-04-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
563131,Bethania St,2024-04-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
563131,Bethania St,2024-04-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
563131,Bethania St,2024-04-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
563131,Bethania St,2024-04-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
563131,Bethania St,2024-04-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,28.88
563131,Bethania St,2024-04-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,40.01
563131,Bethania St,2024-04-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,44.22
563131,Bethania St,2024-04-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,95.8
563131,Bethania St,2024-04-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
563131,Bethania St,2024-04-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
563131,Bethania St,2024-04-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.1
563131,Bethania St,2024-04-17T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
563131,Bethania St,2024-04-17T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
563131,Bethania St,2024-04-17T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.46
563131,Bethania St,2024-04-17T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.68
563131,Bethania St,2024-04-17T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.75
563131,Bethania St,2024-04-17T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.99
563131,Bethania St,2024-04-17T12:00:00.000+00:00,feeder,4,N Current (RMS),A,24.3
563131,Bethania St,2024-04-17T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
563131,Bethania St,2024-04-17T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.9
563131,Bethania St,2024-04-17T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.9
563131,Bethania St,2024-04-17T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
563131,Bethania St,2024-04-17T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
563131,Bethania St,2024-04-17T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
563131,Bethania St,2024-04-17T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.79
563131,Bethania St,2024-04-17T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.15
563131,Bethania St,2024-04-17T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.35
563131,Bethania St,2024-04-17T12:00:00.000+00:00,feeder,3,N Current (RMS),A,34.6
563131,Bethania St,2024-04-17T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.2
563131,Bethania St,2024-04-17T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,64.6
563131,Bethania St,2024-04-17T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.1
563131,Bethania St,2024-04-17T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
563131,Bethania St,2024-04-17T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
563131,Bethania St,2024-04-17T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
563131,Bethania St,2024-04-17T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.74
563131,Bethania St,2024-04-17T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.62
563131,Bethania St,2024-04-17T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.22
563131,Bethania St,2024-04-17T12:00:00.000+00:00,feeder,2,N Current (RMS),A,15.7
563131,Bethania St,2024-04-17T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.8
563131,Bethania St,2024-04-17T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
563131,Bethania St,2024-04-17T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
563131,Bethania St,2024-04-17T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
563131,Bethania St,2024-04-17T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
563131,Bethania St,2024-04-17T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.16
563131,Bethania St,2024-04-17T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.42
563131,Bethania St,2024-04-17T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.98
563131,Bethania St,2024-04-17T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.99
563131,Bethania St,2024-04-17T12:00:00.000+00:00,feeder,1,N Current (RMS),A,42.4
563131,Bethania St,2024-04-17T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.9
563131,Bethania St,2024-04-17T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.9
563131,Bethania St,2024-04-17T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,81.0
563131,Bethania St,2024-04-17T12:00:00.000+00:00,transformer,,Temperature,C,16.2
563131,Bethania St,2024-04-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
563131,Bethania St,2024-04-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
563131,Bethania St,2024-04-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
563131,Bethania St,2024-04-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
563131,Bethania St,2024-04-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
563131,Bethania St,2024-04-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
563131,Bethania St,2024-04-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
563131,Bethania St,2024-04-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
563131,Bethania St,2024-04-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
563131,Bethania St,2024-04-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,29.62
563131,Bethania St,2024-04-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,36.5
563131,Bethania St,2024-04-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,40.55
563131,Bethania St,2024-04-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,80.3
563131,Bethania St,2024-04-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
563131,Bethania St,2024-04-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
563131,Bethania St,2024-04-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
563131,Bethania St,2024-04-17T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
563131,Bethania St,2024-04-17T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
563131,Bethania St,2024-04-17T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
563131,Bethania St,2024-04-17T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.58
563131,Bethania St,2024-04-17T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.26
563131,Bethania St,2024-04-17T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.31
563131,Bethania St,2024-04-17T11:50:00.000+00:00,feeder,4,N Current (RMS),A,19.2
563131,Bethania St,2024-04-17T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.1
563131,Bethania St,2024-04-17T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.3
563131,Bethania St,2024-04-17T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.6
563131,Bethania St,2024-04-17T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
563131,Bethania St,2024-04-17T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
563131,Bethania St,2024-04-17T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
563131,Bethania St,2024-04-17T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.78
563131,Bethania St,2024-04-17T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.46
563131,Bethania St,2024-04-17T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.95
563131,Bethania St,2024-04-17T11:50:00.000+00:00,feeder,3,N Current (RMS),A,33.5
563131,Bethania St,2024-04-17T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.5
563131,Bethania St,2024-04-17T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.5
563131,Bethania St,2024-04-17T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
563131,Bethania St,2024-04-17T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
563131,Bethania St,2024-04-17T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
563131,Bethania St,2024-04-17T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
563131,Bethania St,2024-04-17T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.99
563131,Bethania St,2024-04-17T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.52
563131,Bethania St,2024-04-17T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.56
563131,Bethania St,2024-04-17T11:50:00.000+00:00,feeder,2,N Current (RMS),A,21.2
563131,Bethania St,2024-04-17T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
563131,Bethania St,2024-04-17T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
563131,Bethania St,2024-04-17T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.9
563131,Bethania St,2024-04-17T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
563131,Bethania St,2024-04-17T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
563131,Bethania St,2024-04-17T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.94
563131,Bethania St,2024-04-17T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.62
563131,Bethania St,2024-04-17T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.88
563131,Bethania St,2024-04-17T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.77
563131,Bethania St,2024-04-17T11:50:00.000+00:00,feeder,1,N Current (RMS),A,36.2
563131,Bethania St,2024-04-17T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.9
563131,Bethania St,2024-04-17T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.2
563131,Bethania St,2024-04-17T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.4
563131,Bethania St,2024-04-17T11:50:00.000+00:00,transformer,,Temperature,C,15.9
563131,Bethania St,2024-04-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
563131,Bethania St,2024-04-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
563131,Bethania St,2024-04-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
563131,Bethania St,2024-04-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
563131,Bethania St,2024-04-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
563131,Bethania St,2024-04-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
563131,Bethania St,2024-04-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
563131,Bethania St,2024-04-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
563131,Bethania St,2024-04-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
563131,Bethania St,2024-04-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,29.97
563131,Bethania St,2024-04-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,34.13
563131,Bethania St,2024-04-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,37.59
563131,Bethania St,2024-04-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
563131,Bethania St,2024-04-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
563131,Bethania St,2024-04-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
563131,Bethania St,2024-04-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
563131,Bethania St,2024-04-17T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
563131,Bethania St,2024-04-17T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
563131,Bethania St,2024-04-17T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
563131,Bethania St,2024-04-17T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.31
563131,Bethania St,2024-04-17T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.78
563131,Bethania St,2024-04-17T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.2
563131,Bethania St,2024-04-17T11:40:00.000+00:00,feeder,4,N Current (RMS),A,17.4
563131,Bethania St,2024-04-17T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
563131,Bethania St,2024-04-17T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.3
563131,Bethania St,2024-04-17T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.3
563131,Bethania St,2024-04-17T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
563131,Bethania St,2024-04-17T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
563131,Bethania St,2024-04-17T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
563131,Bethania St,2024-04-17T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.95
563131,Bethania St,2024-04-17T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.83
563131,Bethania St,2024-04-17T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.31
563131,Bethania St,2024-04-17T11:40:00.000+00:00,feeder,3,N Current (RMS),A,38.0
563131,Bethania St,2024-04-17T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.0
563131,Bethania St,2024-04-17T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.1
563131,Bethania St,2024-04-17T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.3
563131,Bethania St,2024-04-17T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
563131,Bethania St,2024-04-17T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
563131,Bethania St,2024-04-17T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
563131,Bethania St,2024-04-17T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.77
563131,Bethania St,2024-04-17T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.24
563131,Bethania St,2024-04-17T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.26
563131,Bethania St,2024-04-17T11:40:00.000+00:00,feeder,2,N Current (RMS),A,15.8
563131,Bethania St,2024-04-17T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
563131,Bethania St,2024-04-17T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
563131,Bethania St,2024-04-17T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
563131,Bethania St,2024-04-17T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
563131,Bethania St,2024-04-17T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
563131,Bethania St,2024-04-17T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.74
563131,Bethania St,2024-04-17T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.84
563131,Bethania St,2024-04-17T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.65
563131,Bethania St,2024-04-17T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.45
563131,Bethania St,2024-04-17T11:40:00.000+00:00,feeder,1,N Current (RMS),A,27.4
563131,Bethania St,2024-04-17T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
563131,Bethania St,2024-04-17T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
563131,Bethania St,2024-04-17T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.8
563131,Bethania St,2024-04-17T11:40:00.000+00:00,transformer,,Temperature,C,15.8
563131,Bethania St,2024-04-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
563131,Bethania St,2024-04-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
563131,Bethania St,2024-04-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
563131,Bethania St,2024-04-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
563131,Bethania St,2024-04-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
563131,Bethania St,2024-04-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
563131,Bethania St,2024-04-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
563131,Bethania St,2024-04-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
563131,Bethania St,2024-04-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
563131,Bethania St,2024-04-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,31.87
563131,Bethania St,2024-04-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,33.5
563131,Bethania St,2024-04-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,28.21
563131,Bethania St,2024-04-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
563131,Bethania St,2024-04-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
563131,Bethania St,2024-04-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
563131,Bethania St,2024-04-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
563131,Bethania St,2024-04-17T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
563131,Bethania St,2024-04-17T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
563131,Bethania St,2024-04-17T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
563131,Bethania St,2024-04-17T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.54
563131,Bethania St,2024-04-17T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.69
563131,Bethania St,2024-04-17T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.03
563131,Bethania St,2024-04-17T11:30:00.000+00:00,feeder,4,N Current (RMS),A,22.4
563131,Bethania St,2024-04-17T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
563131,Bethania St,2024-04-17T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.1
563131,Bethania St,2024-04-17T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.2
563131,Bethania St,2024-04-17T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
563131,Bethania St,2024-04-17T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
563131,Bethania St,2024-04-17T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
563131,Bethania St,2024-04-17T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.18
563131,Bethania St,2024-04-17T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.59
563131,Bethania St,2024-04-17T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.16
563131,Bethania St,2024-04-17T11:30:00.000+00:00,feeder,3,N Current (RMS),A,31.7
563131,Bethania St,2024-04-17T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.9
563131,Bethania St,2024-04-17T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.2
563131,Bethania St,2024-04-17T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
563131,Bethania St,2024-04-17T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
563131,Bethania St,2024-04-17T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
563131,Bethania St,2024-04-17T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
563131,Bethania St,2024-04-17T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.15
563131,Bethania St,2024-04-17T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.76
563131,Bethania St,2024-04-17T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.05
563131,Bethania St,2024-04-17T11:30:00.000+00:00,feeder,2,N Current (RMS),A,17.3
563131,Bethania St,2024-04-17T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
563131,Bethania St,2024-04-17T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
563131,Bethania St,2024-04-17T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
563131,Bethania St,2024-04-17T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
563131,Bethania St,2024-04-17T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
563131,Bethania St,2024-04-17T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.37
563131,Bethania St,2024-04-17T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.88
563131,Bethania St,2024-04-17T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.08
563131,Bethania St,2024-04-17T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.67
563131,Bethania St,2024-04-17T11:30:00.000+00:00,feeder,1,N Current (RMS),A,35.8
563131,Bethania St,2024-04-17T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.2
563131,Bethania St,2024-04-17T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
563131,Bethania St,2024-04-17T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.6
563131,Bethania St,2024-04-17T11:30:00.000+00:00,transformer,,Temperature,C,16.1
563131,Bethania St,2024-04-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
563131,Bethania St,2024-04-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
563131,Bethania St,2024-04-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
563131,Bethania St,2024-04-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
563131,Bethania St,2024-04-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
563131,Bethania St,2024-04-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
563131,Bethania St,2024-04-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
563131,Bethania St,2024-04-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
563131,Bethania St,2024-04-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
563131,Bethania St,2024-04-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,30.75
563131,Bethania St,2024-04-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,28.12
563131,Bethania St,2024-04-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,35.92
563131,Bethania St,2024-04-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
563131,Bethania St,2024-04-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
563131,Bethania St,2024-04-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
563131,Bethania St,2024-04-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
563131,Bethania St,2024-04-17T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.48
563131,Bethania St,2024-04-17T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
563131,Bethania St,2024-04-17T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.62
563131,Bethania St,2024-04-17T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.33
563131,Bethania St,2024-04-17T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.26
563131,Bethania St,2024-04-17T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.15
563131,Bethania St,2024-04-17T11:20:00.000+00:00,feeder,4,N Current (RMS),A,50.9
563131,Bethania St,2024-04-17T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.2
563131,Bethania St,2024-04-17T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.1
563131,Bethania St,2024-04-17T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,65.5
563131,Bethania St,2024-04-17T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
563131,Bethania St,2024-04-17T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
563131,Bethania St,2024-04-17T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
563131,Bethania St,2024-04-17T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.22
563131,Bethania St,2024-04-17T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.27
563131,Bethania St,2024-04-17T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.57
