Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563131,Bethania St,2024-04-17T11:20:00.000+00:00,feeder,3,N Current (RMS),A,32.4
563131,Bethania St,2024-04-17T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.4
563131,Bethania St,2024-04-17T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.9
563131,Bethania St,2024-04-17T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
563131,Bethania St,2024-04-17T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
563131,Bethania St,2024-04-17T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
563131,Bethania St,2024-04-17T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
563131,Bethania St,2024-04-17T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.6
563131,Bethania St,2024-04-17T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.58
563131,Bethania St,2024-04-17T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.83
563131,Bethania St,2024-04-17T11:20:00.000+00:00,feeder,2,N Current (RMS),A,13.0
563131,Bethania St,2024-04-17T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
563131,Bethania St,2024-04-17T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
563131,Bethania St,2024-04-17T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
563131,Bethania St,2024-04-17T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
563131,Bethania St,2024-04-17T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
563131,Bethania St,2024-04-17T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.46
563131,Bethania St,2024-04-17T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.56
563131,Bethania St,2024-04-17T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.07
563131,Bethania St,2024-04-17T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.82
563131,Bethania St,2024-04-17T11:20:00.000+00:00,feeder,1,N Current (RMS),A,34.9
563131,Bethania St,2024-04-17T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.1
563131,Bethania St,2024-04-17T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
563131,Bethania St,2024-04-17T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.5
563131,Bethania St,2024-04-17T11:20:00.000+00:00,transformer,,Temperature,C,16.3
563131,Bethania St,2024-04-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
563131,Bethania St,2024-04-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
563131,Bethania St,2024-04-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
563131,Bethania St,2024-04-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
563131,Bethania St,2024-04-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
563131,Bethania St,2024-04-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
563131,Bethania St,2024-04-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
563131,Bethania St,2024-04-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
563131,Bethania St,2024-04-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
563131,Bethania St,2024-04-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,30.7
563131,Bethania St,2024-04-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,30.18
563131,Bethania St,2024-04-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,41.38
563131,Bethania St,2024-04-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,77.0
563131,Bethania St,2024-04-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
563131,Bethania St,2024-04-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
563131,Bethania St,2024-04-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
563131,Bethania St,2024-04-17T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.51
563131,Bethania St,2024-04-17T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
563131,Bethania St,2024-04-17T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.5
563131,Bethania St,2024-04-17T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.12
563131,Bethania St,2024-04-17T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.81
563131,Bethania St,2024-04-17T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.21
563131,Bethania St,2024-04-17T11:10:00.000+00:00,feeder,4,N Current (RMS),A,17.6
563131,Bethania St,2024-04-17T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.3
563131,Bethania St,2024-04-17T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.7
563131,Bethania St,2024-04-17T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.6
563131,Bethania St,2024-04-17T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
563131,Bethania St,2024-04-17T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
563131,Bethania St,2024-04-17T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
563131,Bethania St,2024-04-17T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.95
563131,Bethania St,2024-04-17T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.67
563131,Bethania St,2024-04-17T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.02
563131,Bethania St,2024-04-17T11:10:00.000+00:00,feeder,3,N Current (RMS),A,29.2
563131,Bethania St,2024-04-17T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.4
563131,Bethania St,2024-04-17T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.2
563131,Bethania St,2024-04-17T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
563131,Bethania St,2024-04-17T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
563131,Bethania St,2024-04-17T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
563131,Bethania St,2024-04-17T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
563131,Bethania St,2024-04-17T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.05
563131,Bethania St,2024-04-17T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.45
563131,Bethania St,2024-04-17T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.91
563131,Bethania St,2024-04-17T11:10:00.000+00:00,feeder,2,N Current (RMS),A,18.9
563131,Bethania St,2024-04-17T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
563131,Bethania St,2024-04-17T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
563131,Bethania St,2024-04-17T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
563131,Bethania St,2024-04-17T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
563131,Bethania St,2024-04-17T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
563131,Bethania St,2024-04-17T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.69
563131,Bethania St,2024-04-17T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.62
563131,Bethania St,2024-04-17T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.66
563131,Bethania St,2024-04-17T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.53
563131,Bethania St,2024-04-17T11:10:00.000+00:00,feeder,1,N Current (RMS),A,46.2
563131,Bethania St,2024-04-17T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.8
563131,Bethania St,2024-04-17T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.1
563131,Bethania St,2024-04-17T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,87.5
563131,Bethania St,2024-04-17T11:10:00.000+00:00,transformer,,Temperature,C,16.5
563131,Bethania St,2024-04-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
563131,Bethania St,2024-04-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
563131,Bethania St,2024-04-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
563131,Bethania St,2024-04-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
563131,Bethania St,2024-04-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
563131,Bethania St,2024-04-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
563131,Bethania St,2024-04-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
563131,Bethania St,2024-04-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
563131,Bethania St,2024-04-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
563131,Bethania St,2024-04-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,28.73
563131,Bethania St,2024-04-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,30.58
563131,Bethania St,2024-04-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,38.68
563131,Bethania St,2024-04-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,77.1
563131,Bethania St,2024-04-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
563131,Bethania St,2024-04-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
563131,Bethania St,2024-04-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
563131,Bethania St,2024-04-17T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.59
563131,Bethania St,2024-04-17T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
563131,Bethania St,2024-04-17T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.67
563131,Bethania St,2024-04-17T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.48
563131,Bethania St,2024-04-17T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.1
563131,Bethania St,2024-04-17T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.78
563131,Bethania St,2024-04-17T11:00:00.000+00:00,feeder,4,N Current (RMS),A,23.4
563131,Bethania St,2024-04-17T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
563131,Bethania St,2024-04-17T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.2
563131,Bethania St,2024-04-17T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
563131,Bethania St,2024-04-17T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
563131,Bethania St,2024-04-17T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
563131,Bethania St,2024-04-17T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
563131,Bethania St,2024-04-17T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.06
563131,Bethania St,2024-04-17T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.38
563131,Bethania St,2024-04-17T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.89
563131,Bethania St,2024-04-17T11:00:00.000+00:00,feeder,3,N Current (RMS),A,33.5
563131,Bethania St,2024-04-17T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.6
563131,Bethania St,2024-04-17T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.0
563131,Bethania St,2024-04-17T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
563131,Bethania St,2024-04-17T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
563131,Bethania St,2024-04-17T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
563131,Bethania St,2024-04-17T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
563131,Bethania St,2024-04-17T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.88
563131,Bethania St,2024-04-17T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.25
563131,Bethania St,2024-04-17T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.98
563131,Bethania St,2024-04-17T11:00:00.000+00:00,feeder,2,N Current (RMS),A,19.1
563131,Bethania St,2024-04-17T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
563131,Bethania St,2024-04-17T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
563131,Bethania St,2024-04-17T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
563131,Bethania St,2024-04-17T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
563131,Bethania St,2024-04-17T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
563131,Bethania St,2024-04-17T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.44
563131,Bethania St,2024-04-17T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.66
563131,Bethania St,2024-04-17T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.75
563131,Bethania St,2024-04-17T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.83
563131,Bethania St,2024-04-17T11:00:00.000+00:00,feeder,1,N Current (RMS),A,37.9
563131,Bethania St,2024-04-17T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.8
563131,Bethania St,2024-04-17T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.1
563131,Bethania St,2024-04-17T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,84.0
563131,Bethania St,2024-04-17T11:00:00.000+00:00,transformer,,Temperature,C,16.5
563131,Bethania St,2024-04-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
563131,Bethania St,2024-04-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
563131,Bethania St,2024-04-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
563131,Bethania St,2024-04-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
563131,Bethania St,2024-04-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
563131,Bethania St,2024-04-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
563131,Bethania St,2024-04-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
563131,Bethania St,2024-04-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
563131,Bethania St,2024-04-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
563131,Bethania St,2024-04-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,27.08
563131,Bethania St,2024-04-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,35.48
563131,Bethania St,2024-04-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,39.49
563131,Bethania St,2024-04-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,83.1
563131,Bethania St,2024-04-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
563131,Bethania St,2024-04-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
563131,Bethania St,2024-04-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
563131,Bethania St,2024-04-17T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.76
563131,Bethania St,2024-04-17T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
563131,Bethania St,2024-04-17T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.64
563131,Bethania St,2024-04-17T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.84
563131,Bethania St,2024-04-17T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.5
563131,Bethania St,2024-04-17T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.24
563131,Bethania St,2024-04-17T10:50:00.000+00:00,feeder,4,N Current (RMS),A,23.1
563131,Bethania St,2024-04-17T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
563131,Bethania St,2024-04-17T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.7
563131,Bethania St,2024-04-17T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.9
563131,Bethania St,2024-04-17T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
563131,Bethania St,2024-04-17T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.96
563131,Bethania St,2024-04-17T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
563131,Bethania St,2024-04-17T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.07
563131,Bethania St,2024-04-17T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.93
563131,Bethania St,2024-04-17T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.76
563131,Bethania St,2024-04-17T10:50:00.000+00:00,feeder,3,N Current (RMS),A,38.4
563131,Bethania St,2024-04-17T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.8
563131,Bethania St,2024-04-17T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.0
563131,Bethania St,2024-04-17T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.8
563131,Bethania St,2024-04-17T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
563131,Bethania St,2024-04-17T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
563131,Bethania St,2024-04-17T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
563131,Bethania St,2024-04-17T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.02
563131,Bethania St,2024-04-17T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.67
563131,Bethania St,2024-04-17T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.97
563131,Bethania St,2024-04-17T10:50:00.000+00:00,feeder,2,N Current (RMS),A,19.4
563131,Bethania St,2024-04-17T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
563131,Bethania St,2024-04-17T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
563131,Bethania St,2024-04-17T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
563131,Bethania St,2024-04-17T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
563131,Bethania St,2024-04-17T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
563131,Bethania St,2024-04-17T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.77
563131,Bethania St,2024-04-17T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.86
563131,Bethania St,2024-04-17T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.68
563131,Bethania St,2024-04-17T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.34
563131,Bethania St,2024-04-17T10:50:00.000+00:00,feeder,1,N Current (RMS),A,34.6
563131,Bethania St,2024-04-17T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,73.3
563131,Bethania St,2024-04-17T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.5
563131,Bethania St,2024-04-17T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,91.2
563131,Bethania St,2024-04-17T10:50:00.000+00:00,transformer,,Temperature,C,16.3
563131,Bethania St,2024-04-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
563131,Bethania St,2024-04-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
563131,Bethania St,2024-04-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
563131,Bethania St,2024-04-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
563131,Bethania St,2024-04-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
563131,Bethania St,2024-04-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
563131,Bethania St,2024-04-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
563131,Bethania St,2024-04-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
563131,Bethania St,2024-04-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
563131,Bethania St,2024-04-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,32.8
563131,Bethania St,2024-04-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,36.77
563131,Bethania St,2024-04-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,40.31
563131,Bethania St,2024-04-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
563131,Bethania St,2024-04-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
563131,Bethania St,2024-04-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
563131,Bethania St,2024-04-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
563131,Bethania St,2024-04-17T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.47
563131,Bethania St,2024-04-17T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
563131,Bethania St,2024-04-17T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.5
563131,Bethania St,2024-04-17T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.23
563131,Bethania St,2024-04-17T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.54
563131,Bethania St,2024-04-17T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.88
563131,Bethania St,2024-04-17T10:40:00.000+00:00,feeder,4,N Current (RMS),A,30.7
563131,Bethania St,2024-04-17T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
563131,Bethania St,2024-04-17T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.3
563131,Bethania St,2024-04-17T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.8
563131,Bethania St,2024-04-17T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
563131,Bethania St,2024-04-17T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.54
563131,Bethania St,2024-04-17T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
563131,Bethania St,2024-04-17T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.1
563131,Bethania St,2024-04-17T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.15
563131,Bethania St,2024-04-17T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.71
563131,Bethania St,2024-04-17T10:40:00.000+00:00,feeder,3,N Current (RMS),A,35.3
563131,Bethania St,2024-04-17T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.1
563131,Bethania St,2024-04-17T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.4
563131,Bethania St,2024-04-17T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.3
563131,Bethania St,2024-04-17T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
563131,Bethania St,2024-04-17T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
563131,Bethania St,2024-04-17T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
563131,Bethania St,2024-04-17T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.43
563131,Bethania St,2024-04-17T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.25
563131,Bethania St,2024-04-17T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.96
563131,Bethania St,2024-04-17T10:40:00.000+00:00,feeder,2,N Current (RMS),A,20.6
563131,Bethania St,2024-04-17T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
563131,Bethania St,2024-04-17T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
563131,Bethania St,2024-04-17T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
563131,Bethania St,2024-04-17T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
563131,Bethania St,2024-04-17T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
563131,Bethania St,2024-04-17T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.37
563131,Bethania St,2024-04-17T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.29
563131,Bethania St,2024-04-17T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.14
563131,Bethania St,2024-04-17T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.48
563131,Bethania St,2024-04-17T10:40:00.000+00:00,feeder,1,N Current (RMS),A,44.4
563131,Bethania St,2024-04-17T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.8
563131,Bethania St,2024-04-17T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.4
563131,Bethania St,2024-04-17T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,90.9
563131,Bethania St,2024-04-17T10:40:00.000+00:00,transformer,,Temperature,C,16.4
563131,Bethania St,2024-04-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
563131,Bethania St,2024-04-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
563131,Bethania St,2024-04-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
563131,Bethania St,2024-04-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
563131,Bethania St,2024-04-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
563131,Bethania St,2024-04-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
563131,Bethania St,2024-04-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
563131,Bethania St,2024-04-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
563131,Bethania St,2024-04-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
563131,Bethania St,2024-04-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,30.05
563131,Bethania St,2024-04-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,36.08
563131,Bethania St,2024-04-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,43.03
563131,Bethania St,2024-04-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,83.0
563131,Bethania St,2024-04-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
563131,Bethania St,2024-04-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
563131,Bethania St,2024-04-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
563131,Bethania St,2024-04-17T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.38
563131,Bethania St,2024-04-17T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
563131,Bethania St,2024-04-17T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
563131,Bethania St,2024-04-17T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.12
563131,Bethania St,2024-04-17T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.69
563131,Bethania St,2024-04-17T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.87
563131,Bethania St,2024-04-17T10:30:00.000+00:00,feeder,4,N Current (RMS),A,17.5
563131,Bethania St,2024-04-17T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
563131,Bethania St,2024-04-17T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
563131,Bethania St,2024-04-17T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.8
563131,Bethania St,2024-04-17T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
563131,Bethania St,2024-04-17T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.87
563131,Bethania St,2024-04-17T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
563131,Bethania St,2024-04-17T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.17
563131,Bethania St,2024-04-17T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.39
563131,Bethania St,2024-04-17T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.37
563131,Bethania St,2024-04-17T10:30:00.000+00:00,feeder,3,N Current (RMS),A,44.9
563131,Bethania St,2024-04-17T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.3
563131,Bethania St,2024-04-17T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,60.8
563131,Bethania St,2024-04-17T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
563131,Bethania St,2024-04-17T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
563131,Bethania St,2024-04-17T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
563131,Bethania St,2024-04-17T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
563131,Bethania St,2024-04-17T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.17
563131,Bethania St,2024-04-17T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.17
563131,Bethania St,2024-04-17T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.4
563131,Bethania St,2024-04-17T10:30:00.000+00:00,feeder,2,N Current (RMS),A,20.1
563131,Bethania St,2024-04-17T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
563131,Bethania St,2024-04-17T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
563131,Bethania St,2024-04-17T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
563131,Bethania St,2024-04-17T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
563131,Bethania St,2024-04-17T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
563131,Bethania St,2024-04-17T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.46
563131,Bethania St,2024-04-17T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.41
563131,Bethania St,2024-04-17T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.92
563131,Bethania St,2024-04-17T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.28
563131,Bethania St,2024-04-17T10:30:00.000+00:00,feeder,1,N Current (RMS),A,41.3
563131,Bethania St,2024-04-17T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.9
563131,Bethania St,2024-04-17T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.7
563131,Bethania St,2024-04-17T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,90.2
563131,Bethania St,2024-04-17T10:30:00.000+00:00,transformer,,Temperature,C,16.1
563131,Bethania St,2024-04-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
563131,Bethania St,2024-04-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
563131,Bethania St,2024-04-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
563131,Bethania St,2024-04-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
563131,Bethania St,2024-04-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
563131,Bethania St,2024-04-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
563131,Bethania St,2024-04-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
563131,Bethania St,2024-04-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
563131,Bethania St,2024-04-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
563131,Bethania St,2024-04-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,32.87
563131,Bethania St,2024-04-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,38.16
563131,Bethania St,2024-04-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,36.92
563131,Bethania St,2024-04-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
563131,Bethania St,2024-04-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
563131,Bethania St,2024-04-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
563131,Bethania St,2024-04-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
563131,Bethania St,2024-04-17T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
563131,Bethania St,2024-04-17T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
563131,Bethania St,2024-04-17T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
563131,Bethania St,2024-04-17T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.97
563131,Bethania St,2024-04-17T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.52
563131,Bethania St,2024-04-17T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.9
563131,Bethania St,2024-04-17T10:20:00.000+00:00,feeder,4,N Current (RMS),A,11.9
563131,Bethania St,2024-04-17T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.1
563131,Bethania St,2024-04-17T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
563131,Bethania St,2024-04-17T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
563131,Bethania St,2024-04-17T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
563131,Bethania St,2024-04-17T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.79
563131,Bethania St,2024-04-17T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
563131,Bethania St,2024-04-17T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.9
563131,Bethania St,2024-04-17T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.57
563131,Bethania St,2024-04-17T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.01
563131,Bethania St,2024-04-17T10:20:00.000+00:00,feeder,3,N Current (RMS),A,46.6
563131,Bethania St,2024-04-17T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,69.7
563131,Bethania St,2024-04-17T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.3
563131,Bethania St,2024-04-17T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.3
563131,Bethania St,2024-04-17T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
563131,Bethania St,2024-04-17T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
563131,Bethania St,2024-04-17T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
563131,Bethania St,2024-04-17T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.63
563131,Bethania St,2024-04-17T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.67
563131,Bethania St,2024-04-17T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.03
563131,Bethania St,2024-04-17T10:20:00.000+00:00,feeder,2,N Current (RMS),A,29.0
563131,Bethania St,2024-04-17T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
563131,Bethania St,2024-04-17T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.1
563131,Bethania St,2024-04-17T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
563131,Bethania St,2024-04-17T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
563131,Bethania St,2024-04-17T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
563131,Bethania St,2024-04-17T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.27
563131,Bethania St,2024-04-17T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.47
563131,Bethania St,2024-04-17T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
563131,Bethania St,2024-04-17T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.02
563131,Bethania St,2024-04-17T10:20:00.000+00:00,feeder,1,N Current (RMS),A,45.2
563131,Bethania St,2024-04-17T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.7
563131,Bethania St,2024-04-17T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
563131,Bethania St,2024-04-17T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,78.8
563131,Bethania St,2024-04-17T10:20:00.000+00:00,transformer,,Temperature,C,15.6
563131,Bethania St,2024-04-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
563131,Bethania St,2024-04-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
563131,Bethania St,2024-04-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
563131,Bethania St,2024-04-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
563131,Bethania St,2024-04-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
563131,Bethania St,2024-04-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
563131,Bethania St,2024-04-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
563131,Bethania St,2024-04-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
563131,Bethania St,2024-04-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
563131,Bethania St,2024-04-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,29.97
563131,Bethania St,2024-04-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,34.76
563131,Bethania St,2024-04-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,34.96
563131,Bethania St,2024-04-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,78.8
563131,Bethania St,2024-04-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
563131,Bethania St,2024-04-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
563131,Bethania St,2024-04-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
563131,Bethania St,2024-04-17T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
563131,Bethania St,2024-04-17T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
563131,Bethania St,2024-04-17T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
563131,Bethania St,2024-04-17T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.25
563131,Bethania St,2024-04-17T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.35
563131,Bethania St,2024-04-17T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.8
563131,Bethania St,2024-04-17T10:10:00.000+00:00,feeder,4,N Current (RMS),A,12.4
563131,Bethania St,2024-04-17T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
563131,Bethania St,2024-04-17T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
563131,Bethania St,2024-04-17T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
563131,Bethania St,2024-04-17T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.35
563131,Bethania St,2024-04-17T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
563131,Bethania St,2024-04-17T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.38
563131,Bethania St,2024-04-17T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.22
563131,Bethania St,2024-04-17T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.21
563131,Bethania St,2024-04-17T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.53
563131,Bethania St,2024-04-17T10:10:00.000+00:00,feeder,3,N Current (RMS),A,53.3
563131,Bethania St,2024-04-17T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,89.6
563131,Bethania St,2024-04-17T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.1
563131,Bethania St,2024-04-17T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
563131,Bethania St,2024-04-17T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
563131,Bethania St,2024-04-17T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
563131,Bethania St,2024-04-17T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
563131,Bethania St,2024-04-17T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.69
563131,Bethania St,2024-04-17T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.79
563131,Bethania St,2024-04-17T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.8
563131,Bethania St,2024-04-17T10:10:00.000+00:00,feeder,2,N Current (RMS),A,29.4
563131,Bethania St,2024-04-17T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
563131,Bethania St,2024-04-17T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
563131,Bethania St,2024-04-17T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
563131,Bethania St,2024-04-17T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
563131,Bethania St,2024-04-17T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
563131,Bethania St,2024-04-17T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.56
563131,Bethania St,2024-04-17T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.66
563131,Bethania St,2024-04-17T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.29
563131,Bethania St,2024-04-17T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.01
563131,Bethania St,2024-04-17T10:10:00.000+00:00,feeder,1,N Current (RMS),A,44.6
563131,Bethania St,2024-04-17T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.1
563131,Bethania St,2024-04-17T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.9
563131,Bethania St,2024-04-17T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.6
563131,Bethania St,2024-04-17T10:10:00.000+00:00,transformer,,Temperature,C,15.8
563131,Bethania St,2024-04-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
563131,Bethania St,2024-04-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
563131,Bethania St,2024-04-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
563131,Bethania St,2024-04-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
563131,Bethania St,2024-04-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
563131,Bethania St,2024-04-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
563131,Bethania St,2024-04-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
563131,Bethania St,2024-04-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
563131,Bethania St,2024-04-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
563131,Bethania St,2024-04-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,31.82
563131,Bethania St,2024-04-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,32.64
563131,Bethania St,2024-04-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,34.15
563131,Bethania St,2024-04-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
563131,Bethania St,2024-04-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
563131,Bethania St,2024-04-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
563131,Bethania St,2024-04-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
563131,Bethania St,2024-04-17T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
563131,Bethania St,2024-04-17T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
563131,Bethania St,2024-04-17T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
563131,Bethania St,2024-04-17T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.23
563131,Bethania St,2024-04-17T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.81
563131,Bethania St,2024-04-17T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.87
563131,Bethania St,2024-04-17T10:00:00.000+00:00,feeder,4,N Current (RMS),A,17.6
563131,Bethania St,2024-04-17T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
563131,Bethania St,2024-04-17T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.9
563131,Bethania St,2024-04-17T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
563131,Bethania St,2024-04-17T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.35
563131,Bethania St,2024-04-17T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
563131,Bethania St,2024-04-17T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.48
563131,Bethania St,2024-04-17T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.25
563131,Bethania St,2024-04-17T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.06
563131,Bethania St,2024-04-17T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.75
563131,Bethania St,2024-04-17T10:00:00.000+00:00,feeder,3,N Current (RMS),A,41.5
563131,Bethania St,2024-04-17T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,68.5
563131,Bethania St,2024-04-17T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,63.6
563131,Bethania St,2024-04-17T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
563131,Bethania St,2024-04-17T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
563131,Bethania St,2024-04-17T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
563131,Bethania St,2024-04-17T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
563131,Bethania St,2024-04-17T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.07
563131,Bethania St,2024-04-17T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.84
563131,Bethania St,2024-04-17T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.46
563131,Bethania St,2024-04-17T10:00:00.000+00:00,feeder,2,N Current (RMS),A,31.8
563131,Bethania St,2024-04-17T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
563131,Bethania St,2024-04-17T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
563131,Bethania St,2024-04-17T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.5
563131,Bethania St,2024-04-17T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
563131,Bethania St,2024-04-17T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
563131,Bethania St,2024-04-17T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.97
563131,Bethania St,2024-04-17T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.56
563131,Bethania St,2024-04-17T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.16
563131,Bethania St,2024-04-17T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.41
563131,Bethania St,2024-04-17T10:00:00.000+00:00,feeder,1,N Current (RMS),A,35.2
563131,Bethania St,2024-04-17T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.8
563131,Bethania St,2024-04-17T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
563131,Bethania St,2024-04-17T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.4
563131,Bethania St,2024-04-17T10:00:00.000+00:00,transformer,,Temperature,C,15.9
563131,Bethania St,2024-04-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
563131,Bethania St,2024-04-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
563131,Bethania St,2024-04-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
563131,Bethania St,2024-04-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
563131,Bethania St,2024-04-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
563131,Bethania St,2024-04-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
563131,Bethania St,2024-04-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
563131,Bethania St,2024-04-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
563131,Bethania St,2024-04-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
563131,Bethania St,2024-04-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,25.97
563131,Bethania St,2024-04-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,34.87
563131,Bethania St,2024-04-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,32.48
563131,Bethania St,2024-04-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,74.7
563131,Bethania St,2024-04-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
563131,Bethania St,2024-04-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
563131,Bethania St,2024-04-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
563131,Bethania St,2024-04-17T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
563131,Bethania St,2024-04-17T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
563131,Bethania St,2024-04-17T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
563131,Bethania St,2024-04-17T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.29
563131,Bethania St,2024-04-17T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.6
563131,Bethania St,2024-04-17T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.01
563131,Bethania St,2024-04-17T09:50:00.000+00:00,feeder,4,N Current (RMS),A,17.4
563131,Bethania St,2024-04-17T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
563131,Bethania St,2024-04-17T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.4
563131,Bethania St,2024-04-17T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.1
563131,Bethania St,2024-04-17T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.48
563131,Bethania St,2024-04-17T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.45
563131,Bethania St,2024-04-17T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
563131,Bethania St,2024-04-17T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.95
563131,Bethania St,2024-04-17T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.91
563131,Bethania St,2024-04-17T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.2
563131,Bethania St,2024-04-17T09:50:00.000+00:00,feeder,3,N Current (RMS),A,49.5
563131,Bethania St,2024-04-17T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,75.4
563131,Bethania St,2024-04-17T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,71.1
563131,Bethania St,2024-04-17T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
563131,Bethania St,2024-04-17T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
563131,Bethania St,2024-04-17T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
563131,Bethania St,2024-04-17T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
563131,Bethania St,2024-04-17T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.67
563131,Bethania St,2024-04-17T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.03
563131,Bethania St,2024-04-17T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.11
563131,Bethania St,2024-04-17T09:50:00.000+00:00,feeder,2,N Current (RMS),A,18.5
563131,Bethania St,2024-04-17T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
563131,Bethania St,2024-04-17T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
563131,Bethania St,2024-04-17T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
563131,Bethania St,2024-04-17T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
563131,Bethania St,2024-04-17T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
563131,Bethania St,2024-04-17T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.67
563131,Bethania St,2024-04-17T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.71
563131,Bethania St,2024-04-17T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.91
563131,Bethania St,2024-04-17T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.74
563131,Bethania St,2024-04-17T09:50:00.000+00:00,feeder,1,N Current (RMS),A,33.2
563131,Bethania St,2024-04-17T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
563131,Bethania St,2024-04-17T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
563131,Bethania St,2024-04-17T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.0
563131,Bethania St,2024-04-17T09:50:00.000+00:00,transformer,,Temperature,C,15.8
563131,Bethania St,2024-04-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
563131,Bethania St,2024-04-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
563131,Bethania St,2024-04-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
563131,Bethania St,2024-04-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
563131,Bethania St,2024-04-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
563131,Bethania St,2024-04-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
563131,Bethania St,2024-04-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
563131,Bethania St,2024-04-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
563131,Bethania St,2024-04-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
563131,Bethania St,2024-04-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,32.62
563131,Bethania St,2024-04-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,36.46
563131,Bethania St,2024-04-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,30.07
563131,Bethania St,2024-04-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
563131,Bethania St,2024-04-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
563131,Bethania St,2024-04-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
563131,Bethania St,2024-04-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
563131,Bethania St,2024-04-17T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
563131,Bethania St,2024-04-17T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
563131,Bethania St,2024-04-17T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
563131,Bethania St,2024-04-17T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.49
563131,Bethania St,2024-04-17T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.5
563131,Bethania St,2024-04-17T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.06
563131,Bethania St,2024-04-17T09:40:00.000+00:00,feeder,4,N Current (RMS),A,22.8
563131,Bethania St,2024-04-17T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.6
563131,Bethania St,2024-04-17T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.4
563131,Bethania St,2024-04-17T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.1
563131,Bethania St,2024-04-17T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
563131,Bethania St,2024-04-17T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.82
563131,Bethania St,2024-04-17T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
563131,Bethania St,2024-04-17T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.74
563131,Bethania St,2024-04-17T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.81
563131,Bethania St,2024-04-17T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.21
563131,Bethania St,2024-04-17T09:40:00.000+00:00,feeder,3,N Current (RMS),A,37.2
563131,Bethania St,2024-04-17T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,58.2
563131,Bethania St,2024-04-17T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.2
563131,Bethania St,2024-04-17T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.2
563131,Bethania St,2024-04-17T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
563131,Bethania St,2024-04-17T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
563131,Bethania St,2024-04-17T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
563131,Bethania St,2024-04-17T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.33
