Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563131,Bethania St,2024-04-17T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.44
563131,Bethania St,2024-04-17T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.39
563131,Bethania St,2024-04-17T09:40:00.000+00:00,feeder,2,N Current (RMS),A,20.3
563131,Bethania St,2024-04-17T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
563131,Bethania St,2024-04-17T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.2
563131,Bethania St,2024-04-17T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
563131,Bethania St,2024-04-17T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
563131,Bethania St,2024-04-17T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
563131,Bethania St,2024-04-17T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.56
563131,Bethania St,2024-04-17T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.01
563131,Bethania St,2024-04-17T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.97
563131,Bethania St,2024-04-17T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.75
563131,Bethania St,2024-04-17T09:40:00.000+00:00,feeder,1,N Current (RMS),A,34.0
563131,Bethania St,2024-04-17T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
563131,Bethania St,2024-04-17T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.7
563131,Bethania St,2024-04-17T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.9
563131,Bethania St,2024-04-17T09:40:00.000+00:00,transformer,,Temperature,C,16.0
563131,Bethania St,2024-04-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
563131,Bethania St,2024-04-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
563131,Bethania St,2024-04-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
563131,Bethania St,2024-04-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
563131,Bethania St,2024-04-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
563131,Bethania St,2024-04-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
563131,Bethania St,2024-04-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
563131,Bethania St,2024-04-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
563131,Bethania St,2024-04-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
563131,Bethania St,2024-04-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,28.57
563131,Bethania St,2024-04-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,38.71
563131,Bethania St,2024-04-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,31.42
563131,Bethania St,2024-04-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,77.3
563131,Bethania St,2024-04-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
563131,Bethania St,2024-04-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
563131,Bethania St,2024-04-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
563131,Bethania St,2024-04-17T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
563131,Bethania St,2024-04-17T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
563131,Bethania St,2024-04-17T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
563131,Bethania St,2024-04-17T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.01
563131,Bethania St,2024-04-17T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.9
563131,Bethania St,2024-04-17T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.97
563131,Bethania St,2024-04-17T09:30:00.000+00:00,feeder,4,N Current (RMS),A,18.9
563131,Bethania St,2024-04-17T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
563131,Bethania St,2024-04-17T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.1
563131,Bethania St,2024-04-17T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.2
563131,Bethania St,2024-04-17T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
563131,Bethania St,2024-04-17T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
563131,Bethania St,2024-04-17T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
563131,Bethania St,2024-04-17T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.39
563131,Bethania St,2024-04-17T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.4
563131,Bethania St,2024-04-17T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.46
563131,Bethania St,2024-04-17T09:30:00.000+00:00,feeder,3,N Current (RMS),A,30.7
563131,Bethania St,2024-04-17T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.4
563131,Bethania St,2024-04-17T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
563131,Bethania St,2024-04-17T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.3
563131,Bethania St,2024-04-17T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
563131,Bethania St,2024-04-17T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
563131,Bethania St,2024-04-17T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
563131,Bethania St,2024-04-17T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.41
563131,Bethania St,2024-04-17T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.08
563131,Bethania St,2024-04-17T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.53
563131,Bethania St,2024-04-17T09:30:00.000+00:00,feeder,2,N Current (RMS),A,16.9
563131,Bethania St,2024-04-17T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
563131,Bethania St,2024-04-17T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
563131,Bethania St,2024-04-17T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
563131,Bethania St,2024-04-17T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
563131,Bethania St,2024-04-17T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
563131,Bethania St,2024-04-17T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.93
563131,Bethania St,2024-04-17T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.8
563131,Bethania St,2024-04-17T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.17
563131,Bethania St,2024-04-17T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.24
563131,Bethania St,2024-04-17T09:30:00.000+00:00,feeder,1,N Current (RMS),A,33.7
563131,Bethania St,2024-04-17T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
563131,Bethania St,2024-04-17T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.7
563131,Bethania St,2024-04-17T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.4
563131,Bethania St,2024-04-17T09:30:00.000+00:00,transformer,,Temperature,C,15.8
563131,Bethania St,2024-04-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
563131,Bethania St,2024-04-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
563131,Bethania St,2024-04-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
563131,Bethania St,2024-04-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
563131,Bethania St,2024-04-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
563131,Bethania St,2024-04-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
563131,Bethania St,2024-04-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
563131,Bethania St,2024-04-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
563131,Bethania St,2024-04-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
563131,Bethania St,2024-04-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.62
563131,Bethania St,2024-04-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,28.55
563131,Bethania St,2024-04-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,29.2
563131,Bethania St,2024-04-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
563131,Bethania St,2024-04-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
563131,Bethania St,2024-04-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
563131,Bethania St,2024-04-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
563131,Bethania St,2024-04-17T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
563131,Bethania St,2024-04-17T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
563131,Bethania St,2024-04-17T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
563131,Bethania St,2024-04-17T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.12
563131,Bethania St,2024-04-17T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.51
563131,Bethania St,2024-04-17T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.7
563131,Bethania St,2024-04-17T09:20:00.000+00:00,feeder,4,N Current (RMS),A,12.7
563131,Bethania St,2024-04-17T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
563131,Bethania St,2024-04-17T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
563131,Bethania St,2024-04-17T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
563131,Bethania St,2024-04-17T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
563131,Bethania St,2024-04-17T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.46
563131,Bethania St,2024-04-17T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
563131,Bethania St,2024-04-17T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.87
563131,Bethania St,2024-04-17T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.13
563131,Bethania St,2024-04-17T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.23
563131,Bethania St,2024-04-17T09:20:00.000+00:00,feeder,3,N Current (RMS),A,28.9
563131,Bethania St,2024-04-17T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.1
563131,Bethania St,2024-04-17T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.7
563131,Bethania St,2024-04-17T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.9
563131,Bethania St,2024-04-17T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
563131,Bethania St,2024-04-17T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
563131,Bethania St,2024-04-17T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
563131,Bethania St,2024-04-17T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.73
563131,Bethania St,2024-04-17T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.23
563131,Bethania St,2024-04-17T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.63
563131,Bethania St,2024-04-17T09:20:00.000+00:00,feeder,2,N Current (RMS),A,17.0
563131,Bethania St,2024-04-17T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
563131,Bethania St,2024-04-17T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
563131,Bethania St,2024-04-17T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
563131,Bethania St,2024-04-17T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
563131,Bethania St,2024-04-17T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
563131,Bethania St,2024-04-17T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.76
563131,Bethania St,2024-04-17T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.69
563131,Bethania St,2024-04-17T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.43
563131,Bethania St,2024-04-17T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.62
563131,Bethania St,2024-04-17T09:20:00.000+00:00,feeder,1,N Current (RMS),A,31.1
563131,Bethania St,2024-04-17T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.1
563131,Bethania St,2024-04-17T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.4
563131,Bethania St,2024-04-17T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.9
563131,Bethania St,2024-04-17T09:20:00.000+00:00,transformer,,Temperature,C,15.7
563131,Bethania St,2024-04-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
563131,Bethania St,2024-04-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
563131,Bethania St,2024-04-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
563131,Bethania St,2024-04-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
563131,Bethania St,2024-04-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
563131,Bethania St,2024-04-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
563131,Bethania St,2024-04-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
563131,Bethania St,2024-04-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
563131,Bethania St,2024-04-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
563131,Bethania St,2024-04-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,24.41
563131,Bethania St,2024-04-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,31.3
563131,Bethania St,2024-04-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,29.18
563131,Bethania St,2024-04-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
563131,Bethania St,2024-04-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
563131,Bethania St,2024-04-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
563131,Bethania St,2024-04-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
563131,Bethania St,2024-04-17T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
563131,Bethania St,2024-04-17T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
563131,Bethania St,2024-04-17T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
563131,Bethania St,2024-04-17T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.58
563131,Bethania St,2024-04-17T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.68
563131,Bethania St,2024-04-17T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.6
563131,Bethania St,2024-04-17T09:10:00.000+00:00,feeder,4,N Current (RMS),A,13.7
563131,Bethania St,2024-04-17T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.9
563131,Bethania St,2024-04-17T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
563131,Bethania St,2024-04-17T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.3
563131,Bethania St,2024-04-17T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
563131,Bethania St,2024-04-17T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
563131,Bethania St,2024-04-17T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
563131,Bethania St,2024-04-17T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.63
563131,Bethania St,2024-04-17T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.63
563131,Bethania St,2024-04-17T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.33
563131,Bethania St,2024-04-17T09:10:00.000+00:00,feeder,3,N Current (RMS),A,31.7
563131,Bethania St,2024-04-17T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.0
563131,Bethania St,2024-04-17T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.8
563131,Bethania St,2024-04-17T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.4
563131,Bethania St,2024-04-17T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
563131,Bethania St,2024-04-17T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
563131,Bethania St,2024-04-17T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
563131,Bethania St,2024-04-17T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.36
563131,Bethania St,2024-04-17T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.08
563131,Bethania St,2024-04-17T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.2
563131,Bethania St,2024-04-17T09:10:00.000+00:00,feeder,2,N Current (RMS),A,17.8
563131,Bethania St,2024-04-17T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
563131,Bethania St,2024-04-17T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
563131,Bethania St,2024-04-17T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
563131,Bethania St,2024-04-17T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
563131,Bethania St,2024-04-17T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
563131,Bethania St,2024-04-17T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.47
563131,Bethania St,2024-04-17T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.96
563131,Bethania St,2024-04-17T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.08
563131,Bethania St,2024-04-17T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.95
563131,Bethania St,2024-04-17T09:10:00.000+00:00,feeder,1,N Current (RMS),A,39.6
563131,Bethania St,2024-04-17T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.4
563131,Bethania St,2024-04-17T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
563131,Bethania St,2024-04-17T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,87.1
563131,Bethania St,2024-04-17T09:10:00.000+00:00,transformer,,Temperature,C,15.8
563131,Bethania St,2024-04-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
563131,Bethania St,2024-04-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
563131,Bethania St,2024-04-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
563131,Bethania St,2024-04-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
563131,Bethania St,2024-04-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
563131,Bethania St,2024-04-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
563131,Bethania St,2024-04-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
563131,Bethania St,2024-04-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
563131,Bethania St,2024-04-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.43
563131,Bethania St,2024-04-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,31.53
563131,Bethania St,2024-04-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,32.48
563131,Bethania St,2024-04-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,38.09
563131,Bethania St,2024-04-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
563131,Bethania St,2024-04-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
563131,Bethania St,2024-04-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
563131,Bethania St,2024-04-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
563131,Bethania St,2024-04-17T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
563131,Bethania St,2024-04-17T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
563131,Bethania St,2024-04-17T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.37
563131,Bethania St,2024-04-17T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.92
563131,Bethania St,2024-04-17T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.85
563131,Bethania St,2024-04-17T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.2
563131,Bethania St,2024-04-17T09:00:00.000+00:00,feeder,4,N Current (RMS),A,19.8
563131,Bethania St,2024-04-17T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
563131,Bethania St,2024-04-17T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
563131,Bethania St,2024-04-17T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.2
563131,Bethania St,2024-04-17T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
563131,Bethania St,2024-04-17T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
563131,Bethania St,2024-04-17T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
563131,Bethania St,2024-04-17T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.91
563131,Bethania St,2024-04-17T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.36
563131,Bethania St,2024-04-17T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.95
563131,Bethania St,2024-04-17T09:00:00.000+00:00,feeder,3,N Current (RMS),A,27.7
563131,Bethania St,2024-04-17T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.3
563131,Bethania St,2024-04-17T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.9
563131,Bethania St,2024-04-17T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.4
563131,Bethania St,2024-04-17T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
563131,Bethania St,2024-04-17T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
563131,Bethania St,2024-04-17T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
563131,Bethania St,2024-04-17T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.02
563131,Bethania St,2024-04-17T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.3
563131,Bethania St,2024-04-17T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.04
563131,Bethania St,2024-04-17T09:00:00.000+00:00,feeder,2,N Current (RMS),A,19.3
563131,Bethania St,2024-04-17T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
563131,Bethania St,2024-04-17T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
563131,Bethania St,2024-04-17T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
563131,Bethania St,2024-04-17T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
563131,Bethania St,2024-04-17T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
563131,Bethania St,2024-04-17T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.78
563131,Bethania St,2024-04-17T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.96
563131,Bethania St,2024-04-17T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.76
563131,Bethania St,2024-04-17T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.51
563131,Bethania St,2024-04-17T09:00:00.000+00:00,feeder,1,N Current (RMS),A,41.3
563131,Bethania St,2024-04-17T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.7
563131,Bethania St,2024-04-17T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.7
563131,Bethania St,2024-04-17T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,96.6
563131,Bethania St,2024-04-17T09:00:00.000+00:00,transformer,,Temperature,C,15.6
563131,Bethania St,2024-04-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
563131,Bethania St,2024-04-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
563131,Bethania St,2024-04-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
563131,Bethania St,2024-04-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
563131,Bethania St,2024-04-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
563131,Bethania St,2024-04-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
563131,Bethania St,2024-04-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
563131,Bethania St,2024-04-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
563131,Bethania St,2024-04-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
563131,Bethania St,2024-04-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,28.8
563131,Bethania St,2024-04-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,38.27
563131,Bethania St,2024-04-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,41.71
563131,Bethania St,2024-04-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,82.8
563131,Bethania St,2024-04-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
563131,Bethania St,2024-04-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
563131,Bethania St,2024-04-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
563131,Bethania St,2024-04-17T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
563131,Bethania St,2024-04-17T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
563131,Bethania St,2024-04-17T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.61
563131,Bethania St,2024-04-17T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.14
563131,Bethania St,2024-04-17T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.6
563131,Bethania St,2024-04-17T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.63
563131,Bethania St,2024-04-17T08:50:00.000+00:00,feeder,4,N Current (RMS),A,22.6
563131,Bethania St,2024-04-17T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.8
563131,Bethania St,2024-04-17T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.3
563131,Bethania St,2024-04-17T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.1
563131,Bethania St,2024-04-17T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
563131,Bethania St,2024-04-17T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
563131,Bethania St,2024-04-17T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
563131,Bethania St,2024-04-17T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.69
563131,Bethania St,2024-04-17T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.63
563131,Bethania St,2024-04-17T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.31
563131,Bethania St,2024-04-17T08:50:00.000+00:00,feeder,3,N Current (RMS),A,20.8
563131,Bethania St,2024-04-17T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.7
563131,Bethania St,2024-04-17T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.8
563131,Bethania St,2024-04-17T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.9
563131,Bethania St,2024-04-17T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
563131,Bethania St,2024-04-17T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
563131,Bethania St,2024-04-17T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
563131,Bethania St,2024-04-17T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.93
563131,Bethania St,2024-04-17T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.99
563131,Bethania St,2024-04-17T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.53
563131,Bethania St,2024-04-17T08:50:00.000+00:00,feeder,2,N Current (RMS),A,17.9
563131,Bethania St,2024-04-17T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
563131,Bethania St,2024-04-17T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.3
563131,Bethania St,2024-04-17T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
563131,Bethania St,2024-04-17T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
563131,Bethania St,2024-04-17T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
563131,Bethania St,2024-04-17T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.31
563131,Bethania St,2024-04-17T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.08
563131,Bethania St,2024-04-17T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.51
563131,Bethania St,2024-04-17T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.35
563131,Bethania St,2024-04-17T08:50:00.000+00:00,feeder,1,N Current (RMS),A,39.9
563131,Bethania St,2024-04-17T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.3
563131,Bethania St,2024-04-17T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
563131,Bethania St,2024-04-17T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,100.1
563131,Bethania St,2024-04-17T08:50:00.000+00:00,transformer,,Temperature,C,15.4
563131,Bethania St,2024-04-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
563131,Bethania St,2024-04-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
563131,Bethania St,2024-04-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
563131,Bethania St,2024-04-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
563131,Bethania St,2024-04-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
563131,Bethania St,2024-04-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
563131,Bethania St,2024-04-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
563131,Bethania St,2024-04-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
563131,Bethania St,2024-04-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
563131,Bethania St,2024-04-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,29.84
563131,Bethania St,2024-04-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,36.73
563131,Bethania St,2024-04-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,41.82
563131,Bethania St,2024-04-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,80.0
563131,Bethania St,2024-04-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
563131,Bethania St,2024-04-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
563131,Bethania St,2024-04-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.9
563131,Bethania St,2024-04-17T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
563131,Bethania St,2024-04-17T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
563131,Bethania St,2024-04-17T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.71
563131,Bethania St,2024-04-17T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.4
563131,Bethania St,2024-04-17T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.13
563131,Bethania St,2024-04-17T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.2
563131,Bethania St,2024-04-17T08:40:00.000+00:00,feeder,4,N Current (RMS),A,20.9
563131,Bethania St,2024-04-17T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.6
563131,Bethania St,2024-04-17T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
563131,Bethania St,2024-04-17T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
563131,Bethania St,2024-04-17T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
563131,Bethania St,2024-04-17T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
563131,Bethania St,2024-04-17T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
563131,Bethania St,2024-04-17T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.1
563131,Bethania St,2024-04-17T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.73
563131,Bethania St,2024-04-17T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.72
563131,Bethania St,2024-04-17T08:40:00.000+00:00,feeder,3,N Current (RMS),A,22.2
563131,Bethania St,2024-04-17T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.2
563131,Bethania St,2024-04-17T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.6
563131,Bethania St,2024-04-17T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
563131,Bethania St,2024-04-17T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
563131,Bethania St,2024-04-17T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
563131,Bethania St,2024-04-17T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
563131,Bethania St,2024-04-17T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.6
563131,Bethania St,2024-04-17T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.87
563131,Bethania St,2024-04-17T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.98
563131,Bethania St,2024-04-17T08:40:00.000+00:00,feeder,2,N Current (RMS),A,22.2
563131,Bethania St,2024-04-17T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
563131,Bethania St,2024-04-17T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
563131,Bethania St,2024-04-17T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
563131,Bethania St,2024-04-17T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
563131,Bethania St,2024-04-17T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
563131,Bethania St,2024-04-17T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.73
563131,Bethania St,2024-04-17T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.18
563131,Bethania St,2024-04-17T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.77
563131,Bethania St,2024-04-17T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.89
563131,Bethania St,2024-04-17T08:40:00.000+00:00,feeder,1,N Current (RMS),A,30.7
563131,Bethania St,2024-04-17T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.5
563131,Bethania St,2024-04-17T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.6
563131,Bethania St,2024-04-17T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,84.8
563131,Bethania St,2024-04-17T08:40:00.000+00:00,transformer,,Temperature,C,14.9
563131,Bethania St,2024-04-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
563131,Bethania St,2024-04-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
563131,Bethania St,2024-04-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
563131,Bethania St,2024-04-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
563131,Bethania St,2024-04-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
563131,Bethania St,2024-04-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
563131,Bethania St,2024-04-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
563131,Bethania St,2024-04-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
563131,Bethania St,2024-04-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
563131,Bethania St,2024-04-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.29
563131,Bethania St,2024-04-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,36.5
563131,Bethania St,2024-04-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,36.79
563131,Bethania St,2024-04-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,74.7
563131,Bethania St,2024-04-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
563131,Bethania St,2024-04-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
563131,Bethania St,2024-04-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
563131,Bethania St,2024-04-17T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
563131,Bethania St,2024-04-17T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
563131,Bethania St,2024-04-17T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.16
563131,Bethania St,2024-04-17T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.43
563131,Bethania St,2024-04-17T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.11
563131,Bethania St,2024-04-17T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.84
563131,Bethania St,2024-04-17T08:30:00.000+00:00,feeder,4,N Current (RMS),A,22.5
563131,Bethania St,2024-04-17T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
563131,Bethania St,2024-04-17T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.2
563131,Bethania St,2024-04-17T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
563131,Bethania St,2024-04-17T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.38
563131,Bethania St,2024-04-17T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
563131,Bethania St,2024-04-17T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
563131,Bethania St,2024-04-17T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.39
563131,Bethania St,2024-04-17T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.07
563131,Bethania St,2024-04-17T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.31
563131,Bethania St,2024-04-17T08:30:00.000+00:00,feeder,3,N Current (RMS),A,26.6
563131,Bethania St,2024-04-17T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.7
563131,Bethania St,2024-04-17T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.2
563131,Bethania St,2024-04-17T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.6
563131,Bethania St,2024-04-17T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
563131,Bethania St,2024-04-17T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
563131,Bethania St,2024-04-17T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
563131,Bethania St,2024-04-17T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.82
563131,Bethania St,2024-04-17T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.73
563131,Bethania St,2024-04-17T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.62
563131,Bethania St,2024-04-17T08:30:00.000+00:00,feeder,2,N Current (RMS),A,18.4
563131,Bethania St,2024-04-17T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
563131,Bethania St,2024-04-17T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
563131,Bethania St,2024-04-17T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
563131,Bethania St,2024-04-17T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
563131,Bethania St,2024-04-17T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
563131,Bethania St,2024-04-17T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.64
563131,Bethania St,2024-04-17T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.33
563131,Bethania St,2024-04-17T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.67
563131,Bethania St,2024-04-17T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.06
563131,Bethania St,2024-04-17T08:30:00.000+00:00,feeder,1,N Current (RMS),A,32.6
563131,Bethania St,2024-04-17T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.9
563131,Bethania St,2024-04-17T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.0
563131,Bethania St,2024-04-17T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,81.2
563131,Bethania St,2024-04-17T08:30:00.000+00:00,transformer,,Temperature,C,14.7
563131,Bethania St,2024-04-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
563131,Bethania St,2024-04-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
563131,Bethania St,2024-04-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
563131,Bethania St,2024-04-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
563131,Bethania St,2024-04-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
563131,Bethania St,2024-04-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
563131,Bethania St,2024-04-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
563131,Bethania St,2024-04-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
563131,Bethania St,2024-04-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
563131,Bethania St,2024-04-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,30.98
563131,Bethania St,2024-04-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,36.57
563131,Bethania St,2024-04-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,37.84
563131,Bethania St,2024-04-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
563131,Bethania St,2024-04-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
563131,Bethania St,2024-04-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
563131,Bethania St,2024-04-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
563131,Bethania St,2024-04-17T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
563131,Bethania St,2024-04-17T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.65
563131,Bethania St,2024-04-17T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.87
563131,Bethania St,2024-04-17T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
563131,Bethania St,2024-04-17T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.57
563131,Bethania St,2024-04-17T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.83
563131,Bethania St,2024-04-17T08:20:00.000+00:00,feeder,4,N Current (RMS),A,26.4
563131,Bethania St,2024-04-17T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
563131,Bethania St,2024-04-17T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
563131,Bethania St,2024-04-17T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.6
563131,Bethania St,2024-04-17T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.4
563131,Bethania St,2024-04-17T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
563131,Bethania St,2024-04-17T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
563131,Bethania St,2024-04-17T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.13
563131,Bethania St,2024-04-17T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.74
563131,Bethania St,2024-04-17T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.88
563131,Bethania St,2024-04-17T08:20:00.000+00:00,feeder,3,N Current (RMS),A,44.7
563131,Bethania St,2024-04-17T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.3
563131,Bethania St,2024-04-17T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,75.1
563131,Bethania St,2024-04-17T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
563131,Bethania St,2024-04-17T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
563131,Bethania St,2024-04-17T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
563131,Bethania St,2024-04-17T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
563131,Bethania St,2024-04-17T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.6
563131,Bethania St,2024-04-17T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.07
563131,Bethania St,2024-04-17T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.87
563131,Bethania St,2024-04-17T08:20:00.000+00:00,feeder,2,N Current (RMS),A,23.6
563131,Bethania St,2024-04-17T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
563131,Bethania St,2024-04-17T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.7
563131,Bethania St,2024-04-17T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
563131,Bethania St,2024-04-17T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
563131,Bethania St,2024-04-17T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
563131,Bethania St,2024-04-17T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.02
563131,Bethania St,2024-04-17T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.9
563131,Bethania St,2024-04-17T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.12
563131,Bethania St,2024-04-17T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.57
563131,Bethania St,2024-04-17T08:20:00.000+00:00,feeder,1,N Current (RMS),A,33.6
563131,Bethania St,2024-04-17T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.6
563131,Bethania St,2024-04-17T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.4
563131,Bethania St,2024-04-17T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,79.7
563131,Bethania St,2024-04-17T08:20:00.000+00:00,transformer,,Temperature,C,14.4
563131,Bethania St,2024-04-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
563131,Bethania St,2024-04-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
563131,Bethania St,2024-04-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
563131,Bethania St,2024-04-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
563131,Bethania St,2024-04-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
563131,Bethania St,2024-04-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
563131,Bethania St,2024-04-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
563131,Bethania St,2024-04-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
563131,Bethania St,2024-04-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
563131,Bethania St,2024-04-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,26.63
563131,Bethania St,2024-04-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,45.5
563131,Bethania St,2024-04-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,36.14
563131,Bethania St,2024-04-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,98.6
563131,Bethania St,2024-04-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
563131,Bethania St,2024-04-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
563131,Bethania St,2024-04-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
563131,Bethania St,2024-04-17T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
563131,Bethania St,2024-04-17T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.69
563131,Bethania St,2024-04-17T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.18
563131,Bethania St,2024-04-17T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.36
563131,Bethania St,2024-04-17T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.02
563131,Bethania St,2024-04-17T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.73
563131,Bethania St,2024-04-17T08:10:00.000+00:00,feeder,4,N Current (RMS),A,43.9
563131,Bethania St,2024-04-17T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.2
563131,Bethania St,2024-04-17T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.2
563131,Bethania St,2024-04-17T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
563131,Bethania St,2024-04-17T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
563131,Bethania St,2024-04-17T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
563131,Bethania St,2024-04-17T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
563131,Bethania St,2024-04-17T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.18
563131,Bethania St,2024-04-17T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.65
563131,Bethania St,2024-04-17T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.19
563131,Bethania St,2024-04-17T08:10:00.000+00:00,feeder,3,N Current (RMS),A,27.3
563131,Bethania St,2024-04-17T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.4
563131,Bethania St,2024-04-17T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.0
563131,Bethania St,2024-04-17T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
563131,Bethania St,2024-04-17T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
563131,Bethania St,2024-04-17T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
563131,Bethania St,2024-04-17T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
563131,Bethania St,2024-04-17T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.67
563131,Bethania St,2024-04-17T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.96
563131,Bethania St,2024-04-17T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.24
563131,Bethania St,2024-04-17T08:10:00.000+00:00,feeder,2,N Current (RMS),A,25.3
563131,Bethania St,2024-04-17T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
563131,Bethania St,2024-04-17T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.7
563131,Bethania St,2024-04-17T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
563131,Bethania St,2024-04-17T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
563131,Bethania St,2024-04-17T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
563131,Bethania St,2024-04-17T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.42
563131,Bethania St,2024-04-17T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.29
563131,Bethania St,2024-04-17T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.48
563131,Bethania St,2024-04-17T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.24
563131,Bethania St,2024-04-17T08:10:00.000+00:00,feeder,1,N Current (RMS),A,28.1
563131,Bethania St,2024-04-17T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.4
563131,Bethania St,2024-04-17T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.2
563131,Bethania St,2024-04-17T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.1
563131,Bethania St,2024-04-17T08:10:00.000+00:00,transformer,,Temperature,C,13.2
563131,Bethania St,2024-04-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
563131,Bethania St,2024-04-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
563131,Bethania St,2024-04-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
563131,Bethania St,2024-04-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
563131,Bethania St,2024-04-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
563131,Bethania St,2024-04-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
563131,Bethania St,2024-04-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
563131,Bethania St,2024-04-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
563131,Bethania St,2024-04-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
563131,Bethania St,2024-04-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.5
563131,Bethania St,2024-04-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,40.1
563131,Bethania St,2024-04-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,30.4
563131,Bethania St,2024-04-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,95.9
563131,Bethania St,2024-04-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
563131,Bethania St,2024-04-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
563131,Bethania St,2024-04-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
563131,Bethania St,2024-04-17T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
563131,Bethania St,2024-04-17T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
563131,Bethania St,2024-04-17T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.77
563131,Bethania St,2024-04-17T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.76
563131,Bethania St,2024-04-17T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.17
563131,Bethania St,2024-04-17T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
563131,Bethania St,2024-04-17T08:00:00.000+00:00,feeder,4,N Current (RMS),A,20.9
563131,Bethania St,2024-04-17T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
563131,Bethania St,2024-04-17T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.6
563131,Bethania St,2024-04-17T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.1
563131,Bethania St,2024-04-17T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
563131,Bethania St,2024-04-17T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
563131,Bethania St,2024-04-17T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
563131,Bethania St,2024-04-17T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.64
563131,Bethania St,2024-04-17T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.13
563131,Bethania St,2024-04-17T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.76
563131,Bethania St,2024-04-17T08:00:00.000+00:00,feeder,3,N Current (RMS),A,26.7
563131,Bethania St,2024-04-17T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.6
563131,Bethania St,2024-04-17T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.9
563131,Bethania St,2024-04-17T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
563131,Bethania St,2024-04-17T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
563131,Bethania St,2024-04-17T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
563131,Bethania St,2024-04-17T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
563131,Bethania St,2024-04-17T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.11
563131,Bethania St,2024-04-17T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.03
563131,Bethania St,2024-04-17T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.62
563131,Bethania St,2024-04-17T08:00:00.000+00:00,feeder,2,N Current (RMS),A,23.2
563131,Bethania St,2024-04-17T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
563131,Bethania St,2024-04-17T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
563131,Bethania St,2024-04-17T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
563131,Bethania St,2024-04-17T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
563131,Bethania St,2024-04-17T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
