Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563131,Bethania St,2024-04-17T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.17
563131,Bethania St,2024-04-17T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.91
563131,Bethania St,2024-04-17T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.2
563131,Bethania St,2024-04-17T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.4
563131,Bethania St,2024-04-17T08:00:00.000+00:00,feeder,1,N Current (RMS),A,40.4
563131,Bethania St,2024-04-17T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
563131,Bethania St,2024-04-17T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.7
563131,Bethania St,2024-04-17T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.6
563131,Bethania St,2024-04-17T08:00:00.000+00:00,transformer,,Temperature,C,13.3
563131,Bethania St,2024-04-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
563131,Bethania St,2024-04-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
563131,Bethania St,2024-04-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
563131,Bethania St,2024-04-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
563131,Bethania St,2024-04-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
563131,Bethania St,2024-04-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
563131,Bethania St,2024-04-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
563131,Bethania St,2024-04-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
563131,Bethania St,2024-04-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
563131,Bethania St,2024-04-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,27.42
563131,Bethania St,2024-04-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,37.52
563131,Bethania St,2024-04-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,31.79
563131,Bethania St,2024-04-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,80.9
563131,Bethania St,2024-04-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
563131,Bethania St,2024-04-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
563131,Bethania St,2024-04-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
563131,Bethania St,2024-04-17T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
563131,Bethania St,2024-04-17T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
563131,Bethania St,2024-04-17T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.8
563131,Bethania St,2024-04-17T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.64
563131,Bethania St,2024-04-17T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.47
563131,Bethania St,2024-04-17T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.8
563131,Bethania St,2024-04-17T07:50:00.000+00:00,feeder,4,N Current (RMS),A,23.3
563131,Bethania St,2024-04-17T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
563131,Bethania St,2024-04-17T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.4
563131,Bethania St,2024-04-17T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.1
563131,Bethania St,2024-04-17T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
563131,Bethania St,2024-04-17T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
563131,Bethania St,2024-04-17T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
563131,Bethania St,2024-04-17T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.4
563131,Bethania St,2024-04-17T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.79
563131,Bethania St,2024-04-17T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.35
563131,Bethania St,2024-04-17T07:50:00.000+00:00,feeder,3,N Current (RMS),A,54.5
563131,Bethania St,2024-04-17T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,87.4
563131,Bethania St,2024-04-17T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,64.6
563131,Bethania St,2024-04-17T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.9
563131,Bethania St,2024-04-17T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
563131,Bethania St,2024-04-17T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
563131,Bethania St,2024-04-17T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
563131,Bethania St,2024-04-17T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.96
563131,Bethania St,2024-04-17T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.04
563131,Bethania St,2024-04-17T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.43
563131,Bethania St,2024-04-17T07:50:00.000+00:00,feeder,2,N Current (RMS),A,22.7
563131,Bethania St,2024-04-17T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
563131,Bethania St,2024-04-17T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
563131,Bethania St,2024-04-17T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
563131,Bethania St,2024-04-17T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
563131,Bethania St,2024-04-17T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
563131,Bethania St,2024-04-17T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.58
563131,Bethania St,2024-04-17T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.43
563131,Bethania St,2024-04-17T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.33
563131,Bethania St,2024-04-17T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.17
563131,Bethania St,2024-04-17T07:50:00.000+00:00,feeder,1,N Current (RMS),A,42.7
563131,Bethania St,2024-04-17T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
563131,Bethania St,2024-04-17T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.6
563131,Bethania St,2024-04-17T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.1
563131,Bethania St,2024-04-17T07:50:00.000+00:00,transformer,,Temperature,C,13.3
563131,Bethania St,2024-04-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
563131,Bethania St,2024-04-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
563131,Bethania St,2024-04-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
563131,Bethania St,2024-04-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
563131,Bethania St,2024-04-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
563131,Bethania St,2024-04-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
563131,Bethania St,2024-04-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
563131,Bethania St,2024-04-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
563131,Bethania St,2024-04-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
563131,Bethania St,2024-04-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,32.43
563131,Bethania St,2024-04-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,38.63
563131,Bethania St,2024-04-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,33.76
563131,Bethania St,2024-04-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,73.9
563131,Bethania St,2024-04-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
563131,Bethania St,2024-04-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
563131,Bethania St,2024-04-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
563131,Bethania St,2024-04-17T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
563131,Bethania St,2024-04-17T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
563131,Bethania St,2024-04-17T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.61
563131,Bethania St,2024-04-17T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.8
563131,Bethania St,2024-04-17T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.69
563131,Bethania St,2024-04-17T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.74
563131,Bethania St,2024-04-17T07:40:00.000+00:00,feeder,4,N Current (RMS),A,13.6
563131,Bethania St,2024-04-17T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.1
563131,Bethania St,2024-04-17T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
563131,Bethania St,2024-04-17T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.8
563131,Bethania St,2024-04-17T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
563131,Bethania St,2024-04-17T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
563131,Bethania St,2024-04-17T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
563131,Bethania St,2024-04-17T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.32
563131,Bethania St,2024-04-17T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.95
563131,Bethania St,2024-04-17T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.67
563131,Bethania St,2024-04-17T07:40:00.000+00:00,feeder,3,N Current (RMS),A,33.8
563131,Bethania St,2024-04-17T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.4
563131,Bethania St,2024-04-17T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.7
563131,Bethania St,2024-04-17T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.7
563131,Bethania St,2024-04-17T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
563131,Bethania St,2024-04-17T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
563131,Bethania St,2024-04-17T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
563131,Bethania St,2024-04-17T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.83
563131,Bethania St,2024-04-17T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.79
563131,Bethania St,2024-04-17T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.6
563131,Bethania St,2024-04-17T07:40:00.000+00:00,feeder,2,N Current (RMS),A,41.0
563131,Bethania St,2024-04-17T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
563131,Bethania St,2024-04-17T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
563131,Bethania St,2024-04-17T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.4
563131,Bethania St,2024-04-17T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.9
563131,Bethania St,2024-04-17T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
563131,Bethania St,2024-04-17T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.32
563131,Bethania St,2024-04-17T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.87
563131,Bethania St,2024-04-17T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.42
563131,Bethania St,2024-04-17T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.59
563131,Bethania St,2024-04-17T07:40:00.000+00:00,feeder,1,N Current (RMS),A,41.1
563131,Bethania St,2024-04-17T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
563131,Bethania St,2024-04-17T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.7
563131,Bethania St,2024-04-17T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.1
563131,Bethania St,2024-04-17T07:40:00.000+00:00,transformer,,Temperature,C,14.1
563131,Bethania St,2024-04-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
563131,Bethania St,2024-04-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
563131,Bethania St,2024-04-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
563131,Bethania St,2024-04-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
563131,Bethania St,2024-04-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
563131,Bethania St,2024-04-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
563131,Bethania St,2024-04-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
563131,Bethania St,2024-04-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
563131,Bethania St,2024-04-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
563131,Bethania St,2024-04-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,26.82
563131,Bethania St,2024-04-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,31.85
563131,Bethania St,2024-04-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,36.61
563131,Bethania St,2024-04-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,83.9
563131,Bethania St,2024-04-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
563131,Bethania St,2024-04-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
563131,Bethania St,2024-04-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
563131,Bethania St,2024-04-17T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
563131,Bethania St,2024-04-17T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
563131,Bethania St,2024-04-17T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.37
563131,Bethania St,2024-04-17T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.29
563131,Bethania St,2024-04-17T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.06
563131,Bethania St,2024-04-17T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.73
563131,Bethania St,2024-04-17T07:30:00.000+00:00,feeder,4,N Current (RMS),A,22.8
563131,Bethania St,2024-04-17T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
563131,Bethania St,2024-04-17T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.4
563131,Bethania St,2024-04-17T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
563131,Bethania St,2024-04-17T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
563131,Bethania St,2024-04-17T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
563131,Bethania St,2024-04-17T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
563131,Bethania St,2024-04-17T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.46
563131,Bethania St,2024-04-17T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.48
563131,Bethania St,2024-04-17T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.29
563131,Bethania St,2024-04-17T07:30:00.000+00:00,feeder,3,N Current (RMS),A,20.6
563131,Bethania St,2024-04-17T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.7
563131,Bethania St,2024-04-17T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.3
563131,Bethania St,2024-04-17T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.2
563131,Bethania St,2024-04-17T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
563131,Bethania St,2024-04-17T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
563131,Bethania St,2024-04-17T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
563131,Bethania St,2024-04-17T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.63
563131,Bethania St,2024-04-17T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.01
563131,Bethania St,2024-04-17T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.07
563131,Bethania St,2024-04-17T07:30:00.000+00:00,feeder,2,N Current (RMS),A,53.7
563131,Bethania St,2024-04-17T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
563131,Bethania St,2024-04-17T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
563131,Bethania St,2024-04-17T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.9
563131,Bethania St,2024-04-17T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
563131,Bethania St,2024-04-17T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
563131,Bethania St,2024-04-17T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
563131,Bethania St,2024-04-17T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.81
563131,Bethania St,2024-04-17T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.74
563131,Bethania St,2024-04-17T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.38
563131,Bethania St,2024-04-17T07:30:00.000+00:00,feeder,1,N Current (RMS),A,50.1
563131,Bethania St,2024-04-17T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.4
563131,Bethania St,2024-04-17T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.1
563131,Bethania St,2024-04-17T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,86.9
563131,Bethania St,2024-04-17T07:30:00.000+00:00,transformer,,Temperature,C,14.5
563131,Bethania St,2024-04-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
563131,Bethania St,2024-04-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
563131,Bethania St,2024-04-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
563131,Bethania St,2024-04-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
563131,Bethania St,2024-04-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
563131,Bethania St,2024-04-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
563131,Bethania St,2024-04-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
563131,Bethania St,2024-04-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
563131,Bethania St,2024-04-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
563131,Bethania St,2024-04-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.2
563131,Bethania St,2024-04-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,30.29
563131,Bethania St,2024-04-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,46.47
563131,Bethania St,2024-04-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,118.0
563131,Bethania St,2024-04-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
563131,Bethania St,2024-04-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
563131,Bethania St,2024-04-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.7
563131,Bethania St,2024-04-17T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.26
563131,Bethania St,2024-04-17T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
563131,Bethania St,2024-04-17T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.77
563131,Bethania St,2024-04-17T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.47
563131,Bethania St,2024-04-17T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.98
563131,Bethania St,2024-04-17T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.03
563131,Bethania St,2024-04-17T07:20:00.000+00:00,feeder,4,N Current (RMS),A,26.5
563131,Bethania St,2024-04-17T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
563131,Bethania St,2024-04-17T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.6
563131,Bethania St,2024-04-17T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
563131,Bethania St,2024-04-17T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
563131,Bethania St,2024-04-17T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
563131,Bethania St,2024-04-17T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
563131,Bethania St,2024-04-17T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.31
563131,Bethania St,2024-04-17T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.1
563131,Bethania St,2024-04-17T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.74
563131,Bethania St,2024-04-17T07:20:00.000+00:00,feeder,3,N Current (RMS),A,19.1
563131,Bethania St,2024-04-17T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.7
563131,Bethania St,2024-04-17T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.6
563131,Bethania St,2024-04-17T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.8
563131,Bethania St,2024-04-17T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
563131,Bethania St,2024-04-17T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
563131,Bethania St,2024-04-17T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
563131,Bethania St,2024-04-17T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.78
563131,Bethania St,2024-04-17T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.03
563131,Bethania St,2024-04-17T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.13
563131,Bethania St,2024-04-17T07:20:00.000+00:00,feeder,2,N Current (RMS),A,39.3
563131,Bethania St,2024-04-17T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
563131,Bethania St,2024-04-17T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
563131,Bethania St,2024-04-17T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.8
563131,Bethania St,2024-04-17T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
563131,Bethania St,2024-04-17T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
563131,Bethania St,2024-04-17T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.54
563131,Bethania St,2024-04-17T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.5
563131,Bethania St,2024-04-17T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.16
563131,Bethania St,2024-04-17T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.19
563131,Bethania St,2024-04-17T07:20:00.000+00:00,feeder,1,N Current (RMS),A,48.4
563131,Bethania St,2024-04-17T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.7
563131,Bethania St,2024-04-17T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.7
563131,Bethania St,2024-04-17T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,81.4
563131,Bethania St,2024-04-17T07:20:00.000+00:00,transformer,,Temperature,C,14.6
563131,Bethania St,2024-04-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
563131,Bethania St,2024-04-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
563131,Bethania St,2024-04-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
563131,Bethania St,2024-04-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
563131,Bethania St,2024-04-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
563131,Bethania St,2024-04-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
563131,Bethania St,2024-04-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
563131,Bethania St,2024-04-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
563131,Bethania St,2024-04-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
563131,Bethania St,2024-04-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.07
563131,Bethania St,2024-04-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,34.27
563131,Bethania St,2024-04-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,40.1
563131,Bethania St,2024-04-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,102.9
563131,Bethania St,2024-04-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
563131,Bethania St,2024-04-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
563131,Bethania St,2024-04-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
563131,Bethania St,2024-04-17T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
563131,Bethania St,2024-04-17T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
563131,Bethania St,2024-04-17T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.49
563131,Bethania St,2024-04-17T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.03
563131,Bethania St,2024-04-17T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.92
563131,Bethania St,2024-04-17T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.39
563131,Bethania St,2024-04-17T07:10:00.000+00:00,feeder,4,N Current (RMS),A,17.2
563131,Bethania St,2024-04-17T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
563131,Bethania St,2024-04-17T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.3
563131,Bethania St,2024-04-17T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.8
563131,Bethania St,2024-04-17T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
563131,Bethania St,2024-04-17T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
563131,Bethania St,2024-04-17T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
563131,Bethania St,2024-04-17T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.89
563131,Bethania St,2024-04-17T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.1
563131,Bethania St,2024-04-17T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.78
563131,Bethania St,2024-04-17T07:10:00.000+00:00,feeder,3,N Current (RMS),A,23.5
563131,Bethania St,2024-04-17T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.9
563131,Bethania St,2024-04-17T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.7
563131,Bethania St,2024-04-17T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.1
563131,Bethania St,2024-04-17T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
563131,Bethania St,2024-04-17T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
563131,Bethania St,2024-04-17T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
563131,Bethania St,2024-04-17T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.55
563131,Bethania St,2024-04-17T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.82
563131,Bethania St,2024-04-17T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.83
563131,Bethania St,2024-04-17T07:10:00.000+00:00,feeder,2,N Current (RMS),A,23.0
563131,Bethania St,2024-04-17T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
563131,Bethania St,2024-04-17T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
563131,Bethania St,2024-04-17T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
563131,Bethania St,2024-04-17T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
563131,Bethania St,2024-04-17T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
563131,Bethania St,2024-04-17T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.24
563131,Bethania St,2024-04-17T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.67
563131,Bethania St,2024-04-17T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.73
563131,Bethania St,2024-04-17T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.91
563131,Bethania St,2024-04-17T07:10:00.000+00:00,feeder,1,N Current (RMS),A,54.7
563131,Bethania St,2024-04-17T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
563131,Bethania St,2024-04-17T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,76.1
563131,Bethania St,2024-04-17T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,101.8
563131,Bethania St,2024-04-17T07:10:00.000+00:00,transformer,,Temperature,C,14.6
563131,Bethania St,2024-04-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
563131,Bethania St,2024-04-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
563131,Bethania St,2024-04-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
563131,Bethania St,2024-04-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
563131,Bethania St,2024-04-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
563131,Bethania St,2024-04-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
563131,Bethania St,2024-04-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
563131,Bethania St,2024-04-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
563131,Bethania St,2024-04-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
563131,Bethania St,2024-04-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,30.14
563131,Bethania St,2024-04-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,37.57
563131,Bethania St,2024-04-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,41.91
563131,Bethania St,2024-04-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,84.6
563131,Bethania St,2024-04-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
563131,Bethania St,2024-04-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
563131,Bethania St,2024-04-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
563131,Bethania St,2024-04-17T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
563131,Bethania St,2024-04-17T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
563131,Bethania St,2024-04-17T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.38
563131,Bethania St,2024-04-17T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.35
563131,Bethania St,2024-04-17T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.94
563131,Bethania St,2024-04-17T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.64
563131,Bethania St,2024-04-17T07:00:00.000+00:00,feeder,4,N Current (RMS),A,19.9
563131,Bethania St,2024-04-17T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
563131,Bethania St,2024-04-17T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
563131,Bethania St,2024-04-17T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.2
563131,Bethania St,2024-04-17T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
563131,Bethania St,2024-04-17T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
563131,Bethania St,2024-04-17T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
563131,Bethania St,2024-04-17T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.14
563131,Bethania St,2024-04-17T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.01
563131,Bethania St,2024-04-17T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.94
563131,Bethania St,2024-04-17T07:00:00.000+00:00,feeder,3,N Current (RMS),A,27.0
563131,Bethania St,2024-04-17T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,60.1
563131,Bethania St,2024-04-17T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.4
563131,Bethania St,2024-04-17T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.2
563131,Bethania St,2024-04-17T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
563131,Bethania St,2024-04-17T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
563131,Bethania St,2024-04-17T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
563131,Bethania St,2024-04-17T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.06
563131,Bethania St,2024-04-17T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.92
563131,Bethania St,2024-04-17T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.3
563131,Bethania St,2024-04-17T07:00:00.000+00:00,feeder,2,N Current (RMS),A,13.8
563131,Bethania St,2024-04-17T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
563131,Bethania St,2024-04-17T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.1
563131,Bethania St,2024-04-17T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
563131,Bethania St,2024-04-17T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
563131,Bethania St,2024-04-17T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
563131,Bethania St,2024-04-17T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
563131,Bethania St,2024-04-17T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.74
563131,Bethania St,2024-04-17T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.59
563131,Bethania St,2024-04-17T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.47
563131,Bethania St,2024-04-17T07:00:00.000+00:00,feeder,1,N Current (RMS),A,56.8
563131,Bethania St,2024-04-17T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.8
563131,Bethania St,2024-04-17T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,84.5
563131,Bethania St,2024-04-17T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,108.3
563131,Bethania St,2024-04-17T07:00:00.000+00:00,transformer,,Temperature,C,14.6
563131,Bethania St,2024-04-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
563131,Bethania St,2024-04-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
563131,Bethania St,2024-04-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
563131,Bethania St,2024-04-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
563131,Bethania St,2024-04-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
563131,Bethania St,2024-04-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
563131,Bethania St,2024-04-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
563131,Bethania St,2024-04-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
563131,Bethania St,2024-04-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
563131,Bethania St,2024-04-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,33.29
563131,Bethania St,2024-04-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,39.47
563131,Bethania St,2024-04-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,44.36
563131,Bethania St,2024-04-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
563131,Bethania St,2024-04-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
563131,Bethania St,2024-04-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
563131,Bethania St,2024-04-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
563131,Bethania St,2024-04-17T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
563131,Bethania St,2024-04-17T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
563131,Bethania St,2024-04-17T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.64
563131,Bethania St,2024-04-17T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.34
563131,Bethania St,2024-04-17T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.82
563131,Bethania St,2024-04-17T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.94
563131,Bethania St,2024-04-17T06:50:00.000+00:00,feeder,4,N Current (RMS),A,24.4
563131,Bethania St,2024-04-17T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
563131,Bethania St,2024-04-17T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.2
563131,Bethania St,2024-04-17T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.7
563131,Bethania St,2024-04-17T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
563131,Bethania St,2024-04-17T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
563131,Bethania St,2024-04-17T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
563131,Bethania St,2024-04-17T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.97
563131,Bethania St,2024-04-17T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.11
563131,Bethania St,2024-04-17T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.05
563131,Bethania St,2024-04-17T06:50:00.000+00:00,feeder,3,N Current (RMS),A,29.1
563131,Bethania St,2024-04-17T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,67.7
563131,Bethania St,2024-04-17T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.5
563131,Bethania St,2024-04-17T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.2
563131,Bethania St,2024-04-17T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
563131,Bethania St,2024-04-17T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
563131,Bethania St,2024-04-17T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
563131,Bethania St,2024-04-17T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.14
563131,Bethania St,2024-04-17T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.02
563131,Bethania St,2024-04-17T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.34
563131,Bethania St,2024-04-17T06:50:00.000+00:00,feeder,2,N Current (RMS),A,30.0
563131,Bethania St,2024-04-17T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
563131,Bethania St,2024-04-17T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.4
563131,Bethania St,2024-04-17T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
563131,Bethania St,2024-04-17T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
563131,Bethania St,2024-04-17T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
563131,Bethania St,2024-04-17T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.19
563131,Bethania St,2024-04-17T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.24
563131,Bethania St,2024-04-17T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.13
563131,Bethania St,2024-04-17T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.68
563131,Bethania St,2024-04-17T06:50:00.000+00:00,feeder,1,N Current (RMS),A,38.8
563131,Bethania St,2024-04-17T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.2
563131,Bethania St,2024-04-17T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.3
563131,Bethania St,2024-04-17T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.7
563131,Bethania St,2024-04-17T06:50:00.000+00:00,transformer,,Temperature,C,14.6
563131,Bethania St,2024-04-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
563131,Bethania St,2024-04-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
563131,Bethania St,2024-04-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
563131,Bethania St,2024-04-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
563131,Bethania St,2024-04-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
563131,Bethania St,2024-04-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
563131,Bethania St,2024-04-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
563131,Bethania St,2024-04-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
563131,Bethania St,2024-04-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
563131,Bethania St,2024-04-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,33.7
563131,Bethania St,2024-04-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,38.08
563131,Bethania St,2024-04-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,37.01
563131,Bethania St,2024-04-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
563131,Bethania St,2024-04-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
563131,Bethania St,2024-04-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
563131,Bethania St,2024-04-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
563131,Bethania St,2024-04-17T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
563131,Bethania St,2024-04-17T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
563131,Bethania St,2024-04-17T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
563131,Bethania St,2024-04-17T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.72
563131,Bethania St,2024-04-17T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.89
563131,Bethania St,2024-04-17T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.09
563131,Bethania St,2024-04-17T06:40:00.000+00:00,feeder,4,N Current (RMS),A,35.8
563131,Bethania St,2024-04-17T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
563131,Bethania St,2024-04-17T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.1
563131,Bethania St,2024-04-17T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
563131,Bethania St,2024-04-17T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
563131,Bethania St,2024-04-17T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
563131,Bethania St,2024-04-17T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
563131,Bethania St,2024-04-17T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.25
563131,Bethania St,2024-04-17T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.05
563131,Bethania St,2024-04-17T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.66
563131,Bethania St,2024-04-17T06:40:00.000+00:00,feeder,3,N Current (RMS),A,37.3
563131,Bethania St,2024-04-17T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,69.1
563131,Bethania St,2024-04-17T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.1
563131,Bethania St,2024-04-17T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
563131,Bethania St,2024-04-17T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
563131,Bethania St,2024-04-17T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
563131,Bethania St,2024-04-17T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
563131,Bethania St,2024-04-17T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.41
563131,Bethania St,2024-04-17T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.19
563131,Bethania St,2024-04-17T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.31
563131,Bethania St,2024-04-17T06:40:00.000+00:00,feeder,2,N Current (RMS),A,36.6
563131,Bethania St,2024-04-17T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
563131,Bethania St,2024-04-17T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.6
563131,Bethania St,2024-04-17T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
563131,Bethania St,2024-04-17T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
563131,Bethania St,2024-04-17T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
563131,Bethania St,2024-04-17T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.74
563131,Bethania St,2024-04-17T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.91
563131,Bethania St,2024-04-17T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.3
563131,Bethania St,2024-04-17T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.92
563131,Bethania St,2024-04-17T06:40:00.000+00:00,feeder,1,N Current (RMS),A,46.6
563131,Bethania St,2024-04-17T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.3
563131,Bethania St,2024-04-17T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.3
563131,Bethania St,2024-04-17T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,94.9
563131,Bethania St,2024-04-17T06:40:00.000+00:00,transformer,,Temperature,C,14.5
563131,Bethania St,2024-04-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
563131,Bethania St,2024-04-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
563131,Bethania St,2024-04-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
563131,Bethania St,2024-04-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
563131,Bethania St,2024-04-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
563131,Bethania St,2024-04-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
563131,Bethania St,2024-04-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
563131,Bethania St,2024-04-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
563131,Bethania St,2024-04-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
563131,Bethania St,2024-04-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,33.3
563131,Bethania St,2024-04-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,40.44
563131,Bethania St,2024-04-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,35.99
563131,Bethania St,2024-04-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
563131,Bethania St,2024-04-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
563131,Bethania St,2024-04-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
563131,Bethania St,2024-04-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
563131,Bethania St,2024-04-17T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
563131,Bethania St,2024-04-17T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
563131,Bethania St,2024-04-17T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
563131,Bethania St,2024-04-17T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.38
563131,Bethania St,2024-04-17T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.84
563131,Bethania St,2024-04-17T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.93
563131,Bethania St,2024-04-17T06:30:00.000+00:00,feeder,4,N Current (RMS),A,26.5
563131,Bethania St,2024-04-17T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.7
563131,Bethania St,2024-04-17T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.6
563131,Bethania St,2024-04-17T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
563131,Bethania St,2024-04-17T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
563131,Bethania St,2024-04-17T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
563131,Bethania St,2024-04-17T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
563131,Bethania St,2024-04-17T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.32
563131,Bethania St,2024-04-17T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.08
563131,Bethania St,2024-04-17T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.7
563131,Bethania St,2024-04-17T06:30:00.000+00:00,feeder,3,N Current (RMS),A,39.8
563131,Bethania St,2024-04-17T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,65.2
563131,Bethania St,2024-04-17T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.2
563131,Bethania St,2024-04-17T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
563131,Bethania St,2024-04-17T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
563131,Bethania St,2024-04-17T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
563131,Bethania St,2024-04-17T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
563131,Bethania St,2024-04-17T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.91
563131,Bethania St,2024-04-17T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.52
563131,Bethania St,2024-04-17T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.77
563131,Bethania St,2024-04-17T06:30:00.000+00:00,feeder,2,N Current (RMS),A,34.4
563131,Bethania St,2024-04-17T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
563131,Bethania St,2024-04-17T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.4
563131,Bethania St,2024-04-17T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
563131,Bethania St,2024-04-17T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
563131,Bethania St,2024-04-17T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
563131,Bethania St,2024-04-17T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.4
563131,Bethania St,2024-04-17T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.26
563131,Bethania St,2024-04-17T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.36
563131,Bethania St,2024-04-17T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.15
563131,Bethania St,2024-04-17T06:30:00.000+00:00,feeder,1,N Current (RMS),A,29.1
563131,Bethania St,2024-04-17T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.3
563131,Bethania St,2024-04-17T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.1
563131,Bethania St,2024-04-17T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.3
563131,Bethania St,2024-04-17T06:30:00.000+00:00,transformer,,Temperature,C,14.8
563131,Bethania St,2024-04-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
563131,Bethania St,2024-04-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
563131,Bethania St,2024-04-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
563131,Bethania St,2024-04-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
563131,Bethania St,2024-04-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
563131,Bethania St,2024-04-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
563131,Bethania St,2024-04-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
563131,Bethania St,2024-04-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
563131,Bethania St,2024-04-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
563131,Bethania St,2024-04-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,32.87
563131,Bethania St,2024-04-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,37.81
563131,Bethania St,2024-04-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,31.56
563131,Bethania St,2024-04-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
563131,Bethania St,2024-04-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
563131,Bethania St,2024-04-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
563131,Bethania St,2024-04-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
563131,Bethania St,2024-04-17T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
563131,Bethania St,2024-04-17T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
563131,Bethania St,2024-04-17T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
563131,Bethania St,2024-04-17T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.48
563131,Bethania St,2024-04-17T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.6
563131,Bethania St,2024-04-17T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
563131,Bethania St,2024-04-17T06:20:00.000+00:00,feeder,4,N Current (RMS),A,21.6
563131,Bethania St,2024-04-17T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.4
563131,Bethania St,2024-04-17T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
563131,Bethania St,2024-04-17T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.7
563131,Bethania St,2024-04-17T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
563131,Bethania St,2024-04-17T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
563131,Bethania St,2024-04-17T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
563131,Bethania St,2024-04-17T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.75
563131,Bethania St,2024-04-17T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.66
563131,Bethania St,2024-04-17T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.7
563131,Bethania St,2024-04-17T06:20:00.000+00:00,feeder,3,N Current (RMS),A,33.2
563131,Bethania St,2024-04-17T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,62.4
563131,Bethania St,2024-04-17T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
563131,Bethania St,2024-04-17T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.7
563131,Bethania St,2024-04-17T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
563131,Bethania St,2024-04-17T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
563131,Bethania St,2024-04-17T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
563131,Bethania St,2024-04-17T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.38
563131,Bethania St,2024-04-17T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.78
563131,Bethania St,2024-04-17T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.6
563131,Bethania St,2024-04-17T06:20:00.000+00:00,feeder,2,N Current (RMS),A,39.4
563131,Bethania St,2024-04-17T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
563131,Bethania St,2024-04-17T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.3
563131,Bethania St,2024-04-17T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
563131,Bethania St,2024-04-17T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
563131,Bethania St,2024-04-17T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
563131,Bethania St,2024-04-17T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.75
563131,Bethania St,2024-04-17T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.29
563131,Bethania St,2024-04-17T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.57
563131,Bethania St,2024-04-17T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.54
563131,Bethania St,2024-04-17T06:20:00.000+00:00,feeder,1,N Current (RMS),A,45.9
563131,Bethania St,2024-04-17T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.5
563131,Bethania St,2024-04-17T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.2
563131,Bethania St,2024-04-17T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,101.4
