Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563131,Bethania St,2024-04-17T06:20:00.000+00:00,transformer,,Temperature,C,14.9
563131,Bethania St,2024-04-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
563131,Bethania St,2024-04-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
563131,Bethania St,2024-04-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
563131,Bethania St,2024-04-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
563131,Bethania St,2024-04-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
563131,Bethania St,2024-04-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
563131,Bethania St,2024-04-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
563131,Bethania St,2024-04-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
563131,Bethania St,2024-04-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
563131,Bethania St,2024-04-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,32.9
563131,Bethania St,2024-04-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,34.61
563131,Bethania St,2024-04-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,40.84
563131,Bethania St,2024-04-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,76.1
563131,Bethania St,2024-04-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
563131,Bethania St,2024-04-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
563131,Bethania St,2024-04-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
563131,Bethania St,2024-04-17T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
563131,Bethania St,2024-04-17T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
563131,Bethania St,2024-04-17T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
563131,Bethania St,2024-04-17T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.97
563131,Bethania St,2024-04-17T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.16
563131,Bethania St,2024-04-17T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.56
563131,Bethania St,2024-04-17T06:10:00.000+00:00,feeder,4,N Current (RMS),A,11.5
563131,Bethania St,2024-04-17T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.1
563131,Bethania St,2024-04-17T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
563131,Bethania St,2024-04-17T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
563131,Bethania St,2024-04-17T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
563131,Bethania St,2024-04-17T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
563131,Bethania St,2024-04-17T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
563131,Bethania St,2024-04-17T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.77
563131,Bethania St,2024-04-17T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.14
563131,Bethania St,2024-04-17T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.23
563131,Bethania St,2024-04-17T06:10:00.000+00:00,feeder,3,N Current (RMS),A,28.6
563131,Bethania St,2024-04-17T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,62.3
563131,Bethania St,2024-04-17T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.9
563131,Bethania St,2024-04-17T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.4
563131,Bethania St,2024-04-17T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
563131,Bethania St,2024-04-17T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
563131,Bethania St,2024-04-17T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
563131,Bethania St,2024-04-17T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.24
563131,Bethania St,2024-04-17T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.91
563131,Bethania St,2024-04-17T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.42
563131,Bethania St,2024-04-17T06:10:00.000+00:00,feeder,2,N Current (RMS),A,21.0
563131,Bethania St,2024-04-17T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
563131,Bethania St,2024-04-17T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
563131,Bethania St,2024-04-17T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
563131,Bethania St,2024-04-17T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
563131,Bethania St,2024-04-17T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
563131,Bethania St,2024-04-17T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.69
563131,Bethania St,2024-04-17T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.55
563131,Bethania St,2024-04-17T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.94
563131,Bethania St,2024-04-17T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.24
563131,Bethania St,2024-04-17T06:10:00.000+00:00,feeder,1,N Current (RMS),A,38.1
563131,Bethania St,2024-04-17T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.8
563131,Bethania St,2024-04-17T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.8
563131,Bethania St,2024-04-17T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,77.3
563131,Bethania St,2024-04-17T06:10:00.000+00:00,transformer,,Temperature,C,15.0
563131,Bethania St,2024-04-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
563131,Bethania St,2024-04-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
563131,Bethania St,2024-04-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
563131,Bethania St,2024-04-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
563131,Bethania St,2024-04-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
563131,Bethania St,2024-04-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
563131,Bethania St,2024-04-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
563131,Bethania St,2024-04-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
563131,Bethania St,2024-04-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
563131,Bethania St,2024-04-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,29.54
563131,Bethania St,2024-04-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,25.16
563131,Bethania St,2024-04-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,36.45
563131,Bethania St,2024-04-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
563131,Bethania St,2024-04-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
563131,Bethania St,2024-04-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
563131,Bethania St,2024-04-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
563131,Bethania St,2024-04-17T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
563131,Bethania St,2024-04-17T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
563131,Bethania St,2024-04-17T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
563131,Bethania St,2024-04-17T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.74
563131,Bethania St,2024-04-17T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.66
563131,Bethania St,2024-04-17T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.21
563131,Bethania St,2024-04-17T06:00:00.000+00:00,feeder,4,N Current (RMS),A,15.6
563131,Bethania St,2024-04-17T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
563131,Bethania St,2024-04-17T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
563131,Bethania St,2024-04-17T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.7
563131,Bethania St,2024-04-17T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
563131,Bethania St,2024-04-17T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
563131,Bethania St,2024-04-17T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
563131,Bethania St,2024-04-17T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.41
563131,Bethania St,2024-04-17T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.7
563131,Bethania St,2024-04-17T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.8
563131,Bethania St,2024-04-17T06:00:00.000+00:00,feeder,3,N Current (RMS),A,26.3
563131,Bethania St,2024-04-17T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.0
563131,Bethania St,2024-04-17T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
563131,Bethania St,2024-04-17T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.2
563131,Bethania St,2024-04-17T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
563131,Bethania St,2024-04-17T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
563131,Bethania St,2024-04-17T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
563131,Bethania St,2024-04-17T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.5
563131,Bethania St,2024-04-17T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.88
563131,Bethania St,2024-04-17T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.09
563131,Bethania St,2024-04-17T06:00:00.000+00:00,feeder,2,N Current (RMS),A,17.5
563131,Bethania St,2024-04-17T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
563131,Bethania St,2024-04-17T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
563131,Bethania St,2024-04-17T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
563131,Bethania St,2024-04-17T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
563131,Bethania St,2024-04-17T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
563131,Bethania St,2024-04-17T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.42
563131,Bethania St,2024-04-17T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.77
563131,Bethania St,2024-04-17T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.66
563131,Bethania St,2024-04-17T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.33
563131,Bethania St,2024-04-17T06:00:00.000+00:00,feeder,1,N Current (RMS),A,34.0
563131,Bethania St,2024-04-17T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.6
563131,Bethania St,2024-04-17T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
563131,Bethania St,2024-04-17T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.0
563131,Bethania St,2024-04-17T06:00:00.000+00:00,transformer,,Temperature,C,15.0
563131,Bethania St,2024-04-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
563131,Bethania St,2024-04-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
563131,Bethania St,2024-04-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
563131,Bethania St,2024-04-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
563131,Bethania St,2024-04-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
563131,Bethania St,2024-04-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
563131,Bethania St,2024-04-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
563131,Bethania St,2024-04-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
563131,Bethania St,2024-04-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
563131,Bethania St,2024-04-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,33.42
563131,Bethania St,2024-04-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,24.89
563131,Bethania St,2024-04-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,34.43
563131,Bethania St,2024-04-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
563131,Bethania St,2024-04-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
563131,Bethania St,2024-04-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
563131,Bethania St,2024-04-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
563131,Bethania St,2024-04-17T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
563131,Bethania St,2024-04-17T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
563131,Bethania St,2024-04-17T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
563131,Bethania St,2024-04-17T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.96
563131,Bethania St,2024-04-17T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.53
563131,Bethania St,2024-04-17T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.34
563131,Bethania St,2024-04-17T05:50:00.000+00:00,feeder,4,N Current (RMS),A,11.0
563131,Bethania St,2024-04-17T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
563131,Bethania St,2024-04-17T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
563131,Bethania St,2024-04-17T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
563131,Bethania St,2024-04-17T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
563131,Bethania St,2024-04-17T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.24
563131,Bethania St,2024-04-17T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
563131,Bethania St,2024-04-17T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.57
563131,Bethania St,2024-04-17T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.43
563131,Bethania St,2024-04-17T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.38
563131,Bethania St,2024-04-17T05:50:00.000+00:00,feeder,3,N Current (RMS),A,22.8
563131,Bethania St,2024-04-17T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.9
563131,Bethania St,2024-04-17T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.9
563131,Bethania St,2024-04-17T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.2
563131,Bethania St,2024-04-17T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
563131,Bethania St,2024-04-17T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
563131,Bethania St,2024-04-17T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
563131,Bethania St,2024-04-17T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.89
563131,Bethania St,2024-04-17T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.02
563131,Bethania St,2024-04-17T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.42
563131,Bethania St,2024-04-17T05:50:00.000+00:00,feeder,2,N Current (RMS),A,17.5
563131,Bethania St,2024-04-17T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
563131,Bethania St,2024-04-17T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
563131,Bethania St,2024-04-17T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
563131,Bethania St,2024-04-17T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.14
563131,Bethania St,2024-04-17T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
563131,Bethania St,2024-04-17T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.61
563131,Bethania St,2024-04-17T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.35
563131,Bethania St,2024-04-17T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.09
563131,Bethania St,2024-04-17T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.8
563131,Bethania St,2024-04-17T05:50:00.000+00:00,feeder,1,N Current (RMS),A,49.6
563131,Bethania St,2024-04-17T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.1
563131,Bethania St,2024-04-17T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
563131,Bethania St,2024-04-17T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,88.6
563131,Bethania St,2024-04-17T05:50:00.000+00:00,transformer,,Temperature,C,15.1
563131,Bethania St,2024-04-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
563131,Bethania St,2024-04-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
563131,Bethania St,2024-04-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
563131,Bethania St,2024-04-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
563131,Bethania St,2024-04-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
563131,Bethania St,2024-04-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
563131,Bethania St,2024-04-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
563131,Bethania St,2024-04-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
563131,Bethania St,2024-04-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
563131,Bethania St,2024-04-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,24.78
563131,Bethania St,2024-04-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,23.07
563131,Bethania St,2024-04-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,33.95
563131,Bethania St,2024-04-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,71.7
563131,Bethania St,2024-04-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
563131,Bethania St,2024-04-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
563131,Bethania St,2024-04-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
563131,Bethania St,2024-04-17T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.3
563131,Bethania St,2024-04-17T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
563131,Bethania St,2024-04-17T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
563131,Bethania St,2024-04-17T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.14
563131,Bethania St,2024-04-17T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.4
563131,Bethania St,2024-04-17T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.76
563131,Bethania St,2024-04-17T05:40:00.000+00:00,feeder,4,N Current (RMS),A,17.7
563131,Bethania St,2024-04-17T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.1
563131,Bethania St,2024-04-17T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
563131,Bethania St,2024-04-17T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.8
563131,Bethania St,2024-04-17T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
563131,Bethania St,2024-04-17T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
563131,Bethania St,2024-04-17T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
563131,Bethania St,2024-04-17T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.92
563131,Bethania St,2024-04-17T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.64
563131,Bethania St,2024-04-17T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.43
563131,Bethania St,2024-04-17T05:40:00.000+00:00,feeder,3,N Current (RMS),A,25.5
563131,Bethania St,2024-04-17T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.7
563131,Bethania St,2024-04-17T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
563131,Bethania St,2024-04-17T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.9
563131,Bethania St,2024-04-17T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
563131,Bethania St,2024-04-17T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
563131,Bethania St,2024-04-17T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
563131,Bethania St,2024-04-17T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.59
563131,Bethania St,2024-04-17T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.34
563131,Bethania St,2024-04-17T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.54
563131,Bethania St,2024-04-17T05:40:00.000+00:00,feeder,2,N Current (RMS),A,21.5
563131,Bethania St,2024-04-17T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
563131,Bethania St,2024-04-17T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
563131,Bethania St,2024-04-17T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
563131,Bethania St,2024-04-17T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
563131,Bethania St,2024-04-17T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
563131,Bethania St,2024-04-17T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.45
563131,Bethania St,2024-04-17T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.63
563131,Bethania St,2024-04-17T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.59
563131,Bethania St,2024-04-17T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.31
563131,Bethania St,2024-04-17T05:40:00.000+00:00,feeder,1,N Current (RMS),A,48.7
563131,Bethania St,2024-04-17T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.9
563131,Bethania St,2024-04-17T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.7
563131,Bethania St,2024-04-17T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,88.7
563131,Bethania St,2024-04-17T05:40:00.000+00:00,transformer,,Temperature,C,15.1
563131,Bethania St,2024-04-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
563131,Bethania St,2024-04-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
563131,Bethania St,2024-04-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
563131,Bethania St,2024-04-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
563131,Bethania St,2024-04-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
563131,Bethania St,2024-04-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
563131,Bethania St,2024-04-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
563131,Bethania St,2024-04-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
563131,Bethania St,2024-04-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
563131,Bethania St,2024-04-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,26.28
563131,Bethania St,2024-04-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,25.97
563131,Bethania St,2024-04-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,36.04
563131,Bethania St,2024-04-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
563131,Bethania St,2024-04-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
563131,Bethania St,2024-04-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
563131,Bethania St,2024-04-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
563131,Bethania St,2024-04-17T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.31
563131,Bethania St,2024-04-17T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
563131,Bethania St,2024-04-17T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
563131,Bethania St,2024-04-17T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.03
563131,Bethania St,2024-04-17T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.33
563131,Bethania St,2024-04-17T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.74
563131,Bethania St,2024-04-17T05:30:00.000+00:00,feeder,4,N Current (RMS),A,19.5
563131,Bethania St,2024-04-17T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
563131,Bethania St,2024-04-17T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
563131,Bethania St,2024-04-17T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.8
563131,Bethania St,2024-04-17T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
563131,Bethania St,2024-04-17T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
563131,Bethania St,2024-04-17T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
563131,Bethania St,2024-04-17T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.01
563131,Bethania St,2024-04-17T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.97
563131,Bethania St,2024-04-17T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.99
563131,Bethania St,2024-04-17T05:30:00.000+00:00,feeder,3,N Current (RMS),A,22.0
563131,Bethania St,2024-04-17T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.4
563131,Bethania St,2024-04-17T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.3
563131,Bethania St,2024-04-17T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
563131,Bethania St,2024-04-17T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
563131,Bethania St,2024-04-17T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
563131,Bethania St,2024-04-17T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
563131,Bethania St,2024-04-17T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.21
563131,Bethania St,2024-04-17T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.09
563131,Bethania St,2024-04-17T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.92
563131,Bethania St,2024-04-17T05:30:00.000+00:00,feeder,2,N Current (RMS),A,15.9
563131,Bethania St,2024-04-17T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
563131,Bethania St,2024-04-17T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
563131,Bethania St,2024-04-17T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
563131,Bethania St,2024-04-17T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
563131,Bethania St,2024-04-17T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
563131,Bethania St,2024-04-17T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.22
563131,Bethania St,2024-04-17T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.6
563131,Bethania St,2024-04-17T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.61
563131,Bethania St,2024-04-17T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.58
563131,Bethania St,2024-04-17T05:30:00.000+00:00,feeder,1,N Current (RMS),A,29.9
563131,Bethania St,2024-04-17T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.6
563131,Bethania St,2024-04-17T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
563131,Bethania St,2024-04-17T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.0
563131,Bethania St,2024-04-17T05:30:00.000+00:00,transformer,,Temperature,C,15.1
563131,Bethania St,2024-04-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
563131,Bethania St,2024-04-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
563131,Bethania St,2024-04-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
563131,Bethania St,2024-04-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
563131,Bethania St,2024-04-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
563131,Bethania St,2024-04-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
563131,Bethania St,2024-04-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
563131,Bethania St,2024-04-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
563131,Bethania St,2024-04-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
563131,Bethania St,2024-04-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,25.84
563131,Bethania St,2024-04-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
563131,Bethania St,2024-04-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,30.24
563131,Bethania St,2024-04-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,58.9
563131,Bethania St,2024-04-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
563131,Bethania St,2024-04-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
563131,Bethania St,2024-04-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
563131,Bethania St,2024-04-17T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
563131,Bethania St,2024-04-17T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
563131,Bethania St,2024-04-17T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
563131,Bethania St,2024-04-17T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.01
563131,Bethania St,2024-04-17T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.99
563131,Bethania St,2024-04-17T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.85
563131,Bethania St,2024-04-17T05:20:00.000+00:00,feeder,4,N Current (RMS),A,12.0
563131,Bethania St,2024-04-17T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
563131,Bethania St,2024-04-17T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.9
563131,Bethania St,2024-04-17T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
563131,Bethania St,2024-04-17T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
563131,Bethania St,2024-04-17T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
563131,Bethania St,2024-04-17T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
563131,Bethania St,2024-04-17T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.05
563131,Bethania St,2024-04-17T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.7
563131,Bethania St,2024-04-17T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.29
563131,Bethania St,2024-04-17T05:20:00.000+00:00,feeder,3,N Current (RMS),A,27.6
563131,Bethania St,2024-04-17T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.6
563131,Bethania St,2024-04-17T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.2
563131,Bethania St,2024-04-17T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.3
563131,Bethania St,2024-04-17T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
563131,Bethania St,2024-04-17T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
563131,Bethania St,2024-04-17T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
563131,Bethania St,2024-04-17T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.21
563131,Bethania St,2024-04-17T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.58
563131,Bethania St,2024-04-17T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.99
563131,Bethania St,2024-04-17T05:20:00.000+00:00,feeder,2,N Current (RMS),A,15.9
563131,Bethania St,2024-04-17T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
563131,Bethania St,2024-04-17T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
563131,Bethania St,2024-04-17T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
563131,Bethania St,2024-04-17T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
563131,Bethania St,2024-04-17T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
563131,Bethania St,2024-04-17T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.34
563131,Bethania St,2024-04-17T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.94
563131,Bethania St,2024-04-17T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.95
563131,Bethania St,2024-04-17T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.68
563131,Bethania St,2024-04-17T05:20:00.000+00:00,feeder,1,N Current (RMS),A,26.0
563131,Bethania St,2024-04-17T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
563131,Bethania St,2024-04-17T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.9
563131,Bethania St,2024-04-17T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.3
563131,Bethania St,2024-04-17T05:20:00.000+00:00,transformer,,Temperature,C,15.1
563131,Bethania St,2024-04-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
563131,Bethania St,2024-04-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
563131,Bethania St,2024-04-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
563131,Bethania St,2024-04-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
563131,Bethania St,2024-04-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
563131,Bethania St,2024-04-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
563131,Bethania St,2024-04-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
563131,Bethania St,2024-04-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
563131,Bethania St,2024-04-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
563131,Bethania St,2024-04-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,22.2
563131,Bethania St,2024-04-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,25.22
563131,Bethania St,2024-04-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,23.81
563131,Bethania St,2024-04-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
563131,Bethania St,2024-04-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
563131,Bethania St,2024-04-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
563131,Bethania St,2024-04-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
563131,Bethania St,2024-04-17T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.23
563131,Bethania St,2024-04-17T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
563131,Bethania St,2024-04-17T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
563131,Bethania St,2024-04-17T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.04
563131,Bethania St,2024-04-17T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.96
563131,Bethania St,2024-04-17T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.32
563131,Bethania St,2024-04-17T05:10:00.000+00:00,feeder,4,N Current (RMS),A,10.0
563131,Bethania St,2024-04-17T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
563131,Bethania St,2024-04-17T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.9
563131,Bethania St,2024-04-17T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
563131,Bethania St,2024-04-17T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
563131,Bethania St,2024-04-17T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
563131,Bethania St,2024-04-17T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
563131,Bethania St,2024-04-17T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.98
563131,Bethania St,2024-04-17T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.83
563131,Bethania St,2024-04-17T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.71
563131,Bethania St,2024-04-17T05:10:00.000+00:00,feeder,3,N Current (RMS),A,38.4
563131,Bethania St,2024-04-17T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,64.2
563131,Bethania St,2024-04-17T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.7
563131,Bethania St,2024-04-17T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.9
563131,Bethania St,2024-04-17T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
563131,Bethania St,2024-04-17T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
563131,Bethania St,2024-04-17T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
563131,Bethania St,2024-04-17T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.07
563131,Bethania St,2024-04-17T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.05
563131,Bethania St,2024-04-17T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.98
563131,Bethania St,2024-04-17T05:10:00.000+00:00,feeder,2,N Current (RMS),A,11.1
563131,Bethania St,2024-04-17T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
563131,Bethania St,2024-04-17T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
563131,Bethania St,2024-04-17T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
563131,Bethania St,2024-04-17T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
563131,Bethania St,2024-04-17T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
563131,Bethania St,2024-04-17T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.57
563131,Bethania St,2024-04-17T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.08
563131,Bethania St,2024-04-17T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.36
563131,Bethania St,2024-04-17T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.03
563131,Bethania St,2024-04-17T05:10:00.000+00:00,feeder,1,N Current (RMS),A,23.2
563131,Bethania St,2024-04-17T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
563131,Bethania St,2024-04-17T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.9
563131,Bethania St,2024-04-17T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
563131,Bethania St,2024-04-17T05:10:00.000+00:00,transformer,,Temperature,C,15.1
563131,Bethania St,2024-04-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
563131,Bethania St,2024-04-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
563131,Bethania St,2024-04-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
563131,Bethania St,2024-04-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
563131,Bethania St,2024-04-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
563131,Bethania St,2024-04-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
563131,Bethania St,2024-04-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
563131,Bethania St,2024-04-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
563131,Bethania St,2024-04-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
563131,Bethania St,2024-04-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,29.18
563131,Bethania St,2024-04-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,25.19
563131,Bethania St,2024-04-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.04
563131,Bethania St,2024-04-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
563131,Bethania St,2024-04-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
563131,Bethania St,2024-04-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
563131,Bethania St,2024-04-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
563131,Bethania St,2024-04-17T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.24
563131,Bethania St,2024-04-17T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
563131,Bethania St,2024-04-17T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
563131,Bethania St,2024-04-17T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.45
563131,Bethania St,2024-04-17T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.76
563131,Bethania St,2024-04-17T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.26
563131,Bethania St,2024-04-17T05:00:00.000+00:00,feeder,4,N Current (RMS),A,11.1
563131,Bethania St,2024-04-17T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.6
563131,Bethania St,2024-04-17T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
563131,Bethania St,2024-04-17T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
563131,Bethania St,2024-04-17T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
563131,Bethania St,2024-04-17T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
563131,Bethania St,2024-04-17T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
563131,Bethania St,2024-04-17T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.63
563131,Bethania St,2024-04-17T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.21
563131,Bethania St,2024-04-17T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.97
563131,Bethania St,2024-04-17T05:00:00.000+00:00,feeder,3,N Current (RMS),A,30.9
563131,Bethania St,2024-04-17T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.9
563131,Bethania St,2024-04-17T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.9
563131,Bethania St,2024-04-17T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
563131,Bethania St,2024-04-17T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
563131,Bethania St,2024-04-17T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
563131,Bethania St,2024-04-17T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
563131,Bethania St,2024-04-17T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.26
563131,Bethania St,2024-04-17T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.7
563131,Bethania St,2024-04-17T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.49
563131,Bethania St,2024-04-17T05:00:00.000+00:00,feeder,2,N Current (RMS),A,19.2
563131,Bethania St,2024-04-17T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
563131,Bethania St,2024-04-17T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
563131,Bethania St,2024-04-17T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
563131,Bethania St,2024-04-17T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.01
563131,Bethania St,2024-04-17T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
563131,Bethania St,2024-04-17T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.13
563131,Bethania St,2024-04-17T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.06
563131,Bethania St,2024-04-17T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.52
563131,Bethania St,2024-04-17T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.78
563131,Bethania St,2024-04-17T05:00:00.000+00:00,feeder,1,N Current (RMS),A,53.5
563131,Bethania St,2024-04-17T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
563131,Bethania St,2024-04-17T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.1
563131,Bethania St,2024-04-17T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,88.2
563131,Bethania St,2024-04-17T05:00:00.000+00:00,transformer,,Temperature,C,15.3
563131,Bethania St,2024-04-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
563131,Bethania St,2024-04-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
563131,Bethania St,2024-04-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
563131,Bethania St,2024-04-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
563131,Bethania St,2024-04-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
563131,Bethania St,2024-04-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
563131,Bethania St,2024-04-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
563131,Bethania St,2024-04-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
563131,Bethania St,2024-04-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
563131,Bethania St,2024-04-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,24.41
563131,Bethania St,2024-04-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,25.2
563131,Bethania St,2024-04-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,32.5
563131,Bethania St,2024-04-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
563131,Bethania St,2024-04-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
563131,Bethania St,2024-04-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
563131,Bethania St,2024-04-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
563131,Bethania St,2024-04-17T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
563131,Bethania St,2024-04-17T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
563131,Bethania St,2024-04-17T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
563131,Bethania St,2024-04-17T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.43
563131,Bethania St,2024-04-17T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.94
563131,Bethania St,2024-04-17T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.2
563131,Bethania St,2024-04-17T04:50:00.000+00:00,feeder,4,N Current (RMS),A,8.7
563131,Bethania St,2024-04-17T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.7
563131,Bethania St,2024-04-17T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.7
563131,Bethania St,2024-04-17T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
563131,Bethania St,2024-04-17T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
563131,Bethania St,2024-04-17T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
563131,Bethania St,2024-04-17T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
563131,Bethania St,2024-04-17T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.97
563131,Bethania St,2024-04-17T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.19
563131,Bethania St,2024-04-17T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.5
563131,Bethania St,2024-04-17T04:50:00.000+00:00,feeder,3,N Current (RMS),A,23.2
563131,Bethania St,2024-04-17T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.5
563131,Bethania St,2024-04-17T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.2
563131,Bethania St,2024-04-17T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
563131,Bethania St,2024-04-17T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
563131,Bethania St,2024-04-17T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
563131,Bethania St,2024-04-17T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
563131,Bethania St,2024-04-17T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.89
563131,Bethania St,2024-04-17T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.41
563131,Bethania St,2024-04-17T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.66
563131,Bethania St,2024-04-17T04:50:00.000+00:00,feeder,2,N Current (RMS),A,15.8
563131,Bethania St,2024-04-17T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
563131,Bethania St,2024-04-17T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
563131,Bethania St,2024-04-17T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
563131,Bethania St,2024-04-17T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
563131,Bethania St,2024-04-17T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
563131,Bethania St,2024-04-17T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.35
563131,Bethania St,2024-04-17T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.17
563131,Bethania St,2024-04-17T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.45
563131,Bethania St,2024-04-17T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.5
563131,Bethania St,2024-04-17T04:50:00.000+00:00,feeder,1,N Current (RMS),A,41.6
563131,Bethania St,2024-04-17T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
563131,Bethania St,2024-04-17T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
563131,Bethania St,2024-04-17T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.5
563131,Bethania St,2024-04-17T04:50:00.000+00:00,transformer,,Temperature,C,15.4
563131,Bethania St,2024-04-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
563131,Bethania St,2024-04-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
563131,Bethania St,2024-04-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
563131,Bethania St,2024-04-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
563131,Bethania St,2024-04-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
563131,Bethania St,2024-04-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
563131,Bethania St,2024-04-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
563131,Bethania St,2024-04-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
563131,Bethania St,2024-04-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
563131,Bethania St,2024-04-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.47
563131,Bethania St,2024-04-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
563131,Bethania St,2024-04-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,25.86
563131,Bethania St,2024-04-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
563131,Bethania St,2024-04-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
563131,Bethania St,2024-04-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
563131,Bethania St,2024-04-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
563131,Bethania St,2024-04-17T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
563131,Bethania St,2024-04-17T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
563131,Bethania St,2024-04-17T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
563131,Bethania St,2024-04-17T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.08
563131,Bethania St,2024-04-17T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.09
563131,Bethania St,2024-04-17T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.43
563131,Bethania St,2024-04-17T04:40:00.000+00:00,feeder,4,N Current (RMS),A,10.3
563131,Bethania St,2024-04-17T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
563131,Bethania St,2024-04-17T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
563131,Bethania St,2024-04-17T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
563131,Bethania St,2024-04-17T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
563131,Bethania St,2024-04-17T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
563131,Bethania St,2024-04-17T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
563131,Bethania St,2024-04-17T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.79
563131,Bethania St,2024-04-17T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.94
563131,Bethania St,2024-04-17T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.67
563131,Bethania St,2024-04-17T04:40:00.000+00:00,feeder,3,N Current (RMS),A,25.1
563131,Bethania St,2024-04-17T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.6
563131,Bethania St,2024-04-17T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.1
563131,Bethania St,2024-04-17T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
563131,Bethania St,2024-04-17T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
563131,Bethania St,2024-04-17T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
563131,Bethania St,2024-04-17T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
563131,Bethania St,2024-04-17T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.8
563131,Bethania St,2024-04-17T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.35
563131,Bethania St,2024-04-17T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.57
563131,Bethania St,2024-04-17T04:40:00.000+00:00,feeder,2,N Current (RMS),A,12.6
563131,Bethania St,2024-04-17T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
563131,Bethania St,2024-04-17T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
563131,Bethania St,2024-04-17T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
563131,Bethania St,2024-04-17T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
563131,Bethania St,2024-04-17T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
563131,Bethania St,2024-04-17T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.68
563131,Bethania St,2024-04-17T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.59
563131,Bethania St,2024-04-17T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.44
563131,Bethania St,2024-04-17T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.58
563131,Bethania St,2024-04-17T04:40:00.000+00:00,feeder,1,N Current (RMS),A,26.1
563131,Bethania St,2024-04-17T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
563131,Bethania St,2024-04-17T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.2
563131,Bethania St,2024-04-17T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
563131,Bethania St,2024-04-17T04:40:00.000+00:00,transformer,,Temperature,C,15.4
563131,Bethania St,2024-04-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
563131,Bethania St,2024-04-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
563131,Bethania St,2024-04-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
563131,Bethania St,2024-04-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
563131,Bethania St,2024-04-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
563131,Bethania St,2024-04-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
563131,Bethania St,2024-04-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
