Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563131,Bethania St,2024-04-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
563131,Bethania St,2024-04-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
563131,Bethania St,2024-04-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.26
563131,Bethania St,2024-04-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,22.82
563131,Bethania St,2024-04-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.25
563131,Bethania St,2024-04-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
563131,Bethania St,2024-04-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
563131,Bethania St,2024-04-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
563131,Bethania St,2024-04-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
563131,Bethania St,2024-04-17T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.49
563131,Bethania St,2024-04-17T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
563131,Bethania St,2024-04-17T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
563131,Bethania St,2024-04-17T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.34
563131,Bethania St,2024-04-17T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.73
563131,Bethania St,2024-04-17T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.37
563131,Bethania St,2024-04-17T04:30:00.000+00:00,feeder,4,N Current (RMS),A,9.7
563131,Bethania St,2024-04-17T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
563131,Bethania St,2024-04-17T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
563131,Bethania St,2024-04-17T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
563131,Bethania St,2024-04-17T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
563131,Bethania St,2024-04-17T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
563131,Bethania St,2024-04-17T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
563131,Bethania St,2024-04-17T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.94
563131,Bethania St,2024-04-17T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.94
563131,Bethania St,2024-04-17T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.41
563131,Bethania St,2024-04-17T04:30:00.000+00:00,feeder,3,N Current (RMS),A,30.6
563131,Bethania St,2024-04-17T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
563131,Bethania St,2024-04-17T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.9
563131,Bethania St,2024-04-17T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
563131,Bethania St,2024-04-17T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
563131,Bethania St,2024-04-17T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
563131,Bethania St,2024-04-17T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
563131,Bethania St,2024-04-17T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.99
563131,Bethania St,2024-04-17T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.42
563131,Bethania St,2024-04-17T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.4
563131,Bethania St,2024-04-17T04:30:00.000+00:00,feeder,2,N Current (RMS),A,23.8
563131,Bethania St,2024-04-17T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
563131,Bethania St,2024-04-17T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
563131,Bethania St,2024-04-17T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.9
563131,Bethania St,2024-04-17T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
563131,Bethania St,2024-04-17T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
563131,Bethania St,2024-04-17T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.52
563131,Bethania St,2024-04-17T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.5
563131,Bethania St,2024-04-17T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.78
563131,Bethania St,2024-04-17T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.94
563131,Bethania St,2024-04-17T04:30:00.000+00:00,feeder,1,N Current (RMS),A,33.7
563131,Bethania St,2024-04-17T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
563131,Bethania St,2024-04-17T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.4
563131,Bethania St,2024-04-17T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.7
563131,Bethania St,2024-04-17T04:30:00.000+00:00,transformer,,Temperature,C,15.4
563131,Bethania St,2024-04-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
563131,Bethania St,2024-04-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
563131,Bethania St,2024-04-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
563131,Bethania St,2024-04-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
563131,Bethania St,2024-04-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
563131,Bethania St,2024-04-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
563131,Bethania St,2024-04-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
563131,Bethania St,2024-04-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
563131,Bethania St,2024-04-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
563131,Bethania St,2024-04-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,19.77
563131,Bethania St,2024-04-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,24.86
563131,Bethania St,2024-04-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,25.12
563131,Bethania St,2024-04-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
563131,Bethania St,2024-04-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
563131,Bethania St,2024-04-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
563131,Bethania St,2024-04-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
563131,Bethania St,2024-04-17T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.51
563131,Bethania St,2024-04-17T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
563131,Bethania St,2024-04-17T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
563131,Bethania St,2024-04-17T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.57
563131,Bethania St,2024-04-17T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.26
563131,Bethania St,2024-04-17T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.15
563131,Bethania St,2024-04-17T04:20:00.000+00:00,feeder,4,N Current (RMS),A,8.3
563131,Bethania St,2024-04-17T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
563131,Bethania St,2024-04-17T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
563131,Bethania St,2024-04-17T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
563131,Bethania St,2024-04-17T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
563131,Bethania St,2024-04-17T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
563131,Bethania St,2024-04-17T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
563131,Bethania St,2024-04-17T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.93
563131,Bethania St,2024-04-17T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.32
563131,Bethania St,2024-04-17T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.56
563131,Bethania St,2024-04-17T04:20:00.000+00:00,feeder,3,N Current (RMS),A,38.9
563131,Bethania St,2024-04-17T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.7
563131,Bethania St,2024-04-17T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.5
563131,Bethania St,2024-04-17T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.9
563131,Bethania St,2024-04-17T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
563131,Bethania St,2024-04-17T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
563131,Bethania St,2024-04-17T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
563131,Bethania St,2024-04-17T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.07
563131,Bethania St,2024-04-17T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.73
563131,Bethania St,2024-04-17T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.28
563131,Bethania St,2024-04-17T04:20:00.000+00:00,feeder,2,N Current (RMS),A,36.7
563131,Bethania St,2024-04-17T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
563131,Bethania St,2024-04-17T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
563131,Bethania St,2024-04-17T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
563131,Bethania St,2024-04-17T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
563131,Bethania St,2024-04-17T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
563131,Bethania St,2024-04-17T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.02
563131,Bethania St,2024-04-17T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.77
563131,Bethania St,2024-04-17T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.25
563131,Bethania St,2024-04-17T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.1
563131,Bethania St,2024-04-17T04:20:00.000+00:00,feeder,1,N Current (RMS),A,42.1
563131,Bethania St,2024-04-17T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
563131,Bethania St,2024-04-17T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.6
563131,Bethania St,2024-04-17T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.9
563131,Bethania St,2024-04-17T04:20:00.000+00:00,transformer,,Temperature,C,15.4
563131,Bethania St,2024-04-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
563131,Bethania St,2024-04-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
563131,Bethania St,2024-04-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
563131,Bethania St,2024-04-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
563131,Bethania St,2024-04-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
563131,Bethania St,2024-04-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
563131,Bethania St,2024-04-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
563131,Bethania St,2024-04-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
563131,Bethania St,2024-04-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
563131,Bethania St,2024-04-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.33
563131,Bethania St,2024-04-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,31.57
563131,Bethania St,2024-04-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,29.09
563131,Bethania St,2024-04-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,79.8
563131,Bethania St,2024-04-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
563131,Bethania St,2024-04-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
563131,Bethania St,2024-04-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
563131,Bethania St,2024-04-17T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.35
563131,Bethania St,2024-04-17T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
563131,Bethania St,2024-04-17T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
563131,Bethania St,2024-04-17T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.88
563131,Bethania St,2024-04-17T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.67
563131,Bethania St,2024-04-17T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.26
563131,Bethania St,2024-04-17T04:10:00.000+00:00,feeder,4,N Current (RMS),A,13.5
563131,Bethania St,2024-04-17T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
563131,Bethania St,2024-04-17T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
563131,Bethania St,2024-04-17T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
563131,Bethania St,2024-04-17T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
563131,Bethania St,2024-04-17T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
563131,Bethania St,2024-04-17T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
563131,Bethania St,2024-04-17T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.76
563131,Bethania St,2024-04-17T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.33
563131,Bethania St,2024-04-17T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.84
563131,Bethania St,2024-04-17T04:10:00.000+00:00,feeder,3,N Current (RMS),A,35.6
563131,Bethania St,2024-04-17T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.3
563131,Bethania St,2024-04-17T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.0
563131,Bethania St,2024-04-17T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
563131,Bethania St,2024-04-17T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
563131,Bethania St,2024-04-17T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
563131,Bethania St,2024-04-17T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
563131,Bethania St,2024-04-17T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.63
563131,Bethania St,2024-04-17T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.65
563131,Bethania St,2024-04-17T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.67
563131,Bethania St,2024-04-17T04:10:00.000+00:00,feeder,2,N Current (RMS),A,38.7
563131,Bethania St,2024-04-17T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
563131,Bethania St,2024-04-17T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
563131,Bethania St,2024-04-17T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.9
563131,Bethania St,2024-04-17T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.86
563131,Bethania St,2024-04-17T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
563131,Bethania St,2024-04-17T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.25
563131,Bethania St,2024-04-17T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.95
563131,Bethania St,2024-04-17T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.3
563131,Bethania St,2024-04-17T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.16
563131,Bethania St,2024-04-17T04:10:00.000+00:00,feeder,1,N Current (RMS),A,32.3
563131,Bethania St,2024-04-17T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.3
563131,Bethania St,2024-04-17T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
563131,Bethania St,2024-04-17T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.3
563131,Bethania St,2024-04-17T04:10:00.000+00:00,transformer,,Temperature,C,15.4
563131,Bethania St,2024-04-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
563131,Bethania St,2024-04-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
563131,Bethania St,2024-04-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
563131,Bethania St,2024-04-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
563131,Bethania St,2024-04-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
563131,Bethania St,2024-04-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
563131,Bethania St,2024-04-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
563131,Bethania St,2024-04-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
563131,Bethania St,2024-04-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
563131,Bethania St,2024-04-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.23
563131,Bethania St,2024-04-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,24.95
563131,Bethania St,2024-04-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,30.92
563131,Bethania St,2024-04-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
563131,Bethania St,2024-04-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
563131,Bethania St,2024-04-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
563131,Bethania St,2024-04-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
563131,Bethania St,2024-04-17T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
563131,Bethania St,2024-04-17T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
563131,Bethania St,2024-04-17T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
563131,Bethania St,2024-04-17T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.56
563131,Bethania St,2024-04-17T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.25
563131,Bethania St,2024-04-17T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.91
563131,Bethania St,2024-04-17T04:00:00.000+00:00,feeder,4,N Current (RMS),A,11.6
563131,Bethania St,2024-04-17T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.7
563131,Bethania St,2024-04-17T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
563131,Bethania St,2024-04-17T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
563131,Bethania St,2024-04-17T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
563131,Bethania St,2024-04-17T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
563131,Bethania St,2024-04-17T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
563131,Bethania St,2024-04-17T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.14
563131,Bethania St,2024-04-17T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.47
563131,Bethania St,2024-04-17T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.91
563131,Bethania St,2024-04-17T04:00:00.000+00:00,feeder,3,N Current (RMS),A,19.5
563131,Bethania St,2024-04-17T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.6
563131,Bethania St,2024-04-17T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
563131,Bethania St,2024-04-17T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
563131,Bethania St,2024-04-17T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
563131,Bethania St,2024-04-17T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
563131,Bethania St,2024-04-17T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
563131,Bethania St,2024-04-17T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.6
563131,Bethania St,2024-04-17T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.84
563131,Bethania St,2024-04-17T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.55
563131,Bethania St,2024-04-17T04:00:00.000+00:00,feeder,2,N Current (RMS),A,45.8
563131,Bethania St,2024-04-17T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
563131,Bethania St,2024-04-17T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
563131,Bethania St,2024-04-17T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.6
563131,Bethania St,2024-04-17T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.86
563131,Bethania St,2024-04-17T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
563131,Bethania St,2024-04-17T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.05
563131,Bethania St,2024-04-17T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.29
563131,Bethania St,2024-04-17T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.93
563131,Bethania St,2024-04-17T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.38
563131,Bethania St,2024-04-17T04:00:00.000+00:00,feeder,1,N Current (RMS),A,35.1
563131,Bethania St,2024-04-17T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
563131,Bethania St,2024-04-17T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
563131,Bethania St,2024-04-17T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.1
563131,Bethania St,2024-04-17T04:00:00.000+00:00,transformer,,Temperature,C,15.4
563131,Bethania St,2024-04-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
563131,Bethania St,2024-04-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
563131,Bethania St,2024-04-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
563131,Bethania St,2024-04-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
563131,Bethania St,2024-04-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
563131,Bethania St,2024-04-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
563131,Bethania St,2024-04-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
563131,Bethania St,2024-04-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
563131,Bethania St,2024-04-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
563131,Bethania St,2024-04-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,18.58
563131,Bethania St,2024-04-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.5
563131,Bethania St,2024-04-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,33.74
563131,Bethania St,2024-04-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,79.1
563131,Bethania St,2024-04-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
563131,Bethania St,2024-04-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
563131,Bethania St,2024-04-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
563131,Bethania St,2024-04-17T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
563131,Bethania St,2024-04-17T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
563131,Bethania St,2024-04-17T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
563131,Bethania St,2024-04-17T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.05
563131,Bethania St,2024-04-17T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.69
563131,Bethania St,2024-04-17T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.25
563131,Bethania St,2024-04-17T03:50:00.000+00:00,feeder,4,N Current (RMS),A,8.9
563131,Bethania St,2024-04-17T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
563131,Bethania St,2024-04-17T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
563131,Bethania St,2024-04-17T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
563131,Bethania St,2024-04-17T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
563131,Bethania St,2024-04-17T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
563131,Bethania St,2024-04-17T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
563131,Bethania St,2024-04-17T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.52
563131,Bethania St,2024-04-17T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.29
563131,Bethania St,2024-04-17T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.6
563131,Bethania St,2024-04-17T03:50:00.000+00:00,feeder,3,N Current (RMS),A,23.6
563131,Bethania St,2024-04-17T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.3
563131,Bethania St,2024-04-17T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.4
563131,Bethania St,2024-04-17T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
563131,Bethania St,2024-04-17T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
563131,Bethania St,2024-04-17T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
563131,Bethania St,2024-04-17T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
563131,Bethania St,2024-04-17T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.13
563131,Bethania St,2024-04-17T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.4
563131,Bethania St,2024-04-17T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.83
563131,Bethania St,2024-04-17T03:50:00.000+00:00,feeder,2,N Current (RMS),A,44.4
563131,Bethania St,2024-04-17T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
563131,Bethania St,2024-04-17T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
563131,Bethania St,2024-04-17T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.4
563131,Bethania St,2024-04-17T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.79
563131,Bethania St,2024-04-17T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
563131,Bethania St,2024-04-17T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.22
563131,Bethania St,2024-04-17T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.88
563131,Bethania St,2024-04-17T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.29
563131,Bethania St,2024-04-17T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.28
563131,Bethania St,2024-04-17T03:50:00.000+00:00,feeder,1,N Current (RMS),A,36.4
563131,Bethania St,2024-04-17T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
563131,Bethania St,2024-04-17T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
563131,Bethania St,2024-04-17T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.8
563131,Bethania St,2024-04-17T03:50:00.000+00:00,transformer,,Temperature,C,15.4
563131,Bethania St,2024-04-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
563131,Bethania St,2024-04-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
563131,Bethania St,2024-04-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
563131,Bethania St,2024-04-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
563131,Bethania St,2024-04-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
563131,Bethania St,2024-04-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
563131,Bethania St,2024-04-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
563131,Bethania St,2024-04-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
563131,Bethania St,2024-04-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
563131,Bethania St,2024-04-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.58
563131,Bethania St,2024-04-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.68
563131,Bethania St,2024-04-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,31.96
563131,Bethania St,2024-04-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
563131,Bethania St,2024-04-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
563131,Bethania St,2024-04-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
563131,Bethania St,2024-04-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
563131,Bethania St,2024-04-17T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
563131,Bethania St,2024-04-17T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
563131,Bethania St,2024-04-17T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
563131,Bethania St,2024-04-17T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.84
563131,Bethania St,2024-04-17T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.15
563131,Bethania St,2024-04-17T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.11
563131,Bethania St,2024-04-17T03:40:00.000+00:00,feeder,4,N Current (RMS),A,9.6
563131,Bethania St,2024-04-17T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.6
563131,Bethania St,2024-04-17T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
563131,Bethania St,2024-04-17T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.1
563131,Bethania St,2024-04-17T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
563131,Bethania St,2024-04-17T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
563131,Bethania St,2024-04-17T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
563131,Bethania St,2024-04-17T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.73
563131,Bethania St,2024-04-17T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.19
563131,Bethania St,2024-04-17T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.24
563131,Bethania St,2024-04-17T03:40:00.000+00:00,feeder,3,N Current (RMS),A,28.3
563131,Bethania St,2024-04-17T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.0
563131,Bethania St,2024-04-17T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
563131,Bethania St,2024-04-17T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.1
563131,Bethania St,2024-04-17T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
563131,Bethania St,2024-04-17T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
563131,Bethania St,2024-04-17T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
563131,Bethania St,2024-04-17T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.31
563131,Bethania St,2024-04-17T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.38
563131,Bethania St,2024-04-17T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.37
563131,Bethania St,2024-04-17T03:40:00.000+00:00,feeder,2,N Current (RMS),A,42.3
563131,Bethania St,2024-04-17T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
563131,Bethania St,2024-04-17T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
563131,Bethania St,2024-04-17T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.3
563131,Bethania St,2024-04-17T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
563131,Bethania St,2024-04-17T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
563131,Bethania St,2024-04-17T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.29
563131,Bethania St,2024-04-17T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.55
563131,Bethania St,2024-04-17T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.76
563131,Bethania St,2024-04-17T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.12
563131,Bethania St,2024-04-17T03:40:00.000+00:00,feeder,1,N Current (RMS),A,35.7
563131,Bethania St,2024-04-17T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
563131,Bethania St,2024-04-17T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.3
563131,Bethania St,2024-04-17T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.8
563131,Bethania St,2024-04-17T03:40:00.000+00:00,transformer,,Temperature,C,15.4
563131,Bethania St,2024-04-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
563131,Bethania St,2024-04-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
563131,Bethania St,2024-04-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
563131,Bethania St,2024-04-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
563131,Bethania St,2024-04-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
563131,Bethania St,2024-04-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
563131,Bethania St,2024-04-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
563131,Bethania St,2024-04-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
563131,Bethania St,2024-04-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
563131,Bethania St,2024-04-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.43
563131,Bethania St,2024-04-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.49
563131,Bethania St,2024-04-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,31.86
563131,Bethania St,2024-04-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
563131,Bethania St,2024-04-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
563131,Bethania St,2024-04-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
563131,Bethania St,2024-04-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
563131,Bethania St,2024-04-17T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
563131,Bethania St,2024-04-17T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
563131,Bethania St,2024-04-17T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
563131,Bethania St,2024-04-17T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.87
563131,Bethania St,2024-04-17T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.74
563131,Bethania St,2024-04-17T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.2
563131,Bethania St,2024-04-17T03:30:00.000+00:00,feeder,4,N Current (RMS),A,8.8
563131,Bethania St,2024-04-17T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.3
563131,Bethania St,2024-04-17T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
563131,Bethania St,2024-04-17T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
563131,Bethania St,2024-04-17T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
563131,Bethania St,2024-04-17T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
563131,Bethania St,2024-04-17T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
563131,Bethania St,2024-04-17T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.9
563131,Bethania St,2024-04-17T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.51
563131,Bethania St,2024-04-17T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.66
563131,Bethania St,2024-04-17T03:30:00.000+00:00,feeder,3,N Current (RMS),A,28.1
563131,Bethania St,2024-04-17T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.0
563131,Bethania St,2024-04-17T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
563131,Bethania St,2024-04-17T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
563131,Bethania St,2024-04-17T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
563131,Bethania St,2024-04-17T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
563131,Bethania St,2024-04-17T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
563131,Bethania St,2024-04-17T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.34
563131,Bethania St,2024-04-17T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.14
563131,Bethania St,2024-04-17T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.11
563131,Bethania St,2024-04-17T03:30:00.000+00:00,feeder,2,N Current (RMS),A,40.9
563131,Bethania St,2024-04-17T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
563131,Bethania St,2024-04-17T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
563131,Bethania St,2024-04-17T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.2
563131,Bethania St,2024-04-17T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
563131,Bethania St,2024-04-17T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
563131,Bethania St,2024-04-17T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.49
563131,Bethania St,2024-04-17T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.07
563131,Bethania St,2024-04-17T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.57
563131,Bethania St,2024-04-17T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.06
563131,Bethania St,2024-04-17T03:30:00.000+00:00,feeder,1,N Current (RMS),A,35.6
563131,Bethania St,2024-04-17T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.3
563131,Bethania St,2024-04-17T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.6
563131,Bethania St,2024-04-17T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.3
563131,Bethania St,2024-04-17T03:30:00.000+00:00,transformer,,Temperature,C,15.7
563131,Bethania St,2024-04-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
563131,Bethania St,2024-04-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
563131,Bethania St,2024-04-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
563131,Bethania St,2024-04-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
563131,Bethania St,2024-04-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
563131,Bethania St,2024-04-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
563131,Bethania St,2024-04-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
563131,Bethania St,2024-04-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
563131,Bethania St,2024-04-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
563131,Bethania St,2024-04-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.19
563131,Bethania St,2024-04-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.97
563131,Bethania St,2024-04-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,31.03
563131,Bethania St,2024-04-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
563131,Bethania St,2024-04-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
563131,Bethania St,2024-04-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
563131,Bethania St,2024-04-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
563131,Bethania St,2024-04-17T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
563131,Bethania St,2024-04-17T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
563131,Bethania St,2024-04-17T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
563131,Bethania St,2024-04-17T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
563131,Bethania St,2024-04-17T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.05
563131,Bethania St,2024-04-17T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.18
563131,Bethania St,2024-04-17T03:20:00.000+00:00,feeder,4,N Current (RMS),A,9.4
563131,Bethania St,2024-04-17T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
563131,Bethania St,2024-04-17T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.2
563131,Bethania St,2024-04-17T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
563131,Bethania St,2024-04-17T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
563131,Bethania St,2024-04-17T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
563131,Bethania St,2024-04-17T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
563131,Bethania St,2024-04-17T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.17
563131,Bethania St,2024-04-17T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.32
563131,Bethania St,2024-04-17T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.89
563131,Bethania St,2024-04-17T03:20:00.000+00:00,feeder,3,N Current (RMS),A,26.9
563131,Bethania St,2024-04-17T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.3
563131,Bethania St,2024-04-17T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
563131,Bethania St,2024-04-17T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.2
563131,Bethania St,2024-04-17T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
563131,Bethania St,2024-04-17T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
563131,Bethania St,2024-04-17T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
563131,Bethania St,2024-04-17T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.26
563131,Bethania St,2024-04-17T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.71
563131,Bethania St,2024-04-17T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.87
563131,Bethania St,2024-04-17T03:20:00.000+00:00,feeder,2,N Current (RMS),A,40.6
563131,Bethania St,2024-04-17T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
563131,Bethania St,2024-04-17T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
563131,Bethania St,2024-04-17T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
563131,Bethania St,2024-04-17T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
563131,Bethania St,2024-04-17T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
563131,Bethania St,2024-04-17T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.63
563131,Bethania St,2024-04-17T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.3
563131,Bethania St,2024-04-17T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.19
563131,Bethania St,2024-04-17T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.62
563131,Bethania St,2024-04-17T03:20:00.000+00:00,feeder,1,N Current (RMS),A,43.6
563131,Bethania St,2024-04-17T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
563131,Bethania St,2024-04-17T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
563131,Bethania St,2024-04-17T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.1
563131,Bethania St,2024-04-17T03:20:00.000+00:00,transformer,,Temperature,C,15.8
563131,Bethania St,2024-04-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
563131,Bethania St,2024-04-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
563131,Bethania St,2024-04-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
563131,Bethania St,2024-04-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
563131,Bethania St,2024-04-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
563131,Bethania St,2024-04-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
563131,Bethania St,2024-04-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
563131,Bethania St,2024-04-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
563131,Bethania St,2024-04-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
563131,Bethania St,2024-04-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.74
563131,Bethania St,2024-04-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.27
563131,Bethania St,2024-04-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,33.55
563131,Bethania St,2024-04-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,77.7
563131,Bethania St,2024-04-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
563131,Bethania St,2024-04-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
563131,Bethania St,2024-04-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
563131,Bethania St,2024-04-17T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
563131,Bethania St,2024-04-17T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
563131,Bethania St,2024-04-17T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
563131,Bethania St,2024-04-17T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.03
563131,Bethania St,2024-04-17T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.65
563131,Bethania St,2024-04-17T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.07
563131,Bethania St,2024-04-17T03:10:00.000+00:00,feeder,4,N Current (RMS),A,7.8
563131,Bethania St,2024-04-17T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
563131,Bethania St,2024-04-17T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
563131,Bethania St,2024-04-17T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
563131,Bethania St,2024-04-17T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
563131,Bethania St,2024-04-17T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
563131,Bethania St,2024-04-17T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
563131,Bethania St,2024-04-17T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.2
563131,Bethania St,2024-04-17T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.23
563131,Bethania St,2024-04-17T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.19
563131,Bethania St,2024-04-17T03:10:00.000+00:00,feeder,3,N Current (RMS),A,22.8
563131,Bethania St,2024-04-17T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.9
563131,Bethania St,2024-04-17T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
563131,Bethania St,2024-04-17T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
563131,Bethania St,2024-04-17T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
563131,Bethania St,2024-04-17T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
563131,Bethania St,2024-04-17T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
563131,Bethania St,2024-04-17T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.2
563131,Bethania St,2024-04-17T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.16
563131,Bethania St,2024-04-17T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.25
563131,Bethania St,2024-04-17T03:10:00.000+00:00,feeder,2,N Current (RMS),A,16.0
563131,Bethania St,2024-04-17T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
563131,Bethania St,2024-04-17T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
563131,Bethania St,2024-04-17T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
563131,Bethania St,2024-04-17T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
563131,Bethania St,2024-04-17T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
563131,Bethania St,2024-04-17T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.74
563131,Bethania St,2024-04-17T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.79
563131,Bethania St,2024-04-17T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.55
563131,Bethania St,2024-04-17T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.68
563131,Bethania St,2024-04-17T03:10:00.000+00:00,feeder,1,N Current (RMS),A,34.9
563131,Bethania St,2024-04-17T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
563131,Bethania St,2024-04-17T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
563131,Bethania St,2024-04-17T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.3
563131,Bethania St,2024-04-17T03:10:00.000+00:00,transformer,,Temperature,C,15.9
563131,Bethania St,2024-04-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
563131,Bethania St,2024-04-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
563131,Bethania St,2024-04-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
563131,Bethania St,2024-04-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
563131,Bethania St,2024-04-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
563131,Bethania St,2024-04-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
563131,Bethania St,2024-04-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
563131,Bethania St,2024-04-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
563131,Bethania St,2024-04-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
563131,Bethania St,2024-04-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.23
563131,Bethania St,2024-04-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.6
563131,Bethania St,2024-04-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,23.19
563131,Bethania St,2024-04-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
563131,Bethania St,2024-04-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
563131,Bethania St,2024-04-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
563131,Bethania St,2024-04-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
563131,Bethania St,2024-04-17T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
563131,Bethania St,2024-04-17T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
563131,Bethania St,2024-04-17T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
563131,Bethania St,2024-04-17T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.94
563131,Bethania St,2024-04-17T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.25
563131,Bethania St,2024-04-17T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.15
563131,Bethania St,2024-04-17T03:00:00.000+00:00,feeder,4,N Current (RMS),A,9.5
563131,Bethania St,2024-04-17T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
563131,Bethania St,2024-04-17T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
563131,Bethania St,2024-04-17T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
563131,Bethania St,2024-04-17T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
563131,Bethania St,2024-04-17T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
563131,Bethania St,2024-04-17T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
563131,Bethania St,2024-04-17T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.19
563131,Bethania St,2024-04-17T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.78
563131,Bethania St,2024-04-17T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.2
563131,Bethania St,2024-04-17T03:00:00.000+00:00,feeder,3,N Current (RMS),A,24.5
563131,Bethania St,2024-04-17T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.8
563131,Bethania St,2024-04-17T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
563131,Bethania St,2024-04-17T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
563131,Bethania St,2024-04-17T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
563131,Bethania St,2024-04-17T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
563131,Bethania St,2024-04-17T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
563131,Bethania St,2024-04-17T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.41
563131,Bethania St,2024-04-17T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.51
563131,Bethania St,2024-04-17T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.31
563131,Bethania St,2024-04-17T03:00:00.000+00:00,feeder,2,N Current (RMS),A,10.8
563131,Bethania St,2024-04-17T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
563131,Bethania St,2024-04-17T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
563131,Bethania St,2024-04-17T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
563131,Bethania St,2024-04-17T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
563131,Bethania St,2024-04-17T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
563131,Bethania St,2024-04-17T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.93
563131,Bethania St,2024-04-17T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.45
563131,Bethania St,2024-04-17T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.05
563131,Bethania St,2024-04-17T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.57
563131,Bethania St,2024-04-17T03:00:00.000+00:00,feeder,1,N Current (RMS),A,25.3
563131,Bethania St,2024-04-17T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
563131,Bethania St,2024-04-17T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
563131,Bethania St,2024-04-17T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.7
563131,Bethania St,2024-04-17T03:00:00.000+00:00,transformer,,Temperature,C,15.9
563131,Bethania St,2024-04-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
563131,Bethania St,2024-04-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
563131,Bethania St,2024-04-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
563131,Bethania St,2024-04-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
563131,Bethania St,2024-04-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
563131,Bethania St,2024-04-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
563131,Bethania St,2024-04-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
563131,Bethania St,2024-04-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
563131,Bethania St,2024-04-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
563131,Bethania St,2024-04-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
563131,Bethania St,2024-04-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.59
563131,Bethania St,2024-04-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.23
563131,Bethania St,2024-04-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
563131,Bethania St,2024-04-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
563131,Bethania St,2024-04-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
563131,Bethania St,2024-04-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
