Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563131,Bethania St,2024-04-17T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
563131,Bethania St,2024-04-17T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
563131,Bethania St,2024-04-17T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
563131,Bethania St,2024-04-17T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.69
563131,Bethania St,2024-04-17T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.75
563131,Bethania St,2024-04-17T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.12
563131,Bethania St,2024-04-17T02:50:00.000+00:00,feeder,4,N Current (RMS),A,9.2
563131,Bethania St,2024-04-17T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.9
563131,Bethania St,2024-04-17T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
563131,Bethania St,2024-04-17T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.1
563131,Bethania St,2024-04-17T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
563131,Bethania St,2024-04-17T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
563131,Bethania St,2024-04-17T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
563131,Bethania St,2024-04-17T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.94
563131,Bethania St,2024-04-17T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.3
563131,Bethania St,2024-04-17T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.99
563131,Bethania St,2024-04-17T02:50:00.000+00:00,feeder,3,N Current (RMS),A,23.0
563131,Bethania St,2024-04-17T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.9
563131,Bethania St,2024-04-17T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
563131,Bethania St,2024-04-17T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.8
563131,Bethania St,2024-04-17T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
563131,Bethania St,2024-04-17T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
563131,Bethania St,2024-04-17T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
563131,Bethania St,2024-04-17T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.39
563131,Bethania St,2024-04-17T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.66
563131,Bethania St,2024-04-17T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.64
563131,Bethania St,2024-04-17T02:50:00.000+00:00,feeder,2,N Current (RMS),A,11.2
563131,Bethania St,2024-04-17T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
563131,Bethania St,2024-04-17T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
563131,Bethania St,2024-04-17T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
563131,Bethania St,2024-04-17T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
563131,Bethania St,2024-04-17T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
563131,Bethania St,2024-04-17T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.97
563131,Bethania St,2024-04-17T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.97
563131,Bethania St,2024-04-17T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.52
563131,Bethania St,2024-04-17T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.19
563131,Bethania St,2024-04-17T02:50:00.000+00:00,feeder,1,N Current (RMS),A,21.8
563131,Bethania St,2024-04-17T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
563131,Bethania St,2024-04-17T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.9
563131,Bethania St,2024-04-17T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
563131,Bethania St,2024-04-17T02:50:00.000+00:00,transformer,,Temperature,C,16.0
563131,Bethania St,2024-04-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
563131,Bethania St,2024-04-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
563131,Bethania St,2024-04-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
563131,Bethania St,2024-04-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
563131,Bethania St,2024-04-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
563131,Bethania St,2024-04-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
563131,Bethania St,2024-04-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
563131,Bethania St,2024-04-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
563131,Bethania St,2024-04-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
563131,Bethania St,2024-04-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
563131,Bethania St,2024-04-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.23
563131,Bethania St,2024-04-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.95
563131,Bethania St,2024-04-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
563131,Bethania St,2024-04-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
563131,Bethania St,2024-04-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
563131,Bethania St,2024-04-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
563131,Bethania St,2024-04-17T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
563131,Bethania St,2024-04-17T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
563131,Bethania St,2024-04-17T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
563131,Bethania St,2024-04-17T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.71
563131,Bethania St,2024-04-17T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
563131,Bethania St,2024-04-17T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.27
563131,Bethania St,2024-04-17T02:40:00.000+00:00,feeder,4,N Current (RMS),A,10.4
563131,Bethania St,2024-04-17T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.7
563131,Bethania St,2024-04-17T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.1
563131,Bethania St,2024-04-17T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
563131,Bethania St,2024-04-17T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
563131,Bethania St,2024-04-17T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
563131,Bethania St,2024-04-17T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
563131,Bethania St,2024-04-17T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.45
563131,Bethania St,2024-04-17T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.78
563131,Bethania St,2024-04-17T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
563131,Bethania St,2024-04-17T02:40:00.000+00:00,feeder,3,N Current (RMS),A,26.3
563131,Bethania St,2024-04-17T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.7
563131,Bethania St,2024-04-17T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.2
563131,Bethania St,2024-04-17T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.8
563131,Bethania St,2024-04-17T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
563131,Bethania St,2024-04-17T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
563131,Bethania St,2024-04-17T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
563131,Bethania St,2024-04-17T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.22
563131,Bethania St,2024-04-17T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.45
563131,Bethania St,2024-04-17T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.53
563131,Bethania St,2024-04-17T02:40:00.000+00:00,feeder,2,N Current (RMS),A,11.0
563131,Bethania St,2024-04-17T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
563131,Bethania St,2024-04-17T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
563131,Bethania St,2024-04-17T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
563131,Bethania St,2024-04-17T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.8
563131,Bethania St,2024-04-17T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
563131,Bethania St,2024-04-17T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.59
563131,Bethania St,2024-04-17T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.26
563131,Bethania St,2024-04-17T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.97
563131,Bethania St,2024-04-17T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.64
563131,Bethania St,2024-04-17T02:40:00.000+00:00,feeder,1,N Current (RMS),A,21.4
563131,Bethania St,2024-04-17T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
563131,Bethania St,2024-04-17T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
563131,Bethania St,2024-04-17T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
563131,Bethania St,2024-04-17T02:40:00.000+00:00,transformer,,Temperature,C,16.0
563131,Bethania St,2024-04-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
563131,Bethania St,2024-04-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
563131,Bethania St,2024-04-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
563131,Bethania St,2024-04-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
563131,Bethania St,2024-04-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
563131,Bethania St,2024-04-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
563131,Bethania St,2024-04-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
563131,Bethania St,2024-04-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
563131,Bethania St,2024-04-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
563131,Bethania St,2024-04-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.64
563131,Bethania St,2024-04-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.2
563131,Bethania St,2024-04-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,17.44
563131,Bethania St,2024-04-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
563131,Bethania St,2024-04-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
563131,Bethania St,2024-04-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
563131,Bethania St,2024-04-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
563131,Bethania St,2024-04-17T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
563131,Bethania St,2024-04-17T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
563131,Bethania St,2024-04-17T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.42
563131,Bethania St,2024-04-17T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.73
563131,Bethania St,2024-04-17T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.68
563131,Bethania St,2024-04-17T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.17
563131,Bethania St,2024-04-17T02:30:00.000+00:00,feeder,4,N Current (RMS),A,14.0
563131,Bethania St,2024-04-17T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.8
563131,Bethania St,2024-04-17T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
563131,Bethania St,2024-04-17T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
563131,Bethania St,2024-04-17T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
563131,Bethania St,2024-04-17T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
563131,Bethania St,2024-04-17T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
563131,Bethania St,2024-04-17T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.96
563131,Bethania St,2024-04-17T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.99
563131,Bethania St,2024-04-17T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.48
563131,Bethania St,2024-04-17T02:30:00.000+00:00,feeder,3,N Current (RMS),A,24.1
563131,Bethania St,2024-04-17T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.8
563131,Bethania St,2024-04-17T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.3
563131,Bethania St,2024-04-17T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.3
563131,Bethania St,2024-04-17T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
563131,Bethania St,2024-04-17T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
563131,Bethania St,2024-04-17T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
563131,Bethania St,2024-04-17T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.27
563131,Bethania St,2024-04-17T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.18
563131,Bethania St,2024-04-17T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.17
563131,Bethania St,2024-04-17T02:30:00.000+00:00,feeder,2,N Current (RMS),A,10.3
563131,Bethania St,2024-04-17T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
563131,Bethania St,2024-04-17T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
563131,Bethania St,2024-04-17T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
563131,Bethania St,2024-04-17T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
563131,Bethania St,2024-04-17T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
563131,Bethania St,2024-04-17T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.16
563131,Bethania St,2024-04-17T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.71
563131,Bethania St,2024-04-17T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.01
563131,Bethania St,2024-04-17T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.68
563131,Bethania St,2024-04-17T02:30:00.000+00:00,feeder,1,N Current (RMS),A,20.9
563131,Bethania St,2024-04-17T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
563131,Bethania St,2024-04-17T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
563131,Bethania St,2024-04-17T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
563131,Bethania St,2024-04-17T02:30:00.000+00:00,transformer,,Temperature,C,16.1
563131,Bethania St,2024-04-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
563131,Bethania St,2024-04-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
563131,Bethania St,2024-04-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
563131,Bethania St,2024-04-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
563131,Bethania St,2024-04-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
563131,Bethania St,2024-04-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
563131,Bethania St,2024-04-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
563131,Bethania St,2024-04-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
563131,Bethania St,2024-04-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
563131,Bethania St,2024-04-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.67
563131,Bethania St,2024-04-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.86
563131,Bethania St,2024-04-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.5
563131,Bethania St,2024-04-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
563131,Bethania St,2024-04-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
563131,Bethania St,2024-04-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
563131,Bethania St,2024-04-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
563131,Bethania St,2024-04-17T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
563131,Bethania St,2024-04-17T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
563131,Bethania St,2024-04-17T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.38
563131,Bethania St,2024-04-17T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.85
563131,Bethania St,2024-04-17T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.4
563131,Bethania St,2024-04-17T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.58
563131,Bethania St,2024-04-17T02:20:00.000+00:00,feeder,4,N Current (RMS),A,11.1
563131,Bethania St,2024-04-17T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.2
563131,Bethania St,2024-04-17T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
563131,Bethania St,2024-04-17T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
563131,Bethania St,2024-04-17T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
563131,Bethania St,2024-04-17T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
563131,Bethania St,2024-04-17T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
563131,Bethania St,2024-04-17T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.68
563131,Bethania St,2024-04-17T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.26
563131,Bethania St,2024-04-17T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.46
563131,Bethania St,2024-04-17T02:20:00.000+00:00,feeder,3,N Current (RMS),A,20.5
563131,Bethania St,2024-04-17T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
563131,Bethania St,2024-04-17T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
563131,Bethania St,2024-04-17T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.1
563131,Bethania St,2024-04-17T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
563131,Bethania St,2024-04-17T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
563131,Bethania St,2024-04-17T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
563131,Bethania St,2024-04-17T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.27
563131,Bethania St,2024-04-17T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.23
563131,Bethania St,2024-04-17T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.18
563131,Bethania St,2024-04-17T02:20:00.000+00:00,feeder,2,N Current (RMS),A,11.0
563131,Bethania St,2024-04-17T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
563131,Bethania St,2024-04-17T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
563131,Bethania St,2024-04-17T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
563131,Bethania St,2024-04-17T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
563131,Bethania St,2024-04-17T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
563131,Bethania St,2024-04-17T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.11
563131,Bethania St,2024-04-17T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.43
563131,Bethania St,2024-04-17T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.01
563131,Bethania St,2024-04-17T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.54
563131,Bethania St,2024-04-17T02:20:00.000+00:00,feeder,1,N Current (RMS),A,21.2
563131,Bethania St,2024-04-17T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.1
563131,Bethania St,2024-04-17T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
563131,Bethania St,2024-04-17T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
563131,Bethania St,2024-04-17T02:20:00.000+00:00,transformer,,Temperature,C,16.3
563131,Bethania St,2024-04-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
563131,Bethania St,2024-04-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
563131,Bethania St,2024-04-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
563131,Bethania St,2024-04-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
563131,Bethania St,2024-04-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
563131,Bethania St,2024-04-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
563131,Bethania St,2024-04-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
563131,Bethania St,2024-04-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
563131,Bethania St,2024-04-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
563131,Bethania St,2024-04-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.23
563131,Bethania St,2024-04-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.9
563131,Bethania St,2024-04-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.75
563131,Bethania St,2024-04-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
563131,Bethania St,2024-04-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
563131,Bethania St,2024-04-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
563131,Bethania St,2024-04-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
563131,Bethania St,2024-04-17T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
563131,Bethania St,2024-04-17T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
563131,Bethania St,2024-04-17T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.3
563131,Bethania St,2024-04-17T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.91
563131,Bethania St,2024-04-17T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.83
563131,Bethania St,2024-04-17T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.4
563131,Bethania St,2024-04-17T02:10:00.000+00:00,feeder,4,N Current (RMS),A,10.0
563131,Bethania St,2024-04-17T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.4
563131,Bethania St,2024-04-17T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.4
563131,Bethania St,2024-04-17T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
563131,Bethania St,2024-04-17T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
563131,Bethania St,2024-04-17T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
563131,Bethania St,2024-04-17T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
563131,Bethania St,2024-04-17T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.48
563131,Bethania St,2024-04-17T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.81
563131,Bethania St,2024-04-17T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.42
563131,Bethania St,2024-04-17T02:10:00.000+00:00,feeder,3,N Current (RMS),A,21.3
563131,Bethania St,2024-04-17T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.8
563131,Bethania St,2024-04-17T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.7
563131,Bethania St,2024-04-17T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.9
563131,Bethania St,2024-04-17T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
563131,Bethania St,2024-04-17T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
563131,Bethania St,2024-04-17T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
563131,Bethania St,2024-04-17T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.03
563131,Bethania St,2024-04-17T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.44
563131,Bethania St,2024-04-17T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.42
563131,Bethania St,2024-04-17T02:10:00.000+00:00,feeder,2,N Current (RMS),A,10.8
563131,Bethania St,2024-04-17T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
563131,Bethania St,2024-04-17T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
563131,Bethania St,2024-04-17T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
563131,Bethania St,2024-04-17T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
563131,Bethania St,2024-04-17T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
563131,Bethania St,2024-04-17T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.06
563131,Bethania St,2024-04-17T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.9
563131,Bethania St,2024-04-17T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.28
563131,Bethania St,2024-04-17T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.59
563131,Bethania St,2024-04-17T02:10:00.000+00:00,feeder,1,N Current (RMS),A,19.3
563131,Bethania St,2024-04-17T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
563131,Bethania St,2024-04-17T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
563131,Bethania St,2024-04-17T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
563131,Bethania St,2024-04-17T02:10:00.000+00:00,transformer,,Temperature,C,16.3
563131,Bethania St,2024-04-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
563131,Bethania St,2024-04-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
563131,Bethania St,2024-04-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
563131,Bethania St,2024-04-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
563131,Bethania St,2024-04-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
563131,Bethania St,2024-04-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
563131,Bethania St,2024-04-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
563131,Bethania St,2024-04-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
563131,Bethania St,2024-04-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
563131,Bethania St,2024-04-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.33
563131,Bethania St,2024-04-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.37
563131,Bethania St,2024-04-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.84
563131,Bethania St,2024-04-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
563131,Bethania St,2024-04-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
563131,Bethania St,2024-04-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
563131,Bethania St,2024-04-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
563131,Bethania St,2024-04-17T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
563131,Bethania St,2024-04-17T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
563131,Bethania St,2024-04-17T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
563131,Bethania St,2024-04-17T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.82
563131,Bethania St,2024-04-17T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.84
563131,Bethania St,2024-04-17T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.21
563131,Bethania St,2024-04-17T02:00:00.000+00:00,feeder,4,N Current (RMS),A,9.9
563131,Bethania St,2024-04-17T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.4
563131,Bethania St,2024-04-17T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.6
563131,Bethania St,2024-04-17T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
563131,Bethania St,2024-04-17T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
563131,Bethania St,2024-04-17T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.61
563131,Bethania St,2024-04-17T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
563131,Bethania St,2024-04-17T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.84
563131,Bethania St,2024-04-17T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.53
563131,Bethania St,2024-04-17T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.69
563131,Bethania St,2024-04-17T02:00:00.000+00:00,feeder,3,N Current (RMS),A,20.0
563131,Bethania St,2024-04-17T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.2
563131,Bethania St,2024-04-17T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
563131,Bethania St,2024-04-17T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
563131,Bethania St,2024-04-17T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
563131,Bethania St,2024-04-17T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
563131,Bethania St,2024-04-17T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
563131,Bethania St,2024-04-17T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.92
563131,Bethania St,2024-04-17T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.26
563131,Bethania St,2024-04-17T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.59
563131,Bethania St,2024-04-17T02:00:00.000+00:00,feeder,2,N Current (RMS),A,11.7
563131,Bethania St,2024-04-17T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
563131,Bethania St,2024-04-17T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
563131,Bethania St,2024-04-17T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
563131,Bethania St,2024-04-17T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
563131,Bethania St,2024-04-17T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
563131,Bethania St,2024-04-17T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.98
563131,Bethania St,2024-04-17T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.03
563131,Bethania St,2024-04-17T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.61
563131,Bethania St,2024-04-17T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.82
563131,Bethania St,2024-04-17T02:00:00.000+00:00,feeder,1,N Current (RMS),A,23.0
563131,Bethania St,2024-04-17T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
563131,Bethania St,2024-04-17T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
563131,Bethania St,2024-04-17T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
563131,Bethania St,2024-04-17T02:00:00.000+00:00,transformer,,Temperature,C,16.4
563131,Bethania St,2024-04-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
563131,Bethania St,2024-04-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
563131,Bethania St,2024-04-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
563131,Bethania St,2024-04-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
563131,Bethania St,2024-04-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
563131,Bethania St,2024-04-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
563131,Bethania St,2024-04-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
563131,Bethania St,2024-04-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
563131,Bethania St,2024-04-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
563131,Bethania St,2024-04-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.61
563131,Bethania St,2024-04-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.24
563131,Bethania St,2024-04-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.32
563131,Bethania St,2024-04-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
563131,Bethania St,2024-04-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
563131,Bethania St,2024-04-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
563131,Bethania St,2024-04-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
563131,Bethania St,2024-04-17T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
563131,Bethania St,2024-04-17T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
563131,Bethania St,2024-04-17T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
563131,Bethania St,2024-04-17T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.98
563131,Bethania St,2024-04-17T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.81
563131,Bethania St,2024-04-17T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.28
563131,Bethania St,2024-04-17T01:50:00.000+00:00,feeder,4,N Current (RMS),A,9.7
563131,Bethania St,2024-04-17T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
563131,Bethania St,2024-04-17T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.4
563131,Bethania St,2024-04-17T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
563131,Bethania St,2024-04-17T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
563131,Bethania St,2024-04-17T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
563131,Bethania St,2024-04-17T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
563131,Bethania St,2024-04-17T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.74
563131,Bethania St,2024-04-17T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.56
563131,Bethania St,2024-04-17T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.81
563131,Bethania St,2024-04-17T01:50:00.000+00:00,feeder,3,N Current (RMS),A,25.3
563131,Bethania St,2024-04-17T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.3
563131,Bethania St,2024-04-17T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
563131,Bethania St,2024-04-17T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
563131,Bethania St,2024-04-17T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
563131,Bethania St,2024-04-17T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
563131,Bethania St,2024-04-17T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
563131,Bethania St,2024-04-17T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.07
563131,Bethania St,2024-04-17T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.49
563131,Bethania St,2024-04-17T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.63
563131,Bethania St,2024-04-17T01:50:00.000+00:00,feeder,2,N Current (RMS),A,10.6
563131,Bethania St,2024-04-17T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
563131,Bethania St,2024-04-17T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
563131,Bethania St,2024-04-17T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
563131,Bethania St,2024-04-17T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
563131,Bethania St,2024-04-17T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
563131,Bethania St,2024-04-17T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.48
563131,Bethania St,2024-04-17T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.22
563131,Bethania St,2024-04-17T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.57
563131,Bethania St,2024-04-17T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.2
563131,Bethania St,2024-04-17T01:50:00.000+00:00,feeder,1,N Current (RMS),A,25.4
563131,Bethania St,2024-04-17T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
563131,Bethania St,2024-04-17T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.3
563131,Bethania St,2024-04-17T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.6
563131,Bethania St,2024-04-17T01:50:00.000+00:00,transformer,,Temperature,C,16.3
563131,Bethania St,2024-04-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
563131,Bethania St,2024-04-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
563131,Bethania St,2024-04-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
563131,Bethania St,2024-04-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
563131,Bethania St,2024-04-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
563131,Bethania St,2024-04-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
563131,Bethania St,2024-04-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
563131,Bethania St,2024-04-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
563131,Bethania St,2024-04-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
563131,Bethania St,2024-04-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.01
563131,Bethania St,2024-04-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.42
563131,Bethania St,2024-04-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.92
563131,Bethania St,2024-04-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
563131,Bethania St,2024-04-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
563131,Bethania St,2024-04-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
563131,Bethania St,2024-04-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
563131,Bethania St,2024-04-17T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
563131,Bethania St,2024-04-17T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
563131,Bethania St,2024-04-17T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
563131,Bethania St,2024-04-17T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.85
563131,Bethania St,2024-04-17T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.01
563131,Bethania St,2024-04-17T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.21
563131,Bethania St,2024-04-17T01:40:00.000+00:00,feeder,4,N Current (RMS),A,9.8
563131,Bethania St,2024-04-17T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.3
563131,Bethania St,2024-04-17T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.1
563131,Bethania St,2024-04-17T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
563131,Bethania St,2024-04-17T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
563131,Bethania St,2024-04-17T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
563131,Bethania St,2024-04-17T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
563131,Bethania St,2024-04-17T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.57
563131,Bethania St,2024-04-17T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.07
563131,Bethania St,2024-04-17T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.79
563131,Bethania St,2024-04-17T01:40:00.000+00:00,feeder,3,N Current (RMS),A,21.3
563131,Bethania St,2024-04-17T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.4
563131,Bethania St,2024-04-17T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
563131,Bethania St,2024-04-17T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
563131,Bethania St,2024-04-17T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
563131,Bethania St,2024-04-17T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
563131,Bethania St,2024-04-17T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
563131,Bethania St,2024-04-17T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.14
563131,Bethania St,2024-04-17T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.57
563131,Bethania St,2024-04-17T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.63
563131,Bethania St,2024-04-17T01:40:00.000+00:00,feeder,2,N Current (RMS),A,10.6
563131,Bethania St,2024-04-17T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
563131,Bethania St,2024-04-17T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
563131,Bethania St,2024-04-17T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
563131,Bethania St,2024-04-17T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
563131,Bethania St,2024-04-17T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
563131,Bethania St,2024-04-17T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.93
563131,Bethania St,2024-04-17T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.22
563131,Bethania St,2024-04-17T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.25
563131,Bethania St,2024-04-17T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.42
563131,Bethania St,2024-04-17T01:40:00.000+00:00,feeder,1,N Current (RMS),A,25.6
563131,Bethania St,2024-04-17T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.9
563131,Bethania St,2024-04-17T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
563131,Bethania St,2024-04-17T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.7
563131,Bethania St,2024-04-17T01:40:00.000+00:00,transformer,,Temperature,C,16.2
563131,Bethania St,2024-04-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
563131,Bethania St,2024-04-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
563131,Bethania St,2024-04-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
563131,Bethania St,2024-04-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
563131,Bethania St,2024-04-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
563131,Bethania St,2024-04-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
563131,Bethania St,2024-04-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
563131,Bethania St,2024-04-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
563131,Bethania St,2024-04-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
563131,Bethania St,2024-04-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.78
563131,Bethania St,2024-04-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.89
563131,Bethania St,2024-04-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.05
563131,Bethania St,2024-04-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
563131,Bethania St,2024-04-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
563131,Bethania St,2024-04-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
563131,Bethania St,2024-04-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
563131,Bethania St,2024-04-17T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
563131,Bethania St,2024-04-17T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
563131,Bethania St,2024-04-17T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
563131,Bethania St,2024-04-17T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.9
563131,Bethania St,2024-04-17T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.89
563131,Bethania St,2024-04-17T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.25
563131,Bethania St,2024-04-17T01:30:00.000+00:00,feeder,4,N Current (RMS),A,9.8
563131,Bethania St,2024-04-17T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.3
563131,Bethania St,2024-04-17T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.9
563131,Bethania St,2024-04-17T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
563131,Bethania St,2024-04-17T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
563131,Bethania St,2024-04-17T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
563131,Bethania St,2024-04-17T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
563131,Bethania St,2024-04-17T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.96
563131,Bethania St,2024-04-17T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.88
563131,Bethania St,2024-04-17T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.66
563131,Bethania St,2024-04-17T01:30:00.000+00:00,feeder,3,N Current (RMS),A,22.5
563131,Bethania St,2024-04-17T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.9
563131,Bethania St,2024-04-17T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
563131,Bethania St,2024-04-17T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.1
563131,Bethania St,2024-04-17T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
563131,Bethania St,2024-04-17T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
563131,Bethania St,2024-04-17T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
563131,Bethania St,2024-04-17T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.97
563131,Bethania St,2024-04-17T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.7
563131,Bethania St,2024-04-17T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.61
563131,Bethania St,2024-04-17T01:30:00.000+00:00,feeder,2,N Current (RMS),A,10.7
563131,Bethania St,2024-04-17T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
563131,Bethania St,2024-04-17T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
563131,Bethania St,2024-04-17T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
563131,Bethania St,2024-04-17T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
563131,Bethania St,2024-04-17T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
563131,Bethania St,2024-04-17T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.88
563131,Bethania St,2024-04-17T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.83
563131,Bethania St,2024-04-17T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.84
563131,Bethania St,2024-04-17T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.42
563131,Bethania St,2024-04-17T01:30:00.000+00:00,feeder,1,N Current (RMS),A,24.6
563131,Bethania St,2024-04-17T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
563131,Bethania St,2024-04-17T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
563131,Bethania St,2024-04-17T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.7
563131,Bethania St,2024-04-17T01:30:00.000+00:00,transformer,,Temperature,C,16.4
563131,Bethania St,2024-04-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
563131,Bethania St,2024-04-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
563131,Bethania St,2024-04-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
563131,Bethania St,2024-04-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
563131,Bethania St,2024-04-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
563131,Bethania St,2024-04-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
563131,Bethania St,2024-04-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
563131,Bethania St,2024-04-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
563131,Bethania St,2024-04-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
563131,Bethania St,2024-04-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.66
563131,Bethania St,2024-04-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.32
563131,Bethania St,2024-04-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.94
563131,Bethania St,2024-04-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
563131,Bethania St,2024-04-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
563131,Bethania St,2024-04-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
563131,Bethania St,2024-04-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
563131,Bethania St,2024-04-17T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
563131,Bethania St,2024-04-17T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
563131,Bethania St,2024-04-17T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
563131,Bethania St,2024-04-17T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.75
563131,Bethania St,2024-04-17T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.91
563131,Bethania St,2024-04-17T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.37
563131,Bethania St,2024-04-17T01:20:00.000+00:00,feeder,4,N Current (RMS),A,16.8
563131,Bethania St,2024-04-17T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
563131,Bethania St,2024-04-17T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.8
563131,Bethania St,2024-04-17T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.9
563131,Bethania St,2024-04-17T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
563131,Bethania St,2024-04-17T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
563131,Bethania St,2024-04-17T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
563131,Bethania St,2024-04-17T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.81
563131,Bethania St,2024-04-17T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.82
563131,Bethania St,2024-04-17T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.65
563131,Bethania St,2024-04-17T01:20:00.000+00:00,feeder,3,N Current (RMS),A,26.9
563131,Bethania St,2024-04-17T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.8
563131,Bethania St,2024-04-17T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
563131,Bethania St,2024-04-17T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.1
563131,Bethania St,2024-04-17T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
563131,Bethania St,2024-04-17T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
563131,Bethania St,2024-04-17T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
563131,Bethania St,2024-04-17T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.05
563131,Bethania St,2024-04-17T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.41
563131,Bethania St,2024-04-17T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.49
563131,Bethania St,2024-04-17T01:20:00.000+00:00,feeder,2,N Current (RMS),A,11.2
563131,Bethania St,2024-04-17T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
563131,Bethania St,2024-04-17T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
563131,Bethania St,2024-04-17T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
563131,Bethania St,2024-04-17T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
563131,Bethania St,2024-04-17T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
563131,Bethania St,2024-04-17T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.24
563131,Bethania St,2024-04-17T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.02
563131,Bethania St,2024-04-17T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.85
563131,Bethania St,2024-04-17T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.44
563131,Bethania St,2024-04-17T01:20:00.000+00:00,feeder,1,N Current (RMS),A,25.4
563131,Bethania St,2024-04-17T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
563131,Bethania St,2024-04-17T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
563131,Bethania St,2024-04-17T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
563131,Bethania St,2024-04-17T01:20:00.000+00:00,transformer,,Temperature,C,16.5
563131,Bethania St,2024-04-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
563131,Bethania St,2024-04-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
563131,Bethania St,2024-04-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
563131,Bethania St,2024-04-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
563131,Bethania St,2024-04-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
563131,Bethania St,2024-04-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
563131,Bethania St,2024-04-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
563131,Bethania St,2024-04-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
563131,Bethania St,2024-04-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
563131,Bethania St,2024-04-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.64
563131,Bethania St,2024-04-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
563131,Bethania St,2024-04-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.96
563131,Bethania St,2024-04-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
563131,Bethania St,2024-04-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
563131,Bethania St,2024-04-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
563131,Bethania St,2024-04-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
563131,Bethania St,2024-04-17T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
563131,Bethania St,2024-04-17T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
563131,Bethania St,2024-04-17T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
563131,Bethania St,2024-04-17T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.86
563131,Bethania St,2024-04-17T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.54
563131,Bethania St,2024-04-17T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.96
563131,Bethania St,2024-04-17T01:10:00.000+00:00,feeder,4,N Current (RMS),A,17.4
563131,Bethania St,2024-04-17T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.6
563131,Bethania St,2024-04-17T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
