Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563131,Bethania St,2024-04-17T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.2
563131,Bethania St,2024-04-17T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
563131,Bethania St,2024-04-17T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
563131,Bethania St,2024-04-17T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
563131,Bethania St,2024-04-17T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.53
563131,Bethania St,2024-04-17T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.18
563131,Bethania St,2024-04-17T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.7
563131,Bethania St,2024-04-17T01:10:00.000+00:00,feeder,3,N Current (RMS),A,24.0
563131,Bethania St,2024-04-17T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.1
563131,Bethania St,2024-04-17T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.3
563131,Bethania St,2024-04-17T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
563131,Bethania St,2024-04-17T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
563131,Bethania St,2024-04-17T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
563131,Bethania St,2024-04-17T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
563131,Bethania St,2024-04-17T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.47
563131,Bethania St,2024-04-17T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.26
563131,Bethania St,2024-04-17T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.55
563131,Bethania St,2024-04-17T01:10:00.000+00:00,feeder,2,N Current (RMS),A,11.0
563131,Bethania St,2024-04-17T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
563131,Bethania St,2024-04-17T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
563131,Bethania St,2024-04-17T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
563131,Bethania St,2024-04-17T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.83
563131,Bethania St,2024-04-17T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
563131,Bethania St,2024-04-17T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.31
563131,Bethania St,2024-04-17T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.25
563131,Bethania St,2024-04-17T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
563131,Bethania St,2024-04-17T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.55
563131,Bethania St,2024-04-17T01:10:00.000+00:00,feeder,1,N Current (RMS),A,28.5
563131,Bethania St,2024-04-17T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
563131,Bethania St,2024-04-17T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.2
563131,Bethania St,2024-04-17T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.8
563131,Bethania St,2024-04-17T01:10:00.000+00:00,transformer,,Temperature,C,16.6
563131,Bethania St,2024-04-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
563131,Bethania St,2024-04-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
563131,Bethania St,2024-04-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
563131,Bethania St,2024-04-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
563131,Bethania St,2024-04-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
563131,Bethania St,2024-04-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
563131,Bethania St,2024-04-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
563131,Bethania St,2024-04-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
563131,Bethania St,2024-04-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
563131,Bethania St,2024-04-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.11
563131,Bethania St,2024-04-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.98
563131,Bethania St,2024-04-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,22.75
563131,Bethania St,2024-04-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
563131,Bethania St,2024-04-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
563131,Bethania St,2024-04-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
563131,Bethania St,2024-04-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
563131,Bethania St,2024-04-17T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
563131,Bethania St,2024-04-17T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
563131,Bethania St,2024-04-17T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
563131,Bethania St,2024-04-17T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.95
563131,Bethania St,2024-04-17T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.02
563131,Bethania St,2024-04-17T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.74
563131,Bethania St,2024-04-17T01:00:00.000+00:00,feeder,4,N Current (RMS),A,16.6
563131,Bethania St,2024-04-17T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
563131,Bethania St,2024-04-17T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.9
563131,Bethania St,2024-04-17T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.1
563131,Bethania St,2024-04-17T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
563131,Bethania St,2024-04-17T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
563131,Bethania St,2024-04-17T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
563131,Bethania St,2024-04-17T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.5
563131,Bethania St,2024-04-17T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.57
563131,Bethania St,2024-04-17T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.58
563131,Bethania St,2024-04-17T01:00:00.000+00:00,feeder,3,N Current (RMS),A,26.3
563131,Bethania St,2024-04-17T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.4
563131,Bethania St,2024-04-17T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
563131,Bethania St,2024-04-17T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
563131,Bethania St,2024-04-17T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
563131,Bethania St,2024-04-17T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
563131,Bethania St,2024-04-17T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
563131,Bethania St,2024-04-17T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.6
563131,Bethania St,2024-04-17T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.34
563131,Bethania St,2024-04-17T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.6
563131,Bethania St,2024-04-17T01:00:00.000+00:00,feeder,2,N Current (RMS),A,11.3
563131,Bethania St,2024-04-17T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
563131,Bethania St,2024-04-17T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
563131,Bethania St,2024-04-17T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
563131,Bethania St,2024-04-17T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
563131,Bethania St,2024-04-17T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
563131,Bethania St,2024-04-17T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.69
563131,Bethania St,2024-04-17T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.14
563131,Bethania St,2024-04-17T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.51
563131,Bethania St,2024-04-17T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.6
563131,Bethania St,2024-04-17T01:00:00.000+00:00,feeder,1,N Current (RMS),A,23.6
563131,Bethania St,2024-04-17T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.1
563131,Bethania St,2024-04-17T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
563131,Bethania St,2024-04-17T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.3
563131,Bethania St,2024-04-17T01:00:00.000+00:00,transformer,,Temperature,C,16.6
563131,Bethania St,2024-04-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
563131,Bethania St,2024-04-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
563131,Bethania St,2024-04-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
563131,Bethania St,2024-04-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
563131,Bethania St,2024-04-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
563131,Bethania St,2024-04-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
563131,Bethania St,2024-04-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
563131,Bethania St,2024-04-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
563131,Bethania St,2024-04-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
563131,Bethania St,2024-04-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.19
563131,Bethania St,2024-04-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.44
563131,Bethania St,2024-04-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.52
563131,Bethania St,2024-04-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
563131,Bethania St,2024-04-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
563131,Bethania St,2024-04-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
563131,Bethania St,2024-04-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
563131,Bethania St,2024-04-17T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
563131,Bethania St,2024-04-17T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
563131,Bethania St,2024-04-17T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
563131,Bethania St,2024-04-17T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.98
563131,Bethania St,2024-04-17T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.49
563131,Bethania St,2024-04-17T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.49
563131,Bethania St,2024-04-17T00:50:00.000+00:00,feeder,4,N Current (RMS),A,15.4
563131,Bethania St,2024-04-17T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.6
563131,Bethania St,2024-04-17T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.9
563131,Bethania St,2024-04-17T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.2
563131,Bethania St,2024-04-17T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
563131,Bethania St,2024-04-17T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
563131,Bethania St,2024-04-17T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
563131,Bethania St,2024-04-17T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.31
563131,Bethania St,2024-04-17T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.69
563131,Bethania St,2024-04-17T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.15
563131,Bethania St,2024-04-17T00:50:00.000+00:00,feeder,3,N Current (RMS),A,21.1
563131,Bethania St,2024-04-17T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
563131,Bethania St,2024-04-17T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.7
563131,Bethania St,2024-04-17T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
563131,Bethania St,2024-04-17T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
563131,Bethania St,2024-04-17T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
563131,Bethania St,2024-04-17T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
563131,Bethania St,2024-04-17T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.8
563131,Bethania St,2024-04-17T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.62
563131,Bethania St,2024-04-17T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.55
563131,Bethania St,2024-04-17T00:50:00.000+00:00,feeder,2,N Current (RMS),A,10.3
563131,Bethania St,2024-04-17T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
563131,Bethania St,2024-04-17T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
563131,Bethania St,2024-04-17T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
563131,Bethania St,2024-04-17T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
563131,Bethania St,2024-04-17T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
563131,Bethania St,2024-04-17T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.99
563131,Bethania St,2024-04-17T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.28
563131,Bethania St,2024-04-17T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.02
563131,Bethania St,2024-04-17T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.62
563131,Bethania St,2024-04-17T00:50:00.000+00:00,feeder,1,N Current (RMS),A,23.4
563131,Bethania St,2024-04-17T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
563131,Bethania St,2024-04-17T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
563131,Bethania St,2024-04-17T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.9
563131,Bethania St,2024-04-17T00:50:00.000+00:00,transformer,,Temperature,C,16.8
563131,Bethania St,2024-04-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
563131,Bethania St,2024-04-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
563131,Bethania St,2024-04-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
563131,Bethania St,2024-04-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
563131,Bethania St,2024-04-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
563131,Bethania St,2024-04-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
563131,Bethania St,2024-04-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
563131,Bethania St,2024-04-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
563131,Bethania St,2024-04-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
563131,Bethania St,2024-04-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.38
563131,Bethania St,2024-04-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.82
563131,Bethania St,2024-04-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.81
563131,Bethania St,2024-04-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
563131,Bethania St,2024-04-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
563131,Bethania St,2024-04-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
563131,Bethania St,2024-04-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
563131,Bethania St,2024-04-17T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
563131,Bethania St,2024-04-17T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
563131,Bethania St,2024-04-17T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
563131,Bethania St,2024-04-17T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.97
563131,Bethania St,2024-04-17T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.48
563131,Bethania St,2024-04-17T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.54
563131,Bethania St,2024-04-17T00:40:00.000+00:00,feeder,4,N Current (RMS),A,16.0
563131,Bethania St,2024-04-17T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
563131,Bethania St,2024-04-17T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
563131,Bethania St,2024-04-17T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.3
563131,Bethania St,2024-04-17T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
563131,Bethania St,2024-04-17T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
563131,Bethania St,2024-04-17T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
563131,Bethania St,2024-04-17T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.92
563131,Bethania St,2024-04-17T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.75
563131,Bethania St,2024-04-17T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.18
563131,Bethania St,2024-04-17T00:40:00.000+00:00,feeder,3,N Current (RMS),A,19.8
563131,Bethania St,2024-04-17T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.1
563131,Bethania St,2024-04-17T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.8
563131,Bethania St,2024-04-17T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
563131,Bethania St,2024-04-17T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
563131,Bethania St,2024-04-17T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
563131,Bethania St,2024-04-17T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
563131,Bethania St,2024-04-17T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.54
563131,Bethania St,2024-04-17T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.53
563131,Bethania St,2024-04-17T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.62
563131,Bethania St,2024-04-17T00:40:00.000+00:00,feeder,2,N Current (RMS),A,11.2
563131,Bethania St,2024-04-17T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
563131,Bethania St,2024-04-17T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
563131,Bethania St,2024-04-17T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
563131,Bethania St,2024-04-17T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
563131,Bethania St,2024-04-17T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
563131,Bethania St,2024-04-17T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.13
563131,Bethania St,2024-04-17T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
563131,Bethania St,2024-04-17T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.44
563131,Bethania St,2024-04-17T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.41
563131,Bethania St,2024-04-17T00:40:00.000+00:00,feeder,1,N Current (RMS),A,23.2
563131,Bethania St,2024-04-17T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
563131,Bethania St,2024-04-17T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
563131,Bethania St,2024-04-17T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
563131,Bethania St,2024-04-17T00:40:00.000+00:00,transformer,,Temperature,C,17.1
563131,Bethania St,2024-04-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
563131,Bethania St,2024-04-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
563131,Bethania St,2024-04-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
563131,Bethania St,2024-04-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
563131,Bethania St,2024-04-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
563131,Bethania St,2024-04-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
563131,Bethania St,2024-04-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
563131,Bethania St,2024-04-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
563131,Bethania St,2024-04-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
563131,Bethania St,2024-04-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.43
563131,Bethania St,2024-04-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.21
563131,Bethania St,2024-04-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.75
563131,Bethania St,2024-04-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
563131,Bethania St,2024-04-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
563131,Bethania St,2024-04-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
563131,Bethania St,2024-04-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
563131,Bethania St,2024-04-17T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
563131,Bethania St,2024-04-17T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
563131,Bethania St,2024-04-17T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
563131,Bethania St,2024-04-17T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.92
563131,Bethania St,2024-04-17T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.07
563131,Bethania St,2024-04-17T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.75
563131,Bethania St,2024-04-17T00:30:00.000+00:00,feeder,4,N Current (RMS),A,16.4
563131,Bethania St,2024-04-17T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
563131,Bethania St,2024-04-17T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.7
563131,Bethania St,2024-04-17T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.2
563131,Bethania St,2024-04-17T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
563131,Bethania St,2024-04-17T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
563131,Bethania St,2024-04-17T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
563131,Bethania St,2024-04-17T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.27
563131,Bethania St,2024-04-17T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.46
563131,Bethania St,2024-04-17T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.08
563131,Bethania St,2024-04-17T00:30:00.000+00:00,feeder,3,N Current (RMS),A,21.9
563131,Bethania St,2024-04-17T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.6
563131,Bethania St,2024-04-17T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
563131,Bethania St,2024-04-17T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.4
563131,Bethania St,2024-04-17T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
563131,Bethania St,2024-04-17T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
563131,Bethania St,2024-04-17T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
563131,Bethania St,2024-04-17T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.5
563131,Bethania St,2024-04-17T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.4
563131,Bethania St,2024-04-17T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.44
563131,Bethania St,2024-04-17T00:30:00.000+00:00,feeder,2,N Current (RMS),A,10.8
563131,Bethania St,2024-04-17T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
563131,Bethania St,2024-04-17T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
563131,Bethania St,2024-04-17T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
563131,Bethania St,2024-04-17T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
563131,Bethania St,2024-04-17T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
563131,Bethania St,2024-04-17T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.44
563131,Bethania St,2024-04-17T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.87
563131,Bethania St,2024-04-17T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.22
563131,Bethania St,2024-04-17T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.69
563131,Bethania St,2024-04-17T00:30:00.000+00:00,feeder,1,N Current (RMS),A,26.0
563131,Bethania St,2024-04-17T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.7
563131,Bethania St,2024-04-17T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
563131,Bethania St,2024-04-17T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.7
563131,Bethania St,2024-04-17T00:30:00.000+00:00,transformer,,Temperature,C,17.3
563131,Bethania St,2024-04-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
563131,Bethania St,2024-04-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
563131,Bethania St,2024-04-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
563131,Bethania St,2024-04-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
563131,Bethania St,2024-04-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
563131,Bethania St,2024-04-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
563131,Bethania St,2024-04-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
563131,Bethania St,2024-04-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
563131,Bethania St,2024-04-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
563131,Bethania St,2024-04-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.57
563131,Bethania St,2024-04-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,21.14
563131,Bethania St,2024-04-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,23.96
563131,Bethania St,2024-04-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
563131,Bethania St,2024-04-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
563131,Bethania St,2024-04-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
563131,Bethania St,2024-04-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
563131,Bethania St,2024-04-17T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
563131,Bethania St,2024-04-17T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
563131,Bethania St,2024-04-17T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
563131,Bethania St,2024-04-17T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.02
563131,Bethania St,2024-04-17T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.29
563131,Bethania St,2024-04-17T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.78
563131,Bethania St,2024-04-17T00:20:00.000+00:00,feeder,4,N Current (RMS),A,16.6
563131,Bethania St,2024-04-17T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
563131,Bethania St,2024-04-17T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.9
563131,Bethania St,2024-04-17T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.3
563131,Bethania St,2024-04-17T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
563131,Bethania St,2024-04-17T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
563131,Bethania St,2024-04-17T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
563131,Bethania St,2024-04-17T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.55
563131,Bethania St,2024-04-17T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.16
563131,Bethania St,2024-04-17T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.25
563131,Bethania St,2024-04-17T00:20:00.000+00:00,feeder,3,N Current (RMS),A,25.7
563131,Bethania St,2024-04-17T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.6
563131,Bethania St,2024-04-17T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.6
563131,Bethania St,2024-04-17T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.9
563131,Bethania St,2024-04-17T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
563131,Bethania St,2024-04-17T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
563131,Bethania St,2024-04-17T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
563131,Bethania St,2024-04-17T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.46
563131,Bethania St,2024-04-17T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.34
563131,Bethania St,2024-04-17T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.64
563131,Bethania St,2024-04-17T00:20:00.000+00:00,feeder,2,N Current (RMS),A,10.8
563131,Bethania St,2024-04-17T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
563131,Bethania St,2024-04-17T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
563131,Bethania St,2024-04-17T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
563131,Bethania St,2024-04-17T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
563131,Bethania St,2024-04-17T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
563131,Bethania St,2024-04-17T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.78
563131,Bethania St,2024-04-17T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.98
563131,Bethania St,2024-04-17T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.32
563131,Bethania St,2024-04-17T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.26
563131,Bethania St,2024-04-17T00:20:00.000+00:00,feeder,1,N Current (RMS),A,22.3
563131,Bethania St,2024-04-17T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
563131,Bethania St,2024-04-17T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
563131,Bethania St,2024-04-17T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
563131,Bethania St,2024-04-17T00:20:00.000+00:00,transformer,,Temperature,C,17.2
563131,Bethania St,2024-04-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
563131,Bethania St,2024-04-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
563131,Bethania St,2024-04-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
563131,Bethania St,2024-04-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
563131,Bethania St,2024-04-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
563131,Bethania St,2024-04-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
563131,Bethania St,2024-04-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
563131,Bethania St,2024-04-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
563131,Bethania St,2024-04-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
563131,Bethania St,2024-04-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.01
563131,Bethania St,2024-04-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,24.11
563131,Bethania St,2024-04-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.93
563131,Bethania St,2024-04-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
563131,Bethania St,2024-04-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
563131,Bethania St,2024-04-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
563131,Bethania St,2024-04-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
563131,Bethania St,2024-04-17T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
563131,Bethania St,2024-04-17T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
563131,Bethania St,2024-04-17T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
563131,Bethania St,2024-04-17T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.04
563131,Bethania St,2024-04-17T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
563131,Bethania St,2024-04-17T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.81
563131,Bethania St,2024-04-17T00:10:00.000+00:00,feeder,4,N Current (RMS),A,16.1
563131,Bethania St,2024-04-17T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
563131,Bethania St,2024-04-17T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
563131,Bethania St,2024-04-17T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.4
563131,Bethania St,2024-04-17T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
563131,Bethania St,2024-04-17T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.27
563131,Bethania St,2024-04-17T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
563131,Bethania St,2024-04-17T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.71
563131,Bethania St,2024-04-17T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.04
563131,Bethania St,2024-04-17T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.09
563131,Bethania St,2024-04-17T00:10:00.000+00:00,feeder,3,N Current (RMS),A,25.7
563131,Bethania St,2024-04-17T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.3
563131,Bethania St,2024-04-17T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.2
563131,Bethania St,2024-04-17T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.3
563131,Bethania St,2024-04-17T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
563131,Bethania St,2024-04-17T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
563131,Bethania St,2024-04-17T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
563131,Bethania St,2024-04-17T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.54
563131,Bethania St,2024-04-17T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.35
563131,Bethania St,2024-04-17T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.66
563131,Bethania St,2024-04-17T00:10:00.000+00:00,feeder,2,N Current (RMS),A,10.1
563131,Bethania St,2024-04-17T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
563131,Bethania St,2024-04-17T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
563131,Bethania St,2024-04-17T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
563131,Bethania St,2024-04-17T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
563131,Bethania St,2024-04-17T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
563131,Bethania St,2024-04-17T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.94
563131,Bethania St,2024-04-17T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.52
563131,Bethania St,2024-04-17T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.51
563131,Bethania St,2024-04-17T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.36
563131,Bethania St,2024-04-17T00:10:00.000+00:00,feeder,1,N Current (RMS),A,25.5
563131,Bethania St,2024-04-17T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
563131,Bethania St,2024-04-17T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
563131,Bethania St,2024-04-17T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.9
563131,Bethania St,2024-04-17T00:10:00.000+00:00,transformer,,Temperature,C,17.3
563131,Bethania St,2024-04-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
563131,Bethania St,2024-04-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
563131,Bethania St,2024-04-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
563131,Bethania St,2024-04-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
563131,Bethania St,2024-04-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
563131,Bethania St,2024-04-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
563131,Bethania St,2024-04-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
563131,Bethania St,2024-04-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
563131,Bethania St,2024-04-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
563131,Bethania St,2024-04-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.81
563131,Bethania St,2024-04-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,22.9
563131,Bethania St,2024-04-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.92
563131,Bethania St,2024-04-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
563131,Bethania St,2024-04-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
563131,Bethania St,2024-04-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
563131,Bethania St,2024-04-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
563131,Bethania St,2024-04-17T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
563131,Bethania St,2024-04-17T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
563131,Bethania St,2024-04-17T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
563131,Bethania St,2024-04-17T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.06
563131,Bethania St,2024-04-17T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.52
563131,Bethania St,2024-04-17T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.46
563131,Bethania St,2024-04-17T00:00:00.000+00:00,feeder,4,N Current (RMS),A,21.3
563131,Bethania St,2024-04-17T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
563131,Bethania St,2024-04-17T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
563131,Bethania St,2024-04-17T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.4
563131,Bethania St,2024-04-17T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
563131,Bethania St,2024-04-17T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
563131,Bethania St,2024-04-17T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
563131,Bethania St,2024-04-17T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.82
563131,Bethania St,2024-04-17T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.79
563131,Bethania St,2024-04-17T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.19
563131,Bethania St,2024-04-17T00:00:00.000+00:00,feeder,3,N Current (RMS),A,27.4
563131,Bethania St,2024-04-17T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.9
563131,Bethania St,2024-04-17T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.1
563131,Bethania St,2024-04-17T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
563131,Bethania St,2024-04-17T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
563131,Bethania St,2024-04-17T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
563131,Bethania St,2024-04-17T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
563131,Bethania St,2024-04-17T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.66
563131,Bethania St,2024-04-17T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.94
563131,Bethania St,2024-04-17T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.83
563131,Bethania St,2024-04-17T00:00:00.000+00:00,feeder,2,N Current (RMS),A,12.0
563131,Bethania St,2024-04-17T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
563131,Bethania St,2024-04-17T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
563131,Bethania St,2024-04-17T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
563131,Bethania St,2024-04-17T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.14
563131,Bethania St,2024-04-17T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
563131,Bethania St,2024-04-17T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.19
563131,Bethania St,2024-04-17T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.02
563131,Bethania St,2024-04-17T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.48
563131,Bethania St,2024-04-17T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.52
563131,Bethania St,2024-04-17T00:00:00.000+00:00,feeder,1,N Current (RMS),A,25.5
563131,Bethania St,2024-04-17T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
563131,Bethania St,2024-04-17T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
563131,Bethania St,2024-04-17T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.2
563131,Bethania St,2024-04-17T00:00:00.000+00:00,transformer,,Temperature,C,17.6
563131,Bethania St,2024-04-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
563131,Bethania St,2024-04-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
563131,Bethania St,2024-04-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
563131,Bethania St,2024-04-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
563131,Bethania St,2024-04-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
563131,Bethania St,2024-04-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
563131,Bethania St,2024-04-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
563131,Bethania St,2024-04-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
563131,Bethania St,2024-04-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
563131,Bethania St,2024-04-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.57
563131,Bethania St,2024-04-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,21.73
563131,Bethania St,2024-04-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
563131,Bethania St,2024-04-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
563131,Bethania St,2024-04-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
563131,Bethania St,2024-04-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
563131,Bethania St,2024-04-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
563131,Bethania St,2024-04-18T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
563131,Bethania St,2024-04-18T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
563131,Bethania St,2024-04-18T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
563131,Bethania St,2024-04-18T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.92
563131,Bethania St,2024-04-18T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.01
563131,Bethania St,2024-04-18T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.61
563131,Bethania St,2024-04-18T23:50:00.000+00:00,feeder,4,N Current (RMS),A,11.4
563131,Bethania St,2024-04-18T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.6
563131,Bethania St,2024-04-18T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
563131,Bethania St,2024-04-18T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
563131,Bethania St,2024-04-18T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
563131,Bethania St,2024-04-18T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
563131,Bethania St,2024-04-18T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
563131,Bethania St,2024-04-18T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.41
563131,Bethania St,2024-04-18T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.8
563131,Bethania St,2024-04-18T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.73
563131,Bethania St,2024-04-18T23:50:00.000+00:00,feeder,3,N Current (RMS),A,18.6
563131,Bethania St,2024-04-18T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.4
563131,Bethania St,2024-04-18T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.2
563131,Bethania St,2024-04-18T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.3
563131,Bethania St,2024-04-18T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
563131,Bethania St,2024-04-18T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
563131,Bethania St,2024-04-18T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
563131,Bethania St,2024-04-18T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.38
563131,Bethania St,2024-04-18T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.08
563131,Bethania St,2024-04-18T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.07
563131,Bethania St,2024-04-18T23:50:00.000+00:00,feeder,2,N Current (RMS),A,11.0
563131,Bethania St,2024-04-18T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
563131,Bethania St,2024-04-18T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
563131,Bethania St,2024-04-18T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
563131,Bethania St,2024-04-18T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.34
563131,Bethania St,2024-04-18T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
563131,Bethania St,2024-04-18T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.51
563131,Bethania St,2024-04-18T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.22
563131,Bethania St,2024-04-18T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.07
563131,Bethania St,2024-04-18T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.97
563131,Bethania St,2024-04-18T23:50:00.000+00:00,feeder,1,N Current (RMS),A,20.5
563131,Bethania St,2024-04-18T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
563131,Bethania St,2024-04-18T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
563131,Bethania St,2024-04-18T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.3
563131,Bethania St,2024-04-18T23:50:00.000+00:00,transformer,,Temperature,C,19.2
563131,Bethania St,2024-04-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
563131,Bethania St,2024-04-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
563131,Bethania St,2024-04-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
563131,Bethania St,2024-04-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
563131,Bethania St,2024-04-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
563131,Bethania St,2024-04-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
563131,Bethania St,2024-04-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
563131,Bethania St,2024-04-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
563131,Bethania St,2024-04-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
563131,Bethania St,2024-04-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.92
563131,Bethania St,2024-04-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.97
563131,Bethania St,2024-04-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.38
563131,Bethania St,2024-04-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
563131,Bethania St,2024-04-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
563131,Bethania St,2024-04-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
563131,Bethania St,2024-04-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
563131,Bethania St,2024-04-18T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
563131,Bethania St,2024-04-18T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
563131,Bethania St,2024-04-18T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
563131,Bethania St,2024-04-18T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.96
563131,Bethania St,2024-04-18T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.16
563131,Bethania St,2024-04-18T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.67
563131,Bethania St,2024-04-18T23:40:00.000+00:00,feeder,4,N Current (RMS),A,11.9
563131,Bethania St,2024-04-18T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
563131,Bethania St,2024-04-18T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
563131,Bethania St,2024-04-18T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
563131,Bethania St,2024-04-18T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
563131,Bethania St,2024-04-18T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
563131,Bethania St,2024-04-18T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
563131,Bethania St,2024-04-18T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.74
563131,Bethania St,2024-04-18T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.27
563131,Bethania St,2024-04-18T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.02
563131,Bethania St,2024-04-18T23:40:00.000+00:00,feeder,3,N Current (RMS),A,18.9
563131,Bethania St,2024-04-18T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.6
563131,Bethania St,2024-04-18T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.2
563131,Bethania St,2024-04-18T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
563131,Bethania St,2024-04-18T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
563131,Bethania St,2024-04-18T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
563131,Bethania St,2024-04-18T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
563131,Bethania St,2024-04-18T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.19
563131,Bethania St,2024-04-18T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.04
563131,Bethania St,2024-04-18T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.57
563131,Bethania St,2024-04-18T23:40:00.000+00:00,feeder,2,N Current (RMS),A,12.7
563131,Bethania St,2024-04-18T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
563131,Bethania St,2024-04-18T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
563131,Bethania St,2024-04-18T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
563131,Bethania St,2024-04-18T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.23
563131,Bethania St,2024-04-18T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
563131,Bethania St,2024-04-18T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.26
563131,Bethania St,2024-04-18T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.43
563131,Bethania St,2024-04-18T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.26
563131,Bethania St,2024-04-18T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.43
563131,Bethania St,2024-04-18T23:40:00.000+00:00,feeder,1,N Current (RMS),A,20.5
563131,Bethania St,2024-04-18T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.6
563131,Bethania St,2024-04-18T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
563131,Bethania St,2024-04-18T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.7
563131,Bethania St,2024-04-18T23:40:00.000+00:00,transformer,,Temperature,C,19.1
563131,Bethania St,2024-04-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
563131,Bethania St,2024-04-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
563131,Bethania St,2024-04-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
563131,Bethania St,2024-04-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
563131,Bethania St,2024-04-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
563131,Bethania St,2024-04-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
563131,Bethania St,2024-04-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
563131,Bethania St,2024-04-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
563131,Bethania St,2024-04-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
563131,Bethania St,2024-04-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.32
563131,Bethania St,2024-04-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.73
563131,Bethania St,2024-04-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.69
563131,Bethania St,2024-04-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
563131,Bethania St,2024-04-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
563131,Bethania St,2024-04-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
563131,Bethania St,2024-04-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
563131,Bethania St,2024-04-18T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
563131,Bethania St,2024-04-18T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
563131,Bethania St,2024-04-18T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
563131,Bethania St,2024-04-18T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.9
563131,Bethania St,2024-04-18T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.13
563131,Bethania St,2024-04-18T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.43
563131,Bethania St,2024-04-18T23:30:00.000+00:00,feeder,4,N Current (RMS),A,11.0
563131,Bethania St,2024-04-18T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.6
563131,Bethania St,2024-04-18T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
563131,Bethania St,2024-04-18T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
563131,Bethania St,2024-04-18T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
563131,Bethania St,2024-04-18T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
563131,Bethania St,2024-04-18T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
563131,Bethania St,2024-04-18T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.6
563131,Bethania St,2024-04-18T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.52
563131,Bethania St,2024-04-18T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.7
563131,Bethania St,2024-04-18T23:30:00.000+00:00,feeder,3,N Current (RMS),A,20.5
563131,Bethania St,2024-04-18T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.2
