Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563131,Bethania St,2024-04-18T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
563131,Bethania St,2024-04-18T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.2
563131,Bethania St,2024-04-18T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
563131,Bethania St,2024-04-18T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
563131,Bethania St,2024-04-18T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
563131,Bethania St,2024-04-18T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.02
563131,Bethania St,2024-04-18T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.71
563131,Bethania St,2024-04-18T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.54
563131,Bethania St,2024-04-18T23:30:00.000+00:00,feeder,2,N Current (RMS),A,18.3
563131,Bethania St,2024-04-18T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
563131,Bethania St,2024-04-18T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
563131,Bethania St,2024-04-18T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
563131,Bethania St,2024-04-18T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
563131,Bethania St,2024-04-18T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
563131,Bethania St,2024-04-18T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.89
563131,Bethania St,2024-04-18T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.84
563131,Bethania St,2024-04-18T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.64
563131,Bethania St,2024-04-18T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.89
563131,Bethania St,2024-04-18T23:30:00.000+00:00,feeder,1,N Current (RMS),A,20.7
563131,Bethania St,2024-04-18T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.2
563131,Bethania St,2024-04-18T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
563131,Bethania St,2024-04-18T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
563131,Bethania St,2024-04-18T23:30:00.000+00:00,transformer,,Temperature,C,19.3
563131,Bethania St,2024-04-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
563131,Bethania St,2024-04-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
563131,Bethania St,2024-04-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
563131,Bethania St,2024-04-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
563131,Bethania St,2024-04-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
563131,Bethania St,2024-04-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
563131,Bethania St,2024-04-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
563131,Bethania St,2024-04-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
563131,Bethania St,2024-04-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
563131,Bethania St,2024-04-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.36
563131,Bethania St,2024-04-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
563131,Bethania St,2024-04-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.56
563131,Bethania St,2024-04-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
563131,Bethania St,2024-04-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
563131,Bethania St,2024-04-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
563131,Bethania St,2024-04-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
563131,Bethania St,2024-04-18T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
563131,Bethania St,2024-04-18T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
563131,Bethania St,2024-04-18T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
563131,Bethania St,2024-04-18T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.91
563131,Bethania St,2024-04-18T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.18
563131,Bethania St,2024-04-18T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.36
563131,Bethania St,2024-04-18T23:20:00.000+00:00,feeder,4,N Current (RMS),A,10.6
563131,Bethania St,2024-04-18T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.6
563131,Bethania St,2024-04-18T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
563131,Bethania St,2024-04-18T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
563131,Bethania St,2024-04-18T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
563131,Bethania St,2024-04-18T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
563131,Bethania St,2024-04-18T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
563131,Bethania St,2024-04-18T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.47
563131,Bethania St,2024-04-18T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.08
563131,Bethania St,2024-04-18T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.18
563131,Bethania St,2024-04-18T23:20:00.000+00:00,feeder,3,N Current (RMS),A,21.0
563131,Bethania St,2024-04-18T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
563131,Bethania St,2024-04-18T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.2
563131,Bethania St,2024-04-18T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
563131,Bethania St,2024-04-18T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
563131,Bethania St,2024-04-18T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
563131,Bethania St,2024-04-18T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
563131,Bethania St,2024-04-18T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.28
563131,Bethania St,2024-04-18T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.17
563131,Bethania St,2024-04-18T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.45
563131,Bethania St,2024-04-18T23:20:00.000+00:00,feeder,2,N Current (RMS),A,17.4
563131,Bethania St,2024-04-18T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
563131,Bethania St,2024-04-18T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
563131,Bethania St,2024-04-18T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
563131,Bethania St,2024-04-18T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
563131,Bethania St,2024-04-18T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
563131,Bethania St,2024-04-18T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.31
563131,Bethania St,2024-04-18T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.55
563131,Bethania St,2024-04-18T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.46
563131,Bethania St,2024-04-18T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.73
563131,Bethania St,2024-04-18T23:20:00.000+00:00,feeder,1,N Current (RMS),A,23.9
563131,Bethania St,2024-04-18T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
563131,Bethania St,2024-04-18T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
563131,Bethania St,2024-04-18T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
563131,Bethania St,2024-04-18T23:20:00.000+00:00,transformer,,Temperature,C,19.2
563131,Bethania St,2024-04-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
563131,Bethania St,2024-04-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
563131,Bethania St,2024-04-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
563131,Bethania St,2024-04-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
563131,Bethania St,2024-04-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
563131,Bethania St,2024-04-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
563131,Bethania St,2024-04-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
563131,Bethania St,2024-04-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
563131,Bethania St,2024-04-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
563131,Bethania St,2024-04-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.21
563131,Bethania St,2024-04-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.89
563131,Bethania St,2024-04-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,25.72
563131,Bethania St,2024-04-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
563131,Bethania St,2024-04-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
563131,Bethania St,2024-04-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
563131,Bethania St,2024-04-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
563131,Bethania St,2024-04-18T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
563131,Bethania St,2024-04-18T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
563131,Bethania St,2024-04-18T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
563131,Bethania St,2024-04-18T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.04
563131,Bethania St,2024-04-18T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.19
563131,Bethania St,2024-04-18T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.34
563131,Bethania St,2024-04-18T23:10:00.000+00:00,feeder,4,N Current (RMS),A,10.6
563131,Bethania St,2024-04-18T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
563131,Bethania St,2024-04-18T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
563131,Bethania St,2024-04-18T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
563131,Bethania St,2024-04-18T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
563131,Bethania St,2024-04-18T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
563131,Bethania St,2024-04-18T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
563131,Bethania St,2024-04-18T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.82
563131,Bethania St,2024-04-18T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.49
563131,Bethania St,2024-04-18T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.87
563131,Bethania St,2024-04-18T23:10:00.000+00:00,feeder,3,N Current (RMS),A,22.0
563131,Bethania St,2024-04-18T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
563131,Bethania St,2024-04-18T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.3
563131,Bethania St,2024-04-18T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
563131,Bethania St,2024-04-18T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
563131,Bethania St,2024-04-18T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
563131,Bethania St,2024-04-18T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
563131,Bethania St,2024-04-18T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.4
563131,Bethania St,2024-04-18T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.12
563131,Bethania St,2024-04-18T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.42
563131,Bethania St,2024-04-18T23:10:00.000+00:00,feeder,2,N Current (RMS),A,13.3
563131,Bethania St,2024-04-18T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
563131,Bethania St,2024-04-18T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
563131,Bethania St,2024-04-18T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
563131,Bethania St,2024-04-18T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.89
563131,Bethania St,2024-04-18T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
563131,Bethania St,2024-04-18T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.99
563131,Bethania St,2024-04-18T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.92
563131,Bethania St,2024-04-18T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.14
563131,Bethania St,2024-04-18T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.5
563131,Bethania St,2024-04-18T23:10:00.000+00:00,feeder,1,N Current (RMS),A,22.4
563131,Bethania St,2024-04-18T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.3
563131,Bethania St,2024-04-18T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
563131,Bethania St,2024-04-18T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.9
563131,Bethania St,2024-04-18T23:10:00.000+00:00,transformer,,Temperature,C,19.3
563131,Bethania St,2024-04-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
563131,Bethania St,2024-04-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
563131,Bethania St,2024-04-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
563131,Bethania St,2024-04-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
563131,Bethania St,2024-04-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
563131,Bethania St,2024-04-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
563131,Bethania St,2024-04-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
563131,Bethania St,2024-04-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
563131,Bethania St,2024-04-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
563131,Bethania St,2024-04-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.19
563131,Bethania St,2024-04-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.94
563131,Bethania St,2024-04-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,24.13
563131,Bethania St,2024-04-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
563131,Bethania St,2024-04-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
563131,Bethania St,2024-04-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
563131,Bethania St,2024-04-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
563131,Bethania St,2024-04-18T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
563131,Bethania St,2024-04-18T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
563131,Bethania St,2024-04-18T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
563131,Bethania St,2024-04-18T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.98
563131,Bethania St,2024-04-18T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.31
563131,Bethania St,2024-04-18T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.48
563131,Bethania St,2024-04-18T23:00:00.000+00:00,feeder,4,N Current (RMS),A,11.7
563131,Bethania St,2024-04-18T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.3
563131,Bethania St,2024-04-18T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
563131,Bethania St,2024-04-18T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
563131,Bethania St,2024-04-18T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
563131,Bethania St,2024-04-18T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
563131,Bethania St,2024-04-18T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
563131,Bethania St,2024-04-18T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.26
563131,Bethania St,2024-04-18T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.87
563131,Bethania St,2024-04-18T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
563131,Bethania St,2024-04-18T23:00:00.000+00:00,feeder,3,N Current (RMS),A,22.9
563131,Bethania St,2024-04-18T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
563131,Bethania St,2024-04-18T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.8
563131,Bethania St,2024-04-18T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
563131,Bethania St,2024-04-18T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
563131,Bethania St,2024-04-18T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
563131,Bethania St,2024-04-18T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
563131,Bethania St,2024-04-18T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.47
563131,Bethania St,2024-04-18T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.87
563131,Bethania St,2024-04-18T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.61
563131,Bethania St,2024-04-18T23:00:00.000+00:00,feeder,2,N Current (RMS),A,16.8
563131,Bethania St,2024-04-18T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
563131,Bethania St,2024-04-18T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
563131,Bethania St,2024-04-18T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
563131,Bethania St,2024-04-18T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
563131,Bethania St,2024-04-18T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
563131,Bethania St,2024-04-18T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.63
563131,Bethania St,2024-04-18T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.99
563131,Bethania St,2024-04-18T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.32
563131,Bethania St,2024-04-18T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.74
563131,Bethania St,2024-04-18T23:00:00.000+00:00,feeder,1,N Current (RMS),A,24.7
563131,Bethania St,2024-04-18T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.9
563131,Bethania St,2024-04-18T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
563131,Bethania St,2024-04-18T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.8
563131,Bethania St,2024-04-18T23:00:00.000+00:00,transformer,,Temperature,C,19.3
563131,Bethania St,2024-04-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
563131,Bethania St,2024-04-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
563131,Bethania St,2024-04-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
563131,Bethania St,2024-04-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
563131,Bethania St,2024-04-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
563131,Bethania St,2024-04-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
563131,Bethania St,2024-04-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
563131,Bethania St,2024-04-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
563131,Bethania St,2024-04-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
563131,Bethania St,2024-04-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.7
563131,Bethania St,2024-04-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.38
563131,Bethania St,2024-04-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,26.83
563131,Bethania St,2024-04-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
563131,Bethania St,2024-04-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
563131,Bethania St,2024-04-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
563131,Bethania St,2024-04-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
563131,Bethania St,2024-04-18T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
563131,Bethania St,2024-04-18T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
563131,Bethania St,2024-04-18T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
563131,Bethania St,2024-04-18T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.01
563131,Bethania St,2024-04-18T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.44
563131,Bethania St,2024-04-18T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.58
563131,Bethania St,2024-04-18T22:50:00.000+00:00,feeder,4,N Current (RMS),A,12.2
563131,Bethania St,2024-04-18T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.3
563131,Bethania St,2024-04-18T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
563131,Bethania St,2024-04-18T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
563131,Bethania St,2024-04-18T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
563131,Bethania St,2024-04-18T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
563131,Bethania St,2024-04-18T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
563131,Bethania St,2024-04-18T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.31
563131,Bethania St,2024-04-18T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.83
563131,Bethania St,2024-04-18T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.51
563131,Bethania St,2024-04-18T22:50:00.000+00:00,feeder,3,N Current (RMS),A,27.9
563131,Bethania St,2024-04-18T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.8
563131,Bethania St,2024-04-18T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.0
563131,Bethania St,2024-04-18T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.7
563131,Bethania St,2024-04-18T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
563131,Bethania St,2024-04-18T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
563131,Bethania St,2024-04-18T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
563131,Bethania St,2024-04-18T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.5
563131,Bethania St,2024-04-18T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.13
563131,Bethania St,2024-04-18T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.4
563131,Bethania St,2024-04-18T22:50:00.000+00:00,feeder,2,N Current (RMS),A,16.2
563131,Bethania St,2024-04-18T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
563131,Bethania St,2024-04-18T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
563131,Bethania St,2024-04-18T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
563131,Bethania St,2024-04-18T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.12
563131,Bethania St,2024-04-18T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
563131,Bethania St,2024-04-18T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.2
563131,Bethania St,2024-04-18T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.43
563131,Bethania St,2024-04-18T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.54
563131,Bethania St,2024-04-18T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.37
563131,Bethania St,2024-04-18T22:50:00.000+00:00,feeder,1,N Current (RMS),A,29.8
563131,Bethania St,2024-04-18T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.6
563131,Bethania St,2024-04-18T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
563131,Bethania St,2024-04-18T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.9
563131,Bethania St,2024-04-18T22:50:00.000+00:00,transformer,,Temperature,C,19.2
563131,Bethania St,2024-04-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
563131,Bethania St,2024-04-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
563131,Bethania St,2024-04-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
563131,Bethania St,2024-04-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
563131,Bethania St,2024-04-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
563131,Bethania St,2024-04-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
563131,Bethania St,2024-04-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
563131,Bethania St,2024-04-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
563131,Bethania St,2024-04-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
563131,Bethania St,2024-04-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.25
563131,Bethania St,2024-04-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.94
563131,Bethania St,2024-04-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,29.86
563131,Bethania St,2024-04-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
563131,Bethania St,2024-04-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
563131,Bethania St,2024-04-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
563131,Bethania St,2024-04-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
563131,Bethania St,2024-04-18T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
563131,Bethania St,2024-04-18T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
563131,Bethania St,2024-04-18T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
563131,Bethania St,2024-04-18T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.14
563131,Bethania St,2024-04-18T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.27
563131,Bethania St,2024-04-18T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.46
563131,Bethania St,2024-04-18T22:40:00.000+00:00,feeder,4,N Current (RMS),A,11.7
563131,Bethania St,2024-04-18T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
563131,Bethania St,2024-04-18T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
563131,Bethania St,2024-04-18T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
563131,Bethania St,2024-04-18T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
563131,Bethania St,2024-04-18T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
563131,Bethania St,2024-04-18T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
563131,Bethania St,2024-04-18T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.57
563131,Bethania St,2024-04-18T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.97
563131,Bethania St,2024-04-18T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.5
563131,Bethania St,2024-04-18T22:40:00.000+00:00,feeder,3,N Current (RMS),A,27.5
563131,Bethania St,2024-04-18T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.3
563131,Bethania St,2024-04-18T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.4
563131,Bethania St,2024-04-18T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.4
563131,Bethania St,2024-04-18T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
563131,Bethania St,2024-04-18T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
563131,Bethania St,2024-04-18T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
563131,Bethania St,2024-04-18T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.77
563131,Bethania St,2024-04-18T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.29
563131,Bethania St,2024-04-18T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
563131,Bethania St,2024-04-18T22:40:00.000+00:00,feeder,2,N Current (RMS),A,17.2
563131,Bethania St,2024-04-18T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
563131,Bethania St,2024-04-18T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
563131,Bethania St,2024-04-18T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
563131,Bethania St,2024-04-18T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.99
563131,Bethania St,2024-04-18T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
563131,Bethania St,2024-04-18T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.66
563131,Bethania St,2024-04-18T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.15
563131,Bethania St,2024-04-18T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.1
563131,Bethania St,2024-04-18T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.08
563131,Bethania St,2024-04-18T22:40:00.000+00:00,feeder,1,N Current (RMS),A,27.2
563131,Bethania St,2024-04-18T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.6
563131,Bethania St,2024-04-18T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.1
563131,Bethania St,2024-04-18T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
563131,Bethania St,2024-04-18T22:40:00.000+00:00,transformer,,Temperature,C,19.2
563131,Bethania St,2024-04-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
563131,Bethania St,2024-04-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
563131,Bethania St,2024-04-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
563131,Bethania St,2024-04-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
563131,Bethania St,2024-04-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
563131,Bethania St,2024-04-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
563131,Bethania St,2024-04-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
563131,Bethania St,2024-04-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
563131,Bethania St,2024-04-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
563131,Bethania St,2024-04-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,23.63
563131,Bethania St,2024-04-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,24.64
563131,Bethania St,2024-04-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,29.04
563131,Bethania St,2024-04-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
563131,Bethania St,2024-04-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
563131,Bethania St,2024-04-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
563131,Bethania St,2024-04-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
563131,Bethania St,2024-04-18T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
563131,Bethania St,2024-04-18T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
563131,Bethania St,2024-04-18T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
563131,Bethania St,2024-04-18T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.03
563131,Bethania St,2024-04-18T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.39
563131,Bethania St,2024-04-18T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.35
563131,Bethania St,2024-04-18T22:30:00.000+00:00,feeder,4,N Current (RMS),A,11.7
563131,Bethania St,2024-04-18T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.3
563131,Bethania St,2024-04-18T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.9
563131,Bethania St,2024-04-18T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
563131,Bethania St,2024-04-18T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
563131,Bethania St,2024-04-18T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
563131,Bethania St,2024-04-18T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
563131,Bethania St,2024-04-18T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.94
563131,Bethania St,2024-04-18T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.4
563131,Bethania St,2024-04-18T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.5
563131,Bethania St,2024-04-18T22:30:00.000+00:00,feeder,3,N Current (RMS),A,28.6
563131,Bethania St,2024-04-18T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.1
563131,Bethania St,2024-04-18T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.2
563131,Bethania St,2024-04-18T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.6
563131,Bethania St,2024-04-18T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
563131,Bethania St,2024-04-18T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
563131,Bethania St,2024-04-18T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
563131,Bethania St,2024-04-18T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.82
563131,Bethania St,2024-04-18T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.35
563131,Bethania St,2024-04-18T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.85
563131,Bethania St,2024-04-18T22:30:00.000+00:00,feeder,2,N Current (RMS),A,16.0
563131,Bethania St,2024-04-18T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
563131,Bethania St,2024-04-18T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
563131,Bethania St,2024-04-18T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
563131,Bethania St,2024-04-18T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.08
563131,Bethania St,2024-04-18T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
563131,Bethania St,2024-04-18T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.23
563131,Bethania St,2024-04-18T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.9
563131,Bethania St,2024-04-18T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.27
563131,Bethania St,2024-04-18T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.47
563131,Bethania St,2024-04-18T22:30:00.000+00:00,feeder,1,N Current (RMS),A,24.4
563131,Bethania St,2024-04-18T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.8
563131,Bethania St,2024-04-18T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
563131,Bethania St,2024-04-18T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.1
563131,Bethania St,2024-04-18T22:30:00.000+00:00,transformer,,Temperature,C,19.2
563131,Bethania St,2024-04-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
563131,Bethania St,2024-04-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
563131,Bethania St,2024-04-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
563131,Bethania St,2024-04-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
563131,Bethania St,2024-04-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
563131,Bethania St,2024-04-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
563131,Bethania St,2024-04-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
563131,Bethania St,2024-04-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
563131,Bethania St,2024-04-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
563131,Bethania St,2024-04-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,23.69
563131,Bethania St,2024-04-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,26.42
563131,Bethania St,2024-04-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,29.16
563131,Bethania St,2024-04-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
563131,Bethania St,2024-04-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
563131,Bethania St,2024-04-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
563131,Bethania St,2024-04-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
563131,Bethania St,2024-04-18T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
563131,Bethania St,2024-04-18T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
563131,Bethania St,2024-04-18T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
563131,Bethania St,2024-04-18T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.03
563131,Bethania St,2024-04-18T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.34
563131,Bethania St,2024-04-18T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.43
563131,Bethania St,2024-04-18T22:20:00.000+00:00,feeder,4,N Current (RMS),A,11.6
563131,Bethania St,2024-04-18T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.1
563131,Bethania St,2024-04-18T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
563131,Bethania St,2024-04-18T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
563131,Bethania St,2024-04-18T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
563131,Bethania St,2024-04-18T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
563131,Bethania St,2024-04-18T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
563131,Bethania St,2024-04-18T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.89
563131,Bethania St,2024-04-18T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.74
563131,Bethania St,2024-04-18T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.52
563131,Bethania St,2024-04-18T22:20:00.000+00:00,feeder,3,N Current (RMS),A,34.2
563131,Bethania St,2024-04-18T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.1
563131,Bethania St,2024-04-18T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,62.1
563131,Bethania St,2024-04-18T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.4
563131,Bethania St,2024-04-18T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
563131,Bethania St,2024-04-18T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
563131,Bethania St,2024-04-18T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
563131,Bethania St,2024-04-18T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.09
563131,Bethania St,2024-04-18T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.78
563131,Bethania St,2024-04-18T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.69
563131,Bethania St,2024-04-18T22:20:00.000+00:00,feeder,2,N Current (RMS),A,17.8
563131,Bethania St,2024-04-18T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
563131,Bethania St,2024-04-18T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
563131,Bethania St,2024-04-18T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
563131,Bethania St,2024-04-18T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.86
563131,Bethania St,2024-04-18T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
563131,Bethania St,2024-04-18T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.38
563131,Bethania St,2024-04-18T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.11
563131,Bethania St,2024-04-18T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.25
563131,Bethania St,2024-04-18T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.72
563131,Bethania St,2024-04-18T22:20:00.000+00:00,feeder,1,N Current (RMS),A,25.1
563131,Bethania St,2024-04-18T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.7
563131,Bethania St,2024-04-18T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
563131,Bethania St,2024-04-18T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.6
563131,Bethania St,2024-04-18T22:20:00.000+00:00,transformer,,Temperature,C,19.2
563131,Bethania St,2024-04-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
563131,Bethania St,2024-04-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
563131,Bethania St,2024-04-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
563131,Bethania St,2024-04-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
563131,Bethania St,2024-04-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
563131,Bethania St,2024-04-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
563131,Bethania St,2024-04-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
563131,Bethania St,2024-04-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
563131,Bethania St,2024-04-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
563131,Bethania St,2024-04-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.12
563131,Bethania St,2024-04-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,30.11
563131,Bethania St,2024-04-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,32.36
563131,Bethania St,2024-04-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,77.0
563131,Bethania St,2024-04-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
563131,Bethania St,2024-04-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
563131,Bethania St,2024-04-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
563131,Bethania St,2024-04-18T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
563131,Bethania St,2024-04-18T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
563131,Bethania St,2024-04-18T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
563131,Bethania St,2024-04-18T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.05
563131,Bethania St,2024-04-18T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.35
563131,Bethania St,2024-04-18T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.54
563131,Bethania St,2024-04-18T22:10:00.000+00:00,feeder,4,N Current (RMS),A,11.7
563131,Bethania St,2024-04-18T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.1
563131,Bethania St,2024-04-18T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
563131,Bethania St,2024-04-18T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
563131,Bethania St,2024-04-18T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
563131,Bethania St,2024-04-18T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
563131,Bethania St,2024-04-18T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
563131,Bethania St,2024-04-18T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.9
563131,Bethania St,2024-04-18T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.07
563131,Bethania St,2024-04-18T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.69
563131,Bethania St,2024-04-18T22:10:00.000+00:00,feeder,3,N Current (RMS),A,32.8
563131,Bethania St,2024-04-18T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.1
563131,Bethania St,2024-04-18T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,67.2
563131,Bethania St,2024-04-18T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.8
563131,Bethania St,2024-04-18T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
563131,Bethania St,2024-04-18T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
563131,Bethania St,2024-04-18T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
563131,Bethania St,2024-04-18T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.55
563131,Bethania St,2024-04-18T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.43
563131,Bethania St,2024-04-18T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.3
563131,Bethania St,2024-04-18T22:10:00.000+00:00,feeder,2,N Current (RMS),A,23.5
563131,Bethania St,2024-04-18T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
563131,Bethania St,2024-04-18T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
563131,Bethania St,2024-04-18T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.7
563131,Bethania St,2024-04-18T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
563131,Bethania St,2024-04-18T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
563131,Bethania St,2024-04-18T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.65
563131,Bethania St,2024-04-18T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.52
563131,Bethania St,2024-04-18T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.82
563131,Bethania St,2024-04-18T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.61
563131,Bethania St,2024-04-18T22:10:00.000+00:00,feeder,1,N Current (RMS),A,27.2
563131,Bethania St,2024-04-18T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
563131,Bethania St,2024-04-18T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.4
563131,Bethania St,2024-04-18T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
563131,Bethania St,2024-04-18T22:10:00.000+00:00,transformer,,Temperature,C,19.4
563131,Bethania St,2024-04-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
563131,Bethania St,2024-04-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
563131,Bethania St,2024-04-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
563131,Bethania St,2024-04-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
563131,Bethania St,2024-04-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
563131,Bethania St,2024-04-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
563131,Bethania St,2024-04-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
563131,Bethania St,2024-04-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
563131,Bethania St,2024-04-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
563131,Bethania St,2024-04-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,28.02
563131,Bethania St,2024-04-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,30.68
563131,Bethania St,2024-04-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,36.14
563131,Bethania St,2024-04-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,72.7
563131,Bethania St,2024-04-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
563131,Bethania St,2024-04-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
563131,Bethania St,2024-04-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
563131,Bethania St,2024-04-18T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
563131,Bethania St,2024-04-18T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
563131,Bethania St,2024-04-18T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
563131,Bethania St,2024-04-18T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.17
563131,Bethania St,2024-04-18T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.26
563131,Bethania St,2024-04-18T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.87
563131,Bethania St,2024-04-18T22:00:00.000+00:00,feeder,4,N Current (RMS),A,12.3
563131,Bethania St,2024-04-18T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
563131,Bethania St,2024-04-18T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
563131,Bethania St,2024-04-18T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
563131,Bethania St,2024-04-18T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
563131,Bethania St,2024-04-18T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
563131,Bethania St,2024-04-18T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
563131,Bethania St,2024-04-18T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.32
563131,Bethania St,2024-04-18T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.36
563131,Bethania St,2024-04-18T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.87
563131,Bethania St,2024-04-18T22:00:00.000+00:00,feeder,3,N Current (RMS),A,37.0
563131,Bethania St,2024-04-18T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,65.0
563131,Bethania St,2024-04-18T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,76.4
563131,Bethania St,2024-04-18T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.8
563131,Bethania St,2024-04-18T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
563131,Bethania St,2024-04-18T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
563131,Bethania St,2024-04-18T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
563131,Bethania St,2024-04-18T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.79
563131,Bethania St,2024-04-18T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.14
563131,Bethania St,2024-04-18T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.84
563131,Bethania St,2024-04-18T22:00:00.000+00:00,feeder,2,N Current (RMS),A,19.8
563131,Bethania St,2024-04-18T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
563131,Bethania St,2024-04-18T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.1
563131,Bethania St,2024-04-18T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
563131,Bethania St,2024-04-18T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.04
563131,Bethania St,2024-04-18T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
563131,Bethania St,2024-04-18T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.74
563131,Bethania St,2024-04-18T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.02
563131,Bethania St,2024-04-18T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.26
563131,Bethania St,2024-04-18T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.6
563131,Bethania St,2024-04-18T22:00:00.000+00:00,feeder,1,N Current (RMS),A,26.7
563131,Bethania St,2024-04-18T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.7
563131,Bethania St,2024-04-18T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.4
563131,Bethania St,2024-04-18T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
563131,Bethania St,2024-04-18T22:00:00.000+00:00,transformer,,Temperature,C,19.5
563131,Bethania St,2024-04-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
563131,Bethania St,2024-04-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
563131,Bethania St,2024-04-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
563131,Bethania St,2024-04-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
563131,Bethania St,2024-04-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
563131,Bethania St,2024-04-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
563131,Bethania St,2024-04-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
563131,Bethania St,2024-04-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
563131,Bethania St,2024-04-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
563131,Bethania St,2024-04-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,33.3
563131,Bethania St,2024-04-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,34.03
563131,Bethania St,2024-04-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,34.19
563131,Bethania St,2024-04-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
563131,Bethania St,2024-04-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
563131,Bethania St,2024-04-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
563131,Bethania St,2024-04-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
563131,Bethania St,2024-04-18T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
563131,Bethania St,2024-04-18T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
563131,Bethania St,2024-04-18T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
563131,Bethania St,2024-04-18T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.3
563131,Bethania St,2024-04-18T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.35
563131,Bethania St,2024-04-18T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.68
563131,Bethania St,2024-04-18T21:50:00.000+00:00,feeder,4,N Current (RMS),A,14.6
563131,Bethania St,2024-04-18T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
563131,Bethania St,2024-04-18T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
563131,Bethania St,2024-04-18T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.3
563131,Bethania St,2024-04-18T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
563131,Bethania St,2024-04-18T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
563131,Bethania St,2024-04-18T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
563131,Bethania St,2024-04-18T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.69
563131,Bethania St,2024-04-18T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.73
563131,Bethania St,2024-04-18T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.73
563131,Bethania St,2024-04-18T21:50:00.000+00:00,feeder,3,N Current (RMS),A,36.8
563131,Bethania St,2024-04-18T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.9
563131,Bethania St,2024-04-18T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,70.0
563131,Bethania St,2024-04-18T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.8
563131,Bethania St,2024-04-18T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
563131,Bethania St,2024-04-18T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
563131,Bethania St,2024-04-18T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
563131,Bethania St,2024-04-18T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.37
563131,Bethania St,2024-04-18T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.51
563131,Bethania St,2024-04-18T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.31
