Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563131,Bethania St,2024-04-18T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.76
563131,Bethania St,2024-04-18T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.14
563131,Bethania St,2024-04-18T20:10:00.000+00:00,feeder,1,N Current (RMS),A,44.0
563131,Bethania St,2024-04-18T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,97.0
563131,Bethania St,2024-04-18T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.9
563131,Bethania St,2024-04-18T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.7
563131,Bethania St,2024-04-18T20:10:00.000+00:00,transformer,,Temperature,C,19.9
563131,Bethania St,2024-04-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
563131,Bethania St,2024-04-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
563131,Bethania St,2024-04-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
563131,Bethania St,2024-04-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
563131,Bethania St,2024-04-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
563131,Bethania St,2024-04-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
563131,Bethania St,2024-04-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
563131,Bethania St,2024-04-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
563131,Bethania St,2024-04-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
563131,Bethania St,2024-04-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,53.91
563131,Bethania St,2024-04-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,55.84
563131,Bethania St,2024-04-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,41.43
563131,Bethania St,2024-04-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,99.7
563131,Bethania St,2024-04-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.7
563131,Bethania St,2024-04-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.2
563131,Bethania St,2024-04-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
563131,Bethania St,2024-04-18T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
563131,Bethania St,2024-04-18T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
563131,Bethania St,2024-04-18T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.61
563131,Bethania St,2024-04-18T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.29
563131,Bethania St,2024-04-18T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.68
563131,Bethania St,2024-04-18T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.1
563131,Bethania St,2024-04-18T20:00:00.000+00:00,feeder,4,N Current (RMS),A,25.1
563131,Bethania St,2024-04-18T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
563131,Bethania St,2024-04-18T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
563131,Bethania St,2024-04-18T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.8
563131,Bethania St,2024-04-18T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
563131,Bethania St,2024-04-18T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
563131,Bethania St,2024-04-18T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
563131,Bethania St,2024-04-18T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.14
563131,Bethania St,2024-04-18T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,27.65
563131,Bethania St,2024-04-18T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.98
563131,Bethania St,2024-04-18T20:00:00.000+00:00,feeder,3,N Current (RMS),A,79.3
563131,Bethania St,2024-04-18T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.3
563131,Bethania St,2024-04-18T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,116.4
563131,Bethania St,2024-04-18T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.9
563131,Bethania St,2024-04-18T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
563131,Bethania St,2024-04-18T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
563131,Bethania St,2024-04-18T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
563131,Bethania St,2024-04-18T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.84
563131,Bethania St,2024-04-18T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.15
563131,Bethania St,2024-04-18T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.36
563131,Bethania St,2024-04-18T20:00:00.000+00:00,feeder,2,N Current (RMS),A,23.3
563131,Bethania St,2024-04-18T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
563131,Bethania St,2024-04-18T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
563131,Bethania St,2024-04-18T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
563131,Bethania St,2024-04-18T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
563131,Bethania St,2024-04-18T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
563131,Bethania St,2024-04-18T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.59
563131,Bethania St,2024-04-18T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.81
563131,Bethania St,2024-04-18T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.36
563131,Bethania St,2024-04-18T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.25
563131,Bethania St,2024-04-18T20:00:00.000+00:00,feeder,1,N Current (RMS),A,46.2
563131,Bethania St,2024-04-18T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,93.0
563131,Bethania St,2024-04-18T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.3
563131,Bethania St,2024-04-18T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,96.7
563131,Bethania St,2024-04-18T20:00:00.000+00:00,transformer,,Temperature,C,19.9
563131,Bethania St,2024-04-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
563131,Bethania St,2024-04-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
563131,Bethania St,2024-04-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
563131,Bethania St,2024-04-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
563131,Bethania St,2024-04-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
563131,Bethania St,2024-04-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
563131,Bethania St,2024-04-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
563131,Bethania St,2024-04-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
563131,Bethania St,2024-04-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
563131,Bethania St,2024-04-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,44.09
563131,Bethania St,2024-04-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,52.84
563131,Bethania St,2024-04-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,48.69
563131,Bethania St,2024-04-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,99.7
563131,Bethania St,2024-04-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
563131,Bethania St,2024-04-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.0
563131,Bethania St,2024-04-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.4
563131,Bethania St,2024-04-18T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
563131,Bethania St,2024-04-18T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
563131,Bethania St,2024-04-18T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.9
563131,Bethania St,2024-04-18T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.33
563131,Bethania St,2024-04-18T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.91
563131,Bethania St,2024-04-18T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.45
563131,Bethania St,2024-04-18T19:50:00.000+00:00,feeder,4,N Current (RMS),A,23.2
563131,Bethania St,2024-04-18T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
563131,Bethania St,2024-04-18T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.3
563131,Bethania St,2024-04-18T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.4
563131,Bethania St,2024-04-18T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
563131,Bethania St,2024-04-18T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
563131,Bethania St,2024-04-18T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
563131,Bethania St,2024-04-18T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.98
563131,Bethania St,2024-04-18T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,25.13
563131,Bethania St,2024-04-18T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.41
563131,Bethania St,2024-04-18T19:50:00.000+00:00,feeder,3,N Current (RMS),A,64.3
563131,Bethania St,2024-04-18T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,81.1
563131,Bethania St,2024-04-18T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,106.0
563131,Bethania St,2024-04-18T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.6
563131,Bethania St,2024-04-18T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
563131,Bethania St,2024-04-18T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
563131,Bethania St,2024-04-18T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.73
563131,Bethania St,2024-04-18T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.46
563131,Bethania St,2024-04-18T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.95
563131,Bethania St,2024-04-18T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.98
563131,Bethania St,2024-04-18T19:50:00.000+00:00,feeder,2,N Current (RMS),A,21.0
563131,Bethania St,2024-04-18T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
563131,Bethania St,2024-04-18T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
563131,Bethania St,2024-04-18T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.5
563131,Bethania St,2024-04-18T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
563131,Bethania St,2024-04-18T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
563131,Bethania St,2024-04-18T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.31
563131,Bethania St,2024-04-18T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.04
563131,Bethania St,2024-04-18T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.1
563131,Bethania St,2024-04-18T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.71
563131,Bethania St,2024-04-18T19:50:00.000+00:00,feeder,1,N Current (RMS),A,34.8
563131,Bethania St,2024-04-18T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,85.3
563131,Bethania St,2024-04-18T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.5
563131,Bethania St,2024-04-18T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.5
563131,Bethania St,2024-04-18T19:50:00.000+00:00,transformer,,Temperature,C,19.7
563131,Bethania St,2024-04-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
563131,Bethania St,2024-04-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
563131,Bethania St,2024-04-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
563131,Bethania St,2024-04-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
563131,Bethania St,2024-04-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
563131,Bethania St,2024-04-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
563131,Bethania St,2024-04-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
563131,Bethania St,2024-04-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
563131,Bethania St,2024-04-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
563131,Bethania St,2024-04-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,51.81
563131,Bethania St,2024-04-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,51.1
563131,Bethania St,2024-04-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,43.56
563131,Bethania St,2024-04-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,87.8
563131,Bethania St,2024-04-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.2
563131,Bethania St,2024-04-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.4
563131,Bethania St,2024-04-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
563131,Bethania St,2024-04-18T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
563131,Bethania St,2024-04-18T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
563131,Bethania St,2024-04-18T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.42
563131,Bethania St,2024-04-18T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.08
563131,Bethania St,2024-04-18T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.94
563131,Bethania St,2024-04-18T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.99
563131,Bethania St,2024-04-18T19:40:00.000+00:00,feeder,4,N Current (RMS),A,22.0
563131,Bethania St,2024-04-18T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
563131,Bethania St,2024-04-18T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.3
563131,Bethania St,2024-04-18T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
563131,Bethania St,2024-04-18T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
563131,Bethania St,2024-04-18T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
563131,Bethania St,2024-04-18T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
563131,Bethania St,2024-04-18T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.4
563131,Bethania St,2024-04-18T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.61
563131,Bethania St,2024-04-18T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.68
563131,Bethania St,2024-04-18T19:40:00.000+00:00,feeder,3,N Current (RMS),A,59.4
563131,Bethania St,2024-04-18T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.2
563131,Bethania St,2024-04-18T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,100.0
563131,Bethania St,2024-04-18T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.6
563131,Bethania St,2024-04-18T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
563131,Bethania St,2024-04-18T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
563131,Bethania St,2024-04-18T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
563131,Bethania St,2024-04-18T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.9
563131,Bethania St,2024-04-18T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.86
563131,Bethania St,2024-04-18T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.08
563131,Bethania St,2024-04-18T19:40:00.000+00:00,feeder,2,N Current (RMS),A,29.1
563131,Bethania St,2024-04-18T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
563131,Bethania St,2024-04-18T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
563131,Bethania St,2024-04-18T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
563131,Bethania St,2024-04-18T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
563131,Bethania St,2024-04-18T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
563131,Bethania St,2024-04-18T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.74
563131,Bethania St,2024-04-18T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.4
563131,Bethania St,2024-04-18T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.34
563131,Bethania St,2024-04-18T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.21
563131,Bethania St,2024-04-18T19:40:00.000+00:00,feeder,1,N Current (RMS),A,47.9
563131,Bethania St,2024-04-18T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,120.4
563131,Bethania St,2024-04-18T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,70.2
563131,Bethania St,2024-04-18T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,86.4
563131,Bethania St,2024-04-18T19:40:00.000+00:00,transformer,,Temperature,C,19.9
563131,Bethania St,2024-04-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
563131,Bethania St,2024-04-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
563131,Bethania St,2024-04-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
563131,Bethania St,2024-04-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
563131,Bethania St,2024-04-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
563131,Bethania St,2024-04-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
563131,Bethania St,2024-04-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
563131,Bethania St,2024-04-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
563131,Bethania St,2024-04-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
563131,Bethania St,2024-04-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,51.79
563131,Bethania St,2024-04-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,50.75
563131,Bethania St,2024-04-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,46.96
563131,Bethania St,2024-04-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,84.3
563131,Bethania St,2024-04-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.5
563131,Bethania St,2024-04-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.5
563131,Bethania St,2024-04-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
563131,Bethania St,2024-04-18T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
563131,Bethania St,2024-04-18T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
563131,Bethania St,2024-04-18T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.36
563131,Bethania St,2024-04-18T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.19
563131,Bethania St,2024-04-18T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.45
563131,Bethania St,2024-04-18T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.58
563131,Bethania St,2024-04-18T19:30:00.000+00:00,feeder,4,N Current (RMS),A,52.2
563131,Bethania St,2024-04-18T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
563131,Bethania St,2024-04-18T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,61.7
563131,Bethania St,2024-04-18T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.1
563131,Bethania St,2024-04-18T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
563131,Bethania St,2024-04-18T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
563131,Bethania St,2024-04-18T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
563131,Bethania St,2024-04-18T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.87
563131,Bethania St,2024-04-18T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,28.71
563131,Bethania St,2024-04-18T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.72
563131,Bethania St,2024-04-18T19:30:00.000+00:00,feeder,3,N Current (RMS),A,73.6
563131,Bethania St,2024-04-18T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.6
563131,Bethania St,2024-04-18T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,121.2
563131,Bethania St,2024-04-18T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.4
563131,Bethania St,2024-04-18T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
563131,Bethania St,2024-04-18T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
563131,Bethania St,2024-04-18T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
563131,Bethania St,2024-04-18T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.62
563131,Bethania St,2024-04-18T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.1
563131,Bethania St,2024-04-18T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.38
563131,Bethania St,2024-04-18T19:30:00.000+00:00,feeder,2,N Current (RMS),A,32.6
563131,Bethania St,2024-04-18T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.2
563131,Bethania St,2024-04-18T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
563131,Bethania St,2024-04-18T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.6
563131,Bethania St,2024-04-18T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
563131,Bethania St,2024-04-18T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
563131,Bethania St,2024-04-18T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.87
563131,Bethania St,2024-04-18T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.12
563131,Bethania St,2024-04-18T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.96
563131,Bethania St,2024-04-18T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.72
563131,Bethania St,2024-04-18T19:30:00.000+00:00,feeder,1,N Current (RMS),A,45.6
563131,Bethania St,2024-04-18T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,103.3
563131,Bethania St,2024-04-18T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.7
563131,Bethania St,2024-04-18T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,105.6
563131,Bethania St,2024-04-18T19:30:00.000+00:00,transformer,,Temperature,C,19.7
563131,Bethania St,2024-04-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
563131,Bethania St,2024-04-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
563131,Bethania St,2024-04-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
563131,Bethania St,2024-04-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
563131,Bethania St,2024-04-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
563131,Bethania St,2024-04-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
563131,Bethania St,2024-04-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
563131,Bethania St,2024-04-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
563131,Bethania St,2024-04-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
563131,Bethania St,2024-04-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,48.79
563131,Bethania St,2024-04-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,62.22
563131,Bethania St,2024-04-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,52.4
563131,Bethania St,2024-04-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,102.5
563131,Bethania St,2024-04-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.2
563131,Bethania St,2024-04-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,263.7
563131,Bethania St,2024-04-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.8
563131,Bethania St,2024-04-18T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
563131,Bethania St,2024-04-18T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
563131,Bethania St,2024-04-18T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.68
563131,Bethania St,2024-04-18T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.15
563131,Bethania St,2024-04-18T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.46
563131,Bethania St,2024-04-18T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
563131,Bethania St,2024-04-18T19:20:00.000+00:00,feeder,4,N Current (RMS),A,42.4
563131,Bethania St,2024-04-18T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
563131,Bethania St,2024-04-18T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.2
563131,Bethania St,2024-04-18T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.3
563131,Bethania St,2024-04-18T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
563131,Bethania St,2024-04-18T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
563131,Bethania St,2024-04-18T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
563131,Bethania St,2024-04-18T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.07
563131,Bethania St,2024-04-18T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.68
563131,Bethania St,2024-04-18T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.96
563131,Bethania St,2024-04-18T19:20:00.000+00:00,feeder,3,N Current (RMS),A,50.5
563131,Bethania St,2024-04-18T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.3
563131,Bethania St,2024-04-18T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,89.5
563131,Bethania St,2024-04-18T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.9
563131,Bethania St,2024-04-18T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
563131,Bethania St,2024-04-18T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
563131,Bethania St,2024-04-18T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
563131,Bethania St,2024-04-18T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.8
563131,Bethania St,2024-04-18T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.74
563131,Bethania St,2024-04-18T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.41
563131,Bethania St,2024-04-18T19:20:00.000+00:00,feeder,2,N Current (RMS),A,32.9
563131,Bethania St,2024-04-18T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
563131,Bethania St,2024-04-18T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
563131,Bethania St,2024-04-18T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.2
563131,Bethania St,2024-04-18T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
563131,Bethania St,2024-04-18T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
563131,Bethania St,2024-04-18T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.27
563131,Bethania St,2024-04-18T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.3
563131,Bethania St,2024-04-18T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.02
563131,Bethania St,2024-04-18T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.87
563131,Bethania St,2024-04-18T19:20:00.000+00:00,feeder,1,N Current (RMS),A,44.8
563131,Bethania St,2024-04-18T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,108.1
563131,Bethania St,2024-04-18T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.1
563131,Bethania St,2024-04-18T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,93.7
563131,Bethania St,2024-04-18T19:20:00.000+00:00,transformer,,Temperature,C,19.7
563131,Bethania St,2024-04-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
563131,Bethania St,2024-04-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
563131,Bethania St,2024-04-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
563131,Bethania St,2024-04-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
563131,Bethania St,2024-04-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
563131,Bethania St,2024-04-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
563131,Bethania St,2024-04-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
563131,Bethania St,2024-04-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
563131,Bethania St,2024-04-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
563131,Bethania St,2024-04-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,50.32
563131,Bethania St,2024-04-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,52.9
563131,Bethania St,2024-04-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,49.23
563131,Bethania St,2024-04-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,85.3
563131,Bethania St,2024-04-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.7
563131,Bethania St,2024-04-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.7
563131,Bethania St,2024-04-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.2
563131,Bethania St,2024-04-18T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
563131,Bethania St,2024-04-18T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
563131,Bethania St,2024-04-18T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.86
563131,Bethania St,2024-04-18T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.73
563131,Bethania St,2024-04-18T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.24
563131,Bethania St,2024-04-18T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.66
563131,Bethania St,2024-04-18T19:10:00.000+00:00,feeder,4,N Current (RMS),A,43.8
563131,Bethania St,2024-04-18T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.9
563131,Bethania St,2024-04-18T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.6
563131,Bethania St,2024-04-18T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.6
563131,Bethania St,2024-04-18T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
563131,Bethania St,2024-04-18T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.62
563131,Bethania St,2024-04-18T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
563131,Bethania St,2024-04-18T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.15
563131,Bethania St,2024-04-18T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.34
563131,Bethania St,2024-04-18T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.11
563131,Bethania St,2024-04-18T19:10:00.000+00:00,feeder,3,N Current (RMS),A,32.8
563131,Bethania St,2024-04-18T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.7
563131,Bethania St,2024-04-18T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,69.8
563131,Bethania St,2024-04-18T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.9
563131,Bethania St,2024-04-18T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
563131,Bethania St,2024-04-18T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
563131,Bethania St,2024-04-18T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
563131,Bethania St,2024-04-18T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.62
563131,Bethania St,2024-04-18T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.42
563131,Bethania St,2024-04-18T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.84
563131,Bethania St,2024-04-18T19:10:00.000+00:00,feeder,2,N Current (RMS),A,24.7
563131,Bethania St,2024-04-18T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.4
563131,Bethania St,2024-04-18T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
563131,Bethania St,2024-04-18T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.8
563131,Bethania St,2024-04-18T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
563131,Bethania St,2024-04-18T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
563131,Bethania St,2024-04-18T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.99
563131,Bethania St,2024-04-18T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.07
563131,Bethania St,2024-04-18T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.09
563131,Bethania St,2024-04-18T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.95
563131,Bethania St,2024-04-18T19:10:00.000+00:00,feeder,1,N Current (RMS),A,40.3
563131,Bethania St,2024-04-18T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,111.1
563131,Bethania St,2024-04-18T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,85.8
563131,Bethania St,2024-04-18T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,85.6
563131,Bethania St,2024-04-18T19:10:00.000+00:00,transformer,,Temperature,C,19.7
563131,Bethania St,2024-04-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
563131,Bethania St,2024-04-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
563131,Bethania St,2024-04-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
563131,Bethania St,2024-04-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
563131,Bethania St,2024-04-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
563131,Bethania St,2024-04-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
563131,Bethania St,2024-04-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
563131,Bethania St,2024-04-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
563131,Bethania St,2024-04-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
563131,Bethania St,2024-04-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,51.57
563131,Bethania St,2024-04-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,56.09
563131,Bethania St,2024-04-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,49.56
563131,Bethania St,2024-04-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,89.7
563131,Bethania St,2024-04-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.0
563131,Bethania St,2024-04-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.0
563131,Bethania St,2024-04-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
563131,Bethania St,2024-04-18T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
563131,Bethania St,2024-04-18T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
563131,Bethania St,2024-04-18T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.52
563131,Bethania St,2024-04-18T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.5
563131,Bethania St,2024-04-18T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.53
563131,Bethania St,2024-04-18T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.06
563131,Bethania St,2024-04-18T19:00:00.000+00:00,feeder,4,N Current (RMS),A,24.0
563131,Bethania St,2024-04-18T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
563131,Bethania St,2024-04-18T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
563131,Bethania St,2024-04-18T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
563131,Bethania St,2024-04-18T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
563131,Bethania St,2024-04-18T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
563131,Bethania St,2024-04-18T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
563131,Bethania St,2024-04-18T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.44
563131,Bethania St,2024-04-18T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.42
563131,Bethania St,2024-04-18T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.46
563131,Bethania St,2024-04-18T19:00:00.000+00:00,feeder,3,N Current (RMS),A,30.1
563131,Bethania St,2024-04-18T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,66.4
563131,Bethania St,2024-04-18T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,69.6
563131,Bethania St,2024-04-18T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.5
563131,Bethania St,2024-04-18T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
563131,Bethania St,2024-04-18T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
563131,Bethania St,2024-04-18T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
563131,Bethania St,2024-04-18T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.25
563131,Bethania St,2024-04-18T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.76
563131,Bethania St,2024-04-18T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.05
563131,Bethania St,2024-04-18T19:00:00.000+00:00,feeder,2,N Current (RMS),A,29.5
563131,Bethania St,2024-04-18T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
563131,Bethania St,2024-04-18T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.8
563131,Bethania St,2024-04-18T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.9
563131,Bethania St,2024-04-18T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.82
563131,Bethania St,2024-04-18T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
563131,Bethania St,2024-04-18T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.78
563131,Bethania St,2024-04-18T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.6
563131,Bethania St,2024-04-18T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.83
563131,Bethania St,2024-04-18T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.15
563131,Bethania St,2024-04-18T19:00:00.000+00:00,feeder,1,N Current (RMS),A,40.9
563131,Bethania St,2024-04-18T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,104.7
563131,Bethania St,2024-04-18T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,97.4
563131,Bethania St,2024-04-18T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,77.7
563131,Bethania St,2024-04-18T19:00:00.000+00:00,transformer,,Temperature,C,19.9
563131,Bethania St,2024-04-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
563131,Bethania St,2024-04-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
563131,Bethania St,2024-04-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
563131,Bethania St,2024-04-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
563131,Bethania St,2024-04-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
563131,Bethania St,2024-04-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
563131,Bethania St,2024-04-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563131,Bethania St,2024-04-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
563131,Bethania St,2024-04-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
563131,Bethania St,2024-04-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,49.8
563131,Bethania St,2024-04-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,54.54
563131,Bethania St,2024-04-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,48.73
563131,Bethania St,2024-04-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,85.4
563131,Bethania St,2024-04-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.8
563131,Bethania St,2024-04-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.9
563131,Bethania St,2024-04-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
563131,Bethania St,2024-04-18T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
563131,Bethania St,2024-04-18T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
563131,Bethania St,2024-04-18T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.01
563131,Bethania St,2024-04-18T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.64
563131,Bethania St,2024-04-18T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.73
563131,Bethania St,2024-04-18T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.88
563131,Bethania St,2024-04-18T18:50:00.000+00:00,feeder,4,N Current (RMS),A,18.0
563131,Bethania St,2024-04-18T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
563131,Bethania St,2024-04-18T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
563131,Bethania St,2024-04-18T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.8
563131,Bethania St,2024-04-18T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
563131,Bethania St,2024-04-18T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
563131,Bethania St,2024-04-18T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
563131,Bethania St,2024-04-18T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.8
563131,Bethania St,2024-04-18T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.93
563131,Bethania St,2024-04-18T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.12
563131,Bethania St,2024-04-18T18:50:00.000+00:00,feeder,3,N Current (RMS),A,32.2
563131,Bethania St,2024-04-18T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,72.1
563131,Bethania St,2024-04-18T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,68.8
563131,Bethania St,2024-04-18T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.5
563131,Bethania St,2024-04-18T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
563131,Bethania St,2024-04-18T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
563131,Bethania St,2024-04-18T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
563131,Bethania St,2024-04-18T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.85
563131,Bethania St,2024-04-18T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.37
563131,Bethania St,2024-04-18T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.68
563131,Bethania St,2024-04-18T18:50:00.000+00:00,feeder,2,N Current (RMS),A,38.2
563131,Bethania St,2024-04-18T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
563131,Bethania St,2024-04-18T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.3
563131,Bethania St,2024-04-18T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,62.4
563131,Bethania St,2024-04-18T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.74
563131,Bethania St,2024-04-18T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
563131,Bethania St,2024-04-18T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.79
563131,Bethania St,2024-04-18T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.57
563131,Bethania St,2024-04-18T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.79
563131,Bethania St,2024-04-18T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.18
563131,Bethania St,2024-04-18T18:50:00.000+00:00,feeder,1,N Current (RMS),A,42.2
563131,Bethania St,2024-04-18T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,100.5
563131,Bethania St,2024-04-18T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,109.8
563131,Bethania St,2024-04-18T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,87.2
563131,Bethania St,2024-04-18T18:50:00.000+00:00,transformer,,Temperature,C,19.7
563131,Bethania St,2024-04-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
563131,Bethania St,2024-04-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
563131,Bethania St,2024-04-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
563131,Bethania St,2024-04-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
563131,Bethania St,2024-04-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
563131,Bethania St,2024-04-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
563131,Bethania St,2024-04-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
563131,Bethania St,2024-04-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
563131,Bethania St,2024-04-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.69
563131,Bethania St,2024-04-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,49.86
563131,Bethania St,2024-04-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,54.82
563131,Bethania St,2024-04-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,51.86
563131,Bethania St,2024-04-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,90.4
563131,Bethania St,2024-04-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.4
563131,Bethania St,2024-04-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.3
563131,Bethania St,2024-04-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.2
563131,Bethania St,2024-04-18T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
563131,Bethania St,2024-04-18T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
563131,Bethania St,2024-04-18T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.63
563131,Bethania St,2024-04-18T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.06
563131,Bethania St,2024-04-18T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.68
563131,Bethania St,2024-04-18T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.05
563131,Bethania St,2024-04-18T18:40:00.000+00:00,feeder,4,N Current (RMS),A,15.7
563131,Bethania St,2024-04-18T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
563131,Bethania St,2024-04-18T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.1
563131,Bethania St,2024-04-18T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
563131,Bethania St,2024-04-18T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
563131,Bethania St,2024-04-18T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
563131,Bethania St,2024-04-18T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
563131,Bethania St,2024-04-18T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.28
563131,Bethania St,2024-04-18T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.07
563131,Bethania St,2024-04-18T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.36
563131,Bethania St,2024-04-18T18:40:00.000+00:00,feeder,3,N Current (RMS),A,31.9
563131,Bethania St,2024-04-18T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.0
563131,Bethania St,2024-04-18T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,64.1
563131,Bethania St,2024-04-18T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
563131,Bethania St,2024-04-18T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
563131,Bethania St,2024-04-18T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
563131,Bethania St,2024-04-18T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
563131,Bethania St,2024-04-18T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.94
563131,Bethania St,2024-04-18T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.75
563131,Bethania St,2024-04-18T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.6
563131,Bethania St,2024-04-18T18:40:00.000+00:00,feeder,2,N Current (RMS),A,34.9
563131,Bethania St,2024-04-18T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
563131,Bethania St,2024-04-18T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.7
563131,Bethania St,2024-04-18T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.6
563131,Bethania St,2024-04-18T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
563131,Bethania St,2024-04-18T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
563131,Bethania St,2024-04-18T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.71
563131,Bethania St,2024-04-18T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.65
563131,Bethania St,2024-04-18T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.09
563131,Bethania St,2024-04-18T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.5
563131,Bethania St,2024-04-18T18:40:00.000+00:00,feeder,1,N Current (RMS),A,34.3
563131,Bethania St,2024-04-18T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,96.5
563131,Bethania St,2024-04-18T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,89.5
563131,Bethania St,2024-04-18T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,88.5
563131,Bethania St,2024-04-18T18:40:00.000+00:00,transformer,,Temperature,C,19.6
563131,Bethania St,2024-04-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
563131,Bethania St,2024-04-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
563131,Bethania St,2024-04-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
563131,Bethania St,2024-04-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
563131,Bethania St,2024-04-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
563131,Bethania St,2024-04-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
563131,Bethania St,2024-04-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
563131,Bethania St,2024-04-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
563131,Bethania St,2024-04-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
563131,Bethania St,2024-04-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,43.92
563131,Bethania St,2024-04-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,47.58
563131,Bethania St,2024-04-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,47.51
563131,Bethania St,2024-04-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,86.6
563131,Bethania St,2024-04-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
563131,Bethania St,2024-04-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
563131,Bethania St,2024-04-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.9
563131,Bethania St,2024-04-18T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
563131,Bethania St,2024-04-18T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
563131,Bethania St,2024-04-18T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.42
563131,Bethania St,2024-04-18T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.42
563131,Bethania St,2024-04-18T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.5
563131,Bethania St,2024-04-18T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.3
563131,Bethania St,2024-04-18T18:30:00.000+00:00,feeder,4,N Current (RMS),A,21.6
563131,Bethania St,2024-04-18T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
563131,Bethania St,2024-04-18T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
563131,Bethania St,2024-04-18T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.1
563131,Bethania St,2024-04-18T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
563131,Bethania St,2024-04-18T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
563131,Bethania St,2024-04-18T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
563131,Bethania St,2024-04-18T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.34
563131,Bethania St,2024-04-18T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.12
563131,Bethania St,2024-04-18T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.94
563131,Bethania St,2024-04-18T18:30:00.000+00:00,feeder,3,N Current (RMS),A,28.6
563131,Bethania St,2024-04-18T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.0
563131,Bethania St,2024-04-18T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.2
563131,Bethania St,2024-04-18T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.1
563131,Bethania St,2024-04-18T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
563131,Bethania St,2024-04-18T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
563131,Bethania St,2024-04-18T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
563131,Bethania St,2024-04-18T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.87
563131,Bethania St,2024-04-18T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.19
563131,Bethania St,2024-04-18T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.5
563131,Bethania St,2024-04-18T18:30:00.000+00:00,feeder,2,N Current (RMS),A,39.6
563131,Bethania St,2024-04-18T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
563131,Bethania St,2024-04-18T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,73.8
563131,Bethania St,2024-04-18T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
563131,Bethania St,2024-04-18T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.83
563131,Bethania St,2024-04-18T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
563131,Bethania St,2024-04-18T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.62
563131,Bethania St,2024-04-18T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.46
563131,Bethania St,2024-04-18T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.99
563131,Bethania St,2024-04-18T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.14
563131,Bethania St,2024-04-18T18:30:00.000+00:00,feeder,1,N Current (RMS),A,43.5
563131,Bethania St,2024-04-18T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,112.5
563131,Bethania St,2024-04-18T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,101.9
563131,Bethania St,2024-04-18T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.4
563131,Bethania St,2024-04-18T18:30:00.000+00:00,transformer,,Temperature,C,19.3
563131,Bethania St,2024-04-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
