Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563131,Bethania St,2024-04-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
563131,Bethania St,2024-04-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
563131,Bethania St,2024-04-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
563131,Bethania St,2024-04-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
563131,Bethania St,2024-04-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
563131,Bethania St,2024-04-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
563131,Bethania St,2024-04-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
563131,Bethania St,2024-04-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
563131,Bethania St,2024-04-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,46.09
563131,Bethania St,2024-04-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,59.8
563131,Bethania St,2024-04-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,43.88
563131,Bethania St,2024-04-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,101.7
563131,Bethania St,2024-04-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
563131,Bethania St,2024-04-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,253.0
563131,Bethania St,2024-04-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
563131,Bethania St,2024-04-18T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
563131,Bethania St,2024-04-18T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
563131,Bethania St,2024-04-18T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
563131,Bethania St,2024-04-18T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.34
563131,Bethania St,2024-04-18T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.82
563131,Bethania St,2024-04-18T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.26
563131,Bethania St,2024-04-18T18:20:00.000+00:00,feeder,4,N Current (RMS),A,19.6
563131,Bethania St,2024-04-18T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.7
563131,Bethania St,2024-04-18T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
563131,Bethania St,2024-04-18T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.3
563131,Bethania St,2024-04-18T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
563131,Bethania St,2024-04-18T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
563131,Bethania St,2024-04-18T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
563131,Bethania St,2024-04-18T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.27
563131,Bethania St,2024-04-18T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.19
563131,Bethania St,2024-04-18T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.08
563131,Bethania St,2024-04-18T18:20:00.000+00:00,feeder,3,N Current (RMS),A,26.2
563131,Bethania St,2024-04-18T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.0
563131,Bethania St,2024-04-18T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.5
563131,Bethania St,2024-04-18T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.7
563131,Bethania St,2024-04-18T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
563131,Bethania St,2024-04-18T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
563131,Bethania St,2024-04-18T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
563131,Bethania St,2024-04-18T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.76
563131,Bethania St,2024-04-18T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.16
563131,Bethania St,2024-04-18T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.03
563131,Bethania St,2024-04-18T18:20:00.000+00:00,feeder,2,N Current (RMS),A,27.6
563131,Bethania St,2024-04-18T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
563131,Bethania St,2024-04-18T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.6
563131,Bethania St,2024-04-18T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
563131,Bethania St,2024-04-18T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
563131,Bethania St,2024-04-18T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
563131,Bethania St,2024-04-18T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.43
563131,Bethania St,2024-04-18T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.23
563131,Bethania St,2024-04-18T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.56
563131,Bethania St,2024-04-18T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.03
563131,Bethania St,2024-04-18T18:20:00.000+00:00,feeder,1,N Current (RMS),A,57.7
563131,Bethania St,2024-04-18T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,124.1
563131,Bethania St,2024-04-18T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,105.2
563131,Bethania St,2024-04-18T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.9
563131,Bethania St,2024-04-18T18:20:00.000+00:00,transformer,,Temperature,C,19.3
563131,Bethania St,2024-04-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
563131,Bethania St,2024-04-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
563131,Bethania St,2024-04-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
563131,Bethania St,2024-04-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
563131,Bethania St,2024-04-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
563131,Bethania St,2024-04-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
563131,Bethania St,2024-04-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
563131,Bethania St,2024-04-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
563131,Bethania St,2024-04-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
563131,Bethania St,2024-04-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,50.61
563131,Bethania St,2024-04-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,50.73
563131,Bethania St,2024-04-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,42.39
563131,Bethania St,2024-04-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,97.0
563131,Bethania St,2024-04-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
563131,Bethania St,2024-04-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.9
563131,Bethania St,2024-04-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
563131,Bethania St,2024-04-18T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
563131,Bethania St,2024-04-18T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
563131,Bethania St,2024-04-18T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
563131,Bethania St,2024-04-18T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.7
563131,Bethania St,2024-04-18T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.82
563131,Bethania St,2024-04-18T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.17
563131,Bethania St,2024-04-18T18:10:00.000+00:00,feeder,4,N Current (RMS),A,20.8
563131,Bethania St,2024-04-18T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
563131,Bethania St,2024-04-18T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
563131,Bethania St,2024-04-18T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.8
563131,Bethania St,2024-04-18T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
563131,Bethania St,2024-04-18T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
563131,Bethania St,2024-04-18T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
563131,Bethania St,2024-04-18T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.44
563131,Bethania St,2024-04-18T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.57
563131,Bethania St,2024-04-18T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.98
563131,Bethania St,2024-04-18T18:10:00.000+00:00,feeder,3,N Current (RMS),A,27.7
563131,Bethania St,2024-04-18T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.2
563131,Bethania St,2024-04-18T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.9
563131,Bethania St,2024-04-18T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.4
563131,Bethania St,2024-04-18T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
563131,Bethania St,2024-04-18T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
563131,Bethania St,2024-04-18T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
563131,Bethania St,2024-04-18T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.07
563131,Bethania St,2024-04-18T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.2
563131,Bethania St,2024-04-18T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.6
563131,Bethania St,2024-04-18T18:10:00.000+00:00,feeder,2,N Current (RMS),A,22.2
563131,Bethania St,2024-04-18T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
563131,Bethania St,2024-04-18T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.2
563131,Bethania St,2024-04-18T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
563131,Bethania St,2024-04-18T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
563131,Bethania St,2024-04-18T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
563131,Bethania St,2024-04-18T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.39
563131,Bethania St,2024-04-18T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.48
563131,Bethania St,2024-04-18T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.15
563131,Bethania St,2024-04-18T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.19
563131,Bethania St,2024-04-18T18:10:00.000+00:00,feeder,1,N Current (RMS),A,46.2
563131,Bethania St,2024-04-18T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,121.1
563131,Bethania St,2024-04-18T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,81.6
563131,Bethania St,2024-04-18T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,87.0
563131,Bethania St,2024-04-18T18:10:00.000+00:00,transformer,,Temperature,C,19.4
563131,Bethania St,2024-04-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
563131,Bethania St,2024-04-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
563131,Bethania St,2024-04-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
563131,Bethania St,2024-04-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
563131,Bethania St,2024-04-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
563131,Bethania St,2024-04-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
563131,Bethania St,2024-04-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
563131,Bethania St,2024-04-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
563131,Bethania St,2024-04-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
563131,Bethania St,2024-04-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,48.69
563131,Bethania St,2024-04-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,45.74
563131,Bethania St,2024-04-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,44.95
563131,Bethania St,2024-04-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,78.6
563131,Bethania St,2024-04-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
563131,Bethania St,2024-04-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
563131,Bethania St,2024-04-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
563131,Bethania St,2024-04-18T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
563131,Bethania St,2024-04-18T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
563131,Bethania St,2024-04-18T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.37
563131,Bethania St,2024-04-18T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.18
563131,Bethania St,2024-04-18T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.8
563131,Bethania St,2024-04-18T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.04
563131,Bethania St,2024-04-18T18:00:00.000+00:00,feeder,4,N Current (RMS),A,21.0
563131,Bethania St,2024-04-18T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
563131,Bethania St,2024-04-18T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.1
563131,Bethania St,2024-04-18T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
563131,Bethania St,2024-04-18T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
563131,Bethania St,2024-04-18T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.52
563131,Bethania St,2024-04-18T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
563131,Bethania St,2024-04-18T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.1
563131,Bethania St,2024-04-18T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.96
563131,Bethania St,2024-04-18T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.93
563131,Bethania St,2024-04-18T18:00:00.000+00:00,feeder,3,N Current (RMS),A,32.8
563131,Bethania St,2024-04-18T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,64.8
563131,Bethania St,2024-04-18T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,68.0
563131,Bethania St,2024-04-18T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
563131,Bethania St,2024-04-18T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
563131,Bethania St,2024-04-18T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
563131,Bethania St,2024-04-18T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
563131,Bethania St,2024-04-18T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.21
563131,Bethania St,2024-04-18T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.27
563131,Bethania St,2024-04-18T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.4
563131,Bethania St,2024-04-18T18:00:00.000+00:00,feeder,2,N Current (RMS),A,23.3
563131,Bethania St,2024-04-18T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
563131,Bethania St,2024-04-18T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.3
563131,Bethania St,2024-04-18T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.4
563131,Bethania St,2024-04-18T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
563131,Bethania St,2024-04-18T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
563131,Bethania St,2024-04-18T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.52
563131,Bethania St,2024-04-18T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,27.33
563131,Bethania St,2024-04-18T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.32
563131,Bethania St,2024-04-18T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.13
563131,Bethania St,2024-04-18T18:00:00.000+00:00,feeder,1,N Current (RMS),A,49.0
563131,Bethania St,2024-04-18T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,117.0
563131,Bethania St,2024-04-18T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,75.9
563131,Bethania St,2024-04-18T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,78.2
563131,Bethania St,2024-04-18T18:00:00.000+00:00,transformer,,Temperature,C,19.3
563131,Bethania St,2024-04-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
563131,Bethania St,2024-04-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
563131,Bethania St,2024-04-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
563131,Bethania St,2024-04-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
563131,Bethania St,2024-04-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
563131,Bethania St,2024-04-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
563131,Bethania St,2024-04-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
563131,Bethania St,2024-04-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
563131,Bethania St,2024-04-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
563131,Bethania St,2024-04-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,50.82
563131,Bethania St,2024-04-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,47.36
563131,Bethania St,2024-04-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,42.5
563131,Bethania St,2024-04-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
563131,Bethania St,2024-04-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.6
563131,Bethania St,2024-04-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
563131,Bethania St,2024-04-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
563131,Bethania St,2024-04-18T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
563131,Bethania St,2024-04-18T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
563131,Bethania St,2024-04-18T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.56
563131,Bethania St,2024-04-18T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.57
563131,Bethania St,2024-04-18T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.67
563131,Bethania St,2024-04-18T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.14
563131,Bethania St,2024-04-18T17:50:00.000+00:00,feeder,4,N Current (RMS),A,20.8
563131,Bethania St,2024-04-18T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.3
563131,Bethania St,2024-04-18T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.7
563131,Bethania St,2024-04-18T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.8
563131,Bethania St,2024-04-18T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
563131,Bethania St,2024-04-18T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
563131,Bethania St,2024-04-18T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
563131,Bethania St,2024-04-18T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.37
563131,Bethania St,2024-04-18T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.5
563131,Bethania St,2024-04-18T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.28
563131,Bethania St,2024-04-18T17:50:00.000+00:00,feeder,3,N Current (RMS),A,33.6
563131,Bethania St,2024-04-18T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,62.1
563131,Bethania St,2024-04-18T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,74.2
563131,Bethania St,2024-04-18T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.4
563131,Bethania St,2024-04-18T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
563131,Bethania St,2024-04-18T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
563131,Bethania St,2024-04-18T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
563131,Bethania St,2024-04-18T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.33
563131,Bethania St,2024-04-18T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.09
563131,Bethania St,2024-04-18T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.09
563131,Bethania St,2024-04-18T17:50:00.000+00:00,feeder,2,N Current (RMS),A,23.7
563131,Bethania St,2024-04-18T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
563131,Bethania St,2024-04-18T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.3
563131,Bethania St,2024-04-18T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
563131,Bethania St,2024-04-18T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
563131,Bethania St,2024-04-18T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
563131,Bethania St,2024-04-18T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.57
563131,Bethania St,2024-04-18T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.94
563131,Bethania St,2024-04-18T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.84
563131,Bethania St,2024-04-18T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.12
563131,Bethania St,2024-04-18T17:50:00.000+00:00,feeder,1,N Current (RMS),A,35.0
563131,Bethania St,2024-04-18T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,90.8
563131,Bethania St,2024-04-18T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.4
563131,Bethania St,2024-04-18T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,78.1
563131,Bethania St,2024-04-18T17:50:00.000+00:00,transformer,,Temperature,C,19.4
563131,Bethania St,2024-04-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
563131,Bethania St,2024-04-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
563131,Bethania St,2024-04-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
563131,Bethania St,2024-04-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
563131,Bethania St,2024-04-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
563131,Bethania St,2024-04-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
563131,Bethania St,2024-04-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
563131,Bethania St,2024-04-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
563131,Bethania St,2024-04-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
563131,Bethania St,2024-04-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,43.21
563131,Bethania St,2024-04-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,47.1
563131,Bethania St,2024-04-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,44.63
563131,Bethania St,2024-04-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
563131,Bethania St,2024-04-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
563131,Bethania St,2024-04-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.1
563131,Bethania St,2024-04-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
563131,Bethania St,2024-04-18T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.2
563131,Bethania St,2024-04-18T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
563131,Bethania St,2024-04-18T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.5
563131,Bethania St,2024-04-18T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.74
563131,Bethania St,2024-04-18T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.11
563131,Bethania St,2024-04-18T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.51
563131,Bethania St,2024-04-18T17:40:00.000+00:00,feeder,4,N Current (RMS),A,20.5
563131,Bethania St,2024-04-18T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
563131,Bethania St,2024-04-18T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
563131,Bethania St,2024-04-18T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.6
563131,Bethania St,2024-04-18T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.45
563131,Bethania St,2024-04-18T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
563131,Bethania St,2024-04-18T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
563131,Bethania St,2024-04-18T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.99
563131,Bethania St,2024-04-18T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.49
563131,Bethania St,2024-04-18T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.87
563131,Bethania St,2024-04-18T17:40:00.000+00:00,feeder,3,N Current (RMS),A,44.8
563131,Bethania St,2024-04-18T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,64.5
563131,Bethania St,2024-04-18T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,80.1
563131,Bethania St,2024-04-18T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
563131,Bethania St,2024-04-18T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
563131,Bethania St,2024-04-18T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
563131,Bethania St,2024-04-18T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
563131,Bethania St,2024-04-18T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.9
563131,Bethania St,2024-04-18T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.9
563131,Bethania St,2024-04-18T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.7
563131,Bethania St,2024-04-18T17:40:00.000+00:00,feeder,2,N Current (RMS),A,16.8
563131,Bethania St,2024-04-18T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
563131,Bethania St,2024-04-18T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
563131,Bethania St,2024-04-18T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
563131,Bethania St,2024-04-18T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
563131,Bethania St,2024-04-18T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
563131,Bethania St,2024-04-18T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.54
563131,Bethania St,2024-04-18T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.19
563131,Bethania St,2024-04-18T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.58
563131,Bethania St,2024-04-18T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.75
563131,Bethania St,2024-04-18T17:40:00.000+00:00,feeder,1,N Current (RMS),A,36.8
563131,Bethania St,2024-04-18T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.6
563131,Bethania St,2024-04-18T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.5
563131,Bethania St,2024-04-18T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,90.1
563131,Bethania St,2024-04-18T17:40:00.000+00:00,transformer,,Temperature,C,19.2
563131,Bethania St,2024-04-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
563131,Bethania St,2024-04-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
563131,Bethania St,2024-04-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
563131,Bethania St,2024-04-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
563131,Bethania St,2024-04-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
563131,Bethania St,2024-04-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
563131,Bethania St,2024-04-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
563131,Bethania St,2024-04-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
563131,Bethania St,2024-04-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
563131,Bethania St,2024-04-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,42.82
563131,Bethania St,2024-04-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,46.08
563131,Bethania St,2024-04-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,43.83
563131,Bethania St,2024-04-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,77.9
563131,Bethania St,2024-04-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
563131,Bethania St,2024-04-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.9
563131,Bethania St,2024-04-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
563131,Bethania St,2024-04-18T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
563131,Bethania St,2024-04-18T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
563131,Bethania St,2024-04-18T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.66
563131,Bethania St,2024-04-18T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.04
563131,Bethania St,2024-04-18T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.85
563131,Bethania St,2024-04-18T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.77
563131,Bethania St,2024-04-18T17:30:00.000+00:00,feeder,4,N Current (RMS),A,16.3
563131,Bethania St,2024-04-18T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.7
563131,Bethania St,2024-04-18T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
563131,Bethania St,2024-04-18T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.3
563131,Bethania St,2024-04-18T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
563131,Bethania St,2024-04-18T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
563131,Bethania St,2024-04-18T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
563131,Bethania St,2024-04-18T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.72
563131,Bethania St,2024-04-18T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.3
563131,Bethania St,2024-04-18T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.33
563131,Bethania St,2024-04-18T17:30:00.000+00:00,feeder,3,N Current (RMS),A,33.5
563131,Bethania St,2024-04-18T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,71.3
563131,Bethania St,2024-04-18T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,66.0
563131,Bethania St,2024-04-18T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.8
563131,Bethania St,2024-04-18T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
563131,Bethania St,2024-04-18T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
563131,Bethania St,2024-04-18T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
563131,Bethania St,2024-04-18T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.4
563131,Bethania St,2024-04-18T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.79
563131,Bethania St,2024-04-18T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.86
563131,Bethania St,2024-04-18T17:30:00.000+00:00,feeder,2,N Current (RMS),A,16.2
563131,Bethania St,2024-04-18T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
563131,Bethania St,2024-04-18T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
563131,Bethania St,2024-04-18T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
563131,Bethania St,2024-04-18T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
563131,Bethania St,2024-04-18T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
563131,Bethania St,2024-04-18T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.45
563131,Bethania St,2024-04-18T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.54
563131,Bethania St,2024-04-18T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.86
563131,Bethania St,2024-04-18T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.51
563131,Bethania St,2024-04-18T17:30:00.000+00:00,feeder,1,N Current (RMS),A,43.0
563131,Bethania St,2024-04-18T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,89.0
563131,Bethania St,2024-04-18T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,85.1
563131,Bethania St,2024-04-18T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,117.0
563131,Bethania St,2024-04-18T17:30:00.000+00:00,transformer,,Temperature,C,19.0
563131,Bethania St,2024-04-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
563131,Bethania St,2024-04-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
563131,Bethania St,2024-04-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
563131,Bethania St,2024-04-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
563131,Bethania St,2024-04-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
563131,Bethania St,2024-04-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
563131,Bethania St,2024-04-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
563131,Bethania St,2024-04-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
563131,Bethania St,2024-04-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
563131,Bethania St,2024-04-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,49.7
563131,Bethania St,2024-04-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,45.8
563131,Bethania St,2024-04-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,51.48
563131,Bethania St,2024-04-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
563131,Bethania St,2024-04-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.3
563131,Bethania St,2024-04-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.3
563131,Bethania St,2024-04-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.4
563131,Bethania St,2024-04-18T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
563131,Bethania St,2024-04-18T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
563131,Bethania St,2024-04-18T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.74
563131,Bethania St,2024-04-18T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.68
563131,Bethania St,2024-04-18T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.04
563131,Bethania St,2024-04-18T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.9
563131,Bethania St,2024-04-18T17:20:00.000+00:00,feeder,4,N Current (RMS),A,16.6
563131,Bethania St,2024-04-18T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
563131,Bethania St,2024-04-18T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.4
563131,Bethania St,2024-04-18T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
563131,Bethania St,2024-04-18T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.86
563131,Bethania St,2024-04-18T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
563131,Bethania St,2024-04-18T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
563131,Bethania St,2024-04-18T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.96
563131,Bethania St,2024-04-18T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.38
563131,Bethania St,2024-04-18T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.91
563131,Bethania St,2024-04-18T17:20:00.000+00:00,feeder,3,N Current (RMS),A,36.8
563131,Bethania St,2024-04-18T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,81.7
563131,Bethania St,2024-04-18T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.1
563131,Bethania St,2024-04-18T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.4
563131,Bethania St,2024-04-18T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
563131,Bethania St,2024-04-18T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
563131,Bethania St,2024-04-18T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
563131,Bethania St,2024-04-18T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.32
563131,Bethania St,2024-04-18T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.88
563131,Bethania St,2024-04-18T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.59
563131,Bethania St,2024-04-18T17:20:00.000+00:00,feeder,2,N Current (RMS),A,17.8
563131,Bethania St,2024-04-18T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
563131,Bethania St,2024-04-18T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.4
563131,Bethania St,2024-04-18T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
563131,Bethania St,2024-04-18T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
563131,Bethania St,2024-04-18T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
563131,Bethania St,2024-04-18T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.41
563131,Bethania St,2024-04-18T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.2
563131,Bethania St,2024-04-18T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.41
563131,Bethania St,2024-04-18T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.92
563131,Bethania St,2024-04-18T17:20:00.000+00:00,feeder,1,N Current (RMS),A,35.2
563131,Bethania St,2024-04-18T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,107.0
563131,Bethania St,2024-04-18T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,74.7
563131,Bethania St,2024-04-18T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,101.7
563131,Bethania St,2024-04-18T17:20:00.000+00:00,transformer,,Temperature,C,19.1
563131,Bethania St,2024-04-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
563131,Bethania St,2024-04-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
563131,Bethania St,2024-04-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
563131,Bethania St,2024-04-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
563131,Bethania St,2024-04-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
563131,Bethania St,2024-04-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
563131,Bethania St,2024-04-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
563131,Bethania St,2024-04-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
563131,Bethania St,2024-04-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
563131,Bethania St,2024-04-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,54.16
563131,Bethania St,2024-04-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,45.7
563131,Bethania St,2024-04-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,46.33
563131,Bethania St,2024-04-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,70.8
563131,Bethania St,2024-04-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.7
563131,Bethania St,2024-04-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
563131,Bethania St,2024-04-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
563131,Bethania St,2024-04-18T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
563131,Bethania St,2024-04-18T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
563131,Bethania St,2024-04-18T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.7
563131,Bethania St,2024-04-18T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.21
563131,Bethania St,2024-04-18T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.75
563131,Bethania St,2024-04-18T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.24
563131,Bethania St,2024-04-18T17:10:00.000+00:00,feeder,4,N Current (RMS),A,14.1
563131,Bethania St,2024-04-18T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
563131,Bethania St,2024-04-18T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
563131,Bethania St,2024-04-18T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
563131,Bethania St,2024-04-18T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.08
563131,Bethania St,2024-04-18T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
563131,Bethania St,2024-04-18T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
563131,Bethania St,2024-04-18T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.26
563131,Bethania St,2024-04-18T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.22
563131,Bethania St,2024-04-18T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.17
563131,Bethania St,2024-04-18T17:10:00.000+00:00,feeder,3,N Current (RMS),A,41.4
563131,Bethania St,2024-04-18T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,68.9
563131,Bethania St,2024-04-18T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,77.4
563131,Bethania St,2024-04-18T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.3
563131,Bethania St,2024-04-18T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
563131,Bethania St,2024-04-18T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
563131,Bethania St,2024-04-18T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
563131,Bethania St,2024-04-18T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.15
563131,Bethania St,2024-04-18T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.69
563131,Bethania St,2024-04-18T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.59
563131,Bethania St,2024-04-18T17:10:00.000+00:00,feeder,2,N Current (RMS),A,22.7
563131,Bethania St,2024-04-18T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.8
563131,Bethania St,2024-04-18T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.9
563131,Bethania St,2024-04-18T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
563131,Bethania St,2024-04-18T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
563131,Bethania St,2024-04-18T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
563131,Bethania St,2024-04-18T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.49
563131,Bethania St,2024-04-18T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.94
563131,Bethania St,2024-04-18T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.25
563131,Bethania St,2024-04-18T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.81
563131,Bethania St,2024-04-18T17:10:00.000+00:00,feeder,1,N Current (RMS),A,34.0
563131,Bethania St,2024-04-18T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,77.9
563131,Bethania St,2024-04-18T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.2
563131,Bethania St,2024-04-18T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,88.5
563131,Bethania St,2024-04-18T17:10:00.000+00:00,transformer,,Temperature,C,19.0
563131,Bethania St,2024-04-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
563131,Bethania St,2024-04-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
563131,Bethania St,2024-04-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
563131,Bethania St,2024-04-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
563131,Bethania St,2024-04-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
563131,Bethania St,2024-04-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
563131,Bethania St,2024-04-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
563131,Bethania St,2024-04-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
563131,Bethania St,2024-04-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
563131,Bethania St,2024-04-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,46.56
563131,Bethania St,2024-04-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,47.92
563131,Bethania St,2024-04-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,40.82
563131,Bethania St,2024-04-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,76.5
563131,Bethania St,2024-04-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.6
563131,Bethania St,2024-04-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
563131,Bethania St,2024-04-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
563131,Bethania St,2024-04-18T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
563131,Bethania St,2024-04-18T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
563131,Bethania St,2024-04-18T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.84
563131,Bethania St,2024-04-18T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.13
563131,Bethania St,2024-04-18T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.8
563131,Bethania St,2024-04-18T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.62
563131,Bethania St,2024-04-18T17:00:00.000+00:00,feeder,4,N Current (RMS),A,15.2
563131,Bethania St,2024-04-18T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
563131,Bethania St,2024-04-18T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
563131,Bethania St,2024-04-18T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.6
563131,Bethania St,2024-04-18T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.5
563131,Bethania St,2024-04-18T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
563131,Bethania St,2024-04-18T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
563131,Bethania St,2024-04-18T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.84
563131,Bethania St,2024-04-18T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.79
563131,Bethania St,2024-04-18T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.37
563131,Bethania St,2024-04-18T17:00:00.000+00:00,feeder,3,N Current (RMS),A,28.6
563131,Bethania St,2024-04-18T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,63.5
563131,Bethania St,2024-04-18T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,75.5
563131,Bethania St,2024-04-18T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.7
563131,Bethania St,2024-04-18T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
563131,Bethania St,2024-04-18T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
563131,Bethania St,2024-04-18T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
563131,Bethania St,2024-04-18T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.17
563131,Bethania St,2024-04-18T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.1
563131,Bethania St,2024-04-18T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.05
563131,Bethania St,2024-04-18T17:00:00.000+00:00,feeder,2,N Current (RMS),A,23.8
563131,Bethania St,2024-04-18T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.2
563131,Bethania St,2024-04-18T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.7
563131,Bethania St,2024-04-18T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
563131,Bethania St,2024-04-18T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.31
563131,Bethania St,2024-04-18T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
563131,Bethania St,2024-04-18T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.7
563131,Bethania St,2024-04-18T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.14
563131,Bethania St,2024-04-18T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.43
563131,Bethania St,2024-04-18T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.86
563131,Bethania St,2024-04-18T17:00:00.000+00:00,feeder,1,N Current (RMS),A,45.3
563131,Bethania St,2024-04-18T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.4
563131,Bethania St,2024-04-18T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.2
563131,Bethania St,2024-04-18T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,93.3
563131,Bethania St,2024-04-18T17:00:00.000+00:00,transformer,,Temperature,C,18.2
563131,Bethania St,2024-04-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
563131,Bethania St,2024-04-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
563131,Bethania St,2024-04-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
563131,Bethania St,2024-04-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
563131,Bethania St,2024-04-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
563131,Bethania St,2024-04-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
563131,Bethania St,2024-04-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
563131,Bethania St,2024-04-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
563131,Bethania St,2024-04-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
563131,Bethania St,2024-04-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,43.29
563131,Bethania St,2024-04-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,40.12
563131,Bethania St,2024-04-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,46.9
563131,Bethania St,2024-04-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,77.4
563131,Bethania St,2024-04-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
563131,Bethania St,2024-04-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
563131,Bethania St,2024-04-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.5
563131,Bethania St,2024-04-18T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
563131,Bethania St,2024-04-18T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
563131,Bethania St,2024-04-18T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.61
563131,Bethania St,2024-04-18T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.27
563131,Bethania St,2024-04-18T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.51
563131,Bethania St,2024-04-18T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.99
563131,Bethania St,2024-04-18T16:50:00.000+00:00,feeder,4,N Current (RMS),A,16.6
563131,Bethania St,2024-04-18T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.1
563131,Bethania St,2024-04-18T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
563131,Bethania St,2024-04-18T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.9
563131,Bethania St,2024-04-18T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.55
563131,Bethania St,2024-04-18T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
563131,Bethania St,2024-04-18T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
563131,Bethania St,2024-04-18T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.88
563131,Bethania St,2024-04-18T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.19
563131,Bethania St,2024-04-18T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.95
563131,Bethania St,2024-04-18T16:50:00.000+00:00,feeder,3,N Current (RMS),A,29.2
563131,Bethania St,2024-04-18T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,59.7
563131,Bethania St,2024-04-18T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,76.8
563131,Bethania St,2024-04-18T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.6
563131,Bethania St,2024-04-18T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
563131,Bethania St,2024-04-18T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
563131,Bethania St,2024-04-18T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
563131,Bethania St,2024-04-18T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.52
563131,Bethania St,2024-04-18T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.63
563131,Bethania St,2024-04-18T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.67
563131,Bethania St,2024-04-18T16:50:00.000+00:00,feeder,2,N Current (RMS),A,18.0
563131,Bethania St,2024-04-18T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.9
563131,Bethania St,2024-04-18T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
563131,Bethania St,2024-04-18T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.9
563131,Bethania St,2024-04-18T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
563131,Bethania St,2024-04-18T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
563131,Bethania St,2024-04-18T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.47
563131,Bethania St,2024-04-18T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.97
563131,Bethania St,2024-04-18T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.72
563131,Bethania St,2024-04-18T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.09
563131,Bethania St,2024-04-18T16:50:00.000+00:00,feeder,1,N Current (RMS),A,42.0
563131,Bethania St,2024-04-18T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.6
563131,Bethania St,2024-04-18T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.3
563131,Bethania St,2024-04-18T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,90.7
563131,Bethania St,2024-04-18T16:50:00.000+00:00,transformer,,Temperature,C,17.8
563131,Bethania St,2024-04-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
563131,Bethania St,2024-04-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
563131,Bethania St,2024-04-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
563131,Bethania St,2024-04-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
563131,Bethania St,2024-04-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
563131,Bethania St,2024-04-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
563131,Bethania St,2024-04-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
563131,Bethania St,2024-04-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
563131,Bethania St,2024-04-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.9
