Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563131,Bethania St,2024-04-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,41.64
563131,Bethania St,2024-04-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,40.05
563131,Bethania St,2024-04-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,47.7
563131,Bethania St,2024-04-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,78.8
563131,Bethania St,2024-04-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
563131,Bethania St,2024-04-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
563131,Bethania St,2024-04-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.8
563131,Bethania St,2024-04-18T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
563131,Bethania St,2024-04-18T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
563131,Bethania St,2024-04-18T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.42
563131,Bethania St,2024-04-18T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.36
563131,Bethania St,2024-04-18T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.66
563131,Bethania St,2024-04-18T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.92
563131,Bethania St,2024-04-18T16:40:00.000+00:00,feeder,4,N Current (RMS),A,22.7
563131,Bethania St,2024-04-18T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
563131,Bethania St,2024-04-18T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.9
563131,Bethania St,2024-04-18T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.7
563131,Bethania St,2024-04-18T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.48
563131,Bethania St,2024-04-18T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
563131,Bethania St,2024-04-18T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
563131,Bethania St,2024-04-18T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.65
563131,Bethania St,2024-04-18T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.43
563131,Bethania St,2024-04-18T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.54
563131,Bethania St,2024-04-18T16:40:00.000+00:00,feeder,3,N Current (RMS),A,28.0
563131,Bethania St,2024-04-18T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,67.4
563131,Bethania St,2024-04-18T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,78.1
563131,Bethania St,2024-04-18T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.3
563131,Bethania St,2024-04-18T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
563131,Bethania St,2024-04-18T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
563131,Bethania St,2024-04-18T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
563131,Bethania St,2024-04-18T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.15
563131,Bethania St,2024-04-18T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.39
563131,Bethania St,2024-04-18T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.54
563131,Bethania St,2024-04-18T16:40:00.000+00:00,feeder,2,N Current (RMS),A,23.7
563131,Bethania St,2024-04-18T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
563131,Bethania St,2024-04-18T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
563131,Bethania St,2024-04-18T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
563131,Bethania St,2024-04-18T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.89
563131,Bethania St,2024-04-18T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
563131,Bethania St,2024-04-18T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.75
563131,Bethania St,2024-04-18T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.52
563131,Bethania St,2024-04-18T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.19
563131,Bethania St,2024-04-18T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.53
563131,Bethania St,2024-04-18T16:40:00.000+00:00,feeder,1,N Current (RMS),A,49.6
563131,Bethania St,2024-04-18T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.2
563131,Bethania St,2024-04-18T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.3
563131,Bethania St,2024-04-18T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,93.1
563131,Bethania St,2024-04-18T16:40:00.000+00:00,transformer,,Temperature,C,17.8
563131,Bethania St,2024-04-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
563131,Bethania St,2024-04-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
563131,Bethania St,2024-04-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
563131,Bethania St,2024-04-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
563131,Bethania St,2024-04-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
563131,Bethania St,2024-04-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
563131,Bethania St,2024-04-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
563131,Bethania St,2024-04-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
563131,Bethania St,2024-04-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
563131,Bethania St,2024-04-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,35.67
563131,Bethania St,2024-04-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,43.67
563131,Bethania St,2024-04-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,49.53
563131,Bethania St,2024-04-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,97.2
563131,Bethania St,2024-04-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
563131,Bethania St,2024-04-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
563131,Bethania St,2024-04-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.4
563131,Bethania St,2024-04-18T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
563131,Bethania St,2024-04-18T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
563131,Bethania St,2024-04-18T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.34
563131,Bethania St,2024-04-18T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.18
563131,Bethania St,2024-04-18T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.02
563131,Bethania St,2024-04-18T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.05
563131,Bethania St,2024-04-18T16:30:00.000+00:00,feeder,4,N Current (RMS),A,29.1
563131,Bethania St,2024-04-18T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.7
563131,Bethania St,2024-04-18T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.3
563131,Bethania St,2024-04-18T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.4
563131,Bethania St,2024-04-18T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.49
563131,Bethania St,2024-04-18T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
563131,Bethania St,2024-04-18T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
563131,Bethania St,2024-04-18T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.59
563131,Bethania St,2024-04-18T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.98
563131,Bethania St,2024-04-18T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.72
563131,Bethania St,2024-04-18T16:30:00.000+00:00,feeder,3,N Current (RMS),A,31.4
563131,Bethania St,2024-04-18T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,71.3
563131,Bethania St,2024-04-18T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,76.6
563131,Bethania St,2024-04-18T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.4
563131,Bethania St,2024-04-18T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
563131,Bethania St,2024-04-18T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
563131,Bethania St,2024-04-18T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
563131,Bethania St,2024-04-18T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.28
563131,Bethania St,2024-04-18T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.78
563131,Bethania St,2024-04-18T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.83
563131,Bethania St,2024-04-18T16:30:00.000+00:00,feeder,2,N Current (RMS),A,29.8
563131,Bethania St,2024-04-18T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
563131,Bethania St,2024-04-18T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.4
563131,Bethania St,2024-04-18T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
563131,Bethania St,2024-04-18T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
563131,Bethania St,2024-04-18T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
563131,Bethania St,2024-04-18T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.3
563131,Bethania St,2024-04-18T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.76
563131,Bethania St,2024-04-18T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.4
563131,Bethania St,2024-04-18T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.92
563131,Bethania St,2024-04-18T16:30:00.000+00:00,feeder,1,N Current (RMS),A,47.3
563131,Bethania St,2024-04-18T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.3
563131,Bethania St,2024-04-18T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.3
563131,Bethania St,2024-04-18T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,89.7
563131,Bethania St,2024-04-18T16:30:00.000+00:00,transformer,,Temperature,C,17.8
563131,Bethania St,2024-04-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
563131,Bethania St,2024-04-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
563131,Bethania St,2024-04-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
563131,Bethania St,2024-04-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
563131,Bethania St,2024-04-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
563131,Bethania St,2024-04-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
563131,Bethania St,2024-04-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
563131,Bethania St,2024-04-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
563131,Bethania St,2024-04-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
563131,Bethania St,2024-04-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,32.8
563131,Bethania St,2024-04-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,47.17
563131,Bethania St,2024-04-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,45.52
563131,Bethania St,2024-04-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,103.3
563131,Bethania St,2024-04-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
563131,Bethania St,2024-04-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.8
563131,Bethania St,2024-04-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
563131,Bethania St,2024-04-18T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
563131,Bethania St,2024-04-18T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
563131,Bethania St,2024-04-18T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
563131,Bethania St,2024-04-18T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.15
563131,Bethania St,2024-04-18T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.99
563131,Bethania St,2024-04-18T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.6
563131,Bethania St,2024-04-18T16:20:00.000+00:00,feeder,4,N Current (RMS),A,29.7
563131,Bethania St,2024-04-18T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
563131,Bethania St,2024-04-18T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.2
563131,Bethania St,2024-04-18T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.6
563131,Bethania St,2024-04-18T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.04
563131,Bethania St,2024-04-18T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
563131,Bethania St,2024-04-18T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
563131,Bethania St,2024-04-18T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.37
563131,Bethania St,2024-04-18T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.64
563131,Bethania St,2024-04-18T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.92
563131,Bethania St,2024-04-18T16:20:00.000+00:00,feeder,3,N Current (RMS),A,27.2
563131,Bethania St,2024-04-18T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,66.4
563131,Bethania St,2024-04-18T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,66.7
563131,Bethania St,2024-04-18T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.3
563131,Bethania St,2024-04-18T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
563131,Bethania St,2024-04-18T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
563131,Bethania St,2024-04-18T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
563131,Bethania St,2024-04-18T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.29
563131,Bethania St,2024-04-18T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.37
563131,Bethania St,2024-04-18T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.35
563131,Bethania St,2024-04-18T16:20:00.000+00:00,feeder,2,N Current (RMS),A,20.1
563131,Bethania St,2024-04-18T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
563131,Bethania St,2024-04-18T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.1
563131,Bethania St,2024-04-18T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.7
563131,Bethania St,2024-04-18T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
563131,Bethania St,2024-04-18T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.09
563131,Bethania St,2024-04-18T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.02
563131,Bethania St,2024-04-18T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.39
563131,Bethania St,2024-04-18T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.53
563131,Bethania St,2024-04-18T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.27
563131,Bethania St,2024-04-18T16:20:00.000+00:00,feeder,1,N Current (RMS),A,39.4
563131,Bethania St,2024-04-18T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.6
563131,Bethania St,2024-04-18T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.9
563131,Bethania St,2024-04-18T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,83.2
563131,Bethania St,2024-04-18T16:20:00.000+00:00,transformer,,Temperature,C,17.5
563131,Bethania St,2024-04-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
563131,Bethania St,2024-04-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
563131,Bethania St,2024-04-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
563131,Bethania St,2024-04-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
563131,Bethania St,2024-04-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
563131,Bethania St,2024-04-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
563131,Bethania St,2024-04-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
563131,Bethania St,2024-04-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
563131,Bethania St,2024-04-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
563131,Bethania St,2024-04-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,35.2
563131,Bethania St,2024-04-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,45.53
563131,Bethania St,2024-04-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,43.14
563131,Bethania St,2024-04-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,91.9
563131,Bethania St,2024-04-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
563131,Bethania St,2024-04-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.6
563131,Bethania St,2024-04-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
563131,Bethania St,2024-04-18T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
563131,Bethania St,2024-04-18T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
563131,Bethania St,2024-04-18T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
563131,Bethania St,2024-04-18T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.33
563131,Bethania St,2024-04-18T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.3
563131,Bethania St,2024-04-18T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.89
563131,Bethania St,2024-04-18T16:10:00.000+00:00,feeder,4,N Current (RMS),A,15.3
563131,Bethania St,2024-04-18T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
563131,Bethania St,2024-04-18T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
563131,Bethania St,2024-04-18T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
563131,Bethania St,2024-04-18T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
563131,Bethania St,2024-04-18T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
563131,Bethania St,2024-04-18T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
563131,Bethania St,2024-04-18T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.49
563131,Bethania St,2024-04-18T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.91
563131,Bethania St,2024-04-18T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.49
563131,Bethania St,2024-04-18T16:10:00.000+00:00,feeder,3,N Current (RMS),A,36.5
563131,Bethania St,2024-04-18T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.4
563131,Bethania St,2024-04-18T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,80.7
563131,Bethania St,2024-04-18T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.1
563131,Bethania St,2024-04-18T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
563131,Bethania St,2024-04-18T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
563131,Bethania St,2024-04-18T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
563131,Bethania St,2024-04-18T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.85
563131,Bethania St,2024-04-18T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.59
563131,Bethania St,2024-04-18T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.71
563131,Bethania St,2024-04-18T16:10:00.000+00:00,feeder,2,N Current (RMS),A,21.9
563131,Bethania St,2024-04-18T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
563131,Bethania St,2024-04-18T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.7
563131,Bethania St,2024-04-18T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.4
563131,Bethania St,2024-04-18T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
563131,Bethania St,2024-04-18T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
563131,Bethania St,2024-04-18T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.71
563131,Bethania St,2024-04-18T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.08
563131,Bethania St,2024-04-18T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.99
563131,Bethania St,2024-04-18T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.57
563131,Bethania St,2024-04-18T16:10:00.000+00:00,feeder,1,N Current (RMS),A,44.9
563131,Bethania St,2024-04-18T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.1
563131,Bethania St,2024-04-18T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.2
563131,Bethania St,2024-04-18T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,84.4
563131,Bethania St,2024-04-18T16:10:00.000+00:00,transformer,,Temperature,C,17.6
563131,Bethania St,2024-04-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
563131,Bethania St,2024-04-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
563131,Bethania St,2024-04-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
563131,Bethania St,2024-04-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
563131,Bethania St,2024-04-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
563131,Bethania St,2024-04-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
563131,Bethania St,2024-04-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563131,Bethania St,2024-04-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
563131,Bethania St,2024-04-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
563131,Bethania St,2024-04-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,29.75
563131,Bethania St,2024-04-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,47.79
563131,Bethania St,2024-04-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,42.66
563131,Bethania St,2024-04-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,104.3
563131,Bethania St,2024-04-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
563131,Bethania St,2024-04-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
563131,Bethania St,2024-04-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
563131,Bethania St,2024-04-18T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
563131,Bethania St,2024-04-18T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
563131,Bethania St,2024-04-18T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
563131,Bethania St,2024-04-18T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.52
563131,Bethania St,2024-04-18T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.85
563131,Bethania St,2024-04-18T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.49
563131,Bethania St,2024-04-18T16:00:00.000+00:00,feeder,4,N Current (RMS),A,18.2
563131,Bethania St,2024-04-18T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
563131,Bethania St,2024-04-18T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.4
563131,Bethania St,2024-04-18T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.9
563131,Bethania St,2024-04-18T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
563131,Bethania St,2024-04-18T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
563131,Bethania St,2024-04-18T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
563131,Bethania St,2024-04-18T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.84
563131,Bethania St,2024-04-18T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.8
563131,Bethania St,2024-04-18T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.18
563131,Bethania St,2024-04-18T16:00:00.000+00:00,feeder,3,N Current (RMS),A,39.1
563131,Bethania St,2024-04-18T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.8
563131,Bethania St,2024-04-18T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,75.6
563131,Bethania St,2024-04-18T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.7
563131,Bethania St,2024-04-18T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
563131,Bethania St,2024-04-18T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
563131,Bethania St,2024-04-18T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
563131,Bethania St,2024-04-18T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.64
563131,Bethania St,2024-04-18T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.66
563131,Bethania St,2024-04-18T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.38
563131,Bethania St,2024-04-18T16:00:00.000+00:00,feeder,2,N Current (RMS),A,27.2
563131,Bethania St,2024-04-18T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
563131,Bethania St,2024-04-18T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
563131,Bethania St,2024-04-18T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.0
563131,Bethania St,2024-04-18T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
563131,Bethania St,2024-04-18T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
563131,Bethania St,2024-04-18T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.16
563131,Bethania St,2024-04-18T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.2
563131,Bethania St,2024-04-18T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.64
563131,Bethania St,2024-04-18T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.01
563131,Bethania St,2024-04-18T16:00:00.000+00:00,feeder,1,N Current (RMS),A,43.3
563131,Bethania St,2024-04-18T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.2
563131,Bethania St,2024-04-18T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,80.3
563131,Bethania St,2024-04-18T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.6
563131,Bethania St,2024-04-18T16:00:00.000+00:00,transformer,,Temperature,C,17.8
563131,Bethania St,2024-04-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
563131,Bethania St,2024-04-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
563131,Bethania St,2024-04-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
563131,Bethania St,2024-04-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
563131,Bethania St,2024-04-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
563131,Bethania St,2024-04-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
563131,Bethania St,2024-04-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
563131,Bethania St,2024-04-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
563131,Bethania St,2024-04-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
563131,Bethania St,2024-04-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,31.2
563131,Bethania St,2024-04-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,47.94
563131,Bethania St,2024-04-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,46.07
563131,Bethania St,2024-04-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,105.9
563131,Bethania St,2024-04-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
563131,Bethania St,2024-04-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
563131,Bethania St,2024-04-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
563131,Bethania St,2024-04-18T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
563131,Bethania St,2024-04-18T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
563131,Bethania St,2024-04-18T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
563131,Bethania St,2024-04-18T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.17
563131,Bethania St,2024-04-18T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.79
563131,Bethania St,2024-04-18T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.18
563131,Bethania St,2024-04-18T15:50:00.000+00:00,feeder,4,N Current (RMS),A,15.1
563131,Bethania St,2024-04-18T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
563131,Bethania St,2024-04-18T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
563131,Bethania St,2024-04-18T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
563131,Bethania St,2024-04-18T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
563131,Bethania St,2024-04-18T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
563131,Bethania St,2024-04-18T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
563131,Bethania St,2024-04-18T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.18
563131,Bethania St,2024-04-18T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.37
563131,Bethania St,2024-04-18T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.95
563131,Bethania St,2024-04-18T15:50:00.000+00:00,feeder,3,N Current (RMS),A,33.6
563131,Bethania St,2024-04-18T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,65.0
563131,Bethania St,2024-04-18T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,73.0
563131,Bethania St,2024-04-18T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.0
563131,Bethania St,2024-04-18T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
563131,Bethania St,2024-04-18T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
563131,Bethania St,2024-04-18T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
563131,Bethania St,2024-04-18T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.53
563131,Bethania St,2024-04-18T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.43
563131,Bethania St,2024-04-18T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.72
563131,Bethania St,2024-04-18T15:50:00.000+00:00,feeder,2,N Current (RMS),A,19.8
563131,Bethania St,2024-04-18T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.9
563131,Bethania St,2024-04-18T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
563131,Bethania St,2024-04-18T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
563131,Bethania St,2024-04-18T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
563131,Bethania St,2024-04-18T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
563131,Bethania St,2024-04-18T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.64
563131,Bethania St,2024-04-18T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.49
563131,Bethania St,2024-04-18T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.93
563131,Bethania St,2024-04-18T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.24
563131,Bethania St,2024-04-18T15:50:00.000+00:00,feeder,1,N Current (RMS),A,38.6
563131,Bethania St,2024-04-18T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,74.6
563131,Bethania St,2024-04-18T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,80.6
563131,Bethania St,2024-04-18T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,90.8
563131,Bethania St,2024-04-18T15:50:00.000+00:00,transformer,,Temperature,C,17.9
563131,Bethania St,2024-04-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
563131,Bethania St,2024-04-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
563131,Bethania St,2024-04-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
563131,Bethania St,2024-04-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
563131,Bethania St,2024-04-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
563131,Bethania St,2024-04-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
563131,Bethania St,2024-04-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
563131,Bethania St,2024-04-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
563131,Bethania St,2024-04-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
563131,Bethania St,2024-04-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,41.37
563131,Bethania St,2024-04-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,43.5
563131,Bethania St,2024-04-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,41.09
563131,Bethania St,2024-04-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
563131,Bethania St,2024-04-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
563131,Bethania St,2024-04-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
563131,Bethania St,2024-04-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
563131,Bethania St,2024-04-18T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
563131,Bethania St,2024-04-18T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
563131,Bethania St,2024-04-18T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
563131,Bethania St,2024-04-18T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.74
563131,Bethania St,2024-04-18T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.67
563131,Bethania St,2024-04-18T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.96
563131,Bethania St,2024-04-18T15:40:00.000+00:00,feeder,4,N Current (RMS),A,16.0
563131,Bethania St,2024-04-18T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
563131,Bethania St,2024-04-18T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
563131,Bethania St,2024-04-18T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
563131,Bethania St,2024-04-18T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.45
563131,Bethania St,2024-04-18T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
563131,Bethania St,2024-04-18T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
563131,Bethania St,2024-04-18T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.87
563131,Bethania St,2024-04-18T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.36
563131,Bethania St,2024-04-18T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.58
563131,Bethania St,2024-04-18T15:40:00.000+00:00,feeder,3,N Current (RMS),A,35.2
563131,Bethania St,2024-04-18T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.4
563131,Bethania St,2024-04-18T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,73.3
563131,Bethania St,2024-04-18T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.2
563131,Bethania St,2024-04-18T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
563131,Bethania St,2024-04-18T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
563131,Bethania St,2024-04-18T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
563131,Bethania St,2024-04-18T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.48
563131,Bethania St,2024-04-18T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.75
563131,Bethania St,2024-04-18T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.86
563131,Bethania St,2024-04-18T15:40:00.000+00:00,feeder,2,N Current (RMS),A,20.2
563131,Bethania St,2024-04-18T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.9
563131,Bethania St,2024-04-18T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
563131,Bethania St,2024-04-18T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
563131,Bethania St,2024-04-18T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
563131,Bethania St,2024-04-18T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
563131,Bethania St,2024-04-18T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.31
563131,Bethania St,2024-04-18T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.66
563131,Bethania St,2024-04-18T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.28
563131,Bethania St,2024-04-18T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.27
563131,Bethania St,2024-04-18T15:40:00.000+00:00,feeder,1,N Current (RMS),A,35.1
563131,Bethania St,2024-04-18T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.9
563131,Bethania St,2024-04-18T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.9
563131,Bethania St,2024-04-18T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,86.2
563131,Bethania St,2024-04-18T15:40:00.000+00:00,transformer,,Temperature,C,17.9
563131,Bethania St,2024-04-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
563131,Bethania St,2024-04-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
563131,Bethania St,2024-04-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
563131,Bethania St,2024-04-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
563131,Bethania St,2024-04-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
563131,Bethania St,2024-04-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
563131,Bethania St,2024-04-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
563131,Bethania St,2024-04-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
563131,Bethania St,2024-04-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
563131,Bethania St,2024-04-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,38.75
563131,Bethania St,2024-04-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,40.07
563131,Bethania St,2024-04-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,39.66
563131,Bethania St,2024-04-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
563131,Bethania St,2024-04-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
563131,Bethania St,2024-04-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
563131,Bethania St,2024-04-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
563131,Bethania St,2024-04-18T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
563131,Bethania St,2024-04-18T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
563131,Bethania St,2024-04-18T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
563131,Bethania St,2024-04-18T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.42
563131,Bethania St,2024-04-18T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.67
563131,Bethania St,2024-04-18T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.2
563131,Bethania St,2024-04-18T15:30:00.000+00:00,feeder,4,N Current (RMS),A,13.1
563131,Bethania St,2024-04-18T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.9
563131,Bethania St,2024-04-18T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
563131,Bethania St,2024-04-18T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
563131,Bethania St,2024-04-18T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.76
563131,Bethania St,2024-04-18T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
563131,Bethania St,2024-04-18T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
563131,Bethania St,2024-04-18T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.46
563131,Bethania St,2024-04-18T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.51
563131,Bethania St,2024-04-18T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.37
563131,Bethania St,2024-04-18T15:30:00.000+00:00,feeder,3,N Current (RMS),A,40.8
563131,Bethania St,2024-04-18T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.7
563131,Bethania St,2024-04-18T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,78.0
563131,Bethania St,2024-04-18T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.3
563131,Bethania St,2024-04-18T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
563131,Bethania St,2024-04-18T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
563131,Bethania St,2024-04-18T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
563131,Bethania St,2024-04-18T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.31
563131,Bethania St,2024-04-18T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.2
563131,Bethania St,2024-04-18T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.29
563131,Bethania St,2024-04-18T15:30:00.000+00:00,feeder,2,N Current (RMS),A,18.7
563131,Bethania St,2024-04-18T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
563131,Bethania St,2024-04-18T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
563131,Bethania St,2024-04-18T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
563131,Bethania St,2024-04-18T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
563131,Bethania St,2024-04-18T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.15
563131,Bethania St,2024-04-18T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.19
563131,Bethania St,2024-04-18T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.6
563131,Bethania St,2024-04-18T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.98
563131,Bethania St,2024-04-18T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.71
563131,Bethania St,2024-04-18T15:30:00.000+00:00,feeder,1,N Current (RMS),A,34.6
563131,Bethania St,2024-04-18T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.9
563131,Bethania St,2024-04-18T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.4
563131,Bethania St,2024-04-18T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.7
563131,Bethania St,2024-04-18T15:30:00.000+00:00,transformer,,Temperature,C,18.0
563131,Bethania St,2024-04-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
563131,Bethania St,2024-04-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
563131,Bethania St,2024-04-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
563131,Bethania St,2024-04-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
563131,Bethania St,2024-04-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
563131,Bethania St,2024-04-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
563131,Bethania St,2024-04-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
563131,Bethania St,2024-04-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
563131,Bethania St,2024-04-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
563131,Bethania St,2024-04-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,36.79
563131,Bethania St,2024-04-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,40.36
563131,Bethania St,2024-04-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,33.58
563131,Bethania St,2024-04-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
563131,Bethania St,2024-04-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
563131,Bethania St,2024-04-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
563131,Bethania St,2024-04-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
563131,Bethania St,2024-04-18T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
563131,Bethania St,2024-04-18T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
563131,Bethania St,2024-04-18T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
563131,Bethania St,2024-04-18T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.57
563131,Bethania St,2024-04-18T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.18
563131,Bethania St,2024-04-18T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.39
563131,Bethania St,2024-04-18T15:20:00.000+00:00,feeder,4,N Current (RMS),A,13.1
563131,Bethania St,2024-04-18T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
563131,Bethania St,2024-04-18T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
563131,Bethania St,2024-04-18T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.7
563131,Bethania St,2024-04-18T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.73
563131,Bethania St,2024-04-18T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
563131,Bethania St,2024-04-18T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
563131,Bethania St,2024-04-18T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.44
563131,Bethania St,2024-04-18T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.15
563131,Bethania St,2024-04-18T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.16
563131,Bethania St,2024-04-18T15:20:00.000+00:00,feeder,3,N Current (RMS),A,45.3
563131,Bethania St,2024-04-18T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,69.9
563131,Bethania St,2024-04-18T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,80.8
563131,Bethania St,2024-04-18T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
563131,Bethania St,2024-04-18T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
563131,Bethania St,2024-04-18T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
563131,Bethania St,2024-04-18T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
563131,Bethania St,2024-04-18T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.05
563131,Bethania St,2024-04-18T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.07
563131,Bethania St,2024-04-18T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.94
563131,Bethania St,2024-04-18T15:20:00.000+00:00,feeder,2,N Current (RMS),A,15.8
563131,Bethania St,2024-04-18T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.1
563131,Bethania St,2024-04-18T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.1
563131,Bethania St,2024-04-18T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.4
563131,Bethania St,2024-04-18T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
563131,Bethania St,2024-04-18T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
563131,Bethania St,2024-04-18T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.81
563131,Bethania St,2024-04-18T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.13
563131,Bethania St,2024-04-18T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.72
563131,Bethania St,2024-04-18T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.4
563131,Bethania St,2024-04-18T15:20:00.000+00:00,feeder,1,N Current (RMS),A,37.8
563131,Bethania St,2024-04-18T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,69.0
563131,Bethania St,2024-04-18T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.4
563131,Bethania St,2024-04-18T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,88.1
563131,Bethania St,2024-04-18T15:20:00.000+00:00,transformer,,Temperature,C,18.2
563131,Bethania St,2024-04-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
563131,Bethania St,2024-04-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
563131,Bethania St,2024-04-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
563131,Bethania St,2024-04-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
563131,Bethania St,2024-04-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
563131,Bethania St,2024-04-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
563131,Bethania St,2024-04-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
563131,Bethania St,2024-04-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
563131,Bethania St,2024-04-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
563131,Bethania St,2024-04-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,44.21
563131,Bethania St,2024-04-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,41.11
563131,Bethania St,2024-04-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,37.89
563131,Bethania St,2024-04-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
563131,Bethania St,2024-04-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
563131,Bethania St,2024-04-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
563131,Bethania St,2024-04-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
563131,Bethania St,2024-04-18T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
563131,Bethania St,2024-04-18T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
563131,Bethania St,2024-04-18T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
563131,Bethania St,2024-04-18T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.29
563131,Bethania St,2024-04-18T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.35
563131,Bethania St,2024-04-18T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.94
563131,Bethania St,2024-04-18T15:10:00.000+00:00,feeder,4,N Current (RMS),A,11.9
563131,Bethania St,2024-04-18T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
563131,Bethania St,2024-04-18T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
563131,Bethania St,2024-04-18T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
563131,Bethania St,2024-04-18T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
563131,Bethania St,2024-04-18T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
563131,Bethania St,2024-04-18T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
563131,Bethania St,2024-04-18T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.19
563131,Bethania St,2024-04-18T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.53
563131,Bethania St,2024-04-18T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.12
563131,Bethania St,2024-04-18T15:10:00.000+00:00,feeder,3,N Current (RMS),A,52.5
563131,Bethania St,2024-04-18T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.5
563131,Bethania St,2024-04-18T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,94.7
563131,Bethania St,2024-04-18T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.4
563131,Bethania St,2024-04-18T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
563131,Bethania St,2024-04-18T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
563131,Bethania St,2024-04-18T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
563131,Bethania St,2024-04-18T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.7
563131,Bethania St,2024-04-18T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.85
563131,Bethania St,2024-04-18T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.2
563131,Bethania St,2024-04-18T15:10:00.000+00:00,feeder,2,N Current (RMS),A,17.1
563131,Bethania St,2024-04-18T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
563131,Bethania St,2024-04-18T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
563131,Bethania St,2024-04-18T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
563131,Bethania St,2024-04-18T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
563131,Bethania St,2024-04-18T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
563131,Bethania St,2024-04-18T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.23
563131,Bethania St,2024-04-18T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.81
563131,Bethania St,2024-04-18T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.95
563131,Bethania St,2024-04-18T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.23
563131,Bethania St,2024-04-18T15:10:00.000+00:00,feeder,1,N Current (RMS),A,25.0
563131,Bethania St,2024-04-18T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.1
563131,Bethania St,2024-04-18T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.5
563131,Bethania St,2024-04-18T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.1
563131,Bethania St,2024-04-18T15:10:00.000+00:00,transformer,,Temperature,C,18.3
563131,Bethania St,2024-04-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
563131,Bethania St,2024-04-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
563131,Bethania St,2024-04-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
563131,Bethania St,2024-04-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
563131,Bethania St,2024-04-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
563131,Bethania St,2024-04-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
563131,Bethania St,2024-04-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
563131,Bethania St,2024-04-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
563131,Bethania St,2024-04-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
563131,Bethania St,2024-04-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,35.99
563131,Bethania St,2024-04-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,45.68
563131,Bethania St,2024-04-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,34.5
563131,Bethania St,2024-04-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,76.1
563131,Bethania St,2024-04-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
563131,Bethania St,2024-04-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
563131,Bethania St,2024-04-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
563131,Bethania St,2024-04-18T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
