Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563131,Bethania St,2024-04-18T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
563131,Bethania St,2024-04-18T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
563131,Bethania St,2024-04-18T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.86
563131,Bethania St,2024-04-18T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.73
563131,Bethania St,2024-04-18T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.58
563131,Bethania St,2024-04-18T15:00:00.000+00:00,feeder,4,N Current (RMS),A,11.0
563131,Bethania St,2024-04-18T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
563131,Bethania St,2024-04-18T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
563131,Bethania St,2024-04-18T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
563131,Bethania St,2024-04-18T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
563131,Bethania St,2024-04-18T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.46
563131,Bethania St,2024-04-18T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
563131,Bethania St,2024-04-18T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.06
563131,Bethania St,2024-04-18T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.59
563131,Bethania St,2024-04-18T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.16
563131,Bethania St,2024-04-18T15:00:00.000+00:00,feeder,3,N Current (RMS),A,48.0
563131,Bethania St,2024-04-18T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.7
563131,Bethania St,2024-04-18T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,86.8
563131,Bethania St,2024-04-18T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.9
563131,Bethania St,2024-04-18T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
563131,Bethania St,2024-04-18T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
563131,Bethania St,2024-04-18T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
563131,Bethania St,2024-04-18T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.89
563131,Bethania St,2024-04-18T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.22
563131,Bethania St,2024-04-18T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.61
563131,Bethania St,2024-04-18T15:00:00.000+00:00,feeder,2,N Current (RMS),A,55.4
563131,Bethania St,2024-04-18T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
563131,Bethania St,2024-04-18T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
563131,Bethania St,2024-04-18T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,74.3
563131,Bethania St,2024-04-18T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
563131,Bethania St,2024-04-18T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
563131,Bethania St,2024-04-18T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.45
563131,Bethania St,2024-04-18T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.42
563131,Bethania St,2024-04-18T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.95
563131,Bethania St,2024-04-18T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.83
563131,Bethania St,2024-04-18T15:00:00.000+00:00,feeder,1,N Current (RMS),A,24.9
563131,Bethania St,2024-04-18T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,77.7
563131,Bethania St,2024-04-18T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.1
563131,Bethania St,2024-04-18T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.3
563131,Bethania St,2024-04-18T15:00:00.000+00:00,transformer,,Temperature,C,18.3
563131,Bethania St,2024-04-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
563131,Bethania St,2024-04-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
563131,Bethania St,2024-04-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
563131,Bethania St,2024-04-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
563131,Bethania St,2024-04-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
563131,Bethania St,2024-04-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
563131,Bethania St,2024-04-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
563131,Bethania St,2024-04-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
563131,Bethania St,2024-04-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
563131,Bethania St,2024-04-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,37.23
563131,Bethania St,2024-04-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,39.49
563131,Bethania St,2024-04-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,45.18
563131,Bethania St,2024-04-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
563131,Bethania St,2024-04-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
563131,Bethania St,2024-04-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
563131,Bethania St,2024-04-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
563131,Bethania St,2024-04-18T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
563131,Bethania St,2024-04-18T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
563131,Bethania St,2024-04-18T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
563131,Bethania St,2024-04-18T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.76
563131,Bethania St,2024-04-18T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.77
563131,Bethania St,2024-04-18T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.65
563131,Bethania St,2024-04-18T14:50:00.000+00:00,feeder,4,N Current (RMS),A,10.6
563131,Bethania St,2024-04-18T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
563131,Bethania St,2024-04-18T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
563131,Bethania St,2024-04-18T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
563131,Bethania St,2024-04-18T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
563131,Bethania St,2024-04-18T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
563131,Bethania St,2024-04-18T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
563131,Bethania St,2024-04-18T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.24
563131,Bethania St,2024-04-18T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.63
563131,Bethania St,2024-04-18T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.14
563131,Bethania St,2024-04-18T14:50:00.000+00:00,feeder,3,N Current (RMS),A,40.0
563131,Bethania St,2024-04-18T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.2
563131,Bethania St,2024-04-18T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,74.1
563131,Bethania St,2024-04-18T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.0
563131,Bethania St,2024-04-18T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
563131,Bethania St,2024-04-18T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
563131,Bethania St,2024-04-18T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
563131,Bethania St,2024-04-18T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.35
563131,Bethania St,2024-04-18T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.23
563131,Bethania St,2024-04-18T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.83
563131,Bethania St,2024-04-18T14:50:00.000+00:00,feeder,2,N Current (RMS),A,39.4
563131,Bethania St,2024-04-18T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
563131,Bethania St,2024-04-18T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
563131,Bethania St,2024-04-18T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.7
563131,Bethania St,2024-04-18T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
563131,Bethania St,2024-04-18T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
563131,Bethania St,2024-04-18T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.19
563131,Bethania St,2024-04-18T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.22
563131,Bethania St,2024-04-18T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.28
563131,Bethania St,2024-04-18T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.61
563131,Bethania St,2024-04-18T14:50:00.000+00:00,feeder,1,N Current (RMS),A,28.8
563131,Bethania St,2024-04-18T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,76.4
563131,Bethania St,2024-04-18T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.7
563131,Bethania St,2024-04-18T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.9
563131,Bethania St,2024-04-18T14:50:00.000+00:00,transformer,,Temperature,C,18.2
563131,Bethania St,2024-04-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
563131,Bethania St,2024-04-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
563131,Bethania St,2024-04-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
563131,Bethania St,2024-04-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
563131,Bethania St,2024-04-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
563131,Bethania St,2024-04-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
563131,Bethania St,2024-04-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
563131,Bethania St,2024-04-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
563131,Bethania St,2024-04-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
563131,Bethania St,2024-04-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,35.58
563131,Bethania St,2024-04-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,34.91
563131,Bethania St,2024-04-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,40.23
563131,Bethania St,2024-04-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
563131,Bethania St,2024-04-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
563131,Bethania St,2024-04-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
563131,Bethania St,2024-04-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
563131,Bethania St,2024-04-18T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
563131,Bethania St,2024-04-18T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
563131,Bethania St,2024-04-18T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
563131,Bethania St,2024-04-18T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.97
563131,Bethania St,2024-04-18T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.11
563131,Bethania St,2024-04-18T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.52
563131,Bethania St,2024-04-18T14:40:00.000+00:00,feeder,4,N Current (RMS),A,11.2
563131,Bethania St,2024-04-18T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
563131,Bethania St,2024-04-18T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
563131,Bethania St,2024-04-18T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
563131,Bethania St,2024-04-18T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
563131,Bethania St,2024-04-18T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.52
563131,Bethania St,2024-04-18T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
563131,Bethania St,2024-04-18T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.02
563131,Bethania St,2024-04-18T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.63
563131,Bethania St,2024-04-18T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.4
563131,Bethania St,2024-04-18T14:40:00.000+00:00,feeder,3,N Current (RMS),A,44.2
563131,Bethania St,2024-04-18T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.8
563131,Bethania St,2024-04-18T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,74.5
563131,Bethania St,2024-04-18T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.2
563131,Bethania St,2024-04-18T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
563131,Bethania St,2024-04-18T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
563131,Bethania St,2024-04-18T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
563131,Bethania St,2024-04-18T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.74
563131,Bethania St,2024-04-18T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.69
563131,Bethania St,2024-04-18T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.33
563131,Bethania St,2024-04-18T14:40:00.000+00:00,feeder,2,N Current (RMS),A,19.6
563131,Bethania St,2024-04-18T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
563131,Bethania St,2024-04-18T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
563131,Bethania St,2024-04-18T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.1
563131,Bethania St,2024-04-18T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
563131,Bethania St,2024-04-18T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
563131,Bethania St,2024-04-18T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.69
563131,Bethania St,2024-04-18T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.8
563131,Bethania St,2024-04-18T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.56
563131,Bethania St,2024-04-18T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.79
563131,Bethania St,2024-04-18T14:40:00.000+00:00,feeder,1,N Current (RMS),A,26.5
563131,Bethania St,2024-04-18T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,78.8
563131,Bethania St,2024-04-18T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.7
563131,Bethania St,2024-04-18T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.7
563131,Bethania St,2024-04-18T14:40:00.000+00:00,transformer,,Temperature,C,18.2
563131,Bethania St,2024-04-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
563131,Bethania St,2024-04-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
563131,Bethania St,2024-04-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
563131,Bethania St,2024-04-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
563131,Bethania St,2024-04-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
563131,Bethania St,2024-04-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
563131,Bethania St,2024-04-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
563131,Bethania St,2024-04-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
563131,Bethania St,2024-04-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
563131,Bethania St,2024-04-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,35.53
563131,Bethania St,2024-04-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,36.99
563131,Bethania St,2024-04-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,32.04
563131,Bethania St,2024-04-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
563131,Bethania St,2024-04-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
563131,Bethania St,2024-04-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
563131,Bethania St,2024-04-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
563131,Bethania St,2024-04-18T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.23
563131,Bethania St,2024-04-18T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
563131,Bethania St,2024-04-18T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
563131,Bethania St,2024-04-18T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.25
563131,Bethania St,2024-04-18T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.18
563131,Bethania St,2024-04-18T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.21
563131,Bethania St,2024-04-18T14:30:00.000+00:00,feeder,4,N Current (RMS),A,11.4
563131,Bethania St,2024-04-18T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
563131,Bethania St,2024-04-18T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.6
563131,Bethania St,2024-04-18T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
563131,Bethania St,2024-04-18T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
563131,Bethania St,2024-04-18T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
563131,Bethania St,2024-04-18T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
563131,Bethania St,2024-04-18T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.47
563131,Bethania St,2024-04-18T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.96
563131,Bethania St,2024-04-18T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.36
563131,Bethania St,2024-04-18T14:30:00.000+00:00,feeder,3,N Current (RMS),A,36.8
563131,Bethania St,2024-04-18T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.0
563131,Bethania St,2024-04-18T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,71.4
563131,Bethania St,2024-04-18T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.1
563131,Bethania St,2024-04-18T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
563131,Bethania St,2024-04-18T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
563131,Bethania St,2024-04-18T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
563131,Bethania St,2024-04-18T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.42
563131,Bethania St,2024-04-18T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.83
563131,Bethania St,2024-04-18T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.11
563131,Bethania St,2024-04-18T14:30:00.000+00:00,feeder,2,N Current (RMS),A,23.7
563131,Bethania St,2024-04-18T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
563131,Bethania St,2024-04-18T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
563131,Bethania St,2024-04-18T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.3
563131,Bethania St,2024-04-18T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
563131,Bethania St,2024-04-18T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
563131,Bethania St,2024-04-18T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.19
563131,Bethania St,2024-04-18T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.49
563131,Bethania St,2024-04-18T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.92
563131,Bethania St,2024-04-18T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.04
563131,Bethania St,2024-04-18T14:30:00.000+00:00,feeder,1,N Current (RMS),A,28.2
563131,Bethania St,2024-04-18T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.7
563131,Bethania St,2024-04-18T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.4
563131,Bethania St,2024-04-18T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.3
563131,Bethania St,2024-04-18T14:30:00.000+00:00,transformer,,Temperature,C,18.1
563131,Bethania St,2024-04-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
563131,Bethania St,2024-04-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
563131,Bethania St,2024-04-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
563131,Bethania St,2024-04-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
563131,Bethania St,2024-04-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
563131,Bethania St,2024-04-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
563131,Bethania St,2024-04-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
563131,Bethania St,2024-04-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
563131,Bethania St,2024-04-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
563131,Bethania St,2024-04-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,37.63
563131,Bethania St,2024-04-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,31.89
563131,Bethania St,2024-04-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,32.72
563131,Bethania St,2024-04-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
563131,Bethania St,2024-04-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
563131,Bethania St,2024-04-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
563131,Bethania St,2024-04-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
563131,Bethania St,2024-04-18T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.18
563131,Bethania St,2024-04-18T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
563131,Bethania St,2024-04-18T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
563131,Bethania St,2024-04-18T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.84
563131,Bethania St,2024-04-18T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.06
563131,Bethania St,2024-04-18T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.32
563131,Bethania St,2024-04-18T14:20:00.000+00:00,feeder,4,N Current (RMS),A,11.0
563131,Bethania St,2024-04-18T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
563131,Bethania St,2024-04-18T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.9
563131,Bethania St,2024-04-18T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.1
563131,Bethania St,2024-04-18T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
563131,Bethania St,2024-04-18T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
563131,Bethania St,2024-04-18T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
563131,Bethania St,2024-04-18T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.53
563131,Bethania St,2024-04-18T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.39
563131,Bethania St,2024-04-18T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.46
563131,Bethania St,2024-04-18T14:20:00.000+00:00,feeder,3,N Current (RMS),A,35.2
563131,Bethania St,2024-04-18T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.6
563131,Bethania St,2024-04-18T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,72.5
563131,Bethania St,2024-04-18T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.3
563131,Bethania St,2024-04-18T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
563131,Bethania St,2024-04-18T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
563131,Bethania St,2024-04-18T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
563131,Bethania St,2024-04-18T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.48
563131,Bethania St,2024-04-18T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.71
563131,Bethania St,2024-04-18T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.97
563131,Bethania St,2024-04-18T14:20:00.000+00:00,feeder,2,N Current (RMS),A,28.7
563131,Bethania St,2024-04-18T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
563131,Bethania St,2024-04-18T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
563131,Bethania St,2024-04-18T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
563131,Bethania St,2024-04-18T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
563131,Bethania St,2024-04-18T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
563131,Bethania St,2024-04-18T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.22
563131,Bethania St,2024-04-18T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.52
563131,Bethania St,2024-04-18T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.19
563131,Bethania St,2024-04-18T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.4
563131,Bethania St,2024-04-18T14:20:00.000+00:00,feeder,1,N Current (RMS),A,27.4
563131,Bethania St,2024-04-18T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.1
563131,Bethania St,2024-04-18T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.2
563131,Bethania St,2024-04-18T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.3
563131,Bethania St,2024-04-18T14:20:00.000+00:00,transformer,,Temperature,C,18.1
563131,Bethania St,2024-04-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
563131,Bethania St,2024-04-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
563131,Bethania St,2024-04-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
563131,Bethania St,2024-04-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
563131,Bethania St,2024-04-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
563131,Bethania St,2024-04-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
563131,Bethania St,2024-04-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
563131,Bethania St,2024-04-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
563131,Bethania St,2024-04-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
563131,Bethania St,2024-04-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,29.37
563131,Bethania St,2024-04-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,33.35
563131,Bethania St,2024-04-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,37.15
563131,Bethania St,2024-04-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,72.9
563131,Bethania St,2024-04-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
563131,Bethania St,2024-04-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
563131,Bethania St,2024-04-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
563131,Bethania St,2024-04-18T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
563131,Bethania St,2024-04-18T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
563131,Bethania St,2024-04-18T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
563131,Bethania St,2024-04-18T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.71
563131,Bethania St,2024-04-18T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.58
563131,Bethania St,2024-04-18T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.52
563131,Bethania St,2024-04-18T14:10:00.000+00:00,feeder,4,N Current (RMS),A,8.9
563131,Bethania St,2024-04-18T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.1
563131,Bethania St,2024-04-18T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
563131,Bethania St,2024-04-18T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
563131,Bethania St,2024-04-18T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
563131,Bethania St,2024-04-18T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.51
563131,Bethania St,2024-04-18T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
563131,Bethania St,2024-04-18T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.31
563131,Bethania St,2024-04-18T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.01
563131,Bethania St,2024-04-18T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.74
563131,Bethania St,2024-04-18T14:10:00.000+00:00,feeder,3,N Current (RMS),A,41.6
563131,Bethania St,2024-04-18T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.9
563131,Bethania St,2024-04-18T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,75.1
563131,Bethania St,2024-04-18T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.9
563131,Bethania St,2024-04-18T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
563131,Bethania St,2024-04-18T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
563131,Bethania St,2024-04-18T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
563131,Bethania St,2024-04-18T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.84
563131,Bethania St,2024-04-18T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.62
563131,Bethania St,2024-04-18T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.53
563131,Bethania St,2024-04-18T14:10:00.000+00:00,feeder,2,N Current (RMS),A,32.8
563131,Bethania St,2024-04-18T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
563131,Bethania St,2024-04-18T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
563131,Bethania St,2024-04-18T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.1
563131,Bethania St,2024-04-18T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
563131,Bethania St,2024-04-18T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.18
563131,Bethania St,2024-04-18T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.09
563131,Bethania St,2024-04-18T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
563131,Bethania St,2024-04-18T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.23
563131,Bethania St,2024-04-18T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.68
563131,Bethania St,2024-04-18T14:10:00.000+00:00,feeder,1,N Current (RMS),A,35.1
563131,Bethania St,2024-04-18T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.7
563131,Bethania St,2024-04-18T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.9
563131,Bethania St,2024-04-18T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.5
563131,Bethania St,2024-04-18T14:10:00.000+00:00,transformer,,Temperature,C,18.1
563131,Bethania St,2024-04-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
563131,Bethania St,2024-04-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
563131,Bethania St,2024-04-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
563131,Bethania St,2024-04-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
563131,Bethania St,2024-04-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
563131,Bethania St,2024-04-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
563131,Bethania St,2024-04-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
563131,Bethania St,2024-04-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
563131,Bethania St,2024-04-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
563131,Bethania St,2024-04-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,25.86
563131,Bethania St,2024-04-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,32.44
563131,Bethania St,2024-04-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,37.47
563131,Bethania St,2024-04-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,82.7
563131,Bethania St,2024-04-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
563131,Bethania St,2024-04-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
563131,Bethania St,2024-04-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
563131,Bethania St,2024-04-18T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
563131,Bethania St,2024-04-18T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
563131,Bethania St,2024-04-18T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
563131,Bethania St,2024-04-18T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.07
563131,Bethania St,2024-04-18T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.8
563131,Bethania St,2024-04-18T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.01
563131,Bethania St,2024-04-18T14:00:00.000+00:00,feeder,4,N Current (RMS),A,14.2
563131,Bethania St,2024-04-18T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
563131,Bethania St,2024-04-18T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
563131,Bethania St,2024-04-18T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
563131,Bethania St,2024-04-18T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
563131,Bethania St,2024-04-18T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
563131,Bethania St,2024-04-18T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
563131,Bethania St,2024-04-18T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.88
563131,Bethania St,2024-04-18T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.87
563131,Bethania St,2024-04-18T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.5
563131,Bethania St,2024-04-18T14:00:00.000+00:00,feeder,3,N Current (RMS),A,32.7
563131,Bethania St,2024-04-18T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.9
563131,Bethania St,2024-04-18T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,74.5
563131,Bethania St,2024-04-18T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.7
563131,Bethania St,2024-04-18T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
563131,Bethania St,2024-04-18T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
563131,Bethania St,2024-04-18T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
563131,Bethania St,2024-04-18T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.04
563131,Bethania St,2024-04-18T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.74
563131,Bethania St,2024-04-18T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.99
563131,Bethania St,2024-04-18T14:00:00.000+00:00,feeder,2,N Current (RMS),A,20.1
563131,Bethania St,2024-04-18T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
563131,Bethania St,2024-04-18T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
563131,Bethania St,2024-04-18T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
563131,Bethania St,2024-04-18T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
563131,Bethania St,2024-04-18T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
563131,Bethania St,2024-04-18T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.48
563131,Bethania St,2024-04-18T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.54
563131,Bethania St,2024-04-18T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.39
563131,Bethania St,2024-04-18T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.1
563131,Bethania St,2024-04-18T14:00:00.000+00:00,feeder,1,N Current (RMS),A,24.3
563131,Bethania St,2024-04-18T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.8
563131,Bethania St,2024-04-18T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.4
563131,Bethania St,2024-04-18T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.3
563131,Bethania St,2024-04-18T14:00:00.000+00:00,transformer,,Temperature,C,18.3
563131,Bethania St,2024-04-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
563131,Bethania St,2024-04-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
563131,Bethania St,2024-04-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
563131,Bethania St,2024-04-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
563131,Bethania St,2024-04-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
563131,Bethania St,2024-04-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
563131,Bethania St,2024-04-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
563131,Bethania St,2024-04-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
563131,Bethania St,2024-04-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
563131,Bethania St,2024-04-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,31.52
563131,Bethania St,2024-04-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,33.8
563131,Bethania St,2024-04-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,31.61
563131,Bethania St,2024-04-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
563131,Bethania St,2024-04-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
563131,Bethania St,2024-04-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
563131,Bethania St,2024-04-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
563131,Bethania St,2024-04-18T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
563131,Bethania St,2024-04-18T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
563131,Bethania St,2024-04-18T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
563131,Bethania St,2024-04-18T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.03
563131,Bethania St,2024-04-18T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.14
563131,Bethania St,2024-04-18T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.17
563131,Bethania St,2024-04-18T13:50:00.000+00:00,feeder,4,N Current (RMS),A,11.1
563131,Bethania St,2024-04-18T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
563131,Bethania St,2024-04-18T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
563131,Bethania St,2024-04-18T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
563131,Bethania St,2024-04-18T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.42
563131,Bethania St,2024-04-18T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
563131,Bethania St,2024-04-18T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
563131,Bethania St,2024-04-18T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.16
563131,Bethania St,2024-04-18T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.21
563131,Bethania St,2024-04-18T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.95
563131,Bethania St,2024-04-18T13:50:00.000+00:00,feeder,3,N Current (RMS),A,35.8
563131,Bethania St,2024-04-18T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,52.3
563131,Bethania St,2024-04-18T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,76.5
563131,Bethania St,2024-04-18T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.2
563131,Bethania St,2024-04-18T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
563131,Bethania St,2024-04-18T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
563131,Bethania St,2024-04-18T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
563131,Bethania St,2024-04-18T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.1
563131,Bethania St,2024-04-18T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.97
563131,Bethania St,2024-04-18T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.64
563131,Bethania St,2024-04-18T13:50:00.000+00:00,feeder,2,N Current (RMS),A,17.8
563131,Bethania St,2024-04-18T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
563131,Bethania St,2024-04-18T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
563131,Bethania St,2024-04-18T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
563131,Bethania St,2024-04-18T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
563131,Bethania St,2024-04-18T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
563131,Bethania St,2024-04-18T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.97
563131,Bethania St,2024-04-18T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
563131,Bethania St,2024-04-18T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.86
563131,Bethania St,2024-04-18T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.08
563131,Bethania St,2024-04-18T13:50:00.000+00:00,feeder,1,N Current (RMS),A,29.3
563131,Bethania St,2024-04-18T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.8
563131,Bethania St,2024-04-18T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.7
563131,Bethania St,2024-04-18T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.1
563131,Bethania St,2024-04-18T13:50:00.000+00:00,transformer,,Temperature,C,18.7
563131,Bethania St,2024-04-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
563131,Bethania St,2024-04-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
563131,Bethania St,2024-04-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
563131,Bethania St,2024-04-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
563131,Bethania St,2024-04-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
563131,Bethania St,2024-04-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
563131,Bethania St,2024-04-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
563131,Bethania St,2024-04-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
563131,Bethania St,2024-04-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
563131,Bethania St,2024-04-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,29.29
563131,Bethania St,2024-04-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,36.19
563131,Bethania St,2024-04-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,31.84
563131,Bethania St,2024-04-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
563131,Bethania St,2024-04-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
563131,Bethania St,2024-04-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
563131,Bethania St,2024-04-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
563131,Bethania St,2024-04-18T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
563131,Bethania St,2024-04-18T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
563131,Bethania St,2024-04-18T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
563131,Bethania St,2024-04-18T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.33
563131,Bethania St,2024-04-18T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.72
563131,Bethania St,2024-04-18T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.08
563131,Bethania St,2024-04-18T13:40:00.000+00:00,feeder,4,N Current (RMS),A,10.5
563131,Bethania St,2024-04-18T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.7
563131,Bethania St,2024-04-18T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
563131,Bethania St,2024-04-18T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
563131,Bethania St,2024-04-18T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.59
563131,Bethania St,2024-04-18T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
563131,Bethania St,2024-04-18T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
563131,Bethania St,2024-04-18T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.6
563131,Bethania St,2024-04-18T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.47
563131,Bethania St,2024-04-18T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.42
563131,Bethania St,2024-04-18T13:40:00.000+00:00,feeder,3,N Current (RMS),A,32.4
563131,Bethania St,2024-04-18T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
563131,Bethania St,2024-04-18T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,68.8
563131,Bethania St,2024-04-18T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.4
563131,Bethania St,2024-04-18T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
563131,Bethania St,2024-04-18T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
563131,Bethania St,2024-04-18T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
563131,Bethania St,2024-04-18T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.72
563131,Bethania St,2024-04-18T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
563131,Bethania St,2024-04-18T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.26
563131,Bethania St,2024-04-18T13:40:00.000+00:00,feeder,2,N Current (RMS),A,23.0
563131,Bethania St,2024-04-18T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
563131,Bethania St,2024-04-18T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
563131,Bethania St,2024-04-18T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
563131,Bethania St,2024-04-18T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
563131,Bethania St,2024-04-18T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
563131,Bethania St,2024-04-18T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.38
563131,Bethania St,2024-04-18T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.56
563131,Bethania St,2024-04-18T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.32
563131,Bethania St,2024-04-18T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.99
563131,Bethania St,2024-04-18T13:40:00.000+00:00,feeder,1,N Current (RMS),A,34.8
563131,Bethania St,2024-04-18T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.3
563131,Bethania St,2024-04-18T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
563131,Bethania St,2024-04-18T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.3
563131,Bethania St,2024-04-18T13:40:00.000+00:00,transformer,,Temperature,C,18.9
563131,Bethania St,2024-04-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
563131,Bethania St,2024-04-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
563131,Bethania St,2024-04-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
563131,Bethania St,2024-04-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
563131,Bethania St,2024-04-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
563131,Bethania St,2024-04-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
563131,Bethania St,2024-04-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
563131,Bethania St,2024-04-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
563131,Bethania St,2024-04-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
563131,Bethania St,2024-04-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,26.22
563131,Bethania St,2024-04-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,33.47
563131,Bethania St,2024-04-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,32.75
563131,Bethania St,2024-04-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,76.9
563131,Bethania St,2024-04-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
563131,Bethania St,2024-04-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
563131,Bethania St,2024-04-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
563131,Bethania St,2024-04-18T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
563131,Bethania St,2024-04-18T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
563131,Bethania St,2024-04-18T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
563131,Bethania St,2024-04-18T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.56
563131,Bethania St,2024-04-18T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.63
563131,Bethania St,2024-04-18T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.13
563131,Bethania St,2024-04-18T13:30:00.000+00:00,feeder,4,N Current (RMS),A,11.3
563131,Bethania St,2024-04-18T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
563131,Bethania St,2024-04-18T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
563131,Bethania St,2024-04-18T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
563131,Bethania St,2024-04-18T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.65
563131,Bethania St,2024-04-18T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
563131,Bethania St,2024-04-18T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
563131,Bethania St,2024-04-18T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.95
563131,Bethania St,2024-04-18T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.21
563131,Bethania St,2024-04-18T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.95
563131,Bethania St,2024-04-18T13:30:00.000+00:00,feeder,3,N Current (RMS),A,30.5
563131,Bethania St,2024-04-18T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.2
563131,Bethania St,2024-04-18T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.0
563131,Bethania St,2024-04-18T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
563131,Bethania St,2024-04-18T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
563131,Bethania St,2024-04-18T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
563131,Bethania St,2024-04-18T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
563131,Bethania St,2024-04-18T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.48
563131,Bethania St,2024-04-18T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.8
563131,Bethania St,2024-04-18T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.48
563131,Bethania St,2024-04-18T13:30:00.000+00:00,feeder,2,N Current (RMS),A,22.6
563131,Bethania St,2024-04-18T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
563131,Bethania St,2024-04-18T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
563131,Bethania St,2024-04-18T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
563131,Bethania St,2024-04-18T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
563131,Bethania St,2024-04-18T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
563131,Bethania St,2024-04-18T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.24
563131,Bethania St,2024-04-18T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.89
563131,Bethania St,2024-04-18T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.08
563131,Bethania St,2024-04-18T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.22
563131,Bethania St,2024-04-18T13:30:00.000+00:00,feeder,1,N Current (RMS),A,41.8
563131,Bethania St,2024-04-18T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.4
563131,Bethania St,2024-04-18T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,73.8
563131,Bethania St,2024-04-18T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
563131,Bethania St,2024-04-18T13:30:00.000+00:00,transformer,,Temperature,C,18.8
563131,Bethania St,2024-04-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
563131,Bethania St,2024-04-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
563131,Bethania St,2024-04-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
563131,Bethania St,2024-04-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
563131,Bethania St,2024-04-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
563131,Bethania St,2024-04-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
563131,Bethania St,2024-04-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
563131,Bethania St,2024-04-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
563131,Bethania St,2024-04-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
563131,Bethania St,2024-04-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,25.88
563131,Bethania St,2024-04-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,35.12
563131,Bethania St,2024-04-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,28.78
563131,Bethania St,2024-04-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,76.1
563131,Bethania St,2024-04-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
563131,Bethania St,2024-04-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
563131,Bethania St,2024-04-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
563131,Bethania St,2024-04-18T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
563131,Bethania St,2024-04-18T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
563131,Bethania St,2024-04-18T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
563131,Bethania St,2024-04-18T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.45
563131,Bethania St,2024-04-18T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.08
563131,Bethania St,2024-04-18T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.56
563131,Bethania St,2024-04-18T13:20:00.000+00:00,feeder,4,N Current (RMS),A,12.0
563131,Bethania St,2024-04-18T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.9
563131,Bethania St,2024-04-18T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
