Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563131,Bethania St,2024-04-18T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
563131,Bethania St,2024-04-18T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.56
563131,Bethania St,2024-04-18T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
563131,Bethania St,2024-04-18T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
563131,Bethania St,2024-04-18T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.15
563131,Bethania St,2024-04-18T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.7
563131,Bethania St,2024-04-18T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.17
563131,Bethania St,2024-04-18T13:20:00.000+00:00,feeder,3,N Current (RMS),A,35.9
563131,Bethania St,2024-04-18T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,52.3
563131,Bethania St,2024-04-18T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,66.0
563131,Bethania St,2024-04-18T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
563131,Bethania St,2024-04-18T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
563131,Bethania St,2024-04-18T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
563131,Bethania St,2024-04-18T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
563131,Bethania St,2024-04-18T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.18
563131,Bethania St,2024-04-18T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.2
563131,Bethania St,2024-04-18T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.92
563131,Bethania St,2024-04-18T13:20:00.000+00:00,feeder,2,N Current (RMS),A,14.5
563131,Bethania St,2024-04-18T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
563131,Bethania St,2024-04-18T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
563131,Bethania St,2024-04-18T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
563131,Bethania St,2024-04-18T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
563131,Bethania St,2024-04-18T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
563131,Bethania St,2024-04-18T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.16
563131,Bethania St,2024-04-18T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.87
563131,Bethania St,2024-04-18T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.04
563131,Bethania St,2024-04-18T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.68
563131,Bethania St,2024-04-18T13:20:00.000+00:00,feeder,1,N Current (RMS),A,30.4
563131,Bethania St,2024-04-18T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.6
563131,Bethania St,2024-04-18T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.4
563131,Bethania St,2024-04-18T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.8
563131,Bethania St,2024-04-18T13:20:00.000+00:00,transformer,,Temperature,C,19.0
563131,Bethania St,2024-04-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
563131,Bethania St,2024-04-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
563131,Bethania St,2024-04-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
563131,Bethania St,2024-04-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
563131,Bethania St,2024-04-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
563131,Bethania St,2024-04-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
563131,Bethania St,2024-04-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
563131,Bethania St,2024-04-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
563131,Bethania St,2024-04-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
563131,Bethania St,2024-04-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,30.65
563131,Bethania St,2024-04-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,35.02
563131,Bethania St,2024-04-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,28.32
563131,Bethania St,2024-04-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
563131,Bethania St,2024-04-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
563131,Bethania St,2024-04-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
563131,Bethania St,2024-04-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
563131,Bethania St,2024-04-18T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
563131,Bethania St,2024-04-18T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
563131,Bethania St,2024-04-18T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
563131,Bethania St,2024-04-18T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.56
563131,Bethania St,2024-04-18T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.23
563131,Bethania St,2024-04-18T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.09
563131,Bethania St,2024-04-18T13:10:00.000+00:00,feeder,4,N Current (RMS),A,10.8
563131,Bethania St,2024-04-18T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
563131,Bethania St,2024-04-18T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
563131,Bethania St,2024-04-18T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
563131,Bethania St,2024-04-18T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.89
563131,Bethania St,2024-04-18T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
563131,Bethania St,2024-04-18T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
563131,Bethania St,2024-04-18T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.19
563131,Bethania St,2024-04-18T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.72
563131,Bethania St,2024-04-18T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.58
563131,Bethania St,2024-04-18T13:10:00.000+00:00,feeder,3,N Current (RMS),A,58.1
563131,Bethania St,2024-04-18T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,60.4
563131,Bethania St,2024-04-18T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,92.3
563131,Bethania St,2024-04-18T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
563131,Bethania St,2024-04-18T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
563131,Bethania St,2024-04-18T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
563131,Bethania St,2024-04-18T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
563131,Bethania St,2024-04-18T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.27
563131,Bethania St,2024-04-18T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.29
563131,Bethania St,2024-04-18T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.93
563131,Bethania St,2024-04-18T13:10:00.000+00:00,feeder,2,N Current (RMS),A,17.1
563131,Bethania St,2024-04-18T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
563131,Bethania St,2024-04-18T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
563131,Bethania St,2024-04-18T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
563131,Bethania St,2024-04-18T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
563131,Bethania St,2024-04-18T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
563131,Bethania St,2024-04-18T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.36
563131,Bethania St,2024-04-18T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.99
563131,Bethania St,2024-04-18T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.69
563131,Bethania St,2024-04-18T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.43
563131,Bethania St,2024-04-18T13:10:00.000+00:00,feeder,1,N Current (RMS),A,31.9
563131,Bethania St,2024-04-18T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.5
563131,Bethania St,2024-04-18T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.7
563131,Bethania St,2024-04-18T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.2
563131,Bethania St,2024-04-18T13:10:00.000+00:00,transformer,,Temperature,C,19.0
563131,Bethania St,2024-04-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
563131,Bethania St,2024-04-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
563131,Bethania St,2024-04-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
563131,Bethania St,2024-04-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
563131,Bethania St,2024-04-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
563131,Bethania St,2024-04-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
563131,Bethania St,2024-04-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
563131,Bethania St,2024-04-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
563131,Bethania St,2024-04-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
563131,Bethania St,2024-04-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,37.01
563131,Bethania St,2024-04-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,42.95
563131,Bethania St,2024-04-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,28.02
563131,Bethania St,2024-04-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,82.5
563131,Bethania St,2024-04-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
563131,Bethania St,2024-04-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
563131,Bethania St,2024-04-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
563131,Bethania St,2024-04-18T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
563131,Bethania St,2024-04-18T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
563131,Bethania St,2024-04-18T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
563131,Bethania St,2024-04-18T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.09
563131,Bethania St,2024-04-18T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.43
563131,Bethania St,2024-04-18T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.54
563131,Bethania St,2024-04-18T13:00:00.000+00:00,feeder,4,N Current (RMS),A,15.8
563131,Bethania St,2024-04-18T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
563131,Bethania St,2024-04-18T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.1
563131,Bethania St,2024-04-18T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.9
563131,Bethania St,2024-04-18T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
563131,Bethania St,2024-04-18T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
563131,Bethania St,2024-04-18T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
563131,Bethania St,2024-04-18T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.59
563131,Bethania St,2024-04-18T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.19
563131,Bethania St,2024-04-18T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.42
563131,Bethania St,2024-04-18T13:00:00.000+00:00,feeder,3,N Current (RMS),A,37.9
563131,Bethania St,2024-04-18T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.4
563131,Bethania St,2024-04-18T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,64.8
563131,Bethania St,2024-04-18T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
563131,Bethania St,2024-04-18T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
563131,Bethania St,2024-04-18T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
563131,Bethania St,2024-04-18T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
563131,Bethania St,2024-04-18T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.05
563131,Bethania St,2024-04-18T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.76
563131,Bethania St,2024-04-18T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.93
563131,Bethania St,2024-04-18T13:00:00.000+00:00,feeder,2,N Current (RMS),A,24.0
563131,Bethania St,2024-04-18T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
563131,Bethania St,2024-04-18T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
563131,Bethania St,2024-04-18T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
563131,Bethania St,2024-04-18T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
563131,Bethania St,2024-04-18T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
563131,Bethania St,2024-04-18T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.58
563131,Bethania St,2024-04-18T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.07
563131,Bethania St,2024-04-18T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.78
563131,Bethania St,2024-04-18T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.24
563131,Bethania St,2024-04-18T13:00:00.000+00:00,feeder,1,N Current (RMS),A,26.3
563131,Bethania St,2024-04-18T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.6
563131,Bethania St,2024-04-18T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
563131,Bethania St,2024-04-18T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.2
563131,Bethania St,2024-04-18T13:00:00.000+00:00,transformer,,Temperature,C,19.0
563131,Bethania St,2024-04-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
563131,Bethania St,2024-04-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
563131,Bethania St,2024-04-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
563131,Bethania St,2024-04-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
563131,Bethania St,2024-04-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
563131,Bethania St,2024-04-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
563131,Bethania St,2024-04-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
563131,Bethania St,2024-04-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
563131,Bethania St,2024-04-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
563131,Bethania St,2024-04-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,31.8
563131,Bethania St,2024-04-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,32.16
563131,Bethania St,2024-04-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,30.13
563131,Bethania St,2024-04-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
563131,Bethania St,2024-04-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
563131,Bethania St,2024-04-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
563131,Bethania St,2024-04-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
563131,Bethania St,2024-04-18T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
563131,Bethania St,2024-04-18T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
563131,Bethania St,2024-04-18T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
563131,Bethania St,2024-04-18T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.35
563131,Bethania St,2024-04-18T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.76
563131,Bethania St,2024-04-18T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.71
563131,Bethania St,2024-04-18T12:50:00.000+00:00,feeder,4,N Current (RMS),A,11.7
563131,Bethania St,2024-04-18T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
563131,Bethania St,2024-04-18T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
563131,Bethania St,2024-04-18T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
563131,Bethania St,2024-04-18T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
563131,Bethania St,2024-04-18T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
563131,Bethania St,2024-04-18T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
563131,Bethania St,2024-04-18T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.34
563131,Bethania St,2024-04-18T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.32
563131,Bethania St,2024-04-18T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.45
563131,Bethania St,2024-04-18T12:50:00.000+00:00,feeder,3,N Current (RMS),A,33.1
563131,Bethania St,2024-04-18T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.2
563131,Bethania St,2024-04-18T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,64.2
563131,Bethania St,2024-04-18T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.1
563131,Bethania St,2024-04-18T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
563131,Bethania St,2024-04-18T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
563131,Bethania St,2024-04-18T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
563131,Bethania St,2024-04-18T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.89
563131,Bethania St,2024-04-18T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.62
563131,Bethania St,2024-04-18T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.45
563131,Bethania St,2024-04-18T12:50:00.000+00:00,feeder,2,N Current (RMS),A,28.1
563131,Bethania St,2024-04-18T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
563131,Bethania St,2024-04-18T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
563131,Bethania St,2024-04-18T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
563131,Bethania St,2024-04-18T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
563131,Bethania St,2024-04-18T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
563131,Bethania St,2024-04-18T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.76
563131,Bethania St,2024-04-18T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.86
563131,Bethania St,2024-04-18T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.6
563131,Bethania St,2024-04-18T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.9
563131,Bethania St,2024-04-18T12:50:00.000+00:00,feeder,1,N Current (RMS),A,23.7
563131,Bethania St,2024-04-18T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.8
563131,Bethania St,2024-04-18T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.6
563131,Bethania St,2024-04-18T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.2
563131,Bethania St,2024-04-18T12:50:00.000+00:00,transformer,,Temperature,C,18.9
563131,Bethania St,2024-04-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
563131,Bethania St,2024-04-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
563131,Bethania St,2024-04-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
563131,Bethania St,2024-04-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
563131,Bethania St,2024-04-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
563131,Bethania St,2024-04-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
563131,Bethania St,2024-04-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
563131,Bethania St,2024-04-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
563131,Bethania St,2024-04-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
563131,Bethania St,2024-04-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,24.44
563131,Bethania St,2024-04-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,30.31
563131,Bethania St,2024-04-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,29.51
563131,Bethania St,2024-04-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
563131,Bethania St,2024-04-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
563131,Bethania St,2024-04-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
563131,Bethania St,2024-04-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
563131,Bethania St,2024-04-18T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
563131,Bethania St,2024-04-18T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
563131,Bethania St,2024-04-18T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
563131,Bethania St,2024-04-18T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.31
563131,Bethania St,2024-04-18T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.37
563131,Bethania St,2024-04-18T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.47
563131,Bethania St,2024-04-18T12:40:00.000+00:00,feeder,4,N Current (RMS),A,15.3
563131,Bethania St,2024-04-18T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
563131,Bethania St,2024-04-18T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
563131,Bethania St,2024-04-18T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
563131,Bethania St,2024-04-18T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
563131,Bethania St,2024-04-18T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.54
563131,Bethania St,2024-04-18T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
563131,Bethania St,2024-04-18T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.27
563131,Bethania St,2024-04-18T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.11
563131,Bethania St,2024-04-18T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.67
563131,Bethania St,2024-04-18T12:40:00.000+00:00,feeder,3,N Current (RMS),A,56.4
563131,Bethania St,2024-04-18T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
563131,Bethania St,2024-04-18T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,84.4
563131,Bethania St,2024-04-18T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.8
563131,Bethania St,2024-04-18T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
563131,Bethania St,2024-04-18T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
563131,Bethania St,2024-04-18T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
563131,Bethania St,2024-04-18T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.87
563131,Bethania St,2024-04-18T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.39
563131,Bethania St,2024-04-18T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.06
563131,Bethania St,2024-04-18T12:40:00.000+00:00,feeder,2,N Current (RMS),A,17.8
563131,Bethania St,2024-04-18T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
563131,Bethania St,2024-04-18T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
563131,Bethania St,2024-04-18T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
563131,Bethania St,2024-04-18T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.77
563131,Bethania St,2024-04-18T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
563131,Bethania St,2024-04-18T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.82
563131,Bethania St,2024-04-18T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.43
563131,Bethania St,2024-04-18T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.1
563131,Bethania St,2024-04-18T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.59
563131,Bethania St,2024-04-18T12:40:00.000+00:00,feeder,1,N Current (RMS),A,24.6
563131,Bethania St,2024-04-18T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.3
563131,Bethania St,2024-04-18T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.3
563131,Bethania St,2024-04-18T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.4
563131,Bethania St,2024-04-18T12:40:00.000+00:00,transformer,,Temperature,C,18.7
563131,Bethania St,2024-04-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
563131,Bethania St,2024-04-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
563131,Bethania St,2024-04-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
563131,Bethania St,2024-04-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
563131,Bethania St,2024-04-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
563131,Bethania St,2024-04-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
563131,Bethania St,2024-04-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
563131,Bethania St,2024-04-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
563131,Bethania St,2024-04-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
563131,Bethania St,2024-04-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.89
563131,Bethania St,2024-04-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,37.97
563131,Bethania St,2024-04-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,27.79
563131,Bethania St,2024-04-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,94.2
563131,Bethania St,2024-04-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
563131,Bethania St,2024-04-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
563131,Bethania St,2024-04-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
563131,Bethania St,2024-04-18T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
563131,Bethania St,2024-04-18T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
563131,Bethania St,2024-04-18T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
563131,Bethania St,2024-04-18T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.31
563131,Bethania St,2024-04-18T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.83
563131,Bethania St,2024-04-18T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.46
563131,Bethania St,2024-04-18T12:30:00.000+00:00,feeder,4,N Current (RMS),A,13.7
563131,Bethania St,2024-04-18T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
563131,Bethania St,2024-04-18T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
563131,Bethania St,2024-04-18T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
563131,Bethania St,2024-04-18T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
563131,Bethania St,2024-04-18T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.59
563131,Bethania St,2024-04-18T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.29
563131,Bethania St,2024-04-18T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.57
563131,Bethania St,2024-04-18T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.25
563131,Bethania St,2024-04-18T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.65
563131,Bethania St,2024-04-18T12:30:00.000+00:00,feeder,3,N Current (RMS),A,68.2
563131,Bethania St,2024-04-18T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
563131,Bethania St,2024-04-18T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,96.9
563131,Bethania St,2024-04-18T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.4
563131,Bethania St,2024-04-18T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
563131,Bethania St,2024-04-18T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
563131,Bethania St,2024-04-18T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
563131,Bethania St,2024-04-18T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.44
563131,Bethania St,2024-04-18T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.39
563131,Bethania St,2024-04-18T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.47
563131,Bethania St,2024-04-18T12:30:00.000+00:00,feeder,2,N Current (RMS),A,23.2
563131,Bethania St,2024-04-18T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
563131,Bethania St,2024-04-18T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
563131,Bethania St,2024-04-18T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.1
563131,Bethania St,2024-04-18T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
563131,Bethania St,2024-04-18T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
563131,Bethania St,2024-04-18T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.1
563131,Bethania St,2024-04-18T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.11
563131,Bethania St,2024-04-18T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.64
563131,Bethania St,2024-04-18T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.87
563131,Bethania St,2024-04-18T12:30:00.000+00:00,feeder,1,N Current (RMS),A,29.4
563131,Bethania St,2024-04-18T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.9
563131,Bethania St,2024-04-18T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.6
563131,Bethania St,2024-04-18T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.6
563131,Bethania St,2024-04-18T12:30:00.000+00:00,transformer,,Temperature,C,18.7
563131,Bethania St,2024-04-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
563131,Bethania St,2024-04-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
563131,Bethania St,2024-04-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
563131,Bethania St,2024-04-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
563131,Bethania St,2024-04-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
563131,Bethania St,2024-04-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
563131,Bethania St,2024-04-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
563131,Bethania St,2024-04-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
563131,Bethania St,2024-04-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
563131,Bethania St,2024-04-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,21.43
563131,Bethania St,2024-04-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,45.11
563131,Bethania St,2024-04-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,33.46
563131,Bethania St,2024-04-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,110.6
563131,Bethania St,2024-04-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
563131,Bethania St,2024-04-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
563131,Bethania St,2024-04-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
563131,Bethania St,2024-04-18T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
563131,Bethania St,2024-04-18T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
563131,Bethania St,2024-04-18T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
563131,Bethania St,2024-04-18T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.4
563131,Bethania St,2024-04-18T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.22
563131,Bethania St,2024-04-18T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.23
563131,Bethania St,2024-04-18T12:20:00.000+00:00,feeder,4,N Current (RMS),A,16.8
563131,Bethania St,2024-04-18T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
563131,Bethania St,2024-04-18T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
563131,Bethania St,2024-04-18T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.7
563131,Bethania St,2024-04-18T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.73
563131,Bethania St,2024-04-18T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.01
563131,Bethania St,2024-04-18T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
563131,Bethania St,2024-04-18T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
563131,Bethania St,2024-04-18T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.3
563131,Bethania St,2024-04-18T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.08
563131,Bethania St,2024-04-18T12:20:00.000+00:00,feeder,3,N Current (RMS),A,64.7
563131,Bethania St,2024-04-18T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
563131,Bethania St,2024-04-18T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,97.2
563131,Bethania St,2024-04-18T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.7
563131,Bethania St,2024-04-18T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
563131,Bethania St,2024-04-18T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
563131,Bethania St,2024-04-18T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
563131,Bethania St,2024-04-18T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.98
563131,Bethania St,2024-04-18T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.03
563131,Bethania St,2024-04-18T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.97
563131,Bethania St,2024-04-18T12:20:00.000+00:00,feeder,2,N Current (RMS),A,24.0
563131,Bethania St,2024-04-18T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
563131,Bethania St,2024-04-18T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
563131,Bethania St,2024-04-18T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
563131,Bethania St,2024-04-18T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
563131,Bethania St,2024-04-18T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
563131,Bethania St,2024-04-18T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.46
563131,Bethania St,2024-04-18T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.38
563131,Bethania St,2024-04-18T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.62
563131,Bethania St,2024-04-18T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.92
563131,Bethania St,2024-04-18T12:20:00.000+00:00,feeder,1,N Current (RMS),A,26.9
563131,Bethania St,2024-04-18T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.3
563131,Bethania St,2024-04-18T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.4
563131,Bethania St,2024-04-18T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.2
563131,Bethania St,2024-04-18T12:20:00.000+00:00,transformer,,Temperature,C,19.0
563131,Bethania St,2024-04-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
563131,Bethania St,2024-04-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
563131,Bethania St,2024-04-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
563131,Bethania St,2024-04-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
563131,Bethania St,2024-04-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
563131,Bethania St,2024-04-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
563131,Bethania St,2024-04-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
563131,Bethania St,2024-04-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
563131,Bethania St,2024-04-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
563131,Bethania St,2024-04-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,28.76
563131,Bethania St,2024-04-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,43.18
563131,Bethania St,2024-04-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,33.2
563131,Bethania St,2024-04-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,82.8
563131,Bethania St,2024-04-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
563131,Bethania St,2024-04-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
563131,Bethania St,2024-04-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
563131,Bethania St,2024-04-18T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
563131,Bethania St,2024-04-18T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
563131,Bethania St,2024-04-18T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
563131,Bethania St,2024-04-18T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.29
563131,Bethania St,2024-04-18T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.89
563131,Bethania St,2024-04-18T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.7
563131,Bethania St,2024-04-18T12:10:00.000+00:00,feeder,4,N Current (RMS),A,14.4
563131,Bethania St,2024-04-18T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
563131,Bethania St,2024-04-18T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.8
563131,Bethania St,2024-04-18T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.8
563131,Bethania St,2024-04-18T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
563131,Bethania St,2024-04-18T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
563131,Bethania St,2024-04-18T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
563131,Bethania St,2024-04-18T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.16
563131,Bethania St,2024-04-18T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.55
563131,Bethania St,2024-04-18T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.41
563131,Bethania St,2024-04-18T12:10:00.000+00:00,feeder,3,N Current (RMS),A,39.3
563131,Bethania St,2024-04-18T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.3
563131,Bethania St,2024-04-18T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,70.2
563131,Bethania St,2024-04-18T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
563131,Bethania St,2024-04-18T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
563131,Bethania St,2024-04-18T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
563131,Bethania St,2024-04-18T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
563131,Bethania St,2024-04-18T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.33
563131,Bethania St,2024-04-18T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.85
563131,Bethania St,2024-04-18T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.45
563131,Bethania St,2024-04-18T12:10:00.000+00:00,feeder,2,N Current (RMS),A,20.6
563131,Bethania St,2024-04-18T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
563131,Bethania St,2024-04-18T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
563131,Bethania St,2024-04-18T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.9
563131,Bethania St,2024-04-18T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
563131,Bethania St,2024-04-18T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
563131,Bethania St,2024-04-18T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.04
563131,Bethania St,2024-04-18T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.07
563131,Bethania St,2024-04-18T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.33
563131,Bethania St,2024-04-18T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.59
563131,Bethania St,2024-04-18T12:10:00.000+00:00,feeder,1,N Current (RMS),A,27.2
563131,Bethania St,2024-04-18T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.8
563131,Bethania St,2024-04-18T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
563131,Bethania St,2024-04-18T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.5
563131,Bethania St,2024-04-18T12:10:00.000+00:00,transformer,,Temperature,C,19.2
563131,Bethania St,2024-04-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
563131,Bethania St,2024-04-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
563131,Bethania St,2024-04-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
563131,Bethania St,2024-04-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
563131,Bethania St,2024-04-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
563131,Bethania St,2024-04-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
563131,Bethania St,2024-04-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
563131,Bethania St,2024-04-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
563131,Bethania St,2024-04-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
563131,Bethania St,2024-04-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,31.85
563131,Bethania St,2024-04-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,37.62
563131,Bethania St,2024-04-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,31.16
563131,Bethania St,2024-04-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,68.7
563131,Bethania St,2024-04-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
563131,Bethania St,2024-04-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
563131,Bethania St,2024-04-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
563131,Bethania St,2024-04-18T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
563131,Bethania St,2024-04-18T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
563131,Bethania St,2024-04-18T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
563131,Bethania St,2024-04-18T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.26
563131,Bethania St,2024-04-18T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.05
563131,Bethania St,2024-04-18T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.58
563131,Bethania St,2024-04-18T12:00:00.000+00:00,feeder,4,N Current (RMS),A,16.8
563131,Bethania St,2024-04-18T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
563131,Bethania St,2024-04-18T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.7
563131,Bethania St,2024-04-18T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.4
563131,Bethania St,2024-04-18T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
563131,Bethania St,2024-04-18T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
563131,Bethania St,2024-04-18T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
563131,Bethania St,2024-04-18T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.64
563131,Bethania St,2024-04-18T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.79
563131,Bethania St,2024-04-18T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.12
563131,Bethania St,2024-04-18T12:00:00.000+00:00,feeder,3,N Current (RMS),A,35.0
563131,Bethania St,2024-04-18T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.9
563131,Bethania St,2024-04-18T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.4
563131,Bethania St,2024-04-18T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
563131,Bethania St,2024-04-18T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
563131,Bethania St,2024-04-18T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
563131,Bethania St,2024-04-18T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
563131,Bethania St,2024-04-18T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.63
563131,Bethania St,2024-04-18T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.18
563131,Bethania St,2024-04-18T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.7
563131,Bethania St,2024-04-18T12:00:00.000+00:00,feeder,2,N Current (RMS),A,38.5
563131,Bethania St,2024-04-18T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.0
563131,Bethania St,2024-04-18T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
563131,Bethania St,2024-04-18T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
563131,Bethania St,2024-04-18T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
563131,Bethania St,2024-04-18T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
563131,Bethania St,2024-04-18T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.72
563131,Bethania St,2024-04-18T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.42
563131,Bethania St,2024-04-18T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.69
563131,Bethania St,2024-04-18T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.31
563131,Bethania St,2024-04-18T12:00:00.000+00:00,feeder,1,N Current (RMS),A,26.7
563131,Bethania St,2024-04-18T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.5
563131,Bethania St,2024-04-18T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.6
563131,Bethania St,2024-04-18T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.8
563131,Bethania St,2024-04-18T12:00:00.000+00:00,transformer,,Temperature,C,19.4
563131,Bethania St,2024-04-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
563131,Bethania St,2024-04-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
563131,Bethania St,2024-04-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
563131,Bethania St,2024-04-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
563131,Bethania St,2024-04-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
563131,Bethania St,2024-04-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
563131,Bethania St,2024-04-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
563131,Bethania St,2024-04-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
563131,Bethania St,2024-04-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
563131,Bethania St,2024-04-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,38.96
563131,Bethania St,2024-04-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,33.7
563131,Bethania St,2024-04-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,31.71
563131,Bethania St,2024-04-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
563131,Bethania St,2024-04-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
563131,Bethania St,2024-04-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
563131,Bethania St,2024-04-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
563131,Bethania St,2024-04-18T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
563131,Bethania St,2024-04-18T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
563131,Bethania St,2024-04-18T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
563131,Bethania St,2024-04-18T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.6
563131,Bethania St,2024-04-18T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.24
563131,Bethania St,2024-04-18T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.42
563131,Bethania St,2024-04-18T11:50:00.000+00:00,feeder,4,N Current (RMS),A,15.6
563131,Bethania St,2024-04-18T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
563131,Bethania St,2024-04-18T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
563131,Bethania St,2024-04-18T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.1
563131,Bethania St,2024-04-18T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
563131,Bethania St,2024-04-18T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
563131,Bethania St,2024-04-18T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
563131,Bethania St,2024-04-18T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.09
563131,Bethania St,2024-04-18T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.13
563131,Bethania St,2024-04-18T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.57
563131,Bethania St,2024-04-18T11:50:00.000+00:00,feeder,3,N Current (RMS),A,31.2
563131,Bethania St,2024-04-18T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
563131,Bethania St,2024-04-18T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.4
563131,Bethania St,2024-04-18T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.7
563131,Bethania St,2024-04-18T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
563131,Bethania St,2024-04-18T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
563131,Bethania St,2024-04-18T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
563131,Bethania St,2024-04-18T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.49
563131,Bethania St,2024-04-18T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.26
563131,Bethania St,2024-04-18T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.51
563131,Bethania St,2024-04-18T11:50:00.000+00:00,feeder,2,N Current (RMS),A,18.3
563131,Bethania St,2024-04-18T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
563131,Bethania St,2024-04-18T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
563131,Bethania St,2024-04-18T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
563131,Bethania St,2024-04-18T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
563131,Bethania St,2024-04-18T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
563131,Bethania St,2024-04-18T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
563131,Bethania St,2024-04-18T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.69
563131,Bethania St,2024-04-18T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.17
563131,Bethania St,2024-04-18T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.24
563131,Bethania St,2024-04-18T11:50:00.000+00:00,feeder,1,N Current (RMS),A,28.1
563131,Bethania St,2024-04-18T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.7
563131,Bethania St,2024-04-18T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.4
563131,Bethania St,2024-04-18T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.4
563131,Bethania St,2024-04-18T11:50:00.000+00:00,transformer,,Temperature,C,19.4
563131,Bethania St,2024-04-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
563131,Bethania St,2024-04-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
563131,Bethania St,2024-04-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
563131,Bethania St,2024-04-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
563131,Bethania St,2024-04-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
563131,Bethania St,2024-04-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
563131,Bethania St,2024-04-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
563131,Bethania St,2024-04-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
563131,Bethania St,2024-04-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
563131,Bethania St,2024-04-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,21.87
563131,Bethania St,2024-04-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,28.81
563131,Bethania St,2024-04-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,27.75
563131,Bethania St,2024-04-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
563131,Bethania St,2024-04-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
563131,Bethania St,2024-04-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
563131,Bethania St,2024-04-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
563131,Bethania St,2024-04-18T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
563131,Bethania St,2024-04-18T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
563131,Bethania St,2024-04-18T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
563131,Bethania St,2024-04-18T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.69
563131,Bethania St,2024-04-18T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.27
563131,Bethania St,2024-04-18T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.16
563131,Bethania St,2024-04-18T11:40:00.000+00:00,feeder,4,N Current (RMS),A,13.9
563131,Bethania St,2024-04-18T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
563131,Bethania St,2024-04-18T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
563131,Bethania St,2024-04-18T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.3
563131,Bethania St,2024-04-18T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
563131,Bethania St,2024-04-18T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
563131,Bethania St,2024-04-18T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
563131,Bethania St,2024-04-18T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.87
563131,Bethania St,2024-04-18T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.48
563131,Bethania St,2024-04-18T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.85
563131,Bethania St,2024-04-18T11:40:00.000+00:00,feeder,3,N Current (RMS),A,25.6
