Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563131,Bethania St,2024-04-18T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.2
563131,Bethania St,2024-04-18T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.2
563131,Bethania St,2024-04-18T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
563131,Bethania St,2024-04-18T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
563131,Bethania St,2024-04-18T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
563131,Bethania St,2024-04-18T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
563131,Bethania St,2024-04-18T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.36
563131,Bethania St,2024-04-18T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.12
563131,Bethania St,2024-04-18T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.22
563131,Bethania St,2024-04-18T11:40:00.000+00:00,feeder,2,N Current (RMS),A,24.3
563131,Bethania St,2024-04-18T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
563131,Bethania St,2024-04-18T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
563131,Bethania St,2024-04-18T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
563131,Bethania St,2024-04-18T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
563131,Bethania St,2024-04-18T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
563131,Bethania St,2024-04-18T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.68
563131,Bethania St,2024-04-18T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.38
563131,Bethania St,2024-04-18T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.42
563131,Bethania St,2024-04-18T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.1
563131,Bethania St,2024-04-18T11:40:00.000+00:00,feeder,1,N Current (RMS),A,31.1
563131,Bethania St,2024-04-18T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
563131,Bethania St,2024-04-18T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
563131,Bethania St,2024-04-18T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.1
563131,Bethania St,2024-04-18T11:40:00.000+00:00,transformer,,Temperature,C,19.1
563131,Bethania St,2024-04-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
563131,Bethania St,2024-04-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
563131,Bethania St,2024-04-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
563131,Bethania St,2024-04-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
563131,Bethania St,2024-04-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
563131,Bethania St,2024-04-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
563131,Bethania St,2024-04-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
563131,Bethania St,2024-04-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
563131,Bethania St,2024-04-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
563131,Bethania St,2024-04-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.31
563131,Bethania St,2024-04-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,29.3
563131,Bethania St,2024-04-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,32.34
563131,Bethania St,2024-04-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,76.6
563131,Bethania St,2024-04-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
563131,Bethania St,2024-04-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
563131,Bethania St,2024-04-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
563131,Bethania St,2024-04-18T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
563131,Bethania St,2024-04-18T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
563131,Bethania St,2024-04-18T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
563131,Bethania St,2024-04-18T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.45
563131,Bethania St,2024-04-18T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.95
563131,Bethania St,2024-04-18T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.81
563131,Bethania St,2024-04-18T11:30:00.000+00:00,feeder,4,N Current (RMS),A,21.8
563131,Bethania St,2024-04-18T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
563131,Bethania St,2024-04-18T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
563131,Bethania St,2024-04-18T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.6
563131,Bethania St,2024-04-18T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
563131,Bethania St,2024-04-18T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
563131,Bethania St,2024-04-18T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
563131,Bethania St,2024-04-18T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.59
563131,Bethania St,2024-04-18T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.56
563131,Bethania St,2024-04-18T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.04
563131,Bethania St,2024-04-18T11:30:00.000+00:00,feeder,3,N Current (RMS),A,41.6
563131,Bethania St,2024-04-18T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
563131,Bethania St,2024-04-18T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,68.6
563131,Bethania St,2024-04-18T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.2
563131,Bethania St,2024-04-18T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
563131,Bethania St,2024-04-18T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
563131,Bethania St,2024-04-18T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
563131,Bethania St,2024-04-18T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.39
563131,Bethania St,2024-04-18T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.53
563131,Bethania St,2024-04-18T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.88
563131,Bethania St,2024-04-18T11:30:00.000+00:00,feeder,2,N Current (RMS),A,21.6
563131,Bethania St,2024-04-18T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
563131,Bethania St,2024-04-18T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
563131,Bethania St,2024-04-18T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
563131,Bethania St,2024-04-18T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
563131,Bethania St,2024-04-18T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
563131,Bethania St,2024-04-18T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
563131,Bethania St,2024-04-18T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.66
563131,Bethania St,2024-04-18T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.56
563131,Bethania St,2024-04-18T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.97
563131,Bethania St,2024-04-18T11:30:00.000+00:00,feeder,1,N Current (RMS),A,33.8
563131,Bethania St,2024-04-18T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.3
563131,Bethania St,2024-04-18T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.4
563131,Bethania St,2024-04-18T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.6
563131,Bethania St,2024-04-18T11:30:00.000+00:00,transformer,,Temperature,C,18.9
563131,Bethania St,2024-04-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
563131,Bethania St,2024-04-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
563131,Bethania St,2024-04-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
563131,Bethania St,2024-04-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
563131,Bethania St,2024-04-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
563131,Bethania St,2024-04-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
563131,Bethania St,2024-04-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
563131,Bethania St,2024-04-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
563131,Bethania St,2024-04-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
563131,Bethania St,2024-04-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.1
563131,Bethania St,2024-04-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,32.6
563131,Bethania St,2024-04-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,35.71
563131,Bethania St,2024-04-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,87.4
563131,Bethania St,2024-04-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
563131,Bethania St,2024-04-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
563131,Bethania St,2024-04-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
563131,Bethania St,2024-04-18T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
563131,Bethania St,2024-04-18T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
563131,Bethania St,2024-04-18T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
563131,Bethania St,2024-04-18T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.56
563131,Bethania St,2024-04-18T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.69
563131,Bethania St,2024-04-18T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.98
563131,Bethania St,2024-04-18T11:20:00.000+00:00,feeder,4,N Current (RMS),A,19.7
563131,Bethania St,2024-04-18T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
563131,Bethania St,2024-04-18T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
563131,Bethania St,2024-04-18T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.6
563131,Bethania St,2024-04-18T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
563131,Bethania St,2024-04-18T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
563131,Bethania St,2024-04-18T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
563131,Bethania St,2024-04-18T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.43
563131,Bethania St,2024-04-18T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.9
563131,Bethania St,2024-04-18T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.93
563131,Bethania St,2024-04-18T11:20:00.000+00:00,feeder,3,N Current (RMS),A,40.8
563131,Bethania St,2024-04-18T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
563131,Bethania St,2024-04-18T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,71.8
563131,Bethania St,2024-04-18T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.3
563131,Bethania St,2024-04-18T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
563131,Bethania St,2024-04-18T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
563131,Bethania St,2024-04-18T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
563131,Bethania St,2024-04-18T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.47
563131,Bethania St,2024-04-18T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.38
563131,Bethania St,2024-04-18T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.67
563131,Bethania St,2024-04-18T11:20:00.000+00:00,feeder,2,N Current (RMS),A,26.3
563131,Bethania St,2024-04-18T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
563131,Bethania St,2024-04-18T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
563131,Bethania St,2024-04-18T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
563131,Bethania St,2024-04-18T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
563131,Bethania St,2024-04-18T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
563131,Bethania St,2024-04-18T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.23
563131,Bethania St,2024-04-18T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.29
563131,Bethania St,2024-04-18T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.2
563131,Bethania St,2024-04-18T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.22
563131,Bethania St,2024-04-18T11:20:00.000+00:00,feeder,1,N Current (RMS),A,29.6
563131,Bethania St,2024-04-18T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.2
563131,Bethania St,2024-04-18T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
563131,Bethania St,2024-04-18T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.9
563131,Bethania St,2024-04-18T11:20:00.000+00:00,transformer,,Temperature,C,18.9
563131,Bethania St,2024-04-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
563131,Bethania St,2024-04-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
563131,Bethania St,2024-04-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
563131,Bethania St,2024-04-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
563131,Bethania St,2024-04-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
563131,Bethania St,2024-04-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
563131,Bethania St,2024-04-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
563131,Bethania St,2024-04-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
563131,Bethania St,2024-04-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
563131,Bethania St,2024-04-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,25.75
563131,Bethania St,2024-04-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,35.17
563131,Bethania St,2024-04-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,35.8
563131,Bethania St,2024-04-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,75.4
563131,Bethania St,2024-04-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
563131,Bethania St,2024-04-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
563131,Bethania St,2024-04-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
563131,Bethania St,2024-04-18T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
563131,Bethania St,2024-04-18T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
563131,Bethania St,2024-04-18T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
563131,Bethania St,2024-04-18T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.95
563131,Bethania St,2024-04-18T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.76
563131,Bethania St,2024-04-18T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.49
563131,Bethania St,2024-04-18T11:10:00.000+00:00,feeder,4,N Current (RMS),A,15.6
563131,Bethania St,2024-04-18T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
563131,Bethania St,2024-04-18T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
563131,Bethania St,2024-04-18T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
563131,Bethania St,2024-04-18T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.52
563131,Bethania St,2024-04-18T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
563131,Bethania St,2024-04-18T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
563131,Bethania St,2024-04-18T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.12
563131,Bethania St,2024-04-18T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.33
563131,Bethania St,2024-04-18T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.04
563131,Bethania St,2024-04-18T11:10:00.000+00:00,feeder,3,N Current (RMS),A,38.2
563131,Bethania St,2024-04-18T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,63.8
563131,Bethania St,2024-04-18T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.8
563131,Bethania St,2024-04-18T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
563131,Bethania St,2024-04-18T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
563131,Bethania St,2024-04-18T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
563131,Bethania St,2024-04-18T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
563131,Bethania St,2024-04-18T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.7
563131,Bethania St,2024-04-18T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.56
563131,Bethania St,2024-04-18T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.33
563131,Bethania St,2024-04-18T11:10:00.000+00:00,feeder,2,N Current (RMS),A,21.9
563131,Bethania St,2024-04-18T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
563131,Bethania St,2024-04-18T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
563131,Bethania St,2024-04-18T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
563131,Bethania St,2024-04-18T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
563131,Bethania St,2024-04-18T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
563131,Bethania St,2024-04-18T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.67
563131,Bethania St,2024-04-18T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.23
563131,Bethania St,2024-04-18T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.19
563131,Bethania St,2024-04-18T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.44
563131,Bethania St,2024-04-18T11:10:00.000+00:00,feeder,1,N Current (RMS),A,39.6
563131,Bethania St,2024-04-18T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.3
563131,Bethania St,2024-04-18T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,73.5
563131,Bethania St,2024-04-18T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.2
563131,Bethania St,2024-04-18T11:10:00.000+00:00,transformer,,Temperature,C,18.9
563131,Bethania St,2024-04-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
563131,Bethania St,2024-04-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
563131,Bethania St,2024-04-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
563131,Bethania St,2024-04-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
563131,Bethania St,2024-04-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
563131,Bethania St,2024-04-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
563131,Bethania St,2024-04-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
563131,Bethania St,2024-04-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
563131,Bethania St,2024-04-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
563131,Bethania St,2024-04-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
563131,Bethania St,2024-04-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,40.84
563131,Bethania St,2024-04-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,35.3
563131,Bethania St,2024-04-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
563131,Bethania St,2024-04-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
563131,Bethania St,2024-04-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
563131,Bethania St,2024-04-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
563131,Bethania St,2024-04-18T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
563131,Bethania St,2024-04-18T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
563131,Bethania St,2024-04-18T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
563131,Bethania St,2024-04-18T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.7
563131,Bethania St,2024-04-18T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.68
563131,Bethania St,2024-04-18T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.91
563131,Bethania St,2024-04-18T11:00:00.000+00:00,feeder,4,N Current (RMS),A,13.5
563131,Bethania St,2024-04-18T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
563131,Bethania St,2024-04-18T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
563131,Bethania St,2024-04-18T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
563131,Bethania St,2024-04-18T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.47
563131,Bethania St,2024-04-18T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
563131,Bethania St,2024-04-18T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
563131,Bethania St,2024-04-18T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.25
563131,Bethania St,2024-04-18T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.33
563131,Bethania St,2024-04-18T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.49
563131,Bethania St,2024-04-18T11:00:00.000+00:00,feeder,3,N Current (RMS),A,36.6
563131,Bethania St,2024-04-18T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,60.6
563131,Bethania St,2024-04-18T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,64.6
563131,Bethania St,2024-04-18T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
563131,Bethania St,2024-04-18T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
563131,Bethania St,2024-04-18T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
563131,Bethania St,2024-04-18T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
563131,Bethania St,2024-04-18T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.74
563131,Bethania St,2024-04-18T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.64
563131,Bethania St,2024-04-18T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.79
563131,Bethania St,2024-04-18T11:00:00.000+00:00,feeder,2,N Current (RMS),A,22.3
563131,Bethania St,2024-04-18T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
563131,Bethania St,2024-04-18T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
563131,Bethania St,2024-04-18T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
563131,Bethania St,2024-04-18T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
563131,Bethania St,2024-04-18T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
563131,Bethania St,2024-04-18T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.76
563131,Bethania St,2024-04-18T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.27
563131,Bethania St,2024-04-18T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.44
563131,Bethania St,2024-04-18T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.13
563131,Bethania St,2024-04-18T11:00:00.000+00:00,feeder,1,N Current (RMS),A,29.1
563131,Bethania St,2024-04-18T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.3
563131,Bethania St,2024-04-18T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.7
563131,Bethania St,2024-04-18T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.7
563131,Bethania St,2024-04-18T11:00:00.000+00:00,transformer,,Temperature,C,19.0
563131,Bethania St,2024-04-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
563131,Bethania St,2024-04-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
563131,Bethania St,2024-04-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
563131,Bethania St,2024-04-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
563131,Bethania St,2024-04-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
563131,Bethania St,2024-04-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
563131,Bethania St,2024-04-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
563131,Bethania St,2024-04-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
563131,Bethania St,2024-04-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
563131,Bethania St,2024-04-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,33.96
563131,Bethania St,2024-04-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,37.08
563131,Bethania St,2024-04-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,30.31
563131,Bethania St,2024-04-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
563131,Bethania St,2024-04-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
563131,Bethania St,2024-04-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
563131,Bethania St,2024-04-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
563131,Bethania St,2024-04-18T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
563131,Bethania St,2024-04-18T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
563131,Bethania St,2024-04-18T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
563131,Bethania St,2024-04-18T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.2
563131,Bethania St,2024-04-18T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.67
563131,Bethania St,2024-04-18T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.25
563131,Bethania St,2024-04-18T10:50:00.000+00:00,feeder,4,N Current (RMS),A,13.8
563131,Bethania St,2024-04-18T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
563131,Bethania St,2024-04-18T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.7
563131,Bethania St,2024-04-18T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
563131,Bethania St,2024-04-18T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
563131,Bethania St,2024-04-18T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.02
563131,Bethania St,2024-04-18T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
563131,Bethania St,2024-04-18T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.94
563131,Bethania St,2024-04-18T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.96
563131,Bethania St,2024-04-18T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.54
563131,Bethania St,2024-04-18T10:50:00.000+00:00,feeder,3,N Current (RMS),A,44.6
563131,Bethania St,2024-04-18T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.1
563131,Bethania St,2024-04-18T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,75.6
563131,Bethania St,2024-04-18T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.6
563131,Bethania St,2024-04-18T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
563131,Bethania St,2024-04-18T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
563131,Bethania St,2024-04-18T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
563131,Bethania St,2024-04-18T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.08
563131,Bethania St,2024-04-18T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.52
563131,Bethania St,2024-04-18T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.75
563131,Bethania St,2024-04-18T10:50:00.000+00:00,feeder,2,N Current (RMS),A,28.4
563131,Bethania St,2024-04-18T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
563131,Bethania St,2024-04-18T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
563131,Bethania St,2024-04-18T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.1
563131,Bethania St,2024-04-18T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
563131,Bethania St,2024-04-18T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
563131,Bethania St,2024-04-18T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.1
563131,Bethania St,2024-04-18T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.73
563131,Bethania St,2024-04-18T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.16
563131,Bethania St,2024-04-18T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.03
563131,Bethania St,2024-04-18T10:50:00.000+00:00,feeder,1,N Current (RMS),A,30.6
563131,Bethania St,2024-04-18T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.6
563131,Bethania St,2024-04-18T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.2
563131,Bethania St,2024-04-18T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.3
563131,Bethania St,2024-04-18T10:50:00.000+00:00,transformer,,Temperature,C,18.8
563131,Bethania St,2024-04-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
563131,Bethania St,2024-04-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
563131,Bethania St,2024-04-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
563131,Bethania St,2024-04-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
563131,Bethania St,2024-04-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
563131,Bethania St,2024-04-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
563131,Bethania St,2024-04-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
563131,Bethania St,2024-04-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
563131,Bethania St,2024-04-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
563131,Bethania St,2024-04-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,28.96
563131,Bethania St,2024-04-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,37.31
563131,Bethania St,2024-04-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,30.57
563131,Bethania St,2024-04-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,69.1
563131,Bethania St,2024-04-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
563131,Bethania St,2024-04-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
563131,Bethania St,2024-04-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
563131,Bethania St,2024-04-18T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
563131,Bethania St,2024-04-18T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
563131,Bethania St,2024-04-18T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
563131,Bethania St,2024-04-18T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.22
563131,Bethania St,2024-04-18T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.79
563131,Bethania St,2024-04-18T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.71
563131,Bethania St,2024-04-18T10:40:00.000+00:00,feeder,4,N Current (RMS),A,13.2
563131,Bethania St,2024-04-18T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.3
563131,Bethania St,2024-04-18T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.6
563131,Bethania St,2024-04-18T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
563131,Bethania St,2024-04-18T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.35
563131,Bethania St,2024-04-18T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
563131,Bethania St,2024-04-18T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
563131,Bethania St,2024-04-18T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.86
563131,Bethania St,2024-04-18T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.39
563131,Bethania St,2024-04-18T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.77
563131,Bethania St,2024-04-18T10:40:00.000+00:00,feeder,3,N Current (RMS),A,40.8
563131,Bethania St,2024-04-18T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.8
563131,Bethania St,2024-04-18T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,73.1
563131,Bethania St,2024-04-18T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.7
563131,Bethania St,2024-04-18T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
563131,Bethania St,2024-04-18T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
563131,Bethania St,2024-04-18T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
563131,Bethania St,2024-04-18T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.68
563131,Bethania St,2024-04-18T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.4
563131,Bethania St,2024-04-18T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.84
563131,Bethania St,2024-04-18T10:40:00.000+00:00,feeder,2,N Current (RMS),A,30.5
563131,Bethania St,2024-04-18T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.8
563131,Bethania St,2024-04-18T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
563131,Bethania St,2024-04-18T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.5
563131,Bethania St,2024-04-18T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
563131,Bethania St,2024-04-18T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
563131,Bethania St,2024-04-18T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.95
563131,Bethania St,2024-04-18T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.25
563131,Bethania St,2024-04-18T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.97
563131,Bethania St,2024-04-18T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.37
563131,Bethania St,2024-04-18T10:40:00.000+00:00,feeder,1,N Current (RMS),A,42.9
563131,Bethania St,2024-04-18T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.9
563131,Bethania St,2024-04-18T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.5
563131,Bethania St,2024-04-18T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.8
563131,Bethania St,2024-04-18T10:40:00.000+00:00,transformer,,Temperature,C,18.9
563131,Bethania St,2024-04-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
563131,Bethania St,2024-04-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
563131,Bethania St,2024-04-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
563131,Bethania St,2024-04-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
563131,Bethania St,2024-04-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
563131,Bethania St,2024-04-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
563131,Bethania St,2024-04-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
563131,Bethania St,2024-04-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
563131,Bethania St,2024-04-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
563131,Bethania St,2024-04-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,29.01
563131,Bethania St,2024-04-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,39.55
563131,Bethania St,2024-04-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,33.7
563131,Bethania St,2024-04-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,77.7
563131,Bethania St,2024-04-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
563131,Bethania St,2024-04-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
563131,Bethania St,2024-04-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
563131,Bethania St,2024-04-18T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
563131,Bethania St,2024-04-18T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
563131,Bethania St,2024-04-18T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.51
563131,Bethania St,2024-04-18T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.4
563131,Bethania St,2024-04-18T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.38
563131,Bethania St,2024-04-18T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.89
563131,Bethania St,2024-04-18T10:30:00.000+00:00,feeder,4,N Current (RMS),A,18.3
563131,Bethania St,2024-04-18T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.3
563131,Bethania St,2024-04-18T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.4
563131,Bethania St,2024-04-18T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.9
563131,Bethania St,2024-04-18T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
563131,Bethania St,2024-04-18T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.91
563131,Bethania St,2024-04-18T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
563131,Bethania St,2024-04-18T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.13
563131,Bethania St,2024-04-18T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.06
563131,Bethania St,2024-04-18T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.76
563131,Bethania St,2024-04-18T10:30:00.000+00:00,feeder,3,N Current (RMS),A,35.8
563131,Bethania St,2024-04-18T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.3
563131,Bethania St,2024-04-18T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,63.5
563131,Bethania St,2024-04-18T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.3
563131,Bethania St,2024-04-18T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
563131,Bethania St,2024-04-18T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
563131,Bethania St,2024-04-18T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.45
563131,Bethania St,2024-04-18T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.01
563131,Bethania St,2024-04-18T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.73
563131,Bethania St,2024-04-18T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.45
563131,Bethania St,2024-04-18T10:30:00.000+00:00,feeder,2,N Current (RMS),A,18.6
563131,Bethania St,2024-04-18T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
563131,Bethania St,2024-04-18T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
563131,Bethania St,2024-04-18T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
563131,Bethania St,2024-04-18T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
563131,Bethania St,2024-04-18T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
563131,Bethania St,2024-04-18T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.38
563131,Bethania St,2024-04-18T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.09
563131,Bethania St,2024-04-18T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.71
563131,Bethania St,2024-04-18T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.96
563131,Bethania St,2024-04-18T10:30:00.000+00:00,feeder,1,N Current (RMS),A,47.4
563131,Bethania St,2024-04-18T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
563131,Bethania St,2024-04-18T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.4
563131,Bethania St,2024-04-18T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.2
563131,Bethania St,2024-04-18T10:30:00.000+00:00,transformer,,Temperature,C,18.9
563131,Bethania St,2024-04-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
563131,Bethania St,2024-04-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
563131,Bethania St,2024-04-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
563131,Bethania St,2024-04-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
563131,Bethania St,2024-04-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
563131,Bethania St,2024-04-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
563131,Bethania St,2024-04-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
563131,Bethania St,2024-04-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
563131,Bethania St,2024-04-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
563131,Bethania St,2024-04-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,25.63
563131,Bethania St,2024-04-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,39.87
563131,Bethania St,2024-04-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,34.06
563131,Bethania St,2024-04-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,83.8
563131,Bethania St,2024-04-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
563131,Bethania St,2024-04-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
563131,Bethania St,2024-04-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
563131,Bethania St,2024-04-18T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
563131,Bethania St,2024-04-18T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
563131,Bethania St,2024-04-18T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
563131,Bethania St,2024-04-18T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.3
563131,Bethania St,2024-04-18T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.53
563131,Bethania St,2024-04-18T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.18
563131,Bethania St,2024-04-18T10:20:00.000+00:00,feeder,4,N Current (RMS),A,17.2
563131,Bethania St,2024-04-18T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
563131,Bethania St,2024-04-18T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
563131,Bethania St,2024-04-18T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.8
563131,Bethania St,2024-04-18T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
563131,Bethania St,2024-04-18T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
563131,Bethania St,2024-04-18T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
563131,Bethania St,2024-04-18T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.13
563131,Bethania St,2024-04-18T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.96
563131,Bethania St,2024-04-18T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.07
563131,Bethania St,2024-04-18T10:20:00.000+00:00,feeder,3,N Current (RMS),A,30.1
563131,Bethania St,2024-04-18T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.8
563131,Bethania St,2024-04-18T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.2
563131,Bethania St,2024-04-18T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
563131,Bethania St,2024-04-18T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
563131,Bethania St,2024-04-18T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
563131,Bethania St,2024-04-18T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
563131,Bethania St,2024-04-18T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.44
563131,Bethania St,2024-04-18T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.02
563131,Bethania St,2024-04-18T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.04
563131,Bethania St,2024-04-18T10:20:00.000+00:00,feeder,2,N Current (RMS),A,24.6
563131,Bethania St,2024-04-18T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
563131,Bethania St,2024-04-18T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
563131,Bethania St,2024-04-18T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.1
563131,Bethania St,2024-04-18T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
563131,Bethania St,2024-04-18T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
563131,Bethania St,2024-04-18T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.72
563131,Bethania St,2024-04-18T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.04
563131,Bethania St,2024-04-18T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.77
563131,Bethania St,2024-04-18T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.3
563131,Bethania St,2024-04-18T10:20:00.000+00:00,feeder,1,N Current (RMS),A,40.7
563131,Bethania St,2024-04-18T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.9
563131,Bethania St,2024-04-18T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.4
563131,Bethania St,2024-04-18T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.4
563131,Bethania St,2024-04-18T10:20:00.000+00:00,transformer,,Temperature,C,18.7
563131,Bethania St,2024-04-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
563131,Bethania St,2024-04-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
563131,Bethania St,2024-04-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
563131,Bethania St,2024-04-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
563131,Bethania St,2024-04-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
563131,Bethania St,2024-04-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
563131,Bethania St,2024-04-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
563131,Bethania St,2024-04-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
563131,Bethania St,2024-04-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
563131,Bethania St,2024-04-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.91
563131,Bethania St,2024-04-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,37.28
563131,Bethania St,2024-04-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,35.59
563131,Bethania St,2024-04-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,82.9
563131,Bethania St,2024-04-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
563131,Bethania St,2024-04-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
563131,Bethania St,2024-04-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
563131,Bethania St,2024-04-18T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
563131,Bethania St,2024-04-18T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
563131,Bethania St,2024-04-18T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
563131,Bethania St,2024-04-18T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.94
563131,Bethania St,2024-04-18T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.48
563131,Bethania St,2024-04-18T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.67
563131,Bethania St,2024-04-18T10:10:00.000+00:00,feeder,4,N Current (RMS),A,20.9
563131,Bethania St,2024-04-18T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
563131,Bethania St,2024-04-18T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.9
563131,Bethania St,2024-04-18T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
563131,Bethania St,2024-04-18T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.35
563131,Bethania St,2024-04-18T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
563131,Bethania St,2024-04-18T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
563131,Bethania St,2024-04-18T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.8
563131,Bethania St,2024-04-18T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.72
563131,Bethania St,2024-04-18T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.25
563131,Bethania St,2024-04-18T10:10:00.000+00:00,feeder,3,N Current (RMS),A,23.4
563131,Bethania St,2024-04-18T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.2
563131,Bethania St,2024-04-18T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
563131,Bethania St,2024-04-18T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.8
563131,Bethania St,2024-04-18T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
563131,Bethania St,2024-04-18T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
563131,Bethania St,2024-04-18T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.89
563131,Bethania St,2024-04-18T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.4
563131,Bethania St,2024-04-18T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.85
563131,Bethania St,2024-04-18T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.36
563131,Bethania St,2024-04-18T10:10:00.000+00:00,feeder,2,N Current (RMS),A,24.6
563131,Bethania St,2024-04-18T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
563131,Bethania St,2024-04-18T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
563131,Bethania St,2024-04-18T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.9
563131,Bethania St,2024-04-18T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
563131,Bethania St,2024-04-18T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
563131,Bethania St,2024-04-18T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.78
563131,Bethania St,2024-04-18T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.24
563131,Bethania St,2024-04-18T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.84
563131,Bethania St,2024-04-18T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.29
563131,Bethania St,2024-04-18T10:10:00.000+00:00,feeder,1,N Current (RMS),A,41.8
563131,Bethania St,2024-04-18T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.6
563131,Bethania St,2024-04-18T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.5
563131,Bethania St,2024-04-18T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.3
563131,Bethania St,2024-04-18T10:10:00.000+00:00,transformer,,Temperature,C,18.2
563131,Bethania St,2024-04-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
563131,Bethania St,2024-04-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
563131,Bethania St,2024-04-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
563131,Bethania St,2024-04-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
563131,Bethania St,2024-04-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
563131,Bethania St,2024-04-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
563131,Bethania St,2024-04-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
563131,Bethania St,2024-04-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
563131,Bethania St,2024-04-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
563131,Bethania St,2024-04-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.38
563131,Bethania St,2024-04-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,36.89
563131,Bethania St,2024-04-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,37.58
563131,Bethania St,2024-04-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,95.2
563131,Bethania St,2024-04-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
563131,Bethania St,2024-04-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
563131,Bethania St,2024-04-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
563131,Bethania St,2024-04-18T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.36
563131,Bethania St,2024-04-18T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
563131,Bethania St,2024-04-18T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
563131,Bethania St,2024-04-18T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.81
563131,Bethania St,2024-04-18T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.18
563131,Bethania St,2024-04-18T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.28
563131,Bethania St,2024-04-18T10:00:00.000+00:00,feeder,4,N Current (RMS),A,21.9
563131,Bethania St,2024-04-18T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
563131,Bethania St,2024-04-18T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
563131,Bethania St,2024-04-18T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
563131,Bethania St,2024-04-18T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.62
563131,Bethania St,2024-04-18T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
563131,Bethania St,2024-04-18T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
563131,Bethania St,2024-04-18T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.99
563131,Bethania St,2024-04-18T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.4
563131,Bethania St,2024-04-18T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.33
563131,Bethania St,2024-04-18T10:00:00.000+00:00,feeder,3,N Current (RMS),A,22.1
563131,Bethania St,2024-04-18T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
563131,Bethania St,2024-04-18T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
563131,Bethania St,2024-04-18T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
563131,Bethania St,2024-04-18T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
563131,Bethania St,2024-04-18T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
563131,Bethania St,2024-04-18T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.67
563131,Bethania St,2024-04-18T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.51
563131,Bethania St,2024-04-18T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.26
