Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563131,Bethania St,2024-04-18T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.33
563131,Bethania St,2024-04-18T10:00:00.000+00:00,feeder,2,N Current (RMS),A,28.6
563131,Bethania St,2024-04-18T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
563131,Bethania St,2024-04-18T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
563131,Bethania St,2024-04-18T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.6
563131,Bethania St,2024-04-18T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
563131,Bethania St,2024-04-18T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
563131,Bethania St,2024-04-18T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.87
563131,Bethania St,2024-04-18T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.09
563131,Bethania St,2024-04-18T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.54
563131,Bethania St,2024-04-18T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.85
563131,Bethania St,2024-04-18T10:00:00.000+00:00,feeder,1,N Current (RMS),A,45.8
563131,Bethania St,2024-04-18T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.5
563131,Bethania St,2024-04-18T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.3
563131,Bethania St,2024-04-18T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,92.6
563131,Bethania St,2024-04-18T10:00:00.000+00:00,transformer,,Temperature,C,17.7
563131,Bethania St,2024-04-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
563131,Bethania St,2024-04-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
563131,Bethania St,2024-04-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
563131,Bethania St,2024-04-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
563131,Bethania St,2024-04-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
563131,Bethania St,2024-04-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
563131,Bethania St,2024-04-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
563131,Bethania St,2024-04-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
563131,Bethania St,2024-04-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
563131,Bethania St,2024-04-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,28.4
563131,Bethania St,2024-04-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,39.37
563131,Bethania St,2024-04-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,43.78
563131,Bethania St,2024-04-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,87.2
563131,Bethania St,2024-04-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
563131,Bethania St,2024-04-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
563131,Bethania St,2024-04-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
563131,Bethania St,2024-04-18T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.66
563131,Bethania St,2024-04-18T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
563131,Bethania St,2024-04-18T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
563131,Bethania St,2024-04-18T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.3
563131,Bethania St,2024-04-18T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.19
563131,Bethania St,2024-04-18T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.67
563131,Bethania St,2024-04-18T09:50:00.000+00:00,feeder,4,N Current (RMS),A,23.9
563131,Bethania St,2024-04-18T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
563131,Bethania St,2024-04-18T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.2
563131,Bethania St,2024-04-18T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.1
563131,Bethania St,2024-04-18T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.6
563131,Bethania St,2024-04-18T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
563131,Bethania St,2024-04-18T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
563131,Bethania St,2024-04-18T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.69
563131,Bethania St,2024-04-18T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.95
563131,Bethania St,2024-04-18T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.23
563131,Bethania St,2024-04-18T09:50:00.000+00:00,feeder,3,N Current (RMS),A,37.2
563131,Bethania St,2024-04-18T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.6
563131,Bethania St,2024-04-18T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,68.7
563131,Bethania St,2024-04-18T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.2
563131,Bethania St,2024-04-18T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
563131,Bethania St,2024-04-18T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
563131,Bethania St,2024-04-18T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.71
563131,Bethania St,2024-04-18T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.38
563131,Bethania St,2024-04-18T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.6
563131,Bethania St,2024-04-18T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.15
563131,Bethania St,2024-04-18T09:50:00.000+00:00,feeder,2,N Current (RMS),A,19.7
563131,Bethania St,2024-04-18T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
563131,Bethania St,2024-04-18T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.2
563131,Bethania St,2024-04-18T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.3
563131,Bethania St,2024-04-18T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
563131,Bethania St,2024-04-18T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
563131,Bethania St,2024-04-18T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.11
563131,Bethania St,2024-04-18T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.85
563131,Bethania St,2024-04-18T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.93
563131,Bethania St,2024-04-18T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.84
563131,Bethania St,2024-04-18T09:50:00.000+00:00,feeder,1,N Current (RMS),A,38.0
563131,Bethania St,2024-04-18T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.7
563131,Bethania St,2024-04-18T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.6
563131,Bethania St,2024-04-18T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.0
563131,Bethania St,2024-04-18T09:50:00.000+00:00,transformer,,Temperature,C,17.5
563131,Bethania St,2024-04-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
563131,Bethania St,2024-04-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
563131,Bethania St,2024-04-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
563131,Bethania St,2024-04-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
563131,Bethania St,2024-04-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
563131,Bethania St,2024-04-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
563131,Bethania St,2024-04-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
563131,Bethania St,2024-04-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
563131,Bethania St,2024-04-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
563131,Bethania St,2024-04-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,34.23
563131,Bethania St,2024-04-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,49.67
563131,Bethania St,2024-04-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,36.89
563131,Bethania St,2024-04-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,89.7
563131,Bethania St,2024-04-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
563131,Bethania St,2024-04-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.2
563131,Bethania St,2024-04-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
563131,Bethania St,2024-04-18T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.5
563131,Bethania St,2024-04-18T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
563131,Bethania St,2024-04-18T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
563131,Bethania St,2024-04-18T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.33
563131,Bethania St,2024-04-18T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.96
563131,Bethania St,2024-04-18T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.4
563131,Bethania St,2024-04-18T09:40:00.000+00:00,feeder,4,N Current (RMS),A,15.7
563131,Bethania St,2024-04-18T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.1
563131,Bethania St,2024-04-18T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
563131,Bethania St,2024-04-18T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
563131,Bethania St,2024-04-18T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
563131,Bethania St,2024-04-18T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
563131,Bethania St,2024-04-18T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
563131,Bethania St,2024-04-18T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.32
563131,Bethania St,2024-04-18T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.15
563131,Bethania St,2024-04-18T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.08
563131,Bethania St,2024-04-18T09:40:00.000+00:00,feeder,3,N Current (RMS),A,39.0
563131,Bethania St,2024-04-18T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.2
563131,Bethania St,2024-04-18T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,80.0
563131,Bethania St,2024-04-18T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.9
563131,Bethania St,2024-04-18T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
563131,Bethania St,2024-04-18T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
563131,Bethania St,2024-04-18T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
563131,Bethania St,2024-04-18T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.93
563131,Bethania St,2024-04-18T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.78
563131,Bethania St,2024-04-18T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.1
563131,Bethania St,2024-04-18T09:40:00.000+00:00,feeder,2,N Current (RMS),A,12.0
563131,Bethania St,2024-04-18T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.3
563131,Bethania St,2024-04-18T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
563131,Bethania St,2024-04-18T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
563131,Bethania St,2024-04-18T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.25
563131,Bethania St,2024-04-18T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
563131,Bethania St,2024-04-18T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.74
563131,Bethania St,2024-04-18T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.74
563131,Bethania St,2024-04-18T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.69
563131,Bethania St,2024-04-18T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.25
563131,Bethania St,2024-04-18T09:40:00.000+00:00,feeder,1,N Current (RMS),A,58.9
563131,Bethania St,2024-04-18T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
563131,Bethania St,2024-04-18T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.0
563131,Bethania St,2024-04-18T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,94.0
563131,Bethania St,2024-04-18T09:40:00.000+00:00,transformer,,Temperature,C,17.1
563131,Bethania St,2024-04-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
563131,Bethania St,2024-04-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
563131,Bethania St,2024-04-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
563131,Bethania St,2024-04-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
563131,Bethania St,2024-04-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
563131,Bethania St,2024-04-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
563131,Bethania St,2024-04-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
563131,Bethania St,2024-04-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
563131,Bethania St,2024-04-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
563131,Bethania St,2024-04-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,35.31
563131,Bethania St,2024-04-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,44.58
563131,Bethania St,2024-04-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,41.84
563131,Bethania St,2024-04-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,73.2
563131,Bethania St,2024-04-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
563131,Bethania St,2024-04-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
563131,Bethania St,2024-04-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
563131,Bethania St,2024-04-18T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
563131,Bethania St,2024-04-18T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
563131,Bethania St,2024-04-18T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
563131,Bethania St,2024-04-18T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.79
563131,Bethania St,2024-04-18T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.75
563131,Bethania St,2024-04-18T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.09
563131,Bethania St,2024-04-18T09:30:00.000+00:00,feeder,4,N Current (RMS),A,21.6
563131,Bethania St,2024-04-18T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.7
563131,Bethania St,2024-04-18T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.6
563131,Bethania St,2024-04-18T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
563131,Bethania St,2024-04-18T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.39
563131,Bethania St,2024-04-18T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
563131,Bethania St,2024-04-18T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.29
563131,Bethania St,2024-04-18T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.53
563131,Bethania St,2024-04-18T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.26
563131,Bethania St,2024-04-18T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.88
563131,Bethania St,2024-04-18T09:30:00.000+00:00,feeder,3,N Current (RMS),A,38.6
563131,Bethania St,2024-04-18T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.0
563131,Bethania St,2024-04-18T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,76.3
563131,Bethania St,2024-04-18T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.8
563131,Bethania St,2024-04-18T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
563131,Bethania St,2024-04-18T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
563131,Bethania St,2024-04-18T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
563131,Bethania St,2024-04-18T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.57
563131,Bethania St,2024-04-18T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.93
563131,Bethania St,2024-04-18T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.31
563131,Bethania St,2024-04-18T09:30:00.000+00:00,feeder,2,N Current (RMS),A,14.4
563131,Bethania St,2024-04-18T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
563131,Bethania St,2024-04-18T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
563131,Bethania St,2024-04-18T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.2
563131,Bethania St,2024-04-18T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.14
563131,Bethania St,2024-04-18T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
563131,Bethania St,2024-04-18T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.57
563131,Bethania St,2024-04-18T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.14
563131,Bethania St,2024-04-18T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.65
563131,Bethania St,2024-04-18T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.88
563131,Bethania St,2024-04-18T09:30:00.000+00:00,feeder,1,N Current (RMS),A,54.1
563131,Bethania St,2024-04-18T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
563131,Bethania St,2024-04-18T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.6
563131,Bethania St,2024-04-18T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,89.5
563131,Bethania St,2024-04-18T09:30:00.000+00:00,transformer,,Temperature,C,16.7
563131,Bethania St,2024-04-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
563131,Bethania St,2024-04-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
563131,Bethania St,2024-04-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
563131,Bethania St,2024-04-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
563131,Bethania St,2024-04-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
563131,Bethania St,2024-04-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
563131,Bethania St,2024-04-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
563131,Bethania St,2024-04-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
563131,Bethania St,2024-04-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
563131,Bethania St,2024-04-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,31.04
563131,Bethania St,2024-04-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,44.6
563131,Bethania St,2024-04-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,38.16
563131,Bethania St,2024-04-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
563131,Bethania St,2024-04-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
563131,Bethania St,2024-04-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
563131,Bethania St,2024-04-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
563131,Bethania St,2024-04-18T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
563131,Bethania St,2024-04-18T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
563131,Bethania St,2024-04-18T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.5
563131,Bethania St,2024-04-18T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.64
563131,Bethania St,2024-04-18T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.58
563131,Bethania St,2024-04-18T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.53
563131,Bethania St,2024-04-18T09:20:00.000+00:00,feeder,4,N Current (RMS),A,16.4
563131,Bethania St,2024-04-18T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
563131,Bethania St,2024-04-18T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.6
563131,Bethania St,2024-04-18T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
563131,Bethania St,2024-04-18T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
563131,Bethania St,2024-04-18T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
563131,Bethania St,2024-04-18T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
563131,Bethania St,2024-04-18T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.62
563131,Bethania St,2024-04-18T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.75
563131,Bethania St,2024-04-18T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.03
563131,Bethania St,2024-04-18T09:20:00.000+00:00,feeder,3,N Current (RMS),A,37.6
563131,Bethania St,2024-04-18T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.4
563131,Bethania St,2024-04-18T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.8
563131,Bethania St,2024-04-18T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
563131,Bethania St,2024-04-18T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
563131,Bethania St,2024-04-18T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
563131,Bethania St,2024-04-18T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
563131,Bethania St,2024-04-18T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.5
563131,Bethania St,2024-04-18T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.56
563131,Bethania St,2024-04-18T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.27
563131,Bethania St,2024-04-18T09:20:00.000+00:00,feeder,2,N Current (RMS),A,16.5
563131,Bethania St,2024-04-18T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
563131,Bethania St,2024-04-18T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.2
563131,Bethania St,2024-04-18T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
563131,Bethania St,2024-04-18T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.75
563131,Bethania St,2024-04-18T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
563131,Bethania St,2024-04-18T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.67
563131,Bethania St,2024-04-18T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.27
563131,Bethania St,2024-04-18T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.94
563131,Bethania St,2024-04-18T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.5
563131,Bethania St,2024-04-18T09:20:00.000+00:00,feeder,1,N Current (RMS),A,42.5
563131,Bethania St,2024-04-18T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
563131,Bethania St,2024-04-18T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.1
563131,Bethania St,2024-04-18T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.8
563131,Bethania St,2024-04-18T09:20:00.000+00:00,transformer,,Temperature,C,16.3
563131,Bethania St,2024-04-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
563131,Bethania St,2024-04-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
563131,Bethania St,2024-04-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
563131,Bethania St,2024-04-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
563131,Bethania St,2024-04-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
563131,Bethania St,2024-04-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
563131,Bethania St,2024-04-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
563131,Bethania St,2024-04-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
563131,Bethania St,2024-04-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
563131,Bethania St,2024-04-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,25.03
563131,Bethania St,2024-04-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,40.83
563131,Bethania St,2024-04-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,28.33
563131,Bethania St,2024-04-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,94.2
563131,Bethania St,2024-04-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
563131,Bethania St,2024-04-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
563131,Bethania St,2024-04-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
563131,Bethania St,2024-04-18T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
563131,Bethania St,2024-04-18T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
563131,Bethania St,2024-04-18T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.64
563131,Bethania St,2024-04-18T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.49
563131,Bethania St,2024-04-18T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
563131,Bethania St,2024-04-18T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.05
563131,Bethania St,2024-04-18T09:10:00.000+00:00,feeder,4,N Current (RMS),A,18.0
563131,Bethania St,2024-04-18T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.7
563131,Bethania St,2024-04-18T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
563131,Bethania St,2024-04-18T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.9
563131,Bethania St,2024-04-18T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
563131,Bethania St,2024-04-18T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
563131,Bethania St,2024-04-18T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
563131,Bethania St,2024-04-18T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.34
563131,Bethania St,2024-04-18T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.88
563131,Bethania St,2024-04-18T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.21
563131,Bethania St,2024-04-18T09:10:00.000+00:00,feeder,3,N Current (RMS),A,32.2
563131,Bethania St,2024-04-18T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.1
563131,Bethania St,2024-04-18T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.9
563131,Bethania St,2024-04-18T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.9
563131,Bethania St,2024-04-18T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
563131,Bethania St,2024-04-18T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
563131,Bethania St,2024-04-18T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
563131,Bethania St,2024-04-18T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.68
563131,Bethania St,2024-04-18T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.41
563131,Bethania St,2024-04-18T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.27
563131,Bethania St,2024-04-18T09:10:00.000+00:00,feeder,2,N Current (RMS),A,16.6
563131,Bethania St,2024-04-18T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
563131,Bethania St,2024-04-18T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
563131,Bethania St,2024-04-18T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
563131,Bethania St,2024-04-18T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
563131,Bethania St,2024-04-18T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
563131,Bethania St,2024-04-18T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.58
563131,Bethania St,2024-04-18T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.13
563131,Bethania St,2024-04-18T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.99
563131,Bethania St,2024-04-18T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.49
563131,Bethania St,2024-04-18T09:10:00.000+00:00,feeder,1,N Current (RMS),A,34.6
563131,Bethania St,2024-04-18T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.9
563131,Bethania St,2024-04-18T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.7
563131,Bethania St,2024-04-18T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.6
563131,Bethania St,2024-04-18T09:10:00.000+00:00,transformer,,Temperature,C,16.1
563131,Bethania St,2024-04-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
563131,Bethania St,2024-04-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
563131,Bethania St,2024-04-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
563131,Bethania St,2024-04-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
563131,Bethania St,2024-04-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
563131,Bethania St,2024-04-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
563131,Bethania St,2024-04-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
563131,Bethania St,2024-04-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
563131,Bethania St,2024-04-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
563131,Bethania St,2024-04-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,22.64
563131,Bethania St,2024-04-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,37.28
563131,Bethania St,2024-04-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,26.02
563131,Bethania St,2024-04-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,87.0
563131,Bethania St,2024-04-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
563131,Bethania St,2024-04-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
563131,Bethania St,2024-04-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
563131,Bethania St,2024-04-18T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
563131,Bethania St,2024-04-18T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
563131,Bethania St,2024-04-18T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.77
563131,Bethania St,2024-04-18T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.45
563131,Bethania St,2024-04-18T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.14
563131,Bethania St,2024-04-18T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.68
563131,Bethania St,2024-04-18T09:00:00.000+00:00,feeder,4,N Current (RMS),A,17.4
563131,Bethania St,2024-04-18T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
563131,Bethania St,2024-04-18T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
563131,Bethania St,2024-04-18T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.4
563131,Bethania St,2024-04-18T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
563131,Bethania St,2024-04-18T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.49
563131,Bethania St,2024-04-18T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
563131,Bethania St,2024-04-18T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.05
563131,Bethania St,2024-04-18T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.89
563131,Bethania St,2024-04-18T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.34
563131,Bethania St,2024-04-18T09:00:00.000+00:00,feeder,3,N Current (RMS),A,41.9
563131,Bethania St,2024-04-18T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,61.6
563131,Bethania St,2024-04-18T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.7
563131,Bethania St,2024-04-18T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
563131,Bethania St,2024-04-18T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
563131,Bethania St,2024-04-18T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
563131,Bethania St,2024-04-18T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
563131,Bethania St,2024-04-18T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.6
563131,Bethania St,2024-04-18T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.86
563131,Bethania St,2024-04-18T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.22
563131,Bethania St,2024-04-18T09:00:00.000+00:00,feeder,2,N Current (RMS),A,16.1
563131,Bethania St,2024-04-18T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
563131,Bethania St,2024-04-18T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
563131,Bethania St,2024-04-18T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
563131,Bethania St,2024-04-18T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
563131,Bethania St,2024-04-18T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
563131,Bethania St,2024-04-18T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.06
563131,Bethania St,2024-04-18T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.05
563131,Bethania St,2024-04-18T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.24
563131,Bethania St,2024-04-18T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.25
563131,Bethania St,2024-04-18T09:00:00.000+00:00,feeder,1,N Current (RMS),A,56.6
563131,Bethania St,2024-04-18T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.2
563131,Bethania St,2024-04-18T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,90.5
563131,Bethania St,2024-04-18T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.3
563131,Bethania St,2024-04-18T09:00:00.000+00:00,transformer,,Temperature,C,15.7
563131,Bethania St,2024-04-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
563131,Bethania St,2024-04-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
563131,Bethania St,2024-04-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
563131,Bethania St,2024-04-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
563131,Bethania St,2024-04-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
563131,Bethania St,2024-04-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
563131,Bethania St,2024-04-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
563131,Bethania St,2024-04-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
563131,Bethania St,2024-04-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
563131,Bethania St,2024-04-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,31.15
563131,Bethania St,2024-04-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,44.14
563131,Bethania St,2024-04-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,31.5
563131,Bethania St,2024-04-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,89.2
563131,Bethania St,2024-04-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
563131,Bethania St,2024-04-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
563131,Bethania St,2024-04-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
563131,Bethania St,2024-04-18T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
563131,Bethania St,2024-04-18T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
563131,Bethania St,2024-04-18T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.3
563131,Bethania St,2024-04-18T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.6
563131,Bethania St,2024-04-18T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.52
563131,Bethania St,2024-04-18T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.33
563131,Bethania St,2024-04-18T08:50:00.000+00:00,feeder,4,N Current (RMS),A,15.9
563131,Bethania St,2024-04-18T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.1
563131,Bethania St,2024-04-18T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.8
563131,Bethania St,2024-04-18T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
563131,Bethania St,2024-04-18T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
563131,Bethania St,2024-04-18T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
563131,Bethania St,2024-04-18T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
563131,Bethania St,2024-04-18T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.71
563131,Bethania St,2024-04-18T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.06
563131,Bethania St,2024-04-18T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.88
563131,Bethania St,2024-04-18T08:50:00.000+00:00,feeder,3,N Current (RMS),A,45.3
563131,Bethania St,2024-04-18T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,68.1
563131,Bethania St,2024-04-18T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.6
563131,Bethania St,2024-04-18T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
563131,Bethania St,2024-04-18T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
563131,Bethania St,2024-04-18T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
563131,Bethania St,2024-04-18T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
563131,Bethania St,2024-04-18T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.2
563131,Bethania St,2024-04-18T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.01
563131,Bethania St,2024-04-18T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.85
563131,Bethania St,2024-04-18T08:50:00.000+00:00,feeder,2,N Current (RMS),A,12.3
563131,Bethania St,2024-04-18T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
563131,Bethania St,2024-04-18T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
563131,Bethania St,2024-04-18T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
563131,Bethania St,2024-04-18T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
563131,Bethania St,2024-04-18T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
563131,Bethania St,2024-04-18T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.21
563131,Bethania St,2024-04-18T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.61
563131,Bethania St,2024-04-18T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.13
563131,Bethania St,2024-04-18T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.58
563131,Bethania St,2024-04-18T08:50:00.000+00:00,feeder,1,N Current (RMS),A,42.5
563131,Bethania St,2024-04-18T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.6
563131,Bethania St,2024-04-18T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.4
563131,Bethania St,2024-04-18T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,79.2
563131,Bethania St,2024-04-18T08:50:00.000+00:00,transformer,,Temperature,C,15.4
563131,Bethania St,2024-04-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
563131,Bethania St,2024-04-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
563131,Bethania St,2024-04-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
563131,Bethania St,2024-04-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
563131,Bethania St,2024-04-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
563131,Bethania St,2024-04-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
563131,Bethania St,2024-04-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
563131,Bethania St,2024-04-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
563131,Bethania St,2024-04-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
563131,Bethania St,2024-04-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,32.12
563131,Bethania St,2024-04-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,40.72
563131,Bethania St,2024-04-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,31.64
563131,Bethania St,2024-04-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,77.2
563131,Bethania St,2024-04-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
563131,Bethania St,2024-04-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
563131,Bethania St,2024-04-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
563131,Bethania St,2024-04-18T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
563131,Bethania St,2024-04-18T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
563131,Bethania St,2024-04-18T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
563131,Bethania St,2024-04-18T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.5
563131,Bethania St,2024-04-18T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.21
563131,Bethania St,2024-04-18T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.71
563131,Bethania St,2024-04-18T08:40:00.000+00:00,feeder,4,N Current (RMS),A,15.2
563131,Bethania St,2024-04-18T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
563131,Bethania St,2024-04-18T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
563131,Bethania St,2024-04-18T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
563131,Bethania St,2024-04-18T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
563131,Bethania St,2024-04-18T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
563131,Bethania St,2024-04-18T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
563131,Bethania St,2024-04-18T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.96
563131,Bethania St,2024-04-18T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.23
563131,Bethania St,2024-04-18T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.03
563131,Bethania St,2024-04-18T08:40:00.000+00:00,feeder,3,N Current (RMS),A,40.4
563131,Bethania St,2024-04-18T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
563131,Bethania St,2024-04-18T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.4
563131,Bethania St,2024-04-18T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.3
563131,Bethania St,2024-04-18T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
563131,Bethania St,2024-04-18T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
563131,Bethania St,2024-04-18T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
563131,Bethania St,2024-04-18T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.66
563131,Bethania St,2024-04-18T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.61
563131,Bethania St,2024-04-18T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.8
563131,Bethania St,2024-04-18T08:40:00.000+00:00,feeder,2,N Current (RMS),A,16.9
563131,Bethania St,2024-04-18T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
563131,Bethania St,2024-04-18T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
563131,Bethania St,2024-04-18T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
563131,Bethania St,2024-04-18T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.08
563131,Bethania St,2024-04-18T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
563131,Bethania St,2024-04-18T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.7
563131,Bethania St,2024-04-18T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.91
563131,Bethania St,2024-04-18T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.94
563131,Bethania St,2024-04-18T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.05
563131,Bethania St,2024-04-18T08:40:00.000+00:00,feeder,1,N Current (RMS),A,39.7
563131,Bethania St,2024-04-18T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.3
563131,Bethania St,2024-04-18T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.9
563131,Bethania St,2024-04-18T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.8
563131,Bethania St,2024-04-18T08:40:00.000+00:00,transformer,,Temperature,C,14.8
563131,Bethania St,2024-04-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
563131,Bethania St,2024-04-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
563131,Bethania St,2024-04-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
563131,Bethania St,2024-04-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
563131,Bethania St,2024-04-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
563131,Bethania St,2024-04-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
563131,Bethania St,2024-04-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
563131,Bethania St,2024-04-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
563131,Bethania St,2024-04-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
563131,Bethania St,2024-04-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,23.04
563131,Bethania St,2024-04-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,35.99
563131,Bethania St,2024-04-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,29.59
563131,Bethania St,2024-04-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,80.5
563131,Bethania St,2024-04-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
563131,Bethania St,2024-04-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
563131,Bethania St,2024-04-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
563131,Bethania St,2024-04-18T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
563131,Bethania St,2024-04-18T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
563131,Bethania St,2024-04-18T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
563131,Bethania St,2024-04-18T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.1
563131,Bethania St,2024-04-18T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.7
563131,Bethania St,2024-04-18T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.56
563131,Bethania St,2024-04-18T08:30:00.000+00:00,feeder,4,N Current (RMS),A,16.2
563131,Bethania St,2024-04-18T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
563131,Bethania St,2024-04-18T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.1
563131,Bethania St,2024-04-18T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
563131,Bethania St,2024-04-18T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.43
563131,Bethania St,2024-04-18T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
563131,Bethania St,2024-04-18T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
563131,Bethania St,2024-04-18T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.4
563131,Bethania St,2024-04-18T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.4
563131,Bethania St,2024-04-18T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.64
563131,Bethania St,2024-04-18T08:30:00.000+00:00,feeder,3,N Current (RMS),A,32.0
563131,Bethania St,2024-04-18T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.6
563131,Bethania St,2024-04-18T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.0
563131,Bethania St,2024-04-18T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.7
563131,Bethania St,2024-04-18T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
563131,Bethania St,2024-04-18T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
563131,Bethania St,2024-04-18T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
563131,Bethania St,2024-04-18T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.59
563131,Bethania St,2024-04-18T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.28
563131,Bethania St,2024-04-18T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.75
563131,Bethania St,2024-04-18T08:30:00.000+00:00,feeder,2,N Current (RMS),A,17.6
563131,Bethania St,2024-04-18T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
563131,Bethania St,2024-04-18T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
563131,Bethania St,2024-04-18T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
563131,Bethania St,2024-04-18T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
563131,Bethania St,2024-04-18T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
563131,Bethania St,2024-04-18T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.66
563131,Bethania St,2024-04-18T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.77
563131,Bethania St,2024-04-18T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.31
563131,Bethania St,2024-04-18T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.88
563131,Bethania St,2024-04-18T08:30:00.000+00:00,feeder,1,N Current (RMS),A,49.2
563131,Bethania St,2024-04-18T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.6
563131,Bethania St,2024-04-18T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,74.2
563131,Bethania St,2024-04-18T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.1
563131,Bethania St,2024-04-18T08:30:00.000+00:00,transformer,,Temperature,C,14.5
563131,Bethania St,2024-04-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
563131,Bethania St,2024-04-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
563131,Bethania St,2024-04-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
563131,Bethania St,2024-04-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
563131,Bethania St,2024-04-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
563131,Bethania St,2024-04-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
563131,Bethania St,2024-04-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
563131,Bethania St,2024-04-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
563131,Bethania St,2024-04-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
563131,Bethania St,2024-04-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,27.87
563131,Bethania St,2024-04-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,40.69
563131,Bethania St,2024-04-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,28.84
563131,Bethania St,2024-04-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,83.4
563131,Bethania St,2024-04-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
563131,Bethania St,2024-04-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
563131,Bethania St,2024-04-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
563131,Bethania St,2024-04-18T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
563131,Bethania St,2024-04-18T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
563131,Bethania St,2024-04-18T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
563131,Bethania St,2024-04-18T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.57
563131,Bethania St,2024-04-18T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.58
563131,Bethania St,2024-04-18T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.39
563131,Bethania St,2024-04-18T08:20:00.000+00:00,feeder,4,N Current (RMS),A,21.1
563131,Bethania St,2024-04-18T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.3
563131,Bethania St,2024-04-18T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.1
563131,Bethania St,2024-04-18T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
563131,Bethania St,2024-04-18T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
563131,Bethania St,2024-04-18T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
563131,Bethania St,2024-04-18T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
563131,Bethania St,2024-04-18T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.97
563131,Bethania St,2024-04-18T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.14
563131,Bethania St,2024-04-18T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.47
563131,Bethania St,2024-04-18T08:20:00.000+00:00,feeder,3,N Current (RMS),A,26.3
563131,Bethania St,2024-04-18T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.6
563131,Bethania St,2024-04-18T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.2
563131,Bethania St,2024-04-18T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
563131,Bethania St,2024-04-18T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
563131,Bethania St,2024-04-18T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
563131,Bethania St,2024-04-18T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
563131,Bethania St,2024-04-18T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.16
563131,Bethania St,2024-04-18T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.6
563131,Bethania St,2024-04-18T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.36
563131,Bethania St,2024-04-18T08:20:00.000+00:00,feeder,2,N Current (RMS),A,13.5
563131,Bethania St,2024-04-18T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
563131,Bethania St,2024-04-18T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
563131,Bethania St,2024-04-18T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
563131,Bethania St,2024-04-18T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
563131,Bethania St,2024-04-18T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
563131,Bethania St,2024-04-18T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.42
