Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563131,Bethania St,2024-04-18T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.31
563131,Bethania St,2024-04-18T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.95
563131,Bethania St,2024-04-18T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.12
563131,Bethania St,2024-04-18T08:20:00.000+00:00,feeder,1,N Current (RMS),A,40.2
563131,Bethania St,2024-04-18T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.9
563131,Bethania St,2024-04-18T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.6
563131,Bethania St,2024-04-18T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.8
563131,Bethania St,2024-04-18T08:20:00.000+00:00,transformer,,Temperature,C,14.3
563131,Bethania St,2024-04-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
563131,Bethania St,2024-04-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
563131,Bethania St,2024-04-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
563131,Bethania St,2024-04-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
563131,Bethania St,2024-04-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
563131,Bethania St,2024-04-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
563131,Bethania St,2024-04-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
563131,Bethania St,2024-04-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
563131,Bethania St,2024-04-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
563131,Bethania St,2024-04-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.02
563131,Bethania St,2024-04-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,35.26
563131,Bethania St,2024-04-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,26.34
563131,Bethania St,2024-04-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
563131,Bethania St,2024-04-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
563131,Bethania St,2024-04-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
563131,Bethania St,2024-04-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
563131,Bethania St,2024-04-18T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
563131,Bethania St,2024-04-18T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
563131,Bethania St,2024-04-18T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
563131,Bethania St,2024-04-18T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.77
563131,Bethania St,2024-04-18T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.01
563131,Bethania St,2024-04-18T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.45
563131,Bethania St,2024-04-18T08:10:00.000+00:00,feeder,4,N Current (RMS),A,10.4
563131,Bethania St,2024-04-18T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
563131,Bethania St,2024-04-18T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
563131,Bethania St,2024-04-18T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
563131,Bethania St,2024-04-18T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
563131,Bethania St,2024-04-18T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
563131,Bethania St,2024-04-18T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
563131,Bethania St,2024-04-18T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.24
563131,Bethania St,2024-04-18T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.18
563131,Bethania St,2024-04-18T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.42
563131,Bethania St,2024-04-18T08:10:00.000+00:00,feeder,3,N Current (RMS),A,19.7
563131,Bethania St,2024-04-18T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.5
563131,Bethania St,2024-04-18T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
563131,Bethania St,2024-04-18T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.7
563131,Bethania St,2024-04-18T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
563131,Bethania St,2024-04-18T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
563131,Bethania St,2024-04-18T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
563131,Bethania St,2024-04-18T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.08
563131,Bethania St,2024-04-18T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.53
563131,Bethania St,2024-04-18T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.28
563131,Bethania St,2024-04-18T08:10:00.000+00:00,feeder,2,N Current (RMS),A,13.2
563131,Bethania St,2024-04-18T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
563131,Bethania St,2024-04-18T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
563131,Bethania St,2024-04-18T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
563131,Bethania St,2024-04-18T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.29
563131,Bethania St,2024-04-18T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
563131,Bethania St,2024-04-18T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.22
563131,Bethania St,2024-04-18T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.38
563131,Bethania St,2024-04-18T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.66
563131,Bethania St,2024-04-18T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.57
563131,Bethania St,2024-04-18T08:10:00.000+00:00,feeder,1,N Current (RMS),A,47.2
563131,Bethania St,2024-04-18T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.1
563131,Bethania St,2024-04-18T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.6
563131,Bethania St,2024-04-18T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,81.1
563131,Bethania St,2024-04-18T08:10:00.000+00:00,transformer,,Temperature,C,14.1
563131,Bethania St,2024-04-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
563131,Bethania St,2024-04-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
563131,Bethania St,2024-04-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
563131,Bethania St,2024-04-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
563131,Bethania St,2024-04-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
563131,Bethania St,2024-04-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
563131,Bethania St,2024-04-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
563131,Bethania St,2024-04-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
563131,Bethania St,2024-04-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
563131,Bethania St,2024-04-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.47
563131,Bethania St,2024-04-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,25.38
563131,Bethania St,2024-04-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,31.72
563131,Bethania St,2024-04-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
563131,Bethania St,2024-04-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
563131,Bethania St,2024-04-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
563131,Bethania St,2024-04-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
563131,Bethania St,2024-04-18T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
563131,Bethania St,2024-04-18T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
563131,Bethania St,2024-04-18T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
563131,Bethania St,2024-04-18T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.36
563131,Bethania St,2024-04-18T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.71
563131,Bethania St,2024-04-18T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.95
563131,Bethania St,2024-04-18T08:00:00.000+00:00,feeder,4,N Current (RMS),A,13.9
563131,Bethania St,2024-04-18T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
563131,Bethania St,2024-04-18T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
563131,Bethania St,2024-04-18T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
563131,Bethania St,2024-04-18T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
563131,Bethania St,2024-04-18T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
563131,Bethania St,2024-04-18T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
563131,Bethania St,2024-04-18T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.26
563131,Bethania St,2024-04-18T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.26
563131,Bethania St,2024-04-18T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.54
563131,Bethania St,2024-04-18T08:00:00.000+00:00,feeder,3,N Current (RMS),A,23.2
563131,Bethania St,2024-04-18T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.6
563131,Bethania St,2024-04-18T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.0
563131,Bethania St,2024-04-18T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
563131,Bethania St,2024-04-18T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
563131,Bethania St,2024-04-18T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
563131,Bethania St,2024-04-18T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
563131,Bethania St,2024-04-18T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.15
563131,Bethania St,2024-04-18T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.22
563131,Bethania St,2024-04-18T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.13
563131,Bethania St,2024-04-18T08:00:00.000+00:00,feeder,2,N Current (RMS),A,15.0
563131,Bethania St,2024-04-18T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
563131,Bethania St,2024-04-18T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
563131,Bethania St,2024-04-18T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
563131,Bethania St,2024-04-18T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.42
563131,Bethania St,2024-04-18T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
563131,Bethania St,2024-04-18T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.31
563131,Bethania St,2024-04-18T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.51
563131,Bethania St,2024-04-18T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.88
563131,Bethania St,2024-04-18T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.75
563131,Bethania St,2024-04-18T08:00:00.000+00:00,feeder,1,N Current (RMS),A,45.0
563131,Bethania St,2024-04-18T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.6
563131,Bethania St,2024-04-18T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
563131,Bethania St,2024-04-18T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,82.1
563131,Bethania St,2024-04-18T08:00:00.000+00:00,transformer,,Temperature,C,13.9
563131,Bethania St,2024-04-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
563131,Bethania St,2024-04-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
563131,Bethania St,2024-04-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
563131,Bethania St,2024-04-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
563131,Bethania St,2024-04-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
563131,Bethania St,2024-04-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
563131,Bethania St,2024-04-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
563131,Bethania St,2024-04-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
563131,Bethania St,2024-04-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
563131,Bethania St,2024-04-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.28
563131,Bethania St,2024-04-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,28.08
563131,Bethania St,2024-04-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,30.37
563131,Bethania St,2024-04-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,74.1
563131,Bethania St,2024-04-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
563131,Bethania St,2024-04-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
563131,Bethania St,2024-04-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
563131,Bethania St,2024-04-18T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
563131,Bethania St,2024-04-18T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
563131,Bethania St,2024-04-18T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
563131,Bethania St,2024-04-18T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.45
563131,Bethania St,2024-04-18T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.08
563131,Bethania St,2024-04-18T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.42
563131,Bethania St,2024-04-18T07:50:00.000+00:00,feeder,4,N Current (RMS),A,39.5
563131,Bethania St,2024-04-18T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
563131,Bethania St,2024-04-18T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.4
563131,Bethania St,2024-04-18T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
563131,Bethania St,2024-04-18T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
563131,Bethania St,2024-04-18T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
563131,Bethania St,2024-04-18T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
563131,Bethania St,2024-04-18T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.27
563131,Bethania St,2024-04-18T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.03
563131,Bethania St,2024-04-18T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.96
563131,Bethania St,2024-04-18T07:50:00.000+00:00,feeder,3,N Current (RMS),A,27.5
563131,Bethania St,2024-04-18T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.2
563131,Bethania St,2024-04-18T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.8
563131,Bethania St,2024-04-18T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
563131,Bethania St,2024-04-18T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
563131,Bethania St,2024-04-18T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
563131,Bethania St,2024-04-18T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
563131,Bethania St,2024-04-18T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.27
563131,Bethania St,2024-04-18T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.75
563131,Bethania St,2024-04-18T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.81
563131,Bethania St,2024-04-18T07:50:00.000+00:00,feeder,2,N Current (RMS),A,12.4
563131,Bethania St,2024-04-18T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
563131,Bethania St,2024-04-18T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
563131,Bethania St,2024-04-18T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
563131,Bethania St,2024-04-18T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.38
563131,Bethania St,2024-04-18T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
563131,Bethania St,2024-04-18T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.86
563131,Bethania St,2024-04-18T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.06
563131,Bethania St,2024-04-18T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.91
563131,Bethania St,2024-04-18T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.3
563131,Bethania St,2024-04-18T07:50:00.000+00:00,feeder,1,N Current (RMS),A,48.6
563131,Bethania St,2024-04-18T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.9
563131,Bethania St,2024-04-18T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
563131,Bethania St,2024-04-18T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,92.0
563131,Bethania St,2024-04-18T07:50:00.000+00:00,transformer,,Temperature,C,13.5
563131,Bethania St,2024-04-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
563131,Bethania St,2024-04-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
563131,Bethania St,2024-04-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
563131,Bethania St,2024-04-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
563131,Bethania St,2024-04-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
563131,Bethania St,2024-04-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
563131,Bethania St,2024-04-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
563131,Bethania St,2024-04-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
563131,Bethania St,2024-04-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
563131,Bethania St,2024-04-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,25.05
563131,Bethania St,2024-04-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,37.77
563131,Bethania St,2024-04-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,35.49
563131,Bethania St,2024-04-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,90.1
563131,Bethania St,2024-04-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
563131,Bethania St,2024-04-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
563131,Bethania St,2024-04-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
563131,Bethania St,2024-04-18T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
563131,Bethania St,2024-04-18T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
563131,Bethania St,2024-04-18T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
563131,Bethania St,2024-04-18T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.04
563131,Bethania St,2024-04-18T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.12
563131,Bethania St,2024-04-18T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.45
563131,Bethania St,2024-04-18T07:40:00.000+00:00,feeder,4,N Current (RMS),A,10.8
563131,Bethania St,2024-04-18T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
563131,Bethania St,2024-04-18T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
563131,Bethania St,2024-04-18T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
563131,Bethania St,2024-04-18T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
563131,Bethania St,2024-04-18T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
563131,Bethania St,2024-04-18T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
563131,Bethania St,2024-04-18T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.56
563131,Bethania St,2024-04-18T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.02
563131,Bethania St,2024-04-18T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.42
563131,Bethania St,2024-04-18T07:40:00.000+00:00,feeder,3,N Current (RMS),A,34.0
563131,Bethania St,2024-04-18T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.4
563131,Bethania St,2024-04-18T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,64.4
563131,Bethania St,2024-04-18T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
563131,Bethania St,2024-04-18T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
563131,Bethania St,2024-04-18T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
563131,Bethania St,2024-04-18T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
563131,Bethania St,2024-04-18T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.12
563131,Bethania St,2024-04-18T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.88
563131,Bethania St,2024-04-18T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.54
563131,Bethania St,2024-04-18T07:40:00.000+00:00,feeder,2,N Current (RMS),A,14.8
563131,Bethania St,2024-04-18T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
563131,Bethania St,2024-04-18T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
563131,Bethania St,2024-04-18T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
563131,Bethania St,2024-04-18T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
563131,Bethania St,2024-04-18T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
563131,Bethania St,2024-04-18T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.19
563131,Bethania St,2024-04-18T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.23
563131,Bethania St,2024-04-18T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.15
563131,Bethania St,2024-04-18T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.6
563131,Bethania St,2024-04-18T07:40:00.000+00:00,feeder,1,N Current (RMS),A,52.0
563131,Bethania St,2024-04-18T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
563131,Bethania St,2024-04-18T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.7
563131,Bethania St,2024-04-18T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,88.9
563131,Bethania St,2024-04-18T07:40:00.000+00:00,transformer,,Temperature,C,13.4
563131,Bethania St,2024-04-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
563131,Bethania St,2024-04-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
563131,Bethania St,2024-04-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
563131,Bethania St,2024-04-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
563131,Bethania St,2024-04-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
563131,Bethania St,2024-04-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
563131,Bethania St,2024-04-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
563131,Bethania St,2024-04-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
563131,Bethania St,2024-04-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
563131,Bethania St,2024-04-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.95
563131,Bethania St,2024-04-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,33.17
563131,Bethania St,2024-04-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,34.01
563131,Bethania St,2024-04-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
563131,Bethania St,2024-04-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
563131,Bethania St,2024-04-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
563131,Bethania St,2024-04-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
563131,Bethania St,2024-04-18T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
563131,Bethania St,2024-04-18T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
563131,Bethania St,2024-04-18T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
563131,Bethania St,2024-04-18T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.08
563131,Bethania St,2024-04-18T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.78
563131,Bethania St,2024-04-18T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.94
563131,Bethania St,2024-04-18T07:30:00.000+00:00,feeder,4,N Current (RMS),A,16.6
563131,Bethania St,2024-04-18T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.3
563131,Bethania St,2024-04-18T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
563131,Bethania St,2024-04-18T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
563131,Bethania St,2024-04-18T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
563131,Bethania St,2024-04-18T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
563131,Bethania St,2024-04-18T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
563131,Bethania St,2024-04-18T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.64
563131,Bethania St,2024-04-18T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.06
563131,Bethania St,2024-04-18T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.68
563131,Bethania St,2024-04-18T07:30:00.000+00:00,feeder,3,N Current (RMS),A,24.1
563131,Bethania St,2024-04-18T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.8
563131,Bethania St,2024-04-18T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.8
563131,Bethania St,2024-04-18T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.3
563131,Bethania St,2024-04-18T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
563131,Bethania St,2024-04-18T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
563131,Bethania St,2024-04-18T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
563131,Bethania St,2024-04-18T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.78
563131,Bethania St,2024-04-18T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.81
563131,Bethania St,2024-04-18T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.24
563131,Bethania St,2024-04-18T07:30:00.000+00:00,feeder,2,N Current (RMS),A,18.0
563131,Bethania St,2024-04-18T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
563131,Bethania St,2024-04-18T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.7
563131,Bethania St,2024-04-18T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
563131,Bethania St,2024-04-18T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.03
563131,Bethania St,2024-04-18T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
563131,Bethania St,2024-04-18T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.01
563131,Bethania St,2024-04-18T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.55
563131,Bethania St,2024-04-18T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.6
563131,Bethania St,2024-04-18T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.19
563131,Bethania St,2024-04-18T07:30:00.000+00:00,feeder,1,N Current (RMS),A,54.6
563131,Bethania St,2024-04-18T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.8
563131,Bethania St,2024-04-18T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.4
563131,Bethania St,2024-04-18T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,92.5
563131,Bethania St,2024-04-18T07:30:00.000+00:00,transformer,,Temperature,C,13.2
563131,Bethania St,2024-04-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
563131,Bethania St,2024-04-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
563131,Bethania St,2024-04-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
563131,Bethania St,2024-04-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
563131,Bethania St,2024-04-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
563131,Bethania St,2024-04-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
563131,Bethania St,2024-04-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
563131,Bethania St,2024-04-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
563131,Bethania St,2024-04-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
563131,Bethania St,2024-04-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.05
563131,Bethania St,2024-04-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,30.25
563131,Bethania St,2024-04-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,35.06
563131,Bethania St,2024-04-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,80.9
563131,Bethania St,2024-04-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
563131,Bethania St,2024-04-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
563131,Bethania St,2024-04-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
563131,Bethania St,2024-04-18T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
563131,Bethania St,2024-04-18T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
563131,Bethania St,2024-04-18T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
563131,Bethania St,2024-04-18T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.13
563131,Bethania St,2024-04-18T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.92
563131,Bethania St,2024-04-18T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.55
563131,Bethania St,2024-04-18T07:20:00.000+00:00,feeder,4,N Current (RMS),A,15.1
563131,Bethania St,2024-04-18T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
563131,Bethania St,2024-04-18T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
563131,Bethania St,2024-04-18T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
563131,Bethania St,2024-04-18T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
563131,Bethania St,2024-04-18T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
563131,Bethania St,2024-04-18T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
563131,Bethania St,2024-04-18T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.4
563131,Bethania St,2024-04-18T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.39
563131,Bethania St,2024-04-18T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.8
563131,Bethania St,2024-04-18T07:20:00.000+00:00,feeder,3,N Current (RMS),A,31.6
563131,Bethania St,2024-04-18T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.0
563131,Bethania St,2024-04-18T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.7
563131,Bethania St,2024-04-18T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.6
563131,Bethania St,2024-04-18T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
563131,Bethania St,2024-04-18T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
563131,Bethania St,2024-04-18T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
563131,Bethania St,2024-04-18T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.31
563131,Bethania St,2024-04-18T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.1
563131,Bethania St,2024-04-18T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.99
563131,Bethania St,2024-04-18T07:20:00.000+00:00,feeder,2,N Current (RMS),A,15.3
563131,Bethania St,2024-04-18T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
563131,Bethania St,2024-04-18T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
563131,Bethania St,2024-04-18T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
563131,Bethania St,2024-04-18T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.52
563131,Bethania St,2024-04-18T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
563131,Bethania St,2024-04-18T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.95
563131,Bethania St,2024-04-18T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.52
563131,Bethania St,2024-04-18T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.95
563131,Bethania St,2024-04-18T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.36
563131,Bethania St,2024-04-18T07:20:00.000+00:00,feeder,1,N Current (RMS),A,71.3
563131,Bethania St,2024-04-18T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
563131,Bethania St,2024-04-18T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
563131,Bethania St,2024-04-18T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,109.2
563131,Bethania St,2024-04-18T07:20:00.000+00:00,transformer,,Temperature,C,13.1
563131,Bethania St,2024-04-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
563131,Bethania St,2024-04-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
563131,Bethania St,2024-04-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
563131,Bethania St,2024-04-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
563131,Bethania St,2024-04-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
563131,Bethania St,2024-04-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
563131,Bethania St,2024-04-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
563131,Bethania St,2024-04-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
563131,Bethania St,2024-04-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
563131,Bethania St,2024-04-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.37
563131,Bethania St,2024-04-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,31.37
563131,Bethania St,2024-04-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,39.7
563131,Bethania St,2024-04-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,91.7
563131,Bethania St,2024-04-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
563131,Bethania St,2024-04-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
563131,Bethania St,2024-04-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.4
563131,Bethania St,2024-04-18T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
563131,Bethania St,2024-04-18T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
563131,Bethania St,2024-04-18T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
563131,Bethania St,2024-04-18T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.97
563131,Bethania St,2024-04-18T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.42
563131,Bethania St,2024-04-18T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.82
563131,Bethania St,2024-04-18T07:10:00.000+00:00,feeder,4,N Current (RMS),A,15.0
563131,Bethania St,2024-04-18T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
563131,Bethania St,2024-04-18T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.4
563131,Bethania St,2024-04-18T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
563131,Bethania St,2024-04-18T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
563131,Bethania St,2024-04-18T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
563131,Bethania St,2024-04-18T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
563131,Bethania St,2024-04-18T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.92
563131,Bethania St,2024-04-18T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.09
563131,Bethania St,2024-04-18T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.26
563131,Bethania St,2024-04-18T07:10:00.000+00:00,feeder,3,N Current (RMS),A,41.6
563131,Bethania St,2024-04-18T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.7
563131,Bethania St,2024-04-18T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,77.0
563131,Bethania St,2024-04-18T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.7
563131,Bethania St,2024-04-18T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
563131,Bethania St,2024-04-18T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
563131,Bethania St,2024-04-18T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
563131,Bethania St,2024-04-18T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.37
563131,Bethania St,2024-04-18T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.15
563131,Bethania St,2024-04-18T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.88
563131,Bethania St,2024-04-18T07:10:00.000+00:00,feeder,2,N Current (RMS),A,17.0
563131,Bethania St,2024-04-18T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
563131,Bethania St,2024-04-18T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
563131,Bethania St,2024-04-18T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
563131,Bethania St,2024-04-18T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
563131,Bethania St,2024-04-18T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
563131,Bethania St,2024-04-18T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.39
563131,Bethania St,2024-04-18T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.46
563131,Bethania St,2024-04-18T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.12
563131,Bethania St,2024-04-18T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.02
563131,Bethania St,2024-04-18T07:10:00.000+00:00,feeder,1,N Current (RMS),A,67.9
563131,Bethania St,2024-04-18T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.3
563131,Bethania St,2024-04-18T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.7
563131,Bethania St,2024-04-18T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,110.5
563131,Bethania St,2024-04-18T07:10:00.000+00:00,transformer,,Temperature,C,12.9
563131,Bethania St,2024-04-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
563131,Bethania St,2024-04-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
563131,Bethania St,2024-04-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
563131,Bethania St,2024-04-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
563131,Bethania St,2024-04-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
563131,Bethania St,2024-04-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
563131,Bethania St,2024-04-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
563131,Bethania St,2024-04-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
563131,Bethania St,2024-04-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
563131,Bethania St,2024-04-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,26.72
563131,Bethania St,2024-04-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,36.78
563131,Bethania St,2024-04-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,41.99
563131,Bethania St,2024-04-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,91.6
563131,Bethania St,2024-04-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
563131,Bethania St,2024-04-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
563131,Bethania St,2024-04-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
563131,Bethania St,2024-04-18T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
563131,Bethania St,2024-04-18T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
563131,Bethania St,2024-04-18T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
563131,Bethania St,2024-04-18T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.33
563131,Bethania St,2024-04-18T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.91
563131,Bethania St,2024-04-18T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.73
563131,Bethania St,2024-04-18T07:00:00.000+00:00,feeder,4,N Current (RMS),A,18.2
563131,Bethania St,2024-04-18T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
563131,Bethania St,2024-04-18T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.3
563131,Bethania St,2024-04-18T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.4
563131,Bethania St,2024-04-18T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
563131,Bethania St,2024-04-18T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
563131,Bethania St,2024-04-18T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
563131,Bethania St,2024-04-18T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.83
563131,Bethania St,2024-04-18T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
563131,Bethania St,2024-04-18T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.32
563131,Bethania St,2024-04-18T07:00:00.000+00:00,feeder,3,N Current (RMS),A,32.9
563131,Bethania St,2024-04-18T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.6
563131,Bethania St,2024-04-18T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,59.3
563131,Bethania St,2024-04-18T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.9
563131,Bethania St,2024-04-18T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
563131,Bethania St,2024-04-18T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
563131,Bethania St,2024-04-18T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
563131,Bethania St,2024-04-18T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.47
563131,Bethania St,2024-04-18T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.43
563131,Bethania St,2024-04-18T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.7
563131,Bethania St,2024-04-18T07:00:00.000+00:00,feeder,2,N Current (RMS),A,30.3
563131,Bethania St,2024-04-18T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
563131,Bethania St,2024-04-18T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
563131,Bethania St,2024-04-18T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
563131,Bethania St,2024-04-18T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.87
563131,Bethania St,2024-04-18T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
563131,Bethania St,2024-04-18T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
563131,Bethania St,2024-04-18T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.52
563131,Bethania St,2024-04-18T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.28
563131,Bethania St,2024-04-18T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.3
563131,Bethania St,2024-04-18T07:00:00.000+00:00,feeder,1,N Current (RMS),A,42.6
563131,Bethania St,2024-04-18T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
563131,Bethania St,2024-04-18T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.6
563131,Bethania St,2024-04-18T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,84.5
563131,Bethania St,2024-04-18T07:00:00.000+00:00,transformer,,Temperature,C,12.8
563131,Bethania St,2024-04-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
563131,Bethania St,2024-04-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
563131,Bethania St,2024-04-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
563131,Bethania St,2024-04-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
563131,Bethania St,2024-04-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
563131,Bethania St,2024-04-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
563131,Bethania St,2024-04-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
563131,Bethania St,2024-04-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
563131,Bethania St,2024-04-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
563131,Bethania St,2024-04-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,25.15
563131,Bethania St,2024-04-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,36.63
563131,Bethania St,2024-04-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,36.05
563131,Bethania St,2024-04-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,80.6
563131,Bethania St,2024-04-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
563131,Bethania St,2024-04-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
563131,Bethania St,2024-04-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
563131,Bethania St,2024-04-18T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
563131,Bethania St,2024-04-18T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
563131,Bethania St,2024-04-18T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
563131,Bethania St,2024-04-18T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.69
563131,Bethania St,2024-04-18T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.41
563131,Bethania St,2024-04-18T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.8
563131,Bethania St,2024-04-18T06:50:00.000+00:00,feeder,4,N Current (RMS),A,16.2
563131,Bethania St,2024-04-18T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
563131,Bethania St,2024-04-18T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
563131,Bethania St,2024-04-18T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.6
563131,Bethania St,2024-04-18T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
563131,Bethania St,2024-04-18T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
563131,Bethania St,2024-04-18T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
563131,Bethania St,2024-04-18T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.84
563131,Bethania St,2024-04-18T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.14
563131,Bethania St,2024-04-18T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.1
563131,Bethania St,2024-04-18T06:50:00.000+00:00,feeder,3,N Current (RMS),A,20.2
563131,Bethania St,2024-04-18T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.4
563131,Bethania St,2024-04-18T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.3
563131,Bethania St,2024-04-18T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.1
563131,Bethania St,2024-04-18T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
563131,Bethania St,2024-04-18T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
563131,Bethania St,2024-04-18T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
563131,Bethania St,2024-04-18T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.06
563131,Bethania St,2024-04-18T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.45
563131,Bethania St,2024-04-18T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.23
563131,Bethania St,2024-04-18T06:50:00.000+00:00,feeder,2,N Current (RMS),A,24.3
563131,Bethania St,2024-04-18T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
563131,Bethania St,2024-04-18T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
563131,Bethania St,2024-04-18T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
563131,Bethania St,2024-04-18T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
563131,Bethania St,2024-04-18T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
563131,Bethania St,2024-04-18T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.99
563131,Bethania St,2024-04-18T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.82
563131,Bethania St,2024-04-18T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.45
563131,Bethania St,2024-04-18T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.34
563131,Bethania St,2024-04-18T06:50:00.000+00:00,feeder,1,N Current (RMS),A,32.4
563131,Bethania St,2024-04-18T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.3
563131,Bethania St,2024-04-18T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.8
563131,Bethania St,2024-04-18T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.3
563131,Bethania St,2024-04-18T06:50:00.000+00:00,transformer,,Temperature,C,12.6
563131,Bethania St,2024-04-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
563131,Bethania St,2024-04-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
563131,Bethania St,2024-04-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
563131,Bethania St,2024-04-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
563131,Bethania St,2024-04-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
563131,Bethania St,2024-04-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
563131,Bethania St,2024-04-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
563131,Bethania St,2024-04-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
563131,Bethania St,2024-04-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
563131,Bethania St,2024-04-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,25.4
563131,Bethania St,2024-04-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,28.45
563131,Bethania St,2024-04-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,33.46
563131,Bethania St,2024-04-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
563131,Bethania St,2024-04-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
563131,Bethania St,2024-04-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
563131,Bethania St,2024-04-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
563131,Bethania St,2024-04-18T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
563131,Bethania St,2024-04-18T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
563131,Bethania St,2024-04-18T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
563131,Bethania St,2024-04-18T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.95
563131,Bethania St,2024-04-18T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.97
563131,Bethania St,2024-04-18T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.87
563131,Bethania St,2024-04-18T06:40:00.000+00:00,feeder,4,N Current (RMS),A,17.0
563131,Bethania St,2024-04-18T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
563131,Bethania St,2024-04-18T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
563131,Bethania St,2024-04-18T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.9
563131,Bethania St,2024-04-18T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
563131,Bethania St,2024-04-18T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
563131,Bethania St,2024-04-18T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
563131,Bethania St,2024-04-18T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.98
563131,Bethania St,2024-04-18T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.66
563131,Bethania St,2024-04-18T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.12
563131,Bethania St,2024-04-18T06:40:00.000+00:00,feeder,3,N Current (RMS),A,27.4
563131,Bethania St,2024-04-18T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.1
563131,Bethania St,2024-04-18T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.7
563131,Bethania St,2024-04-18T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
563131,Bethania St,2024-04-18T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
563131,Bethania St,2024-04-18T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
563131,Bethania St,2024-04-18T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
563131,Bethania St,2024-04-18T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.9
563131,Bethania St,2024-04-18T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.08
563131,Bethania St,2024-04-18T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.02
563131,Bethania St,2024-04-18T06:40:00.000+00:00,feeder,2,N Current (RMS),A,25.5
563131,Bethania St,2024-04-18T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
563131,Bethania St,2024-04-18T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
563131,Bethania St,2024-04-18T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
563131,Bethania St,2024-04-18T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
563131,Bethania St,2024-04-18T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
563131,Bethania St,2024-04-18T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.38
563131,Bethania St,2024-04-18T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.84
563131,Bethania St,2024-04-18T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.5
563131,Bethania St,2024-04-18T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.84
563131,Bethania St,2024-04-18T06:40:00.000+00:00,feeder,1,N Current (RMS),A,33.6
563131,Bethania St,2024-04-18T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.9
563131,Bethania St,2024-04-18T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
563131,Bethania St,2024-04-18T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.1
563131,Bethania St,2024-04-18T06:40:00.000+00:00,transformer,,Temperature,C,12.5
