Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563131,Bethania St,2024-04-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
563131,Bethania St,2024-04-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
563131,Bethania St,2024-04-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
563131,Bethania St,2024-04-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
563131,Bethania St,2024-04-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
563131,Bethania St,2024-04-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
563131,Bethania St,2024-04-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
563131,Bethania St,2024-04-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
563131,Bethania St,2024-04-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
563131,Bethania St,2024-04-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,34.67
563131,Bethania St,2024-04-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,25.22
563131,Bethania St,2024-04-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,31.86
563131,Bethania St,2024-04-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
563131,Bethania St,2024-04-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
563131,Bethania St,2024-04-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
563131,Bethania St,2024-04-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
563131,Bethania St,2024-04-18T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
563131,Bethania St,2024-04-18T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
563131,Bethania St,2024-04-18T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
563131,Bethania St,2024-04-18T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.82
563131,Bethania St,2024-04-18T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.48
563131,Bethania St,2024-04-18T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
563131,Bethania St,2024-04-18T06:30:00.000+00:00,feeder,4,N Current (RMS),A,13.2
563131,Bethania St,2024-04-18T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
563131,Bethania St,2024-04-18T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
563131,Bethania St,2024-04-18T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
563131,Bethania St,2024-04-18T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
563131,Bethania St,2024-04-18T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
563131,Bethania St,2024-04-18T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
563131,Bethania St,2024-04-18T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.54
563131,Bethania St,2024-04-18T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.7
563131,Bethania St,2024-04-18T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.12
563131,Bethania St,2024-04-18T06:30:00.000+00:00,feeder,3,N Current (RMS),A,37.5
563131,Bethania St,2024-04-18T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,62.5
563131,Bethania St,2024-04-18T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.1
563131,Bethania St,2024-04-18T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
563131,Bethania St,2024-04-18T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
563131,Bethania St,2024-04-18T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
563131,Bethania St,2024-04-18T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
563131,Bethania St,2024-04-18T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.95
563131,Bethania St,2024-04-18T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.38
563131,Bethania St,2024-04-18T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.88
563131,Bethania St,2024-04-18T06:30:00.000+00:00,feeder,2,N Current (RMS),A,27.8
563131,Bethania St,2024-04-18T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
563131,Bethania St,2024-04-18T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.9
563131,Bethania St,2024-04-18T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
563131,Bethania St,2024-04-18T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
563131,Bethania St,2024-04-18T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
563131,Bethania St,2024-04-18T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.68
563131,Bethania St,2024-04-18T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.25
563131,Bethania St,2024-04-18T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.26
563131,Bethania St,2024-04-18T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.66
563131,Bethania St,2024-04-18T06:30:00.000+00:00,feeder,1,N Current (RMS),A,28.7
563131,Bethania St,2024-04-18T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.1
563131,Bethania St,2024-04-18T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.8
563131,Bethania St,2024-04-18T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.8
563131,Bethania St,2024-04-18T06:30:00.000+00:00,transformer,,Temperature,C,12.4
563131,Bethania St,2024-04-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
563131,Bethania St,2024-04-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
563131,Bethania St,2024-04-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
563131,Bethania St,2024-04-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
563131,Bethania St,2024-04-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
563131,Bethania St,2024-04-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
563131,Bethania St,2024-04-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
563131,Bethania St,2024-04-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
563131,Bethania St,2024-04-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
563131,Bethania St,2024-04-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,29.56
563131,Bethania St,2024-04-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.82
563131,Bethania St,2024-04-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,30.65
563131,Bethania St,2024-04-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
563131,Bethania St,2024-04-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
563131,Bethania St,2024-04-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
563131,Bethania St,2024-04-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
563131,Bethania St,2024-04-18T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
563131,Bethania St,2024-04-18T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
563131,Bethania St,2024-04-18T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.37
563131,Bethania St,2024-04-18T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.49
563131,Bethania St,2024-04-18T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.77
563131,Bethania St,2024-04-18T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.16
563131,Bethania St,2024-04-18T06:20:00.000+00:00,feeder,4,N Current (RMS),A,22.2
563131,Bethania St,2024-04-18T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
563131,Bethania St,2024-04-18T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.3
563131,Bethania St,2024-04-18T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.4
563131,Bethania St,2024-04-18T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
563131,Bethania St,2024-04-18T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
563131,Bethania St,2024-04-18T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
563131,Bethania St,2024-04-18T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.7
563131,Bethania St,2024-04-18T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.35
563131,Bethania St,2024-04-18T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.52
563131,Bethania St,2024-04-18T06:20:00.000+00:00,feeder,3,N Current (RMS),A,51.1
563131,Bethania St,2024-04-18T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,71.6
563131,Bethania St,2024-04-18T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,71.4
563131,Bethania St,2024-04-18T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.7
563131,Bethania St,2024-04-18T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
563131,Bethania St,2024-04-18T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
563131,Bethania St,2024-04-18T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
563131,Bethania St,2024-04-18T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.94
563131,Bethania St,2024-04-18T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.2
563131,Bethania St,2024-04-18T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.54
563131,Bethania St,2024-04-18T06:20:00.000+00:00,feeder,2,N Current (RMS),A,28.1
563131,Bethania St,2024-04-18T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
563131,Bethania St,2024-04-18T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.0
563131,Bethania St,2024-04-18T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
563131,Bethania St,2024-04-18T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.3
563131,Bethania St,2024-04-18T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
563131,Bethania St,2024-04-18T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.29
563131,Bethania St,2024-04-18T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.39
563131,Bethania St,2024-04-18T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.45
563131,Bethania St,2024-04-18T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.37
563131,Bethania St,2024-04-18T06:20:00.000+00:00,feeder,1,N Current (RMS),A,30.0
563131,Bethania St,2024-04-18T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.3
563131,Bethania St,2024-04-18T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.7
563131,Bethania St,2024-04-18T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.8
563131,Bethania St,2024-04-18T06:20:00.000+00:00,transformer,,Temperature,C,12.4
563131,Bethania St,2024-04-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
563131,Bethania St,2024-04-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
563131,Bethania St,2024-04-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
563131,Bethania St,2024-04-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
563131,Bethania St,2024-04-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
563131,Bethania St,2024-04-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
563131,Bethania St,2024-04-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
563131,Bethania St,2024-04-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
563131,Bethania St,2024-04-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
563131,Bethania St,2024-04-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,33.52
563131,Bethania St,2024-04-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,35.77
563131,Bethania St,2024-04-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,34.58
563131,Bethania St,2024-04-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
563131,Bethania St,2024-04-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
563131,Bethania St,2024-04-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
563131,Bethania St,2024-04-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
563131,Bethania St,2024-04-18T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
563131,Bethania St,2024-04-18T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
563131,Bethania St,2024-04-18T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
563131,Bethania St,2024-04-18T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.76
563131,Bethania St,2024-04-18T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.39
563131,Bethania St,2024-04-18T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.93
563131,Bethania St,2024-04-18T06:10:00.000+00:00,feeder,4,N Current (RMS),A,13.9
563131,Bethania St,2024-04-18T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.6
563131,Bethania St,2024-04-18T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
563131,Bethania St,2024-04-18T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.3
563131,Bethania St,2024-04-18T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
563131,Bethania St,2024-04-18T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.44
563131,Bethania St,2024-04-18T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
563131,Bethania St,2024-04-18T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.66
563131,Bethania St,2024-04-18T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.13
563131,Bethania St,2024-04-18T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.27
563131,Bethania St,2024-04-18T06:10:00.000+00:00,feeder,3,N Current (RMS),A,45.3
563131,Bethania St,2024-04-18T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,63.8
563131,Bethania St,2024-04-18T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.8
563131,Bethania St,2024-04-18T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
563131,Bethania St,2024-04-18T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
563131,Bethania St,2024-04-18T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
563131,Bethania St,2024-04-18T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
563131,Bethania St,2024-04-18T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.63
563131,Bethania St,2024-04-18T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.01
563131,Bethania St,2024-04-18T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.01
563131,Bethania St,2024-04-18T06:10:00.000+00:00,feeder,2,N Current (RMS),A,24.8
563131,Bethania St,2024-04-18T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
563131,Bethania St,2024-04-18T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
563131,Bethania St,2024-04-18T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.9
563131,Bethania St,2024-04-18T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
563131,Bethania St,2024-04-18T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
563131,Bethania St,2024-04-18T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.81
563131,Bethania St,2024-04-18T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.5
563131,Bethania St,2024-04-18T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.78
563131,Bethania St,2024-04-18T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.35
563131,Bethania St,2024-04-18T06:10:00.000+00:00,feeder,1,N Current (RMS),A,34.7
563131,Bethania St,2024-04-18T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.2
563131,Bethania St,2024-04-18T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.2
563131,Bethania St,2024-04-18T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.8
563131,Bethania St,2024-04-18T06:10:00.000+00:00,transformer,,Temperature,C,12.3
563131,Bethania St,2024-04-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
563131,Bethania St,2024-04-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
563131,Bethania St,2024-04-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
563131,Bethania St,2024-04-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
563131,Bethania St,2024-04-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
563131,Bethania St,2024-04-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
563131,Bethania St,2024-04-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
563131,Bethania St,2024-04-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
563131,Bethania St,2024-04-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
563131,Bethania St,2024-04-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,33.55
563131,Bethania St,2024-04-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,33.3
563131,Bethania St,2024-04-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,29.56
563131,Bethania St,2024-04-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
563131,Bethania St,2024-04-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
563131,Bethania St,2024-04-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
563131,Bethania St,2024-04-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
563131,Bethania St,2024-04-18T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
563131,Bethania St,2024-04-18T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
563131,Bethania St,2024-04-18T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
563131,Bethania St,2024-04-18T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.07
563131,Bethania St,2024-04-18T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.75
563131,Bethania St,2024-04-18T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.97
563131,Bethania St,2024-04-18T06:00:00.000+00:00,feeder,4,N Current (RMS),A,12.4
563131,Bethania St,2024-04-18T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
563131,Bethania St,2024-04-18T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.2
563131,Bethania St,2024-04-18T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
563131,Bethania St,2024-04-18T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
563131,Bethania St,2024-04-18T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
563131,Bethania St,2024-04-18T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
563131,Bethania St,2024-04-18T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.77
563131,Bethania St,2024-04-18T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.45
563131,Bethania St,2024-04-18T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.17
563131,Bethania St,2024-04-18T06:00:00.000+00:00,feeder,3,N Current (RMS),A,29.0
563131,Bethania St,2024-04-18T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.4
563131,Bethania St,2024-04-18T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.4
563131,Bethania St,2024-04-18T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.1
563131,Bethania St,2024-04-18T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
563131,Bethania St,2024-04-18T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
563131,Bethania St,2024-04-18T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
563131,Bethania St,2024-04-18T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.81
563131,Bethania St,2024-04-18T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.36
563131,Bethania St,2024-04-18T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.14
563131,Bethania St,2024-04-18T06:00:00.000+00:00,feeder,2,N Current (RMS),A,25.5
563131,Bethania St,2024-04-18T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
563131,Bethania St,2024-04-18T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
563131,Bethania St,2024-04-18T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
563131,Bethania St,2024-04-18T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
563131,Bethania St,2024-04-18T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
563131,Bethania St,2024-04-18T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.68
563131,Bethania St,2024-04-18T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.97
563131,Bethania St,2024-04-18T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.62
563131,Bethania St,2024-04-18T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.04
563131,Bethania St,2024-04-18T06:00:00.000+00:00,feeder,1,N Current (RMS),A,30.2
563131,Bethania St,2024-04-18T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,80.4
563131,Bethania St,2024-04-18T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.1
563131,Bethania St,2024-04-18T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.4
563131,Bethania St,2024-04-18T06:00:00.000+00:00,transformer,,Temperature,C,12.4
563131,Bethania St,2024-04-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
563131,Bethania St,2024-04-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
563131,Bethania St,2024-04-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
563131,Bethania St,2024-04-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
563131,Bethania St,2024-04-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
563131,Bethania St,2024-04-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
563131,Bethania St,2024-04-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
563131,Bethania St,2024-04-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
563131,Bethania St,2024-04-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
563131,Bethania St,2024-04-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,33.63
563131,Bethania St,2024-04-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,27.18
563131,Bethania St,2024-04-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,31.33
563131,Bethania St,2024-04-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
563131,Bethania St,2024-04-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
563131,Bethania St,2024-04-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
563131,Bethania St,2024-04-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
563131,Bethania St,2024-04-18T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
563131,Bethania St,2024-04-18T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
563131,Bethania St,2024-04-18T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
563131,Bethania St,2024-04-18T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.07
563131,Bethania St,2024-04-18T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.43
563131,Bethania St,2024-04-18T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.66
563131,Bethania St,2024-04-18T05:50:00.000+00:00,feeder,4,N Current (RMS),A,10.6
563131,Bethania St,2024-04-18T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
563131,Bethania St,2024-04-18T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.6
563131,Bethania St,2024-04-18T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
563131,Bethania St,2024-04-18T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
563131,Bethania St,2024-04-18T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.41
563131,Bethania St,2024-04-18T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
563131,Bethania St,2024-04-18T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.03
563131,Bethania St,2024-04-18T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.85
563131,Bethania St,2024-04-18T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.82
563131,Bethania St,2024-04-18T05:50:00.000+00:00,feeder,3,N Current (RMS),A,49.2
563131,Bethania St,2024-04-18T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,79.4
563131,Bethania St,2024-04-18T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.4
563131,Bethania St,2024-04-18T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.7
563131,Bethania St,2024-04-18T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
563131,Bethania St,2024-04-18T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
563131,Bethania St,2024-04-18T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
563131,Bethania St,2024-04-18T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.62
563131,Bethania St,2024-04-18T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.48
563131,Bethania St,2024-04-18T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.94
563131,Bethania St,2024-04-18T05:50:00.000+00:00,feeder,2,N Current (RMS),A,23.2
563131,Bethania St,2024-04-18T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
563131,Bethania St,2024-04-18T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
563131,Bethania St,2024-04-18T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
563131,Bethania St,2024-04-18T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
563131,Bethania St,2024-04-18T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
563131,Bethania St,2024-04-18T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.73
563131,Bethania St,2024-04-18T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.12
563131,Bethania St,2024-04-18T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.84
563131,Bethania St,2024-04-18T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.08
563131,Bethania St,2024-04-18T05:50:00.000+00:00,feeder,1,N Current (RMS),A,27.8
563131,Bethania St,2024-04-18T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.6
563131,Bethania St,2024-04-18T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.7
563131,Bethania St,2024-04-18T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.7
563131,Bethania St,2024-04-18T05:50:00.000+00:00,transformer,,Temperature,C,12.5
563131,Bethania St,2024-04-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
563131,Bethania St,2024-04-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
563131,Bethania St,2024-04-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
563131,Bethania St,2024-04-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
563131,Bethania St,2024-04-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
563131,Bethania St,2024-04-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
563131,Bethania St,2024-04-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
563131,Bethania St,2024-04-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
563131,Bethania St,2024-04-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
563131,Bethania St,2024-04-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,33.84
563131,Bethania St,2024-04-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,24.6
563131,Bethania St,2024-04-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,26.51
563131,Bethania St,2024-04-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
563131,Bethania St,2024-04-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
563131,Bethania St,2024-04-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
563131,Bethania St,2024-04-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
563131,Bethania St,2024-04-18T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
563131,Bethania St,2024-04-18T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
563131,Bethania St,2024-04-18T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
563131,Bethania St,2024-04-18T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.73
563131,Bethania St,2024-04-18T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.21
563131,Bethania St,2024-04-18T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.74
563131,Bethania St,2024-04-18T05:40:00.000+00:00,feeder,4,N Current (RMS),A,14.8
563131,Bethania St,2024-04-18T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
563131,Bethania St,2024-04-18T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
563131,Bethania St,2024-04-18T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.2
563131,Bethania St,2024-04-18T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
563131,Bethania St,2024-04-18T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
563131,Bethania St,2024-04-18T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
563131,Bethania St,2024-04-18T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.58
563131,Bethania St,2024-04-18T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.82
563131,Bethania St,2024-04-18T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.72
563131,Bethania St,2024-04-18T05:40:00.000+00:00,feeder,3,N Current (RMS),A,37.1
563131,Bethania St,2024-04-18T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,65.5
563131,Bethania St,2024-04-18T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.9
563131,Bethania St,2024-04-18T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
563131,Bethania St,2024-04-18T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
563131,Bethania St,2024-04-18T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
563131,Bethania St,2024-04-18T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
563131,Bethania St,2024-04-18T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.15
563131,Bethania St,2024-04-18T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.34
563131,Bethania St,2024-04-18T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.33
563131,Bethania St,2024-04-18T05:40:00.000+00:00,feeder,2,N Current (RMS),A,25.5
563131,Bethania St,2024-04-18T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
563131,Bethania St,2024-04-18T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
563131,Bethania St,2024-04-18T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
563131,Bethania St,2024-04-18T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
563131,Bethania St,2024-04-18T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
563131,Bethania St,2024-04-18T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
563131,Bethania St,2024-04-18T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.78
563131,Bethania St,2024-04-18T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.87
563131,Bethania St,2024-04-18T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.76
563131,Bethania St,2024-04-18T05:40:00.000+00:00,feeder,1,N Current (RMS),A,27.8
563131,Bethania St,2024-04-18T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
563131,Bethania St,2024-04-18T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.1
563131,Bethania St,2024-04-18T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
563131,Bethania St,2024-04-18T05:40:00.000+00:00,transformer,,Temperature,C,12.5
563131,Bethania St,2024-04-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
563131,Bethania St,2024-04-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
563131,Bethania St,2024-04-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
563131,Bethania St,2024-04-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
563131,Bethania St,2024-04-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
563131,Bethania St,2024-04-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
563131,Bethania St,2024-04-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
563131,Bethania St,2024-04-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
563131,Bethania St,2024-04-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
563131,Bethania St,2024-04-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,27.25
563131,Bethania St,2024-04-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,25.24
563131,Bethania St,2024-04-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,24.55
563131,Bethania St,2024-04-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
563131,Bethania St,2024-04-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
563131,Bethania St,2024-04-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
563131,Bethania St,2024-04-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
563131,Bethania St,2024-04-18T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.24
563131,Bethania St,2024-04-18T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
563131,Bethania St,2024-04-18T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
563131,Bethania St,2024-04-18T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.35
563131,Bethania St,2024-04-18T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.75
563131,Bethania St,2024-04-18T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.94
563131,Bethania St,2024-04-18T05:30:00.000+00:00,feeder,4,N Current (RMS),A,16.7
563131,Bethania St,2024-04-18T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
563131,Bethania St,2024-04-18T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.2
563131,Bethania St,2024-04-18T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.9
563131,Bethania St,2024-04-18T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
563131,Bethania St,2024-04-18T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
563131,Bethania St,2024-04-18T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
563131,Bethania St,2024-04-18T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.15
563131,Bethania St,2024-04-18T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.79
563131,Bethania St,2024-04-18T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.04
563131,Bethania St,2024-04-18T05:30:00.000+00:00,feeder,3,N Current (RMS),A,20.2
563131,Bethania St,2024-04-18T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.1
563131,Bethania St,2024-04-18T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.7
563131,Bethania St,2024-04-18T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
563131,Bethania St,2024-04-18T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
563131,Bethania St,2024-04-18T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
563131,Bethania St,2024-04-18T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
563131,Bethania St,2024-04-18T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.46
563131,Bethania St,2024-04-18T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.56
563131,Bethania St,2024-04-18T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.38
563131,Bethania St,2024-04-18T05:30:00.000+00:00,feeder,2,N Current (RMS),A,21.3
563131,Bethania St,2024-04-18T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
563131,Bethania St,2024-04-18T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
563131,Bethania St,2024-04-18T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
563131,Bethania St,2024-04-18T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
563131,Bethania St,2024-04-18T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
563131,Bethania St,2024-04-18T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.42
563131,Bethania St,2024-04-18T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.31
563131,Bethania St,2024-04-18T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.3
563131,Bethania St,2024-04-18T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.53
563131,Bethania St,2024-04-18T05:30:00.000+00:00,feeder,1,N Current (RMS),A,40.2
563131,Bethania St,2024-04-18T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
563131,Bethania St,2024-04-18T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.4
563131,Bethania St,2024-04-18T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.4
563131,Bethania St,2024-04-18T05:30:00.000+00:00,transformer,,Temperature,C,12.7
563131,Bethania St,2024-04-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
563131,Bethania St,2024-04-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
563131,Bethania St,2024-04-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
563131,Bethania St,2024-04-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
563131,Bethania St,2024-04-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
563131,Bethania St,2024-04-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
563131,Bethania St,2024-04-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
563131,Bethania St,2024-04-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
563131,Bethania St,2024-04-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
563131,Bethania St,2024-04-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.27
563131,Bethania St,2024-04-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,26.4
563131,Bethania St,2024-04-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,25.89
563131,Bethania St,2024-04-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,72.3
563131,Bethania St,2024-04-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
563131,Bethania St,2024-04-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
563131,Bethania St,2024-04-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
563131,Bethania St,2024-04-18T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.56
563131,Bethania St,2024-04-18T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
563131,Bethania St,2024-04-18T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
563131,Bethania St,2024-04-18T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.29
563131,Bethania St,2024-04-18T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.75
563131,Bethania St,2024-04-18T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.34
563131,Bethania St,2024-04-18T05:20:00.000+00:00,feeder,4,N Current (RMS),A,14.5
563131,Bethania St,2024-04-18T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
563131,Bethania St,2024-04-18T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
563131,Bethania St,2024-04-18T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.2
563131,Bethania St,2024-04-18T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
563131,Bethania St,2024-04-18T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
563131,Bethania St,2024-04-18T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
563131,Bethania St,2024-04-18T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.85
563131,Bethania St,2024-04-18T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.32
563131,Bethania St,2024-04-18T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.59
563131,Bethania St,2024-04-18T05:20:00.000+00:00,feeder,3,N Current (RMS),A,17.9
563131,Bethania St,2024-04-18T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.2
563131,Bethania St,2024-04-18T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
563131,Bethania St,2024-04-18T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
563131,Bethania St,2024-04-18T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
563131,Bethania St,2024-04-18T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
563131,Bethania St,2024-04-18T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
563131,Bethania St,2024-04-18T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.67
563131,Bethania St,2024-04-18T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.51
563131,Bethania St,2024-04-18T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.82
563131,Bethania St,2024-04-18T05:20:00.000+00:00,feeder,2,N Current (RMS),A,14.6
563131,Bethania St,2024-04-18T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
563131,Bethania St,2024-04-18T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
563131,Bethania St,2024-04-18T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
563131,Bethania St,2024-04-18T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
563131,Bethania St,2024-04-18T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
563131,Bethania St,2024-04-18T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.21
563131,Bethania St,2024-04-18T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.07
563131,Bethania St,2024-04-18T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.9
563131,Bethania St,2024-04-18T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.38
563131,Bethania St,2024-04-18T05:20:00.000+00:00,feeder,1,N Current (RMS),A,35.1
563131,Bethania St,2024-04-18T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.9
563131,Bethania St,2024-04-18T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.7
563131,Bethania St,2024-04-18T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.9
563131,Bethania St,2024-04-18T05:20:00.000+00:00,transformer,,Temperature,C,12.7
563131,Bethania St,2024-04-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
563131,Bethania St,2024-04-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
563131,Bethania St,2024-04-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
563131,Bethania St,2024-04-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
563131,Bethania St,2024-04-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
563131,Bethania St,2024-04-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
563131,Bethania St,2024-04-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
563131,Bethania St,2024-04-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
563131,Bethania St,2024-04-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
563131,Bethania St,2024-04-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.88
563131,Bethania St,2024-04-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,24.48
563131,Bethania St,2024-04-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,23.14
563131,Bethania St,2024-04-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
563131,Bethania St,2024-04-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
563131,Bethania St,2024-04-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
563131,Bethania St,2024-04-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
563131,Bethania St,2024-04-18T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
563131,Bethania St,2024-04-18T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
563131,Bethania St,2024-04-18T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
563131,Bethania St,2024-04-18T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.04
563131,Bethania St,2024-04-18T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.87
563131,Bethania St,2024-04-18T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.55
563131,Bethania St,2024-04-18T05:10:00.000+00:00,feeder,4,N Current (RMS),A,10.5
563131,Bethania St,2024-04-18T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.1
563131,Bethania St,2024-04-18T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
563131,Bethania St,2024-04-18T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
563131,Bethania St,2024-04-18T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
563131,Bethania St,2024-04-18T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
563131,Bethania St,2024-04-18T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
563131,Bethania St,2024-04-18T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.29
563131,Bethania St,2024-04-18T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.34
563131,Bethania St,2024-04-18T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.52
563131,Bethania St,2024-04-18T05:10:00.000+00:00,feeder,3,N Current (RMS),A,20.2
563131,Bethania St,2024-04-18T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.3
563131,Bethania St,2024-04-18T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
563131,Bethania St,2024-04-18T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
563131,Bethania St,2024-04-18T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
563131,Bethania St,2024-04-18T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
563131,Bethania St,2024-04-18T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
563131,Bethania St,2024-04-18T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.65
563131,Bethania St,2024-04-18T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.6
563131,Bethania St,2024-04-18T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.49
563131,Bethania St,2024-04-18T05:10:00.000+00:00,feeder,2,N Current (RMS),A,15.2
563131,Bethania St,2024-04-18T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
563131,Bethania St,2024-04-18T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
563131,Bethania St,2024-04-18T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
563131,Bethania St,2024-04-18T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
563131,Bethania St,2024-04-18T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
563131,Bethania St,2024-04-18T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.04
563131,Bethania St,2024-04-18T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.77
563131,Bethania St,2024-04-18T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.9
563131,Bethania St,2024-04-18T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.67
563131,Bethania St,2024-04-18T05:10:00.000+00:00,feeder,1,N Current (RMS),A,39.7
563131,Bethania St,2024-04-18T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
563131,Bethania St,2024-04-18T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.9
563131,Bethania St,2024-04-18T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.2
563131,Bethania St,2024-04-18T05:10:00.000+00:00,transformer,,Temperature,C,12.8
563131,Bethania St,2024-04-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
563131,Bethania St,2024-04-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
563131,Bethania St,2024-04-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
563131,Bethania St,2024-04-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
563131,Bethania St,2024-04-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
563131,Bethania St,2024-04-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
563131,Bethania St,2024-04-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
563131,Bethania St,2024-04-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
563131,Bethania St,2024-04-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
563131,Bethania St,2024-04-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.76
563131,Bethania St,2024-04-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,27.72
563131,Bethania St,2024-04-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.23
563131,Bethania St,2024-04-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
563131,Bethania St,2024-04-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
563131,Bethania St,2024-04-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
563131,Bethania St,2024-04-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
563131,Bethania St,2024-04-18T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.21
563131,Bethania St,2024-04-18T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
563131,Bethania St,2024-04-18T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
563131,Bethania St,2024-04-18T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.87
563131,Bethania St,2024-04-18T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.62
563131,Bethania St,2024-04-18T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.74
563131,Bethania St,2024-04-18T05:00:00.000+00:00,feeder,4,N Current (RMS),A,10.9
563131,Bethania St,2024-04-18T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
563131,Bethania St,2024-04-18T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
563131,Bethania St,2024-04-18T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
563131,Bethania St,2024-04-18T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
563131,Bethania St,2024-04-18T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.38
563131,Bethania St,2024-04-18T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
563131,Bethania St,2024-04-18T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.78
563131,Bethania St,2024-04-18T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.56
563131,Bethania St,2024-04-18T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.78
563131,Bethania St,2024-04-18T05:00:00.000+00:00,feeder,3,N Current (RMS),A,39.2
563131,Bethania St,2024-04-18T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,61.7
563131,Bethania St,2024-04-18T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.6
563131,Bethania St,2024-04-18T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
563131,Bethania St,2024-04-18T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
563131,Bethania St,2024-04-18T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
563131,Bethania St,2024-04-18T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
563131,Bethania St,2024-04-18T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.26
563131,Bethania St,2024-04-18T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.06
563131,Bethania St,2024-04-18T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.51
563131,Bethania St,2024-04-18T05:00:00.000+00:00,feeder,2,N Current (RMS),A,10.5
563131,Bethania St,2024-04-18T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
563131,Bethania St,2024-04-18T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
563131,Bethania St,2024-04-18T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
563131,Bethania St,2024-04-18T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
563131,Bethania St,2024-04-18T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
563131,Bethania St,2024-04-18T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.17
563131,Bethania St,2024-04-18T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.73
563131,Bethania St,2024-04-18T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.79
563131,Bethania St,2024-04-18T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.21
563131,Bethania St,2024-04-18T05:00:00.000+00:00,feeder,1,N Current (RMS),A,54.8
563131,Bethania St,2024-04-18T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
563131,Bethania St,2024-04-18T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,83.1
563131,Bethania St,2024-04-18T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.6
563131,Bethania St,2024-04-18T05:00:00.000+00:00,transformer,,Temperature,C,12.8
563131,Bethania St,2024-04-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
563131,Bethania St,2024-04-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
563131,Bethania St,2024-04-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
563131,Bethania St,2024-04-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
563131,Bethania St,2024-04-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
563131,Bethania St,2024-04-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
563131,Bethania St,2024-04-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
563131,Bethania St,2024-04-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
