Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563131,Bethania St,2024-04-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
563131,Bethania St,2024-04-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,26.63
563131,Bethania St,2024-04-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,31.04
563131,Bethania St,2024-04-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,22.25
563131,Bethania St,2024-04-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
563131,Bethania St,2024-04-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
563131,Bethania St,2024-04-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
563131,Bethania St,2024-04-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
563131,Bethania St,2024-04-18T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.23
563131,Bethania St,2024-04-18T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
563131,Bethania St,2024-04-18T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
563131,Bethania St,2024-04-18T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.33
563131,Bethania St,2024-04-18T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.69
563131,Bethania St,2024-04-18T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.85
563131,Bethania St,2024-04-18T04:50:00.000+00:00,feeder,4,N Current (RMS),A,10.0
563131,Bethania St,2024-04-18T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
563131,Bethania St,2024-04-18T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
563131,Bethania St,2024-04-18T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
563131,Bethania St,2024-04-18T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
563131,Bethania St,2024-04-18T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
563131,Bethania St,2024-04-18T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
563131,Bethania St,2024-04-18T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.19
563131,Bethania St,2024-04-18T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.15
563131,Bethania St,2024-04-18T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.62
563131,Bethania St,2024-04-18T04:50:00.000+00:00,feeder,3,N Current (RMS),A,16.8
563131,Bethania St,2024-04-18T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.6
563131,Bethania St,2024-04-18T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
563131,Bethania St,2024-04-18T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
563131,Bethania St,2024-04-18T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
563131,Bethania St,2024-04-18T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
563131,Bethania St,2024-04-18T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
563131,Bethania St,2024-04-18T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.74
563131,Bethania St,2024-04-18T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.94
563131,Bethania St,2024-04-18T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.93
563131,Bethania St,2024-04-18T04:50:00.000+00:00,feeder,2,N Current (RMS),A,15.6
563131,Bethania St,2024-04-18T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
563131,Bethania St,2024-04-18T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
563131,Bethania St,2024-04-18T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
563131,Bethania St,2024-04-18T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
563131,Bethania St,2024-04-18T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
563131,Bethania St,2024-04-18T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.03
563131,Bethania St,2024-04-18T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.78
563131,Bethania St,2024-04-18T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.92
563131,Bethania St,2024-04-18T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.76
563131,Bethania St,2024-04-18T04:50:00.000+00:00,feeder,1,N Current (RMS),A,42.5
563131,Bethania St,2024-04-18T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.9
563131,Bethania St,2024-04-18T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.6
563131,Bethania St,2024-04-18T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.3
563131,Bethania St,2024-04-18T04:50:00.000+00:00,transformer,,Temperature,C,12.9
563131,Bethania St,2024-04-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
563131,Bethania St,2024-04-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
563131,Bethania St,2024-04-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
563131,Bethania St,2024-04-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
563131,Bethania St,2024-04-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
563131,Bethania St,2024-04-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
563131,Bethania St,2024-04-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
563131,Bethania St,2024-04-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
563131,Bethania St,2024-04-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
563131,Bethania St,2024-04-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.04
563131,Bethania St,2024-04-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,24.7
563131,Bethania St,2024-04-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,23.17
563131,Bethania St,2024-04-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,63.6
563131,Bethania St,2024-04-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
563131,Bethania St,2024-04-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
563131,Bethania St,2024-04-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
563131,Bethania St,2024-04-18T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.39
563131,Bethania St,2024-04-18T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
563131,Bethania St,2024-04-18T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
563131,Bethania St,2024-04-18T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.23
563131,Bethania St,2024-04-18T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.82
563131,Bethania St,2024-04-18T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.77
563131,Bethania St,2024-04-18T04:40:00.000+00:00,feeder,4,N Current (RMS),A,11.4
563131,Bethania St,2024-04-18T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
563131,Bethania St,2024-04-18T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
563131,Bethania St,2024-04-18T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
563131,Bethania St,2024-04-18T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
563131,Bethania St,2024-04-18T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
563131,Bethania St,2024-04-18T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
563131,Bethania St,2024-04-18T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.13
563131,Bethania St,2024-04-18T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.1
563131,Bethania St,2024-04-18T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.86
563131,Bethania St,2024-04-18T04:40:00.000+00:00,feeder,3,N Current (RMS),A,18.6
563131,Bethania St,2024-04-18T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.6
563131,Bethania St,2024-04-18T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.9
563131,Bethania St,2024-04-18T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
563131,Bethania St,2024-04-18T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
563131,Bethania St,2024-04-18T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
563131,Bethania St,2024-04-18T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
563131,Bethania St,2024-04-18T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.45
563131,Bethania St,2024-04-18T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.98
563131,Bethania St,2024-04-18T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.23
563131,Bethania St,2024-04-18T04:40:00.000+00:00,feeder,2,N Current (RMS),A,51.1
563131,Bethania St,2024-04-18T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
563131,Bethania St,2024-04-18T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
563131,Bethania St,2024-04-18T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.9
563131,Bethania St,2024-04-18T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
563131,Bethania St,2024-04-18T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
563131,Bethania St,2024-04-18T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.34
563131,Bethania St,2024-04-18T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.34
563131,Bethania St,2024-04-18T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.41
563131,Bethania St,2024-04-18T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.14
563131,Bethania St,2024-04-18T04:40:00.000+00:00,feeder,1,N Current (RMS),A,31.0
563131,Bethania St,2024-04-18T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
563131,Bethania St,2024-04-18T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.4
563131,Bethania St,2024-04-18T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
563131,Bethania St,2024-04-18T04:40:00.000+00:00,transformer,,Temperature,C,13.0
563131,Bethania St,2024-04-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
563131,Bethania St,2024-04-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
563131,Bethania St,2024-04-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
563131,Bethania St,2024-04-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
563131,Bethania St,2024-04-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
563131,Bethania St,2024-04-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
563131,Bethania St,2024-04-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
563131,Bethania St,2024-04-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
563131,Bethania St,2024-04-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
563131,Bethania St,2024-04-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.16
563131,Bethania St,2024-04-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,21.32
563131,Bethania St,2024-04-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
563131,Bethania St,2024-04-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,80.9
563131,Bethania St,2024-04-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
563131,Bethania St,2024-04-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
563131,Bethania St,2024-04-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
563131,Bethania St,2024-04-18T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.27
563131,Bethania St,2024-04-18T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
563131,Bethania St,2024-04-18T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
563131,Bethania St,2024-04-18T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.14
563131,Bethania St,2024-04-18T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.09
563131,Bethania St,2024-04-18T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.74
563131,Bethania St,2024-04-18T04:30:00.000+00:00,feeder,4,N Current (RMS),A,10.7
563131,Bethania St,2024-04-18T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.7
563131,Bethania St,2024-04-18T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.1
563131,Bethania St,2024-04-18T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.7
563131,Bethania St,2024-04-18T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
563131,Bethania St,2024-04-18T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
563131,Bethania St,2024-04-18T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
563131,Bethania St,2024-04-18T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.67
563131,Bethania St,2024-04-18T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.22
563131,Bethania St,2024-04-18T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.69
563131,Bethania St,2024-04-18T04:30:00.000+00:00,feeder,3,N Current (RMS),A,21.0
563131,Bethania St,2024-04-18T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.3
563131,Bethania St,2024-04-18T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.7
563131,Bethania St,2024-04-18T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
563131,Bethania St,2024-04-18T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
563131,Bethania St,2024-04-18T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
563131,Bethania St,2024-04-18T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
563131,Bethania St,2024-04-18T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.46
563131,Bethania St,2024-04-18T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.24
563131,Bethania St,2024-04-18T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.68
563131,Bethania St,2024-04-18T04:30:00.000+00:00,feeder,2,N Current (RMS),A,45.1
563131,Bethania St,2024-04-18T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
563131,Bethania St,2024-04-18T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
563131,Bethania St,2024-04-18T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.7
563131,Bethania St,2024-04-18T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
563131,Bethania St,2024-04-18T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
563131,Bethania St,2024-04-18T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.68
563131,Bethania St,2024-04-18T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.91
563131,Bethania St,2024-04-18T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.06
563131,Bethania St,2024-04-18T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.65
563131,Bethania St,2024-04-18T04:30:00.000+00:00,feeder,1,N Current (RMS),A,28.1
563131,Bethania St,2024-04-18T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
563131,Bethania St,2024-04-18T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
563131,Bethania St,2024-04-18T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.9
563131,Bethania St,2024-04-18T04:30:00.000+00:00,transformer,,Temperature,C,13.2
563131,Bethania St,2024-04-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
563131,Bethania St,2024-04-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
563131,Bethania St,2024-04-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
563131,Bethania St,2024-04-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
563131,Bethania St,2024-04-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
563131,Bethania St,2024-04-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
563131,Bethania St,2024-04-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
563131,Bethania St,2024-04-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
563131,Bethania St,2024-04-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
563131,Bethania St,2024-04-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,19.18
563131,Bethania St,2024-04-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.62
563131,Bethania St,2024-04-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,30.76
563131,Bethania St,2024-04-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
563131,Bethania St,2024-04-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
563131,Bethania St,2024-04-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
563131,Bethania St,2024-04-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
563131,Bethania St,2024-04-18T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.25
563131,Bethania St,2024-04-18T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
563131,Bethania St,2024-04-18T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
563131,Bethania St,2024-04-18T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.04
563131,Bethania St,2024-04-18T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.52
563131,Bethania St,2024-04-18T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.6
563131,Bethania St,2024-04-18T04:20:00.000+00:00,feeder,4,N Current (RMS),A,11.2
563131,Bethania St,2024-04-18T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
563131,Bethania St,2024-04-18T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.3
563131,Bethania St,2024-04-18T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
563131,Bethania St,2024-04-18T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
563131,Bethania St,2024-04-18T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
563131,Bethania St,2024-04-18T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
563131,Bethania St,2024-04-18T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.72
563131,Bethania St,2024-04-18T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.99
563131,Bethania St,2024-04-18T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.94
563131,Bethania St,2024-04-18T04:20:00.000+00:00,feeder,3,N Current (RMS),A,18.5
563131,Bethania St,2024-04-18T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.3
563131,Bethania St,2024-04-18T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.4
563131,Bethania St,2024-04-18T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
563131,Bethania St,2024-04-18T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
563131,Bethania St,2024-04-18T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
563131,Bethania St,2024-04-18T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
563131,Bethania St,2024-04-18T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.74
563131,Bethania St,2024-04-18T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.29
563131,Bethania St,2024-04-18T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.37
563131,Bethania St,2024-04-18T04:20:00.000+00:00,feeder,2,N Current (RMS),A,43.7
563131,Bethania St,2024-04-18T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
563131,Bethania St,2024-04-18T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
563131,Bethania St,2024-04-18T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.5
563131,Bethania St,2024-04-18T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.13
563131,Bethania St,2024-04-18T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
563131,Bethania St,2024-04-18T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.15
563131,Bethania St,2024-04-18T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.74
563131,Bethania St,2024-04-18T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.21
563131,Bethania St,2024-04-18T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.21
563131,Bethania St,2024-04-18T04:20:00.000+00:00,feeder,1,N Current (RMS),A,34.8
563131,Bethania St,2024-04-18T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
563131,Bethania St,2024-04-18T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
563131,Bethania St,2024-04-18T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.3
563131,Bethania St,2024-04-18T04:20:00.000+00:00,transformer,,Temperature,C,13.3
563131,Bethania St,2024-04-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
563131,Bethania St,2024-04-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
563131,Bethania St,2024-04-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
563131,Bethania St,2024-04-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
563131,Bethania St,2024-04-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
563131,Bethania St,2024-04-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
563131,Bethania St,2024-04-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
563131,Bethania St,2024-04-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
563131,Bethania St,2024-04-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
563131,Bethania St,2024-04-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.24
563131,Bethania St,2024-04-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.01
563131,Bethania St,2024-04-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,33.12
563131,Bethania St,2024-04-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,85.0
563131,Bethania St,2024-04-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
563131,Bethania St,2024-04-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
563131,Bethania St,2024-04-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
563131,Bethania St,2024-04-18T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.44
563131,Bethania St,2024-04-18T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
563131,Bethania St,2024-04-18T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
563131,Bethania St,2024-04-18T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.3
563131,Bethania St,2024-04-18T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.67
563131,Bethania St,2024-04-18T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.47
563131,Bethania St,2024-04-18T04:10:00.000+00:00,feeder,4,N Current (RMS),A,11.0
563131,Bethania St,2024-04-18T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
563131,Bethania St,2024-04-18T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
563131,Bethania St,2024-04-18T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
563131,Bethania St,2024-04-18T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
563131,Bethania St,2024-04-18T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
563131,Bethania St,2024-04-18T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
563131,Bethania St,2024-04-18T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.48
563131,Bethania St,2024-04-18T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.71
563131,Bethania St,2024-04-18T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.36
563131,Bethania St,2024-04-18T04:10:00.000+00:00,feeder,3,N Current (RMS),A,18.3
563131,Bethania St,2024-04-18T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.4
563131,Bethania St,2024-04-18T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
563131,Bethania St,2024-04-18T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
563131,Bethania St,2024-04-18T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
563131,Bethania St,2024-04-18T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
563131,Bethania St,2024-04-18T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
563131,Bethania St,2024-04-18T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.6
563131,Bethania St,2024-04-18T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.24
563131,Bethania St,2024-04-18T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.59
563131,Bethania St,2024-04-18T04:10:00.000+00:00,feeder,2,N Current (RMS),A,43.0
563131,Bethania St,2024-04-18T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
563131,Bethania St,2024-04-18T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
563131,Bethania St,2024-04-18T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.5
563131,Bethania St,2024-04-18T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.26
563131,Bethania St,2024-04-18T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
563131,Bethania St,2024-04-18T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.2
563131,Bethania St,2024-04-18T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.12
563131,Bethania St,2024-04-18T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.48
563131,Bethania St,2024-04-18T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.03
563131,Bethania St,2024-04-18T04:10:00.000+00:00,feeder,1,N Current (RMS),A,37.8
563131,Bethania St,2024-04-18T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
563131,Bethania St,2024-04-18T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
563131,Bethania St,2024-04-18T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.7
563131,Bethania St,2024-04-18T04:10:00.000+00:00,transformer,,Temperature,C,13.4
563131,Bethania St,2024-04-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
563131,Bethania St,2024-04-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
563131,Bethania St,2024-04-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
563131,Bethania St,2024-04-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
563131,Bethania St,2024-04-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
563131,Bethania St,2024-04-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
563131,Bethania St,2024-04-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
563131,Bethania St,2024-04-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
563131,Bethania St,2024-04-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
563131,Bethania St,2024-04-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.5
563131,Bethania St,2024-04-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.1
563131,Bethania St,2024-04-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,34.45
563131,Bethania St,2024-04-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,89.2
563131,Bethania St,2024-04-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
563131,Bethania St,2024-04-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
563131,Bethania St,2024-04-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
563131,Bethania St,2024-04-18T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
563131,Bethania St,2024-04-18T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
563131,Bethania St,2024-04-18T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
563131,Bethania St,2024-04-18T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.92
563131,Bethania St,2024-04-18T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.35
563131,Bethania St,2024-04-18T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.4
563131,Bethania St,2024-04-18T04:00:00.000+00:00,feeder,4,N Current (RMS),A,10.7
563131,Bethania St,2024-04-18T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
563131,Bethania St,2024-04-18T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
563131,Bethania St,2024-04-18T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
563131,Bethania St,2024-04-18T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
563131,Bethania St,2024-04-18T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
563131,Bethania St,2024-04-18T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
563131,Bethania St,2024-04-18T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.74
563131,Bethania St,2024-04-18T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.12
563131,Bethania St,2024-04-18T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.2
563131,Bethania St,2024-04-18T04:00:00.000+00:00,feeder,3,N Current (RMS),A,16.3
563131,Bethania St,2024-04-18T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
563131,Bethania St,2024-04-18T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.9
563131,Bethania St,2024-04-18T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
563131,Bethania St,2024-04-18T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
563131,Bethania St,2024-04-18T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.98
563131,Bethania St,2024-04-18T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
563131,Bethania St,2024-04-18T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.03
563131,Bethania St,2024-04-18T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.33
563131,Bethania St,2024-04-18T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.93
563131,Bethania St,2024-04-18T04:00:00.000+00:00,feeder,2,N Current (RMS),A,36.2
563131,Bethania St,2024-04-18T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
563131,Bethania St,2024-04-18T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
563131,Bethania St,2024-04-18T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
563131,Bethania St,2024-04-18T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.4
563131,Bethania St,2024-04-18T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
563131,Bethania St,2024-04-18T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.22
563131,Bethania St,2024-04-18T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.61
563131,Bethania St,2024-04-18T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
563131,Bethania St,2024-04-18T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.77
563131,Bethania St,2024-04-18T04:00:00.000+00:00,feeder,1,N Current (RMS),A,37.5
563131,Bethania St,2024-04-18T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
563131,Bethania St,2024-04-18T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
563131,Bethania St,2024-04-18T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
563131,Bethania St,2024-04-18T04:00:00.000+00:00,transformer,,Temperature,C,13.5
563131,Bethania St,2024-04-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
563131,Bethania St,2024-04-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
563131,Bethania St,2024-04-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
563131,Bethania St,2024-04-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
563131,Bethania St,2024-04-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
563131,Bethania St,2024-04-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
563131,Bethania St,2024-04-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
563131,Bethania St,2024-04-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
563131,Bethania St,2024-04-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
563131,Bethania St,2024-04-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.3
563131,Bethania St,2024-04-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.8
563131,Bethania St,2024-04-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,32.3
563131,Bethania St,2024-04-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,84.4
563131,Bethania St,2024-04-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
563131,Bethania St,2024-04-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
563131,Bethania St,2024-04-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
563131,Bethania St,2024-04-18T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
563131,Bethania St,2024-04-18T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
563131,Bethania St,2024-04-18T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
563131,Bethania St,2024-04-18T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.26
563131,Bethania St,2024-04-18T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.48
563131,Bethania St,2024-04-18T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.47
563131,Bethania St,2024-04-18T03:50:00.000+00:00,feeder,4,N Current (RMS),A,9.8
563131,Bethania St,2024-04-18T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.7
563131,Bethania St,2024-04-18T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
563131,Bethania St,2024-04-18T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
563131,Bethania St,2024-04-18T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
563131,Bethania St,2024-04-18T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.45
563131,Bethania St,2024-04-18T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
563131,Bethania St,2024-04-18T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.51
563131,Bethania St,2024-04-18T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.61
563131,Bethania St,2024-04-18T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.78
563131,Bethania St,2024-04-18T03:50:00.000+00:00,feeder,3,N Current (RMS),A,17.8
563131,Bethania St,2024-04-18T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.4
563131,Bethania St,2024-04-18T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.2
563131,Bethania St,2024-04-18T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.7
563131,Bethania St,2024-04-18T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
563131,Bethania St,2024-04-18T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
563131,Bethania St,2024-04-18T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
563131,Bethania St,2024-04-18T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.74
563131,Bethania St,2024-04-18T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.29
563131,Bethania St,2024-04-18T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.43
563131,Bethania St,2024-04-18T03:50:00.000+00:00,feeder,2,N Current (RMS),A,18.6
563131,Bethania St,2024-04-18T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
563131,Bethania St,2024-04-18T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
563131,Bethania St,2024-04-18T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
563131,Bethania St,2024-04-18T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.74
563131,Bethania St,2024-04-18T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
563131,Bethania St,2024-04-18T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.14
563131,Bethania St,2024-04-18T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.6
563131,Bethania St,2024-04-18T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.73
563131,Bethania St,2024-04-18T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.8
563131,Bethania St,2024-04-18T03:50:00.000+00:00,feeder,1,N Current (RMS),A,42.1
563131,Bethania St,2024-04-18T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
563131,Bethania St,2024-04-18T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
563131,Bethania St,2024-04-18T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.4
563131,Bethania St,2024-04-18T03:50:00.000+00:00,transformer,,Temperature,C,13.4
563131,Bethania St,2024-04-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
563131,Bethania St,2024-04-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
563131,Bethania St,2024-04-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
563131,Bethania St,2024-04-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
563131,Bethania St,2024-04-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
563131,Bethania St,2024-04-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
563131,Bethania St,2024-04-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
563131,Bethania St,2024-04-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
563131,Bethania St,2024-04-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
563131,Bethania St,2024-04-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.12
563131,Bethania St,2024-04-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.12
563131,Bethania St,2024-04-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,26.48
563131,Bethania St,2024-04-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
563131,Bethania St,2024-04-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
563131,Bethania St,2024-04-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
563131,Bethania St,2024-04-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
563131,Bethania St,2024-04-18T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
563131,Bethania St,2024-04-18T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
563131,Bethania St,2024-04-18T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
563131,Bethania St,2024-04-18T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.11
563131,Bethania St,2024-04-18T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.1
563131,Bethania St,2024-04-18T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.42
563131,Bethania St,2024-04-18T03:40:00.000+00:00,feeder,4,N Current (RMS),A,9.7
563131,Bethania St,2024-04-18T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.1
563131,Bethania St,2024-04-18T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
563131,Bethania St,2024-04-18T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
563131,Bethania St,2024-04-18T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
563131,Bethania St,2024-04-18T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
563131,Bethania St,2024-04-18T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
563131,Bethania St,2024-04-18T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.22
563131,Bethania St,2024-04-18T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.43
563131,Bethania St,2024-04-18T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.69
563131,Bethania St,2024-04-18T03:40:00.000+00:00,feeder,3,N Current (RMS),A,20.3
563131,Bethania St,2024-04-18T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
563131,Bethania St,2024-04-18T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.8
563131,Bethania St,2024-04-18T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
563131,Bethania St,2024-04-18T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
563131,Bethania St,2024-04-18T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
563131,Bethania St,2024-04-18T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
563131,Bethania St,2024-04-18T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.77
563131,Bethania St,2024-04-18T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.57
563131,Bethania St,2024-04-18T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.14
563131,Bethania St,2024-04-18T03:40:00.000+00:00,feeder,2,N Current (RMS),A,19.0
563131,Bethania St,2024-04-18T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
563131,Bethania St,2024-04-18T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
563131,Bethania St,2024-04-18T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
563131,Bethania St,2024-04-18T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.79
563131,Bethania St,2024-04-18T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
563131,Bethania St,2024-04-18T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.53
563131,Bethania St,2024-04-18T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.48
563131,Bethania St,2024-04-18T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.25
563131,Bethania St,2024-04-18T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.16
563131,Bethania St,2024-04-18T03:40:00.000+00:00,feeder,1,N Current (RMS),A,44.6
563131,Bethania St,2024-04-18T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
563131,Bethania St,2024-04-18T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
563131,Bethania St,2024-04-18T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.6
563131,Bethania St,2024-04-18T03:40:00.000+00:00,transformer,,Temperature,C,13.5
563131,Bethania St,2024-04-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
563131,Bethania St,2024-04-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
563131,Bethania St,2024-04-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
563131,Bethania St,2024-04-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
563131,Bethania St,2024-04-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
563131,Bethania St,2024-04-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
563131,Bethania St,2024-04-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
563131,Bethania St,2024-04-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
563131,Bethania St,2024-04-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
563131,Bethania St,2024-04-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.58
563131,Bethania St,2024-04-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,21.36
563131,Bethania St,2024-04-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,29.41
563131,Bethania St,2024-04-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,72.3
563131,Bethania St,2024-04-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
563131,Bethania St,2024-04-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
563131,Bethania St,2024-04-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
563131,Bethania St,2024-04-18T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
563131,Bethania St,2024-04-18T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
563131,Bethania St,2024-04-18T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
563131,Bethania St,2024-04-18T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.04
563131,Bethania St,2024-04-18T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.76
563131,Bethania St,2024-04-18T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.59
563131,Bethania St,2024-04-18T03:30:00.000+00:00,feeder,4,N Current (RMS),A,10.6
563131,Bethania St,2024-04-18T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
563131,Bethania St,2024-04-18T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.2
563131,Bethania St,2024-04-18T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
563131,Bethania St,2024-04-18T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
563131,Bethania St,2024-04-18T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.33
563131,Bethania St,2024-04-18T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
563131,Bethania St,2024-04-18T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.13
563131,Bethania St,2024-04-18T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.41
563131,Bethania St,2024-04-18T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.83
563131,Bethania St,2024-04-18T03:30:00.000+00:00,feeder,3,N Current (RMS),A,17.1
563131,Bethania St,2024-04-18T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.7
563131,Bethania St,2024-04-18T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.4
563131,Bethania St,2024-04-18T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
563131,Bethania St,2024-04-18T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
563131,Bethania St,2024-04-18T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
563131,Bethania St,2024-04-18T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
563131,Bethania St,2024-04-18T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.63
563131,Bethania St,2024-04-18T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.19
563131,Bethania St,2024-04-18T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.09
563131,Bethania St,2024-04-18T03:30:00.000+00:00,feeder,2,N Current (RMS),A,18.7
563131,Bethania St,2024-04-18T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
563131,Bethania St,2024-04-18T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
563131,Bethania St,2024-04-18T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
563131,Bethania St,2024-04-18T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.47
563131,Bethania St,2024-04-18T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
563131,Bethania St,2024-04-18T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.97
563131,Bethania St,2024-04-18T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.89
563131,Bethania St,2024-04-18T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.76
563131,Bethania St,2024-04-18T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.72
563131,Bethania St,2024-04-18T03:30:00.000+00:00,feeder,1,N Current (RMS),A,36.0
563131,Bethania St,2024-04-18T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
563131,Bethania St,2024-04-18T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.7
563131,Bethania St,2024-04-18T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.4
563131,Bethania St,2024-04-18T03:30:00.000+00:00,transformer,,Temperature,C,13.7
563131,Bethania St,2024-04-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
563131,Bethania St,2024-04-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
563131,Bethania St,2024-04-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
563131,Bethania St,2024-04-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
563131,Bethania St,2024-04-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
563131,Bethania St,2024-04-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
563131,Bethania St,2024-04-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
563131,Bethania St,2024-04-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
563131,Bethania St,2024-04-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
563131,Bethania St,2024-04-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.69
563131,Bethania St,2024-04-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,20.13
563131,Bethania St,2024-04-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,24.23
563131,Bethania St,2024-04-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
563131,Bethania St,2024-04-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
563131,Bethania St,2024-04-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
563131,Bethania St,2024-04-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
563131,Bethania St,2024-04-18T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
563131,Bethania St,2024-04-18T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
563131,Bethania St,2024-04-18T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
563131,Bethania St,2024-04-18T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.94
563131,Bethania St,2024-04-18T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.03
563131,Bethania St,2024-04-18T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.56
563131,Bethania St,2024-04-18T03:20:00.000+00:00,feeder,4,N Current (RMS),A,10.6
563131,Bethania St,2024-04-18T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
563131,Bethania St,2024-04-18T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.1
563131,Bethania St,2024-04-18T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
563131,Bethania St,2024-04-18T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
563131,Bethania St,2024-04-18T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
563131,Bethania St,2024-04-18T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
563131,Bethania St,2024-04-18T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.93
563131,Bethania St,2024-04-18T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.74
563131,Bethania St,2024-04-18T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.71
563131,Bethania St,2024-04-18T03:20:00.000+00:00,feeder,3,N Current (RMS),A,26.5
563131,Bethania St,2024-04-18T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.3
563131,Bethania St,2024-04-18T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.9
563131,Bethania St,2024-04-18T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
563131,Bethania St,2024-04-18T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
563131,Bethania St,2024-04-18T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
563131,Bethania St,2024-04-18T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
563131,Bethania St,2024-04-18T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.73
563131,Bethania St,2024-04-18T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.55
563131,Bethania St,2024-04-18T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.67
563131,Bethania St,2024-04-18T03:20:00.000+00:00,feeder,2,N Current (RMS),A,11.9
563131,Bethania St,2024-04-18T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
563131,Bethania St,2024-04-18T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
563131,Bethania St,2024-04-18T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
563131,Bethania St,2024-04-18T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.97
563131,Bethania St,2024-04-18T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
563131,Bethania St,2024-04-18T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.43
563131,Bethania St,2024-04-18T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.62
563131,Bethania St,2024-04-18T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.84
563131,Bethania St,2024-04-18T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.24
563131,Bethania St,2024-04-18T03:20:00.000+00:00,feeder,1,N Current (RMS),A,24.0
563131,Bethania St,2024-04-18T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
563131,Bethania St,2024-04-18T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
563131,Bethania St,2024-04-18T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
563131,Bethania St,2024-04-18T03:20:00.000+00:00,transformer,,Temperature,C,13.6
563131,Bethania St,2024-04-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
563131,Bethania St,2024-04-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
563131,Bethania St,2024-04-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
563131,Bethania St,2024-04-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
563131,Bethania St,2024-04-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
563131,Bethania St,2024-04-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
563131,Bethania St,2024-04-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
563131,Bethania St,2024-04-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
563131,Bethania St,2024-04-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
563131,Bethania St,2024-04-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.22
563131,Bethania St,2024-04-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.15
563131,Bethania St,2024-04-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,19.18
563131,Bethania St,2024-04-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
563131,Bethania St,2024-04-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
563131,Bethania St,2024-04-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
563131,Bethania St,2024-04-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
563131,Bethania St,2024-04-18T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
