Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563131,Bethania St,2024-04-18T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
563131,Bethania St,2024-04-18T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
563131,Bethania St,2024-04-18T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.05
563131,Bethania St,2024-04-18T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.78
563131,Bethania St,2024-04-18T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.27
563131,Bethania St,2024-04-18T03:10:00.000+00:00,feeder,4,N Current (RMS),A,8.9
563131,Bethania St,2024-04-18T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
563131,Bethania St,2024-04-18T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
563131,Bethania St,2024-04-18T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
563131,Bethania St,2024-04-18T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
563131,Bethania St,2024-04-18T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
563131,Bethania St,2024-04-18T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
563131,Bethania St,2024-04-18T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.81
563131,Bethania St,2024-04-18T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.07
563131,Bethania St,2024-04-18T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.76
563131,Bethania St,2024-04-18T03:10:00.000+00:00,feeder,3,N Current (RMS),A,31.4
563131,Bethania St,2024-04-18T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.7
563131,Bethania St,2024-04-18T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
563131,Bethania St,2024-04-18T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.1
563131,Bethania St,2024-04-18T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
563131,Bethania St,2024-04-18T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
563131,Bethania St,2024-04-18T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
563131,Bethania St,2024-04-18T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.62
563131,Bethania St,2024-04-18T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.44
563131,Bethania St,2024-04-18T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.08
563131,Bethania St,2024-04-18T03:10:00.000+00:00,feeder,2,N Current (RMS),A,13.8
563131,Bethania St,2024-04-18T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
563131,Bethania St,2024-04-18T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
563131,Bethania St,2024-04-18T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
563131,Bethania St,2024-04-18T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.76
563131,Bethania St,2024-04-18T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
563131,Bethania St,2024-04-18T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.51
563131,Bethania St,2024-04-18T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.13
563131,Bethania St,2024-04-18T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.86
563131,Bethania St,2024-04-18T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.53
563131,Bethania St,2024-04-18T03:10:00.000+00:00,feeder,1,N Current (RMS),A,21.7
563131,Bethania St,2024-04-18T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
563131,Bethania St,2024-04-18T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
563131,Bethania St,2024-04-18T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.7
563131,Bethania St,2024-04-18T03:10:00.000+00:00,transformer,,Temperature,C,13.7
563131,Bethania St,2024-04-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
563131,Bethania St,2024-04-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
563131,Bethania St,2024-04-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
563131,Bethania St,2024-04-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
563131,Bethania St,2024-04-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
563131,Bethania St,2024-04-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
563131,Bethania St,2024-04-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563131,Bethania St,2024-04-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
563131,Bethania St,2024-04-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
563131,Bethania St,2024-04-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.6
563131,Bethania St,2024-04-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.16
563131,Bethania St,2024-04-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.63
563131,Bethania St,2024-04-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
563131,Bethania St,2024-04-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
563131,Bethania St,2024-04-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
563131,Bethania St,2024-04-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
563131,Bethania St,2024-04-18T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
563131,Bethania St,2024-04-18T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
563131,Bethania St,2024-04-18T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
563131,Bethania St,2024-04-18T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.25
563131,Bethania St,2024-04-18T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.12
563131,Bethania St,2024-04-18T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.27
563131,Bethania St,2024-04-18T03:00:00.000+00:00,feeder,4,N Current (RMS),A,9.0
563131,Bethania St,2024-04-18T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
563131,Bethania St,2024-04-18T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
563131,Bethania St,2024-04-18T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
563131,Bethania St,2024-04-18T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
563131,Bethania St,2024-04-18T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.36
563131,Bethania St,2024-04-18T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
563131,Bethania St,2024-04-18T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.2
563131,Bethania St,2024-04-18T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.64
563131,Bethania St,2024-04-18T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.47
563131,Bethania St,2024-04-18T03:00:00.000+00:00,feeder,3,N Current (RMS),A,24.7
563131,Bethania St,2024-04-18T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
563131,Bethania St,2024-04-18T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.6
563131,Bethania St,2024-04-18T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
563131,Bethania St,2024-04-18T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
563131,Bethania St,2024-04-18T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
563131,Bethania St,2024-04-18T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
563131,Bethania St,2024-04-18T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.58
563131,Bethania St,2024-04-18T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.5
563131,Bethania St,2024-04-18T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.95
563131,Bethania St,2024-04-18T03:00:00.000+00:00,feeder,2,N Current (RMS),A,13.9
563131,Bethania St,2024-04-18T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
563131,Bethania St,2024-04-18T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
563131,Bethania St,2024-04-18T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
563131,Bethania St,2024-04-18T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.7
563131,Bethania St,2024-04-18T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
563131,Bethania St,2024-04-18T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.73
563131,Bethania St,2024-04-18T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.79
563131,Bethania St,2024-04-18T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.77
563131,Bethania St,2024-04-18T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.75
563131,Bethania St,2024-04-18T03:00:00.000+00:00,feeder,1,N Current (RMS),A,22.4
563131,Bethania St,2024-04-18T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
563131,Bethania St,2024-04-18T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
563131,Bethania St,2024-04-18T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.3
563131,Bethania St,2024-04-18T03:00:00.000+00:00,transformer,,Temperature,C,14.0
563131,Bethania St,2024-04-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
563131,Bethania St,2024-04-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
563131,Bethania St,2024-04-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
563131,Bethania St,2024-04-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
563131,Bethania St,2024-04-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
563131,Bethania St,2024-04-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
563131,Bethania St,2024-04-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
563131,Bethania St,2024-04-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
563131,Bethania St,2024-04-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
563131,Bethania St,2024-04-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.82
563131,Bethania St,2024-04-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.04
563131,Bethania St,2024-04-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.45
563131,Bethania St,2024-04-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
563131,Bethania St,2024-04-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
563131,Bethania St,2024-04-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
563131,Bethania St,2024-04-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
563131,Bethania St,2024-04-18T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
563131,Bethania St,2024-04-18T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
563131,Bethania St,2024-04-18T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
563131,Bethania St,2024-04-18T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
563131,Bethania St,2024-04-18T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.76
563131,Bethania St,2024-04-18T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.49
563131,Bethania St,2024-04-18T02:50:00.000+00:00,feeder,4,N Current (RMS),A,10.0
563131,Bethania St,2024-04-18T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
563131,Bethania St,2024-04-18T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
563131,Bethania St,2024-04-18T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
563131,Bethania St,2024-04-18T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
563131,Bethania St,2024-04-18T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
563131,Bethania St,2024-04-18T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
563131,Bethania St,2024-04-18T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.13
563131,Bethania St,2024-04-18T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.26
563131,Bethania St,2024-04-18T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.57
563131,Bethania St,2024-04-18T02:50:00.000+00:00,feeder,3,N Current (RMS),A,25.3
563131,Bethania St,2024-04-18T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.7
563131,Bethania St,2024-04-18T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.9
563131,Bethania St,2024-04-18T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
563131,Bethania St,2024-04-18T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
563131,Bethania St,2024-04-18T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
563131,Bethania St,2024-04-18T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
563131,Bethania St,2024-04-18T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.82
563131,Bethania St,2024-04-18T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.46
563131,Bethania St,2024-04-18T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.62
563131,Bethania St,2024-04-18T02:50:00.000+00:00,feeder,2,N Current (RMS),A,11.3
563131,Bethania St,2024-04-18T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
563131,Bethania St,2024-04-18T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
563131,Bethania St,2024-04-18T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
563131,Bethania St,2024-04-18T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
563131,Bethania St,2024-04-18T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
563131,Bethania St,2024-04-18T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.35
563131,Bethania St,2024-04-18T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.33
563131,Bethania St,2024-04-18T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.86
563131,Bethania St,2024-04-18T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.66
563131,Bethania St,2024-04-18T02:50:00.000+00:00,feeder,1,N Current (RMS),A,22.0
563131,Bethania St,2024-04-18T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
563131,Bethania St,2024-04-18T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
563131,Bethania St,2024-04-18T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
563131,Bethania St,2024-04-18T02:50:00.000+00:00,transformer,,Temperature,C,14.0
563131,Bethania St,2024-04-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
563131,Bethania St,2024-04-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
563131,Bethania St,2024-04-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
563131,Bethania St,2024-04-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
563131,Bethania St,2024-04-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
563131,Bethania St,2024-04-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
563131,Bethania St,2024-04-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
563131,Bethania St,2024-04-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
563131,Bethania St,2024-04-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
563131,Bethania St,2024-04-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.28
563131,Bethania St,2024-04-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.35
563131,Bethania St,2024-04-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.34
563131,Bethania St,2024-04-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
563131,Bethania St,2024-04-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
563131,Bethania St,2024-04-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
563131,Bethania St,2024-04-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
563131,Bethania St,2024-04-18T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
563131,Bethania St,2024-04-18T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
563131,Bethania St,2024-04-18T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
563131,Bethania St,2024-04-18T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.84
563131,Bethania St,2024-04-18T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.32
563131,Bethania St,2024-04-18T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.56
563131,Bethania St,2024-04-18T02:40:00.000+00:00,feeder,4,N Current (RMS),A,11.6
563131,Bethania St,2024-04-18T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.6
563131,Bethania St,2024-04-18T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
563131,Bethania St,2024-04-18T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
563131,Bethania St,2024-04-18T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
563131,Bethania St,2024-04-18T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
563131,Bethania St,2024-04-18T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
563131,Bethania St,2024-04-18T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.99
563131,Bethania St,2024-04-18T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.41
563131,Bethania St,2024-04-18T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.81
563131,Bethania St,2024-04-18T02:40:00.000+00:00,feeder,3,N Current (RMS),A,25.8
563131,Bethania St,2024-04-18T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.4
563131,Bethania St,2024-04-18T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.7
563131,Bethania St,2024-04-18T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.1
563131,Bethania St,2024-04-18T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
563131,Bethania St,2024-04-18T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
563131,Bethania St,2024-04-18T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
563131,Bethania St,2024-04-18T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.81
563131,Bethania St,2024-04-18T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.31
563131,Bethania St,2024-04-18T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.02
563131,Bethania St,2024-04-18T02:40:00.000+00:00,feeder,2,N Current (RMS),A,13.2
563131,Bethania St,2024-04-18T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
563131,Bethania St,2024-04-18T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
563131,Bethania St,2024-04-18T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
563131,Bethania St,2024-04-18T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
563131,Bethania St,2024-04-18T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
563131,Bethania St,2024-04-18T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.31
563131,Bethania St,2024-04-18T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.08
563131,Bethania St,2024-04-18T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.95
563131,Bethania St,2024-04-18T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.11
563131,Bethania St,2024-04-18T02:40:00.000+00:00,feeder,1,N Current (RMS),A,26.5
563131,Bethania St,2024-04-18T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
563131,Bethania St,2024-04-18T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
563131,Bethania St,2024-04-18T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
563131,Bethania St,2024-04-18T02:40:00.000+00:00,transformer,,Temperature,C,14.0
563131,Bethania St,2024-04-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
563131,Bethania St,2024-04-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
563131,Bethania St,2024-04-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
563131,Bethania St,2024-04-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
563131,Bethania St,2024-04-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
563131,Bethania St,2024-04-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
563131,Bethania St,2024-04-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
563131,Bethania St,2024-04-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
563131,Bethania St,2024-04-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
563131,Bethania St,2024-04-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.72
563131,Bethania St,2024-04-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
563131,Bethania St,2024-04-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.5
563131,Bethania St,2024-04-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
563131,Bethania St,2024-04-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
563131,Bethania St,2024-04-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
563131,Bethania St,2024-04-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
563131,Bethania St,2024-04-18T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
563131,Bethania St,2024-04-18T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
563131,Bethania St,2024-04-18T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
563131,Bethania St,2024-04-18T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.89
563131,Bethania St,2024-04-18T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.02
563131,Bethania St,2024-04-18T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.66
563131,Bethania St,2024-04-18T02:30:00.000+00:00,feeder,4,N Current (RMS),A,10.8
563131,Bethania St,2024-04-18T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.4
563131,Bethania St,2024-04-18T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
563131,Bethania St,2024-04-18T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
563131,Bethania St,2024-04-18T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
563131,Bethania St,2024-04-18T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
563131,Bethania St,2024-04-18T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
563131,Bethania St,2024-04-18T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.13
563131,Bethania St,2024-04-18T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.12
563131,Bethania St,2024-04-18T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.68
563131,Bethania St,2024-04-18T02:30:00.000+00:00,feeder,3,N Current (RMS),A,24.6
563131,Bethania St,2024-04-18T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.9
563131,Bethania St,2024-04-18T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.1
563131,Bethania St,2024-04-18T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.7
563131,Bethania St,2024-04-18T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
563131,Bethania St,2024-04-18T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
563131,Bethania St,2024-04-18T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
563131,Bethania St,2024-04-18T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.81
563131,Bethania St,2024-04-18T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.56
563131,Bethania St,2024-04-18T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.18
563131,Bethania St,2024-04-18T02:30:00.000+00:00,feeder,2,N Current (RMS),A,12.4
563131,Bethania St,2024-04-18T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
563131,Bethania St,2024-04-18T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
563131,Bethania St,2024-04-18T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
563131,Bethania St,2024-04-18T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
563131,Bethania St,2024-04-18T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
563131,Bethania St,2024-04-18T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.44
563131,Bethania St,2024-04-18T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.16
563131,Bethania St,2024-04-18T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.73
563131,Bethania St,2024-04-18T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.52
563131,Bethania St,2024-04-18T02:30:00.000+00:00,feeder,1,N Current (RMS),A,26.9
563131,Bethania St,2024-04-18T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
563131,Bethania St,2024-04-18T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
563131,Bethania St,2024-04-18T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.6
563131,Bethania St,2024-04-18T02:30:00.000+00:00,transformer,,Temperature,C,14.2
563131,Bethania St,2024-04-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
563131,Bethania St,2024-04-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
563131,Bethania St,2024-04-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
563131,Bethania St,2024-04-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
563131,Bethania St,2024-04-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
563131,Bethania St,2024-04-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
563131,Bethania St,2024-04-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
563131,Bethania St,2024-04-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
563131,Bethania St,2024-04-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
563131,Bethania St,2024-04-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
563131,Bethania St,2024-04-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.42
563131,Bethania St,2024-04-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.05
563131,Bethania St,2024-04-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
563131,Bethania St,2024-04-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
563131,Bethania St,2024-04-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
563131,Bethania St,2024-04-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
563131,Bethania St,2024-04-18T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
563131,Bethania St,2024-04-18T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
563131,Bethania St,2024-04-18T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
563131,Bethania St,2024-04-18T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.94
563131,Bethania St,2024-04-18T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.38
563131,Bethania St,2024-04-18T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.7
563131,Bethania St,2024-04-18T02:20:00.000+00:00,feeder,4,N Current (RMS),A,11.2
563131,Bethania St,2024-04-18T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.6
563131,Bethania St,2024-04-18T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
563131,Bethania St,2024-04-18T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.7
563131,Bethania St,2024-04-18T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
563131,Bethania St,2024-04-18T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
563131,Bethania St,2024-04-18T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
563131,Bethania St,2024-04-18T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.28
563131,Bethania St,2024-04-18T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.21
563131,Bethania St,2024-04-18T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.86
563131,Bethania St,2024-04-18T02:20:00.000+00:00,feeder,3,N Current (RMS),A,19.9
563131,Bethania St,2024-04-18T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
563131,Bethania St,2024-04-18T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.6
563131,Bethania St,2024-04-18T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
563131,Bethania St,2024-04-18T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
563131,Bethania St,2024-04-18T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
563131,Bethania St,2024-04-18T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
563131,Bethania St,2024-04-18T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.57
563131,Bethania St,2024-04-18T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.4
563131,Bethania St,2024-04-18T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.68
563131,Bethania St,2024-04-18T02:20:00.000+00:00,feeder,2,N Current (RMS),A,11.8
563131,Bethania St,2024-04-18T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
563131,Bethania St,2024-04-18T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
563131,Bethania St,2024-04-18T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
563131,Bethania St,2024-04-18T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
563131,Bethania St,2024-04-18T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
563131,Bethania St,2024-04-18T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.21
563131,Bethania St,2024-04-18T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.18
563131,Bethania St,2024-04-18T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.08
563131,Bethania St,2024-04-18T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.18
563131,Bethania St,2024-04-18T02:20:00.000+00:00,feeder,1,N Current (RMS),A,25.6
563131,Bethania St,2024-04-18T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
563131,Bethania St,2024-04-18T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
563131,Bethania St,2024-04-18T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.1
563131,Bethania St,2024-04-18T02:20:00.000+00:00,transformer,,Temperature,C,14.4
563131,Bethania St,2024-04-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
563131,Bethania St,2024-04-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
563131,Bethania St,2024-04-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
563131,Bethania St,2024-04-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
563131,Bethania St,2024-04-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
563131,Bethania St,2024-04-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
563131,Bethania St,2024-04-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
563131,Bethania St,2024-04-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
563131,Bethania St,2024-04-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
563131,Bethania St,2024-04-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.98
563131,Bethania St,2024-04-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.08
563131,Bethania St,2024-04-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.42
563131,Bethania St,2024-04-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
563131,Bethania St,2024-04-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
563131,Bethania St,2024-04-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
563131,Bethania St,2024-04-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
563131,Bethania St,2024-04-18T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
563131,Bethania St,2024-04-18T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
563131,Bethania St,2024-04-18T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
563131,Bethania St,2024-04-18T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.73
563131,Bethania St,2024-04-18T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.7
563131,Bethania St,2024-04-18T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.76
563131,Bethania St,2024-04-18T02:10:00.000+00:00,feeder,4,N Current (RMS),A,11.7
563131,Bethania St,2024-04-18T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.3
563131,Bethania St,2024-04-18T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
563131,Bethania St,2024-04-18T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
563131,Bethania St,2024-04-18T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
563131,Bethania St,2024-04-18T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
563131,Bethania St,2024-04-18T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
563131,Bethania St,2024-04-18T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.25
563131,Bethania St,2024-04-18T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.81
563131,Bethania St,2024-04-18T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.85
563131,Bethania St,2024-04-18T02:10:00.000+00:00,feeder,3,N Current (RMS),A,19.9
563131,Bethania St,2024-04-18T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
563131,Bethania St,2024-04-18T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.7
563131,Bethania St,2024-04-18T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
563131,Bethania St,2024-04-18T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
563131,Bethania St,2024-04-18T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
563131,Bethania St,2024-04-18T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
563131,Bethania St,2024-04-18T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.55
563131,Bethania St,2024-04-18T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.59
563131,Bethania St,2024-04-18T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.76
563131,Bethania St,2024-04-18T02:10:00.000+00:00,feeder,2,N Current (RMS),A,12.3
563131,Bethania St,2024-04-18T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
563131,Bethania St,2024-04-18T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
563131,Bethania St,2024-04-18T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
563131,Bethania St,2024-04-18T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
563131,Bethania St,2024-04-18T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
563131,Bethania St,2024-04-18T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.1
563131,Bethania St,2024-04-18T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.89
563131,Bethania St,2024-04-18T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.51
563131,Bethania St,2024-04-18T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.46
563131,Bethania St,2024-04-18T02:10:00.000+00:00,feeder,1,N Current (RMS),A,19.4
563131,Bethania St,2024-04-18T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
563131,Bethania St,2024-04-18T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
563131,Bethania St,2024-04-18T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
563131,Bethania St,2024-04-18T02:10:00.000+00:00,transformer,,Temperature,C,14.5
563131,Bethania St,2024-04-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
563131,Bethania St,2024-04-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
563131,Bethania St,2024-04-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
563131,Bethania St,2024-04-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
563131,Bethania St,2024-04-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
563131,Bethania St,2024-04-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
563131,Bethania St,2024-04-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
563131,Bethania St,2024-04-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
563131,Bethania St,2024-04-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
563131,Bethania St,2024-04-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.42
563131,Bethania St,2024-04-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.61
563131,Bethania St,2024-04-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.83
563131,Bethania St,2024-04-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
563131,Bethania St,2024-04-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
563131,Bethania St,2024-04-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
563131,Bethania St,2024-04-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
563131,Bethania St,2024-04-18T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
563131,Bethania St,2024-04-18T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
563131,Bethania St,2024-04-18T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
563131,Bethania St,2024-04-18T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.83
563131,Bethania St,2024-04-18T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.41
563131,Bethania St,2024-04-18T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.63
563131,Bethania St,2024-04-18T02:00:00.000+00:00,feeder,4,N Current (RMS),A,11.8
563131,Bethania St,2024-04-18T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
563131,Bethania St,2024-04-18T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
563131,Bethania St,2024-04-18T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
563131,Bethania St,2024-04-18T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
563131,Bethania St,2024-04-18T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.55
563131,Bethania St,2024-04-18T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
563131,Bethania St,2024-04-18T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.81
563131,Bethania St,2024-04-18T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.65
563131,Bethania St,2024-04-18T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.82
563131,Bethania St,2024-04-18T02:00:00.000+00:00,feeder,3,N Current (RMS),A,20.8
563131,Bethania St,2024-04-18T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.6
563131,Bethania St,2024-04-18T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
563131,Bethania St,2024-04-18T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
563131,Bethania St,2024-04-18T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
563131,Bethania St,2024-04-18T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
563131,Bethania St,2024-04-18T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
563131,Bethania St,2024-04-18T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.62
563131,Bethania St,2024-04-18T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.45
563131,Bethania St,2024-04-18T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.77
563131,Bethania St,2024-04-18T02:00:00.000+00:00,feeder,2,N Current (RMS),A,12.4
563131,Bethania St,2024-04-18T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
563131,Bethania St,2024-04-18T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
563131,Bethania St,2024-04-18T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
563131,Bethania St,2024-04-18T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.88
563131,Bethania St,2024-04-18T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
563131,Bethania St,2024-04-18T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.32
563131,Bethania St,2024-04-18T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.01
563131,Bethania St,2024-04-18T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.37
563131,Bethania St,2024-04-18T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.7
563131,Bethania St,2024-04-18T02:00:00.000+00:00,feeder,1,N Current (RMS),A,21.9
563131,Bethania St,2024-04-18T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
563131,Bethania St,2024-04-18T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
563131,Bethania St,2024-04-18T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.7
563131,Bethania St,2024-04-18T02:00:00.000+00:00,transformer,,Temperature,C,14.6
563131,Bethania St,2024-04-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
563131,Bethania St,2024-04-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
563131,Bethania St,2024-04-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
563131,Bethania St,2024-04-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
563131,Bethania St,2024-04-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
563131,Bethania St,2024-04-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
563131,Bethania St,2024-04-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
563131,Bethania St,2024-04-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
563131,Bethania St,2024-04-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
563131,Bethania St,2024-04-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.28
563131,Bethania St,2024-04-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.88
563131,Bethania St,2024-04-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.92
563131,Bethania St,2024-04-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
563131,Bethania St,2024-04-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
563131,Bethania St,2024-04-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
563131,Bethania St,2024-04-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
563131,Bethania St,2024-04-18T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
563131,Bethania St,2024-04-18T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
563131,Bethania St,2024-04-18T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
563131,Bethania St,2024-04-18T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.84
563131,Bethania St,2024-04-18T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.04
563131,Bethania St,2024-04-18T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.72
563131,Bethania St,2024-04-18T01:50:00.000+00:00,feeder,4,N Current (RMS),A,10.8
563131,Bethania St,2024-04-18T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.4
563131,Bethania St,2024-04-18T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
563131,Bethania St,2024-04-18T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
563131,Bethania St,2024-04-18T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
563131,Bethania St,2024-04-18T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
563131,Bethania St,2024-04-18T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
563131,Bethania St,2024-04-18T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.32
563131,Bethania St,2024-04-18T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.49
563131,Bethania St,2024-04-18T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.66
563131,Bethania St,2024-04-18T01:50:00.000+00:00,feeder,3,N Current (RMS),A,19.5
563131,Bethania St,2024-04-18T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.7
563131,Bethania St,2024-04-18T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
563131,Bethania St,2024-04-18T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.9
563131,Bethania St,2024-04-18T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
563131,Bethania St,2024-04-18T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
563131,Bethania St,2024-04-18T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
563131,Bethania St,2024-04-18T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.65
563131,Bethania St,2024-04-18T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.64
563131,Bethania St,2024-04-18T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.69
563131,Bethania St,2024-04-18T01:50:00.000+00:00,feeder,2,N Current (RMS),A,11.6
563131,Bethania St,2024-04-18T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
563131,Bethania St,2024-04-18T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
563131,Bethania St,2024-04-18T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
563131,Bethania St,2024-04-18T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
563131,Bethania St,2024-04-18T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
563131,Bethania St,2024-04-18T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.86
563131,Bethania St,2024-04-18T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.36
563131,Bethania St,2024-04-18T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.54
563131,Bethania St,2024-04-18T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.09
563131,Bethania St,2024-04-18T01:50:00.000+00:00,feeder,1,N Current (RMS),A,23.3
563131,Bethania St,2024-04-18T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
563131,Bethania St,2024-04-18T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
563131,Bethania St,2024-04-18T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
563131,Bethania St,2024-04-18T01:50:00.000+00:00,transformer,,Temperature,C,14.8
563131,Bethania St,2024-04-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
563131,Bethania St,2024-04-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
563131,Bethania St,2024-04-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
563131,Bethania St,2024-04-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
563131,Bethania St,2024-04-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
563131,Bethania St,2024-04-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
563131,Bethania St,2024-04-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
563131,Bethania St,2024-04-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
563131,Bethania St,2024-04-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
563131,Bethania St,2024-04-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.18
563131,Bethania St,2024-04-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.72
563131,Bethania St,2024-04-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.16
563131,Bethania St,2024-04-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
563131,Bethania St,2024-04-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
563131,Bethania St,2024-04-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
563131,Bethania St,2024-04-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
563131,Bethania St,2024-04-18T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
563131,Bethania St,2024-04-18T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
563131,Bethania St,2024-04-18T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
563131,Bethania St,2024-04-18T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.79
563131,Bethania St,2024-04-18T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.51
563131,Bethania St,2024-04-18T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.8
563131,Bethania St,2024-04-18T01:40:00.000+00:00,feeder,4,N Current (RMS),A,12.0
563131,Bethania St,2024-04-18T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.4
563131,Bethania St,2024-04-18T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.9
563131,Bethania St,2024-04-18T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
563131,Bethania St,2024-04-18T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
563131,Bethania St,2024-04-18T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
563131,Bethania St,2024-04-18T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
563131,Bethania St,2024-04-18T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.06
563131,Bethania St,2024-04-18T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.61
563131,Bethania St,2024-04-18T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.39
563131,Bethania St,2024-04-18T01:40:00.000+00:00,feeder,3,N Current (RMS),A,18.6
563131,Bethania St,2024-04-18T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
563131,Bethania St,2024-04-18T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.9
563131,Bethania St,2024-04-18T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.9
563131,Bethania St,2024-04-18T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
563131,Bethania St,2024-04-18T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
563131,Bethania St,2024-04-18T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
563131,Bethania St,2024-04-18T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.5
563131,Bethania St,2024-04-18T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.71
563131,Bethania St,2024-04-18T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.98
563131,Bethania St,2024-04-18T01:40:00.000+00:00,feeder,2,N Current (RMS),A,13.8
563131,Bethania St,2024-04-18T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
563131,Bethania St,2024-04-18T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
563131,Bethania St,2024-04-18T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
563131,Bethania St,2024-04-18T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.89
563131,Bethania St,2024-04-18T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
563131,Bethania St,2024-04-18T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.31
563131,Bethania St,2024-04-18T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.32
563131,Bethania St,2024-04-18T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
563131,Bethania St,2024-04-18T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.03
563131,Bethania St,2024-04-18T01:40:00.000+00:00,feeder,1,N Current (RMS),A,22.0
563131,Bethania St,2024-04-18T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
563131,Bethania St,2024-04-18T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
563131,Bethania St,2024-04-18T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
563131,Bethania St,2024-04-18T01:40:00.000+00:00,transformer,,Temperature,C,14.8
563131,Bethania St,2024-04-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
563131,Bethania St,2024-04-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
563131,Bethania St,2024-04-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
563131,Bethania St,2024-04-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
563131,Bethania St,2024-04-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
563131,Bethania St,2024-04-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
563131,Bethania St,2024-04-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
563131,Bethania St,2024-04-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
563131,Bethania St,2024-04-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
563131,Bethania St,2024-04-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.66
563131,Bethania St,2024-04-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.83
563131,Bethania St,2024-04-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,23.2
563131,Bethania St,2024-04-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
563131,Bethania St,2024-04-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
563131,Bethania St,2024-04-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
563131,Bethania St,2024-04-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
563131,Bethania St,2024-04-18T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
563131,Bethania St,2024-04-18T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
563131,Bethania St,2024-04-18T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
563131,Bethania St,2024-04-18T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.94
563131,Bethania St,2024-04-18T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.92
563131,Bethania St,2024-04-18T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.85
563131,Bethania St,2024-04-18T01:30:00.000+00:00,feeder,4,N Current (RMS),A,12.4
563131,Bethania St,2024-04-18T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
563131,Bethania St,2024-04-18T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
563131,Bethania St,2024-04-18T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
