Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563131,Bethania St,2024-04-18T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
563131,Bethania St,2024-04-18T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
563131,Bethania St,2024-04-18T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
563131,Bethania St,2024-04-18T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.09
563131,Bethania St,2024-04-18T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.73
563131,Bethania St,2024-04-18T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.71
563131,Bethania St,2024-04-18T01:30:00.000+00:00,feeder,3,N Current (RMS),A,18.3
563131,Bethania St,2024-04-18T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.7
563131,Bethania St,2024-04-18T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.2
563131,Bethania St,2024-04-18T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.1
563131,Bethania St,2024-04-18T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
563131,Bethania St,2024-04-18T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
563131,Bethania St,2024-04-18T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
563131,Bethania St,2024-04-18T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.52
563131,Bethania St,2024-04-18T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.59
563131,Bethania St,2024-04-18T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.97
563131,Bethania St,2024-04-18T01:30:00.000+00:00,feeder,2,N Current (RMS),A,14.4
563131,Bethania St,2024-04-18T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
563131,Bethania St,2024-04-18T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
563131,Bethania St,2024-04-18T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
563131,Bethania St,2024-04-18T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
563131,Bethania St,2024-04-18T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
563131,Bethania St,2024-04-18T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.77
563131,Bethania St,2024-04-18T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.88
563131,Bethania St,2024-04-18T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.06
563131,Bethania St,2024-04-18T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.99
563131,Bethania St,2024-04-18T01:30:00.000+00:00,feeder,1,N Current (RMS),A,27.9
563131,Bethania St,2024-04-18T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
563131,Bethania St,2024-04-18T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.7
563131,Bethania St,2024-04-18T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
563131,Bethania St,2024-04-18T01:30:00.000+00:00,transformer,,Temperature,C,14.9
563131,Bethania St,2024-04-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
563131,Bethania St,2024-04-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
563131,Bethania St,2024-04-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
563131,Bethania St,2024-04-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
563131,Bethania St,2024-04-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
563131,Bethania St,2024-04-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
563131,Bethania St,2024-04-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
563131,Bethania St,2024-04-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
563131,Bethania St,2024-04-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
563131,Bethania St,2024-04-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.43
563131,Bethania St,2024-04-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.3
563131,Bethania St,2024-04-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,23.52
563131,Bethania St,2024-04-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
563131,Bethania St,2024-04-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
563131,Bethania St,2024-04-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
563131,Bethania St,2024-04-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
563131,Bethania St,2024-04-18T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
563131,Bethania St,2024-04-18T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
563131,Bethania St,2024-04-18T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
563131,Bethania St,2024-04-18T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.25
563131,Bethania St,2024-04-18T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.23
563131,Bethania St,2024-04-18T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.6
563131,Bethania St,2024-04-18T01:20:00.000+00:00,feeder,4,N Current (RMS),A,10.3
563131,Bethania St,2024-04-18T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.7
563131,Bethania St,2024-04-18T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
563131,Bethania St,2024-04-18T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
563131,Bethania St,2024-04-18T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
563131,Bethania St,2024-04-18T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
563131,Bethania St,2024-04-18T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
563131,Bethania St,2024-04-18T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.49
563131,Bethania St,2024-04-18T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.42
563131,Bethania St,2024-04-18T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.55
563131,Bethania St,2024-04-18T01:20:00.000+00:00,feeder,3,N Current (RMS),A,17.7
563131,Bethania St,2024-04-18T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.2
563131,Bethania St,2024-04-18T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.6
563131,Bethania St,2024-04-18T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
563131,Bethania St,2024-04-18T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
563131,Bethania St,2024-04-18T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
563131,Bethania St,2024-04-18T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
563131,Bethania St,2024-04-18T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.82
563131,Bethania St,2024-04-18T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.64
563131,Bethania St,2024-04-18T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.82
563131,Bethania St,2024-04-18T01:20:00.000+00:00,feeder,2,N Current (RMS),A,12.6
563131,Bethania St,2024-04-18T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
563131,Bethania St,2024-04-18T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
563131,Bethania St,2024-04-18T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
563131,Bethania St,2024-04-18T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
563131,Bethania St,2024-04-18T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
563131,Bethania St,2024-04-18T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.19
563131,Bethania St,2024-04-18T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.21
563131,Bethania St,2024-04-18T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.16
563131,Bethania St,2024-04-18T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.34
563131,Bethania St,2024-04-18T01:20:00.000+00:00,feeder,1,N Current (RMS),A,24.1
563131,Bethania St,2024-04-18T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
563131,Bethania St,2024-04-18T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
563131,Bethania St,2024-04-18T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
563131,Bethania St,2024-04-18T01:20:00.000+00:00,transformer,,Temperature,C,14.9
563131,Bethania St,2024-04-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
563131,Bethania St,2024-04-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
563131,Bethania St,2024-04-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
563131,Bethania St,2024-04-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
563131,Bethania St,2024-04-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
563131,Bethania St,2024-04-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
563131,Bethania St,2024-04-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
563131,Bethania St,2024-04-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
563131,Bethania St,2024-04-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
563131,Bethania St,2024-04-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.78
563131,Bethania St,2024-04-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.46
563131,Bethania St,2024-04-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.31
563131,Bethania St,2024-04-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
563131,Bethania St,2024-04-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
563131,Bethania St,2024-04-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
563131,Bethania St,2024-04-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
563131,Bethania St,2024-04-18T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
563131,Bethania St,2024-04-18T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
563131,Bethania St,2024-04-18T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
563131,Bethania St,2024-04-18T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.15
563131,Bethania St,2024-04-18T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.36
563131,Bethania St,2024-04-18T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.52
563131,Bethania St,2024-04-18T01:10:00.000+00:00,feeder,4,N Current (RMS),A,10.1
563131,Bethania St,2024-04-18T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
563131,Bethania St,2024-04-18T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
563131,Bethania St,2024-04-18T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
563131,Bethania St,2024-04-18T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
563131,Bethania St,2024-04-18T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
563131,Bethania St,2024-04-18T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
563131,Bethania St,2024-04-18T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.65
563131,Bethania St,2024-04-18T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.42
563131,Bethania St,2024-04-18T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.25
563131,Bethania St,2024-04-18T01:10:00.000+00:00,feeder,3,N Current (RMS),A,17.3
563131,Bethania St,2024-04-18T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
563131,Bethania St,2024-04-18T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.4
563131,Bethania St,2024-04-18T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
563131,Bethania St,2024-04-18T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
563131,Bethania St,2024-04-18T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
563131,Bethania St,2024-04-18T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
563131,Bethania St,2024-04-18T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.72
563131,Bethania St,2024-04-18T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.34
563131,Bethania St,2024-04-18T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.05
563131,Bethania St,2024-04-18T01:10:00.000+00:00,feeder,2,N Current (RMS),A,14.2
563131,Bethania St,2024-04-18T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
563131,Bethania St,2024-04-18T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
563131,Bethania St,2024-04-18T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
563131,Bethania St,2024-04-18T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
563131,Bethania St,2024-04-18T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
563131,Bethania St,2024-04-18T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.4
563131,Bethania St,2024-04-18T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.16
563131,Bethania St,2024-04-18T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.3
563131,Bethania St,2024-04-18T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.94
563131,Bethania St,2024-04-18T01:10:00.000+00:00,feeder,1,N Current (RMS),A,25.7
563131,Bethania St,2024-04-18T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
563131,Bethania St,2024-04-18T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
563131,Bethania St,2024-04-18T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
563131,Bethania St,2024-04-18T01:10:00.000+00:00,transformer,,Temperature,C,15.0
563131,Bethania St,2024-04-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
563131,Bethania St,2024-04-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
563131,Bethania St,2024-04-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
563131,Bethania St,2024-04-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
563131,Bethania St,2024-04-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
563131,Bethania St,2024-04-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
563131,Bethania St,2024-04-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
563131,Bethania St,2024-04-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
563131,Bethania St,2024-04-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
563131,Bethania St,2024-04-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.68
563131,Bethania St,2024-04-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.42
563131,Bethania St,2024-04-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,22.77
563131,Bethania St,2024-04-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
563131,Bethania St,2024-04-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
563131,Bethania St,2024-04-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
563131,Bethania St,2024-04-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
563131,Bethania St,2024-04-18T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
563131,Bethania St,2024-04-18T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
563131,Bethania St,2024-04-18T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
563131,Bethania St,2024-04-18T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.9
563131,Bethania St,2024-04-18T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.36
563131,Bethania St,2024-04-18T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.46
563131,Bethania St,2024-04-18T01:00:00.000+00:00,feeder,4,N Current (RMS),A,11.4
563131,Bethania St,2024-04-18T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
563131,Bethania St,2024-04-18T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
563131,Bethania St,2024-04-18T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
563131,Bethania St,2024-04-18T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
563131,Bethania St,2024-04-18T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
563131,Bethania St,2024-04-18T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
563131,Bethania St,2024-04-18T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.07
563131,Bethania St,2024-04-18T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.46
563131,Bethania St,2024-04-18T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.61
563131,Bethania St,2024-04-18T01:00:00.000+00:00,feeder,3,N Current (RMS),A,18.0
563131,Bethania St,2024-04-18T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
563131,Bethania St,2024-04-18T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.6
563131,Bethania St,2024-04-18T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.9
563131,Bethania St,2024-04-18T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
563131,Bethania St,2024-04-18T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
563131,Bethania St,2024-04-18T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
563131,Bethania St,2024-04-18T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.66
563131,Bethania St,2024-04-18T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.33
563131,Bethania St,2024-04-18T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.99
563131,Bethania St,2024-04-18T01:00:00.000+00:00,feeder,2,N Current (RMS),A,13.6
563131,Bethania St,2024-04-18T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
563131,Bethania St,2024-04-18T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
563131,Bethania St,2024-04-18T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
563131,Bethania St,2024-04-18T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.33
563131,Bethania St,2024-04-18T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
563131,Bethania St,2024-04-18T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.22
563131,Bethania St,2024-04-18T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.62
563131,Bethania St,2024-04-18T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.04
563131,Bethania St,2024-04-18T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.08
563131,Bethania St,2024-04-18T01:00:00.000+00:00,feeder,1,N Current (RMS),A,22.9
563131,Bethania St,2024-04-18T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
563131,Bethania St,2024-04-18T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.9
563131,Bethania St,2024-04-18T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
563131,Bethania St,2024-04-18T01:00:00.000+00:00,transformer,,Temperature,C,15.1
563131,Bethania St,2024-04-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
563131,Bethania St,2024-04-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
563131,Bethania St,2024-04-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
563131,Bethania St,2024-04-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
563131,Bethania St,2024-04-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
563131,Bethania St,2024-04-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
563131,Bethania St,2024-04-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
563131,Bethania St,2024-04-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
563131,Bethania St,2024-04-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
563131,Bethania St,2024-04-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.25
563131,Bethania St,2024-04-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.2
563131,Bethania St,2024-04-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.13
563131,Bethania St,2024-04-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
563131,Bethania St,2024-04-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
563131,Bethania St,2024-04-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
563131,Bethania St,2024-04-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
563131,Bethania St,2024-04-18T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
563131,Bethania St,2024-04-18T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
563131,Bethania St,2024-04-18T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
563131,Bethania St,2024-04-18T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.92
563131,Bethania St,2024-04-18T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.21
563131,Bethania St,2024-04-18T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.58
563131,Bethania St,2024-04-18T00:50:00.000+00:00,feeder,4,N Current (RMS),A,11.7
563131,Bethania St,2024-04-18T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
563131,Bethania St,2024-04-18T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
563131,Bethania St,2024-04-18T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
563131,Bethania St,2024-04-18T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
563131,Bethania St,2024-04-18T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.64
563131,Bethania St,2024-04-18T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
563131,Bethania St,2024-04-18T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.67
563131,Bethania St,2024-04-18T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.29
563131,Bethania St,2024-04-18T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.17
563131,Bethania St,2024-04-18T00:50:00.000+00:00,feeder,3,N Current (RMS),A,21.4
563131,Bethania St,2024-04-18T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
563131,Bethania St,2024-04-18T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.4
563131,Bethania St,2024-04-18T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.1
563131,Bethania St,2024-04-18T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
563131,Bethania St,2024-04-18T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
563131,Bethania St,2024-04-18T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
563131,Bethania St,2024-04-18T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.82
563131,Bethania St,2024-04-18T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.37
563131,Bethania St,2024-04-18T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.99
563131,Bethania St,2024-04-18T00:50:00.000+00:00,feeder,2,N Current (RMS),A,13.3
563131,Bethania St,2024-04-18T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
563131,Bethania St,2024-04-18T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
563131,Bethania St,2024-04-18T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
563131,Bethania St,2024-04-18T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.19
563131,Bethania St,2024-04-18T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
563131,Bethania St,2024-04-18T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.68
563131,Bethania St,2024-04-18T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.44
563131,Bethania St,2024-04-18T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.51
563131,Bethania St,2024-04-18T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.74
563131,Bethania St,2024-04-18T00:50:00.000+00:00,feeder,1,N Current (RMS),A,26.0
563131,Bethania St,2024-04-18T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.1
563131,Bethania St,2024-04-18T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
563131,Bethania St,2024-04-18T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
563131,Bethania St,2024-04-18T00:50:00.000+00:00,transformer,,Temperature,C,15.3
563131,Bethania St,2024-04-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
563131,Bethania St,2024-04-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
563131,Bethania St,2024-04-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
563131,Bethania St,2024-04-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
563131,Bethania St,2024-04-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
563131,Bethania St,2024-04-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
563131,Bethania St,2024-04-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
563131,Bethania St,2024-04-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
563131,Bethania St,2024-04-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
563131,Bethania St,2024-04-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.85
563131,Bethania St,2024-04-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,17.37
563131,Bethania St,2024-04-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.48
563131,Bethania St,2024-04-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
563131,Bethania St,2024-04-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
563131,Bethania St,2024-04-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
563131,Bethania St,2024-04-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
563131,Bethania St,2024-04-18T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
563131,Bethania St,2024-04-18T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
563131,Bethania St,2024-04-18T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
563131,Bethania St,2024-04-18T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.83
563131,Bethania St,2024-04-18T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.29
563131,Bethania St,2024-04-18T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.77
563131,Bethania St,2024-04-18T00:40:00.000+00:00,feeder,4,N Current (RMS),A,12.5
563131,Bethania St,2024-04-18T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.6
563131,Bethania St,2024-04-18T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
563131,Bethania St,2024-04-18T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
563131,Bethania St,2024-04-18T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
563131,Bethania St,2024-04-18T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
563131,Bethania St,2024-04-18T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
563131,Bethania St,2024-04-18T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.26
563131,Bethania St,2024-04-18T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.53
563131,Bethania St,2024-04-18T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.45
563131,Bethania St,2024-04-18T00:40:00.000+00:00,feeder,3,N Current (RMS),A,20.3
563131,Bethania St,2024-04-18T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.4
563131,Bethania St,2024-04-18T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.6
563131,Bethania St,2024-04-18T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.9
563131,Bethania St,2024-04-18T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
563131,Bethania St,2024-04-18T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
563131,Bethania St,2024-04-18T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
563131,Bethania St,2024-04-18T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.85
563131,Bethania St,2024-04-18T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.45
563131,Bethania St,2024-04-18T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.09
563131,Bethania St,2024-04-18T00:40:00.000+00:00,feeder,2,N Current (RMS),A,13.7
563131,Bethania St,2024-04-18T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
563131,Bethania St,2024-04-18T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
563131,Bethania St,2024-04-18T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
563131,Bethania St,2024-04-18T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
563131,Bethania St,2024-04-18T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
563131,Bethania St,2024-04-18T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.43
563131,Bethania St,2024-04-18T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.28
563131,Bethania St,2024-04-18T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.53
563131,Bethania St,2024-04-18T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.28
563131,Bethania St,2024-04-18T00:40:00.000+00:00,feeder,1,N Current (RMS),A,23.0
563131,Bethania St,2024-04-18T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
563131,Bethania St,2024-04-18T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
563131,Bethania St,2024-04-18T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
563131,Bethania St,2024-04-18T00:40:00.000+00:00,transformer,,Temperature,C,15.4
563131,Bethania St,2024-04-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
563131,Bethania St,2024-04-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
563131,Bethania St,2024-04-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
563131,Bethania St,2024-04-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
563131,Bethania St,2024-04-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
563131,Bethania St,2024-04-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
563131,Bethania St,2024-04-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
563131,Bethania St,2024-04-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
563131,Bethania St,2024-04-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
563131,Bethania St,2024-04-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.22
563131,Bethania St,2024-04-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.79
563131,Bethania St,2024-04-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.59
563131,Bethania St,2024-04-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
563131,Bethania St,2024-04-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
563131,Bethania St,2024-04-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
563131,Bethania St,2024-04-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
563131,Bethania St,2024-04-18T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
563131,Bethania St,2024-04-18T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
563131,Bethania St,2024-04-18T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
563131,Bethania St,2024-04-18T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.86
563131,Bethania St,2024-04-18T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.61
563131,Bethania St,2024-04-18T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.73
563131,Bethania St,2024-04-18T00:30:00.000+00:00,feeder,4,N Current (RMS),A,12.8
563131,Bethania St,2024-04-18T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
563131,Bethania St,2024-04-18T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
563131,Bethania St,2024-04-18T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.1
563131,Bethania St,2024-04-18T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
563131,Bethania St,2024-04-18T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.3
563131,Bethania St,2024-04-18T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
563131,Bethania St,2024-04-18T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.03
563131,Bethania St,2024-04-18T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.47
563131,Bethania St,2024-04-18T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.48
563131,Bethania St,2024-04-18T00:30:00.000+00:00,feeder,3,N Current (RMS),A,18.2
563131,Bethania St,2024-04-18T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
563131,Bethania St,2024-04-18T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
563131,Bethania St,2024-04-18T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.9
563131,Bethania St,2024-04-18T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
563131,Bethania St,2024-04-18T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
563131,Bethania St,2024-04-18T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
563131,Bethania St,2024-04-18T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.85
563131,Bethania St,2024-04-18T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.38
563131,Bethania St,2024-04-18T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.2
563131,Bethania St,2024-04-18T00:30:00.000+00:00,feeder,2,N Current (RMS),A,14.4
563131,Bethania St,2024-04-18T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
563131,Bethania St,2024-04-18T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
563131,Bethania St,2024-04-18T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
563131,Bethania St,2024-04-18T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.91
563131,Bethania St,2024-04-18T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
563131,Bethania St,2024-04-18T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.14
563131,Bethania St,2024-04-18T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.09
563131,Bethania St,2024-04-18T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.09
563131,Bethania St,2024-04-18T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.34
563131,Bethania St,2024-04-18T00:30:00.000+00:00,feeder,1,N Current (RMS),A,23.7
563131,Bethania St,2024-04-18T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
563131,Bethania St,2024-04-18T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
563131,Bethania St,2024-04-18T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.3
563131,Bethania St,2024-04-18T00:30:00.000+00:00,transformer,,Temperature,C,15.6
563131,Bethania St,2024-04-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
563131,Bethania St,2024-04-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
563131,Bethania St,2024-04-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
563131,Bethania St,2024-04-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
563131,Bethania St,2024-04-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
563131,Bethania St,2024-04-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
563131,Bethania St,2024-04-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
563131,Bethania St,2024-04-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
563131,Bethania St,2024-04-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
563131,Bethania St,2024-04-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.84
563131,Bethania St,2024-04-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.54
563131,Bethania St,2024-04-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.76
563131,Bethania St,2024-04-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
563131,Bethania St,2024-04-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
563131,Bethania St,2024-04-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
563131,Bethania St,2024-04-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
563131,Bethania St,2024-04-18T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
563131,Bethania St,2024-04-18T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
563131,Bethania St,2024-04-18T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
563131,Bethania St,2024-04-18T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.02
563131,Bethania St,2024-04-18T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.55
563131,Bethania St,2024-04-18T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.64
563131,Bethania St,2024-04-18T00:20:00.000+00:00,feeder,4,N Current (RMS),A,11.3
563131,Bethania St,2024-04-18T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
563131,Bethania St,2024-04-18T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
563131,Bethania St,2024-04-18T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.7
563131,Bethania St,2024-04-18T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
563131,Bethania St,2024-04-18T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
563131,Bethania St,2024-04-18T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
563131,Bethania St,2024-04-18T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.75
563131,Bethania St,2024-04-18T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.79
563131,Bethania St,2024-04-18T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.54
563131,Bethania St,2024-04-18T00:20:00.000+00:00,feeder,3,N Current (RMS),A,20.4
563131,Bethania St,2024-04-18T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.6
563131,Bethania St,2024-04-18T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.7
563131,Bethania St,2024-04-18T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.3
563131,Bethania St,2024-04-18T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
563131,Bethania St,2024-04-18T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
563131,Bethania St,2024-04-18T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
563131,Bethania St,2024-04-18T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.88
563131,Bethania St,2024-04-18T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.34
563131,Bethania St,2024-04-18T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.05
563131,Bethania St,2024-04-18T00:20:00.000+00:00,feeder,2,N Current (RMS),A,13.7
563131,Bethania St,2024-04-18T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
563131,Bethania St,2024-04-18T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
563131,Bethania St,2024-04-18T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
563131,Bethania St,2024-04-18T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.89
563131,Bethania St,2024-04-18T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
563131,Bethania St,2024-04-18T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.09
563131,Bethania St,2024-04-18T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.09
563131,Bethania St,2024-04-18T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
563131,Bethania St,2024-04-18T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.06
563131,Bethania St,2024-04-18T00:20:00.000+00:00,feeder,1,N Current (RMS),A,25.1
563131,Bethania St,2024-04-18T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
563131,Bethania St,2024-04-18T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.9
563131,Bethania St,2024-04-18T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.9
563131,Bethania St,2024-04-18T00:20:00.000+00:00,transformer,,Temperature,C,15.8
563131,Bethania St,2024-04-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
563131,Bethania St,2024-04-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
563131,Bethania St,2024-04-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
563131,Bethania St,2024-04-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
563131,Bethania St,2024-04-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
563131,Bethania St,2024-04-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
563131,Bethania St,2024-04-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
563131,Bethania St,2024-04-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
563131,Bethania St,2024-04-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
563131,Bethania St,2024-04-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.73
563131,Bethania St,2024-04-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.67
563131,Bethania St,2024-04-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.3
563131,Bethania St,2024-04-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
563131,Bethania St,2024-04-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
563131,Bethania St,2024-04-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
563131,Bethania St,2024-04-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
563131,Bethania St,2024-04-18T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
563131,Bethania St,2024-04-18T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
563131,Bethania St,2024-04-18T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
563131,Bethania St,2024-04-18T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.02
563131,Bethania St,2024-04-18T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.08
563131,Bethania St,2024-04-18T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.58
563131,Bethania St,2024-04-18T00:10:00.000+00:00,feeder,4,N Current (RMS),A,11.3
563131,Bethania St,2024-04-18T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
563131,Bethania St,2024-04-18T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
563131,Bethania St,2024-04-18T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
563131,Bethania St,2024-04-18T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
563131,Bethania St,2024-04-18T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
563131,Bethania St,2024-04-18T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
563131,Bethania St,2024-04-18T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.78
563131,Bethania St,2024-04-18T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.04
563131,Bethania St,2024-04-18T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.67
563131,Bethania St,2024-04-18T00:10:00.000+00:00,feeder,3,N Current (RMS),A,20.5
563131,Bethania St,2024-04-18T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.7
563131,Bethania St,2024-04-18T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.4
563131,Bethania St,2024-04-18T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
563131,Bethania St,2024-04-18T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
563131,Bethania St,2024-04-18T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
563131,Bethania St,2024-04-18T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
563131,Bethania St,2024-04-18T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.83
563131,Bethania St,2024-04-18T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.36
563131,Bethania St,2024-04-18T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.85
563131,Bethania St,2024-04-18T00:10:00.000+00:00,feeder,2,N Current (RMS),A,12.9
563131,Bethania St,2024-04-18T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
563131,Bethania St,2024-04-18T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
563131,Bethania St,2024-04-18T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
563131,Bethania St,2024-04-18T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
563131,Bethania St,2024-04-18T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
563131,Bethania St,2024-04-18T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.69
563131,Bethania St,2024-04-18T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.34
563131,Bethania St,2024-04-18T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.52
563131,Bethania St,2024-04-18T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.63
563131,Bethania St,2024-04-18T00:10:00.000+00:00,feeder,1,N Current (RMS),A,27.1
563131,Bethania St,2024-04-18T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
563131,Bethania St,2024-04-18T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
563131,Bethania St,2024-04-18T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
563131,Bethania St,2024-04-18T00:10:00.000+00:00,transformer,,Temperature,C,15.9
563131,Bethania St,2024-04-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
563131,Bethania St,2024-04-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
563131,Bethania St,2024-04-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
563131,Bethania St,2024-04-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
563131,Bethania St,2024-04-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
563131,Bethania St,2024-04-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
563131,Bethania St,2024-04-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
563131,Bethania St,2024-04-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
563131,Bethania St,2024-04-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
563131,Bethania St,2024-04-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.97
563131,Bethania St,2024-04-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.99
563131,Bethania St,2024-04-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,23.74
563131,Bethania St,2024-04-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
563131,Bethania St,2024-04-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
563131,Bethania St,2024-04-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
563131,Bethania St,2024-04-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
563131,Bethania St,2024-04-18T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
563131,Bethania St,2024-04-18T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
563131,Bethania St,2024-04-18T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
563131,Bethania St,2024-04-18T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.89
563131,Bethania St,2024-04-18T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.08
563131,Bethania St,2024-04-18T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.65
563131,Bethania St,2024-04-18T00:00:00.000+00:00,feeder,4,N Current (RMS),A,11.5
563131,Bethania St,2024-04-18T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.6
563131,Bethania St,2024-04-18T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.6
563131,Bethania St,2024-04-18T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
563131,Bethania St,2024-04-18T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
563131,Bethania St,2024-04-18T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
563131,Bethania St,2024-04-18T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
563131,Bethania St,2024-04-18T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.91
563131,Bethania St,2024-04-18T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.86
563131,Bethania St,2024-04-18T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.75
563131,Bethania St,2024-04-18T00:00:00.000+00:00,feeder,3,N Current (RMS),A,20.6
563131,Bethania St,2024-04-18T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.1
563131,Bethania St,2024-04-18T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.6
563131,Bethania St,2024-04-18T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
563131,Bethania St,2024-04-18T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
563131,Bethania St,2024-04-18T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
563131,Bethania St,2024-04-18T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
563131,Bethania St,2024-04-18T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.95
563131,Bethania St,2024-04-18T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.41
563131,Bethania St,2024-04-18T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.27
563131,Bethania St,2024-04-18T00:00:00.000+00:00,feeder,2,N Current (RMS),A,13.5
563131,Bethania St,2024-04-18T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
563131,Bethania St,2024-04-18T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
563131,Bethania St,2024-04-18T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
563131,Bethania St,2024-04-18T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.11
563131,Bethania St,2024-04-18T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
563131,Bethania St,2024-04-18T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.13
563131,Bethania St,2024-04-18T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.97
563131,Bethania St,2024-04-18T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.37
563131,Bethania St,2024-04-18T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.63
563131,Bethania St,2024-04-18T00:00:00.000+00:00,feeder,1,N Current (RMS),A,27.0
563131,Bethania St,2024-04-18T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
563131,Bethania St,2024-04-18T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
563131,Bethania St,2024-04-18T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.4
563131,Bethania St,2024-04-18T00:00:00.000+00:00,transformer,,Temperature,C,16.0
563131,Bethania St,2024-04-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
563131,Bethania St,2024-04-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
563131,Bethania St,2024-04-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
563131,Bethania St,2024-04-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
563131,Bethania St,2024-04-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
563131,Bethania St,2024-04-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
563131,Bethania St,2024-04-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
563131,Bethania St,2024-04-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
563131,Bethania St,2024-04-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
563131,Bethania St,2024-04-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.73
563131,Bethania St,2024-04-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.73
563131,Bethania St,2024-04-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,24.3
563131,Bethania St,2024-04-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,59.3
563131,Bethania St,2024-04-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
563131,Bethania St,2024-04-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
563131,Bethania St,2024-04-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
